Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-03-31 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-03-31 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-03-31 01:30:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2019-03-31 02:00:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2019-03-31 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-03-31 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-03-31 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-03-31 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-03-31 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-03-31 05:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-03-31 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-03-31 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-03-31 06:30:00,1.208,0.39655737290000004,1.2714250863,0.0015,0,0.0015,1.2065000000000001,0.39655737290000004,1.27,1.2555,0.41216986790000004,1.321425083,0.0015,0,0.0015,1.254,0.41216986790000004,1.32
2019-03-31 07:00:00,1.2365,0.40280237090000004,1.3004545359,0.011,0,0.011,1.2255,0.40280237090000004,1.29,1.303,0.4246598639,1.3704543042,0.011,0,0.011,1.292,0.4246598639,1.3599999999999999
2019-03-31 07:30:00,1.322,0.4246598639,1.3885315985,0.03,0,0.03,1.292,0.4246598639,1.3599999999999999,1.3980000000000001,0.4496398559,1.4685298771,0.03,0,0.03,1.3679999999999999,0.4496398559,1.44
2019-03-31 08:00:00,1.4175,0.4433948579,1.4852290227,0.0685,0,0.0685,1.349,0.4433948579,1.42,1.484,0.4652523509,1.5552220902,0.0685,0,0.0685,1.4155,0.4652523509,1.49
2019-03-31 08:30:00,1.4275,0.4465173569,1.4957051849,0.069,0,0.069,1.3585,0.4465173569,1.43,1.513,0.4746198479,1.585696377,0.069,0,0.069,1.444,0.4746198479,1.52
2019-03-31 09:00:00,1.388,0.4371498599,1.4552126992,0.058,0,0.058,1.33,0.4371498599,1.4,1.483,0.4683748499,1.5552054527,0.058,0,0.058,1.425,0.4683748499,1.5
2019-03-31 09:30:00,1.483,0.4558848539,1.5514896068000001,0.096,0,0.096,1.387,0.4558848539,1.46,1.5590000000000002,0.4808648459,1.6314754059,0.096,0,0.096,1.463,0.4808648459,1.54
2019-03-31 10:00:00,1.5905,0.4871098439,1.6634200462000002,0.1085,0,0.1085,1.482,0.4871098439,1.56,1.638,0.5027223389000001,1.7134099772,0.1085,0,0.1085,1.5295,0.5027223389000001,1.6099999999999999
2019-03-31 10:30:00,1.679,0.4902323429,1.7491051283,0.1875,0,0.1875,1.4915,0.4902323429,1.57,1.7455,0.5120898359,1.8190674122,0.1875,0,0.1875,1.558,0.5120898359,1.6400000000000001
2019-03-31 11:00:00,1.5905,0.4714973489,1.6589153083000001,0.156,0,0.156,1.4344999999999999,0.4714973489,1.51,1.6665,0.4964773409,1.7388823997,0.156,0,0.156,1.5105,0.4964773409,1.5899999999999999
2019-03-31 11:30:00,1.4975,0.4402723589,1.5608798801,0.158,0,0.158,1.3395000000000001,0.4402723589,1.4100000000000001,1.5925,0.4714973489,1.6608329236000001,0.158,0,0.158,1.4344999999999999,0.4714973489,1.51
2019-03-31 12:00:00,1.536,0.4558848539,1.6022256395,0.149,0,0.149,1.387,0.4558848539,1.46,1.612,0.4808648459,1.6821935085000002,0.149,0,0.149,1.463,0.4808648459,1.54
2019-03-31 12:30:00,1.588,0.4714973489,1.6565185631000001,0.1535,0,0.1535,1.4344999999999999,0.4714973489,1.51,1.6640000000000001,0.4964773409,1.7364866109000001,0.1535,0,0.1535,1.5105,0.4964773409,1.5899999999999999
2019-03-31 13:00:00,1.592,0.4652523509,1.6585908929,0.17650000000000002,0,0.17650000000000002,1.4155,0.4652523509,1.49,1.6680000000000001,0.4902323429,1.7385487482,0.17650000000000002,0,0.17650000000000002,1.4915,0.4902323429,1.57
2019-03-31 13:30:00,1.5445,0.4496398559,1.6086193614000002,0.17650000000000002,0,0.17650000000000002,1.3679999999999999,0.4496398559,1.44,1.6205,0.4746198479,1.6885746207999999,0.17650000000000002,0,0.17650000000000002,1.444,0.4746198479,1.52
2019-03-31 14:00:00,1.42,0.4215373649,1.4812473629,0.1375,0,0.1375,1.2825,0.4215373649,1.35,1.4865,0.4433948579,1.5512192785,0.1375,0,0.1375,1.349,0.4433948579,1.42
2019-03-31 14:30:00,1.5314999999999999,0.4496398559,1.596141676,0.1635,0,0.1635,1.3679999999999999,0.4496398559,1.44,1.617,0.4777423469,1.6860980843000002,0.1635,0,0.1635,1.4535,0.4777423469,1.53
2019-03-31 15:00:00,1.637,0.4933548419,1.7097274637000002,0.136,0,0.136,1.501,0.4933548419,1.58,1.7415,0.5277023309000001,1.8196955789,0.136,0,0.136,1.6055000000000001,0.5277023309000001,1.69
2019-03-31 15:30:00,1.5815000000000001,0.4871098439,1.6548166817,0.0995,0,0.0995,1.482,0.4871098439,1.56,1.6764999999999999,0.5183348339,1.7548000598,0.0995,0,0.0995,1.577,0.5183348339,1.6600000000000001
2019-03-31 16:00:00,1.583,0.4933548419,1.6580977051999999,0.082,0,0.082,1.501,0.4933548419,1.58,1.697,0.5308248299,1.7780843625,0.082,0,0.082,1.615,0.5308248299,1.7000000000000002
2019-03-31 16:30:00,1.663,0.5120898359,1.740058907,0.105,0,0.105,1.558,0.5120898359,1.6400000000000001,1.8054999999999999,0.5589273209,1.8900343912,0.105,0,0.105,1.7005,0.5589273209,1.79
2019-03-31 17:00:00,1.482,0.4652523509,1.5533137964,0.0665,0,0.0665,1.4155,0.4652523509,1.49,1.5485,0.4871098439,1.6233078112000001,0.0665,0,0.0665,1.482,0.4871098439,1.56
2019-03-31 17:30:00,1.478,0.4746198479,1.5523363038,0.034,0,0.034,1.444,0.4746198479,1.52,1.5255,0.4902323429,1.6023351709,0.034,0,0.034,1.4915,0.4902323429,1.57
2019-03-31 18:00:00,1.5105,0.4902323429,1.5880610819,0.019,0,0.019,1.4915,0.4902323429,1.57,1.5485,0.5027223389000001,1.6280608097,0.019,0,0.019,1.5295,0.5027223389000001,1.6099999999999999
2019-03-31 18:30:00,1.561,0.5120898359,1.6428502671,0.003,0,0.003,1.558,0.5120898359,1.6400000000000001,1.599,0.5245798319,1.6828502607,0.003,0,0.003,1.596,0.5245798319,1.6800000000000002
2019-03-31 19:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-03-31 19:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-03-31 20:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-03-31 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-03-31 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-03-31 21:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-03-31 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-03-31 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-03-31 23:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-03-31 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-04-01 00:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-04-01 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-01 01:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-04-01 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-01 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-01 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-01 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-01 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-01 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-01 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-04-01 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-01 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-01 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-01 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-01 07:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-01 07:30:00,1.8735,0.6151323028,1.9719000989,0.002,0,0.002,1.8715000000000002,0.6151323028,1.97,2.016,0.6619697878,2.1219000919,0.002,0,0.002,2.014,0.6619697878,2.12
2019-04-01 08:00:00,1.9415,0.6276222988,2.0404244656,0.032,0,0.032,1.9095,0.6276222988,2.01,2.0745,0.6713372848,2.1804228948,0.032,0,0.032,2.0425,0.6713372848,2.15
2019-04-01 08:30:00,1.932,0.6088873048,2.025677109,0.0795,0,0.0795,1.8525,0.6088873048,1.9500000000000002,2.0935,0.6619697878,2.195665332,0.0795,0,0.0795,2.014,0.6619697878,2.12
2019-04-01 09:00:00,1.887,0.5682948179,1.9707176358,0.158,0,0.158,1.729,0.5682948179,1.82,2.0675,0.6276222988,2.1606633241,0.158,0,0.158,1.9095,0.6276222988,2.01
2019-04-01 09:30:00,1.863,0.5308248299,1.9371484197000002,0.248,0,0.248,1.615,0.5308248299,1.7000000000000002,2.11,0.6120098038,2.1969651795,0.248,0,0.248,1.862,0.6120098038,1.96
2019-04-01 10:00:00,1.8925,0.5152123349000001,1.9613770673,0.325,0,0.325,1.5675,0.5152123349000001,1.65,2.2725,0.6401122948,2.3609320194,0.325,0,0.325,1.9475,0.6401122948,2.05
2019-04-01 10:30:00,1.755,0.4496398559,1.8116845752000001,0.387,0,0.387,1.3679999999999999,0.4496398559,1.44,2.04,0.5433148259,2.1111113187,0.387,0,0.387,1.653,0.5433148259,1.74
2019-04-01 11:00:00,1.589,0.37782237890000003,1.6333005694,0.4395,0,0.4395,1.1495,0.37782237890000003,1.21,1.8075,0.4496398559,1.8625875147,0.4395,0,0.4395,1.3679999999999999,0.4496398559,1.44
2019-04-01 11:30:00,1.518,0.3403523909,1.555687549,0.48250000000000004,0,0.48250000000000004,1.0355,0.3403523909,1.09,1.7745000000000002,0.4246598639,1.8246057793000001,0.48250000000000004,0,0.48250000000000004,1.292,0.4246598639,1.3599999999999999
2019-04-01 12:00:00,1.4915,0.3216173969,1.5257817668,0.513,0,0.513,0.9785,0.3216173969,1.03,1.786,0.4184148659,1.8343573807,0.513,0,0.513,1.2730000000000001,0.4184148659,1.34
2019-04-01 12:30:00,1.533,0.3278623949,1.5676679336000001,0.5355,0,0.5355,0.9975,0.3278623949,1.05,1.8465,0.4309048619,1.8961121407000001,0.5355,0,0.5355,1.311,0.4309048619,1.38
2019-04-01 13:00:00,1.679,0.37469987990000003,1.7203025897000002,0.539,0,0.539,1.1400000000000001,0.37469987990000003,1.2,2.1445,0.5277023309000001,2.2084723227,0.539,0,0.539,1.6055000000000001,0.5277023309000001,1.69
2019-04-01 13:30:00,1.7105000000000001,0.38094487790000003,1.7524067022,0.5515,0,0.5515,1.159,0.38094487790000003,1.22,2.1475,0.5245798319,2.2106424971,0.5515,0,0.5515,1.596,0.5245798319,1.6800000000000002
2019-04-01 14:00:00,1.678,0.37157738090000003,1.7186488152,0.5475,0,0.5475,1.1305,0.37157738090000003,1.19,2.058,0.4964773409,2.1170389108,0.5475,0,0.5475,1.5105,0.4964773409,1.5899999999999999
2019-04-01 14:30:00,1.6255000000000002,0.35908738490000003,1.6646903616,0.533,0,0.533,1.0925,0.35908738490000003,1.15,2.1005,0.5152123349000001,2.1627630476,0.533,0,0.533,1.5675,0.5152123349000001,1.65
2019-04-01 15:00:00,1.5845,0.3559648859,1.6239923799,0.5015000000000001,0,0.5015000000000001,1.083,0.3559648859,1.1400000000000001,2.012,0.4964773409,2.0723498136,0.5015000000000001,0,0.5015000000000001,1.5105,0.4964773409,1.5899999999999999
2019-04-01 15:30:00,1.5779999999999998,0.36845488190000003,1.6204453092,0.457,0,0.457,1.121,0.36845488190000003,1.18,1.996,0.5058448379,2.0591005318,0.457,0,0.457,1.5390000000000001,0.5058448379,1.62
2019-04-01 16:00:00,1.5805,0.38406737690000003,1.6264956194,0.41200000000000003,0,0.41200000000000003,1.1685,0.38406737690000003,1.23,2.008,0.5245798319,2.0753910475,0.41200000000000003,0,0.41200000000000003,1.596,0.5245798319,1.6800000000000002
2019-04-01 16:30:00,1.6015000000000001,0.40592486990000004,1.6521432293,0.3665,0,0.3665,1.235,0.40592486990000004,1.3,2.029,0.5464373249,2.1012935897,0.3665,0,0.3665,1.6625,0.5464373249,1.75
2019-04-01 17:00:00,1.63,0.4371498599,1.6876018488,0.30000000000000004,0,0.30000000000000004,1.33,0.4371498599,1.4,1.9245,0.5339473289000001,1.9971980373,0.30000000000000004,0,0.30000000000000004,1.6245,0.5339473289000001,1.71
2019-04-01 17:30:00,1.554,0.4371498599,1.6143159542,0.224,0,0.224,1.33,0.4371498599,1.4,1.687,0.4808648459,1.7541949721,0.224,0,0.224,1.463,0.4808648459,1.54
2019-04-01 18:00:00,1.6455000000000002,0.4933548419,1.7178676462,0.14450000000000002,0,0.14450000000000002,1.501,0.4933548419,1.58,1.75,0.5277023309000001,1.8278319808,0.14450000000000002,0,0.14450000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-04-01 18:30:00,1.717,0.5433148259,1.8009108806,0.064,0,0.064,1.653,0.5433148259,1.74,1.8025,0.5714173169,1.8909056031,0.064,0,0.064,1.7385000000000002,0.5714173169,1.83
2019-04-01 19:00:00,1.7285,0.5620498199,1.8175841796,0.018500000000000003,0,0.018500000000000003,1.71,0.5620498199,1.8,1.814,0.5901523108,1.9075837465,0.018500000000000003,0,0.018500000000000003,1.7955,0.5901523108,1.8900000000000001
2019-04-01 19:30:00,1.69,0.5526823229,1.7780769808999999,0.0085,0,0.0085,1.6815,0.5526823229,1.77,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85
2019-04-01 20:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-04-01 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-01 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-04-01 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-04-01 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-04-01 22:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-01 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-01 23:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-04-02 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-04-02 00:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-04-02 01:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-04-02 01:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-02 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-02 02:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-02 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-04-02 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-04-02 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-04-02 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-02 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-02 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-02 06:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-02 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-04-02 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-02 07:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-04-02 08:00:00,1.873,0.6151323028,1.9714250556000001,0.0015,0,0.0015,1.8715000000000002,0.6151323028,1.97,2.0345,0.6682147858,2.1414250512,0.0015,0,0.0015,2.033,0.6682147858,2.14
2019-04-02 08:30:00,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002,2.006,0.6588472888,2.1114250519,0.0015,0,0.0015,2.0045,0.6588472888,2.11
2019-04-02 09:00:00,1.818,0.5932748098,1.9123543082,0.013000000000000001,0,0.013000000000000001,1.8050000000000002,0.5932748098,1.9,1.9889999999999999,0.6494797918,2.0923539376,0.013000000000000001,0,0.013000000000000001,1.976,0.6494797918,2.08
2019-04-02 09:30:00,1.8165,0.5870298118,1.9089987559,0.030500000000000003,0,0.030500000000000003,1.786,0.5870298118,1.88,1.9969999999999999,0.6463572928,2.0989966055,0.030500000000000003,0,0.030500000000000003,1.9665,0.6463572928,2.07
2019-04-02 10:00:00,1.8705,0.6026423068,1.9651839609000001,0.037,0,0.037,1.8335,0.6026423068,1.9300000000000002,2.051,0.6619697878,2.1551809669,0.037,0,0.037,2.014,0.6619697878,2.12
2019-04-02 10:30:00,1.7429999999999999,0.5308248299,1.8220384189,0.128,0,0.128,1.615,0.5308248299,1.7000000000000002,1.8855,0.5776623149,1.972005071,0.128,0,0.128,1.7575,0.5776623149,1.85
2019-04-02 11:00:00,1.635,0.4246598639,1.6892486495,0.343,0,0.343,1.292,0.4246598639,1.3599999999999999,1.8155000000000001,0.4839873449,1.8789050003,0.343,0,0.343,1.4725000000000001,0.4839873449,1.55
2019-04-02 11:30:00,1.556,0.40904736890000004,1.6088678473,0.3115,0,0.3115,1.2445,0.40904736890000004,1.31,1.7745000000000002,0.4808648459,1.838499728,0.3115,0,0.3115,1.463,0.4808648459,1.54
2019-04-02 12:00:00,1.528,0.36220988390000003,1.5703439114000002,0.426,0,0.426,1.102,0.36220988390000003,1.16,1.8035,0.4527623549,1.8594639012,0.426,0,0.426,1.3775,0.4527623549,1.45
2019-04-02 12:30:00,1.4895,0.3559648859,1.5314441714,0.40650000000000003,0,0.40650000000000003,1.083,0.3559648859,1.1400000000000001,1.784,0.4527623549,1.840556913,0.40650000000000003,0,0.40650000000000003,1.3775,0.4527623549,1.45
2019-04-02 13:00:00,1.49,0.3122498999,1.5223665787,0.54,0,0.54,0.9500000000000001,0.3122498999,1.0,1.8415,0.4277823629,1.890534316,0.54,0,0.54,1.3014999999999999,0.4277823629,1.37
2019-04-02 13:30:00,1.451,0.2779024109,1.4773729218,0.6055,0,0.6055,0.8455,0.2779024109,0.89,1.7930000000000001,0.39031237490000004,1.8349912125,0.6055,0,0.6055,1.1875,0.39031237490000004,1.25
2019-04-02 14:00:00,1.3715,0.2560449179,1.3951957748,0.5925,0,0.5925,0.779,0.2560449179,0.8200000000000001,1.7325,0.37469987990000003,1.7725564166,0.5925,0,0.5925,1.1400000000000001,0.37469987990000003,1.2
2019-04-02 14:30:00,1.4020000000000001,0.2903924069,1.4317582722,0.5185000000000001,0,0.5185000000000001,0.8835000000000001,0.2903924069,0.93,1.7345000000000002,0.39967987190000004,1.7799534404,0.5185000000000001,0,0.5185000000000001,1.216,0.39967987190000004,1.28
2019-04-02 15:00:00,1.516,0.4215373649,1.5735150937,0.2335,0,0.2335,1.2825,0.4215373649,1.35,1.7725,0.5058448379,1.843267547,0.2335,0,0.2335,1.5390000000000001,0.5058448379,1.62
2019-04-02 15:30:00,1.483,0.40592486990000004,1.5375513,0.248,0,0.248,1.235,0.40592486990000004,1.3,1.7585000000000002,0.4964773409,1.8272416370000002,0.248,0,0.248,1.5105,0.4964773409,1.5899999999999999
2019-04-02 16:00:00,1.6075,0.4621298519,1.6726088156,0.2015,0,0.2015,1.4060000000000001,0.4621298519,1.48,1.845,0.5401923269000001,1.9224548759000002,0.2015,0,0.2015,1.6435,0.5401923269000001,1.73
2019-04-02 16:30:00,1.619,0.4714973489,1.6862593958,0.1845,0,0.1845,1.4344999999999999,0.4714973489,1.51,1.828,0.5401923269000001,1.906145784,0.1845,0,0.1845,1.6435,0.5401923269000001,1.73
2019-04-02 17:00:00,1.8505,0.5839073129,1.9404375795000002,0.074,0,0.074,1.7765,0.5839073129,1.87,2.0785,0.6588472888,2.1804224361,0.074,0,0.074,2.0045,0.6588472888,2.11
2019-04-02 17:30:00,1.733,0.5120898359,1.8070763681000002,0.17500000000000002,0,0.17500000000000002,1.558,0.5120898359,1.6400000000000001,1.847,0.5495598239,1.927024909,0.17500000000000002,0,0.17500000000000002,1.6720000000000002,0.5495598239,1.76
2019-04-02 18:00:00,1.8365,0.5870298118,1.9280394835,0.0505,0,0.0505,1.786,0.5870298118,1.88,1.941,0.6213773008,2.0380360031,0.0505,0,0.0505,1.8905,0.6213773008,1.99
2019-04-02 18:30:00,1.799,0.5526823229,1.8819826646000002,0.11750000000000001,0,0.11750000000000001,1.6815,0.5526823229,1.77,1.8845,0.5807848139,1.971966341,0.11750000000000001,0,0.11750000000000001,1.767,0.5807848139,1.8599999999999999
2019-04-02 19:00:00,1.799,0.5839073129,1.8913880485,0.022500000000000003,0,0.022500000000000003,1.7765,0.5839073129,1.87,1.8655,0.6057648058,1.9613875828,0.022500000000000003,0,0.022500000000000003,1.843,0.6057648058,1.94
2019-04-02 19:30:00,1.8635000000000002,0.6088873048,1.9604530089,0.011,0,0.011,1.8525,0.6088873048,1.9500000000000002,1.9300000000000002,0.6307447978,2.0304529051,0.011,0,0.011,1.919,0.6307447978,2.02
2019-04-02 20:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-04-02 20:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-02 21:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-02 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-02 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-04-02 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-02 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-02 23:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-03 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-04-03 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-03 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-03 01:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-03 02:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-03 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-03 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-03 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-03 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-03 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-03 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-03 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-03 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-03 06:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-04-03 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-04-03 07:30:00,1.9689999999999999,0.6463572928,2.072375147,0.0025,0,0.0025,1.9665,0.6463572928,2.07,2.14,0.7025622748,2.2523751353,0.0025,0,0.0025,2.1375,0.7025622748,2.25
2019-04-03 08:00:00,2.034,0.6526022908,2.1361286829,0.0485,0,0.0485,1.9855,0.6526022908,2.09,2.2145,0.7119297718,2.3261242981,0.0485,0,0.0485,2.166,0.7119297718,2.2800000000000002
2019-04-03 08:30:00,1.984,0.6151323028,2.0771720559,0.1125,0,0.1125,1.8715000000000002,0.6151323028,1.97,2.2595,0.7056847738,2.3671356636,0.1125,0,0.1125,2.147,0.7056847738,2.26
2019-04-03 09:00:00,1.8465,0.5620498199,1.9301456551,0.1365,0,0.1365,1.71,0.5620498199,1.8,2.027,0.6213773008,2.1201034762,0.1365,0,0.1365,1.8905,0.6213773008,1.99
2019-04-03 09:30:00,1.794,0.5308248299,1.8708850847,0.179,0,0.179,1.615,0.5308248299,1.7000000000000002,1.984,0.5932748098,2.0708044331,0.179,0,0.179,1.8050000000000002,0.5932748098,1.9
2019-04-03 10:00:00,1.7389999999999999,0.4496398559,1.796189578,0.371,0,0.371,1.3679999999999999,0.4496398559,1.44,1.9575,0.5214573329000001,2.0257650407,0.371,0,0.371,1.5865,0.5214573329000001,1.67
2019-04-03 10:30:00,1.8305,0.5120898359,1.9007804318,0.2725,0,0.2725,1.558,0.5120898359,1.6400000000000001,2.182,0.6276222988,2.2704699403,0.2725,0,0.2725,1.9095,0.6276222988,2.01
2019-04-03 11:00:00,1.819,0.5183348339,1.891410056,0.242,0,0.242,1.577,0.5183348339,1.6600000000000001,2.1895,0.6401122948,2.281151902,0.242,0,0.242,1.9475,0.6401122948,2.05
2019-04-03 11:30:00,1.803,0.4746198479,1.864422967,0.359,0,0.359,1.444,0.4746198479,1.52,2.1925,0.6026423068,2.2738148561,0.359,0,0.359,1.8335,0.6026423068,1.9300000000000002
2019-04-03 12:00:00,1.7335,0.5120898359,1.8075558774,0.17550000000000002,0,0.17550000000000002,1.558,0.5120898359,1.6400000000000001,1.9995,0.5995198078,2.0874444304,0.17550000000000002,0,0.17550000000000002,1.824,0.5995198078,1.92
2019-04-03 12:30:00,1.6575000000000002,0.4621298519,1.7207179461000002,0.2515,0,0.2515,1.4060000000000001,0.4621298519,1.48,1.895,0.5401923269000001,1.9704904846,0.2515,0,0.2515,1.6435,0.5401923269000001,1.73
2019-04-03 13:00:00,1.6804999999999999,0.4683748499,1.7445501569,0.2555,0,0.2555,1.425,0.4683748499,1.5,1.9180000000000001,0.5464373249,1.9943213758,0.2555,0,0.2555,1.6625,0.5464373249,1.75
2019-04-03 13:30:00,1.7395,0.5058448379,1.8115571341,0.2005,0,0.2005,1.5390000000000001,0.5058448379,1.62,2.034,0.6026423068,2.1213990077,0.2005,0,0.2005,1.8335,0.6026423068,1.9300000000000002
2019-04-03 14:00:00,1.741,0.4902323429,1.8087036103,0.2495,0,0.2495,1.4915,0.4902323429,1.57,2.121,0.6151323028,2.2083995902,0.2495,0,0.2495,1.8715000000000002,0.6151323028,1.97
2019-04-03 14:30:00,1.6465,0.4933548419,1.7188255438,0.14550000000000002,0,0.14550000000000002,1.501,0.4933548419,1.58,1.846,0.5589273209,1.9287601588,0.14550000000000002,0,0.14550000000000002,1.7005,0.5589273209,1.79
2019-04-03 15:00:00,1.6225,0.4839873449,1.6931479557,0.15,0,0.15,1.4725000000000001,0.4839873449,1.55,1.803,0.5433148259,1.8830825791999999,0.15,0,0.15,1.653,0.5433148259,1.74
2019-04-03 15:30:00,1.6105,0.4933548419,1.6843720640000002,0.1095,0,0.1095,1.501,0.4933548419,1.58,1.8005,0.5558048219,1.8843352276,0.1095,0,0.1095,1.691,0.5558048219,1.78
2019-04-03 16:00:00,1.726,0.5401923269000001,1.8085584729000002,0.0825,0,0.0825,1.6435,0.5401923269000001,1.73,1.916,0.6026423068,2.0085402037,0.0825,0,0.0825,1.8335,0.6026423068,1.9300000000000002
2019-04-03 16:30:00,1.897,0.6120098038,1.9932799603,0.035,0,0.035,1.862,0.6120098038,1.96,2.068,0.6682147858,2.1732774788,0.035,0,0.035,2.033,0.6682147858,2.14
2019-04-03 17:00:00,2.0475,0.6650922868,2.1528130434,0.024,0,0.024,2.0235,0.6650922868,2.13,2.1995,0.7150522708,2.3128121411,0.024,0,0.024,2.1755,0.7150522708,2.29
2019-04-03 17:30:00,2.074,0.6682147858,2.178987609,0.041,0,0.041,2.033,0.6682147858,2.14,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26
2019-04-03 18:00:00,2.0835,0.6744597838,2.1899470884,0.0315,0,0.0315,2.052,0.6744597838,2.16,2.188,0.7088072728,2.2999460320000003,0.0315,0,0.0315,2.1565,0.7088072728,2.27
2019-04-03 18:30:00,2.146,0.6994397758,2.2571069979000002,0.018000000000000002,0,0.018000000000000002,2.128,0.6994397758,2.24,2.2505,0.7337872648,2.3671066727,0.018000000000000002,0,0.018000000000000002,2.2325,0.7337872648,2.35
2019-04-03 19:00:00,2.0605,0.6682147858,2.1661420198,0.0275,0,0.0275,2.033,0.6682147858,2.14,2.165,0.7025622748,2.2761411973,0.0275,0,0.0275,2.1375,0.7025622748,2.25
2019-04-03 19:30:00,1.9625,0.6432347938,2.0652257141,0.0055000000000000005,0,0.0055000000000000005,1.957,0.6432347938,2.06,2.0385,0.6682147858,2.1452256874,0.0055000000000000005,0,0.0055000000000000005,2.033,0.6682147858,2.14
2019-04-03 20:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-04-03 20:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-04-03 21:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-03 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-04-03 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-04-03 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-04-03 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-03 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-04 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-04-04 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-04-04 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-04-04 01:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-04 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-04-04 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-04-04 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-04-04 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-04-04 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-04-04 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-04 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-04-04 05:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-04 06:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-04-04 06:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-04-04 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-04 07:30:00,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03,2.0905,0.6869497798,2.2004750055,0.0005,0,0.0005,2.09,0.6869497798,2.2
2019-04-04 08:00:00,2.0675,0.6775822828,2.1757008066,0.006,0,0.006,2.0615,0.6775822828,2.17,2.2385,0.7337872648,2.355700745,0.006,0,0.006,2.2325,0.7337872648,2.35
2019-04-04 08:30:00,2.0525,0.6713372848,2.1595022575,0.01,0,0.01,2.0425,0.6713372848,2.15,2.233,0.7306647658000001,2.3495020749,0.01,0,0.01,2.223,0.7306647658000001,2.34
2019-04-04 09:00:00,2.0415,0.6682147858,2.1480766397,0.0085,0,0.0085,2.033,0.6682147858,2.14,2.2125,0.7244197678000001,2.3280765129,0.0085,0,0.0085,2.204,0.7244197678000001,2.32
2019-04-04 09:30:00,2.076,0.6744597838,2.1828128642,0.024,0,0.024,2.052,0.6744597838,2.16,2.247,0.7306647658000001,2.3628118842,0.024,0,0.024,2.223,0.7306647658000001,2.34
2019-04-04 10:00:00,2.06,0.6650922868,2.164705003,0.036500000000000005,0,0.036500000000000005,2.0235,0.6650922868,2.13,2.231,0.7212972688,2.3447026997,0.036500000000000005,0,0.036500000000000005,2.1945,0.7212972688,2.31
2019-04-04 10:30:00,2.079,0.6650922868,2.1827937947000002,0.0555,0,0.0555,2.0235,0.6650922868,2.13,2.2785,0.7306647658000001,2.392787757,0.0555,0,0.0555,2.223,0.7306647658000001,2.34
2019-04-04 11:00:00,1.861,0.5464373249,1.9395656086000002,0.1985,0,0.1985,1.6625,0.5464373249,1.75,2.032,0.6026423068,2.1194814814,0.1985,0,0.1985,1.8335,0.6026423068,1.9300000000000002
2019-04-04 11:30:00,1.8900000000000001,0.5870298118,1.9790664466,0.10400000000000001,0,0.10400000000000001,1.786,0.5870298118,1.88,2.0325,0.6338672968,2.1290476744,0.10400000000000001,0,0.10400000000000001,1.9285,0.6338672968,2.03
2019-04-04 12:00:00,1.9195000000000002,0.5589273209,1.9992198478,0.219,0,0.219,1.7005,0.5589273209,1.79,2.233,0.6619697878,2.3290540998,0.219,0,0.219,2.014,0.6619697878,2.12
2019-04-04 12:30:00,1.96,0.5807848139,2.044238489,0.193,0,0.193,1.767,0.5807848139,1.8599999999999999,2.3115,0.6963172768,2.4141023176,0.193,0,0.193,2.1185,0.6963172768,2.23
2019-04-04 13:00:00,1.956,0.6244997998,2.053274458,0.056,0,0.056,1.9,0.6244997998,2.0,2.203,0.7056847738,2.3132660893,0.056,0,0.056,2.147,0.7056847738,2.26
2019-04-04 13:30:00,1.8995000000000002,0.5776623149,1.9853951748,0.14200000000000002,0,0.14200000000000002,1.7575,0.5776623149,1.85,2.099,0.6432347938,2.1953478084,0.14200000000000002,0,0.14200000000000002,1.957,0.6432347938,2.06
2019-04-04 14:00:00,1.8555000000000001,0.5526823229,1.9360624990000002,0.17400000000000002,0,0.17400000000000002,1.6815,0.5526823229,1.77,2.093,0.6307447978,2.1859752972,0.17400000000000002,0,0.17400000000000002,1.919,0.6307447978,2.02
2019-04-04 14:30:00,1.8290000000000002,0.5651723189,1.9143303660000002,0.1095,0,0.1095,1.7195,0.5651723189,1.81,1.9809999999999999,0.6151323028,2.0743068119,0.1095,0,0.1095,1.8715000000000002,0.6151323028,1.97
2019-04-04 15:00:00,1.7690000000000001,0.5526823229,1.8533264014,0.08750000000000001,0,0.08750000000000001,1.6815,0.5526823229,1.77,1.9115000000000002,0.5995198078,2.0033113213,0.08750000000000001,0,0.08750000000000001,1.824,0.5995198078,1.92
2019-04-04 15:30:00,1.7275,0.5308248299,1.8072164370000001,0.1125,0,0.1125,1.615,0.5308248299,1.7000000000000002,1.87,0.5776623149,1.9571902692,0.1125,0,0.1125,1.7575,0.5776623149,1.85
2019-04-04 16:00:00,1.7875,0.5526823229,1.8709927846,0.106,0,0.106,1.6815,0.5526823229,1.77,1.9205,0.5963973088,2.0109724016,0.106,0,0.106,1.8145,0.5963973088,1.9100000000000001
2019-04-04 16:30:00,1.8555000000000001,0.5870298118,1.9461459991,0.0695,0,0.0695,1.786,0.5870298118,1.88,2.017,0.6401122948,2.1161362787,0.0695,0,0.0695,1.9475,0.6401122948,2.05
2019-04-04 17:00:00,2.1525,0.6963172768,2.2623249104,0.034,0,0.034,2.1185,0.6963172768,2.23,2.4755000000000003,0.8024822428,2.6023216558,0.034,0,0.034,2.4415,0.8024822428,2.5700000000000003
2019-04-04 17:30:00,2.2265,0.7150522708,2.3385042228,0.051000000000000004,0,0.051000000000000004,2.1755,0.7150522708,2.29,2.5115,0.8087272408,2.6384980576,0.051000000000000004,0,0.051000000000000004,2.4605,0.8087272408,2.59
2019-04-04 18:00:00,2.229,0.7119297718,2.3399326913,0.063,0,0.063,2.166,0.7119297718,2.2800000000000002,2.4855,0.7962372448,2.6099241368,0.063,0,0.063,2.4225,0.7962372448,2.55
2019-04-04 18:30:00,2.249,0.7275422668,2.3637509915,0.035500000000000004,0,0.035500000000000004,2.2135,0.7275422668,2.33,2.496,0.8087272408,2.6237484159,0.035500000000000004,0,0.035500000000000004,2.4605,0.8087272408,2.59
2019-04-04 19:00:00,2.164,0.7056847738,2.2761561897,0.017,0,0.017,2.147,0.7056847738,2.26,2.4015,0.7837472488,2.5261555772,0.017,0,0.017,2.3845,0.7837472488,2.51
2019-04-04 19:30:00,2.141,0.7025622748,2.253325265,0.0035,0,0.0035,2.1375,0.7025622748,2.25,2.312,0.7587672568,2.4333252454,0.0035,0,0.0035,2.3085,0.7587672568,2.43
2019-04-04 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-04 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-04-04 21:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-04-04 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-04-04 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-04-04 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-04-04 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-04 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-04-05 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-04-05 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-05 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-05 01:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-05 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-05 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-05 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-04-05 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-04-05 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-05 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-05 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-05 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-05 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-05 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-04-05 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-05 07:30:00,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07,2.1475,0.7056847738,2.2604750054,0.0005,0,0.0005,2.147,0.7056847738,2.26
2019-04-05 08:00:00,2.065,0.6775822828,2.1733252748,0.0035,0,0.0035,2.0615,0.6775822828,2.17,2.255,0.7400322628,2.3733252516,0.0035,0,0.0035,2.2515,0.7400322628,2.37
2019-04-05 08:30:00,2.0645,0.6713372848,2.1709108687,0.022,0,0.022,2.0425,0.6713372848,2.15,2.2545,0.7337872648,2.3709099519,0.022,0,0.022,2.2325,0.7337872648,2.35
2019-04-05 09:00:00,2.042,0.6588472888,2.1456569507,0.0375,0,0.0375,2.0045,0.6588472888,2.11,2.2415,0.7244197678000001,2.3556541024,0.0375,0,0.0375,2.204,0.7244197678000001,2.32
2019-04-05 09:30:00,2.0385,0.6401122948,2.1366389494,0.091,0,0.091,1.9475,0.6401122948,2.05,2.2475,0.7088072728,2.3566213103,0.091,0,0.091,2.1565,0.7088072728,2.27
2019-04-05 10:00:00,2.049,0.6526022908,2.1504164132,0.0635,0,0.0635,1.9855,0.6526022908,2.09,2.277,0.7275422668,2.3904072352,0.0635,0,0.0635,2.2135,0.7275422668,2.33
2019-04-05 10:30:00,2.152,0.6931947778,2.2608898691,0.043000000000000003,0,0.043000000000000003,2.109,0.6931947778,2.22,2.4845,0.8024822428,2.6108845244000003,0.043000000000000003,0,0.043000000000000003,2.4415,0.8024822428,2.5700000000000003
2019-04-05 11:00:00,2.103,0.6807047818,2.210422584,0.032,0,0.032,2.071,0.6807047818,2.18,2.4735,0.8024822428,2.600419197,0.032,0,0.032,2.4415,0.8024822428,2.5700000000000003
2019-04-05 11:30:00,2.0615,0.6650922868,2.1661324983,0.038,0,0.038,2.0235,0.6650922868,2.13,2.4130000000000003,0.7806247498000001,2.536127757,0.038,0,0.038,2.375,0.7806247498000001,2.5
2019-04-05 12:00:00,2.0405,0.6557247898,2.1432720896,0.0455,0,0.0455,1.995,0.6557247898,2.1,2.4015,0.7743797518000001,2.523264998,0.0455,0,0.0455,2.356,0.7743797518000001,2.48
2019-04-05 12:30:00,2.046,0.6494797918,2.1466112829,0.07,0,0.07,1.976,0.6494797918,2.08,2.388,0.7618897558000001,2.5065953004,0.07,0,0.07,2.318,0.7618897558000001,2.44
2019-04-05 13:00:00,2.092,0.6557247898,2.1923592315000002,0.097,0,0.097,1.995,0.6557247898,2.1,2.4435000000000002,0.7712572528,2.5623290187,0.097,0,0.097,2.3465,0.7712572528,2.47
2019-04-05 13:30:00,1.988,0.6276222988,2.0847191058,0.0785,0,0.0785,1.9095,0.6276222988,2.01,2.0355,0.6432347938,2.1347157305,0.0785,0,0.0785,1.957,0.6432347938,2.06
2019-04-05 14:00:00,1.9125,0.6026423068,2.0052017355,0.079,0,0.079,1.8335,0.6026423068,1.9300000000000002,1.979,0.6244997998,2.0751966172,0.079,0,0.079,1.9,0.6244997998,2.0
2019-04-05 14:30:00,1.8775,0.5776623149,1.9643574013,0.12,0,0.12,1.7575,0.5776623149,1.85,2.058,0.6369897958,2.1543258806,0.12,0,0.12,1.9380000000000002,0.6369897958,2.04
2019-04-05 15:00:00,1.849,0.5651723189,1.9334478917000002,0.1295,0,0.1295,1.7195,0.5651723189,1.81,2.1055,0.6494797918,2.203396072,0.1295,0,0.1295,1.976,0.6494797918,2.08
2019-04-05 15:30:00,1.8065,0.5620498199,1.8919149690000001,0.0965,0,0.0965,1.71,0.5620498199,1.8,1.968,0.6151323028,2.061895184,0.0965,0,0.0965,1.8715000000000002,0.6151323028,1.97
