Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-05 16:00:00,1.7885,0.5682948179,1.8766169694000001,0.059500000000000004,0,0.059500000000000004,1.729,0.5682948179,1.82,1.893,0.6026423068,1.986611877,0.059500000000000004,0,0.059500000000000004,1.8335,0.6026423068,1.9300000000000002
2019-04-05 16:30:00,1.791,0.5620498199,1.877120401,0.081,0,0.081,1.71,0.5620498199,1.8,1.9145,0.6026423068,2.0071093642,0.081,0,0.081,1.8335,0.6026423068,1.9300000000000002
2019-04-05 17:00:00,1.8385,0.5776623149,1.9271159799,0.081,0,0.081,1.7575,0.5776623149,1.85,1.943,0.6120098038,2.0371070173,0.081,0,0.081,1.862,0.6120098038,1.96
2019-04-05 17:30:00,1.8315000000000001,0.5589273209,1.9148869418,0.131,0,0.131,1.7005,0.5589273209,1.79,1.917,0.5870298118,2.0048673273,0.131,0,0.131,1.786,0.5870298118,1.88
2019-04-05 18:00:00,1.9304999999999999,0.6151323028,2.0261337567,0.059000000000000004,0,0.059000000000000004,1.8715000000000002,0.6151323028,1.97,2.0065,0.6401122948,2.1061305752,0.059000000000000004,0,0.059000000000000004,1.9475,0.6401122948,2.05
2019-04-05 18:30:00,1.956,0.6369897958,2.0571076783,0.018000000000000002,0,0.018000000000000002,1.9380000000000002,0.6369897958,2.04,2.0225,0.6588472888,2.1271074256,0.018000000000000002,0,0.018000000000000002,2.0045,0.6588472888,2.11
2019-04-05 19:00:00,1.991,0.6526022908,2.0952257038,0.0055000000000000005,0,0.0055000000000000005,1.9855,0.6526022908,2.09,2.0575,0.6744597838,2.1652256811,0.0055000000000000005,0,0.0055000000000000005,2.052,0.6744597838,2.16
2019-04-05 19:30:00,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1
2019-04-05 20:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-05 20:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-04-05 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-05 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-04-05 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-04-05 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-04-05 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-05 23:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-04-06 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-04-06 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-04-06 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-04-06 01:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-06 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-06 02:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-06 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-04-06 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-06 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-06 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-06 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-06 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-06 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-06 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-06 07:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-06 07:30:00,1.4935,0.4902323429,1.5719001241,0.002,0,0.002,1.4915,0.4902323429,1.57,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001
2019-04-06 08:00:00,1.542,0.4995998399,1.6209145567,0.022,0,0.022,1.52,0.4995998399,1.6,1.6275,0.5277023309000001,1.7109137909,0.022,0,0.022,1.6055000000000001,0.5277023309000001,1.69
2019-04-06 08:30:00,1.57,0.4964773409,1.6466298156999999,0.059500000000000004,0,0.059500000000000004,1.5105,0.4964773409,1.5899999999999999,1.6555,0.5245798319,1.7366243837000002,0.059500000000000004,0,0.059500000000000004,1.596,0.5245798319,1.6800000000000002
2019-04-06 09:00:00,1.5625,0.4621298519,1.6294079446,0.1565,0,0.1565,1.4060000000000001,0.4621298519,1.48,1.6764999999999999,0.4995998399,1.7493576678,0.1565,0,0.1565,1.52,0.4995998399,1.6
2019-04-06 09:30:00,1.615,0.4558848539,1.6781108426,0.228,0,0.228,1.387,0.4558848539,1.46,1.729,0.4933548419,1.7980100111000001,0.228,0,0.228,1.501,0.4933548419,1.58
2019-04-06 10:00:00,1.6455000000000002,0.4402723589,1.7033819302,0.306,0,0.306,1.3395000000000001,0.4402723589,1.4100000000000001,1.826,0.4995998399,1.8931127806,0.306,0,0.306,1.52,0.4995998399,1.6
2019-04-06 10:30:00,1.7515,0.4746198479,1.8146669805000002,0.3075,0,0.3075,1.444,0.4746198479,1.52,1.9605000000000001,0.5433148259,2.0343921082,0.3075,0,0.3075,1.653,0.5433148259,1.74
2019-04-06 11:00:00,1.695,0.4714973489,1.7593563454,0.2605,0,0.2605,1.4344999999999999,0.4714973489,1.51,1.9420000000000002,0.5526823229,2.0191141003,0.2605,0,0.2605,1.6815,0.5526823229,1.77
2019-04-06 11:30:00,1.647,0.4309048619,1.7024359019,0.336,0,0.336,1.311,0.4309048619,1.38,1.9035000000000002,0.5152123349000001,1.9719929006,0.336,0,0.336,1.5675,0.5152123349000001,1.65
2019-04-06 12:00:00,1.62,0.39031237490000004,1.6663564295,0.4325,0,0.4325,1.1875,0.39031237490000004,1.25,1.8575,0.4683748499,1.9156412112,0.4325,0,0.4325,1.425,0.4683748499,1.5
2019-04-06 12:30:00,1.3545,0.3028824029,1.3879510078,0.433,0,0.433,0.9215000000000001,0.3028824029,0.97,1.4304999999999999,0.3278623949,1.4675912237,0.433,0,0.433,0.9975,0.3278623949,1.05
2019-04-06 13:00:00,1.4355,0.3060049019,1.4677531298,0.5045000000000001,0,0.5045000000000001,0.931,0.3060049019,0.98,1.6255000000000002,0.36845488190000003,1.6667361069000002,0.5045000000000001,0,0.5045000000000001,1.121,0.36845488190000003,1.18
2019-04-06 13:30:00,1.6720000000000002,0.36533238290000003,1.7114472677,0.5605,0,0.5605,1.1115,0.36533238290000003,1.17,1.8715000000000002,0.4309048619,1.9204664147,0.5605,0,0.5605,1.311,0.4309048619,1.38
2019-04-06 14:00:00,1.288,0.2497999199,1.312,0.528,0,0.528,0.76,0.2497999199,0.8,1.4020000000000001,0.2872699079,1.4311282263,0.528,0,0.528,0.874,0.2872699079,0.92
2019-04-06 14:30:00,1.2575,0.3028824029,1.2934620211,0.336,0,0.336,0.9215000000000001,0.3028824029,0.97,1.3525,0.3341073929,1.3931561291,0.336,0,0.336,1.0165,0.3341073929,1.07
2019-04-06 15:00:00,1.2155,0.2654124149,1.2441398635,0.40800000000000003,0,0.40800000000000003,0.8075,0.2654124149,0.85,1.3295,0.3028824029,1.3635644466,0.40800000000000003,0,0.40800000000000003,0.9215000000000001,0.3028824029,0.97
2019-04-06 15:30:00,1.2095,0.2497999199,1.2350264167,0.4495,0,0.4495,0.76,0.2497999199,0.8,1.3235000000000001,0.2872699079,1.3543176326,0.4495,0,0.4495,0.874,0.2872699079,0.92
2019-04-06 16:00:00,1.2255,0.2654124149,1.2539114801,0.418,0,0.418,0.8075,0.2654124149,0.85,1.33,0.2997599039,1.3633620209,0.418,0,0.418,0.912,0.2997599039,0.96
2019-04-06 16:30:00,1.3215,0.3122498999,1.3578888946,0.3715,0,0.3715,0.9500000000000001,0.3122498999,1.0,1.4165,0.3434748899,1.4575483697,0.3715,0,0.3715,1.045,0.3434748899,1.1
2019-04-06 17:00:00,1.3825,0.39031237490000004,1.4365409844,0.195,0,0.195,1.1875,0.39031237490000004,1.25,1.468,0.4184148659,1.5264648701999999,0.195,0,0.195,1.2730000000000001,0.4184148659,1.34
2019-04-06 17:30:00,1.512,0.4652523509,1.5819619939,0.0965,0,0.0965,1.4155,0.4652523509,1.49,1.569,0.4839873449,1.6419515065999999,0.0965,0,0.0965,1.4725000000000001,0.4839873449,1.55
2019-04-06 18:00:00,1.6125,0.5183348339,1.693761273,0.035500000000000004,0,0.035500000000000004,1.577,0.5183348339,1.6600000000000001,1.6600000000000001,0.5339473289000001,1.7437602329000002,0.035500000000000004,0,0.035500000000000004,1.6245,0.5339473289000001,1.71
2019-04-06 18:30:00,1.7069999999999999,0.5589273209,1.7961761467000001,0.006500000000000001,0,0.006500000000000001,1.7005,0.5589273209,1.79,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83
2019-04-06 19:00:00,1.8559999999999999,0.6088873048,1.9533253057,0.0035,0,0.0035,1.8525,0.6088873048,1.9500000000000002,1.9225,0.6307447978,2.0233252952,0.0035,0,0.0035,1.919,0.6307447978,2.02
2019-04-06 19:30:00,1.7785000000000002,0.5839073129,1.8719001042,0.002,0,0.002,1.7765,0.5839073129,1.87,1.8545,0.6088873048,1.9519000999,0.002,0,0.002,1.8525,0.6088873048,1.9500000000000002
2019-04-06 20:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-06 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-06 21:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-04-06 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-06 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-06 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-06 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-06 23:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-04-07 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-04-07 00:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-04-07 01:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-04-07 01:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-07 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-07 02:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-07 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-07 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-07 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-07 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-04-07 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-07 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-07 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-07 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-07 07:00:00,1.3025,0.4277823629,1.3709500356,0.001,0,0.001,1.3014999999999999,0.4277823629,1.37,1.369,0.4496398559,1.4409500338,0.001,0,0.001,1.3679999999999999,0.4496398559,1.44
2019-04-07 07:30:00,1.337,0.4340273609,1.4056844418,0.0165,0,0.0165,1.3205,0.4340273609,1.3900000000000001,1.413,0.4590073529,1.4856839334,0.0165,0,0.0165,1.3965,0.4590073529,1.47
2019-04-07 08:00:00,1.4100000000000001,0.4527623549,1.4809097710999999,0.0325,0,0.0325,1.3775,0.4527623549,1.45,1.4765000000000001,0.4746198479,1.5509082017,0.0325,0,0.0325,1.444,0.4746198479,1.52
2019-04-07 08:30:00,1.457,0.4527623549,1.5257269579,0.0795,0,0.0795,1.3775,0.4527623549,1.45,1.5235,0.4746198479,1.5957180985,0.0795,0,0.0795,1.444,0.4746198479,1.52
2019-04-07 09:00:00,1.448,0.4246598639,1.5089864148,0.156,0,0.156,1.292,0.4246598639,1.3599999999999999,1.5145,0.4465173569,1.5789515509,0.156,0,0.156,1.3585,0.4465173569,1.43
2019-04-07 09:30:00,1.492,0.41216986790000004,1.5478850086,0.23800000000000002,0,0.23800000000000002,1.254,0.41216986790000004,1.32,1.5394999999999999,0.4277823629,1.5978291523,0.23800000000000002,0,0.23800000000000002,1.3014999999999999,0.4277823629,1.37
2019-04-07 10:00:00,1.44,0.39343487390000004,1.492779622,0.243,0,0.243,1.197,0.39343487390000004,1.26,1.5255,0.4215373649,1.5826698961,0.243,0,0.243,1.2825,0.4215373649,1.35
2019-04-07 10:30:00,1.471,0.4309048619,1.5328144048999999,0.16,0,0.16,1.311,0.4309048619,1.38,1.566,0.4621298519,1.6327645268,0.16,0,0.16,1.4060000000000001,0.4621298519,1.48
2019-04-07 11:00:00,1.4845000000000002,0.4215373649,1.5431895541,0.202,0,0.202,1.2825,0.4215373649,1.35,1.5795,0.4527623549,1.6431110735,0.202,0,0.202,1.3775,0.4527623549,1.45
2019-04-07 11:30:00,1.5135,0.4371498599,1.5753673381,0.1835,0,0.1835,1.33,0.4371498599,1.4,1.6085,0.4683748499,1.6753051215,0.1835,0,0.1835,1.425,0.4683748499,1.5
2019-04-07 12:00:00,1.597,0.4558848539,1.6607949904,0.21,0,0.21,1.387,0.4558848539,1.46,1.7585000000000002,0.5089673369000001,1.830674739,0.21,0,0.21,1.5485,0.5089673369000001,1.63
2019-04-07 12:30:00,1.6655,0.4309048619,1.7203398647,0.35450000000000004,0,0.35450000000000004,1.311,0.4309048619,1.38,1.8365,0.4871098439,1.9000021711000001,0.35450000000000004,0,0.35450000000000004,1.482,0.4871098439,1.56
2019-04-07 13:00:00,1.691,0.4590073529,1.7521897014999999,0.29450000000000004,0,0.29450000000000004,1.3965,0.4590073529,1.47,1.8525,0.5120898359,1.9219761315000001,0.29450000000000004,0,0.29450000000000004,1.558,0.5120898359,1.6400000000000001
2019-04-07 13:30:00,1.3915,0.3372298919,1.4317807968,0.3655,0,0.3655,1.026,0.3372298919,1.08,1.4485000000000001,0.3559648859,1.4915975496,0.3655,0,0.3655,1.083,0.3559648859,1.1400000000000001
2019-04-07 14:00:00,1.34,0.3497198879,1.3848841107,0.276,0,0.276,1.064,0.3497198879,1.12,1.3875,0.36533238290000003,1.4347905771,0.276,0,0.276,1.1115,0.36533238290000003,1.17
2019-04-07 14:30:00,1.3820000000000001,0.38406737690000003,1.4343750381,0.21350000000000002,0,0.21350000000000002,1.1685,0.38406737690000003,1.23,1.439,0.40280237090000004,1.4943128019,0.21350000000000002,0,0.21350000000000002,1.2255,0.40280237090000004,1.29
2019-04-07 15:00:00,1.357,0.38406737690000003,1.4103037793,0.1885,0,0.1885,1.1685,0.38406737690000003,1.23,1.4140000000000001,0.40280237090000004,1.4702536346000001,0.1885,0,0.1885,1.2255,0.40280237090000004,1.29
2019-04-07 15:30:00,1.35,0.37782237890000003,1.4018736568999999,0.2005,0,0.2005,1.1495,0.37782237890000003,1.21,1.4165,0.39967987190000004,1.4718071375,0.2005,0,0.2005,1.216,0.39967987190000004,1.28
2019-04-07 16:00:00,1.374,0.38718987590000004,1.4275125218,0.196,0,0.196,1.178,0.38718987590000004,1.24,1.45,0.41216986790000004,1.5074428679,0.196,0,0.196,1.254,0.41216986790000004,1.32
2019-04-07 16:30:00,1.3765,0.38718987590000004,1.4299189662,0.1985,0,0.1985,1.178,0.38718987590000004,1.24,1.4715,0.4184148659,1.5298311181000002,0.1985,0,0.1985,1.2730000000000001,0.4184148659,1.34
2019-04-07 17:00:00,1.44,0.40592486990000004,1.4961199818,0.20500000000000002,0,0.20500000000000002,1.235,0.40592486990000004,1.3,1.5255,0.4340273609,1.5860422441000002,0.20500000000000002,0,0.20500000000000002,1.3205,0.4340273609,1.3900000000000001
2019-04-07 17:30:00,1.5765,0.4933548419,1.651893232,0.0755,0,0.0755,1.501,0.4933548419,1.58,1.6335000000000002,0.5120898359,1.7118873357000002,0.0755,0,0.0755,1.558,0.5120898359,1.6400000000000001
2019-04-07 18:00:00,1.689,0.5464373249,1.7751942851,0.026500000000000003,0,0.026500000000000003,1.6625,0.5464373249,1.75,1.7365,0.5620498199,1.8251937568,0.026500000000000003,0,0.026500000000000003,1.71,0.5620498199,1.8
2019-04-07 18:30:00,1.7755,0.5682948179,1.8642315441,0.0465,0,0.0465,1.729,0.5682948179,1.82,1.7945,0.5745398159,1.8842309439,0.0465,0,0.0465,1.748,0.5745398159,1.8399999999999999
2019-04-07 19:00:00,1.7515,0.5620498199,1.839470644,0.0415,0,0.0415,1.71,0.5620498199,1.8,1.7610000000000001,0.5651723189,1.8494703972000002,0.0415,0,0.0415,1.7195,0.5651723189,1.81
2019-04-07 19:30:00,1.669,0.5464373249,1.7561761728,0.006500000000000001,0,0.006500000000000001,1.6625,0.5464373249,1.75,1.6880000000000002,0.5526823229,1.7761761596,0.006500000000000001,0,0.006500000000000001,1.6815,0.5526823229,1.77
2019-04-07 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-07 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-04-07 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-07 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-07 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-07 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-07 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-07 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-08 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-08 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-08 01:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-08 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-08 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-08 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-08 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-04-08 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-08 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-08 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-08 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-08 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-04-08 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-08 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-04-08 07:00:00,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8
2019-04-08 07:30:00,1.8005,0.5901523108,1.8947506432,0.005,0,0.005,1.7955,0.5901523108,1.8900000000000001,1.9905,0.6526022908,2.0947505818,0.005,0,0.005,1.9855,0.6526022908,2.09
2019-04-08 08:00:00,1.9045,0.6151323028,2.0013765263,0.033,0,0.033,1.8715000000000002,0.6151323028,1.97,2.2275,0.7212972688,2.3413726743,0.033,0,0.033,2.1945,0.7212972688,2.31
2019-04-08 08:30:00,1.8955000000000002,0.5963973088,1.9871109682,0.081,0,0.081,1.8145,0.5963973088,1.9100000000000001,2.2755,0.7212972688,2.3870839952000003,0.081,0,0.081,2.1945,0.7212972688,2.31
2019-04-08 09:00:00,1.9015,0.5995198078,1.9937718651,0.0775,0,0.0775,1.824,0.5995198078,1.92,2.2625,0.7181747698000001,2.3737483544,0.0775,0,0.0775,2.185,0.7181747698000001,2.3
2019-04-08 09:30:00,1.908,0.6057648058,2.0018528917,0.065,0,0.065,1.843,0.6057648058,1.94,2.2595,0.7212972688,2.3718368409,0.065,0,0.065,2.1945,0.7212972688,2.31
2019-04-08 10:00:00,1.913,0.6088873048,2.0075638844,0.060500000000000005,0,0.060500000000000005,1.8525,0.6088873048,1.9500000000000002,2.331,0.7462772608,2.4475479056,0.060500000000000005,0,0.060500000000000005,2.2705,0.7462772608,2.39
2019-04-08 10:30:00,1.7175,0.5401923269000001,1.8004482775000001,0.074,0,0.074,1.6435,0.5401923269000001,1.73,1.955,0.6182548018,2.0504301988,0.074,0,0.074,1.881,0.6182548018,1.98
2019-04-08 11:00:00,1.6425,0.4902323429,1.7140985969,0.151,0,0.151,1.4915,0.4902323429,1.57,1.861,0.5620498199,1.944021862,0.151,0,0.151,1.71,0.5620498199,1.8
2019-04-08 11:30:00,1.7109999999999999,0.5339473289000001,1.7923785175,0.08650000000000001,0,0.08650000000000001,1.6245,0.5339473289000001,1.71,1.92,0.6026423068,2.0123562682,0.08650000000000001,0,0.08650000000000001,1.8335,0.6026423068,1.9300000000000002
2019-04-08 12:00:00,1.6575000000000002,0.4933548419,1.7293655629,0.1565,0,0.1565,1.501,0.4933548419,1.58,1.933,0.5839073129,2.0192663891,0.1565,0,0.1565,1.7765,0.5839073129,1.87
2019-04-08 12:30:00,1.5385,0.3465973889,1.5770580205,0.484,0,0.484,1.0545,0.3465973889,1.11,1.7855,0.4277823629,1.8360305008000002,0.484,0,0.484,1.3014999999999999,0.4277823629,1.37
2019-04-08 13:00:00,1.464,0.3528423869,1.5059195696,0.3905,0,0.3905,1.0735000000000001,0.3528423869,1.13,1.7395,0.4433948579,1.7951209569,0.3905,0,0.3905,1.349,0.4433948579,1.42
2019-04-08 13:30:00,1.5325,0.39343487390000004,1.5821969694,0.3355,0,0.3355,1.197,0.39343487390000004,1.26,1.7605,0.4683748499,1.8217396219,0.3355,0,0.3355,1.425,0.4683748499,1.5
2019-04-08 14:00:00,1.4815,0.38094487790000003,1.5296931882,0.3225,0,0.3225,1.159,0.38094487790000003,1.22,1.7000000000000002,0.4527623549,1.7592594323,0.3225,0,0.3225,1.3775,0.4527623549,1.45
2019-04-08 14:30:00,1.471,0.39031237490000004,1.5219016886999999,0.28350000000000003,0,0.28350000000000003,1.1875,0.39031237490000004,1.25,1.699,0.4652523509,1.7615506663,0.28350000000000003,0,0.28350000000000003,1.4155,0.4652523509,1.49
2019-04-08 15:00:00,1.4745,0.37782237890000003,1.5221366562,0.325,0,0.325,1.1495,0.37782237890000003,1.21,1.807,0.4871098439,1.8715034064,0.325,0,0.325,1.482,0.4871098439,1.56
2019-04-08 15:30:00,1.53,0.39967987190000004,1.5813424676999999,0.314,0,0.314,1.216,0.39967987190000004,1.28,1.986,0.5495598239,2.0606338831,0.314,0,0.314,1.6720000000000002,0.5495598239,1.76
2019-04-08 16:00:00,1.3900000000000001,0.38718987590000004,1.4429192632,0.212,0,0.212,1.178,0.38718987590000004,1.24,1.6655,0.4777423469,1.7326649994,0.212,0,0.212,1.4535,0.4777423469,1.53
2019-04-08 16:30:00,1.4020000000000001,0.40280237090000004,1.4587164735,0.17650000000000002,0,0.17650000000000002,1.2255,0.40280237090000004,1.29,1.649,0.4839873449,1.7185589167000002,0.17650000000000002,0,0.17650000000000002,1.4725000000000001,0.4839873449,1.55
2019-04-08 17:00:00,1.509,0.39655737290000004,1.5602367609,0.3025,0,0.3025,1.2065000000000001,0.39655737290000004,1.27,1.756,0.4777423469,1.8198279452000001,0.3025,0,0.3025,1.4535,0.4777423469,1.53
2019-04-08 17:30:00,1.5485,0.4309048619,1.6073366947,0.23750000000000002,0,0.23750000000000002,1.311,0.4309048619,1.38,1.748,0.4964773409,1.8171388912,0.23750000000000002,0,0.23750000000000002,1.5105,0.4964773409,1.5899999999999999
2019-04-08 18:00:00,1.6315,0.4714973489,1.6982644082,0.197,0,0.197,1.4344999999999999,0.4714973489,1.51,1.7835,0.5214573329000001,1.8581684531,0.197,0,0.197,1.5865,0.5214573329000001,1.67
2019-04-08 18:30:00,1.7055,0.5245798319,1.7843526136999999,0.1095,0,0.1095,1.596,0.5245798319,1.6800000000000002,1.8479999999999999,0.5714173169,1.9343272086,0.1095,0,0.1095,1.7385000000000002,0.5714173169,1.83
2019-04-08 19:00:00,1.6795,0.5308248299,1.7613901470000002,0.0645,0,0.0645,1.615,0.5308248299,1.7000000000000002,1.7934999999999999,0.5682948179,1.8813828026000001,0.0645,0,0.0645,1.729,0.5682948179,1.82
2019-04-08 19:30:00,1.691,0.5526823229,1.7790274731,0.0095,0,0.0095,1.6815,0.5526823229,1.77,1.7765,0.5807848139,1.869027354,0.0095,0,0.0095,1.767,0.5807848139,1.8599999999999999
2019-04-08 20:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-08 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-04-08 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-04-08 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-04-08 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-08 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-04-08 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-08 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-09 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-04-09 00:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-04-09 01:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-04-09 01:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-09 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-09 02:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-09 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-09 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-04-09 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-09 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-04-09 05:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-04-09 05:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-09 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-09 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-09 07:00:00,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82
2019-04-09 07:30:00,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999,1.9300000000000002,0.6338672968,2.031425054,0.0015,0,0.0015,1.9285,0.6338672968,2.03
2019-04-09 08:00:00,1.8555000000000001,0.6088873048,1.9528502247000001,0.003,0,0.003,1.8525,0.6088873048,1.9500000000000002,2.055,0.6744597838,2.1628502029,0.003,0,0.003,2.052,0.6744597838,2.16
2019-04-09 08:30:00,1.904,0.6244997998,2.0038003893,0.004,0,0.004,1.9,0.6244997998,2.0,2.246,0.7369097638000001,2.36380033,0.004,0,0.004,2.242,0.7369097638000001,2.36
2019-04-09 09:00:00,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04,2.314,0.7556447578000001,2.4342545060000003,0.015,0,0.015,2.299,0.7556447578000001,2.42
2019-04-09 09:30:00,1.948,0.6307447978,2.0475700232,0.029,0,0.029,1.919,0.6307447978,2.02,2.2995,0.7462772608,2.4175669587,0.029,0,0.029,2.2705,0.7462772608,2.39
2019-04-09 10:00:00,1.945,0.6276222988,2.0437550612,0.035500000000000004,0,0.035500000000000004,1.9095,0.6276222988,2.01,2.287,0.7400322628,2.403750559,0.035500000000000004,0,0.035500000000000004,2.2515,0.7400322628,2.37
2019-04-09 10:30:00,1.945,0.6244997998,2.0427983258,0.045,0,0.045,1.9,0.6244997998,2.0,2.2775,0.7337872648,2.3927912571,0.045,0,0.045,2.2325,0.7337872648,2.35
2019-04-09 11:00:00,1.888,0.5995198078,1.9809008052000001,0.064,0,0.064,1.824,0.5995198078,1.92,2.211,0.7056847738,2.3208860377000002,0.064,0,0.064,2.147,0.7056847738,2.26
2019-04-09 11:30:00,1.851,0.5776623149,1.9390448035,0.0935,0,0.0935,1.7575,0.5776623149,1.85,2.193,0.6900722788,2.2990103849,0.0935,0,0.0935,2.0995,0.6900722788,2.21
2019-04-09 12:00:00,1.866,0.5901523108,1.9570988095000001,0.07050000000000001,0,0.07050000000000001,1.7955,0.5901523108,1.8900000000000001,2.246,0.7150522708,2.3570777989,0.07050000000000001,0,0.07050000000000001,2.1755,0.7150522708,2.29
2019-04-09 12:30:00,1.857,0.5839073129,1.9466372929,0.0805,0,0.0805,1.7765,0.5839073129,1.87,2.2275,0.7056847738,2.336610205,0.0805,0,0.0805,2.147,0.7056847738,2.26
2019-04-09 13:00:00,1.8615,0.5901523108,1.9528087464000001,0.066,0,0.066,1.7955,0.5901523108,1.8900000000000001,2.2415,0.7150522708,2.3527902584,0.066,0,0.066,2.1755,0.7150522708,2.29
2019-04-09 13:30:00,1.9260000000000002,0.6182548018,2.0227988036,0.045,0,0.045,1.881,0.6182548018,1.98,2.2775,0.7337872648,2.3927912571,0.045,0,0.045,2.2325,0.7337872648,2.35
2019-04-09 14:00:00,1.9215,0.6213773008,2.0194731986,0.031,0,0.031,1.8905,0.6213773008,1.99,2.273,0.7369097638000001,2.3894696064,0.031,0,0.031,2.242,0.7369097638000001,2.36
2019-04-09 14:30:00,1.9185,0.6244997998,2.0175832697,0.018500000000000003,0,0.018500000000000003,1.9,0.6244997998,2.0,2.2225,0.7244197678000001,2.3375821376,0.018500000000000003,0,0.018500000000000003,2.204,0.7244197678000001,2.32
2019-04-09 15:00:00,1.9185,0.6213773008,2.0166189526,0.028,0,0.028,1.8905,0.6213773008,1.99,2.1655,0.7025622748,2.2766167881,0.028,0,0.028,2.1375,0.7025622748,2.25
2019-04-09 15:30:00,1.9235000000000002,0.6213773008,2.0213762638,0.033,0,0.033,1.8905,0.6213773008,1.99,2.1895,0.7088072728,2.3013730684,0.033,0,0.033,2.1565,0.7088072728,2.27
2019-04-09 16:00:00,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04,2.2095000000000002,0.7212972688,2.3242547193,0.015,0,0.015,2.1945,0.7212972688,2.31
2019-04-09 16:30:00,2.029,0.6619697878,2.1342551394,0.015,0,0.015,2.014,0.6619697878,2.12,2.257,0.7369097638000001,2.3742546199,0.015,0,0.015,2.242,0.7369097638000001,2.36
2019-04-09 17:00:00,2.094,0.6838272808,2.2028290333,0.0135,0,0.0135,2.0805,0.6838272808,2.19,2.303,0.7525222588,2.4228286671,0.0135,0,0.0135,2.2895,0.7525222588,2.41
2019-04-09 17:30:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27,2.357,0.7743797518000001,2.4809500196,0.001,0,0.001,2.356,0.7743797518000001,2.48
2019-04-09 18:00:00,2.216,0.7275422668,2.3323751306,0.0025,0,0.0025,2.2135,0.7275422668,2.33,2.368,0.7775022508,2.4923751222,0.0025,0,0.0025,2.3655,0.7775022508,2.49
2019-04-09 18:30:00,2.2255,0.7306647658000001,2.3423751301,0.0025,0,0.0025,2.223,0.7306647658000001,2.34,2.3775,0.7806247498000001,2.5023751218,0.0025,0,0.0025,2.375,0.7806247498000001,2.5
2019-04-09 19:00:00,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43
2019-04-09 19:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-04-09 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-04-09 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-04-09 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-04-09 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-04-09 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-04-09 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-09 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-09 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-10 00:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-10 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-04-10 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-10 01:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-04-10 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-04-10 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-04-10 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-10 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-10 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-10 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-10 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-10 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-10 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-10 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-04-10 07:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-10 07:30:00,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92,1.9969999999999999,0.6557247898,2.1019000928000002,0.002,0,0.002,1.995,0.6557247898,2.1
2019-04-10 08:00:00,1.9525000000000001,0.6369897958,2.0537799907,0.0145,0,0.0145,1.9380000000000002,0.6369897958,2.04,2.133,0.6963172768,2.2437795681,0.0145,0,0.0145,2.1185,0.6963172768,2.23
2019-04-10 08:30:00,1.9885000000000002,0.6494797918,2.0918786413,0.0125,0,0.0125,1.976,0.6494797918,2.08,2.169,0.7088072728,2.2818783381,0.0125,0,0.0125,2.1565,0.7088072728,2.27
2019-04-10 09:00:00,1.962,0.6369897958,2.0628136125,0.024,0,0.024,1.9380000000000002,0.6369897958,2.04,2.1615,0.7025622748,2.2728123548,0.024,0,0.024,2.1375,0.7025622748,2.25
2019-04-10 09:30:00,1.979,0.6401122948,2.0799482566,0.0315,0,0.0315,1.9475,0.6401122948,2.05,2.1595,0.6994397758,2.2699463099,0.0315,0,0.0315,2.128,0.6994397758,2.24
2019-04-10 10:00:00,2.0375,0.6557247898,2.1404161394,0.0425,0,0.0425,1.995,0.6557247898,2.1,2.294,0.7400322628,2.4104115313,0.0425,0,0.0425,2.2515,0.7400322628,2.37
2019-04-10 10:30:00,2.029,0.6432347938,2.1285187338,0.07200000000000001,0,0.07200000000000001,1.957,0.6432347938,2.06,2.3615,0.7525222588,2.4785019669,0.07200000000000001,0,0.07200000000000001,2.2895,0.7525222588,2.41
2019-04-10 11:00:00,1.955,0.6151323028,2.0494908514,0.0835,0,0.0835,1.8715000000000002,0.6151323028,1.97,2.3445,0.7431547618000001,2.4594632036,0.0835,0,0.0835,2.261,0.7431547618000001,2.38
2019-04-10 11:30:00,1.837,0.5558048219,1.9192415168,0.146,0,0.146,1.691,0.5558048219,1.78,2.065,0.6307447978,2.1591813263,0.146,0,0.146,1.919,0.6307447978,2.02
2019-04-10 12:00:00,1.7570000000000001,0.5120898359,1.8301051882000001,0.199,0,0.199,1.558,0.5120898359,1.6400000000000001,1.7665000000000002,0.5152123349000001,1.8400994538000002,0.199,0,0.199,1.5675,0.5152123349000001,1.65
2019-04-10 12:30:00,1.75,0.5183348339,1.8251495829,0.17300000000000001,0,0.17300000000000001,1.577,0.5183348339,1.6600000000000001,1.94,0.5807848139,2.0250706161,0.17300000000000001,0,0.17300000000000001,1.767,0.5807848139,1.8599999999999999
2019-04-10 13:00:00,1.6280000000000001,0.4621298519,1.6923203007,0.222,0,0.222,1.4060000000000001,0.4621298519,1.48,1.818,0.5245798319,1.8921701826000001,0.222,0,0.222,1.596,0.5245798319,1.6800000000000002
2019-04-10 13:30:00,1.5895000000000001,0.40280237090000004,1.6397438824,0.364,0,0.364,1.2255,0.40280237090000004,1.29,1.7985,0.4714973489,1.8592772789,0.364,0,0.364,1.4344999999999999,0.4714973489,1.51
2019-04-10 14:00:00,1.616,0.39343487390000004,1.663203836,0.419,0,0.419,1.197,0.39343487390000004,1.26,1.9485000000000001,0.5027223389000001,2.0123076306,0.419,0,0.419,1.5295,0.5027223389000001,1.6099999999999999
2019-04-10 14:30:00,1.545,0.38718987590000004,1.5927777623,0.367,0,0.367,1.178,0.38718987590000004,1.24,1.8965,0.5027223389000001,1.9619994903,0.367,0,0.367,1.5295,0.5027223389000001,1.6099999999999999
2019-04-10 15:00:00,1.4495,0.3465973889,1.490362372,0.395,0,0.395,1.0545,0.3465973889,1.11,1.725,0.4371498599,1.7795294322,0.395,0,0.395,1.33,0.4371498599,1.4
2019-04-10 15:30:00,1.4995,0.37782237890000003,1.5463667094,0.35000000000000003,0,0.35000000000000003,1.1495,0.37782237890000003,1.21,1.889,0.5058448379,1.9555561869,0.35000000000000003,0,0.35000000000000003,1.5390000000000001,0.5058448379,1.62
2019-04-10 16:00:00,1.5845,0.40592486990000004,1.6356696641,0.34950000000000003,0,0.34950000000000003,1.235,0.40592486990000004,1.3,1.9835,0.5370698279,2.054924877,0.34950000000000003,0,0.34950000000000003,1.634,0.5370698279,1.72
2019-04-10 16:30:00,1.613,0.4309048619,1.6695652129,0.302,0,0.302,1.311,0.4309048619,1.38,1.9264999999999999,0.5339473289000001,1.9991253087,0.302,0,0.302,1.6245,0.5339473289000001,1.71
2019-04-10 17:00:00,1.561,0.4340273609,1.6202162664,0.24050000000000002,0,0.24050000000000002,1.3205,0.4340273609,1.3900000000000001,1.77,0.5027223389000001,1.8400080842,0.24050000000000002,0,0.24050000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-04-10 17:30:00,1.5255,0.4371498599,1.5868995715,0.1955,0,0.1955,1.33,0.4371498599,1.4,1.6395,0.4746198479,1.7068169937,0.1955,0,0.1955,1.444,0.4746198479,1.52
2019-04-10 18:00:00,1.601,0.4871098439,1.673462578,0.11900000000000001,0,0.11900000000000001,1.482,0.4871098439,1.56,1.6865,0.5152123349000001,1.7634415216,0.11900000000000001,0,0.11900000000000001,1.5675,0.5152123349000001,1.65
2019-04-10 18:30:00,1.6995,0.5370698279,1.7823423493,0.0655,0,0.0655,1.634,0.5370698279,1.72,1.7755,0.5620498199,1.8623373082999999,0.0655,0,0.0655,1.71,0.5620498199,1.8
2019-04-10 19:00:00,1.71,0.5526823229,1.7970970341,0.0285,0,0.0285,1.6815,0.5526823229,1.77,1.767,0.5714173169,1.8570963221999999,0.0285,0,0.0285,1.7385000000000002,0.5714173169,1.83
2019-04-10 19:30:00,1.71,0.5589273209,1.7990274456000002,0.0095,0,0.0095,1.7005,0.5589273209,1.79,1.7575,0.5745398159,1.8490273795,0.0095,0,0.0095,1.748,0.5745398159,1.8399999999999999
2019-04-10 20:00:00,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88
2019-04-10 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-10 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-04-10 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-04-10 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-04-10 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-10 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-10 23:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-04-11 00:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-04-11 00:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-04-11 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-04-11 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-11 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-11 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-11 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-11 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-11 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-11 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-11 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-11 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-04-11 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
