Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-11 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-04-11 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-11 07:30:00,1.8545,0.6057648058,1.9509283047000001,0.0115,0,0.0115,1.843,0.6057648058,1.94,2.016,0.6588472888,2.1209280398,0.0115,0,0.0115,2.0045,0.6588472888,2.11
2019-04-11 08:00:00,1.876,0.6057648058,1.97137693,0.033,0,0.033,1.843,0.6057648058,1.94,2.047,0.6619697878,2.1513746768,0.033,0,0.033,2.014,0.6619697878,2.12
2019-04-11 08:30:00,1.8940000000000001,0.5932748098,1.9847445679,0.089,0,0.089,1.8050000000000002,0.5932748098,1.9,2.103,0.6619697878,2.2047251529,0.089,0,0.089,2.014,0.6619697878,2.12
2019-04-11 09:00:00,1.912,0.5776623149,1.9973576921,0.1545,0,0.1545,1.7575,0.5776623149,1.85,2.2825,0.6994397758,2.3872625013,0.1545,0,0.1545,2.128,0.6994397758,2.24
2019-04-11 09:30:00,1.7725,0.5152123349000001,1.8458602331,0.20500000000000002,0,0.20500000000000002,1.5675,0.5152123349000001,1.65,2.0195,0.5963973088,2.1057231537,0.20500000000000002,0,0.20500000000000002,1.8145,0.5963973088,1.9100000000000001
2019-04-11 10:00:00,1.5655000000000001,0.4277823629,1.6228949442,0.264,0,0.264,1.3014999999999999,0.4277823629,1.37,1.6415000000000002,0.4527623549,1.7027965234,0.264,0,0.264,1.3775,0.4527623549,1.45
2019-04-11 10:30:00,1.541,0.40280237090000004,1.5927745446000001,0.3155,0,0.3155,1.2255,0.40280237090000004,1.29,1.7025000000000001,0.4558848539,1.7624804254000002,0.3155,0,0.3155,1.387,0.4558848539,1.46
2019-04-11 11:00:00,1.4715,0.38094487790000003,1.5200102796000001,0.3125,0,0.3125,1.159,0.38094487790000003,1.22,1.6804999999999999,0.4496398559,1.7396138221,0.3125,0,0.3125,1.3679999999999999,0.4496398559,1.44
2019-04-11 11:30:00,1.463,0.37782237890000003,1.5109992555,0.3135,0,0.3135,1.1495,0.37782237890000003,1.21,1.6625,0.4433948579,1.7206118824,0.3135,0,0.3135,1.349,0.4433948579,1.42
2019-04-11 12:00:00,1.4675,0.37157738090000003,1.5138117452,0.337,0,0.337,1.1305,0.37157738090000003,1.19,1.705,0.4496398559,1.7632926586000002,0.337,0,0.337,1.3679999999999999,0.4496398559,1.44
2019-04-11 12:30:00,1.4425,0.3465973889,1.4835551894,0.388,0,0.388,1.0545,0.3465973889,1.11,1.756,0.4496398559,1.8126533039,0.388,0,0.388,1.3679999999999999,0.4496398559,1.44
2019-04-11 13:00:00,1.421,0.3309848939,1.4590380393,0.41400000000000003,0,0.41400000000000003,1.007,0.3309848939,1.06,1.763,0.4433948579,1.8179020876,0.41400000000000003,0,0.41400000000000003,1.349,0.4433948579,1.42
2019-04-11 13:30:00,1.5205000000000002,0.38406737690000003,1.5682563566,0.352,0,0.352,1.1685,0.38406737690000003,1.23,1.9385,0.5214573329000001,2.0074112683,0.352,0,0.352,1.5865,0.5214573329000001,1.67
2019-04-11 14:00:00,1.6305,0.3497198879,1.6675833562,0.5665,0,0.5665,1.064,0.3497198879,1.12,2.1815,0.5308248299,2.2451541707000002,0.5665,0,0.5665,1.615,0.5308248299,1.7000000000000002
2019-04-11 14:30:00,1.6219999999999999,0.3465973889,1.6586180241,0.5675,0,0.5675,1.0545,0.3465973889,1.11,2.1635,0.5245798319,2.2261887274,0.5675,0,0.5675,1.596,0.5245798319,1.6800000000000002
2019-04-11 15:00:00,1.604,0.3497198879,1.6416820642,0.54,0,0.54,1.064,0.3497198879,1.12,2.1075,0.5152123349000001,2.1695621678,0.54,0,0.54,1.5675,0.5152123349000001,1.65
2019-04-11 15:30:00,1.576,0.3528423869,1.6150150928,0.5025000000000001,0,0.5025000000000001,1.0735000000000001,0.3528423869,1.13,2.0985,0.5245798319,2.1630733344,0.5025000000000001,0,0.5025000000000001,1.596,0.5245798319,1.6800000000000002
2019-04-11 16:00:00,1.5755,0.36845488190000003,1.6180108930000001,0.4545,0,0.4545,1.121,0.36845488190000003,1.18,2.098,0.5401923269000001,2.1664283395,0.4545,0,0.4545,1.6435,0.5401923269000001,1.73
2019-04-11 16:30:00,1.6125,0.39655737290000004,1.6605462957000001,0.406,0,0.406,1.2065000000000001,0.39655737290000004,1.27,2.0685000000000002,0.5464373249,2.1394592775,0.406,0,0.406,1.6625,0.5464373249,1.75
2019-04-11 17:00:00,1.4955,0.37782237890000003,1.5424882495999999,0.34600000000000003,0,0.34600000000000003,1.1495,0.37782237890000003,1.21,1.7805,0.4714973489,1.8418713310000001,0.34600000000000003,0,0.34600000000000003,1.4344999999999999,0.4714973489,1.51
2019-04-11 17:30:00,1.4935,0.40280237090000004,1.5468652171000001,0.268,0,0.268,1.2255,0.40280237090000004,1.29,1.655,0.4558848539,1.716640906,0.268,0,0.268,1.387,0.4558848539,1.46
2019-04-11 18:00:00,1.5655000000000001,0.4527623549,1.6296576327999999,0.188,0,0.188,1.3775,0.4527623549,1.45,1.6795,0.4902323429,1.7495850937,0.188,0,0.188,1.4915,0.4902323429,1.57
2019-04-11 18:30:00,1.626,0.4995998399,1.7010220457,0.106,0,0.106,1.52,0.4995998399,1.6,1.721,0.5308248299,1.8010041643,0.106,0,0.106,1.615,0.5308248299,1.7000000000000002
2019-04-11 19:00:00,1.651,0.5277023309000001,1.7332832284,0.0455,0,0.0455,1.6055000000000001,0.5277023309000001,1.69,1.746,0.5589273209,1.8332800523000001,0.0455,0,0.0455,1.7005,0.5589273209,1.79
2019-04-11 19:30:00,1.6684999999999999,0.5433148259,1.7547316746,0.0155,0,0.0155,1.653,0.5433148259,1.74,1.7445,0.5682948179,1.8347313835999999,0.0155,0,0.0155,1.729,0.5682948179,1.82
2019-04-11 20:00:00,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74,1.721,0.5651723189,1.8114250606,0.0015,0,0.0015,1.7195,0.5651723189,1.81
2019-04-11 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-11 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-11 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-04-11 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-04-11 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-11 23:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-11 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-12 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-04-12 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-12 01:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-12 01:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-12 02:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-12 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-12 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-12 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-12 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-12 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-04-12 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-04-12 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-04-12 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-12 06:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-04-12 07:00:00,1.6724999999999999,0.5495598239,1.7604750069000001,0.0005,0,0.0005,1.6720000000000002,0.5495598239,1.76,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2019-04-12 07:30:00,1.8475000000000001,0.6057648058,1.9442755077,0.0045000000000000005,0,0.0045000000000000005,1.843,0.6057648058,1.94,2.009,0.6588472888,2.1142754669,0.0045000000000000005,0,0.0045000000000000005,2.0045,0.6588472888,2.11
2019-04-12 08:00:00,1.874,0.6057648058,1.9694737876000001,0.031,0,0.031,1.843,0.6057648058,1.94,2.045,0.6619697878,2.1494717956000002,0.031,0,0.031,2.014,0.6619697878,2.12
2019-04-12 08:30:00,1.877,0.5807848139,1.9648002443,0.11,0,0.11,1.767,0.5807848139,1.8599999999999999,2.0195,0.6276222988,2.1147789483,0.11,0,0.11,1.9095,0.6276222988,2.01
2019-04-12 09:00:00,1.9625,0.5995198078,2.0520307624,0.1385,0,0.1385,1.824,0.5995198078,1.92,2.257,0.6963172768,2.3619709461,0.1385,0,0.1385,2.1185,0.6963172768,2.23
2019-04-12 09:30:00,1.907,0.5308248299,1.9795009472,0.292,0,0.292,1.615,0.5308248299,1.7000000000000002,2.1255,0.6026423068,2.2092822364,0.292,0,0.292,1.8335,0.6026423068,1.9300000000000002
2019-04-12 10:00:00,1.7025000000000001,0.4402723589,1.7585067529,0.363,0,0.363,1.3395000000000001,0.4402723589,1.4100000000000001,1.845,0.4871098439,1.908219327,0.363,0,0.363,1.482,0.4871098439,1.56
2019-04-12 10:30:00,1.6605,0.40280237090000004,1.7086573675999999,0.435,0,0.435,1.2255,0.40280237090000004,1.29,1.9075000000000002,0.4839873449,1.9679430886,0.435,0,0.435,1.4725000000000001,0.4839873449,1.55
2019-04-12 11:00:00,1.6085,0.36533238290000003,1.6494665804,0.497,0,0.497,1.1115,0.36533238290000003,1.17,1.903,0.4621298519,1.9583087091,0.497,0,0.497,1.4060000000000001,0.4621298519,1.48
2019-04-12 11:30:00,1.5305,0.3278623949,1.5652233068,0.533,0,0.533,0.9975,0.3278623949,1.05,1.8439999999999999,0.4309048619,1.8936776389,0.533,0,0.533,1.311,0.4309048619,1.38
2019-04-12 12:00:00,1.5070000000000001,0.3122498999,1.5390090968,0.557,0,0.557,0.9500000000000001,0.3122498999,1.0,1.8585,0.4277823629,1.9070972707,0.557,0,0.557,1.3014999999999999,0.4277823629,1.37
2019-04-12 12:30:00,1.51,0.3309848939,1.5458496045999999,0.503,0,0.503,1.007,0.3309848939,1.06,1.8519999999999999,0.4433948579,1.9043379427,0.503,0,0.503,1.349,0.4433948579,1.42
2019-04-12 13:00:00,1.643,0.38406737690000003,1.687292728,0.47450000000000003,0,0.47450000000000003,1.1685,0.38406737690000003,1.23,2.004,0.5027223389000001,2.0660943226,0.47450000000000003,0,0.47450000000000003,1.5295,0.5027223389000001,1.6099999999999999
2019-04-12 13:30:00,1.716,0.39967987190000004,1.7619307591000002,0.5,0,0.5,1.216,0.39967987190000004,1.28,2.153,0.5433148259,2.2204954402,0.5,0,0.5,1.653,0.5433148259,1.74
2019-04-12 14:00:00,1.5035,0.3559648859,1.5450641572000001,0.42050000000000004,0,0.42050000000000004,1.083,0.3559648859,1.1400000000000001,1.7885,0.4496398559,1.8441551589,0.42050000000000004,0,0.42050000000000004,1.3679999999999999,0.4496398559,1.44
2019-04-12 14:30:00,1.4235,0.35908738490000003,1.4680926401,0.331,0,0.331,1.0925,0.35908738490000003,1.15,1.623,0.4246598639,1.6776367306000002,0.331,0,0.331,1.292,0.4246598639,1.3599999999999999
2019-04-12 15:00:00,1.4365,0.3403523909,1.4762696231,0.401,0,0.401,1.0355,0.3403523909,1.09,1.617,0.39967987190000004,1.6656629311,0.401,0,0.401,1.216,0.39967987190000004,1.28
2019-04-12 15:30:00,1.3679999999999999,0.37157738090000003,1.417566136,0.23750000000000002,0,0.23750000000000002,1.1305,0.37157738090000003,1.19,1.5390000000000001,0.4277823629,1.5973474106,0.23750000000000002,0,0.23750000000000002,1.3014999999999999,0.4277823629,1.37
2019-04-12 16:00:00,1.4505,0.4371498599,1.5149423255999999,0.12050000000000001,0,0.12050000000000001,1.33,0.4371498599,1.4,1.574,0.4777423469,1.6449053924,0.12050000000000001,0,0.12050000000000001,1.4535,0.4777423469,1.53
2019-04-12 16:30:00,1.532,0.4714973489,1.6029141431,0.0975,0,0.0975,1.4344999999999999,0.4714973489,1.51,1.646,0.5089673369000001,1.7228940043,0.0975,0,0.0975,1.5485,0.5089673369000001,1.63
2019-04-12 17:00:00,1.6305,0.5120898359,1.7090249413,0.07250000000000001,0,0.07250000000000001,1.558,0.5120898359,1.6400000000000001,1.7445,0.5495598239,1.8290151038,0.07250000000000001,0,0.07250000000000001,1.6720000000000002,0.5495598239,1.76
2019-04-12 17:30:00,1.6844999999999999,0.5214573329000001,1.7633655322,0.098,0,0.098,1.5865,0.5214573329000001,1.67,1.808,0.5620498199,1.8933473003999999,0.098,0,0.098,1.71,0.5620498199,1.8
2019-04-12 18:00:00,1.7015,0.5370698279,1.7842494921,0.0675,0,0.0675,1.634,0.5370698279,1.72,1.8155000000000001,0.5745398159,1.904241647,0.0675,0,0.0675,1.748,0.5745398159,1.8399999999999999
2019-04-12 18:30:00,1.746,0.5620498199,1.8342344452,0.036000000000000004,0,0.036000000000000004,1.71,0.5620498199,1.8,1.8315000000000001,0.5901523108,1.9242328341000001,0.036000000000000004,0,0.036000000000000004,1.7955,0.5901523108,1.8900000000000001
2019-04-12 19:00:00,1.7485,0.5620498199,1.8366143444,0.0385,0,0.0385,1.71,0.5620498199,1.8,1.8245,0.5870298118,1.9166127021000001,0.0385,0,0.0385,1.786,0.5870298118,1.88
2019-04-12 19:30:00,1.7205,0.5620498199,1.8099779695,0.0105,0,0.0105,1.71,0.5620498199,1.8,1.7965,0.5870298118,1.8899778438000001,0.0105,0,0.0105,1.786,0.5870298118,1.88
2019-04-12 20:00:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2019-04-12 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-12 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-04-12 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-04-12 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-04-12 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-12 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-04-12 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-04-13 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-13 00:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-13 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-04-13 01:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-04-13 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-04-13 02:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-04-13 03:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-04-13 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-13 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-13 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-13 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-13 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-13 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-13 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-13 07:00:00,1.3635,0.4465173569,1.4347508495,0.005,0,0.005,1.3585,0.4465173569,1.43,1.4205,0.4652523509,1.4947508154,0.005,0,0.005,1.4155,0.4652523509,1.49
2019-04-13 07:30:00,1.42,0.4590073529,1.4923430403,0.0235,0,0.0235,1.3965,0.4590073529,1.47,1.5055,0.4871098439,1.5823420142,0.0235,0,0.0235,1.482,0.4871098439,1.56
2019-04-13 08:00:00,1.4915,0.4683748499,1.5633129085,0.0665,0,0.0665,1.425,0.4683748499,1.5,1.577,0.4964773409,1.6533054013,0.0665,0,0.0665,1.5105,0.4964773409,1.5899999999999999
2019-04-13 08:30:00,1.526,0.4527623549,1.5917505301000001,0.14850000000000002,0,0.14850000000000002,1.3775,0.4527623549,1.45,1.6115,0.4808648459,1.6817143782000001,0.14850000000000002,0,0.14850000000000002,1.463,0.4808648459,1.54
2019-04-13 09:00:00,1.5165000000000002,0.4340273609,1.5773877138999999,0.196,0,0.196,1.3205,0.4340273609,1.3900000000000001,1.621,0.4683748499,1.6873102856000002,0.196,0,0.196,1.425,0.4683748499,1.5
2019-04-13 09:30:00,1.4835,0.39031237490000004,1.5339869621000002,0.296,0,0.296,1.1875,0.39031237490000004,1.25,1.588,0.4246598639,1.6438004744999999,0.296,0,0.296,1.292,0.4246598639,1.3599999999999999
2019-04-13 10:00:00,1.5295,0.37782237890000003,1.5754745317,0.38,0,0.38,1.1495,0.37782237890000003,1.21,1.6720000000000002,0.4246598639,1.7250855051,0.38,0,0.38,1.292,0.4246598639,1.3599999999999999
2019-04-13 10:30:00,1.716,0.41529236690000004,1.7655378076,0.4525,0,0.4525,1.2635,0.41529236690000004,1.33,1.944,0.4902323429,2.0048600325,0.4525,0,0.4525,1.4915,0.4902323429,1.57
2019-04-13 11:00:00,1.5565,0.3465973889,1.5946228394,0.502,0,0.502,1.0545,0.3465973889,1.11,1.737,0.40592486990000004,1.7838004373,0.502,0,0.502,1.235,0.40592486990000004,1.3
2019-04-13 11:30:00,1.236,0.22481992790000002,1.2562802235000001,0.552,0,0.552,0.684,0.22481992790000002,0.72,1.3215,0.2529224189,1.3454857859,0.552,0,0.552,0.7695000000000001,0.2529224189,0.81
2019-04-13 12:00:00,1.2445,0.21857492990000002,1.2635486733999999,0.5795,0,0.5795,0.665,0.21857492990000002,0.7000000000000001,1.425,0.2779024109,1.4518452913,0.5795,0,0.5795,0.8455,0.2779024109,0.89
2019-04-13 12:30:00,1.263,0.22169742890000002,1.2823099274,0.5885,0,0.5885,0.6745,0.22169742890000002,0.71,1.453,0.2841474089,1.4805231339,0.5885,0,0.5885,0.8645,0.2841474089,0.91
2019-04-13 13:00:00,1.263,0.22169742890000002,1.2823099274,0.5885,0,0.5885,0.6745,0.22169742890000002,0.71,1.4625,0.2872699079,1.4904463258,0.5885,0,0.5885,0.874,0.2872699079,0.92
2019-04-13 13:30:00,1.268,0.2685349139,1.2961230651,0.451,0,0.451,0.8170000000000001,0.2685349139,0.86,1.42,0.3184948979,1.4552796982,0.451,0,0.451,0.969,0.3184948979,1.02
2019-04-13 14:00:00,1.2855,0.3434748899,1.3305958252,0.24050000000000002,0,0.24050000000000002,1.045,0.3434748899,1.1,1.3519999999999999,0.36533238290000003,1.400489825,0.24050000000000002,0,0.24050000000000002,1.1115,0.36533238290000003,1.17
2019-04-13 14:30:00,1.2925,0.3528423869,1.3397962532,0.219,0,0.219,1.0735000000000001,0.3528423869,1.13,1.3685,0.37782237890000003,1.4196978552,0.219,0,0.219,1.1495,0.37782237890000003,1.21
2019-04-13 15:00:00,1.2005,0.2841474089,1.2336693236,0.336,0,0.336,0.8645,0.2841474089,0.91,1.3145,0.3216173969,1.3532730693000001,0.336,0,0.336,0.9785,0.3216173969,1.03
2019-04-13 15:30:00,1.192,0.2966374049,1.2283557099,0.28950000000000004,0,0.28950000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.2965,0.3309848939,1.3380819295,0.28950000000000004,0,0.28950000000000004,1.007,0.3309848939,1.06
2019-04-13 16:00:00,1.455,0.38406737690000003,1.5048364529,0.28650000000000003,0,0.28650000000000003,1.1685,0.38406737690000003,1.23,1.5785,0.4246598639,1.634624804,0.28650000000000003,0,0.28650000000000003,1.292,0.4246598639,1.3599999999999999
2019-04-13 16:30:00,1.3085,0.35908738490000003,1.3568772973,0.216,0,0.216,1.0925,0.35908738490000003,1.15,1.3940000000000001,0.38718987590000004,1.4467729608,0.216,0,0.216,1.178,0.38718987590000004,1.24
2019-04-13 17:00:00,1.339,0.35908738490000003,1.3863133665,0.24650000000000002,0,0.24650000000000002,1.0925,0.35908738490000003,1.15,1.4245,0.38718987590000004,1.4761830002,0.24650000000000002,0,0.24650000000000002,1.178,0.38718987590000004,1.24
2019-04-13 17:30:00,1.4255,0.41529236690000004,1.4847619338,0.162,0,0.162,1.2635,0.41529236690000004,1.33,1.5015,0.4402723589,1.5647178659,0.162,0,0.162,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-13 18:00:00,1.5865,0.4995998399,1.6633046173000001,0.0665,0,0.0665,1.52,0.4995998399,1.6,1.6435,0.5183348339,1.7233001045,0.0665,0,0.0665,1.577,0.5183348339,1.6600000000000001
2019-04-13 18:30:00,1.6565,0.5245798319,1.7375776961,0.060500000000000005,0,0.060500000000000005,1.596,0.5245798319,1.6800000000000002,1.6945000000000001,0.5370698279,1.7775753852,0.060500000000000005,0,0.060500000000000005,1.634,0.5370698279,1.72
2019-04-13 19:00:00,1.6545,0.5370698279,1.7394867778,0.0205,0,0.0205,1.634,0.5370698279,1.72,1.721,0.5589273209,1.8094863221000002,0.0205,0,0.0205,1.7005,0.5589273209,1.79
2019-04-13 19:30:00,1.8215,0.5963973088,1.9166512463,0.007,0,0.007,1.8145,0.5963973088,1.9100000000000001,1.9545,0.6401122948,2.0566511615,0.007,0,0.007,1.9475,0.6401122948,2.05
2019-04-13 20:00:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.967,0.6463572928,2.0704750059,0.0005,0,0.0005,1.9665,0.6463572928,2.07
2019-04-13 20:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-13 21:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-04-13 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-13 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-13 22:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-13 23:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-04-13 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-04-14 00:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-04-14 00:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-04-14 01:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-04-14 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-14 02:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-14 02:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-14 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-14 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-14 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-14 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-14 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-04-14 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-04-14 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-04-14 06:30:00,1.293,0.4246598639,1.3609500358,0.001,0,0.001,1.292,0.4246598639,1.3599999999999999,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001
2019-04-14 07:00:00,1.3085,0.4215373649,1.3747239723,0.026000000000000002,0,0.026000000000000002,1.2825,0.4215373649,1.35,1.3275000000000001,0.4277823629,1.3947236285,0.026000000000000002,0,0.026000000000000002,1.3014999999999999,0.4277823629,1.37
2019-04-14 07:30:00,1.3765,0.4371498599,1.4442479877,0.0465,0,0.0465,1.33,0.4371498599,1.4,1.4145,0.4496398559,1.4842460207000001,0.0465,0,0.0465,1.3679999999999999,0.4496398559,1.44
2019-04-14 08:00:00,1.439,0.4558848539,1.5094873302,0.052000000000000005,0,0.052000000000000005,1.387,0.4558848539,1.46,1.4865,0.4714973489,1.5594845302,0.052000000000000005,0,0.052000000000000005,1.4344999999999999,0.4714973489,1.51
2019-04-14 08:30:00,1.4965,0.4558848539,1.5643986864000001,0.1095,0,0.1095,1.387,0.4558848539,1.46,1.5725,0.4808648459,1.6443805065000001,0.1095,0,0.1095,1.463,0.4808648459,1.54
2019-04-14 09:00:00,1.5025,0.41529236690000004,1.5588373873,0.23900000000000002,0,0.23900000000000002,1.2635,0.41529236690000004,1.33,1.5594999999999999,0.4340273609,1.6187711389000001,0.23900000000000002,0,0.23900000000000002,1.3205,0.4340273609,1.3900000000000001
2019-04-14 09:30:00,1.5095,0.39967987190000004,1.5615166506,0.29350000000000004,0,0.29350000000000004,1.216,0.39967987190000004,1.28,1.5855000000000001,0.4246598639,1.6413854666,0.29350000000000004,0,0.29350000000000004,1.292,0.4246598639,1.3599999999999999
2019-04-14 10:00:00,1.5075,0.41216986790000004,1.5628308450000001,0.2535,0,0.2535,1.254,0.41216986790000004,1.32,1.5645,0.4309048619,1.6227566823,0.2535,0,0.2535,1.311,0.4309048619,1.38
2019-04-14 10:30:00,1.4605000000000001,0.39031237490000004,1.5117552712,0.273,0,0.273,1.1875,0.39031237490000004,1.25,1.5175,0.40904736890000004,1.57166345,0.273,0,0.273,1.2445,0.40904736890000004,1.31
2019-04-14 11:00:00,1.5779999999999998,0.40904736890000004,1.6301545172,0.3335,0,0.3335,1.2445,0.40904736890000004,1.31,1.7205,0.4558848539,1.7798739422,0.3335,0,0.3335,1.387,0.4558848539,1.46
2019-04-14 11:30:00,1.6400000000000001,0.38094487790000003,1.6836623771,0.481,0,0.481,1.159,0.38094487790000003,1.22,1.792,0.4309048619,1.8430797595000001,0.481,0,0.481,1.311,0.4309048619,1.38
2019-04-14 12:00:00,1.3575,0.2779024109,1.3856536364,0.512,0,0.512,0.8455,0.2779024109,0.89,1.4809999999999999,0.3184948979,1.5148597295,0.512,0,0.512,0.969,0.3184948979,1.02
2019-04-14 12:30:00,1.4245,0.3060049019,1.4569966541000001,0.49350000000000005,0,0.49350000000000005,0.931,0.3060049019,0.98,1.491,0.3278623949,1.5266220063,0.49350000000000005,0,0.49350000000000005,0.9975,0.3278623949,1.05
2019-04-14 13:00:00,1.4635,0.38718987590000004,1.5138521229,0.28550000000000003,0,0.28550000000000003,1.178,0.38718987590000004,1.24,1.53,0.40904736890000004,1.5837360102,0.28550000000000003,0,0.28550000000000003,1.2445,0.40904736890000004,1.31
2019-04-14 13:30:00,1.5430000000000001,0.4652523509,1.6116168123999999,0.1275,0,0.1275,1.4155,0.4652523509,1.49,1.5905,0.4808648459,1.6616020131,0.1275,0,0.1275,1.463,0.4808648459,1.54
2019-04-14 14:00:00,1.4929999999999999,0.4402723589,1.5565631211,0.1535,0,0.1535,1.3395000000000001,0.4402723589,1.4100000000000001,1.5310000000000001,0.4527623549,1.5965446283,0.1535,0,0.1535,1.3775,0.4527623549,1.45
2019-04-14 14:30:00,1.505,0.4558848539,1.5725317167,0.11800000000000001,0,0.11800000000000001,1.387,0.4558848539,1.46,1.5525,0.4714973489,1.6225184127999999,0.11800000000000001,0,0.11800000000000001,1.4344999999999999,0.4714973489,1.51
2019-04-14 15:00:00,1.4795,0.4340273609,1.5418495387,0.159,0,0.159,1.3205,0.4340273609,1.3900000000000001,1.5270000000000001,0.4496398559,1.591824425,0.159,0,0.159,1.3679999999999999,0.4496398559,1.44
2019-04-14 15:30:00,1.421,0.36845488190000003,1.4679918256,0.30000000000000004,0,0.30000000000000004,1.121,0.36845488190000003,1.18,1.4875,0.39031237490000004,1.5378556499,0.30000000000000004,0,0.30000000000000004,1.1875,0.39031237490000004,1.25
2019-04-14 16:00:00,1.377,0.3434748899,1.419191319,0.332,0,0.332,1.045,0.3434748899,1.1,1.453,0.36845488190000003,1.4989889926,0.332,0,0.332,1.121,0.36845488190000003,1.18
2019-04-14 16:30:00,1.483,0.40592486990000004,1.5375513,0.248,0,0.248,1.235,0.40592486990000004,1.3,1.5590000000000002,0.4309048619,1.6174547907,0.248,0,0.248,1.311,0.4309048619,1.38
2019-04-14 17:00:00,1.529,0.41529236690000004,1.5843953894,0.2655,0,0.2655,1.2635,0.41529236690000004,1.33,1.5955,0.4371498599,1.6543035544,0.2655,0,0.2655,1.33,0.4371498599,1.4
2019-04-14 17:30:00,1.593,0.4558848539,1.6569490034,0.20600000000000002,0,0.20600000000000002,1.387,0.4558848539,1.46,1.669,0.4808648459,1.7368914762,0.20600000000000002,0,0.20600000000000002,1.463,0.4808648459,1.54
2019-04-14 18:00:00,1.6605,0.4933548419,1.7322411062,0.1595,0,0.1595,1.501,0.4933548419,1.58,1.6985000000000001,0.5058448379,1.7722249434,0.1595,0,0.1595,1.5390000000000001,0.5058448379,1.62
2019-04-14 18:30:00,1.6920000000000002,0.5277023309000001,1.772380814,0.08650000000000001,0,0.08650000000000001,1.6055000000000001,0.5277023309000001,1.69,1.7205,0.5370698279,1.8023773883,0.08650000000000001,0,0.08650000000000001,1.634,0.5370698279,1.72
2019-04-14 19:00:00,1.6615,0.5339473289000001,1.745188242,0.037,0,0.037,1.6245,0.5339473289000001,1.71,1.69,0.5433148259,1.7751875957,0.037,0,0.037,1.653,0.5433148259,1.74
2019-04-14 19:30:00,1.6005,0.5120898359,1.680427401,0.0425,0,0.0425,1.558,0.5120898359,1.6400000000000001,1.6480000000000001,0.5277023309000001,1.7304258869,0.0425,0,0.0425,1.6055000000000001,0.5277023309000001,1.69
2019-04-14 20:00:00,1.5985,0.5245798319,1.6823751811,0.0025,0,0.0025,1.596,0.5245798319,1.6800000000000002,1.627,0.5339473289000001,1.7123751779,0.0025,0,0.0025,1.6245,0.5339473289000001,1.71
2019-04-14 20:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-04-14 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-04-14 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-04-14 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-04-14 22:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-14 23:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-04-14 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-04-15 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-04-15 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-04-15 01:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-04-15 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-04-15 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-15 02:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-04-15 03:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-04-15 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-04-15 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-04-15 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-15 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-04-15 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-04-15 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-04-15 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-04-15 07:00:00,1.682,0.5526823229,1.7704750069,0.0005,0,0.0005,1.6815,0.5526823229,1.77,1.8625,0.6120098038,1.9604750062,0.0005,0,0.0005,1.862,0.6120098038,1.96
2019-04-15 07:30:00,1.811,0.5901523108,1.904731149,0.0155,0,0.0155,1.7955,0.5901523108,1.8900000000000001,2.02,0.6588472888,2.1247305123,0.0155,0,0.0155,2.0045,0.6588472888,2.11
2019-04-15 08:00:00,1.8679999999999999,0.5995198078,1.9618481083,0.044,0,0.044,1.824,0.5995198078,1.92,2.077,0.6682147858,2.1818432574,0.044,0,0.044,2.033,0.6682147858,2.14
2019-04-15 08:30:00,1.8860000000000001,0.5963973088,1.9780509978,0.07150000000000001,0,0.07150000000000001,1.8145,0.5963973088,1.9100000000000001,2.114,0.6713372848,2.2180373644,0.07150000000000001,0,0.07150000000000001,2.0425,0.6713372848,2.15
2019-04-15 09:00:00,1.8980000000000001,0.5495598239,1.9759605259000002,0.226,0,0.226,1.6720000000000002,0.5495598239,1.76,2.5345,0.7587672568,2.6456413211000003,0.226,0,0.226,2.3085,0.7587672568,2.43
2019-04-15 09:30:00,0.2605,0.0,0.2605,0.2605,0,0.2605,0.0,0.0,0.0,3.2435,0.9804646857,3.3884514531,0.2605,0,0.2605,2.983,0.9804646857,3.14
2019-04-15 10:00:00,0.3185,0.0,0.3185,0.3185,0,0.3185,0.0,0.0,0.0,3.159,0.9336272008000001,3.2940766157,0.3185,0,0.3185,2.8405,0.9336272008000001,2.99
2019-04-15 10:30:00,0.397,0.0,0.397,0.397,0,0.397,0.0,0.0,0.0,3.1425,0.9024022108,3.2695008792999998,0.397,0,0.397,2.7455,0.9024022108,2.89
2019-04-15 11:00:00,0.4645,0.0,0.4645,0.4645,0,0.4645,0.0,0.0,0.0,2.887,0.7962372448,2.9947892663999998,0.4645,0,0.4645,2.4225,0.7962372448,2.55
2019-04-15 11:30:00,0.494,0.0,0.494,0.494,0,0.494,0.0,0.0,0.0,2.698,0.7244197678000001,2.793561884,0.494,0,0.494,2.204,0.7244197678000001,2.32
2019-04-15 12:00:00,0.509,0.0,0.509,0.509,0,0.509,0.0,0.0,0.0,2.6085000000000003,0.6900722788,2.6982349786,0.509,0,0.509,2.0995,0.6900722788,2.21
2019-04-15 12:30:00,0.437,0.0,0.437,0.437,0,0.437,0.0,0.0,0.0,2.6885,0.7400322628,2.7884906311,0.437,0,0.437,2.2515,0.7400322628,2.37
2019-04-15 13:00:00,0.516,0.0,0.516,0.516,0,0.516,0.0,0.0,0.0,2.5965,0.6838272808,2.6850385472,0.516,0,0.516,2.0805,0.6838272808,2.19
2019-04-15 13:30:00,0.493,0.0,0.493,0.493,0,0.493,0.0,0.0,0.0,2.469,0.6494797918,2.5529952996,0.493,0,0.493,1.976,0.6494797918,2.08
2019-04-15 14:00:00,0.506,0.0,0.506,0.506,0,0.506,0.0,0.0,0.0,2.444,0.6369897958,2.5256468478,0.506,0,0.506,1.9380000000000002,0.6369897958,2.04
2019-04-15 14:30:00,0.48850000000000005,0.0,0.48850000000000005,0.48850000000000005,0,0.48850000000000005,0.0,0.0,0.0,2.455,0.6463572928,2.538661606,0.48850000000000005,0,0.48850000000000005,1.9665,0.6463572928,2.07
2019-04-15 15:00:00,0.48350000000000004,0.0,0.48350000000000004,0.48350000000000004,0,0.48350000000000004,0.0,0.0,0.0,2.5355,0.6744597838,2.6236722833,0.48350000000000004,0,0.48350000000000004,2.052,0.6744597838,2.16
2019-04-15 15:30:00,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0,2.773,0.8118497398000001,2.8893994186,0.303,0,0.303,2.47,0.8118497398000001,2.6
2019-04-15 16:00:00,0.178,0.0,0.178,0.178,0,0.178,0.0,0.0,0.0,2.9805,0.9211372048,3.119595166,0.178,0,0.178,2.8025,0.9211372048,2.95
2019-04-15 16:30:00,0.1615,0.0,0.1615,0.1615,0,0.1615,0.0,0.0,0.0,3.1065,0.9679746898,3.2538157984,0.1615,0,0.1615,2.9450000000000003,0.9679746898,3.1
2019-04-15 17:00:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,3.308,1.0491596637,3.4703890272,0.116,0,0.116,3.192,1.0491596637,3.36
2019-04-15 17:30:00,0.1335,0.0,0.1335,0.1335,0,0.1335,0.0,0.0,0.0,3.221,1.0148121747,3.3770822836,0.1335,0,0.1335,3.0875,1.0148121747,3.25
2019-04-15 18:00:00,0.08650000000000001,0.0,0.08650000000000001,0.08650000000000001,0,0.08650000000000001,0.0,0.0,0.0,3.497,1.1209771407,3.6722743293,0.08650000000000001,0,0.08650000000000001,3.4105,1.1209771407,3.59
2019-04-15 18:30:00,0.0375,0.0,0.0375,0.0375,0,0.0375,0.0,0.0,0.0,3.657,1.1896721187,3.8456428266,0.0375,0,0.0375,3.6195,1.1896721187,3.81
2019-04-15 19:00:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,3.621,1.1834271207,3.809480378,0.0205,0,0.0205,3.6005000000000003,1.1834271207,3.79
2019-04-15 19:30:00,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0,3.6445,1.1959171167,3.8357004574999998,0.006,0,0.006,3.6385,1.1959171167,3.83
2019-04-15 20:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.582,1.1771821227,3.7704750032,0.0005,0,0.0005,3.5815,1.1771821227,3.77
2019-04-15 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.477,1.1428346337,3.66,0.0,0,0.0,3.477,1.1428346337,3.66
2019-04-15 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002
2019-04-15 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.2015000000000002,1.0522821627,3.37,0.0,0,0.0,3.2015000000000002,1.0522821627,3.37
2019-04-15 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2019-04-15 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-04-15 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-04-15 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-04-16 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-16 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-16 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-04-16 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-04-16 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-04-16 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-04-16 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-04-16 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-04-16 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-04-16 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-04-16 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-04-16 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-04-16 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-04-16 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8975,0.9523621948000001,3.05,0.0,0,0.0,2.8975,0.9523621948000001,3.05
2019-04-16 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.2205,1.0585271607,3.39,0.0,0,0.0,3.2205,1.0585271607,3.39
2019-04-16 07:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.478,1.1428346337,3.6609500133,0.001,0,0.001,3.477,1.1428346337,3.66
2019-04-16 08:00:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,3.652,1.1959171167,3.842827312,0.0135,0,0.0135,3.6385,1.1959171167,3.83
2019-04-16 08:30:00,0.0165,0.0,0.0165,0.0165,0,0.0165,0.0,0.0,0.0,3.7880000000000003,1.2396321027,3.98567833,0.0165,0,0.0165,3.7715,1.2396321027,3.9699999999999998
2019-04-16 09:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.8335,1.2552445977,4.033777541,0.0145,0,0.0145,3.819,1.2552445977,4.02
2019-04-16 09:30:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0,3.805,1.2427546017,4.0028070151,0.024,0,0.024,3.781,1.2427546017,3.98
2019-04-16 10:00:00,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0,3.768,1.2240196077,3.9618238224,0.044,0,0.044,3.724,1.2240196077,3.92
2019-04-16 10:30:00,0.07150000000000001,0.0,0.07150000000000001,0.07150000000000001,0,0.07150000000000001,0.0,0.0,0.0,3.7385,1.2052846137,3.9279884483,0.07150000000000001,0,0.07150000000000001,3.667,1.2052846137,3.86
2019-04-16 11:00:00,0.148,0.0,0.148,0.148,0,0.148,0.0,0.0,0.0,3.5015,1.1022421467,3.6708909,0.148,0,0.148,3.3535,1.1022421467,3.5300000000000002
2019-04-16 11:30:00,0.1885,0.0,0.1885,0.1885,0,0.1885,0.0,0.0,0.0,3.4185,1.0616496597,3.5795589463,0.1885,0,0.1885,3.23,1.0616496597,3.4
2019-04-16 12:00:00,0.1505,0.0,0.1505,0.1505,0,0.1505,0.0,0.0,0.0,3.542,1.1147321427,3.7132723776,0.1505,0,0.1505,3.3915,1.1147321427,3.5700000000000003
2019-04-16 12:30:00,0.193,0.0,0.193,0.193,0,0.193,0.0,0.0,0.0,3.537,1.0991196477,3.7038403043,0.193,0,0.193,3.344,1.0991196477,3.52
2019-04-16 13:00:00,0.213,0.0,0.213,0.213,0,0.213,0.0,0.0,0.0,3.4525,1.0647721587,3.6129622196,0.213,0,0.213,3.2395,1.0647721587,3.41
2019-04-16 13:30:00,0.196,0.0,0.196,0.196,0,0.196,0.0,0.0,0.0,3.4545,1.0710171567,3.6167178491,0.196,0,0.196,3.2585,1.0710171567,3.43
2019-04-16 14:00:00,0.192,0.0,0.192,0.192,0,0.192,0.0,0.0,0.0,3.0895,0.9523621948000001,3.232955923,0.192,0,0.192,2.8975,0.9523621948000001,3.05
2019-04-16 14:30:00,0.224,0.0,0.224,0.224,0,0.224,0.0,0.0,0.0,2.8745000000000003,0.8711772208,3.0036144892,0.224,0,0.224,2.6505,0.8711772208,2.79
2019-04-16 15:00:00,0.17550000000000002,0.0,0.17550000000000002,0.17550000000000002,0,0.17550000000000002,0.0,0.0,0.0,2.9875,0.9242597038,3.1272051819,0.17550000000000002,0,0.17550000000000002,2.8120000000000003,0.9242597038,2.96
2019-04-16 15:30:00,0.0765,0.0,0.0765,0.0765,0,0.0765,0.0,0.0,0.0,3.164,1.0148121747,3.3227608626,0.0765,0,0.0765,3.0875,1.0148121747,3.25
2019-04-16 16:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,3.2265,1.0335471687,3.3879967532,0.082,0,0.082,3.1445,1.0335471687,3.31
2019-04-16 16:30:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,3.3775,1.0803846537,3.5460875976,0.09050000000000001,0,0.09050000000000001,3.287,1.0803846537,3.46
2019-04-16 17:00:00,0.079,0.0,0.079,0.079,0,0.079,0.0,0.0,0.0,3.556,1.1428346337,3.7351314569,0.079,0,0.079,3.477,1.1428346337,3.66
2019-04-16 17:30:00,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0,3.5955,1.1646921266999999,3.7794348784,0.052000000000000005,0,0.052000000000000005,3.5435,1.1646921266999999,3.73
2019-04-16 18:00:00,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0,3.656,1.1896721187,3.8446918927000002,0.036500000000000005,0,0.036500000000000005,3.6195,1.1896721187,3.81
2019-04-16 18:30:00,0.0375,0.0,0.0375,0.0375,0,0.0375,0.0,0.0,0.0,3.6475,1.1865496197,3.8356428731000003,0.0375,0,0.0375,3.61,1.1865496197,3.8
2019-04-16 19:00:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.6625,1.1990396157,3.8537776596,0.0145,0,0.0145,3.648,1.1990396157,3.84
2019-04-16 19:30:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,3.5965,1.1803046217,3.7852253896,0.0055000000000000005,0,0.0055000000000000005,3.591,1.1803046217,3.7800000000000002
2019-04-16 20:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.478,1.1428346337,3.6609500133,0.001,0,0.001,3.477,1.1428346337,3.66
2019-04-16 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2019-04-16 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2019-04-16 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2019-04-16 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-04-16 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2019-04-16 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-04-16 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-04-17 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-17 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-04-17 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-04-17 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-04-17 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
