Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-17 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-04-17 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-04-17 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-04-17 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-04-17 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-04-17 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-04-17 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-04-17 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-04-17 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-04-17 07:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.165,1.0397921667,3.3314250329,0.0015,0,0.0015,3.1635,1.0397921667,3.33
2019-04-17 07:30:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,3.416,1.1147321427,3.5932831436,0.0245,0,0.0245,3.3915,1.1147321427,3.5700000000000003
2019-04-17 08:00:00,0.0495,0.0,0.0495,0.0495,0,0.0495,0.0,0.0,0.0,3.6215,1.1740596237,3.8070563760000002,0.0495,0,0.0495,3.572,1.1740596237,3.76
2019-04-17 08:30:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,3.6835,1.1771821227,3.867031161,0.10200000000000001,0,0.10200000000000001,3.5815,1.1771821227,3.77
2019-04-17 09:00:00,0.1575,0.0,0.1575,0.1575,0,0.1575,0.0,0.0,0.0,3.644,1.1459571327,3.8199415899,0.1575,0,0.1575,3.4865,1.1459571327,3.67
2019-04-17 09:30:00,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0,3.543,1.0959971487,3.7086464849,0.20850000000000002,0,0.20850000000000002,3.3345000000000002,1.0959971487,3.51
2019-04-17 10:00:00,0.255,0.0,0.255,0.255,0,0.255,0.0,0.0,0.0,3.428,1.0429146657,3.5831348007,0.255,0,0.255,3.173,1.0429146657,3.34
2019-04-17 10:30:00,0.28750000000000003,0.0,0.28750000000000003,0.28750000000000003,0,0.28750000000000003,0.0,0.0,0.0,3.2705,0.9804646857,3.4143053832,0.28750000000000003,0,0.28750000000000003,2.983,0.9804646857,3.14
2019-04-17 11:00:00,0.292,0.0,0.292,0.292,0,0.292,0.0,0.0,0.0,3.0375,0.9024022108,3.1687120412,0.292,0,0.292,2.7455,0.9024022108,2.89
2019-04-17 11:30:00,0.299,0.0,0.299,0.299,0,0.299,0.0,0.0,0.0,2.7405,0.8024822428,2.8555766493,0.299,0,0.299,2.4415,0.8024822428,2.5700000000000003
2019-04-17 12:00:00,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0,2.7585,0.7837472488,2.8676788523,0.374,0,0.374,2.3845,0.7837472488,2.51
2019-04-17 12:30:00,0.353,0.0,0.353,0.353,0,0.353,0.0,0.0,0.0,2.7945,0.8024822428,2.9074401112,0.353,0,0.353,2.4415,0.8024822428,2.5700000000000003
2019-04-17 13:00:00,0.34600000000000003,0.0,0.34600000000000003,0.34600000000000003,0,0.34600000000000003,0.0,0.0,0.0,2.7685,0.7962372448,2.8807266444,0.34600000000000003,0,0.34600000000000003,2.4225,0.7962372448,2.55
2019-04-17 13:30:00,0.423,0.0,0.423,0.423,0,0.423,0.0,0.0,0.0,2.456,0.6682147858,2.545279356,0.423,0,0.423,2.033,0.6682147858,2.14
2019-04-17 14:00:00,0.37,0.0,0.37,0.37,0,0.37,0.0,0.0,0.0,2.498,0.6994397758,2.5940740159,0.37,0,0.37,2.128,0.6994397758,2.24
2019-04-17 14:30:00,0.3235,0.0,0.3235,0.3235,0,0.3235,0.0,0.0,0.0,2.48,0.7088072728,2.5793037335999998,0.3235,0,0.3235,2.1565,0.7088072728,2.27
2019-04-17 15:00:00,0.3345,0.0,0.3345,0.3345,0,0.3345,0.0,0.0,0.0,2.3865,0.6744597838,2.4799754535,0.3345,0,0.3345,2.052,0.6744597838,2.16
2019-04-17 15:30:00,0.23750000000000002,0.0,0.23750000000000002,0.23750000000000002,0,0.23750000000000002,0.0,0.0,0.0,2.47,0.7337872648,2.576692405,0.23750000000000002,0,0.23750000000000002,2.2325,0.7337872648,2.35
2019-04-17 16:00:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0,2.47,0.7244197678000001,2.5740404036999998,0.266,0,0.266,2.204,0.7244197678000001,2.32
2019-04-17 16:30:00,0.20400000000000001,0.0,0.20400000000000001,0.20400000000000001,0,0.20400000000000001,0.0,0.0,0.0,2.5789999999999997,0.7806247498000001,2.6945530242,0.20400000000000001,0,0.20400000000000001,2.375,0.7806247498000001,2.5
2019-04-17 17:00:00,0.165,0.0,0.165,0.165,0,0.165,0.0,0.0,0.0,2.7775,0.8586872248,2.907206563,0.165,0,0.165,2.6125,0.8586872248,2.75
2019-04-17 17:30:00,0.169,0.0,0.169,0.169,0,0.169,0.0,0.0,0.0,2.9525,0.9148922068,3.0910004853,0.169,0,0.169,2.7835,0.9148922068,2.93
2019-04-17 18:00:00,0.0995,0.0,0.0995,0.0995,0,0.0995,0.0,0.0,0.0,3.1965,1.0179346737,3.3546688734,0.0995,0,0.0995,3.097,1.0179346737,3.26
2019-04-17 18:30:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,3.254,1.0491596637,3.418954811,0.062,0,0.062,3.192,1.0491596637,3.36
2019-04-17 19:00:00,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0,3.2785,1.0647721587,3.4470715107,0.039,0,0.039,3.2395,1.0647721587,3.41
2019-04-17 19:30:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,3.434,1.1240996397,3.6133026444,0.014,0,0.014,3.42,1.1240996397,3.6
2019-04-17 20:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.421,1.1240996397,3.6009500135,0.001,0,0.001,3.42,1.1240996397,3.6
2019-04-17 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.4105,1.1209771407,3.59,0.0,0,0.0,3.4105,1.1209771407,3.59
2019-04-17 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.2965,1.0835071527,3.47,0.0,0,0.0,3.2965,1.0835071527,3.47
2019-04-17 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002
2019-04-17 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2019-04-17 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-04-17 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-04-17 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-04-18 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-04-18 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-04-18 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-18 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-04-18 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-04-18 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-18 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-04-18 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-04-18 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-04-18 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-04-18 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-04-18 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-04-18 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-04-18 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-04-18 07:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.0985,1.0179346737,3.2614250336,0.0015,0,0.0015,3.097,1.0179346737,3.26
2019-04-18 07:30:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,3.3545,1.0959971487,3.5290055256,0.02,0,0.02,3.3345000000000002,1.0959971487,3.51
2019-04-18 08:00:00,0.0505,0.0,0.0505,0.0505,0,0.0505,0.0,0.0,0.0,3.4515000000000002,1.1178546417,3.6280092682,0.0505,0,0.0505,3.401,1.1178546417,3.58
2019-04-18 08:30:00,0.095,0.0,0.095,0.095,0,0.095,0.0,0.0,0.0,3.477,1.1116096437,3.6503705291,0.095,0,0.095,3.382,1.1116096437,3.56
2019-04-18 09:00:00,0.1535,0.0,0.1535,0.1535,0,0.1535,0.0,0.0,0.0,3.4215,1.0741396557,3.5861453191,0.1535,0,0.1535,3.268,1.0741396557,3.44
2019-04-18 09:30:00,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0,3.314,1.0210571727,3.4677303456,0.20750000000000002,0,0.20750000000000002,3.1065,1.0210571727,3.27
2019-04-18 10:00:00,0.2225,0.0,0.2225,0.2225,0,0.2225,0.0,0.0,0.0,3.31,1.0148121747,3.4620721757,0.2225,0,0.2225,3.0875,1.0148121747,3.25
2019-04-18 10:30:00,0.31,0.0,0.31,0.31,0,0.31,0.0,0.0,0.0,3.0365,0.8961572128,3.165980101,0.31,0,0.31,2.7265,0.8961572128,2.87
2019-04-18 11:00:00,0.35050000000000003,0.0,0.35050000000000003,0.35050000000000003,0,0.35050000000000003,0.0,0.0,0.0,2.8585000000000003,0.8243397358000001,2.9749887815,0.35050000000000003,0,0.35050000000000003,2.508,0.8243397358000001,2.64
2019-04-18 11:30:00,0.376,0.0,0.376,0.376,0,0.376,0.0,0.0,0.0,2.6845,0.7587672568,2.7896716653,0.376,0,0.376,2.3085,0.7587672568,2.43
2019-04-18 12:00:00,0.3375,0.0,0.3375,0.3375,0,0.3375,0.0,0.0,0.0,2.665,0.7650122548,2.7726284912,0.3375,0,0.3375,2.3275,0.7650122548,2.45
2019-04-18 12:30:00,0.40700000000000003,0.0,0.40700000000000003,0.40700000000000003,0,0.40700000000000003,0.0,0.0,0.0,2.6395,0.7337872648,2.7395992408,0.40700000000000003,0,0.40700000000000003,2.2325,0.7337872648,2.35
2019-04-18 13:00:00,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0,2.566,0.7056847738,2.6612679309000002,0.419,0,0.419,2.147,0.7056847738,2.26
2019-04-18 13:30:00,0.3755,0.0,0.3755,0.3755,0,0.3755,0.0,0.0,0.0,2.3609999999999998,0.6526022908,2.4495327616,0.3755,0,0.3755,1.9855,0.6526022908,2.09
2019-04-18 14:00:00,0.387,0.0,0.387,0.387,0,0.387,0.0,0.0,0.0,2.1635,0.5839073129,2.2409105292,0.387,0,0.387,1.7765,0.5839073129,1.87
2019-04-18 14:30:00,0.4315,0.0,0.4315,0.4315,0,0.4315,0.0,0.0,0.0,2.1035,0.5495598239,2.1741040109,0.4315,0,0.4315,1.6720000000000002,0.5495598239,1.76
2019-04-18 15:00:00,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0,2.1575,0.5714173169,2.23188799,0.419,0,0.419,1.7385000000000002,0.5714173169,1.83
2019-04-18 15:30:00,0.3885,0.0,0.3885,0.3885,0,0.3885,0.0,0.0,0.0,2.2125,0.5995198078,2.2922871221,0.3885,0,0.3885,1.824,0.5995198078,1.92
2019-04-18 16:00:00,0.331,0.0,0.331,0.331,0,0.331,0.0,0.0,0.0,2.269,0.6369897958,2.3567174205,0.331,0,0.331,1.9380000000000002,0.6369897958,2.04
2019-04-18 16:30:00,0.27,0.0,0.27,0.27,0,0.27,0.0,0.0,0.0,2.4075,0.7025622748,2.5079174628,0.27,0,0.27,2.1375,0.7025622748,2.25
2019-04-18 17:00:00,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0,0.20350000000000001,0.0,0.0,0.0,2.5025,0.7556447578000001,2.6140974064,0.20350000000000001,0,0.20350000000000001,2.299,0.7556447578000001,2.42
2019-04-18 17:30:00,0.1975,0.0,0.1975,0.1975,0,0.1975,0.0,0.0,0.0,2.5725,0.7806247498000001,2.6883324292,0.1975,0,0.1975,2.375,0.7806247498000001,2.5
2019-04-18 18:00:00,0.12,0.0,0.12,0.12,0,0.12,0.0,0.0,0.0,2.8655,0.9024022108,3.0042336793,0.12,0,0.12,2.7455,0.9024022108,2.89
2019-04-18 18:30:00,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0,3.054,0.9804646857,3.2075266172,0.07100000000000001,0,0.07100000000000001,2.983,0.9804646857,3.14
2019-04-18 19:00:00,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0,3.0585,0.9898321827000001,3.2146834992,0.047,0,0.047,3.0115,0.9898321827000001,3.17
2019-04-18 19:30:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,2.998,0.9773421867000001,3.1532842799,0.0245,0,0.0245,2.9735,0.9773421867000001,3.13
2019-04-18 20:00:00,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0,3.006,0.9867096837,3.1638002465,0.004,0,0.004,3.002,0.9867096837,3.16
2019-04-18 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2019-04-18 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2019-04-18 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-04-18 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2019-04-18 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-04-18 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-04-18 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-04-19 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-04-19 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-19 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-04-19 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-04-19 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-04-19 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-04-19 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-04-19 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-04-19 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-04-19 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-19 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-19 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-04-19 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-04-19 06:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2019-04-19 07:00:00,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0,2.2445,0.7337872648,2.3614029728,0.012,0,0.012,2.2325,0.7337872648,2.35
2019-04-19 07:30:00,0.034,0.0,0.034,0.034,0,0.034,0.0,0.0,0.0,2.3425000000000002,0.7587672568,2.462322887,0.034,0,0.034,2.3085,0.7587672568,2.43
2019-04-19 08:00:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,2.4125,0.7681347538000001,2.5318347596,0.0755,0,0.0755,2.337,0.7681347538000001,2.46
2019-04-19 08:30:00,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0,2.5555,0.7993597438000001,2.6776027058,0.12350000000000001,0,0.12350000000000001,2.432,0.7993597438000001,2.56
2019-04-19 09:00:00,0.1955,0.0,0.1955,0.1955,0,0.1955,0.0,0.0,0.0,2.4565,0.7431547618000001,2.5664511003,0.1955,0,0.1955,2.261,0.7431547618000001,2.38
2019-04-19 09:30:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0,2.253,0.6494797918,2.3447458284,0.277,0,0.277,1.976,0.6494797918,2.08
2019-04-19 10:00:00,0.353,0.0,0.353,0.353,0,0.353,0.0,0.0,0.0,2.101,0.5745398159,2.1781407209,0.353,0,0.353,1.748,0.5745398159,1.8399999999999999
2019-04-19 10:30:00,0.41350000000000003,0.0,0.41350000000000003,0.41350000000000003,0,0.41350000000000003,0.0,0.0,0.0,1.943,0.5027223389000001,2.0069824987,0.41350000000000003,0,0.41350000000000003,1.5295,0.5027223389000001,1.6099999999999999
2019-04-19 11:00:00,0.4565,0.0,0.4565,0.4565,0,0.4565,0.0,0.0,0.0,1.796,0.4402723589,1.8491770467,0.4565,0,0.4565,1.3395000000000001,0.4402723589,1.4100000000000001
2019-04-19 11:30:00,0.451,0.0,0.451,0.451,0,0.451,0.0,0.0,0.0,1.7145000000000001,0.41529236690000004,1.7640799301999999,0.451,0,0.451,1.2635,0.41529236690000004,1.33
2019-04-19 12:00:00,0.3365,0.0,0.3365,0.3365,0,0.3365,0.0,0.0,0.0,1.9325,0.5245798319,2.0024335819,0.3365,0,0.3365,1.596,0.5245798319,1.6800000000000002
2019-04-19 12:30:00,0.34650000000000003,0.0,0.34650000000000003,0.34650000000000003,0,0.34650000000000003,0.0,0.0,0.0,1.9425,0.5245798319,2.0120860444,0.34650000000000003,0,0.34650000000000003,1.596,0.5245798319,1.6800000000000002
2019-04-19 13:00:00,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0,1.9380000000000002,0.5401923269000001,2.0118776678,0.29450000000000004,0,0.29450000000000004,1.6435,0.5401923269000001,1.73
2019-04-19 13:30:00,0.41950000000000004,0.0,0.41950000000000004,0.41950000000000004,0,0.41950000000000004,0.0,0.0,0.0,1.645,0.40280237090000004,1.6935981666000002,0.41950000000000004,0,0.41950000000000004,1.2255,0.40280237090000004,1.29
2019-04-19 14:00:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0,1.8715000000000002,0.5277023309000001,1.9444747363000001,0.266,0,0.266,1.6055000000000001,0.5277023309000001,1.69
2019-04-19 14:30:00,0.4975,0.0,0.4975,0.4975,0,0.4975,0.0,0.0,0.0,1.4285,0.3060049019,1.4609076802,0.4975,0,0.4975,0.931,0.3060049019,0.98
2019-04-19 15:00:00,0.47750000000000004,0.0,0.47750000000000004,0.47750000000000004,0,0.47750000000000004,0.0,0.0,0.0,1.4085,0.3060049019,1.4413574331,0.47750000000000004,0,0.47750000000000004,0.931,0.3060049019,0.98
2019-04-19 15:30:00,0.4535,0.0,0.4535,0.4535,0,0.4535,0.0,0.0,0.0,1.4415,0.3247398959,1.477625883,0.4535,0,0.4535,0.988,0.3247398959,1.04
2019-04-19 16:00:00,0.42750000000000005,0.0,0.42750000000000005,0.42750000000000005,0,0.42750000000000005,0.0,0.0,0.0,1.4725000000000001,0.3434748899,1.5120288522,0.42750000000000005,0,0.42750000000000005,1.045,0.3434748899,1.1
2019-04-19 16:30:00,0.3815,0.0,0.3815,0.3815,0,0.3815,0.0,0.0,0.0,1.6165,0.40592486990000004,1.6666875082,0.3815,0,0.3815,1.235,0.40592486990000004,1.3
2019-04-19 17:00:00,0.3295,0.0,0.3295,0.3295,0,0.3295,0.0,0.0,0.0,1.8305,0.4933548419,1.8958188864,0.3295,0,0.3295,1.501,0.4933548419,1.58
2019-04-19 17:30:00,0.2525,0.0,0.2525,0.2525,0,0.2525,0.0,0.0,0.0,2.2,0.6401122948,2.2912319285000002,0.2525,0,0.2525,1.9475,0.6401122948,2.05
2019-04-19 18:00:00,0.1585,0.0,0.1585,0.1585,0,0.1585,0.0,0.0,0.0,2.4955,0.7681347538000001,2.6110440919,0.1585,0,0.1585,2.337,0.7681347538000001,2.46
2019-04-19 18:30:00,0.09,0.0,0.09,0.09,0,0.09,0.0,0.0,0.0,2.7975,0.8899122148,2.935634514,0.09,0,0.09,2.7075,0.8899122148,2.85
2019-04-19 19:00:00,0.0425,0.0,0.0425,0.0425,0,0.0425,0.0,0.0,0.0,2.826,0.9148922068,2.9704046442000003,0.0425,0,0.0425,2.7835,0.9148922068,2.93
2019-04-19 19:30:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.8325,0.9273822028,2.9804519791,0.011,0,0.011,2.8215,0.9273822028,2.9699999999999998
2019-04-19 20:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,2.729,0.8961572128,2.8723751061,0.0025,0,0.0025,2.7265,0.8961572128,2.87
2019-04-19 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-04-19 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-04-19 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-04-19 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-04-19 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-04-19 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-04-19 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-20 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-04-20 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-04-20 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-20 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-20 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-20 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-04-20 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-04-20 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-04-20 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-04-20 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-20 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-04-20 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-04-20 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-04-20 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.0145,0.6619697878,2.1204750057,0.0005,0,0.0005,2.014,0.6619697878,2.12
2019-04-20 07:00:00,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0,2.163,0.7088072728,2.2761759049,0.006500000000000001,0,0.006500000000000001,2.1565,0.7088072728,2.27
2019-04-20 07:30:00,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0,2.371,0.7712572528,2.4932867364,0.0245,0,0.0245,2.3465,0.7712572528,2.47
2019-04-20 08:00:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,2.4435000000000002,0.7806247498000001,2.565164176,0.0685,0,0.0685,2.375,0.7806247498000001,2.5
2019-04-20 08:30:00,0.163,0.0,0.163,0.163,0,0.163,0.0,0.0,0.0,2.462,0.7556447578000001,2.5753529855,0.163,0,0.163,2.299,0.7556447578000001,2.42
2019-04-20 09:00:00,0.247,0.0,0.247,0.247,0,0.247,0.0,0.0,0.0,2.47,0.7306647658000001,2.5758049227,0.247,0,0.247,2.223,0.7306647658000001,2.34
2019-04-20 09:30:00,0.32,0.0,0.32,0.32,0,0.32,0.0,0.0,0.0,2.22,0.6244997998,2.3061656489,0.32,0,0.32,1.9,0.6244997998,2.0
2019-04-20 10:00:00,0.375,0.0,0.375,0.375,0,0.375,0.0,0.0,0.0,1.9805000000000001,0.5277023309000001,2.0495975215,0.375,0,0.375,1.6055000000000001,0.5277023309000001,1.69
2019-04-20 10:30:00,0.434,0.0,0.434,0.434,0,0.434,0.0,0.0,0.0,1.9255,0.4902323429,1.9869267727,0.434,0,0.434,1.4915,0.4902323429,1.57
2019-04-20 11:00:00,0.456,0.0,0.456,0.456,0,0.456,0.0,0.0,0.0,1.7765,0.4340273609,1.8287514866999999,0.456,0,0.456,1.3205,0.4340273609,1.3900000000000001
2019-04-20 11:30:00,0.47700000000000004,0.0,0.47700000000000004,0.47700000000000004,0,0.47700000000000004,0.0,0.0,0.0,1.693,0.39967987190000004,1.7395381571000001,0.47700000000000004,0,0.47700000000000004,1.216,0.39967987190000004,1.28
2019-04-20 12:00:00,0.539,0.0,0.539,0.539,0,0.539,0.0,0.0,0.0,1.4889999999999999,0.3122498999,1.5213878532,0.539,0,0.539,0.9500000000000001,0.3122498999,1.0
2019-04-20 12:30:00,0.5615,0.0,0.5615,0.5615,0,0.5615,0.0,0.0,0.0,1.4355,0.2872699079,1.4639618335,0.5615,0,0.5615,0.874,0.2872699079,0.92
2019-04-20 13:00:00,0.5665,0.0,0.5665,0.5665,0,0.5665,0.0,0.0,0.0,1.393,0.2716574129,1.4192416109,0.5665,0,0.5665,0.8265,0.2716574129,0.87
2019-04-20 13:30:00,0.554,0.0,0.554,0.554,0,0.554,0.0,0.0,0.0,1.3519999999999999,0.2622899159,1.3772073192,0.554,0,0.554,0.798,0.2622899159,0.84
2019-04-20 14:00:00,0.542,0.0,0.542,0.542,0,0.542,0.0,0.0,0.0,1.283,0.2435549219,1.3059127076000001,0.542,0,0.542,0.741,0.2435549219,0.78
2019-04-20 14:30:00,0.5195000000000001,0.0,0.5195000000000001,0.5195000000000001,0,0.5195000000000001,0.0,0.0,0.0,1.308,0.2591674169,1.3334285695,0.5195000000000001,0,0.5195000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2019-04-20 15:00:00,0.5055000000000001,0.0,0.5055000000000001,0.5055000000000001,0,0.5055000000000001,0.0,0.0,0.0,1.332,0.2716574129,1.3594196372,0.5055000000000001,0,0.5055000000000001,0.8265,0.2716574129,0.87
2019-04-20 15:30:00,0.46950000000000003,0.0,0.46950000000000003,0.46950000000000003,0,0.46950000000000003,0.0,0.0,0.0,1.3719999999999999,0.2966374049,1.4037014462,0.46950000000000003,0,0.46950000000000003,0.9025000000000001,0.2966374049,0.9500000000000001
2019-04-20 16:00:00,0.451,0.0,0.451,0.451,0,0.451,0.0,0.0,0.0,1.401,0.3122498999,1.4353748639,0.451,0,0.451,0.9500000000000001,0.3122498999,1.0
2019-04-20 16:30:00,0.4025,0.0,0.4025,0.4025,0,0.4025,0.0,0.0,0.0,1.495,0.35908738490000003,1.5375203251,0.4025,0,0.4025,1.0925,0.35908738490000003,1.15
2019-04-20 17:00:00,0.34,0.0,0.34,0.34,0,0.34,0.0,0.0,0.0,1.7934999999999999,0.4777423469,1.8560387927000002,0.34,0,0.34,1.4535,0.4777423469,1.53
2019-04-20 17:30:00,0.268,0.0,0.268,0.268,0,0.268,0.0,0.0,0.0,2.0825,0.5963973088,2.166216979,0.268,0,0.268,1.8145,0.5963973088,1.9100000000000001
2019-04-20 18:00:00,0.1885,0.0,0.1885,0.1885,0,0.1885,0.0,0.0,0.0,2.3355,0.7056847738,2.4397850827,0.1885,0,0.1885,2.147,0.7056847738,2.26
2019-04-20 18:30:00,0.1005,0.0,0.1005,0.1005,0,0.1005,0.0,0.0,0.0,2.485,0.7837472488,2.6056639749,0.1005,0,0.1005,2.3845,0.7837472488,2.51
2019-04-20 19:00:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0,2.578,0.8305847338000001,2.7084968156,0.051000000000000004,0,0.051000000000000004,2.527,0.8305847338000001,2.66
2019-04-20 19:30:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,2.6790000000000003,0.8742997198,2.818056245,0.019,0,0.019,2.66,0.8742997198,2.8
2019-04-20 20:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.662,0.8742997198,2.8019000696000003,0.002,0,0.002,2.66,0.8742997198,2.8
2019-04-20 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-04-20 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-04-20 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-04-20 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-04-20 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-04-20 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-20 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-04-21 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-04-21 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-04-21 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-04-21 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-04-21 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-04-21 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-04-21 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-04-21 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-04-21 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-04-21 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-04-21 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-04-21 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-21 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-04-21 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98
2019-04-21 07:00:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,1.9055,0.6244997998,2.0052257354,0.0055000000000000005,0,0.0055000000000000005,1.9,0.6244997998,2.0
2019-04-21 07:30:00,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0,2.126,0.6900722788,2.2351903163,0.026500000000000003,0,0.026500000000000003,2.0995,0.6900722788,2.21
2019-04-21 08:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,2.239,0.7150522708,2.3504086347,0.0635,0,0.0635,2.1755,0.7150522708,2.29
2019-04-21 08:30:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,2.2155,0.6900722788,2.3204827084,0.116,0,0.116,2.0995,0.6900722788,2.21
2019-04-21 09:00:00,0.17450000000000002,0.0,0.17450000000000002,0.17450000000000002,0,0.17450000000000002,0.0,0.0,0.0,2.255,0.6838272808,2.3564050479,0.17450000000000002,0,0.17450000000000002,2.0805,0.6838272808,2.19
2019-04-21 09:30:00,0.229,0.0,0.229,0.229,0,0.229,0.0,0.0,0.0,2.1765,0.6401122948,2.2686771476,0.229,0,0.229,1.9475,0.6401122948,2.05
2019-04-21 10:00:00,0.277,0.0,0.277,0.277,0,0.277,0.0,0.0,0.0,2.1295,0.6088873048,2.2148394976,0.277,0,0.277,1.8525,0.6088873048,1.9500000000000002
2019-04-21 10:30:00,0.315,0.0,0.315,0.315,0,0.315,0.0,0.0,0.0,2.101,0.5870298118,2.1814685421,0.315,0,0.315,1.786,0.5870298118,1.88
2019-04-21 11:00:00,0.3395,0.0,0.3395,0.3395,0,0.3395,0.0,0.0,0.0,1.964,0.5339473289000001,2.0352876332,0.3395,0,0.3395,1.6245,0.5339473289000001,1.71
2019-04-21 11:30:00,0.33,0.0,0.33,0.33,0,0.33,0.0,0.0,0.0,1.9545,0.5339473289000001,2.0261219114,0.33,0,0.33,1.6245,0.5339473289000001,1.71
2019-04-21 12:00:00,0.34650000000000003,0.0,0.34650000000000003,0.34650000000000003,0,0.34650000000000003,0.0,0.0,0.0,2.0375,0.5558048219,2.111948212,0.34650000000000003,0,0.34650000000000003,1.691,0.5558048219,1.78
2019-04-21 12:30:00,0.34900000000000003,0.0,0.34900000000000003,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0,2.0115,0.5464373249,2.0844006333,0.34900000000000003,0,0.34900000000000003,1.6625,0.5464373249,1.75
2019-04-21 13:00:00,0.35550000000000004,0.0,0.35550000000000004,0.35550000000000004,0,0.35550000000000004,0.0,0.0,0.0,1.98,0.5339473289000001,2.0507315158,0.35550000000000004,0,0.35550000000000004,1.6245,0.5339473289000001,1.71
2019-04-21 13:30:00,0.3405,0.0,0.3405,0.3405,0,0.3405,0.0,0.0,0.0,1.8605,0.4995998399,1.926411236,0.3405,0,0.3405,1.52,0.4995998399,1.6
2019-04-21 14:00:00,0.382,0.0,0.382,0.382,0,0.382,0.0,0.0,0.0,1.465,0.3559648859,1.5076259483,0.382,0,0.382,1.083,0.3559648859,1.1400000000000001
2019-04-21 14:30:00,0.3975,0.0,0.3975,0.3975,0,0.3975,0.0,0.0,0.0,1.338,0.3091274009,1.3732456991,0.3975,0,0.3975,0.9405,0.3091274009,0.99
2019-04-21 15:00:00,0.38,0.0,0.38,0.38,0,0.38,0.0,0.0,0.0,1.292,0.2997599039,1.3263182122,0.38,0,0.38,0.912,0.2997599039,0.96
2019-04-21 15:30:00,0.3675,0.0,0.3675,0.3675,0,0.3675,0.0,0.0,0.0,1.3365,0.3184948979,1.3739254892,0.3675,0,0.3675,0.969,0.3184948979,1.02
2019-04-21 16:00:00,0.333,0.0,0.333,0.333,0,0.333,0.0,0.0,0.0,1.435,0.36220988390000003,1.4800070946,0.333,0,0.333,1.102,0.36220988390000003,1.16
2019-04-21 16:30:00,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0,1.6045,0.4277823629,1.6605475001,0.303,0,0.303,1.3014999999999999,0.4277823629,1.37
2019-04-21 17:00:00,0.2615,0.0,0.2615,0.2615,0,0.2615,0.0,0.0,0.0,1.8195000000000001,0.5120898359,1.8901894746,0.2615,0,0.2615,1.558,0.5120898359,1.6400000000000001
2019-04-21 17:30:00,0.21150000000000002,0.0,0.21150000000000002,0.21150000000000002,0,0.21150000000000002,0.0,0.0,0.0,1.9975,0.5870298118,2.0819726823,0.21150000000000002,0,0.21150000000000002,1.786,0.5870298118,1.88
2019-04-21 18:00:00,0.147,0.0,0.147,0.147,0,0.147,0.0,0.0,0.0,2.237,0.6869497798,2.3401002115000002,0.147,0,0.147,2.09,0.6869497798,2.2
2019-04-21 18:30:00,0.094,0.0,0.094,0.094,0,0.094,0.0,0.0,0.0,2.3455,0.7400322628,2.4594751473,0.094,0,0.094,2.2515,0.7400322628,2.37
2019-04-21 19:00:00,0.0475,0.0,0.0475,0.0475,0,0.0475,0.0,0.0,0.0,2.4130000000000003,0.7775022508,2.5351683869,0.0475,0,0.0475,2.3655,0.7775022508,2.49
2019-04-21 19:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,2.4975,0.8149722388,2.6271060123,0.018000000000000002,0,0.018000000000000002,2.4795,0.8149722388,2.61
2019-04-21 20:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,2.502,0.8212172368,2.6333252268000003,0.0035,0,0.0035,2.4985,0.8212172368,2.63
2019-04-21 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-04-21 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-04-21 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-04-21 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-04-21 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-21 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-21 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-04-22 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-22 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-04-22 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-04-22 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-04-22 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-04-22 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-04-22 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-22 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-22 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-04-22 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-04-22 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-04-22 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-04-22 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-22 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94
2019-04-22 07:00:00,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0,1.9264999999999999,0.6307447978,2.0271263527,0.007500000000000001,0,0.007500000000000001,1.919,0.6307447978,2.02
2019-04-22 07:30:00,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0,2.1075,0.6838272808,2.2156660398,0.027,0,0.027,2.0805,0.6838272808,2.19
2019-04-22 08:00:00,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0,2.2445,0.7212972688,2.3575516961,0.05,0,0.05,2.1945,0.7212972688,2.31
2019-04-22 08:30:00,0.0855,0.0,0.0855,0.0855,0,0.0855,0.0,0.0,0.0,2.242,0.7088072728,2.3513765649,0.0855,0,0.0855,2.1565,0.7088072728,2.27
2019-04-22 09:00:00,0.121,0.0,0.121,0.121,0,0.121,0.0,0.0,0.0,2.2205,0.6900722788,2.325256975,0.121,0,0.121,2.0995,0.6900722788,2.21
2019-04-22 09:30:00,0.13,0.0,0.13,0.13,0,0.13,0.0,0.0,0.0,2.3055,0.7150522708,2.413841337,0.13,0,0.13,2.1755,0.7150522708,2.29
2019-04-22 10:00:00,0.17350000000000002,0.0,0.17350000000000002,0.17350000000000002,0,0.17350000000000002,0.0,0.0,0.0,2.1875,0.6619697878,2.2854671842,0.17350000000000002,0,0.17350000000000002,2.014,0.6619697878,2.12
2019-04-22 10:30:00,0.2485,0.0,0.2485,0.2485,0,0.2485,0.0,0.0,0.0,2.1675,0.6307447978,2.2574089683,0.2485,0,0.2485,1.919,0.6307447978,2.02
2019-04-22 11:00:00,0.352,0.0,0.352,0.352,0,0.352,0.0,0.0,0.0,2.0525,0.5589273209,2.1272414061,0.352,0,0.352,1.7005,0.5589273209,1.79
2019-04-22 11:30:00,0.46,0.0,0.46,0.46,0,0.46,0.0,0.0,0.0,1.8185,0.4465173569,1.8725170226,0.46,0,0.46,1.3585,0.4465173569,1.43
2019-04-22 12:00:00,0.529,0.0,0.529,0.529,0,0.529,0.0,0.0,0.0,1.612,0.3559648859,1.6508346374,0.529,0,0.529,1.083,0.3559648859,1.1400000000000001
2019-04-22 12:30:00,0.486,0.0,0.486,0.486,0,0.486,0.0,0.0,0.0,1.6925,0.39655737290000004,1.7383365612000001,0.486,0,0.486,1.2065000000000001,0.39655737290000004,1.27
2019-04-22 13:00:00,0.5385,0.0,0.5385,0.5385,0,0.5385,0.0,0.0,0.0,1.612,0.3528423869,1.6501641585,0.5385,0,0.5385,1.0735000000000001,0.3528423869,1.13
2019-04-22 13:30:00,0.5365,0.0,0.5365,0.5365,0,0.5365,0.0,0.0,0.0,1.4485000000000001,0.2997599039,1.4791917557,0.5365,0,0.5365,0.912,0.2997599039,0.96
2019-04-22 14:00:00,0.5345,0.0,0.5345,0.5345,0,0.5345,0.0,0.0,0.0,1.323,0.2591674169,1.3481456709000001,0.5345,0,0.5345,0.7885000000000001,0.2591674169,0.8300000000000001
2019-04-22 14:30:00,0.47200000000000003,0.0,0.47200000000000003,0.47200000000000003,0,0.47200000000000003,0.0,0.0,0.0,1.3365,0.2841474089,1.3663718381,0.47200000000000003,0,0.47200000000000003,0.8645,0.2841474089,0.91
2019-04-22 15:00:00,0.466,0.0,0.466,0.466,0,0.466,0.0,0.0,0.0,1.397,0.3060049019,1.4301216731,0.466,0,0.466,0.931,0.3060049019,0.98
2019-04-22 15:30:00,0.459,0.0,0.459,0.459,0,0.459,0.0,0.0,0.0,1.4565000000000001,0.3278623949,1.4929454109,0.459,0,0.459,0.9975,0.3278623949,1.05
2019-04-22 16:00:00,0.3725,0.0,0.3725,0.3725,0,0.3725,0.0,0.0,0.0,1.5979999999999999,0.40280237090000004,1.6479847542,0.3725,0,0.3725,1.2255,0.40280237090000004,1.29
2019-04-22 16:30:00,0.296,0.0,0.296,0.296,0,0.296,0.0,0.0,0.0,1.778,0.4871098439,1.8435183753,0.296,0,0.296,1.482,0.4871098439,1.56
2019-04-22 17:00:00,0.161,0.0,0.161,0.161,0,0.161,0.0,0.0,0.0,2.251,0.6869497798,2.3534869874,0.161,0,0.161,2.09,0.6869497798,2.2
2019-04-22 17:30:00,0.12050000000000001,0.0,0.12050000000000001,0.12050000000000001,0,0.12050000000000001,0.0,0.0,0.0,2.4765,0.7743797518000001,2.5947478201000003,0.12050000000000001,0,0.12050000000000001,2.356,0.7743797518000001,2.48
2019-04-22 18:00:00,0.159,0.0,0.159,0.159,0,0.159,0.0,0.0,0.0,2.591,0.7993597438000001,2.7115045639,0.159,0,0.159,2.432,0.7993597438000001,2.56
2019-04-22 18:30:00,0.1565,0.0,0.1565,0.1565,0,0.1565,0.0,0.0,0.0,2.6645,0.8243397358000001,2.7891031265,0.1565,0,0.1565,2.508,0.8243397358000001,2.64
2019-04-22 19:00:00,0.074,0.0,0.074,0.074,0,0.074,0.0,0.0,0.0,2.734,0.8742997198,2.8703930045,0.074,0,0.074,2.66,0.8742997198,2.8
2019-04-22 19:30:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,2.8120000000000003,0.9180147058,2.9580559494000003,0.019,0,0.019,2.793,0.9180147058,2.94
2019-04-22 20:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,2.8135,0.9242597038,2.961425037,0.0015,0,0.0015,2.8120000000000003,0.9242597038,2.96
2019-04-22 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-04-22 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-04-22 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-04-22 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-04-22 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-04-22 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-04-22 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-04-23 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-23 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-04-23 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-04-23 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-23 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-23 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-04-23 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-04-23 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-23 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-04-23 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-04-23 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-04-23 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-04-23 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-04-23 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-04-23 07:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,2.6425,0.8680547218,2.7814250394,0.0015,0,0.0015,2.641,0.8680547218,2.7800000000000002
2019-04-23 07:30:00,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0,3.055,0.9991996797,3.2142534125,0.015,0,0.015,3.04,0.9991996797,3.2
2019-04-23 08:00:00,0.051500000000000004,0.0,0.051500000000000004,0.051500000000000004,0,0.051500000000000004,0.0,0.0,0.0,3.12,1.0085671767,3.2789644326,0.051500000000000004,0,0.051500000000000004,3.0685000000000002,1.0085671767,3.23
2019-04-23 08:30:00,0.08750000000000001,0.0,0.08750000000000001,0.08750000000000001,0,0.08750000000000001,0.0,0.0,0.0,3.0325,0.9679746898,3.1832422544,0.08750000000000001,0,0.08750000000000001,2.9450000000000003,0.9679746898,3.1
2019-04-23 09:00:00,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0,2.9755000000000003,0.9398721988000001,3.1204102294,0.116,0,0.116,2.8595,0.9398721988000001,3.01
2019-04-23 09:30:00,0.1625,0.0,0.1625,0.1625,0,0.1625,0.0,0.0,0.0,3.0125,0.9367496998,3.154783075,0.1625,0,0.1625,2.85,0.9367496998,3.0
2019-04-23 10:00:00,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0,0.20350000000000001,0.0,0.0,0.0,3.0535,0.9367496998,3.1939571459,0.20350000000000001,0,0.20350000000000001,2.85,0.9367496998,3.0
2019-04-23 10:30:00,0.2325,0.0,0.2325,0.2325,0,0.2325,0.0,0.0,0.0,3.0065,0.9117697078,3.1417139033,0.2325,0,0.2325,2.774,0.9117697078,2.92
2019-04-23 11:00:00,0.23500000000000001,0.0,0.23500000000000001,0.23500000000000001,0,0.23500000000000001,0.0,0.0,0.0,2.9045,0.8774222188,3.0341374392,0.23500000000000001,0,0.23500000000000001,2.6695,0.8774222188,2.81
2019-04-23 11:30:00,0.2745,0.0,0.2745,0.2745,0,0.2745,0.0,0.0,0.0,2.7065,0.7993597438000001,2.8220769391,0.2745,0,0.2745,2.432,0.7993597438000001,2.56
2019-04-23 12:00:00,0.35350000000000004,0.0,0.35350000000000004,0.35350000000000004,0,0.35350000000000004,0.0,0.0,0.0,2.472,0.6963172768,2.5681981524,0.35350000000000004,0,0.35350000000000004,2.1185,0.6963172768,2.23
2019-04-23 12:30:00,0.385,0.0,0.385,0.385,0,0.385,0.0,0.0,0.0,2.38,0.6557247898,2.4686787964,0.385,0,0.385,1.995,0.6557247898,2.1
2019-04-23 13:00:00,0.35550000000000004,0.0,0.35550000000000004,0.35550000000000004,0,0.35550000000000004,0.0,0.0,0.0,2.398,0.6713372848,2.4902003433,0.35550000000000004,0,0.35550000000000004,2.0425,0.6713372848,2.15
2019-04-23 13:30:00,0.3245,0.0,0.3245,0.3245,0,0.3245,0.0,0.0,0.0,2.443,0.6963172768,2.5402965870000003,0.3245,0,0.3245,2.1185,0.6963172768,2.23
2019-04-23 14:00:00,0.343,0.0,0.343,0.343,0,0.343,0.0,0.0,0.0,2.376,0.6682147858,2.4681748317,0.343,0,0.343,2.033,0.6682147858,2.14
2019-04-23 14:30:00,0.28550000000000003,0.0,0.28550000000000003,0.28550000000000003,0,0.28550000000000003,0.0,0.0,0.0,2.423,0.7025622748,2.5228005767,0.28550000000000003,0,0.28550000000000003,2.1375,0.7025622748,2.25
2019-04-23 15:00:00,0.254,0.0,0.254,0.254,0,0.254,0.0,0.0,0.0,2.4295,0.7150522708,2.532542201,0.254,0,0.254,2.1755,0.7150522708,2.29
2019-04-23 15:30:00,0.1915,0.0,0.1915,0.1915,0,0.1915,0.0,0.0,0.0,2.5380000000000003,0.7712572528,2.6525990556,0.1915,0,0.1915,2.3465,0.7712572528,2.47
2019-04-23 16:00:00,0.135,0.0,0.135,0.135,0,0.135,0.0,0.0,0.0,2.7475,0.8586872248,2.8785586671,0.135,0,0.135,2.6125,0.8586872248,2.75
2019-04-23 16:30:00,0.12,0.0,0.12,0.12,0,0.12,0.0,0.0,0.0,2.9035,0.9148922068,3.0442306089,0.12,0,0.12,2.7835,0.9148922068,2.93
2019-04-23 17:00:00,0.0745,0.0,0.0745,0.0745,0,0.0745,0.0,0.0,0.0,3.0765,0.9867096837,3.2308587481,0.0745,0,0.0745,3.002,0.9867096837,3.16
2019-04-23 17:30:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,3.179,1.0273021707,3.3408667663,0.053500000000000006,0,0.053500000000000006,3.1255,1.0273021707,3.29
2019-04-23 18:00:00,0.0485,0.0,0.0485,0.0485,0,0.0485,0.0,0.0,0.0,3.2405,1.0491596637,3.4061086668,0.0485,0,0.0485,3.192,1.0491596637,3.36
2019-04-23 18:30:00,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0,3.368,1.0991196477,3.5428079259,0.024,0,0.024,3.344,1.0991196477,3.52
2019-04-23 19:00:00,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0,3.238,1.0616496597,3.4076009156,0.008,0,0.008,3.23,1.0616496597,3.4
2019-04-23 19:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.222,1.0585271607,3.3914250323,0.0015,0,0.0015,3.2205,1.0585271607,3.39
2019-04-23 20:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.1355,1.0304246697,3.3004750037,0.0005,0,0.0005,3.135,1.0304246697,3.3
2019-04-23 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0875,1.0148121747,3.25,0.0,0,0.0,3.0875,1.0148121747,3.25
2019-04-23 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-04-23 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-04-23 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-04-23 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-04-23 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-23 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-04-24 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
