Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-24 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-24 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-04-24 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-04-24 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-04-24 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-24 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-24 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-24 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-04-24 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-04-24 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-04-24 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-24 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-04-24 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-04-24 07:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,2.7279999999999998,0.8961572128,2.8714250382,0.0015,0,0.0015,2.7265,0.8961572128,2.87
2019-04-24 07:30:00,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0,3.046,0.9960771807000001,3.2047286547000002,0.0155,0,0.0155,3.0305,0.9960771807000001,3.19
2019-04-24 08:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,3.2035,1.0429146657,3.3689884609,0.030500000000000003,0,0.030500000000000003,3.173,1.0429146657,3.34
2019-04-24 08:30:00,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0,3.287,1.0741396557,3.4580550892,0.019,0,0.019,3.268,1.0741396557,3.44
2019-04-24 09:00:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,3.3445,1.0928746497,3.5185302685,0.0195,0,0.0195,3.325,1.0928746497,3.5
2019-04-24 09:30:00,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0,3.4025,1.1116096437,3.5794807235,0.0205,0,0.0205,3.382,1.1116096437,3.56
2019-04-24 10:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,3.5105,1.1522021307,3.6947503299,0.005,0,0.005,3.5055,1.1522021307,3.69
2019-04-24 10:30:00,0.0135,0.0,0.0135,0.0135,0,0.0135,0.0,0.0,0.0,3.4715,1.1365896357,3.6528274323,0.0135,0,0.0135,3.458,1.1365896357,3.64
2019-04-24 11:00:00,0.014,0.0,0.014,0.014,0,0.014,0.0,0.0,0.0,3.396,1.1116096437,3.573302674,0.014,0,0.014,3.382,1.1116096437,3.56
2019-04-24 11:30:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,3.392,1.1084871447,3.5685301946,0.0195,0,0.0195,3.3725,1.1084871447,3.55
2019-04-24 12:00:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,3.2775,1.0429146657,3.4394297856,0.10450000000000001,0,0.10450000000000001,3.173,1.0429146657,3.34
2019-04-24 12:30:00,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0,3.5595,1.1615696277,3.7442334663,0.025500000000000002,0,0.025500000000000002,3.534,1.1615696277,3.7199999999999998
2019-04-24 13:00:00,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0,3.6485000000000003,1.1927946177,3.8385298292,0.0195,0,0.0195,3.629,1.1927946177,3.8200000000000003
2019-04-24 13:30:00,0.0485,0.0,0.0485,0.0485,0,0.0485,0.0,0.0,0.0,3.497,1.1334671367,3.6761061941,0.0485,0,0.0485,3.4485,1.1334671367,3.63
2019-04-24 14:00:00,0.10300000000000001,0.0,0.10300000000000001,0.10300000000000001,0,0.10300000000000001,0.0,0.0,0.0,3.314,1.0554046617,3.4779987062,0.10300000000000001,0,0.10300000000000001,3.211,1.0554046617,3.38
2019-04-24 14:30:00,0.1635,0.0,0.1635,0.1635,0,0.1635,0.0,0.0,0.0,3.156,0.9835871847000001,3.3057192485,0.1635,0,0.1635,2.9925,0.9835871847000001,3.15
2019-04-24 15:00:00,0.218,0.0,0.218,0.218,0,0.218,0.0,0.0,0.0,2.8115,0.8524422268,2.9378886977,0.218,0,0.218,2.5935,0.8524422268,2.73
2019-04-24 15:30:00,0.193,0.0,0.193,0.193,0,0.193,0.0,0.0,0.0,2.8055,0.8586872248,2.9339689842,0.193,0,0.193,2.6125,0.8586872248,2.75
2019-04-24 16:00:00,0.2235,0.0,0.2235,0.2235,0,0.2235,0.0,0.0,0.0,2.8455,0.8618097238,2.9731441691000002,0.2235,0,0.2235,2.622,0.8618097238,2.76
2019-04-24 16:30:00,0.1915,0.0,0.1915,0.1915,0,0.1915,0.0,0.0,0.0,2.9655,0.9117697078,3.1025012893,0.1915,0,0.1915,2.774,0.9117697078,2.92
2019-04-24 17:00:00,0.2185,0.0,0.2185,0.2185,0,0.2185,0.0,0.0,0.0,2.9545,0.8992797118,3.0883287147,0.2185,0,0.2185,2.7359999999999998,0.8992797118,2.88
2019-04-24 17:30:00,0.126,0.0,0.126,0.126,0,0.126,0.0,0.0,0.0,3.0615,0.9648521908000001,3.209941121,0.126,0,0.126,2.9355,0.9648521908000001,3.09
2019-04-24 18:00:00,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0,3.1695,1.0116896757,3.3270476777,0.0915,0,0.0915,3.078,1.0116896757,3.24
2019-04-24 18:30:00,0.0805,0.0,0.0805,0.0805,0,0.0805,0.0,0.0,0.0,3.2439999999999998,1.0397921667,3.4065677375,0.0805,0,0.0805,3.1635,1.0397921667,3.33
2019-04-24 19:00:00,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0,3.133,1.0116896757,3.2922947924,0.055,0,0.055,3.078,1.0116896757,3.24
2019-04-24 19:30:00,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0,3.117,1.0148121747,3.2780379421,0.029500000000000002,0,0.029500000000000002,3.0875,1.0148121747,3.25
2019-04-24 20:00:00,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0,3.1785,1.0429146657,3.3452254408,0.0055000000000000005,0,0.0055000000000000005,3.173,1.0429146657,3.34
2019-04-24 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.173,1.0429146657,3.34,0.0,0,0.0,3.173,1.0429146657,3.34
2019-04-24 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2019-04-24 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.059,1.0054446777,3.22,0.0,0,0.0,3.059,1.0054446777,3.22
2019-04-24 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-04-24 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-04-24 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-04-24 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-04-25 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-25 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-04-25 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-04-25 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-25 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-25 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-25 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-25 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-04-25 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-04-25 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-04-25 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-04-25 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-04-25 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-04-25 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.594,0.8524422268,2.7304750045,0.0005,0,0.0005,2.5935,0.8524422268,2.73
2019-04-25 07:00:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.9185,0.9586071928000001,3.0719000635,0.002,0,0.002,2.9165,0.9586071928000001,3.07
2019-04-25 07:30:00,0.0375,0.0,0.0375,0.0375,0,0.0375,0.0,0.0,0.0,3.1725,1.0304246697,3.3356455522,0.0375,0,0.0375,3.135,1.0304246697,3.3
2019-04-25 08:00:00,0.0335,0.0,0.0335,0.0335,0,0.0335,0.0,0.0,0.0,3.5105,1.1428346337,3.6918398191,0.0335,0,0.0335,3.477,1.1428346337,3.66
2019-04-25 08:30:00,0.08650000000000001,0.0,0.08650000000000001,0.08650000000000001,0,0.08650000000000001,0.0,0.0,0.0,3.421,1.0959971487,3.5922765414,0.08650000000000001,0,0.08650000000000001,3.3345000000000002,1.0959971487,3.51
2019-04-25 09:00:00,0.139,0.0,0.139,0.139,0,0.139,0.0,0.0,0.0,3.2075,1.0085671767,3.3623301444,0.139,0,0.139,3.0685000000000002,1.0085671767,3.23
2019-04-25 09:30:00,0.195,0.0,0.195,0.195,0,0.195,0.0,0.0,0.0,3.406,1.0554046617,3.5657699028,0.195,0,0.195,3.211,1.0554046617,3.38
2019-04-25 10:00:00,0.2205,0.0,0.2205,0.2205,0,0.2205,0.0,0.0,0.0,3.3365,1.0241796717,3.4901541871,0.2205,0,0.2205,3.116,1.0241796717,3.2800000000000002
2019-04-25 10:30:00,0.23550000000000001,0.0,0.23550000000000001,0.23550000000000001,0,0.23550000000000001,0.0,0.0,0.0,3.19,0.9710971888000001,3.3345359122,0.23550000000000001,0,0.23550000000000001,2.9545,0.9710971888000001,3.11
2019-04-25 11:00:00,0.20550000000000002,0.0,0.20550000000000002,0.20550000000000002,0,0.20550000000000002,0.0,0.0,0.0,3.1125,0.9554846938,3.2558573755999998,0.20550000000000002,0,0.20550000000000002,2.907,0.9554846938,3.06
2019-04-25 11:30:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0,3.029,0.9242597038,3.1668749581,0.217,0,0.217,2.8120000000000003,0.9242597038,2.96
2019-04-25 12:00:00,0.1295,0.0,0.1295,0.1295,0,0.1295,0.0,0.0,0.0,3.046,0.9586071928000001,3.1932810321,0.1295,0,0.1295,2.9165,0.9586071928000001,3.07
2019-04-25 12:30:00,0.29550000000000004,0.0,0.29550000000000004,0.29550000000000004,0,0.29550000000000004,0.0,0.0,0.0,2.946,0.8711772208,3.0721109599,0.29550000000000004,0,0.29550000000000004,2.6505,0.8711772208,2.79
2019-04-25 13:00:00,0.463,0.0,0.463,0.463,0,0.463,0.0,0.0,0.0,2.496,0.6682147858,2.5838976372999998,0.463,0,0.463,2.033,0.6682147858,2.14
2019-04-25 13:30:00,0.23750000000000002,0.0,0.23750000000000002,0.23750000000000002,0,0.23750000000000002,0.0,0.0,0.0,2.85,0.8586872248,2.9765489665000002,0.23750000000000002,0,0.23750000000000002,2.6125,0.8586872248,2.75
2019-04-25 14:00:00,0.324,0.0,0.324,0.324,0,0.324,0.0,0.0,0.0,2.604,0.7493997598000001,2.7096892811,0.324,0,0.324,2.2800000000000002,0.7493997598000001,2.4
2019-04-25 14:30:00,0.45,0.0,0.45,0.45,0,0.45,0.0,0.0,0.0,2.5115,0.6775822828,2.601297753,0.45,0,0.45,2.0615,0.6775822828,2.17
2019-04-25 15:00:00,0.34750000000000003,0.0,0.34750000000000003,0.34750000000000003,0,0.34750000000000003,0.0,0.0,0.0,2.4185,0.6807047818,2.512469154,0.34750000000000003,0,0.34750000000000003,2.071,0.6807047818,2.18
2019-04-25 15:30:00,0.417,0.0,0.417,0.417,0,0.417,0.0,0.0,0.0,2.393,0.6494797918,2.4795711323000003,0.417,0,0.417,1.976,0.6494797918,2.08
2019-04-25 16:00:00,0.34900000000000003,0.0,0.34900000000000003,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0,2.61,0.7431547618000001,2.7137389336,0.34900000000000003,0,0.34900000000000003,2.261,0.7431547618000001,2.38
2019-04-25 16:30:00,0.3285,0.0,0.3285,0.3285,0,0.3285,0.0,0.0,0.0,2.6845,0.7743797518000001,2.7939585269,0.3285,0,0.3285,2.356,0.7743797518000001,2.48
2019-04-25 17:00:00,0.3935,0.0,0.3935,0.3935,0,0.3935,0.0,0.0,0.0,2.664,0.7462772608,2.7665548522,0.3935,0,0.3935,2.2705,0.7462772608,2.39
2019-04-25 17:30:00,0.24750000000000003,0.0,0.24750000000000003,0.24750000000000003,0,0.24750000000000003,0.0,0.0,0.0,2.708,0.8087272408,2.8261818324,0.24750000000000003,0,0.24750000000000003,2.4605,0.8087272408,2.59
2019-04-25 18:00:00,0.211,0.0,0.211,0.211,0,0.211,0.0,0.0,0.0,2.852,0.8680547218,2.9811781228000003,0.211,0,0.211,2.641,0.8680547218,2.7800000000000002
2019-04-25 18:30:00,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0,2.9655,0.9305047018,3.1080587591,0.1345,0,0.1345,2.831,0.9305047018,2.98
2019-04-25 19:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,3.1035,0.9991996797,3.2603852916,0.0635,0,0.0635,3.04,0.9991996797,3.2
2019-04-25 19:30:00,0.0235,0.0,0.0235,0.0235,0,0.0235,0.0,0.0,0.0,3.187,1.0397921667,3.3523330309,0.0235,0,0.0235,3.1635,1.0397921667,3.33
2019-04-25 20:00:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,3.1395,1.0304246697,3.3042752988,0.0045000000000000005,0,0.0045000000000000005,3.135,1.0304246697,3.3
2019-04-25 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0685000000000002,1.0085671767,3.23,0.0,0,0.0,3.0685000000000002,1.0085671767,3.23
2019-04-25 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-04-25 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2019-04-25 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-04-25 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-04-25 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-04-25 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-26 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-26 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-04-26 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-04-26 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-26 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-26 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-04-26 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-26 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-04-26 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-26 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-26 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-04-26 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-04-26 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-04-26 06:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.681,0.8805447178,2.8219000691,0.002,0,0.002,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-26 07:00:00,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0,3.03,0.9898321827000001,3.1875802343,0.018500000000000003,0,0.018500000000000003,3.0115,0.9898321827000001,3.17
2019-04-26 07:30:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,3.2015000000000002,1.0304246697,3.3632391009,0.0665,0,0.0665,3.135,1.0304246697,3.3
2019-04-26 08:00:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,3.277,1.0335471687,3.4361240883,0.1325,0,0.1325,3.1445,1.0335471687,3.31
2019-04-26 08:30:00,0.0965,0.0,0.0965,0.0965,0,0.0965,0.0,0.0,0.0,3.3835,1.0803846537,3.5518028169,0.0965,0,0.0965,3.287,1.0803846537,3.46
2019-04-26 09:00:00,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0,3.2455,1.0148121747,3.4004579103,0.158,0,0.158,3.0875,1.0148121747,3.25
2019-04-26 09:30:00,0.1495,0.0,0.1495,0.1495,0,0.1495,0.0,0.0,0.0,3.2465,1.0179346737,3.4023452573,0.1495,0,0.1495,3.097,1.0179346737,3.26
2019-04-26 10:00:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,3.35,1.0647721587,3.5151443427,0.1105,0,0.1105,3.2395,1.0647721587,3.41
2019-04-26 10:30:00,0.089,0.0,0.089,0.089,0,0.089,0.0,0.0,0.0,3.4045,1.0897521507,3.5746580256,0.089,0,0.089,3.3155,1.0897521507,3.49
2019-04-26 11:00:00,0.20800000000000002,0.0,0.20800000000000002,0.20800000000000002,0,0.20800000000000002,0.0,0.0,0.0,3.153,0.9679746898,3.2982395304,0.20800000000000002,0,0.20800000000000002,2.9450000000000003,0.9679746898,3.1
2019-04-26 11:30:00,0.266,0.0,0.266,0.266,0,0.266,0.0,0.0,0.0,3.0495,0.9148922068,3.1837835982,0.266,0,0.266,2.7835,0.9148922068,2.93
2019-04-26 12:00:00,0.10200000000000001,0.0,0.10200000000000001,0.10200000000000001,0,0.10200000000000001,0.0,0.0,0.0,3.2655,1.0397921667,3.4270480008,0.10200000000000001,0,0.10200000000000001,3.1635,1.0397921667,3.33
2019-04-26 12:30:00,0.127,0.0,0.127,0.127,0,0.127,0.0,0.0,0.0,3.357,1.0616496597,3.5208733292,0.127,0,0.127,3.23,1.0616496597,3.4
2019-04-26 13:00:00,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0,3.4515000000000002,1.1116096437,3.6260899396,0.0695,0,0.0695,3.382,1.1116096437,3.56
2019-04-26 13:30:00,0.0665,0.0,0.0665,0.0665,0,0.0665,0.0,0.0,0.0,3.382,1.0897521507,3.5532356733,0.0665,0,0.0665,3.3155,1.0897521507,3.49
2019-04-26 14:00:00,0.064,0.0,0.064,0.064,0,0.064,0.0,0.0,0.0,3.3415,1.0772621547,3.5108568755,0.064,0,0.064,3.2775,1.0772621547,3.45
2019-04-26 14:30:00,0.0955,0.0,0.0955,0.0955,0,0.0955,0.0,0.0,0.0,3.0405,0.9679746898,3.1908643421,0.0955,0,0.0955,2.9450000000000003,0.9679746898,3.1
2019-04-26 15:00:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,2.6415,0.7931147458000001,2.7579980511,0.2285,0,0.2285,2.4130000000000003,0.7931147458000001,2.54
2019-04-26 15:30:00,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0,3.017,0.9679746898,3.1684797617,0.07200000000000001,0,0.07200000000000001,2.9450000000000003,0.9679746898,3.1
2019-04-26 16:00:00,0.062,0.0,0.062,0.062,0,0.062,0.0,0.0,0.0,3.1115,1.0023221787,3.2689573261,0.062,0,0.062,3.0495,1.0023221787,3.21
2019-04-26 16:30:00,0.0925,0.0,0.0925,0.0925,0,0.0925,0.0,0.0,0.0,3.123,0.9960771807000001,3.2780022498,0.0925,0,0.0925,3.0305,0.9960771807000001,3.19
2019-04-26 17:00:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,3.14,1.0054446777,3.2970470121,0.081,0,0.081,3.059,1.0054446777,3.22
2019-04-26 17:30:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,3.368,1.0897521507,3.539912958,0.052500000000000005,0,0.052500000000000005,3.3155,1.0897521507,3.49
2019-04-26 18:00:00,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0,3.421,1.1053646457,3.595145616,0.058,0,0.058,3.363,1.1053646457,3.54
2019-04-26 18:30:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,3.487,1.1334671367,3.6665947076,0.0385,0,0.0385,3.4485,1.1334671367,3.63
2019-04-26 19:00:00,0.028,0.0,0.028,0.028,0,0.028,0.0,0.0,0.0,3.4859999999999998,1.1365896357,3.6666104238,0.028,0,0.028,3.458,1.1365896357,3.64
2019-04-26 19:30:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,3.41,1.1178546417,3.5885511004,0.009000000000000001,0,0.009000000000000001,3.401,1.1178546417,3.58
2019-04-26 20:00:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.383,1.1116096437,3.5609500137,0.001,0,0.001,3.382,1.1116096437,3.56
2019-04-26 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.287,1.0803846537,3.46,0.0,0,0.0,3.287,1.0803846537,3.46
2019-04-26 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.249,1.0678946577,3.42,0.0,0,0.0,3.249,1.0678946577,3.42
2019-04-26 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2019-04-26 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9545,0.9710971888000001,3.11,0.0,0,0.0,2.9545,0.9710971888000001,3.11
2019-04-26 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-04-26 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-04-26 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-27 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-27 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-04-27 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-04-27 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-04-27 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-04-27 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-04-27 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-04-27 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-04-27 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-27 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-27 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-04-27 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-04-27 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-27 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42
2019-04-27 07:00:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,2.408,0.7899922468,2.5342753895,0.0045000000000000005,0,0.0045000000000000005,2.4035,0.7899922468,2.5300000000000002
2019-04-27 07:30:00,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0,2.643,0.8618097238,2.7799577335,0.021,0,0.021,2.622,0.8618097238,2.76
2019-04-27 08:00:00,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0,2.833,0.9211372048,2.9789902232000003,0.030500000000000003,0,0.030500000000000003,2.8025,0.9211372048,2.95
2019-04-27 08:30:00,0.10350000000000001,0.0,0.10350000000000001,0.10350000000000001,0,0.10350000000000001,0.0,0.0,0.0,2.697,0.8524422268,2.8285096341,0.10350000000000001,0,0.10350000000000001,2.5935,0.8524422268,2.73
2019-04-27 09:00:00,0.1715,0.0,0.1715,0.1715,0,0.1715,0.0,0.0,0.0,2.5845000000000002,0.7931147458000001,2.7034554278,0.1715,0,0.1715,2.4130000000000003,0.7931147458000001,2.54
2019-04-27 09:30:00,0.2605,0.0,0.2605,0.2605,0,0.2605,0.0,0.0,0.0,2.5404999999999998,0.7493997598000001,2.6487242684,0.2605,0,0.2605,2.2800000000000002,0.7493997598000001,2.4
2019-04-27 10:00:00,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0,2.5140000000000002,0.7119297718,2.6128605014,0.34800000000000003,0,0.34800000000000003,2.166,0.7119297718,2.2800000000000002
2019-04-27 10:30:00,0.3205,0.0,0.3205,0.3205,0,0.3205,0.0,0.0,0.0,2.42,0.6900722788,2.516465726,0.3205,0,0.3205,2.0995,0.6900722788,2.21
2019-04-27 11:00:00,0.356,0.0,0.356,0.356,0,0.356,0.0,0.0,0.0,2.2655,0.6276222988,2.3508296408,0.356,0,0.356,1.9095,0.6276222988,2.01
2019-04-27 11:30:00,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0,2.1385,0.5651723189,2.211922693,0.419,0,0.419,1.7195,0.5651723189,1.81
2019-04-27 12:00:00,0.3815,0.0,0.3815,0.3815,0,0.3815,0.0,0.0,0.0,2.1675,0.5870298118,2.2455868387,0.3815,0,0.3815,1.786,0.5870298118,1.88
2019-04-27 12:30:00,0.35000000000000003,0.0,0.35000000000000003,0.35000000000000003,0,0.35000000000000003,0.0,0.0,0.0,2.212,0.6120098038,2.2951034835,0.35000000000000003,0,0.35000000000000003,1.862,0.6120098038,1.96
2019-04-27 13:00:00,0.401,0.0,0.401,0.401,0,0.401,0.0,0.0,0.0,2.1775,0.5839073129,2.2544298614000002,0.401,0,0.401,1.7765,0.5839073129,1.87
2019-04-27 13:30:00,0.42750000000000005,0.0,0.42750000000000005,0.42750000000000005,0,0.42750000000000005,0.0,0.0,0.0,2.052,0.5339473289000001,2.1203310473,0.42750000000000005,0,0.42750000000000005,1.6245,0.5339473289000001,1.71
2019-04-27 14:00:00,0.524,0.0,0.524,0.524,0,0.524,0.0,0.0,0.0,1.8445,0.4340273609,1.8948773047,0.524,0,0.524,1.3205,0.4340273609,1.3900000000000001
2019-04-27 14:30:00,0.34900000000000003,0.0,0.34900000000000003,0.34900000000000003,0,0.34900000000000003,0.0,0.0,0.0,2.021,0.5495598239,2.0943870225,0.34900000000000003,0,0.34900000000000003,1.6720000000000002,0.5495598239,1.76
2019-04-27 15:00:00,0.387,0.0,0.387,0.387,0,0.387,0.0,0.0,0.0,2.04,0.5433148259,2.1111113187,0.387,0,0.387,1.653,0.5433148259,1.74
2019-04-27 15:30:00,0.467,0.0,0.467,0.467,0,0.467,0.0,0.0,0.0,1.911,0.4746198479,1.9690568808000002,0.467,0,0.467,1.444,0.4746198479,1.52
2019-04-27 16:00:00,0.365,0.0,0.365,0.365,0,0.365,0.0,0.0,0.0,1.9420000000000002,0.5183348339,2.0099838308,0.365,0,0.365,1.577,0.5183348339,1.6600000000000001
2019-04-27 16:30:00,0.42750000000000005,0.0,0.42750000000000005,0.42750000000000005,0,0.42750000000000005,0.0,0.0,0.0,1.9095,0.4871098439,1.9706512248,0.42750000000000005,0,0.42750000000000005,1.482,0.4871098439,1.56
2019-04-27 17:00:00,0.35650000000000004,0.0,0.35650000000000004,0.35650000000000004,0,0.35650000000000004,0.0,0.0,0.0,2.1425,0.5870298118,2.2214657886,0.35650000000000004,0,0.35650000000000004,1.786,0.5870298118,1.88
2019-04-27 17:30:00,0.273,0.0,0.273,0.273,0,0.273,0.0,0.0,0.0,2.4105,0.7025622748,2.5107974829,0.273,0,0.273,2.1375,0.7025622748,2.25
2019-04-27 18:00:00,0.221,0.0,0.221,0.221,0,0.221,0.0,0.0,0.0,2.52,0.7556447578000001,2.6308551842,0.221,0,0.221,2.299,0.7556447578000001,2.42
2019-04-27 18:30:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,2.8225,0.8899122148,2.9594678576,0.115,0,0.115,2.7075,0.8899122148,2.85
2019-04-27 19:00:00,0.0625,0.0,0.0625,0.0625,0,0.0625,0.0,0.0,0.0,2.922,0.9398721988000001,3.0694370412,0.0625,0,0.0625,2.8595,0.9398721988000001,3.01
2019-04-27 19:30:00,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0,2.9285,0.9554846938,3.0804323154,0.021500000000000002,0,0.021500000000000002,2.907,0.9554846938,3.06
2019-04-27 20:00:00,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0,2.874,0.9429946978,3.0247504029,0.005,0,0.005,2.8689999999999998,0.9429946978,3.02
2019-04-27 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2019-04-27 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-04-27 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-04-27 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-04-27 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-04-27 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-04-27 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-04-28 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-04-28 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-04-28 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-04-28 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-04-28 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-04-28 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-04-28 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-04-28 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-04-28 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-28 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-28 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-04-28 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-04-28 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-28 06:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.1765,0.7150522708,2.2909500213,0.001,0,0.001,2.1755,0.7150522708,2.29
2019-04-28 07:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,2.187,0.7150522708,2.300927802,0.0115,0,0.0115,2.1755,0.7150522708,2.29
2019-04-28 07:30:00,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0,2.2515,0.7212972688,2.3642169951,0.057,0,0.057,2.1945,0.7212972688,2.31
2019-04-28 08:00:00,0.075,0.0,0.075,0.075,0,0.075,0.0,0.0,0.0,2.4405,0.7775022508,2.5613570622,0.075,0,0.075,2.3655,0.7775022508,2.49
2019-04-28 08:30:00,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0,2.4595000000000002,0.7587672568,2.5738818932000003,0.151,0,0.151,2.3085,0.7587672568,2.43
2019-04-28 09:00:00,0.191,0.0,0.191,0.191,0,0.191,0.0,0.0,0.0,2.3855,0.7212972688,2.4921637185,0.191,0,0.191,2.1945,0.7212972688,2.31
2019-04-28 09:30:00,0.246,0.0,0.246,0.246,0,0.246,0.0,0.0,0.0,2.412,0.7119297718,2.5148733567,0.246,0,0.246,2.166,0.7119297718,2.2800000000000002
2019-04-28 10:00:00,0.264,0.0,0.264,0.264,0,0.264,0.0,0.0,0.0,2.5535,0.7525222588,2.662076633,0.264,0,0.264,2.2895,0.7525222588,2.41
2019-04-28 10:30:00,0.3875,0.0,0.3875,0.3875,0,0.3875,0.0,0.0,0.0,2.316,0.6338672968,2.4011754934000002,0.3875,0,0.3875,1.9285,0.6338672968,2.03
2019-04-28 11:00:00,0.418,0.0,0.418,0.418,0,0.418,0.0,0.0,0.0,2.0995,0.5526823229,2.1710269459,0.418,0,0.418,1.6815,0.5526823229,1.77
2019-04-28 11:30:00,0.458,0.0,0.458,0.458,0,0.458,0.0,0.0,0.0,1.9969999999999999,0.5058448379,2.0600699017,0.458,0,0.458,1.5390000000000001,0.5058448379,1.62
2019-04-28 12:00:00,0.512,0.0,0.512,0.512,0,0.512,0.0,0.0,0.0,1.9180000000000001,0.4621298519,1.9728882381,0.512,0,0.512,1.4060000000000001,0.4621298519,1.48
2019-04-28 12:30:00,0.4955,0.0,0.4955,0.4955,0,0.4955,0.0,0.0,0.0,1.9585,0.4808648459,2.0166688499,0.4955,0,0.4955,1.463,0.4808648459,1.54
2019-04-28 13:00:00,0.544,0.0,0.544,0.544,0,0.544,0.0,0.0,0.0,1.9595,0.4652523509,2.0139761667,0.544,0,0.544,1.4155,0.4652523509,1.49
2019-04-28 13:30:00,0.536,0.0,0.536,0.536,0,0.536,0.0,0.0,0.0,1.7425000000000002,0.39655737290000004,1.7870545599,0.536,0,0.536,1.2065000000000001,0.39655737290000004,1.27
2019-04-28 14:00:00,0.431,0.0,0.431,0.431,0,0.431,0.0,0.0,0.0,1.7515,0.4340273609,1.8044755471,0.431,0,0.431,1.3205,0.4340273609,1.3900000000000001
2019-04-28 14:30:00,0.5165000000000001,0.0,0.5165000000000001,0.5165000000000001,0,0.5165000000000001,0.0,0.0,0.0,1.5805,0.3497198879,1.6187292084,0.5165000000000001,0,0.5165000000000001,1.064,0.3497198879,1.12
2019-04-28 15:00:00,0.5275000000000001,0.0,0.5275000000000001,0.5275000000000001,0,0.5275000000000001,0.0,0.0,0.0,1.4775,0.3122498999,1.5101345139,0.5275000000000001,0,0.5275000000000001,0.9500000000000001,0.3122498999,1.0
2019-04-28 15:30:00,0.5145000000000001,0.0,0.5145000000000001,0.5145000000000001,0,0.5145000000000001,0.0,0.0,0.0,1.5025,0.3247398959,1.5371929775000002,0.5145000000000001,0,0.5145000000000001,0.988,0.3247398959,1.04
2019-04-28 16:00:00,0.47000000000000003,0.0,0.47000000000000003,0.47000000000000003,0,0.47000000000000003,0.0,0.0,0.0,1.6385,0.38406737690000003,1.6829111682,0.47000000000000003,0,0.47000000000000003,1.1685,0.38406737690000003,1.23
2019-04-28 16:30:00,0.402,0.0,0.402,0.402,0,0.402,0.0,0.0,0.0,1.979,0.5183348339,2.0457546285,0.402,0,0.402,1.577,0.5183348339,1.6600000000000001
2019-04-28 17:00:00,0.328,0.0,0.328,0.328,0,0.328,0.0,0.0,0.0,2.209,0.6182548018,2.2938875299,0.328,0,0.328,1.881,0.6182548018,1.98
2019-04-28 17:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0,2.41,0.7056847738,2.5111931427,0.263,0,0.263,2.147,0.7056847738,2.26
2019-04-28 18:00:00,0.145,0.0,0.145,0.145,0,0.145,0.0,0.0,0.0,2.729,0.8493197278,2.8581086403000002,0.145,0,0.145,2.584,0.8493197278,2.7199999999999998
2019-04-28 18:30:00,0.106,0.0,0.106,0.106,0,0.106,0.0,0.0,0.0,2.8705,0.9086472088,3.0108819306,0.106,0,0.106,2.7645,0.9086472088,2.91
2019-04-28 19:00:00,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0,3.143,1.0179346737,3.3037312239,0.046,0,0.046,3.097,1.0179346737,3.26
2019-04-28 19:30:00,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0,3.1875,1.0429146657,3.3537780562,0.0145,0,0.0145,3.173,1.0429146657,3.34
2019-04-28 20:00:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,3.108,1.0210571727,3.2714250335,0.0015,0,0.0015,3.1065,1.0210571727,3.27
2019-04-28 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2019-04-28 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2019-04-28 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-04-28 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-04-28 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-04-28 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-28 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-29 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-04-29 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-04-29 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-04-29 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-04-29 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-04-29 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-04-29 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-04-29 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-04-29 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-04-29 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-29 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-04-29 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-04-29 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-29 06:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.6795,0.8805447178,2.8204750043,0.0005,0,0.0005,2.6790000000000003,0.8805447178,2.8200000000000003
2019-04-29 07:00:00,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0,2.99,0.9804646857,3.1466507591,0.007,0,0.007,2.983,0.9804646857,3.14
2019-04-29 07:30:00,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0,3.3095,1.0772621547,3.4804143431,0.032,0,0.032,3.2775,1.0772621547,3.45
2019-04-29 08:00:00,0.076,0.0,0.076,0.076,0,0.076,0.0,0.0,0.0,3.382,1.0866296517,3.5522792683,0.076,0,0.076,3.306,1.0866296517,3.48
2019-04-29 08:30:00,0.114,0.0,0.114,0.114,0,0.114,0.0,0.0,0.0,3.3155,1.0522821627,3.4784821402,0.114,0,0.114,3.2015000000000002,1.0522821627,3.37
2019-04-29 09:00:00,0.1935,0.0,0.1935,0.1935,0,0.1935,0.0,0.0,0.0,3.1575,0.9742196878,3.3043774376,0.1935,0,0.1935,2.964,0.9742196878,3.12
2019-04-29 09:30:00,0.2015,0.0,0.2015,0.2015,0,0.2015,0.0,0.0,0.0,3.08,0.9461171968000001,3.2220393775,0.2015,0,0.2015,2.8785,0.9461171968000001,3.03
2019-04-29 10:00:00,0.23800000000000002,0.0,0.23800000000000002,0.23800000000000002,0,0.23800000000000002,0.0,0.0,0.0,3.0595,0.9273822028,3.1969638722,0.23800000000000002,0,0.23800000000000002,2.8215,0.9273822028,2.9699999999999998
2019-04-29 10:30:00,0.2255,0.0,0.2255,0.2255,0,0.2255,0.0,0.0,0.0,3.066,0.9336272008000001,3.2049985569,0.2255,0,0.2255,2.8405,0.9336272008000001,2.99
2019-04-29 11:00:00,0.319,0.0,0.319,0.319,0,0.319,0.0,0.0,0.0,2.6275,0.7587672568,2.7348645305,0.319,0,0.319,2.3085,0.7587672568,2.43
2019-04-29 11:30:00,0.22,0.0,0.22,0.22,0,0.22,0.0,0.0,0.0,2.576,0.7743797518000001,2.6898773206,0.22,0,0.22,2.356,0.7743797518000001,2.48
2019-04-29 12:00:00,0.3325,0.0,0.3325,0.3325,0,0.3325,0.0,0.0,0.0,2.4795,0.7056847738,2.5779664951,0.3325,0,0.3325,2.147,0.7056847738,2.26
2019-04-29 12:30:00,0.336,0.0,0.336,0.336,0,0.336,0.0,0.0,0.0,2.692,0.7743797518000001,2.8011654717,0.336,0,0.336,2.356,0.7743797518000001,2.48
2019-04-29 13:00:00,0.375,0.0,0.375,0.375,0,0.375,0.0,0.0,0.0,2.75,0.7806247498000001,2.8586491565000003,0.375,0,0.375,2.375,0.7806247498000001,2.5
2019-04-29 13:30:00,0.3105,0.0,0.3105,0.3105,0,0.3105,0.0,0.0,0.0,2.638,0.7650122548,2.7466866858,0.3105,0,0.3105,2.3275,0.7650122548,2.45
2019-04-29 14:00:00,0.28600000000000003,0.0,0.28600000000000003,0.28600000000000003,0,0.28600000000000003,0.0,0.0,0.0,2.49,0.7244197678000001,2.5932381302,0.28600000000000003,0,0.28600000000000003,2.204,0.7244197678000001,2.32
2019-04-29 14:30:00,0.2985,0.0,0.2985,0.2985,0,0.2985,0.0,0.0,0.0,2.3695,0.6807047818,2.465337553,0.2985,0,0.2985,2.071,0.6807047818,2.18
2019-04-29 15:00:00,0.3665,0.0,0.3665,0.3665,0,0.3665,0.0,0.0,0.0,2.352,0.6526022908,2.4408592237,0.3665,0,0.3665,1.9855,0.6526022908,2.09
2019-04-29 15:30:00,0.23450000000000001,0.0,0.23450000000000001,0.23450000000000001,0,0.23450000000000001,0.0,0.0,0.0,2.41,0.7150522708,2.5138416318,0.23450000000000001,0,0.23450000000000001,2.1755,0.7150522708,2.29
2019-04-29 16:00:00,0.23650000000000002,0.0,0.23650000000000002,0.23650000000000002,0,0.23650000000000002,0.0,0.0,0.0,2.697,0.8087272408,2.8156435765000003,0.23650000000000002,0,0.23650000000000002,2.4605,0.8087272408,2.59
2019-04-29 16:30:00,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0,2.983,0.9398721988000001,3.1275627492,0.12350000000000001,0,0.12350000000000001,2.8595,0.9398721988000001,3.01
2019-04-29 17:00:00,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0,2.9835000000000003,0.9461171968000001,3.1299217243,0.105,0,0.105,2.8785,0.9461171968000001,3.03
2019-04-29 17:30:00,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0,2.6189999999999998,0.7743797518000001,2.7310849492,0.263,0,0.263,2.356,0.7743797518000001,2.48
2019-04-29 18:00:00,0.166,0.0,0.166,0.166,0,0.166,0.0,0.0,0.0,2.883,0.8930347138,3.0181451257,0.166,0,0.166,2.717,0.8930347138,2.86
2019-04-29 18:30:00,0.096,0.0,0.096,0.096,0,0.096,0.0,0.0,0.0,3.079,0.9804646857,3.2313390413,0.096,0,0.096,2.983,0.9804646857,3.14
2019-04-29 19:00:00,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0,3.0715,0.9991996797,3.2299399762,0.0315,0,0.0315,3.04,0.9991996797,3.2
2019-04-29 19:30:00,0.018000000000000002,0.0,0.018000000000000002,0.018000000000000002,0,0.018000000000000002,0.0,0.0,0.0,3.039,0.9929546817,3.1971049404,0.018000000000000002,0,0.018000000000000002,3.021,0.9929546817,3.18
2019-04-29 20:00:00,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0,2.973,0.9742196878,3.1285512622000002,0.009000000000000001,0,0.009000000000000001,2.964,0.9742196878,3.12
2019-04-29 20:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,2.9265,0.9617296918,3.080475004,0.0005,0,0.0005,2.926,0.9617296918,3.08
2019-04-29 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0115,0.9898321827000001,3.17,0.0,0,0.0,3.0115,0.9898321827000001,3.17
2019-04-29 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2
2019-04-29 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-04-29 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-04-29 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-04-29 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-30 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-04-30 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-04-30 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-04-30 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-04-30 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-30 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-04-30 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-04-30 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-04-30 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-04-30 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-04-30 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-04-30 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-04-30 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-04-30 06:30:00,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0,2.6710000000000003,0.8774222188,2.811425039,0.0015,0,0.0015,2.6695,0.8774222188,2.81
2019-04-30 07:00:00,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0,2.8795,0.9398721988000001,3.0290064378,0.02,0,0.02,2.8595,0.9398721988000001,3.01
2019-04-30 07:30:00,0.052500000000000005,0.0,0.052500000000000005,0.052500000000000005,0,0.052500000000000005,0.0,0.0,0.0,3.2825,1.0616496597,3.4499139482,0.052500000000000005,0,0.052500000000000005,3.23,1.0616496597,3.4
2019-04-30 08:00:00,0.0825,0.0,0.0825,0.0825,0,0.0825,0.0,0.0,0.0,3.398,1.0897521507,3.5684679836,0.0825,0,0.0825,3.3155,1.0897521507,3.49
2019-04-30 08:30:00,0.14850000000000002,0.0,0.14850000000000002,0.14850000000000002,0,0.14850000000000002,0.0,0.0,0.0,3.217,1.0085671767,3.3713938883,0.14850000000000002,0,0.14850000000000002,3.0685000000000002,1.0085671767,3.23
2019-04-30 09:00:00,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0,3.0195,0.9242597038,3.1577897729,0.20750000000000002,0,0.20750000000000002,2.8120000000000003,0.9242597038,2.96
2019-04-30 09:30:00,0.264,0.0,0.264,0.264,0,0.264,0.0,0.0,0.0,2.9145000000000003,0.8711772208,3.0419171586,0.264,0,0.264,2.6505,0.8711772208,2.79
2019-04-30 10:00:00,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0,2.66,0.7775022508,2.7713010933,0.29450000000000004,0,0.29450000000000004,2.3655,0.7775022508,2.49
2019-04-30 10:30:00,0.361,0.0,0.361,0.361,0,0.361,0.0,0.0,0.0,2.508,0.7056847738,2.6053896062,0.361,0,0.361,2.147,0.7056847738,2.26
2019-04-30 11:00:00,0.36050000000000004,0.0,0.36050000000000004,0.36050000000000004,0,0.36050000000000004,0.0,0.0,0.0,2.422,0.6775822828,2.5149953777,0.36050000000000004,0,0.36050000000000004,2.0615,0.6775822828,2.17
2019-04-30 11:30:00,0.429,0.0,0.429,0.429,0,0.429,0.0,0.0,0.0,2.31,0.6182548018,2.3913048739000002,0.429,0,0.429,1.881,0.6182548018,1.98
2019-04-30 12:00:00,0.4355,0.0,0.4355,0.4355,0,0.4355,0.0,0.0,0.0,2.231,0.5901523108,2.3077349826,0.4355,0,0.4355,1.7955,0.5901523108,1.8900000000000001
2019-04-30 12:30:00,0.434,0.0,0.434,0.434,0,0.434,0.0,0.0,0.0,2.2105,0.5839073129,2.2863197502,0.434,0,0.434,1.7765,0.5839073129,1.87
2019-04-30 13:00:00,0.391,0.0,0.391,0.391,0,0.391,0.0,0.0,0.0,2.3575,0.6463572928,2.444500767,0.391,0,0.391,1.9665,0.6463572928,2.07
2019-04-30 13:30:00,0.36150000000000004,0.0,0.36150000000000004,0.36150000000000004,0,0.36150000000000004,0.0,0.0,0.0,2.2615,0.6244997998,2.3461419927,0.36150000000000004,0,0.36150000000000004,1.9,0.6244997998,2.0
2019-04-30 14:00:00,0.28250000000000003,0.0,0.28250000000000003,0.28250000000000003,0,0.28250000000000003,0.0,0.0,0.0,2.23,0.6401122948,2.3200525317,0.28250000000000003,0,0.28250000000000003,1.9475,0.6401122948,2.05
2019-04-30 14:30:00,0.3015,0.0,0.3015,0.3015,0,0.3015,0.0,0.0,0.0,2.306,0.6588472888,2.3982734936,0.3015,0,0.3015,2.0045,0.6588472888,2.11
2019-04-30 15:00:00,0.334,0.0,0.334,0.334,0,0.334,0.0,0.0,0.0,2.3575,0.6650922868,2.4495211777,0.334,0,0.334,2.0235,0.6650922868,2.13
2019-04-30 15:30:00,0.202,0.0,0.202,0.202,0,0.202,0.0,0.0,0.0,2.425,0.7306647658000001,2.5326855312000003,0.202,0,0.202,2.223,0.7306647658000001,2.34
2019-04-30 16:00:00,0.422,0.0,0.422,0.422,0,0.422,0.0,0.0,0.0,2.303,0.6182548018,2.3845435622,0.422,0,0.422,1.881,0.6182548018,1.98
2019-04-30 16:30:00,0.355,0.0,0.355,0.355,0,0.355,0.0,0.0,0.0,2.597,0.7369097638000001,2.6995268104,0.355,0,0.355,2.242,0.7369097638000001,2.36
2019-04-30 17:00:00,0.2525,0.0,0.2525,0.2525,0,0.2525,0.0,0.0,0.0,2.8175,0.8430747298,2.9409320376,0.2525,0,0.2525,2.565,0.8430747298,2.7
2019-04-30 17:30:00,0.149,0.0,0.149,0.149,0,0.149,0.0,0.0,0.0,2.8945,0.9024022108,3.0319069907,0.149,0,0.149,2.7455,0.9024022108,2.89
2019-04-30 18:00:00,0.122,0.0,0.122,0.122,0,0.122,0.0,0.0,0.0,3.0005,0.9461171968000001,3.1461306394,0.122,0,0.122,2.8785,0.9461171968000001,3.03
2019-04-30 18:30:00,0.081,0.0,0.081,0.081,0,0.081,0.0,0.0,0.0,3.102,0.9929546817,3.2570482035,0.081,0,0.081,3.021,0.9929546817,3.18
2019-04-30 19:00:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0,3.063,0.9867096837,3.2180063704,0.061,0,0.061,3.002,0.9867096837,3.16
2019-04-30 19:30:00,0.0385,0.0,0.0385,0.0385,0,0.0385,0.0,0.0,0.0,3.0405,0.9867096837,3.1965976053,0.0385,0,0.0385,3.002,0.9867096837,3.16
2019-04-30 20:00:00,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0,3.0105,0.9867096837,3.1680761118,0.0085,0,0.0085,3.002,0.9867096837,3.16
2019-04-30 20:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.0025,0.9867096837,3.1604750039,0.0005,0,0.0005,3.002,0.9867096837,3.16
2019-04-30 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
