Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-04-30 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2019-04-30 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-04-30 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-04-30 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-04-30 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-05-01 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-05-01 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-05-01 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-05-01 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-05-01 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-05-01 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-05-01 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-05-01 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-05-01 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-05-01 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-05-01 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-05-01 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-05-01 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-05-01 06:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2019-05-01 07:00:00,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0,2.7615,0.9024022108,2.9052042957,0.016,0,0.016,2.7455,0.9024022108,2.89
2019-05-01 07:30:00,0.043500000000000004,0.0,0.043500000000000004,0.043500000000000004,0,0.043500000000000004,0.0,0.0,0.0,3.188,1.0335471687,3.3513525255,0.043500000000000004,0,0.043500000000000004,3.1445,1.0335471687,3.31
2019-05-01 08:00:00,0.07150000000000001,0.0,0.07150000000000001,0.07150000000000001,0,0.07150000000000001,0.0,0.0,0.0,3.3015,1.0616496597,3.4679968642,0.07150000000000001,0,0.07150000000000001,3.23,1.0616496597,3.4
2019-05-01 08:30:00,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0,3.27,1.0522821627,3.435141591,0.0685,0,0.0685,3.2015000000000002,1.0522821627,3.37
2019-05-01 09:00:00,0.08650000000000001,0.0,0.08650000000000001,0.08650000000000001,0,0.08650000000000001,0.0,0.0,0.0,3.136,1.0023221787,3.2922857941,0.08650000000000001,0,0.08650000000000001,3.0495,1.0023221787,3.21
2019-05-01 09:30:00,0.091,0.0,0.091,0.091,0,0.091,0.0,0.0,0.0,3.2355,1.0335471687,3.3965688569,0.091,0,0.091,3.1445,1.0335471687,3.31
2019-05-01 10:00:00,0.098,0.0,0.098,0.098,0,0.098,0.0,0.0,0.0,3.252,1.0366696677,3.4132371731,0.098,0,0.098,3.154,1.0366696677,3.32
2019-05-01 10:30:00,0.10450000000000001,0.0,0.10450000000000001,0.10450000000000001,0,0.10450000000000001,0.0,0.0,0.0,3.211,1.0210571727,3.3694330013,0.10450000000000001,0,0.10450000000000001,3.1065,1.0210571727,3.27
2019-05-01 11:00:00,0.1365,0.0,0.1365,0.1365,0,0.1365,0.0,0.0,0.0,2.958,0.9273822028,3.099968024,0.1365,0,0.1365,2.8215,0.9273822028,2.9699999999999998
2019-05-01 11:30:00,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0,2.6685,0.8274622348,2.7938478842,0.151,0,0.151,2.5175,0.8274622348,2.65
2019-05-01 12:00:00,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0,2.669,0.8337072328,2.7961811011,0.1325,0,0.1325,2.5365,0.8337072328,2.67
2019-05-01 12:30:00,0.2495,0.0,0.2495,0.2495,0,0.2495,0.0,0.0,0.0,2.4725,0.7306647658000001,2.5782023291,0.2495,0,0.2495,2.223,0.7306647658000001,2.34
2019-05-01 13:00:00,0.3845,0.0,0.3845,0.3845,0,0.3845,0.0,0.0,0.0,2.408,0.6650922868,2.4981616741,0.3845,0,0.3845,2.0235,0.6650922868,2.13
2019-05-01 13:30:00,0.41550000000000004,0.0,0.41550000000000004,0.41550000000000004,0,0.41550000000000004,0.0,0.0,0.0,2.268,0.6088873048,2.3483116808,0.41550000000000004,0,0.41550000000000004,1.8525,0.6088873048,1.9500000000000002
2019-05-01 14:00:00,0.41150000000000003,0.0,0.41150000000000003,0.41150000000000003,0,0.41150000000000003,0.0,0.0,0.0,2.245,0.6026423068,2.3244790277,0.41150000000000003,0,0.41150000000000003,1.8335,0.6026423068,1.9300000000000002
2019-05-01 14:30:00,0.23850000000000002,0.0,0.23850000000000002,0.23850000000000002,0,0.23850000000000002,0.0,0.0,0.0,2.604,0.7775022508,2.7175955825,0.23850000000000002,0,0.23850000000000002,2.3655,0.7775022508,2.49
2019-05-01 15:00:00,0.026500000000000003,0.0,0.026500000000000003,0.026500000000000003,0,0.026500000000000003,0.0,0.0,0.0,3.114,1.0148121747,3.2751854528,0.026500000000000003,0,0.026500000000000003,3.0875,1.0148121747,3.25
2019-05-01 15:30:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0,3.1390000000000002,1.0241796717,3.3018578104,0.023,0,0.023,3.116,1.0241796717,3.2800000000000002
2019-05-01 16:00:00,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0,3.037,0.9773421867000001,3.1903866145,0.0635,0,0.0635,2.9735,0.9773421867000001,3.13
2019-05-01 16:30:00,0.20950000000000002,0.0,0.20950000000000002,0.20950000000000002,0,0.20950000000000002,0.0,0.0,0.0,2.974,0.9086472088,3.1097131299,0.20950000000000002,0,0.20950000000000002,2.7645,0.9086472088,2.91
2019-05-01 17:00:00,0.10250000000000001,0.0,0.10250000000000001,0.10250000000000001,0,0.10250000000000001,0.0,0.0,0.0,3.228,1.0273021707,3.3875261992,0.10250000000000001,0,0.10250000000000001,3.1255,1.0273021707,3.29
2019-05-01 17:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,3.4,1.1053646457,3.5751686673,0.037,0,0.037,3.363,1.1053646457,3.54
2019-05-01 18:00:00,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0,3.391,1.0991196477,3.5646802101,0.047,0,0.047,3.344,1.0991196477,3.52
2019-05-01 18:30:00,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0,3.4045,1.1022421467,3.5784854338,0.051000000000000004,0,0.051000000000000004,3.3535,1.1022421467,3.5300000000000002
2019-05-01 19:00:00,0.0575,0.0,0.0575,0.0575,0,0.0575,0.0,0.0,0.0,3.278,1.0585271607,3.4446717913000002,0.0575,0,0.0575,3.2205,1.0585271607,3.39
2019-05-01 19:30:00,0.0285,0.0,0.0285,0.0285,0,0.0285,0.0,0.0,0.0,3.173,1.0335471687,3.3370868658,0.0285,0,0.0285,3.1445,1.0335471687,3.31
2019-05-01 20:00:00,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0,3.147,1.0335471687,3.312375092,0.0025,0,0.0025,3.1445,1.0335471687,3.31
2019-05-01 20:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.145,1.0335471687,3.3104750037,0.0005,0,0.0005,3.1445,1.0335471687,3.31
2019-05-01 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2019-05-01 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1065,1.0210571727,3.27,0.0,0,0.0,3.1065,1.0210571727,3.27
2019-05-01 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-05-01 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-05-01 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-05-01 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-05-02 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-05-02 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-05-02 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-05-02 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-05-02 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-05-02 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-05-02 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-05-02 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-05-02 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-05-02 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-05-02 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-05-02 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-05-02 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-05-02 06:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.3665,0.7775022508,2.4909500196,0.001,0,0.001,2.3655,0.7775022508,2.49
2019-05-02 07:00:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,2.3965,0.7775022508,2.5194685948,0.031,0,0.031,2.3655,0.7775022508,2.49
2019-05-02 07:30:00,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0,2.435,0.7775022508,2.5561171237,0.0695,0,0.0695,2.3655,0.7775022508,2.49
2019-05-02 08:00:00,0.07350000000000001,0.0,0.07350000000000001,0.07350000000000001,0,0.07350000000000001,0.0,0.0,0.0,3.408,1.0959971487,3.579898567,0.07350000000000001,0,0.07350000000000001,3.3345000000000002,1.0959971487,3.51
2019-05-02 08:30:00,0.061,0.0,0.061,0.061,0,0.061,0.0,0.0,0.0,3.3955,1.0959971487,3.5680008408,0.061,0,0.061,3.3345000000000002,1.0959971487,3.51
2019-05-02 09:00:00,0.08750000000000001,0.0,0.08750000000000001,0.08750000000000001,0,0.08750000000000001,0.0,0.0,0.0,3.346,1.0710171567,3.5132312406,0.08750000000000001,0,0.08750000000000001,3.2585,1.0710171567,3.43
2019-05-02 09:30:00,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0,3.429,1.1022421467,3.6018021531,0.0755,0,0.0755,3.3535,1.1022421467,3.5300000000000002
2019-05-02 10:00:00,0.1115,0.0,0.1115,0.1115,0,0.1115,0.0,0.0,0.0,3.37,1.0710171567,3.5360964,0.1115,0,0.1115,3.2585,1.0710171567,3.43
2019-05-02 10:30:00,0.14750000000000002,0.0,0.14750000000000002,0.14750000000000002,0,0.14750000000000002,0.0,0.0,0.0,3.2445,1.0179346737,3.4004369205,0.14750000000000002,0,0.14750000000000002,3.097,1.0179346737,3.26
2019-05-02 11:00:00,0.1875,0.0,0.1875,0.1875,0,0.1875,0.0,0.0,0.0,2.9615,0.9117697078,3.0986781456,0.1875,0,0.1875,2.774,0.9117697078,2.92
2019-05-02 11:30:00,0.249,0.0,0.249,0.249,0,0.249,0.0,0.0,0.0,2.6905,0.8024822428,2.8076267558,0.249,0,0.249,2.4415,0.8024822428,2.5700000000000003
2019-05-02 12:00:00,0.387,0.0,0.387,0.387,0,0.387,0.0,0.0,0.0,2.515,0.6994397758,2.6104484289,0.387,0,0.387,2.128,0.6994397758,2.24
2019-05-02 12:30:00,0.3415,0.0,0.3415,0.3415,0,0.3415,0.0,0.0,0.0,2.5645,0.7306647658000001,2.6665579405,0.3415,0,0.3415,2.223,0.7306647658000001,2.34
2019-05-02 13:00:00,0.393,0.0,0.393,0.393,0,0.393,0.0,0.0,0.0,2.5495,0.7088072728,2.6461968937,0.393,0,0.393,2.1565,0.7088072728,2.27
2019-05-02 13:30:00,0.511,0.0,0.511,0.511,0,0.511,0.0,0.0,0.0,2.4205,0.6276222988,2.5005459404,0.511,0,0.511,1.9095,0.6276222988,2.01
2019-05-02 14:00:00,0.41100000000000003,0.0,0.41100000000000003,0.41100000000000003,0,0.41100000000000003,0.0,0.0,0.0,2.425,0.6619697878,2.5137281078,0.41100000000000003,0,0.41100000000000003,2.014,0.6619697878,2.12
2019-05-02 14:30:00,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0,2.3355,0.6463572928,2.4232907378,0.369,0,0.369,1.9665,0.6463572928,2.07
2019-05-02 15:00:00,0.42350000000000004,0.0,0.42350000000000004,0.42350000000000004,0,0.42350000000000004,0.0,0.0,0.0,2.219,0.5901523108,2.2961360478,0.42350000000000004,0,0.42350000000000004,1.7955,0.5901523108,1.8900000000000001
2019-05-02 15:30:00,0.34650000000000003,0.0,0.34650000000000003,0.34650000000000003,0,0.34650000000000003,0.0,0.0,0.0,2.4555,0.6931947778,2.5514700175,0.34650000000000003,0,0.34650000000000003,2.109,0.6931947778,2.22
2019-05-02 16:00:00,0.24450000000000002,0.0,0.24450000000000002,0.24450000000000002,0,0.24450000000000002,0.0,0.0,0.0,2.5625,0.7618897558000001,2.6733653417000003,0.24450000000000002,0,0.24450000000000002,2.318,0.7618897558000001,2.44
2019-05-02 16:30:00,0.28650000000000003,0.0,0.28650000000000003,0.28650000000000003,0,0.28650000000000003,0.0,0.0,0.0,2.5380000000000003,0.7400322628,2.6436890419,0.28650000000000003,0,0.28650000000000003,2.2515,0.7400322628,2.37
2019-05-02 17:00:00,0.2285,0.0,0.2285,0.2285,0,0.2285,0.0,0.0,0.0,2.7935,0.8430747298,2.9179474378,0.2285,0,0.2285,2.565,0.8430747298,2.7
2019-05-02 17:30:00,0.217,0.0,0.217,0.217,0,0.217,0.0,0.0,0.0,2.877,0.8742997198,3.0069135338,0.217,0,0.217,2.66,0.8742997198,2.8
2019-05-02 18:00:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,3.074,0.9679746898,3.2228017314,0.129,0,0.129,2.9450000000000003,0.9679746898,3.1
2019-05-02 18:30:00,0.0785,0.0,0.0785,0.0785,0,0.0785,0.0,0.0,0.0,3.1375,1.0054446777,3.2946661819,0.0785,0,0.0785,3.059,1.0054446777,3.22
2019-05-02 19:00:00,0.06,0.0,0.06,0.06,0,0.06,0.0,0.0,0.0,3.157,1.0179346737,3.3170529088,0.06,0,0.06,3.097,1.0179346737,3.26
2019-05-02 19:30:00,0.031,0.0,0.031,0.031,0,0.031,0.0,0.0,0.0,3.204,1.0429146657,3.3694639039,0.031,0,0.031,3.173,1.0429146657,3.34
2019-05-02 20:00:00,0.017,0.0,0.017,0.017,0,0.017,0.0,0.0,0.0,3.076,1.0054446777,3.2361543535,0.017,0,0.017,3.059,1.0054446777,3.22
2019-05-02 20:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,3.079,1.0116896757,3.240950015,0.001,0,0.001,3.078,1.0116896757,3.24
2019-05-02 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2019-05-02 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0495,1.0023221787,3.21,0.0,0,0.0,3.0495,1.0023221787,3.21
2019-05-02 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2019-05-02 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-05-02 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-05-02 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-05-03 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-05-03 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-05-03 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-05-03 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-05-03 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-05-03 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-05-03 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-05-03 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-05-03 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-05-03 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-05-03 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-05-03 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-05-03 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-05-03 06:30:00,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0,2.567,0.8430747298,2.7019000722,0.002,0,0.002,2.565,0.8430747298,2.7
2019-05-03 07:00:00,0.022500000000000003,0.0,0.022500000000000003,0.022500000000000003,0,0.022500000000000003,0.0,0.0,0.0,2.787,0.9086472088,2.9313834191,0.022500000000000003,0,0.022500000000000003,2.7645,0.9086472088,2.91
2019-05-03 07:30:00,0.0415,0.0,0.0415,0.0415,0,0.0415,0.0,0.0,0.0,3.167,1.0273021707,3.3294502174,0.0415,0,0.0415,3.1255,1.0273021707,3.29
2019-05-03 08:00:00,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0,3.3595,1.0772621547,3.5279929138,0.082,0,0.082,3.2775,1.0772621547,3.45
2019-05-03 08:30:00,0.1575,0.0,0.1575,0.1575,0,0.1575,0.0,0.0,0.0,3.3685,1.0554046617,3.529967599,0.1575,0,0.1575,3.211,1.0554046617,3.38
2019-05-03 09:00:00,0.20700000000000002,0.0,0.20700000000000002,0.20700000000000002,0,0.20700000000000002,0.0,0.0,0.0,3.1045,0.9523621948000001,3.2472933345,0.20700000000000002,0,0.20700000000000002,2.8975,0.9523621948000001,3.05
2019-05-03 09:30:00,0.225,0.0,0.225,0.225,0,0.225,0.0,0.0,0.0,3.17,0.9679746898,3.3144946825,0.225,0,0.225,2.9450000000000003,0.9679746898,3.1
2019-05-03 10:00:00,0.21450000000000002,0.0,0.21450000000000002,0.21450000000000002,0,0.21450000000000002,0.0,0.0,0.0,3.1310000000000002,0.9586071928000001,3.27446007,0.21450000000000002,0,0.21450000000000002,2.9165,0.9586071928000001,3.07
2019-05-03 10:30:00,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0,3.0955,0.9586071928000001,3.2405320551,0.179,0,0.179,2.9165,0.9586071928000001,3.07
2019-05-03 11:00:00,0.24550000000000002,0.0,0.24550000000000002,0.24550000000000002,0,0.24550000000000002,0.0,0.0,0.0,3.0005,0.9055247098,3.1341626075,0.24550000000000002,0,0.24550000000000002,2.755,0.9055247098,2.9
2019-05-03 11:30:00,0.4325,0.0,0.4325,0.4325,0,0.4325,0.0,0.0,0.0,2.551,0.6963172768,2.6443257647,0.4325,0,0.4325,2.1185,0.6963172768,2.23
2019-05-03 12:00:00,0.3435,0.0,0.3435,0.3435,0,0.3435,0.0,0.0,0.0,2.5475,0.7244197678000001,2.6484977346000003,0.3435,0,0.3435,2.204,0.7244197678000001,2.32
2019-05-03 12:30:00,0.3815,0.0,0.3815,0.3815,0,0.3815,0.0,0.0,0.0,2.576,0.7212972688,2.6750786437,0.3815,0,0.3815,2.1945,0.7212972688,2.31
2019-05-03 13:00:00,0.47900000000000004,0.0,0.47900000000000004,0.47900000000000004,0,0.47900000000000004,0.0,0.0,0.0,2.4265,0.6401122948,2.5095111078,0.47900000000000004,0,0.47900000000000004,1.9475,0.6401122948,2.05
2019-05-03 13:30:00,0.438,0.0,0.438,0.438,0,0.438,0.0,0.0,0.0,2.2905,0.6088873048,2.3700493666,0.438,0,0.438,1.8525,0.6088873048,1.9500000000000002
2019-05-03 14:00:00,0.3825,0.0,0.3825,0.3825,0,0.3825,0.0,0.0,0.0,2.292,0.6276222988,2.3763782843,0.3825,0,0.3825,1.9095,0.6276222988,2.01
2019-05-03 14:30:00,0.34850000000000003,0.0,0.34850000000000003,0.34850000000000003,0,0.34850000000000003,0.0,0.0,0.0,2.334,0.6526022908,2.4235192902,0.34850000000000003,0,0.34850000000000003,1.9855,0.6526022908,2.09
2019-05-03 15:00:00,0.3215,0.0,0.3215,0.3215,0,0.3215,0.0,0.0,0.0,2.2975,0.6494797918,2.3875364395,0.3215,0,0.3215,1.976,0.6494797918,2.08
2019-05-03 15:30:00,0.399,0.0,0.399,0.399,0,0.399,0.0,0.0,0.0,1.957,0.5120898359,2.022890259,0.399,0,0.399,1.558,0.5120898359,1.6400000000000001
2019-05-03 16:00:00,0.4525,0.0,0.4525,0.4525,0,0.4525,0.0,0.0,0.0,1.9344999999999999,0.4871098439,1.9948850217,0.4525,0,0.4525,1.482,0.4871098439,1.56
2019-05-03 16:30:00,0.2665,0.0,0.2665,0.2665,0,0.2665,0.0,0.0,0.0,2.1475,0.6182548018,2.2347248712,0.2665,0,0.2665,1.881,0.6182548018,1.98
2019-05-03 17:00:00,0.1945,0.0,0.1945,0.1945,0,0.1945,0.0,0.0,0.0,2.5315,0.7681347538000001,2.6454722168,0.1945,0,0.1945,2.337,0.7681347538000001,2.46
2019-05-03 17:30:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,2.8225,0.8899122148,2.9594678576,0.115,0,0.115,2.7075,0.8899122148,2.85
2019-05-03 18:00:00,0.11950000000000001,0.0,0.11950000000000001,0.11950000000000001,0,0.11950000000000001,0.0,0.0,0.0,2.998,0.9461171968000001,3.1437464513,0.11950000000000001,0,0.11950000000000001,2.8785,0.9461171968000001,3.03
2019-05-03 18:30:00,0.0805,0.0,0.0805,0.0805,0,0.0805,0.0,0.0,0.0,3.0065,0.9617296918,3.1565750823,0.0805,0,0.0805,2.926,0.9617296918,3.08
2019-05-03 19:00:00,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0,3.0935,0.9991996797,3.2508679226,0.053500000000000006,0,0.053500000000000006,3.04,0.9991996797,3.2
2019-05-03 19:30:00,0.037,0.0,0.037,0.037,0,0.037,0.0,0.0,0.0,3.0865,1.0023221787,3.2451705656,0.037,0,0.037,3.0495,1.0023221787,3.21
2019-05-03 20:00:00,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0,2.899,0.9492396958,3.0504519337,0.011,0,0.011,2.888,0.9492396958,3.04
2019-05-03 20:30:00,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0,2.8605,0.9398721988000001,3.0109500162,0.001,0,0.001,2.8595,0.9398721988000001,3.01
2019-05-03 21:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-05-03 21:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-05-03 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-05-03 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-05-03 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-05-03 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-05-04 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-04 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-05-04 01:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-04 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-05-04 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-05-04 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-05-04 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-05-04 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-04 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-05-04 04:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-05-04 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-05-04 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-05-04 06:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-05-04 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-05-04 07:00:00,1.197,0.39031237490000004,1.2590284944999999,0.0095,0,0.0095,1.1875,0.39031237490000004,1.25,1.254,0.40904736890000004,1.3190283356,0.0095,0,0.0095,1.2445,0.40904736890000004,1.31
2019-05-04 07:30:00,1.302,0.4184148659,1.3675799794,0.029,0,0.029,1.2730000000000001,0.4184148659,1.34,1.3780000000000001,0.4433948579,1.4475783226,0.029,0,0.029,1.349,0.4433948579,1.42
2019-05-04 08:00:00,1.337,0.40592486990000004,1.3972630389,0.10200000000000001,0,0.10200000000000001,1.235,0.40592486990000004,1.3,1.432,0.4371498599,1.4972387919,0.10200000000000001,0,0.10200000000000001,1.33,0.4371498599,1.4
2019-05-04 08:30:00,1.409,0.4215373649,1.470705528,0.1265,0,0.1265,1.2825,0.4215373649,1.35,1.4849999999999999,0.4465173569,1.5506781581,0.1265,0,0.1265,1.3585,0.4465173569,1.43
2019-05-04 09:00:00,1.5310000000000001,0.41529236690000004,1.5863255498000002,0.2675,0,0.2675,1.2635,0.41529236690000004,1.33,1.645,0.4527623549,1.7061707857,0.2675,0,0.2675,1.3775,0.4527623549,1.45
2019-05-04 09:30:00,1.6640000000000001,0.4402723589,1.721259931,0.3245,0,0.3245,1.3395000000000001,0.4402723589,1.4100000000000001,1.8445,0.4995998399,1.9109631733999999,0.3245,0,0.3245,1.52,0.4995998399,1.6
2019-05-04 10:00:00,1.4140000000000001,0.3528423869,1.4573584837,0.3405,0,0.3405,1.0735000000000001,0.3528423869,1.13,1.4995,0.38094487790000003,1.5471325897,0.3405,0,0.3405,1.159,0.38094487790000003,1.22
2019-05-04 10:30:00,1.3045,0.3091274009,1.3406267191,0.364,0,0.364,0.9405,0.3091274009,0.99,1.4565000000000001,0.35908738490000003,1.5001119958,0.364,0,0.364,1.0925,0.35908738490000003,1.15
2019-05-04 11:00:00,1.2469999999999999,0.2810249099,1.2782738361,0.392,0,0.392,0.855,0.2810249099,0.9,1.38,0.3247398959,1.4176939021,0.392,0,0.392,0.988,0.3247398959,1.04
2019-05-04 11:30:00,1.452,0.3309848939,1.4892464537,0.445,0,0.445,1.007,0.3309848939,1.06,1.642,0.39343487390000004,1.6884771244999999,0.445,0,0.445,1.197,0.39343487390000004,1.26
2019-05-04 12:00:00,1.325,0.2529224189,1.3489235523,0.5555,0,0.5555,0.7695000000000001,0.2529224189,0.81,1.5245000000000002,0.3184948979,1.5574142834,0.5555,0,0.5555,0.969,0.3184948979,1.02
2019-05-04 12:30:00,1.209,0.2435549219,1.2332882875,0.468,0,0.468,0.741,0.2435549219,0.78,1.342,0.2872699079,1.3724022734,0.468,0,0.468,0.874,0.2872699079,0.92
2019-05-04 13:00:00,1.164,0.22481992790000002,1.1855125474000001,0.48,0,0.48,0.684,0.22481992790000002,0.72,1.3065,0.2716574129,1.3344437043,0.48,0,0.48,0.8265,0.2716574129,0.87
2019-05-04 13:30:00,1.1825,0.19671743690000001,1.1987510167,0.584,0,0.584,0.5985,0.19671743690000001,0.63,1.344,0.2497999199,1.3670171908,0.584,0,0.584,0.76,0.2497999199,0.8
2019-05-04 14:00:00,1.1685,0.20608493390000002,1.1865341335,0.5415,0,0.5415,0.627,0.20608493390000002,0.66,1.33,0.2591674169,1.3550157748,0.5415,0,0.5415,0.7885000000000001,0.2591674169,0.8300000000000001
2019-05-04 14:30:00,1.1525,0.18734994,1.1676284726,0.5825,0,0.5825,0.5700000000000001,0.18734994,0.6000000000000001,1.333,0.2466774209,1.3556322326,0.5825,0,0.5825,0.7505000000000001,0.2466774209,0.79
2019-05-04 15:00:00,1.4365,0.3153723989,1.4707113925,0.47700000000000004,0,0.47700000000000004,0.9595,0.3153723989,1.01,1.5885,0.36533238290000003,1.6299693249,0.47700000000000004,0,0.47700000000000004,1.1115,0.36533238290000003,1.17
2019-05-04 15:30:00,1.267,0.2591674169,1.2932349941,0.47850000000000004,0,0.47850000000000004,0.7885000000000001,0.2591674169,0.8300000000000001,1.4095,0.3060049019,1.4423346526,0.47850000000000004,0,0.47850000000000004,0.931,0.3060049019,0.98
2019-05-04 16:00:00,1.1275,0.20920743290000002,1.1467449586,0.491,0,0.491,0.6365000000000001,0.20920743290000002,0.67,1.2415,0.2466774209,1.2657693313,0.491,0,0.491,0.7505000000000001,0.2466774209,0.79
2019-05-04 16:30:00,1.1825,0.2373099239,1.2060772156,0.4605,0,0.4605,0.722,0.2373099239,0.76,1.287,0.2716574129,1.3153580311,0.4605,0,0.4605,0.8265,0.2716574129,0.87
2019-05-04 17:00:00,1.233,0.2841474089,1.2653176479,0.3685,0,0.3685,0.8645,0.2841474089,0.91,1.309,0.3091274009,1.3450058550000001,0.3685,0,0.3685,0.9405,0.3091274009,0.99
2019-05-04 17:30:00,1.291,0.3247398959,1.3312163611,0.303,0,0.303,0.988,0.3247398959,1.04,1.3765,0.3528423869,1.4210031668,0.303,0,0.303,1.0735000000000001,0.3528423869,1.13
2019-05-04 18:00:00,1.365,0.36845488190000003,1.4138543065,0.244,0,0.244,1.121,0.36845488190000003,1.18,1.422,0.38718987590000004,1.4737706742,0.244,0,0.244,1.178,0.38718987590000004,1.24
2019-05-04 18:30:00,1.44,0.4246598639,1.5013114267,0.148,0,0.148,1.292,0.4246598639,1.3599999999999999,1.4685000000000001,0.4340273609,1.5312974891,0.148,0,0.148,1.3205,0.4340273609,1.3900000000000001
2019-05-04 19:00:00,1.449,0.4527623549,1.5180891772,0.07150000000000001,0,0.07150000000000001,1.3775,0.4527623549,1.45,1.468,0.4590073529,1.5380870424,0.07150000000000001,0,0.07150000000000001,1.3965,0.4590073529,1.47
2019-05-04 19:30:00,1.4205,0.4558848539,1.4918616725,0.0335,0,0.0335,1.387,0.4558848539,1.46,1.4585,0.4683748499,1.5318607149,0.0335,0,0.0335,1.425,0.4683748499,1.5
2019-05-04 20:00:00,1.3980000000000001,0.4558848539,1.4704540115,0.011,0,0.011,1.387,0.4558848539,1.46,1.4265,0.4652523509,1.5004539313,0.011,0,0.011,1.4155,0.4652523509,1.49
2019-05-04 20:30:00,1.4265,0.4683748499,1.5014250731,0.0015,0,0.0015,1.425,0.4683748499,1.5,1.455,0.4777423469,1.5314250716,0.0015,0,0.0015,1.4535,0.4777423469,1.53
2019-05-04 21:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-05-04 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-05-04 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-04 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-05-04 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-05-04 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-05-05 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-05 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-05 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-05 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-05-05 02:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-05-05 02:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-05-05 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-05 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-05 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-05 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-05-05 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-05-05 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-05-05 06:00:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55
2019-05-05 06:30:00,1.4215,0.4652523509,1.4957011734,0.006,0,0.006,1.4155,0.4652523509,1.49,1.4975,0.4902323429,1.5757011138,0.006,0,0.006,1.4915,0.4902323429,1.57
2019-05-05 07:00:00,1.435,0.4621298519,1.5075771954000001,0.029,0,0.029,1.4060000000000001,0.4621298519,1.48,1.5205000000000002,0.4902323429,1.5975756633,0.029,0,0.029,1.4915,0.4902323429,1.57
2019-05-05 07:30:00,1.4785,0.4652523509,1.5499748385,0.063,0,0.063,1.4155,0.4652523509,1.49,1.5545,0.4902323429,1.6299687114,0.063,0,0.063,1.4915,0.4902323429,1.57
2019-05-05 08:00:00,1.469,0.4496398559,1.5362737386,0.101,0,0.101,1.3679999999999999,0.4496398559,1.44,1.583,0.4871098439,1.6562502829999999,0.101,0,0.101,1.482,0.4871098439,1.56
2019-05-05 08:30:00,1.5635,0.4496398559,1.6268706925,0.1955,0,0.1955,1.3679999999999999,0.4496398559,1.44,1.6775,0.4871098439,1.7467919882,0.1955,0,0.1955,1.482,0.4871098439,1.56
2019-05-05 09:00:00,1.6185,0.4402723589,1.6773139241,0.279,0,0.279,1.3395000000000001,0.4402723589,1.4100000000000001,1.7135,0.4714973489,1.7771865406,0.279,0,0.279,1.4344999999999999,0.4714973489,1.51
2019-05-05 09:30:00,1.572,0.39967987190000004,1.6220135634,0.356,0,0.356,1.216,0.39967987190000004,1.28,1.6480000000000001,0.4246598639,1.7018343045000002,0.356,0,0.356,1.292,0.4246598639,1.3599999999999999
2019-05-05 10:00:00,1.317,0.2966374049,1.3499936111,0.41450000000000004,0,0.41450000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.3835,0.3184948979,1.4196870254,0.41450000000000004,0,0.41450000000000004,0.969,0.3184948979,1.02
2019-05-05 10:30:00,1.3045,0.2935149059,1.3371130281,0.41150000000000003,0,0.41150000000000003,0.893,0.2935149059,0.9400000000000001,1.4185,0.3309848939,1.4566033262,0.41150000000000003,0,0.41150000000000003,1.007,0.3309848939,1.06
2019-05-05 11:00:00,1.294,0.3122498999,1.3311408641,0.34400000000000003,0,0.34400000000000003,0.9500000000000001,0.3122498999,1.0,1.37,0.3372298919,1.4108947515999999,0.34400000000000003,0,0.34400000000000003,1.026,0.3372298919,1.08
2019-05-05 11:30:00,1.2875,0.3372298919,1.3309320982,0.2615,0,0.2615,1.026,0.3372298919,1.08,1.3635,0.36220988390000003,1.4107899383,0.2615,0,0.2615,1.102,0.36220988390000003,1.16
2019-05-05 12:00:00,1.3835,0.38094487790000003,1.4349882404,0.2245,0,0.2245,1.159,0.38094487790000003,1.22,1.4595,0.40592486990000004,1.5148977688,0.2245,0,0.2245,1.235,0.40592486990000004,1.3
2019-05-05 12:30:00,1.403,0.41529236690000004,1.4631735201,0.1395,0,0.1395,1.2635,0.41529236690000004,1.33,1.4885000000000002,0.4433948579,1.5531359406,0.1395,0,0.1395,1.349,0.4433948579,1.42
2019-05-05 13:00:00,1.5445,0.4215373649,1.6009915677,0.262,0,0.262,1.2825,0.4215373649,1.35,1.6680000000000001,0.4621298519,1.7308344808,0.262,0,0.262,1.4060000000000001,0.4621298519,1.48
2019-05-05 13:30:00,1.5995,0.40592486990000004,1.6502046085000002,0.3645,0,0.3645,1.235,0.40592486990000004,1.3,1.7229999999999999,0.4465173569,1.7799176245,0.3645,0,0.3645,1.3585,0.4465173569,1.43
2019-05-05 14:00:00,1.4505,0.41529236690000004,1.5087803021,0.187,0,0.187,1.2635,0.41529236690000004,1.33,1.517,0.4371498599,1.5787301859,0.187,0,0.187,1.33,0.4371498599,1.4
2019-05-05 14:30:00,1.549,0.39967987190000004,1.5997327902,0.333,0,0.333,1.216,0.39967987190000004,1.28,1.6724999999999999,0.4402723589,1.7294785341,0.333,0,0.333,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-05 15:00:00,1.52,0.4309048619,1.5798984145000001,0.209,0,0.209,1.311,0.4309048619,1.38,1.596,0.4558848539,1.6598334254,0.209,0,0.209,1.387,0.4558848539,1.46
2019-05-05 15:30:00,1.484,0.41216986790000004,1.5401753147,0.23,0,0.23,1.254,0.41216986790000004,1.32,1.5695000000000001,0.4402723589,1.6300828200000002,0.23,0,0.23,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-05 16:00:00,1.15,0.2997599039,1.1884258496,0.23800000000000002,0,0.23800000000000002,0.912,0.2997599039,0.96,1.1975,0.3153723989,1.2383319426,0.23800000000000002,0,0.23800000000000002,0.9595,0.3153723989,1.01
2019-05-05 16:30:00,1.2345,0.2872699079,1.2674834318000001,0.36050000000000004,0,0.36050000000000004,0.874,0.2872699079,0.92,1.282,0.3028824029,1.3172933424,0.36050000000000004,0,0.36050000000000004,0.9215000000000001,0.3028824029,0.97
2019-05-05 17:00:00,1.2805,0.3028824029,1.3158335761,0.359,0,0.359,0.9215000000000001,0.3028824029,0.97,1.3565,0.3278623949,1.3955593861,0.359,0,0.359,0.9975,0.3278623949,1.05
2019-05-05 17:30:00,1.3559999999999999,0.3372298919,1.3973045480000001,0.33,0,0.33,1.026,0.3372298919,1.08,1.432,0.36220988390000003,1.4770985072,0.33,0,0.33,1.102,0.36220988390000003,1.16
2019-05-05 18:00:00,1.421,0.39031237490000004,1.4736297873,0.2335,0,0.2335,1.1875,0.39031237490000004,1.25,1.4685000000000001,0.40592486990000004,1.5235705596,0.2335,0,0.2335,1.235,0.40592486990000004,1.3
2019-05-05 18:30:00,1.5235,0.4527623549,1.5893539568000001,0.146,0,0.146,1.3775,0.4527623549,1.45,1.5615,0.4652523509,1.6293379023,0.146,0,0.146,1.4155,0.4652523509,1.49
2019-05-05 19:00:00,1.4755,0.4590073529,1.5452469058,0.079,0,0.079,1.3965,0.4590073529,1.47,1.5135,0.4714973489,1.5852419374,0.079,0,0.079,1.4344999999999999,0.4714973489,1.51
2019-05-05 19:30:00,1.447,0.4621298519,1.51900395,0.041,0,0.041,1.4060000000000001,0.4621298519,1.48,1.4755,0.4714973489,1.5490029051,0.041,0,0.041,1.4344999999999999,0.4714973489,1.51
2019-05-05 20:00:00,1.4485000000000001,0.4714973489,1.5233062726000002,0.014,0,0.014,1.4344999999999999,0.4714973489,1.51,1.4485000000000001,0.4714973489,1.5233062726000002,0.014,0,0.014,1.4344999999999999,0.4714973489,1.51
2019-05-05 20:30:00,1.4085,0.4621298519,1.4823752055,0.0025,0,0.0025,1.4060000000000001,0.4621298519,1.48,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49
2019-05-05 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-05 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-05 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-05 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-05-05 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-05-05 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-05-06 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-05-06 00:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-05-06 01:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-05-06 01:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-05-06 02:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-05-06 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-05-06 03:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-05-06 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-05-06 04:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-05-06 04:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-05-06 05:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-05-06 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-05-06 06:00:00,1.131,0.37157738090000003,1.1904750102000001,0.0005,0,0.0005,1.1305,0.37157738090000003,1.19,1.169,0.38406737690000003,1.2304750099,0.0005,0,0.0005,1.1685,0.38406737690000003,1.23
2019-05-06 06:30:00,1.1355,0.37157738090000003,1.1947510201,0.005,0,0.005,1.1305,0.37157738090000003,1.19,1.164,0.38094487790000003,1.2247509951,0.005,0,0.005,1.159,0.38094487790000003,1.22
2019-05-06 07:00:00,1.1855,0.38094487790000003,1.2452024936,0.026500000000000003,0,0.026500000000000003,1.159,0.38094487790000003,1.22,1.2045,0.38718987590000004,1.265202059,0.026500000000000003,0,0.026500000000000003,1.178,0.38718987590000004,1.24
2019-05-06 07:30:00,1.213,0.37782237890000003,1.2704797322,0.0635,0,0.0635,1.1495,0.37782237890000003,1.21,1.2605,0.39343487390000004,1.3204738733,0.0635,0,0.0635,1.197,0.39343487390000004,1.26
2019-05-06 08:00:00,1.2795,0.38718987590000004,1.3368007518,0.1015,0,0.1015,1.178,0.38718987590000004,1.24,1.3175,0.39967987190000004,1.3767898351,0.1015,0,0.1015,1.216,0.39967987190000004,1.28
2019-05-06 08:30:00,1.28,0.35908738490000003,1.3294148149,0.1875,0,0.1875,1.0925,0.35908738490000003,1.15,1.318,0.37157738090000003,1.3693771394,0.1875,0,0.1875,1.1305,0.37157738090000003,1.19
2019-05-06 09:00:00,1.31,0.3403523909,1.3534916882,0.2745,0,0.2745,1.0355,0.3403523909,1.09,1.367,0.35908738490000003,1.4133763653,0.2745,0,0.2745,1.0925,0.35908738490000003,1.15
2019-05-06 09:30:00,1.317,0.3247398959,1.3564457232,0.329,0,0.329,0.988,0.3247398959,1.04,1.374,0.3434748899,1.4162806925,0.329,0,0.329,1.045,0.3434748899,1.1
2019-05-06 10:00:00,1.2805,0.3028824029,1.3158335761,0.359,0,0.359,0.9215000000000001,0.3028824029,0.97,1.366,0.3309848939,1.4055273032,0.359,0,0.359,1.007,0.3309848939,1.06
2019-05-06 10:30:00,1.286,0.3184948979,1.324852822,0.317,0,0.317,0.969,0.3184948979,1.02,1.3715,0.3465973889,1.4146172627,0.317,0,0.317,1.0545,0.3465973889,1.11
2019-05-06 11:00:00,1.2305,0.3309848939,1.2742375171,0.2235,0,0.2235,1.007,0.3309848939,1.06,1.3635,0.37469987990000003,1.4140481781,0.2235,0,0.2235,1.1400000000000001,0.37469987990000003,1.2
2019-05-06 11:30:00,1.3025,0.2872699079,1.3338029277,0.42850000000000005,0,0.42850000000000005,0.874,0.2872699079,0.92,1.464,0.3403523909,1.5030421651,0.42850000000000005,0,0.42850000000000005,1.0355,0.3403523909,1.09
2019-05-06 12:00:00,1.5905,0.35908738490000003,1.6305318151,0.498,0,0.498,1.0925,0.35908738490000003,1.15,1.7805,0.4215373649,1.8297196507,0.498,0,0.498,1.2825,0.4215373649,1.35
2019-05-06 12:30:00,1.5514999999999999,0.38094487790000003,1.5975829399,0.3925,0,0.3925,1.159,0.38094487790000003,1.22,1.6844999999999999,0.4246598639,1.7372035718,0.3925,0,0.3925,1.292,0.4246598639,1.3599999999999999
2019-05-06 13:00:00,1.5145,0.39967987190000004,1.5663506153,0.2985,0,0.2985,1.216,0.39967987190000004,1.28,1.657,0.4465173569,1.716108024,0.2985,0,0.2985,1.3585,0.4465173569,1.43
2019-05-06 13:30:00,1.1635,0.20608493390000002,1.1816104477,0.5365,0,0.5365,0.627,0.20608493390000002,0.66,1.23,0.2279424269,1.2509427445,0.5365,0,0.5365,0.6935,0.2279424269,0.73
2019-05-06 14:00:00,1.147,0.2560449179,1.1752310411,0.368,0,0.368,0.779,0.2560449179,0.8200000000000001,1.1945000000000001,0.2716574129,1.2250012245,0.368,0,0.368,0.8265,0.2716574129,0.87
2019-05-06 14:30:00,1.117,0.2716574129,1.1495593721,0.29050000000000004,0,0.29050000000000004,0.8265,0.2716574129,0.87,1.174,0.2903924069,1.2093815568,0.29050000000000004,0,0.29050000000000004,0.8835000000000001,0.2903924069,0.93
2019-05-06 15:00:00,1.1175,0.21857492990000002,1.1386752171,0.4525,0,0.4525,0.665,0.21857492990000002,0.7000000000000001,1.2125,0.2497999199,1.2379645593,0.4525,0,0.4525,0.76,0.2497999199,0.8
2019-05-06 15:30:00,1.117,0.2435549219,1.1432445058,0.376,0,0.376,0.741,0.2435549219,0.78,1.2025000000000001,0.2716574129,1.2328033095,0.376,0,0.376,0.8265,0.2716574129,0.87
2019-05-06 16:00:00,1.1305,0.2560449179,1.1591329734,0.35150000000000003,0,0.35150000000000003,0.779,0.2560449179,0.8200000000000001,1.2065000000000001,0.2810249099,1.2387966944,0.35150000000000003,0,0.35150000000000003,0.855,0.2810249099,0.9
2019-05-06 16:30:00,1.1715,0.2622899159,1.2005033319,0.3735,0,0.3735,0.798,0.2622899159,0.84,1.2285,0.2810249099,1.2602330142,0.3735,0,0.3735,0.855,0.2810249099,0.9
2019-05-06 17:00:00,1.2615,0.3184948979,1.3010846436999999,0.29250000000000004,0,0.29250000000000004,0.969,0.3184948979,1.02,1.328,0.3403523909,1.3709207672,0.29250000000000004,0,0.29250000000000004,1.0355,0.3403523909,1.09
2019-05-06 17:30:00,1.3519999999999999,0.3434748899,1.3949476693,0.307,0,0.307,1.045,0.3434748899,1.1,1.4185,0.36533238290000003,1.4647900874,0.307,0,0.307,1.1115,0.36533238290000003,1.17
2019-05-06 18:00:00,1.451,0.40904736890000004,1.5075545595,0.20650000000000002,0,0.20650000000000002,1.2445,0.40904736890000004,1.31,1.508,0.4277823629,1.5675017544,0.20650000000000002,0,0.20650000000000002,1.3014999999999999,0.4277823629,1.37
2019-05-06 18:30:00,1.5550000000000002,0.4746198479,1.6258194857000001,0.111,0,0.111,1.444,0.4746198479,1.52,1.6025,0.4902323429,1.6758084616,0.111,0,0.111,1.4915,0.4902323429,1.57
2019-05-06 19:00:00,1.5755,0.4933548419,1.6509388995,0.0745,0,0.0745,1.501,0.4933548419,1.58,1.604,0.5027223389000001,1.6809359744,0.0745,0,0.0745,1.5295,0.5027223389000001,1.6099999999999999
2019-05-06 19:30:00,1.569,0.5027223389000001,1.6475711669000002,0.0395,0,0.0395,1.5295,0.5027223389000001,1.6099999999999999,1.5975000000000001,0.5120898359,1.6775703413,0.0395,0,0.0395,1.558,0.5120898359,1.6400000000000001
2019-05-06 20:00:00,1.545,0.5027223389000001,1.6247322087,0.0155,0,0.0155,1.5295,0.5027223389000001,1.6099999999999999,1.583,0.5152123349000001,1.6647320355000002,0.0155,0,0.0155,1.5675,0.5152123349000001,1.65
2019-05-06 20:30:00,1.5215,0.4995998399,1.6014250685,0.0015,0,0.0015,1.52,0.4995998399,1.6,1.5405,0.5058448379,1.6214250676000002,0.0015,0,0.0015,1.5390000000000001,0.5058448379,1.62
2019-05-06 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-05-06 21:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
