Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-06 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-05-06 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-05-06 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-05-06 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-07 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-07 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-07 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-07 01:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-05-07 02:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-07 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-07 03:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-05-07 03:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-05-07 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-05-07 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-07 05:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-05-07 05:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-05-07 06:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-05-07 06:30:00,1.3145,0.4309048619,1.3833254316999999,0.0035,0,0.0035,1.311,0.4309048619,1.38,1.438,0.4714973489,1.5133253946,0.0035,0,0.0035,1.4344999999999999,0.4714973489,1.51
2019-05-07 07:00:00,1.468,0.4777423469,1.5437816394000001,0.0145,0,0.0145,1.4535,0.4777423469,1.53,1.5725,0.5120898359,1.6537811976999999,0.0145,0,0.0145,1.558,0.5120898359,1.6400000000000001
2019-05-07 07:30:00,1.6145,0.5183348339,1.6956654299,0.0375,0,0.0375,1.577,0.5183348339,1.6600000000000001,1.776,0.5714173169,1.8656617459,0.0375,0,0.0375,1.7385000000000002,0.5714173169,1.83
2019-05-07 08:00:00,1.6895,0.5277023309000001,1.7699943503000002,0.084,0,0.084,1.6055000000000001,0.5277023309000001,1.69,1.87,0.5870298118,1.9599755101,0.084,0,0.084,1.786,0.5870298118,1.88
2019-05-07 08:30:00,1.7055,0.5277023309000001,1.7852730883999999,0.1,0,0.1,1.6055000000000001,0.5277023309000001,1.69,1.905,0.5932748098,1.9952443459,0.1,0,0.1,1.8050000000000002,0.5932748098,1.9
2019-05-07 09:00:00,1.595,0.4746198479,1.6641180848000001,0.151,0,0.151,1.444,0.4746198479,1.52,1.8135,0.5464373249,1.8940369585,0.151,0,0.151,1.6625,0.5464373249,1.75
2019-05-07 09:30:00,2.435,0.7119297718,2.5369408744,0.269,0,0.269,2.166,0.7119297718,2.2800000000000002,1.808,0.5058448379,1.8774298922,0.269,0,0.269,1.5390000000000001,0.5058448379,1.62
2019-05-07 10:00:00,2.6635,0.7681347538000001,2.7720503693,0.3265,0,0.3265,2.337,0.7681347538000001,2.46,0.3265,0.0,0.3265,0.3265,0,0.3265,0.0,0.0,0.0
2019-05-07 10:30:00,2.5295,0.6869497798,2.6211200373,0.4395,0,0.4395,2.09,0.6869497798,2.2,0.4395,0.0,0.4395,0.4395,0,0.4395,0.0,0.0,0.0
2019-05-07 11:00:00,2.409,0.6744597838,2.5016348654,0.357,0,0.357,2.052,0.6744597838,2.16,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0
2019-05-07 11:30:00,2.2075,0.5963973088,2.2866451408,0.393,0,0.393,1.8145,0.5963973088,1.9100000000000001,0.393,0.0,0.393,0.393,0,0.393,0.0,0.0,0.0
2019-05-07 12:00:00,2.2475,0.6213773008,2.3318160305,0.357,0,0.357,1.8905,0.6213773008,1.99,0.357,0.0,0.357,0.357,0,0.357,0.0,0.0,0.0
2019-05-07 12:30:00,2.4085,0.7025622748,2.5088774382,0.271,0,0.271,2.1375,0.7025622748,2.25,0.271,0.0,0.271,0.271,0,0.271,0.0,0.0,0.0
2019-05-07 13:00:00,2.569,0.7681347538000001,2.6813787498,0.232,0,0.232,2.337,0.7681347538000001,2.46,0.232,0.0,0.232,0.232,0,0.232,0.0,0.0,0.0
2019-05-07 13:30:00,2.262,0.6026423068,2.3409019095,0.42850000000000005,0,0.42850000000000005,1.8335,0.6026423068,1.9300000000000002,0.42850000000000005,0.0,0.42850000000000005,0.42850000000000005,0,0.42850000000000005,0.0,0.0,0.0
2019-05-07 14:00:00,2.217,0.5932748098,2.2950084967,0.41200000000000003,0,0.41200000000000003,1.8050000000000002,0.5932748098,1.9,0.41200000000000003,0.0,0.41200000000000003,0.41200000000000003,0,0.41200000000000003,0.0,0.0,0.0
2019-05-07 14:30:00,2.3695,0.6838272808,2.4662015327,0.289,0,0.289,2.0805,0.6838272808,2.19,0.289,0.0,0.289,0.289,0,0.289,0.0,0.0,0.0
2019-05-07 15:00:00,2.3015,0.6650922868,2.3956731831,0.278,0,0.278,2.0235,0.6650922868,2.13,0.278,0.0,0.278,0.278,0,0.278,0.0,0.0,0.0
2019-05-07 15:30:00,2.531,0.7650122548,2.6440886426,0.20350000000000001,0,0.20350000000000001,2.3275,0.7650122548,2.45,0.20350000000000001,0.0,0.20350000000000001,0.20350000000000001,0,0.20350000000000001,0.0,0.0,0.0
2019-05-07 16:00:00,2.3605,0.6713372848,2.4541096145,0.318,0,0.318,2.0425,0.6713372848,2.15,0.318,0.0,0.318,0.318,0,0.318,0.0,0.0,0.0
2019-05-07 16:30:00,2.3825,0.6869497798,2.4795576722,0.29250000000000004,0,0.29250000000000004,2.09,0.6869497798,2.2,0.29250000000000004,0.0,0.29250000000000004,0.29250000000000004,0,0.29250000000000004,0.0,0.0,0.0
2019-05-07 17:00:00,2.682,0.8180947378000001,2.8039976819,0.193,0,0.193,2.489,0.8180947378000001,2.62,0.193,0.0,0.193,0.193,0,0.193,0.0,0.0,0.0
2019-05-07 17:30:00,3.022,0.9679746898,3.1732410876,0.077,0,0.077,2.9450000000000003,0.9679746898,3.1,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2019-05-07 18:00:00,3.2475,1.0522821627,3.4137302178,0.046,0,0.046,3.2015000000000002,1.0522821627,3.37,0.046,0.0,0.046,0.046,0,0.046,0.0,0.0,0.0
2019-05-07 18:30:00,3.173,1.0241796717,3.3341975046,0.057,0,0.057,3.116,1.0241796717,3.2800000000000002,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0
2019-05-07 19:00:00,3.2475,1.0585271607,3.4156604047,0.027,0,0.027,3.2205,1.0585271607,3.39,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0
2019-05-07 19:30:00,3.22,1.0522821627,3.3875799253,0.018500000000000003,0,0.018500000000000003,3.2015000000000002,1.0522821627,3.37,0.018500000000000003,0.0,0.018500000000000003,0.018500000000000003,0,0.018500000000000003,0.0,0.0,0.0
2019-05-07 20:00:00,3.101,1.0179346737,3.263800239,0.004,0,0.004,3.097,1.0179346737,3.26,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-05-07 20:30:00,2.9939999999999998,0.9835871847000001,3.1514250348,0.0015,0,0.0015,2.9925,0.9835871847000001,3.15,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-05-07 21:00:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-07 21:30:00,2.9925,0.9835871847000001,3.15,0.0,0,0.0,2.9925,0.9835871847000001,3.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-07 22:00:00,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-07 22:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-07 23:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-07 23:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 00:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 00:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 01:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 01:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 02:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 02:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 03:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 03:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 04:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 04:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 05:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 05:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 06:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 06:30:00,2.471,0.8118497398000001,2.6009500187,0.001,0,0.001,2.47,0.8118497398000001,2.6,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-05-08 07:00:00,2.814,0.9242597038,2.9619000658,0.002,0,0.002,2.8120000000000003,0.9242597038,2.96,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-05-08 07:30:00,3.2285,1.0585271607,3.3976009183,0.008,0,0.008,3.2205,1.0585271607,3.39,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-05-08 08:00:00,3.2595,1.0616496597,3.4280373758,0.029500000000000002,0,0.029500000000000002,3.23,1.0616496597,3.4,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0
2019-05-08 08:30:00,3.262,1.0616496597,3.4304145522000002,0.032,0,0.032,3.23,1.0616496597,3.4,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2019-05-08 09:00:00,3.1535,1.0179346737,3.3137219633,0.0565,0,0.0565,3.097,1.0179346737,3.26,0.0565,0.0,0.0565,0.0565,0,0.0565,0.0,0.0,0.0
2019-05-08 09:30:00,3.0795,0.9710971888000001,3.2289859089,0.125,0,0.125,2.9545,0.9710971888000001,3.11,0.125,0.0,0.125,0.125,0,0.125,0.0,0.0,0.0
2019-05-08 10:00:00,2.7905,0.8243397358000001,2.9097123999,0.28250000000000003,0,0.28250000000000003,2.508,0.8243397358000001,2.64,0.28250000000000003,0.0,0.28250000000000003,0.28250000000000003,0,0.28250000000000003,0.0,0.0,0.0
2019-05-08 10:30:00,2.659,0.7712572528,2.768595086,0.3125,0,0.3125,2.3465,0.7712572528,2.47,0.3125,0.0,0.3125,0.3125,0,0.3125,0.0,0.0,0.0
2019-05-08 11:00:00,2.5035,0.6994397758,2.5993707412,0.3755,0,0.3755,2.128,0.6994397758,2.24,0.3755,0.0,0.3755,0.3755,0,0.3755,0.0,0.0,0.0
2019-05-08 11:30:00,3.0805,0.9867096837,3.2346678732,0.0785,0,0.0785,3.002,0.9867096837,3.16,0.0785,0.0,0.0785,0.0785,0,0.0785,0.0,0.0,0.0
2019-05-08 12:00:00,2.6109999999999998,0.7712572528,2.7225280072,0.2645,0,0.2645,2.3465,0.7712572528,2.47,0.2645,0.0,0.2645,0.2645,0,0.2645,0.0,0.0,0.0
2019-05-08 12:30:00,2.732,0.8368297318,2.8572903248,0.186,0,0.186,2.5460000000000003,0.8368297318,2.68,0.186,0.0,0.186,0.186,0,0.186,0.0,0.0,0.0
2019-05-08 13:00:00,2.0325,0.4871098439,2.0900555615,0.5505,0,0.5505,1.482,0.4871098439,1.56,0.5505,0.0,0.5505,0.5505,0,0.5505,0.0,0.0,0.0
2019-05-08 13:30:00,2.5755,0.7556447578000001,2.684063943,0.2765,0,0.2765,2.299,0.7556447578000001,2.42,0.2765,0.0,0.2765,0.2765,0,0.2765,0.0,0.0,0.0
2019-05-08 14:00:00,2.9065000000000003,0.9305047018,3.0518160577,0.0755,0,0.0755,2.831,0.9305047018,2.98,0.0755,0.0,0.0755,0.0755,0,0.0755,0.0,0.0,0.0
2019-05-08 14:30:00,2.7605,0.8774222188,2.8965893737,0.091,0,0.091,2.6695,0.8774222188,2.81,0.091,0.0,0.091,0.091,0,0.091,0.0,0.0,0.0
2019-05-08 15:00:00,2.493,0.7587672568,2.6059118845,0.1845,0,0.1845,2.3085,0.7587672568,2.43,0.1845,0.0,0.1845,0.1845,0,0.1845,0.0,0.0,0.0
2019-05-08 15:30:00,2.9005,0.9429946978,3.0499408601,0.0315,0,0.0315,2.8689999999999998,0.9429946978,3.02,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0
2019-05-08 16:00:00,3.0695,0.9960771807000001,3.2270729772,0.039,0,0.039,3.0305,0.9960771807000001,3.19,0.039,0.0,0.039,0.039,0,0.039,0.0,0.0,0.0
2019-05-08 16:30:00,3.108,1.0023221787,3.2656260885,0.0585,0,0.0585,3.0495,1.0023221787,3.21,0.0585,0.0,0.0585,0.0585,0,0.0585,0.0,0.0,0.0
2019-05-08 17:00:00,3.342,1.0835071527,3.513253727,0.0455,0,0.0455,3.2965,1.0835071527,3.47,0.0455,0.0,0.0455,0.0455,0,0.0455,0.0,0.0,0.0
2019-05-08 17:30:00,3.5460000000000003,1.1522021307,3.7284964463,0.0405,0,0.0405,3.5055,1.1522021307,3.69,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0
2019-05-08 18:00:00,3.5789999999999997,1.1646921266999999,3.7637413235,0.035500000000000004,0,0.035500000000000004,3.5435,1.1646921266999999,3.73,0.035500000000000004,0.0,0.035500000000000004,0.035500000000000004,0,0.035500000000000004,0.0,0.0,0.0
2019-05-08 18:30:00,3.7435,1.2302646057,3.9404750031,0.0005,0,0.0005,3.743,1.2302646057,3.94,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-08 19:00:00,3.6505,1.1990396157,3.8423750793,0.0025,0,0.0025,3.648,1.1990396157,3.84,0.0025,0.0,0.0025,0.0025,0,0.0025,0.0,0.0,0.0
2019-05-08 19:30:00,3.591,1.1803046217,3.7800000000000002,0.0,0,0.0,3.591,1.1803046217,3.7800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 20:00:00,3.3535,1.1022421467,3.5300000000000002,0.0,0,0.0,3.3535,1.1022421467,3.5300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 20:30:00,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 21:00:00,3.116,1.0241796717,3.2800000000000002,0.0,0,0.0,3.116,1.0241796717,3.2800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 21:30:00,3.04,0.9991996797,3.2,0.0,0,0.0,3.04,0.9991996797,3.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 22:00:00,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 22:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 23:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-08 23:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 00:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 00:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 01:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 01:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 02:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 02:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 03:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 03:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 04:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 04:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 05:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 05:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 06:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 06:30:00,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-09 07:00:00,2.6225,0.8618097238,2.7604750044,0.0005,0,0.0005,2.622,0.8618097238,2.76,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-09 07:30:00,2.9955,0.9835871847000001,3.1528501392,0.003,0,0.003,2.9925,0.9835871847000001,3.15,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2019-05-09 08:00:00,3.203,1.0491596637,3.3704517501,0.011,0,0.011,3.192,1.0491596637,3.36,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2019-05-09 08:30:00,3.148,1.0210571727,3.3094503698,0.0415,0,0.0415,3.1065,1.0210571727,3.27,0.0415,0.0,0.0415,0.0415,0,0.0415,0.0,0.0,0.0
2019-05-09 09:00:00,3.2375,1.0491596637,3.4032546555,0.0455,0,0.0455,3.192,1.0491596637,3.36,0.0455,0.0,0.0455,0.0455,0,0.0455,0.0,0.0,0.0
2019-05-09 09:30:00,3.2915,1.0647721587,3.4594381047000002,0.052000000000000005,0,0.052000000000000005,3.2395,1.0647721587,3.41,0.052000000000000005,0.0,0.052000000000000005,0.052000000000000005,0,0.052000000000000005,0.0,0.0,0.0
2019-05-09 10:00:00,3.284,1.0491596637,3.4475196881,0.092,0,0.092,3.192,1.0491596637,3.36,0.092,0.0,0.092,0.092,0,0.092,0.0,0.0,0.0
2019-05-09 10:30:00,3.176,0.9898321827000001,3.3266715723,0.1645,0,0.1645,3.0115,0.9898321827000001,3.17,0.1645,0.0,0.1645,0.1645,0,0.1645,0.0,0.0,0.0
2019-05-09 11:00:00,2.787,0.8149722388,2.9037129248999998,0.3075,0,0.3075,2.4795,0.8149722388,2.61,0.3075,0.0,0.3075,0.3075,0,0.3075,0.0,0.0,0.0
2019-05-09 11:30:00,2.6215,0.7369097638000001,2.7231045243,0.3795,0,0.3795,2.242,0.7369097638000001,2.36,0.3795,0.0,0.3795,0.3795,0,0.3795,0.0,0.0,0.0
2019-05-09 12:00:00,2.642,0.7431547618000001,2.74452965,0.381,0,0.381,2.261,0.7431547618000001,2.38,0.381,0.0,0.381,0.381,0,0.381,0.0,0.0,0.0
2019-05-09 12:30:00,2.6065,0.7306647658000001,2.706974926,0.3835,0,0.3835,2.223,0.7306647658000001,2.34,0.3835,0.0,0.3835,0.3835,0,0.3835,0.0,0.0,0.0
2019-05-09 13:00:00,2.6645,0.7618897558000001,2.7712878324,0.34650000000000003,0,0.34650000000000003,2.318,0.7618897558000001,2.44,0.34650000000000003,0.0,0.34650000000000003,0.34650000000000003,0,0.34650000000000003,0.0,0.0,0.0
2019-05-09 13:30:00,2.477,0.6713372848,2.5663637213,0.4345,0,0.4345,2.0425,0.6713372848,2.15,0.4345,0.0,0.4345,0.4345,0,0.4345,0.0,0.0,0.0
2019-05-09 14:00:00,2.4655,0.6775822828,2.5569137647,0.404,0,0.404,2.0615,0.6775822828,2.17,0.404,0.0,0.404,0.404,0,0.404,0.0,0.0,0.0
2019-05-09 14:30:00,2.556,0.7556447578000001,2.6653583249,0.257,0,0.257,2.299,0.7556447578000001,2.42,0.257,0.0,0.257,0.257,0,0.257,0.0,0.0,0.0
2019-05-09 15:00:00,2.4815,0.7275422668,2.5859543693,0.268,0,0.268,2.2135,0.7275422668,2.33,0.268,0.0,0.268,0.268,0,0.268,0.0,0.0,0.0
2019-05-09 15:30:00,2.3285,0.6838272808,2.4268358,0.248,0,0.248,2.0805,0.6838272808,2.19,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0
2019-05-09 16:00:00,2.0335,0.5308248299,2.1016415608,0.41850000000000004,0,0.41850000000000004,1.615,0.5308248299,1.7000000000000002,0.41850000000000004,0.0,0.41850000000000004,0.41850000000000004,0,0.41850000000000004,0.0,0.0,0.0
2019-05-09 16:30:00,2.209,0.5932748098,2.2872813557000002,0.404,0,0.404,1.8050000000000002,0.5932748098,1.9,0.404,0.0,0.404,0.404,0,0.404,0.0,0.0,0.0
2019-05-09 17:00:00,2.431,0.7088072728,2.5322260464,0.2745,0,0.2745,2.1565,0.7088072728,2.27,0.2745,0.0,0.2745,0.2745,0,0.2745,0.0,0.0,0.0
2019-05-09 17:30:00,2.5815,0.7587672568,2.6907006522,0.273,0,0.273,2.3085,0.7587672568,2.43,0.273,0.0,0.273,0.273,0,0.273,0.0,0.0,0.0
2019-05-09 18:00:00,2.7805,0.8774222188,2.9156560154,0.111,0,0.111,2.6695,0.8774222188,2.81,0.111,0.0,0.111,0.111,0,0.111,0.0,0.0,0.0
2019-05-09 18:30:00,2.8970000000000002,0.9211372048,3.0399182144,0.0945,0,0.0945,2.8025,0.9211372048,2.95,0.0945,0.0,0.0945,0.0945,0,0.0945,0.0,0.0,0.0
2019-05-09 19:00:00,2.936,0.9429946978,3.0837209666,0.067,0,0.067,2.8689999999999998,0.9429946978,3.02,0.067,0.0,0.067,0.067,0,0.067,0.0,0.0,0.0
2019-05-09 19:30:00,2.9675000000000002,0.9648521908000001,3.1204159979,0.032,0,0.032,2.9355,0.9648521908000001,3.09,0.032,0.0,0.032,0.032,0,0.032,0.0,0.0,0.0
2019-05-09 20:00:00,2.936,0.9586071928000001,3.0885310019,0.0195,0,0.0195,2.9165,0.9586071928000001,3.07,0.0195,0.0,0.0195,0.0195,0,0.0195,0.0,0.0,0.0
2019-05-09 20:30:00,2.874,0.9429946978,3.0247504029,0.005,0,0.005,2.8689999999999998,0.9429946978,3.02,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-05-09 21:00:00,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 21:30:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 22:00:00,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 22:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 23:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-09 23:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 00:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 00:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 01:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 01:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 02:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 02:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 03:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 03:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 04:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 04:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 05:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 05:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 06:00:00,2.176,0.7150522708,2.2904750053000003,0.0005,0,0.0005,2.1755,0.7150522708,2.29,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-10 06:30:00,2.4175,0.7931147458000001,2.544275388,0.0045000000000000005,0,0.0045000000000000005,2.4130000000000003,0.7931147458000001,2.54,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-05-10 07:00:00,2.661,0.8680547218,2.7990069668,0.02,0,0.02,2.641,0.8680547218,2.7800000000000002,0.02,0.0,0.02,0.02,0,0.02,0.0,0.0,0.0
2019-05-10 07:30:00,3.0015,0.9679746898,3.1537243459,0.0565,0,0.0565,2.9450000000000003,0.9679746898,3.1,0.0565,0.0,0.0565,0.0565,0,0.0565,0.0,0.0,0.0
2019-05-10 08:00:00,3.2285,1.0335471687,3.3899014735,0.084,0,0.084,3.1445,1.0335471687,3.31,0.084,0.0,0.084,0.084,0,0.084,0.0,0.0,0.0
2019-05-10 08:30:00,3.091,0.9773421867000001,3.2418326221,0.11750000000000001,0,0.11750000000000001,2.9735,0.9773421867000001,3.13,0.11750000000000001,0.0,0.11750000000000001,0.11750000000000001,0,0.11750000000000001,0.0,0.0,0.0
2019-05-10 09:00:00,2.88,0.8649322228,3.0070762794,0.2485,0,0.2485,2.6315,0.8649322228,2.77,0.2485,0.0,0.2485,0.2485,0,0.2485,0.0,0.0,0.0
2019-05-10 09:30:00,2.8645,0.8742997198,2.994955801,0.20450000000000002,0,0.20450000000000002,2.66,0.8742997198,2.8,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0,0.20450000000000002,0.0,0.0,0.0
2019-05-10 10:00:00,2.677,0.7837472488,2.7893706728,0.29250000000000004,0,0.29250000000000004,2.3845,0.7837472488,2.51,0.29250000000000004,0.0,0.29250000000000004,0.29250000000000004,0,0.29250000000000004,0.0,0.0,0.0
2019-05-10 10:30:00,2.423,0.6744597838,2.5151192815,0.371,0,0.371,2.052,0.6744597838,2.16,0.371,0.0,0.371,0.371,0,0.371,0.0,0.0,0.0
2019-05-10 11:00:00,2.265,0.5932748098,2.3414098317,0.46,0,0.46,1.8050000000000002,0.5932748098,1.9,0.46,0.0,0.46,0.46,0,0.46,0.0,0.0,0.0
2019-05-10 11:30:00,2.233,0.6026423068,2.3128914263,0.3995,0,0.3995,1.8335,0.6026423068,1.9300000000000002,0.3995,0.0,0.3995,0.3995,0,0.3995,0.0,0.0,0.0
2019-05-10 12:00:00,2.5185,0.7462772608,2.6267417079,0.248,0,0.248,2.2705,0.7462772608,2.39,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0
2019-05-10 12:30:00,2.4645,0.6963172768,2.5609798906,0.34600000000000003,0,0.34600000000000003,2.1185,0.6963172768,2.23,0.34600000000000003,0.0,0.34600000000000003,0.34600000000000003,0,0.34600000000000003,0.0,0.0,0.0
2019-05-10 13:00:00,2.378,0.6713372848,2.4709467314999998,0.3355,0,0.3355,2.0425,0.6713372848,2.15,0.3355,0.0,0.3355,0.3355,0,0.3355,0.0,0.0,0.0
2019-05-10 13:30:00,2.1185,0.5308248299,2.1839911285999998,0.5035000000000001,0,0.5035000000000001,1.615,0.5308248299,1.7000000000000002,0.5035000000000001,0.0,0.5035000000000001,0.5035000000000001,0,0.5035000000000001,0.0,0.0,0.0
2019-05-10 14:00:00,2.173,0.5495598239,2.2414158472,0.501,0,0.501,1.6720000000000002,0.5495598239,1.76,0.501,0.0,0.501,0.501,0,0.501,0.0,0.0,0.0
2019-05-10 14:30:00,2.483,0.7212972688,2.5856447455,0.28850000000000003,0,0.28850000000000003,2.1945,0.7212972688,2.31,0.28850000000000003,0.0,0.28850000000000003,0.28850000000000003,0,0.28850000000000003,0.0,0.0,0.0
2019-05-10 15:00:00,2.803,0.8961572128,2.94277195,0.0765,0,0.0765,2.7265,0.8961572128,2.87,0.0765,0.0,0.0765,0.0765,0,0.0765,0.0,0.0,0.0
2019-05-10 15:30:00,2.7395,0.8774222188,2.8765830424,0.07,0,0.07,2.6695,0.8774222188,2.81,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
2019-05-10 16:00:00,2.7119999999999997,0.8586872248,2.8446946672999998,0.0995,0,0.0995,2.6125,0.8586872248,2.75,0.0995,0.0,0.0995,0.0995,0,0.0995,0.0,0.0,0.0
2019-05-10 16:30:00,2.7885,0.8805447178,2.9242248973000002,0.1095,0,0.1095,2.6790000000000003,0.8805447178,2.8200000000000003,0.1095,0.0,0.1095,0.1095,0,0.1095,0.0,0.0,0.0
2019-05-10 17:00:00,3.024,0.9710971888000001,3.1760991405,0.0695,0,0.0695,2.9545,0.9710971888000001,3.11,0.0695,0.0,0.0695,0.0695,0,0.0695,0.0,0.0,0.0
2019-05-10 17:30:00,3.235,1.0585271607,3.4037780113,0.0145,0,0.0145,3.2205,1.0585271607,3.39,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-05-10 18:00:00,3.319,1.0866296517,3.4923523591,0.013000000000000001,0,0.013000000000000001,3.306,1.0866296517,3.48,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0
2019-05-10 18:30:00,3.4130000000000003,1.1178546417,3.5914019547000002,0.012,0,0.012,3.401,1.1178546417,3.58,0.012,0.0,0.012,0.012,0,0.012,0.0,0.0,0.0
2019-05-10 19:00:00,3.3015,1.0835071527,3.4747503507,0.005,0,0.005,3.2965,1.0835071527,3.47,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-05-10 19:30:00,3.2,1.0491596637,3.3676009265,0.008,0,0.008,3.192,1.0491596637,3.36,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-05-10 20:00:00,3.0415,0.9960771807000001,3.2004518431,0.011,0,0.011,3.0305,0.9960771807000001,3.19,0.011,0.0,0.011,0.011,0,0.011,0.0,0.0,0.0
2019-05-10 20:30:00,2.9405,0.9648521908000001,3.0947503938,0.005,0,0.005,2.9355,0.9648521908000001,3.09,0.005,0.0,0.005,0.005,0,0.005,0.0,0.0,0.0
2019-05-10 21:00:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 21:30:00,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 22:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 22:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 23:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-10 23:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 00:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 00:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 01:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 01:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 02:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 02:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 03:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 03:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 04:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 04:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 05:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 05:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 06:00:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-11 06:30:00,2.0315,0.6650922868,2.1376014596,0.008,0,0.008,2.0235,0.6650922868,2.13,0.008,0.0,0.008,0.008,0,0.008,0.0,0.0,0.0
2019-05-11 07:00:00,2.035,0.6557247898,2.1380364824,0.04,0,0.04,1.995,0.6557247898,2.1,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2019-05-11 07:30:00,2.1125,0.6713372848,2.2166077686,0.07,0,0.07,2.0425,0.6713372848,2.15,0.07,0.0,0.07,0.07,0,0.07,0.0,0.0,0.0
2019-05-11 08:00:00,2.2145,0.6900722788,2.3195279692,0.115,0,0.115,2.0995,0.6900722788,2.21,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0
2019-05-11 08:30:00,2.215,0.6650922868,2.3126981537,0.1915,0,0.1915,2.0235,0.6650922868,2.13,0.1915,0.0,0.1915,0.1915,0,0.1915,0.0,0.0,0.0
2019-05-11 09:00:00,2.26,0.6526022908,2.3523370826,0.2745,0,0.2745,1.9855,0.6526022908,2.09,0.2745,0.0,0.2745,0.2745,0,0.2745,0.0,0.0,0.0
2019-05-11 09:30:00,2.22,0.6369897958,2.3095791824,0.28200000000000003,0,0.28200000000000003,1.9380000000000002,0.6369897958,2.04,0.28200000000000003,0.0,0.28200000000000003,0.28200000000000003,0,0.28200000000000003,0.0,0.0,0.0
2019-05-11 10:00:00,2.012,0.5339473289000001,2.0816444821,0.3875,0,0.3875,1.6245,0.5339473289000001,1.71,0.3875,0.0,0.3875,0.3875,0,0.3875,0.0,0.0,0.0
2019-05-11 10:30:00,1.8985,0.4933548419,1.9615558238,0.3975,0,0.3975,1.501,0.4933548419,1.58,0.3975,0.0,0.3975,0.3975,0,0.3975,0.0,0.0,0.0
2019-05-11 11:00:00,1.831,0.4465173569,1.8846587887,0.47250000000000003,0,0.47250000000000003,1.3585,0.4465173569,1.43,0.47250000000000003,0.0,0.47250000000000003,0.47250000000000003,0,0.47250000000000003,0.0,0.0,0.0
2019-05-11 11:30:00,1.58,0.35908738490000003,1.6202912547000001,0.48750000000000004,0,0.48750000000000004,1.0925,0.35908738490000003,1.15,0.48750000000000004,0.0,0.48750000000000004,0.48750000000000004,0,0.48750000000000004,0.0,0.0,0.0
2019-05-11 12:00:00,1.6280000000000001,0.3559648859,1.6664618207,0.545,0,0.545,1.083,0.3559648859,1.1400000000000001,0.545,0.0,0.545,0.545,0,0.545,0.0,0.0,0.0
2019-05-11 12:30:00,1.512,0.3153723989,1.5445399801000002,0.5525,0,0.5525,0.9595,0.3153723989,1.01,0.5525,0.0,0.5525,0.5525,0,0.5525,0.0,0.0,0.0
2019-05-11 13:00:00,1.6415000000000002,0.37469987990000003,1.6837227355,0.5015000000000001,0,0.5015000000000001,1.1400000000000001,0.37469987990000003,1.2,0.5015000000000001,0.0,0.5015000000000001,0.5015000000000001,0,0.5015000000000001,0.0,0.0,0.0
2019-05-11 13:30:00,1.5545,0.36845488190000003,1.597569795,0.4335,0,0.4335,1.121,0.36845488190000003,1.18,0.4335,0.0,0.4335,0.4335,0,0.4335,0.0,0.0,0.0
2019-05-11 14:00:00,1.3215,0.2966374049,1.3543839927999999,0.419,0,0.419,0.9025000000000001,0.2966374049,0.9500000000000001,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0
2019-05-11 14:30:00,1.4755,0.3372298919,1.5135469104000001,0.4495,0,0.4495,1.026,0.3372298919,1.08,0.4495,0.0,0.4495,0.4495,0,0.4495,0.0,0.0,0.0
2019-05-11 15:00:00,1.3345,0.2622899159,1.3600317092,0.5365,0,0.5365,0.798,0.2622899159,0.84,0.5365,0.0,0.5365,0.5365,0,0.5365,0.0,0.0,0.0
2019-05-11 15:30:00,1.248,0.2497999199,1.2727544932,0.488,0,0.488,0.76,0.2497999199,0.8,0.488,0.0,0.488,0.488,0,0.488,0.0,0.0,0.0
2019-05-11 16:00:00,1.4355,0.3216173969,1.4710873529000001,0.457,0,0.457,0.9785,0.3216173969,1.03,0.457,0.0,0.457,0.457,0,0.457,0.0,0.0,0.0
2019-05-11 16:30:00,1.3940000000000001,0.3216173969,1.4306200579000001,0.41550000000000004,0,0.41550000000000004,0.9785,0.3216173969,1.03,0.41550000000000004,0.0,0.41550000000000004,0.41550000000000004,0,0.41550000000000004,0.0,0.0,0.0
2019-05-11 17:00:00,1.589,0.39343487390000004,1.6369825900000001,0.392,0,0.392,1.197,0.39343487390000004,1.26,0.392,0.0,0.392,0.392,0,0.392,0.0,0.0,0.0
2019-05-11 17:30:00,1.858,0.5058448379,1.9256279495,0.319,0,0.319,1.5390000000000001,0.5058448379,1.62,0.319,0.0,0.319,0.319,0,0.319,0.0,0.0,0.0
2019-05-11 18:00:00,2.103,0.6120098038,2.1902431372,0.241,0,0.241,1.862,0.6120098038,1.96,0.241,0.0,0.241,0.241,0,0.241,0.0,0.0,0.0
2019-05-11 18:30:00,2.355,0.7275422668,2.4648210381,0.14150000000000001,0,0.14150000000000001,2.2135,0.7275422668,2.33,0.14150000000000001,0.0,0.14150000000000001,0.14150000000000001,0,0.14150000000000001,0.0,0.0,0.0
2019-05-11 19:00:00,2.529,0.8056047418000001,2.6542117473999998,0.078,0,0.078,2.451,0.8056047418000001,2.58,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0
2019-05-11 19:30:00,2.491,0.8056047418000001,2.6180297936,0.04,0,0.04,2.451,0.8056047418000001,2.58,0.04,0.0,0.04,0.04,0,0.04,0.0,0.0,0.0
2019-05-11 20:00:00,2.4575,0.8024822428,2.5852048275,0.016,0,0.016,2.4415,0.8024822428,2.5700000000000003,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-05-11 20:30:00,2.445,0.8024822428,2.5733252321,0.0035,0,0.0035,2.4415,0.8024822428,2.5700000000000003,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-05-11 21:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 21:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 22:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 22:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 23:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-11 23:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 00:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 01:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 02:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 02:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 03:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 03:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 04:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 04:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 05:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 05:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 06:00:00,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-12 06:30:00,1.8615,0.6088873048,1.9585520162,0.009000000000000001,0,0.009000000000000001,1.8525,0.6088873048,1.9500000000000002,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-05-12 07:00:00,1.845,0.5963973088,1.9389983883,0.030500000000000003,0,0.030500000000000003,1.8145,0.5963973088,1.9100000000000001,0.030500000000000003,0.0,0.030500000000000003,0.030500000000000003,0,0.030500000000000003,0.0,0.0,0.0
2019-05-12 07:30:00,1.885,0.5963973088,1.977097557,0.07050000000000001,0,0.07050000000000001,1.8145,0.5963973088,1.9100000000000001,0.07050000000000001,0.0,0.07050000000000001,0.07050000000000001,0,0.07050000000000001,0.0,0.0,0.0
2019-05-12 08:00:00,1.8679999999999999,0.5714173169,1.953443562,0.1295,0,0.1295,1.7385000000000002,0.5714173169,1.83,0.1295,0.0,0.1295,0.1295,0,0.1295,0.0,0.0,0.0
2019-05-12 08:30:00,1.893,0.5526823229,1.972031123,0.21150000000000002,0,0.21150000000000002,1.6815,0.5526823229,1.77,0.21150000000000002,0.0,0.21150000000000002,0.21150000000000002,0,0.21150000000000002,0.0,0.0,0.0
2019-05-12 09:00:00,1.881,0.5214573329000001,1.9519423019,0.29450000000000004,0,0.29450000000000004,1.5865,0.5214573329000001,1.67,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0
2019-05-12 09:30:00,1.927,0.5120898359,1.9938818922000001,0.369,0,0.369,1.558,0.5120898359,1.6400000000000001,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0
2019-05-12 10:00:00,1.8399999999999999,0.4714973489,1.8994498546,0.4055,0,0.4055,1.4344999999999999,0.4714973489,1.51,0.4055,0.0,0.4055,0.4055,0,0.4055,0.0,0.0,0.0
2019-05-12 10:30:00,1.7495,0.4527623549,1.8071369622,0.372,0,0.372,1.3775,0.4527623549,1.45,0.372,0.0,0.372,0.372,0,0.372,0.0,0.0,0.0
2019-05-12 11:00:00,1.6275,0.39343487390000004,1.6743796612000001,0.4305,0,0.4305,1.197,0.39343487390000004,1.26,0.4305,0.0,0.4305,0.4305,0,0.4305,0.0,0.0,0.0
2019-05-12 11:30:00,1.5394999999999999,0.3559648859,1.5801174798000002,0.4565,0,0.4565,1.083,0.3559648859,1.1400000000000001,0.4565,0.0,0.4565,0.4565,0,0.4565,0.0,0.0,0.0
2019-05-12 12:00:00,1.4495,0.2872699079,1.4776922041,0.5755,0,0.5755,0.874,0.2872699079,0.92,0.5755,0.0,0.5755,0.5755,0,0.5755,0.0,0.0,0.0
2019-05-12 12:30:00,1.4745,0.2903924069,1.5028233429,0.591,0,0.591,0.8835000000000001,0.2903924069,0.93,0.591,0.0,0.591,0.591,0,0.591,0.0,0.0,0.0
2019-05-12 13:00:00,1.5030000000000001,0.3216173969,1.5370252926,0.5245000000000001,0,0.5245000000000001,0.9785,0.3216173969,1.03,0.5245000000000001,0.0,0.5245000000000001,0.5245000000000001,0,0.5245000000000001,0.0,0.0,0.0
2019-05-12 13:30:00,1.4395,0.2810249099,1.4666748958,0.5845,0,0.5845,0.855,0.2810249099,0.9,0.5845,0.0,0.5845,0.5845,0,0.5845,0.0,0.0,0.0
2019-05-12 14:00:00,1.3485,0.2560449179,1.372592893,0.5695,0,0.5695,0.779,0.2560449179,0.8200000000000001,0.5695,0.0,0.5695,0.5695,0,0.5695,0.0,0.0,0.0
2019-05-12 14:30:00,1.3415,0.2810249099,1.3706192943,0.48650000000000004,0,0.48650000000000004,0.855,0.2810249099,0.9,0.48650000000000004,0.0,0.48650000000000004,0.48650000000000004,0,0.48650000000000004,0.0,0.0,0.0
2019-05-12 15:00:00,1.2755,0.2622899159,1.3021890224,0.47750000000000004,0,0.47750000000000004,0.798,0.2622899159,0.84,0.47750000000000004,0.0,0.47750000000000004,0.47750000000000004,0,0.47750000000000004,0.0,0.0,0.0
2019-05-12 15:30:00,1.4145,0.3060049019,1.4472212167,0.48350000000000004,0,0.48350000000000004,0.931,0.3060049019,0.98,0.48350000000000004,0.0,0.48350000000000004,0.48350000000000004,0,0.48350000000000004,0.0,0.0,0.0
2019-05-12 16:00:00,1.6640000000000001,0.4277823629,1.7181076071999999,0.36250000000000004,0,0.36250000000000004,1.3014999999999999,0.4277823629,1.37,0.36250000000000004,0.0,0.36250000000000004,0.36250000000000004,0,0.36250000000000004,0.0,0.0,0.0
2019-05-12 16:30:00,1.8075,0.4465173569,1.8618361904,0.449,0,0.449,1.3585,0.4465173569,1.43,0.449,0.0,0.449,0.449,0,0.449,0.0,0.0,0.0
2019-05-12 17:00:00,1.952,0.5401923269000001,2.0253670655,0.3085,0,0.3085,1.6435,0.5401923269000001,1.73,0.3085,0.0,0.3085,0.3085,0,0.3085,0.0,0.0,0.0
2019-05-12 17:30:00,2.0275,0.5839073129,2.1099061591,0.251,0,0.251,1.7765,0.5839073129,1.87,0.251,0.0,0.251,0.251,0,0.251,0.0,0.0,0.0
2019-05-12 18:00:00,2.21,0.6432347938,2.3017061063,0.253,0,0.253,1.957,0.6432347938,2.06,0.253,0.0,0.253,0.253,0,0.253,0.0,0.0,0.0
2019-05-12 18:30:00,2.5025,0.7775022508,2.6204991891000002,0.137,0,0.137,2.3655,0.7775022508,2.49,0.137,0.0,0.137,0.137,0,0.137,0.0,0.0,0.0
2019-05-12 19:00:00,2.5695,0.8212172368,2.6975411026,0.07100000000000001,0,0.07100000000000001,2.4985,0.8212172368,2.63,0.07100000000000001,0.0,0.07100000000000001,0.07100000000000001,0,0.07100000000000001,0.0,0.0,0.0
2019-05-12 19:30:00,2.6805,0.8711772208,2.8185155667,0.03,0,0.03,2.6505,0.8711772208,2.79,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2019-05-12 20:00:00,2.5700000000000003,0.8368297318,2.7028103892,0.024,0,0.024,2.5460000000000003,0.8368297318,2.68,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2019-05-12 20:30:00,2.499,0.8180947378000001,2.629501854,0.01,0,0.01,2.489,0.8180947378000001,2.62,0.01,0.0,0.01,0.01,0,0.01,0.0,0.0,0.0
2019-05-12 21:00:00,2.4325,0.7993597438000001,2.5604750048,0.0005,0,0.0005,2.432,0.7993597438000001,2.56,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-12 21:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 22:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 22:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 23:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-12 23:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 00:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 01:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 02:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 02:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 03:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 03:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 04:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 04:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 05:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 05:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 06:00:00,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-05-13 06:30:00,2.2035,0.7212972688,2.3185517031,0.009000000000000001,0,0.009000000000000001,2.1945,0.7212972688,2.31,0.009000000000000001,0.0,0.009000000000000001,0.009000000000000001,0,0.009000000000000001,0.0,0.0,0.0
2019-05-13 07:00:00,2.463,0.8024822428,2.5904336992,0.021500000000000002,0,0.021500000000000002,2.4415,0.8024822428,2.5700000000000003,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0
2019-05-13 07:30:00,2.6325000000000003,0.8461972288,2.7651593082,0.058,0,0.058,2.5745,0.8461972288,2.71,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0
2019-05-13 08:00:00,2.7125,0.8493197278,2.8423582199,0.1285,0,0.1285,2.584,0.8493197278,2.7199999999999998,0.1285,0.0,0.1285,0.1285,0,0.1285,0.0,0.0,0.0
2019-05-13 08:30:00,2.518,0.7681347538000001,2.6325567420000002,0.181,0,0.181,2.337,0.7681347538000001,2.46,0.181,0.0,0.181,0.181,0,0.181,0.0,0.0,0.0
2019-05-13 09:00:00,2.357,0.6838272808,2.4541941142,0.2765,0,0.2765,2.0805,0.6838272808,2.19,0.2765,0.0,0.2765,0.2765,0,0.2765,0.0,0.0,0.0
2019-05-13 09:30:00,2.3865,0.6713372848,2.4791280725,0.34400000000000003,0,0.34400000000000003,2.0425,0.6713372848,2.15,0.34400000000000003,0.0,0.34400000000000003,0.34400000000000003,0,0.34400000000000003,0.0,0.0,0.0
2019-05-13 10:00:00,2.34,0.6369897958,2.425150717,0.402,0,0.402,1.9380000000000002,0.6369897958,2.04,0.402,0.0,0.402,0.402,0,0.402,0.0,0.0,0.0
2019-05-13 10:30:00,2.1465,0.5558048219,2.217291422,0.4555,0,0.4555,1.691,0.5558048219,1.78,0.4555,0.0,0.4555,0.4555,0,0.4555,0.0,0.0,0.0
2019-05-13 11:00:00,2.044,0.5027223389000001,2.1049146657,0.5145000000000001,0,0.5145000000000001,1.5295,0.5027223389000001,1.6099999999999999,0.5145000000000001,0.0,0.5145000000000001,0.5145000000000001,0,0.5145000000000001,0.0,0.0,0.0
2019-05-13 11:30:00,1.927,0.4558848539,1.9801919099,0.54,0,0.54,1.387,0.4558848539,1.46,0.54,0.0,0.54,0.54,0,0.54,0.0,0.0,0.0
2019-05-13 12:00:00,2.0125,0.4808648459,2.0691513357,0.5495,0,0.5495,1.463,0.4808648459,1.54,0.5495,0.0,0.5495,0.5495,0,0.5495,0.0,0.0,0.0
2019-05-13 12:30:00,2.013,0.4839873449,2.0703653663,0.5405,0,0.5405,1.4725000000000001,0.4839873449,1.55,0.5405,0.0,0.5405,0.5405,0,0.5405,0.0,0.0,0.0
2019-05-13 13:00:00,1.9965000000000002,0.4683748499,2.0507040864,0.5715,0,0.5715,1.425,0.4683748499,1.5,0.5715,0.0,0.5715,0.5715,0,0.5715,0.0,0.0,0.0
2019-05-13 13:30:00,1.9,0.4309048619,1.9482502406000002,0.589,0,0.589,1.311,0.4309048619,1.38,0.589,0.0,0.589,0.589,0,0.589,0.0,0.0,0.0
2019-05-13 14:00:00,1.913,0.4371498599,1.9623121566,0.583,0,0.583,1.33,0.4371498599,1.4,0.583,0.0,0.583,0.583,0,0.583,0.0,0.0,0.0
2019-05-13 14:30:00,1.8559999999999999,0.4277823629,1.9046610591,0.5545,0,0.5545,1.3014999999999999,0.4277823629,1.37,0.5545,0.0,0.5545,0.5545,0,0.5545,0.0,0.0,0.0
2019-05-13 15:00:00,1.76,0.39967987190000004,1.8048113475,0.544,0,0.544,1.216,0.39967987190000004,1.28,0.544,0.0,0.544,0.544,0,0.544,0.0,0.0,0.0
2019-05-13 15:30:00,1.8205,0.4309048619,1.8708017666,0.5095000000000001,0,0.5095000000000001,1.311,0.4309048619,1.38,0.5095000000000001,0.0,0.5095000000000001,0.5095000000000001,0,0.5095000000000001,0.0,0.0,0.0
