Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-13 16:00:00,1.9165,0.4746198479,1.9743951605,0.47250000000000003,0,0.47250000000000003,1.444,0.4746198479,1.52,0.47250000000000003,0.0,0.47250000000000003,0.47250000000000003,0,0.47250000000000003,0.0,0.0,0.0
2019-05-13 16:30:00,2.0425,0.5339473289000001,2.1111385554,0.418,0,0.418,1.6245,0.5339473289000001,1.71,0.418,0.0,0.418,0.418,0,0.418,0.0,0.0,0.0
2019-05-13 17:00:00,2.261,0.6244997998,2.345660035,0.361,0,0.361,1.9,0.6244997998,2.0,0.361,0.0,0.361,0.361,0,0.361,0.0,0.0,0.0
2019-05-13 17:30:00,2.5035,0.7275422668,2.6070730715,0.29,0,0.29,2.2135,0.7275422668,2.33,0.29,0.0,0.29,0.29,0,0.29,0.0,0.0,0.0
2019-05-13 18:00:00,2.6189999999999998,0.7806247498000001,2.7328622358,0.244,0,0.244,2.375,0.7806247498000001,2.5,0.244,0.0,0.244,0.244,0,0.244,0.0,0.0,0.0
2019-05-13 18:30:00,2.834,0.8836672168,2.9685726789,0.14550000000000002,0,0.14550000000000002,2.6885,0.8836672168,2.83,0.14550000000000002,0.0,0.14550000000000002,0.14550000000000002,0,0.14550000000000002,0.0,0.0,0.0
2019-05-13 19:00:00,2.8375,0.9024022108,2.9775385808,0.092,0,0.092,2.7455,0.9024022108,2.89,0.092,0.0,0.092,0.092,0,0.092,0.0,0.0,0.0
2019-05-13 19:30:00,2.7015000000000002,0.8711772208,2.8384946715,0.051000000000000004,0,0.051000000000000004,2.6505,0.8711772208,2.79,0.051000000000000004,0.0,0.051000000000000004,0.051000000000000004,0,0.051000000000000004,0.0,0.0,0.0
2019-05-13 20:00:00,2.748,0.8961572128,2.8904327963,0.021500000000000002,0,0.021500000000000002,2.7265,0.8961572128,2.87,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0
2019-05-13 20:30:00,2.656,0.8711772208,2.7952255276,0.0055000000000000005,0,0.0055000000000000005,2.6505,0.8711772208,2.79,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-05-13 21:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 21:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 22:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 22:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 23:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-13 23:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 01:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 02:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 02:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 03:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 03:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 04:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 04:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 05:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 05:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 06:00:00,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-14 06:30:00,2.2865,0.7493997598000001,2.406175856,0.006500000000000001,0,0.006500000000000001,2.2800000000000002,0.7493997598000001,2.4,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0
2019-05-14 07:00:00,2.565,0.8368297318,2.6980565228,0.019,0,0.019,2.5460000000000003,0.8368297318,2.68,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2019-05-14 07:30:00,2.9325,0.9461171968000001,3.0813461344,0.054,0,0.054,2.8785,0.9461171968000001,3.03,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0
2019-05-14 08:00:00,2.9535,0.9273822028,3.0956744015,0.132,0,0.132,2.8215,0.9273822028,2.9699999999999998,0.132,0.0,0.132,0.132,0,0.132,0.0,0.0,0.0
2019-05-14 08:30:00,2.776,0.8461972288,2.9021071224,0.2015,0,0.2015,2.5745,0.8461972288,2.71,0.2015,0.0,0.2015,0.2015,0,0.2015,0.0,0.0,0.0
2019-05-14 09:00:00,2.632,0.7775022508,2.744436873,0.2665,0,0.2665,2.3655,0.7775022508,2.49,0.2665,0.0,0.2665,0.2665,0,0.2665,0.0,0.0,0.0
2019-05-14 09:30:00,2.457,0.6931947778,2.5529136296,0.34800000000000003,0,0.34800000000000003,2.109,0.6931947778,2.22,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2019-05-14 10:00:00,2.3825,0.6494797918,2.4694392582,0.40650000000000003,0,0.40650000000000003,1.976,0.6494797918,2.08,0.40650000000000003,0.0,0.40650000000000003,0.40650000000000003,0,0.40650000000000003,0.0,0.0,0.0
2019-05-14 10:30:00,2.156,0.5558048219,2.2264893892,0.465,0,0.465,1.691,0.5558048219,1.78,0.465,0.0,0.465,0.465,0,0.465,0.0,0.0,0.0
2019-05-14 11:00:00,2.1015,0.5277023309000001,2.1667422551,0.496,0,0.496,1.6055000000000001,0.5277023309000001,1.69,0.496,0.0,0.496,0.496,0,0.496,0.0,0.0,0.0
2019-05-14 11:30:00,1.9380000000000002,0.4652523509,1.9930639102,0.5225000000000001,0,0.5225000000000001,1.4155,0.4652523509,1.49,0.5225000000000001,0.0,0.5225000000000001,0.5225000000000001,0,0.5225000000000001,0.0,0.0,0.0
2019-05-14 12:00:00,1.9145,0.4433948579,1.9651741017000002,0.5655,0,0.5655,1.349,0.4433948579,1.42,0.5655,0.0,0.5655,0.5655,0,0.5655,0.0,0.0,0.0
2019-05-14 12:30:00,1.862,0.4246598639,1.909811509,0.5700000000000001,0,0.5700000000000001,1.292,0.4246598639,1.3599999999999999,0.5700000000000001,0.0,0.5700000000000001,0.5700000000000001,0,0.5700000000000001,0.0,0.0,0.0
2019-05-14 13:00:00,1.8860000000000001,0.4277823629,1.9339063447,0.5845,0,0.5845,1.3014999999999999,0.4277823629,1.37,0.5845,0.0,0.5845,0.5845,0,0.5845,0.0,0.0,0.0
2019-05-14 13:30:00,1.88,0.4340273609,1.9294506342000002,0.5595,0,0.5595,1.3205,0.4340273609,1.3900000000000001,0.5595,0.0,0.5595,0.5595,0,0.5595,0.0,0.0,0.0
2019-05-14 14:00:00,1.771,0.39343487390000004,1.8141752947,0.5740000000000001,0,0.5740000000000001,1.197,0.39343487390000004,1.26,0.5740000000000001,0.0,0.5740000000000001,0.5740000000000001,0,0.5740000000000001,0.0,0.0,0.0
2019-05-14 14:30:00,1.7835,0.39967987190000004,1.827735279,0.5675,0,0.5675,1.216,0.39967987190000004,1.28,0.5675,0.0,0.5675,0.5675,0,0.5675,0.0,0.0,0.0
2019-05-14 15:00:00,1.7645,0.39967987190000004,1.8091998922,0.5485,0,0.5485,1.216,0.39967987190000004,1.28,0.5485,0.0,0.5485,0.5485,0,0.5485,0.0,0.0,0.0
2019-05-14 15:30:00,1.7285,0.39967987190000004,1.7741071698000002,0.5125000000000001,0,0.5125000000000001,1.216,0.39967987190000004,1.28,0.5125000000000001,0.0,0.5125000000000001,0.5125000000000001,0,0.5125000000000001,0.0,0.0,0.0
2019-05-14 16:00:00,1.8415,0.4652523509,1.8993635776,0.426,0,0.426,1.4155,0.4652523509,1.49,0.426,0.0,0.426,0.426,0,0.426,0.0,0.0,0.0
2019-05-14 16:30:00,1.9025,0.4933548419,1.965427498,0.4015,0,0.4015,1.501,0.4933548419,1.58,0.4015,0.0,0.4015,0.4015,0,0.4015,0.0,0.0,0.0
2019-05-14 17:00:00,2.1255,0.5807848139,2.2034203525000002,0.35850000000000004,0,0.35850000000000004,1.767,0.5807848139,1.8599999999999999,0.35850000000000004,0.0,0.35850000000000004,0.35850000000000004,0,0.35850000000000004,0.0,0.0,0.0
2019-05-14 17:30:00,2.3529999999999998,0.6838272808,2.4503527807,0.2725,0,0.2725,2.0805,0.6838272808,2.19,0.2725,0.0,0.2725,0.2725,0,0.2725,0.0,0.0,0.0
2019-05-14 18:00:00,2.476,0.7431547618000001,2.585121854,0.215,0,0.215,2.261,0.7431547618000001,2.38,0.215,0.0,0.215,0.215,0,0.215,0.0,0.0,0.0
2019-05-14 18:30:00,2.7195,0.8461972288,2.8481098996,0.145,0,0.145,2.5745,0.8461972288,2.71,0.145,0.0,0.145,0.145,0,0.145,0.0,0.0,0.0
2019-05-14 19:00:00,2.7365,0.8742997198,2.8727743124,0.0765,0,0.0765,2.66,0.8742997198,2.8,0.0765,0.0,0.0765,0.0765,0,0.0765,0.0,0.0,0.0
2019-05-14 19:30:00,2.801,0.9117697078,2.9456620648,0.027,0,0.027,2.774,0.9117697078,2.92,0.027,0.0,0.027,0.027,0,0.027,0.0,0.0,0.0
2019-05-14 20:00:00,2.7235,0.8899122148,2.8652043557,0.016,0,0.016,2.7075,0.8899122148,2.85,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-05-14 20:30:00,2.673,0.8774222188,2.8133252123,0.0035,0,0.0035,2.6695,0.8774222188,2.81,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-05-14 21:00:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 21:30:00,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 22:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 23:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-14 23:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 00:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 01:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 02:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 02:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 03:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 04:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 04:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 05:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 06:00:00,1.9695,0.6463572928,2.0728502117,0.003,0,0.003,1.9665,0.6463572928,2.07,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0
2019-05-15 06:30:00,2.2325,0.7275422668,2.348057495,0.019,0,0.019,2.2135,0.7275422668,2.33,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2019-05-15 07:00:00,2.572,0.8337072328,2.7037477231,0.035500000000000004,0,0.035500000000000004,2.5365,0.8337072328,2.67,0.035500000000000004,0.0,0.035500000000000004,0.035500000000000004,0,0.035500000000000004,0.0,0.0,0.0
2019-05-15 07:30:00,2.7805,0.8867897158,2.9184886928,0.0825,0,0.0825,2.698,0.8867897158,2.84,0.0825,0.0,0.0825,0.0825,0,0.0825,0.0,0.0,0.0
2019-05-15 08:00:00,2.782,0.8649322228,2.9133540379,0.1505,0,0.1505,2.6315,0.8649322228,2.77,0.1505,0.0,0.1505,0.1505,0,0.1505,0.0,0.0,0.0
2019-05-15 08:30:00,2.7475,0.8461972288,2.8748575617,0.17300000000000001,0,0.17300000000000001,2.5745,0.8461972288,2.71,0.17300000000000001,0.0,0.17300000000000001,0.17300000000000001,0,0.17300000000000001,0.0,0.0,0.0
2019-05-15 09:00:00,2.649,0.8118497398000001,2.7706138309,0.179,0,0.179,2.47,0.8118497398000001,2.6,0.179,0.0,0.179,0.179,0,0.179,0.0,0.0,0.0
2019-05-15 09:30:00,2.4775,0.7244197678000001,2.5812381235,0.2735,0,0.2735,2.204,0.7244197678000001,2.32,0.2735,0.0,0.2735,0.2735,0,0.2735,0.0,0.0,0.0
2019-05-15 10:00:00,2.3475,0.6463572928,2.4348581067,0.381,0,0.381,1.9665,0.6463572928,2.07,0.381,0.0,0.381,0.381,0,0.381,0.0,0.0,0.0
2019-05-15 10:30:00,2.18,0.5682948179,2.2528557433,0.451,0,0.451,1.729,0.5682948179,1.82,0.451,0.0,0.451,0.451,0,0.451,0.0,0.0,0.0
2019-05-15 11:00:00,2.0705,0.5152123349000001,2.1336386761,0.503,0,0.503,1.5675,0.5152123349000001,1.65,0.503,0.0,0.503,0.503,0,0.503,0.0,0.0,0.0
2019-05-15 11:30:00,1.952,0.4683748499,2.0074060377,0.527,0,0.527,1.425,0.4683748499,1.5,0.527,0.0,0.527,0.527,0,0.527,0.0,0.0,0.0
2019-05-15 12:00:00,1.9300000000000002,0.4558848539,1.9831114442,0.543,0,0.543,1.387,0.4558848539,1.46,0.543,0.0,0.543,0.543,0,0.543,0.0,0.0,0.0
2019-05-15 12:30:00,2.0185,0.4839873449,2.0757133713,0.546,0,0.546,1.4725000000000001,0.4839873449,1.55,0.546,0.0,0.546,0.546,0,0.546,0.0,0.0,0.0
2019-05-15 13:00:00,2.0265,0.4839873449,2.0834937005,0.554,0,0.554,1.4725000000000001,0.4839873449,1.55,0.554,0.0,0.554,0.554,0,0.554,0.0,0.0,0.0
2019-05-15 13:30:00,1.908,0.4433948579,1.9588422601,0.559,0,0.559,1.349,0.4433948579,1.42,0.559,0.0,0.559,0.559,0,0.559,0.0,0.0,0.0
2019-05-15 14:00:00,1.862,0.4277823629,1.9105082439,0.5605,0,0.5605,1.3014999999999999,0.4277823629,1.37,0.5605,0.0,0.5605,0.5605,0,0.5605,0.0,0.0,0.0
2019-05-15 14:30:00,1.9395,0.4714973489,1.9959884769,0.505,0,0.505,1.4344999999999999,0.4714973489,1.51,0.505,0.0,0.505,0.505,0,0.505,0.0,0.0,0.0
2019-05-15 15:00:00,1.9825,0.5027223389000001,2.0452471733,0.453,0,0.453,1.5295,0.5027223389000001,1.6099999999999999,0.453,0.0,0.453,0.453,0,0.453,0.0,0.0,0.0
2019-05-15 15:30:00,2.1075,0.5714173169,2.1835919949,0.369,0,0.369,1.7385000000000002,0.5714173169,1.83,0.369,0.0,0.369,0.369,0,0.369,0.0,0.0,0.0
2019-05-15 16:00:00,2.1185,0.5839073129,2.1974963026,0.342,0,0.342,1.7765,0.5839073129,1.87,0.342,0.0,0.342,0.342,0,0.342,0.0,0.0,0.0
2019-05-15 16:30:00,2.2815,0.6463572928,2.3712907877,0.315,0,0.315,1.9665,0.6463572928,2.07,0.315,0.0,0.315,0.315,0,0.315,0.0,0.0,0.0
2019-05-15 17:00:00,2.3895,0.6931947778,2.4880171322,0.2805,0,0.2805,2.109,0.6931947778,2.22,0.2805,0.0,0.2805,0.2805,0,0.2805,0.0,0.0,0.0
2019-05-15 17:30:00,2.696,0.8212172368,2.8182997978,0.1975,0,0.1975,2.4985,0.8212172368,2.63,0.1975,0.0,0.1975,0.1975,0,0.1975,0.0,0.0,0.0
2019-05-15 18:00:00,2.7755,0.8524422268,2.9034562163,0.182,0,0.182,2.5935,0.8524422268,2.73,0.182,0.0,0.182,0.182,0,0.182,0.0,0.0,0.0
2019-05-15 18:30:00,2.816,0.8742997198,2.9486023808,0.156,0,0.156,2.66,0.8742997198,2.8,0.156,0.0,0.156,0.156,0,0.156,0.0,0.0,0.0
2019-05-15 19:00:00,2.8725,0.9148922068,3.0146780923,0.089,0,0.089,2.7835,0.9148922068,2.93,0.089,0.0,0.089,0.089,0,0.089,0.0,0.0,0.0
2019-05-15 19:30:00,2.739,0.8867897158,2.8789784647000003,0.041,0,0.041,2.698,0.8867897158,2.84,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0
2019-05-15 20:00:00,2.6355,0.8586872248,2.7718593038,0.023,0,0.023,2.6125,0.8586872248,2.75,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0
2019-05-15 20:30:00,2.686,0.8805447178,2.8266508451,0.007,0,0.007,2.6790000000000003,0.8805447178,2.8200000000000003,0.007,0.0,0.007,0.007,0,0.007,0.0,0.0,0.0
2019-05-15 21:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 22:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 22:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 23:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-15 23:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 00:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 02:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 03:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 03:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 04:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 04:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 05:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 05:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 06:00:00,1.8475000000000001,0.6057648058,1.9442755077,0.0045000000000000005,0,0.0045000000000000005,1.843,0.6057648058,1.94,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-05-16 06:30:00,2.2765,0.7400322628,2.3937627284,0.025,0,0.025,2.2515,0.7400322628,2.37,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2019-05-16 07:00:00,2.6195,0.8461972288,2.7527858616,0.045,0,0.045,2.5745,0.8461972288,2.71,0.045,0.0,0.045,0.045,0,0.045,0.0,0.0,0.0
2019-05-16 07:30:00,2.871,0.9180147058,3.0141984009,0.078,0,0.078,2.793,0.9180147058,2.94,0.078,0.0,0.078,0.078,0,0.078,0.0,0.0,0.0
2019-05-16 08:00:00,2.7880000000000003,0.8680547218,2.9200107877,0.147,0,0.147,2.641,0.8680547218,2.7800000000000002,0.147,0.0,0.147,0.147,0,0.147,0.0,0.0,0.0
2019-05-16 08:30:00,2.7745,0.8430747298,2.8997629645,0.20950000000000002,0,0.20950000000000002,2.565,0.8430747298,2.7,0.20950000000000002,0.0,0.20950000000000002,0.20950000000000002,0,0.20950000000000002,0.0,0.0,0.0
2019-05-16 09:00:00,2.452,0.7244197678000001,2.5567729661,0.248,0,0.248,2.204,0.7244197678000001,2.32,0.248,0.0,0.248,0.248,0,0.248,0.0,0.0,0.0
2019-05-16 09:30:00,2.5620000000000003,0.7556447578000001,2.6711126895,0.263,0,0.263,2.299,0.7556447578000001,2.42,0.263,0.0,0.263,0.263,0,0.263,0.0,0.0,0.0
2019-05-16 10:00:00,2.367,0.6650922868,2.4586656442,0.3435,0,0.3435,2.0235,0.6650922868,2.13,0.3435,0.0,0.3435,0.3435,0,0.3435,0.0,0.0,0.0
2019-05-16 10:30:00,2.2835,0.6276222988,2.3681811586,0.374,0,0.374,1.9095,0.6276222988,2.01,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0
2019-05-16 11:00:00,2.2055,0.6057648058,2.2871775729,0.36250000000000004,0,0.36250000000000004,1.843,0.6057648058,1.94,0.36250000000000004,0.0,0.36250000000000004,0.36250000000000004,0,0.36250000000000004,0.0,0.0,0.0
2019-05-16 11:30:00,2.2315,0.6120098038,2.3139032499,0.3695,0,0.3695,1.862,0.6120098038,1.96,0.3695,0.0,0.3695,0.3695,0,0.3695,0.0,0.0,0.0
2019-05-16 12:00:00,2.2415,0.6120098038,2.323548633,0.3795,0,0.3795,1.862,0.6120098038,1.96,0.3795,0.0,0.3795,0.3795,0,0.3795,0.0,0.0,0.0
2019-05-16 12:30:00,2.2325,0.6057648058,2.3132244271,0.3895,0,0.3895,1.843,0.6057648058,1.94,0.3895,0.0,0.3895,0.3895,0,0.3895,0.0,0.0,0.0
2019-05-16 13:00:00,2.282,0.6307447978,2.3675647826,0.363,0,0.363,1.919,0.6307447978,2.02,0.363,0.0,0.363,0.363,0,0.363,0.0,0.0,0.0
2019-05-16 13:30:00,1.9905,0.5120898359,2.0553165815,0.4325,0,0.4325,1.558,0.5120898359,1.6400000000000001,0.4325,0.0,0.4325,0.4325,0,0.4325,0.0,0.0,0.0
2019-05-16 14:00:00,1.8515000000000001,0.4433948579,1.903851688,0.5025000000000001,0,0.5025000000000001,1.349,0.4433948579,1.42,0.5025000000000001,0.0,0.5025000000000001,0.5025000000000001,0,0.5025000000000001,0.0,0.0,0.0
2019-05-16 14:30:00,1.94,0.4902323429,2.0009816966,0.4485,0,0.4485,1.4915,0.4902323429,1.57,0.4485,0.0,0.4485,0.4485,0,0.4485,0.0,0.0,0.0
2019-05-16 15:00:00,1.9505,0.5058448379,2.0150258683,0.41150000000000003,0,0.41150000000000003,1.5390000000000001,0.5058448379,1.62,0.41150000000000003,0.0,0.41150000000000003,0.41150000000000003,0,0.41150000000000003,0.0,0.0,0.0
2019-05-16 15:30:00,1.9095,0.5027223389000001,1.9745683073,0.38,0,0.38,1.5295,0.5027223389000001,1.6099999999999999,0.38,0.0,0.38,0.38,0,0.38,0.0,0.0,0.0
2019-05-16 16:00:00,2.2880000000000003,0.6838272808,2.3880041353,0.20750000000000002,0,0.20750000000000002,2.0805,0.6838272808,2.19,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0
2019-05-16 16:30:00,2.6310000000000002,0.8149722388,2.7543312709,0.1515,0,0.1515,2.4795,0.8149722388,2.61,0.1515,0.0,0.1515,0.1515,0,0.1515,0.0,0.0,0.0
2019-05-16 17:00:00,2.6775,0.8274622348,2.8024453608,0.16,0,0.16,2.5175,0.8274622348,2.65,0.16,0.0,0.16,0.16,0,0.16,0.0,0.0,0.0
2019-05-16 17:30:00,2.652,0.8274622348,2.7780924661,0.1345,0,0.1345,2.5175,0.8274622348,2.65,0.1345,0.0,0.1345,0.1345,0,0.1345,0.0,0.0,0.0
2019-05-16 18:00:00,2.7425,0.8618097238,2.8747212474,0.12050000000000001,0,0.12050000000000001,2.622,0.8618097238,2.76,0.12050000000000001,0.0,0.12050000000000001,0.12050000000000001,0,0.12050000000000001,0.0,0.0,0.0
2019-05-16 18:30:00,2.9795,0.9554846938,3.1289568949,0.07250000000000001,0,0.07250000000000001,2.907,0.9554846938,3.06,0.07250000000000001,0.0,0.07250000000000001,0.07250000000000001,0,0.07250000000000001,0.0,0.0,0.0
2019-05-16 19:00:00,2.9290000000000003,0.9461171968000001,3.0780153914,0.0505,0,0.0505,2.8785,0.9461171968000001,3.03,0.0505,0.0,0.0505,0.0505,0,0.0505,0.0,0.0,0.0
2019-05-16 19:30:00,2.8145,0.9117697078,2.9585020281,0.0405,0,0.0405,2.774,0.9117697078,2.92,0.0405,0.0,0.0405,0.0405,0,0.0405,0.0,0.0,0.0
2019-05-16 20:00:00,2.7645,0.9024022108,2.9080560517,0.019,0,0.019,2.7455,0.9024022108,2.89,0.019,0.0,0.019,0.019,0,0.019,0.0,0.0,0.0
2019-05-16 20:30:00,2.7785,0.9117697078,2.9242753376,0.0045000000000000005,0,0.0045000000000000005,2.774,0.9117697078,2.92,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0
2019-05-16 21:00:00,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 21:30:00,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 22:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 22:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 23:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-16 23:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 00:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 01:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 02:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 02:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 03:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 03:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 04:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 04:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 05:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 05:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 06:00:00,1.9775,0.6494797918,2.0814250527000002,0.0015,0,0.0015,1.976,0.6494797918,2.08,0.0015,0.0,0.0015,0.0015,0,0.0015,0.0,0.0,0.0
2019-05-17 06:30:00,2.4015,0.7868697478000001,2.5271260851,0.007500000000000001,0,0.007500000000000001,2.394,0.7868697478000001,2.52,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0
2019-05-17 07:00:00,2.662,0.8680547218,2.7999576783,0.021,0,0.021,2.641,0.8680547218,2.7800000000000002,0.021,0.0,0.021,0.021,0,0.021,0.0,0.0,0.0
2019-05-17 07:30:00,2.8970000000000002,0.9367496998,3.0446853696,0.047,0,0.047,2.85,0.9367496998,3.0,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0
2019-05-17 08:00:00,3.165,1.0335471687,3.3294811533,0.0205,0,0.0205,3.1445,1.0335471687,3.31,0.0205,0.0,0.0205,0.0205,0,0.0205,0.0,0.0,0.0
2019-05-17 08:30:00,3.2825,1.0741396557,3.4537779677,0.0145,0,0.0145,3.268,1.0741396557,3.44,0.0145,0.0,0.0145,0.0145,0,0.0145,0.0,0.0,0.0
2019-05-17 09:00:00,3.3045,1.0741396557,3.4746936915,0.036500000000000005,0,0.036500000000000005,3.268,1.0741396557,3.44,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0
2019-05-17 09:30:00,3.132,1.0023221787,3.2884759008,0.0825,0,0.0825,3.0495,1.0023221787,3.21,0.0825,0.0,0.0825,0.0825,0,0.0825,0.0,0.0,0.0
2019-05-17 10:00:00,3.2035,1.0366696677,3.3670604761,0.0495,0,0.0495,3.154,1.0366696677,3.32,0.0495,0.0,0.0495,0.0495,0,0.0495,0.0,0.0,0.0
2019-05-17 10:30:00,3.236,1.0554046617,3.4037589515,0.025,0,0.025,3.211,1.0554046617,3.38,0.025,0.0,0.025,0.025,0,0.025,0.0,0.0,0.0
2019-05-17 11:00:00,3.1475,1.0273021707,3.3109071265,0.022,0,0.022,3.1255,1.0273021707,3.29,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2019-05-17 11:30:00,3.041,0.9898321827000001,3.1980382659,0.029500000000000002,0,0.029500000000000002,3.0115,0.9898321827000001,3.17,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0
2019-05-17 12:00:00,3.16,1.0241796717,3.3218284122,0.044,0,0.044,3.116,1.0241796717,3.2800000000000002,0.044,0.0,0.044,0.044,0,0.044,0.0,0.0,0.0
2019-05-17 12:30:00,3.189,1.0273021707,3.3503836721,0.0635,0,0.0635,3.1255,1.0273021707,3.29,0.0635,0.0,0.0635,0.0635,0,0.0635,0.0,0.0,0.0
2019-05-17 13:00:00,3.0975,0.9835871847000001,3.2499153835,0.105,0,0.105,2.9925,0.9835871847000001,3.15,0.105,0.0,0.105,0.105,0,0.105,0.0,0.0,0.0
2019-05-17 13:30:00,2.9835000000000003,0.9180147058,3.1215418065,0.1905,0,0.1905,2.793,0.9180147058,2.94,0.1905,0.0,0.1905,0.1905,0,0.1905,0.0,0.0,0.0
2019-05-17 14:00:00,2.7185,0.8430747298,2.8462286011,0.1535,0,0.1535,2.565,0.8430747298,2.7,0.1535,0.0,0.1535,0.1535,0,0.1535,0.0,0.0,0.0
2019-05-17 14:30:00,2.9185,0.9273822028,3.0622997894,0.097,0,0.097,2.8215,0.9273822028,2.9699999999999998,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0
2019-05-17 15:00:00,2.86,0.9148922068,3.0027700128,0.0765,0,0.0765,2.7835,0.9148922068,2.93,0.0765,0.0,0.0765,0.0765,0,0.0765,0.0,0.0,0.0
2019-05-17 15:30:00,2.7445,0.8836672168,2.8832530239,0.056,0,0.056,2.6885,0.8836672168,2.83,0.056,0.0,0.056,0.056,0,0.056,0.0,0.0,0.0
2019-05-17 16:00:00,2.8205,0.9180147058,2.9661374294,0.0275,0,0.0275,2.793,0.9180147058,2.94,0.0275,0.0,0.0275,0.0275,0,0.0275,0.0,0.0,0.0
2019-05-17 16:30:00,2.9275,0.9523621948000001,3.078514252,0.03,0,0.03,2.8975,0.9523621948000001,3.05,0.03,0.0,0.03,0.03,0,0.03,0.0,0.0,0.0
2019-05-17 17:00:00,2.8805,0.9242597038,3.0251506161,0.0685,0,0.0685,2.8120000000000003,0.9242597038,2.96,0.0685,0.0,0.0685,0.0685,0,0.0685,0.0,0.0,0.0
2019-05-17 17:30:00,3.079,1.0023221787,3.238038102,0.029500000000000002,0,0.029500000000000002,3.0495,1.0023221787,3.21,0.029500000000000002,0.0,0.029500000000000002,0.029500000000000002,0,0.029500000000000002,0.0,0.0,0.0
2019-05-17 18:00:00,3.1115,1.0148121747,3.2728085798,0.024,0,0.024,3.0875,1.0148121747,3.25,0.024,0.0,0.024,0.024,0,0.024,0.0,0.0,0.0
2019-05-17 18:30:00,3.195,1.0460371647,3.3618772658,0.0125,0,0.0125,3.1825,1.0460371647,3.35,0.0125,0.0,0.0125,0.0125,0,0.0125,0.0,0.0,0.0
2019-05-17 19:00:00,3.2215,1.0554046617,3.3899765855,0.0105,0,0.0105,3.211,1.0554046617,3.38,0.0105,0.0,0.0105,0.0105,0,0.0105,0.0,0.0,0.0
2019-05-17 19:30:00,3.0875,1.0116896757,3.2490263542,0.0095,0,0.0095,3.078,1.0116896757,3.24,0.0095,0.0,0.0095,0.0095,0,0.0095,0.0,0.0,0.0
2019-05-17 20:00:00,2.9945,0.9835871847000001,3.1519000619,0.002,0,0.002,2.9925,0.9835871847000001,3.15,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-05-17 20:30:00,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 21:00:00,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 21:30:00,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 22:00:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 22:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 23:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-17 23:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 00:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 01:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 02:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 02:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 03:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 03:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 04:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 04:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 05:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 05:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 06:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 06:30:00,1.8275000000000001,0.5995198078,1.9233253105,0.0035,0,0.0035,1.824,0.5995198078,1.92,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0
2019-05-18 07:00:00,1.912,0.6213773008,2.0104362089,0.021500000000000002,0,0.021500000000000002,1.8905,0.6213773008,1.99,0.021500000000000002,0.0,0.021500000000000002,0.021500000000000002,0,0.021500000000000002,0.0,0.0,0.0
2019-05-18 07:30:00,2.093,0.6775822828,2.199946988,0.0315,0,0.0315,2.0615,0.6775822828,2.17,0.0315,0.0,0.0315,0.0315,0,0.0315,0.0,0.0,0.0
2019-05-18 08:00:00,2.24,0.7181747698000001,2.3523126918,0.055,0,0.055,2.185,0.7181747698000001,2.3,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2019-05-18 08:30:00,2.3525,0.7462772608,2.4680328199,0.082,0,0.082,2.2705,0.7462772608,2.39,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0
2019-05-18 09:00:00,2.285,0.7056847738,2.3914882396,0.138,0,0.138,2.147,0.7056847738,2.26,0.138,0.0,0.138,0.138,0,0.138,0.0,0.0,0.0
2019-05-18 09:30:00,2.316,0.7056847738,2.4211251517,0.169,0,0.169,2.147,0.7056847738,2.26,0.169,0.0,0.169,0.169,0,0.169,0.0,0.0,0.0
2019-05-18 10:00:00,2.2645,0.6807047818,2.3645970587000003,0.1935,0,0.1935,2.071,0.6807047818,2.18,0.1935,0.0,0.1935,0.1935,0,0.1935,0.0,0.0,0.0
2019-05-18 10:30:00,2.166,0.6432347938,2.2594926422,0.209,0,0.209,1.957,0.6432347938,2.06,0.209,0.0,0.209,0.209,0,0.209,0.0,0.0,0.0
2019-05-18 11:00:00,2.1165,0.6120098038,2.2032086261,0.2545,0,0.2545,1.862,0.6120098038,1.96,0.2545,0.0,0.2545,0.2545,0,0.2545,0.0,0.0,0.0
2019-05-18 11:30:00,1.9535,0.5464373249,2.028486135,0.291,0,0.291,1.6625,0.5464373249,1.75,0.291,0.0,0.291,0.291,0,0.291,0.0,0.0,0.0
2019-05-18 12:00:00,1.88,0.5183348339,1.9501464048,0.303,0,0.303,1.577,0.5183348339,1.6600000000000001,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0
2019-05-18 12:30:00,1.8645,0.5027223389000001,1.9310851870999999,0.335,0,0.335,1.5295,0.5027223389000001,1.6099999999999999,0.335,0.0,0.335,0.335,0,0.335,0.0,0.0,0.0
2019-05-18 13:00:00,1.721,0.4309048619,1.7741251365,0.41000000000000003,0,0.41000000000000003,1.311,0.4309048619,1.38,0.41000000000000003,0.0,0.41000000000000003,0.41000000000000003,0,0.41000000000000003,0.0,0.0,0.0
2019-05-18 13:30:00,1.783,0.5058448379,1.8533666664,0.244,0,0.244,1.5390000000000001,0.5058448379,1.62,0.244,0.0,0.244,0.244,0,0.244,0.0,0.0,0.0
2019-05-18 14:00:00,2.03,0.6120098038,2.120249042,0.168,0,0.168,1.862,0.6120098038,1.96,0.168,0.0,0.168,0.168,0,0.168,0.0,0.0,0.0
2019-05-18 14:30:00,2.0725,0.6494797918,2.1718840324,0.0965,0,0.0965,1.976,0.6494797918,2.08,0.0965,0.0,0.0965,0.0965,0,0.0965,0.0,0.0,0.0
2019-05-18 15:00:00,2.0255,0.6276222988,2.1205093728,0.116,0,0.116,1.9095,0.6276222988,2.01,0.116,0.0,0.116,0.116,0,0.116,0.0,0.0,0.0
2019-05-18 15:30:00,1.9275,0.5870298118,2.0149094893,0.14150000000000001,0,0.14150000000000001,1.786,0.5870298118,1.88,0.14150000000000001,0.0,0.14150000000000001,0.14150000000000001,0,0.14150000000000001,0.0,0.0,0.0
2019-05-18 16:00:00,1.892,0.5714173169,1.9764062715000001,0.1535,0,0.1535,1.7385000000000002,0.5714173169,1.83,0.1535,0.0,0.1535,0.1535,0,0.1535,0.0,0.0,0.0
2019-05-18 16:30:00,1.956,0.5932748098,2.0439938845,0.151,0,0.151,1.8050000000000002,0.5932748098,1.9,0.151,0.0,0.151,0.151,0,0.151,0.0,0.0,0.0
2019-05-18 17:00:00,2.1755,0.6744597838,2.2776514769,0.12350000000000001,0,0.12350000000000001,2.052,0.6744597838,2.16,0.12350000000000001,0.0,0.12350000000000001,0.12350000000000001,0,0.12350000000000001,0.0,0.0,0.0
2019-05-18 17:30:00,2.298,0.7212972688,2.4085418307,0.10350000000000001,0,0.10350000000000001,2.1945,0.7212972688,2.31,0.10350000000000001,0.0,0.10350000000000001,0.10350000000000001,0,0.10350000000000001,0.0,0.0,0.0
2019-05-18 18:00:00,2.5045,0.7931147458000001,2.6270803661,0.0915,0,0.0915,2.4130000000000003,0.7931147458000001,2.54,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0
2019-05-18 18:30:00,2.5205,0.7993597438000001,2.6442194028,0.08850000000000001,0,0.08850000000000001,2.432,0.7993597438000001,2.56,0.08850000000000001,0.0,0.08850000000000001,0.08850000000000001,0,0.08850000000000001,0.0,0.0,0.0
2019-05-18 19:00:00,2.542,0.8118497398000001,2.6684947068,0.07200000000000001,0,0.07200000000000001,2.47,0.8118497398000001,2.6,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0
2019-05-18 19:30:00,2.533,0.8149722388,2.6608774399,0.053500000000000006,0,0.053500000000000006,2.4795,0.8149722388,2.61,0.053500000000000006,0.0,0.053500000000000006,0.053500000000000006,0,0.053500000000000006,0.0,0.0,0.0
2019-05-18 20:00:00,2.4875,0.8056047418000001,2.6146998394,0.036500000000000005,0,0.036500000000000005,2.451,0.8056047418000001,2.58,0.036500000000000005,0.0,0.036500000000000005,0.036500000000000005,0,0.036500000000000005,0.0,0.0,0.0
2019-05-18 20:30:00,2.483,0.8118497398000001,2.6123531538,0.013000000000000001,0,0.013000000000000001,2.47,0.8118497398000001,2.6,0.013000000000000001,0.0,0.013000000000000001,0.013000000000000001,0,0.013000000000000001,0.0,0.0,0.0
2019-05-18 21:00:00,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-18 21:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 22:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 22:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 23:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-18 23:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 00:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 00:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 01:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 02:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 02:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 03:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 04:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 06:00:00,1.6915,0.5558048219,1.7804750068000001,0.0005,0,0.0005,1.691,0.5558048219,1.78,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-19 06:30:00,1.6965,0.5526823229,1.7842561475,0.015,0,0.015,1.6815,0.5526823229,1.77,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2019-05-19 07:00:00,1.7189999999999999,0.5526823229,1.8056629669,0.0375,0,0.0375,1.6815,0.5526823229,1.77,0.0375,0.0,0.0375,0.0375,0,0.0375,0.0,0.0,0.0
2019-05-19 07:30:00,1.764,0.5526823229,1.8485545027999999,0.0825,0,0.0825,1.6815,0.5526823229,1.77,0.0825,0.0,0.0825,0.0825,0,0.0825,0.0,0.0,0.0
2019-05-19 08:00:00,1.8445,0.5526823229,1.9255227862000002,0.163,0,0.163,1.6815,0.5526823229,1.77,0.163,0.0,0.163,0.163,0,0.163,0.0,0.0,0.0
2019-05-19 08:30:00,1.8615,0.5433148259,1.9391681851,0.20850000000000002,0,0.20850000000000002,1.653,0.5433148259,1.74,0.20850000000000002,0.0,0.20850000000000002,0.20850000000000002,0,0.20850000000000002,0.0,0.0,0.0
2019-05-19 09:00:00,1.8885,0.5464373249,1.9659669377000002,0.226,0,0.226,1.6625,0.5464373249,1.75,0.226,0.0,0.226,0.226,0,0.226,0.0,0.0,0.0
2019-05-19 09:30:00,1.9545,0.5370698279,2.0269470269,0.3205,0,0.3205,1.634,0.5370698279,1.72,0.3205,0.0,0.3205,0.3205,0,0.3205,0.0,0.0,0.0
2019-05-19 10:00:00,1.8725,0.4839873449,1.9340372282,0.4,0,0.4,1.4725000000000001,0.4839873449,1.55,0.4,0.0,0.4,0.4,0,0.4,0.0,0.0,0.0
2019-05-19 10:30:00,1.899,0.4964773409,1.9628272339000001,0.3885,0,0.3885,1.5105,0.4964773409,1.5899999999999999,0.3885,0.0,0.3885,0.3885,0,0.3885,0.0,0.0,0.0
2019-05-19 11:00:00,1.8559999999999999,0.4777423469,1.9165003913,0.4025,0,0.4025,1.4535,0.4777423469,1.53,0.4025,0.0,0.4025,0.4025,0,0.4025,0.0,0.0,0.0
2019-05-19 11:30:00,1.8900000000000001,0.5152123349000001,1.9589649691000002,0.3225,0,0.3225,1.5675,0.5152123349000001,1.65,0.3225,0.0,0.3225,0.3225,0,0.3225,0.0,0.0,0.0
2019-05-19 12:00:00,2.137,0.6463572928,2.2326098517,0.1705,0,0.1705,1.9665,0.6463572928,2.07,0.1705,0.0,0.1705,0.1705,0,0.1705,0.0,0.0,0.0
2019-05-19 12:30:00,2.2765,0.6963172768,2.380611266,0.158,0,0.158,2.1185,0.6963172768,2.23,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0
2019-05-19 13:00:00,2.246,0.6775822828,2.3459824701,0.1845,0,0.1845,2.0615,0.6775822828,2.17,0.1845,0.0,0.1845,0.1845,0,0.1845,0.0,0.0,0.0
2019-05-19 13:30:00,2.0315,0.5995198078,2.1181162031,0.20750000000000002,0,0.20750000000000002,1.824,0.5995198078,1.92,0.20750000000000002,0.0,0.20750000000000002,0.20750000000000002,0,0.20750000000000002,0.0,0.0,0.0
2019-05-19 14:00:00,1.9100000000000001,0.5433148259,1.985772142,0.257,0,0.257,1.653,0.5433148259,1.74,0.257,0.0,0.257,0.257,0,0.257,0.0,0.0,0.0
2019-05-19 14:30:00,1.7850000000000001,0.4871098439,1.8502705208,0.303,0,0.303,1.482,0.4871098439,1.56,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0
2019-05-19 15:00:00,1.579,0.39343487390000004,1.6272774809000001,0.382,0,0.382,1.197,0.39343487390000004,1.26,0.382,0.0,0.382,0.382,0,0.382,0.0,0.0,0.0
2019-05-19 15:30:00,1.7545000000000002,0.4808648459,1.8192034658,0.29150000000000004,0,0.29150000000000004,1.463,0.4808648459,1.54,0.29150000000000004,0.0,0.29150000000000004,0.29150000000000004,0,0.29150000000000004,0.0,0.0,0.0
2019-05-19 16:00:00,1.9165,0.5651723189,1.9980970947,0.197,0,0.197,1.7195,0.5651723189,1.81,0.197,0.0,0.197,0.197,0,0.197,0.0,0.0,0.0
2019-05-19 16:30:00,1.9315,0.5589273209,2.0107441409,0.231,0,0.231,1.7005,0.5589273209,1.79,0.231,0.0,0.231,0.231,0,0.231,0.0,0.0,0.0
2019-05-19 17:00:00,2.14,0.6463572928,2.2354815477,0.17350000000000002,0,0.17350000000000002,1.9665,0.6463572928,2.07,0.17350000000000002,0.0,0.17350000000000002,0.17350000000000002,0,0.17350000000000002,0.0,0.0,0.0
2019-05-19 17:30:00,2.4755000000000003,0.7868697478000001,2.5975496627,0.0815,0,0.0815,2.394,0.7868697478000001,2.52,0.0815,0.0,0.0815,0.0815,0,0.0815,0.0,0.0,0.0
2019-05-19 18:00:00,2.6635,0.8555647258,2.7975387844,0.060500000000000005,0,0.060500000000000005,2.6029999999999998,0.8555647258,2.74,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0
2019-05-19 18:30:00,2.749,0.8836672168,2.8875367963,0.060500000000000005,0,0.060500000000000005,2.6885,0.8836672168,2.83,0.060500000000000005,0.0,0.060500000000000005,0.060500000000000005,0,0.060500000000000005,0.0,0.0,0.0
2019-05-19 19:00:00,2.7375,0.8867897158,2.8775514331,0.0395,0,0.0395,2.698,0.8867897158,2.84,0.0395,0.0,0.0395,0.0395,0,0.0395,0.0,0.0,0.0
2019-05-19 19:30:00,2.751,0.8992797118,2.8942537898,0.015,0,0.015,2.7359999999999998,0.8992797118,2.88,0.015,0.0,0.015,0.015,0,0.015,0.0,0.0,0.0
2019-05-19 20:00:00,2.7035,0.8867897158,2.8452255183,0.0055000000000000005,0,0.0055000000000000005,2.698,0.8867897158,2.84,0.0055000000000000005,0.0,0.0055000000000000005,0.0055000000000000005,0,0.0055000000000000005,0.0,0.0,0.0
2019-05-19 20:30:00,2.6145,0.8586872248,2.7519000709,0.002,0,0.002,2.6125,0.8586872248,2.75,0.002,0.0,0.002,0.002,0,0.002,0.0,0.0,0.0
2019-05-19 21:00:00,2.613,0.8586872248,2.7504750044,0.0005,0,0.0005,2.6125,0.8586872248,2.75,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-19 21:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 22:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 22:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 23:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-19 23:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 03:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 04:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 05:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 06:00:00,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-20 06:30:00,2.3055,0.7525222588,2.425205146,0.016,0,0.016,2.2895,0.7525222588,2.41,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-05-20 07:00:00,2.588,0.8399522308,2.7208939248,0.0325,0,0.0325,2.5555,0.8399522308,2.69,0.0325,0.0,0.0325,0.0325,0,0.0325,0.0,0.0,0.0
2019-05-20 07:30:00,2.7359999999999998,0.8805447178,2.8742051075,0.057,0,0.057,2.6790000000000003,0.8805447178,2.8200000000000003,0.057,0.0,0.057,0.057,0,0.057,0.0,0.0,0.0
2019-05-20 08:00:00,2.814,0.8930347138,2.9523053704,0.097,0,0.097,2.717,0.8930347138,2.86,0.097,0.0,0.097,0.097,0,0.097,0.0,0.0,0.0
2019-05-20 08:30:00,2.957,0.9273822028,3.0990138351,0.1355,0,0.1355,2.8215,0.9273822028,2.9699999999999998,0.1355,0.0,0.1355,0.1355,0,0.1355,0.0,0.0,0.0
2019-05-20 09:00:00,2.7225,0.8087272408,2.84007852,0.262,0,0.262,2.4605,0.8087272408,2.59,0.262,0.0,0.262,0.262,0,0.262,0.0,0.0,0.0
2019-05-20 09:30:00,2.628,0.7556447578000001,2.7344803894,0.329,0,0.329,2.299,0.7556447578000001,2.42,0.329,0.0,0.329,0.329,0,0.329,0.0,0.0,0.0
2019-05-20 10:00:00,2.3975,0.6682147858,2.4888787134,0.3645,0,0.3645,2.033,0.6682147858,2.14,0.3645,0.0,0.3645,0.3645,0,0.3645,0.0,0.0,0.0
2019-05-20 10:30:00,2.2035,0.5870298118,2.2803544132,0.41750000000000004,0,0.41750000000000004,1.786,0.5870298118,1.88,0.41750000000000004,0.0,0.41750000000000004,0.41750000000000004,0,0.41750000000000004,0.0,0.0,0.0
