Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-20 11:00:00,2.1155,0.5433148259,2.1841545847,0.4625,0,0.4625,1.653,0.5433148259,1.74,0.4625,0.0,0.4625,0.4625,0,0.4625,0.0,0.0,0.0
2019-05-20 11:30:00,2.099,0.5370698279,2.1666206405,0.465,0,0.465,1.634,0.5370698279,1.72,0.465,0.0,0.465,0.465,0,0.465,0.0,0.0,0.0
2019-05-20 12:00:00,1.988,0.4808648459,2.0453300467,0.525,0,0.525,1.463,0.4808648459,1.54,0.525,0.0,0.525,0.525,0,0.525,0.0,0.0,0.0
2019-05-20 12:30:00,1.908,0.4496398559,1.9602652882,0.54,0,0.54,1.3679999999999999,0.4496398559,1.44,0.54,0.0,0.54,0.54,0,0.54,0.0,0.0,0.0
2019-05-20 13:00:00,1.8985,0.4371498599,1.948179214,0.5685,0,0.5685,1.33,0.4371498599,1.4,0.5685,0.0,0.5685,0.5685,0,0.5685,0.0,0.0,0.0
2019-05-20 13:30:00,1.959,0.4683748499,2.0142134941,0.534,0,0.534,1.425,0.4683748499,1.5,0.534,0.0,0.534,0.534,0,0.534,0.0,0.0,0.0
2019-05-20 14:00:00,2.0085,0.5464373249,2.081505705,0.34600000000000003,0,0.34600000000000003,1.6625,0.5464373249,1.75,0.34600000000000003,0.0,0.34600000000000003,0.34600000000000003,0,0.34600000000000003,0.0,0.0,0.0
2019-05-20 14:30:00,1.7925,0.4246598639,1.8421162423,0.5005000000000001,0,0.5005000000000001,1.292,0.4246598639,1.3599999999999999,0.5005000000000001,0.0,0.5005000000000001,0.5005000000000001,0,0.5005000000000001,0.0,0.0,0.0
2019-05-20 15:00:00,1.8135,0.4184148659,1.8611429956,0.5405,0,0.5405,1.2730000000000001,0.4184148659,1.34,0.5405,0.0,0.5405,0.5405,0,0.5405,0.0,0.0,0.0
2019-05-20 15:30:00,1.7675,0.4527623549,1.8245684421,0.39,0,0.39,1.3775,0.4527623549,1.45,0.39,0.0,0.39,0.39,0,0.39,0.0,0.0,0.0
2019-05-20 16:00:00,2.0745,0.5589273209,2.1484762042,0.374,0,0.374,1.7005,0.5589273209,1.79,0.374,0.0,0.374,0.374,0,0.374,0.0,0.0,0.0
2019-05-20 16:30:00,2.095,0.5870298118,2.1756904651,0.309,0,0.309,1.786,0.5870298118,1.88,0.309,0.0,0.309,0.309,0,0.309,0.0,0.0,0.0
2019-05-20 17:00:00,2.3375,0.6494797918,2.4260524005,0.36150000000000004,0,0.36150000000000004,1.976,0.6494797918,2.08,0.36150000000000004,0.0,0.36150000000000004,0.36150000000000004,0,0.36150000000000004,0.0,0.0,0.0
2019-05-20 17:30:00,2.5140000000000002,0.7212972688,2.6154284066,0.3195,0,0.3195,2.1945,0.7212972688,2.31,0.3195,0.0,0.3195,0.3195,0,0.3195,0.0,0.0,0.0
2019-05-20 18:00:00,2.7995,0.8461972288,2.9245939889,0.225,0,0.225,2.5745,0.8461972288,2.71,0.225,0.0,0.225,0.225,0,0.225,0.0,0.0,0.0
2019-05-20 18:30:00,2.9555,0.9273822028,3.0975826058,0.134,0,0.134,2.8215,0.9273822028,2.9699999999999998,0.134,0.0,0.134,0.134,0,0.134,0.0,0.0,0.0
2019-05-20 19:00:00,2.8655,0.9117697078,3.0070607327,0.0915,0,0.0915,2.774,0.9117697078,2.92,0.0915,0.0,0.0915,0.0915,0,0.0915,0.0,0.0,0.0
2019-05-20 19:30:00,2.8005,0.9024022108,2.9423001207,0.055,0,0.055,2.7455,0.9024022108,2.89,0.055,0.0,0.055,0.055,0,0.055,0.0,0.0,0.0
2019-05-20 20:00:00,2.7675,0.9024022108,2.9109081057,0.022,0,0.022,2.7455,0.9024022108,2.89,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2019-05-20 20:30:00,2.696,0.8836672168,2.8371259665,0.007500000000000001,0,0.007500000000000001,2.6885,0.8836672168,2.83,0.007500000000000001,0.0,0.007500000000000001,0.007500000000000001,0,0.007500000000000001,0.0,0.0,0.0
2019-05-20 21:00:00,2.7745,0.9117697078,2.9204750042,0.0005,0,0.0005,2.774,0.9117697078,2.92,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-20 21:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 22:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 22:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 23:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-20 23:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 00:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 02:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 03:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 03:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 04:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 04:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 05:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 05:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 06:00:00,1.904,0.6244997998,2.0038003893,0.004,0,0.004,1.9,0.6244997998,2.0,0.004,0.0,0.004,0.004,0,0.004,0.0,0.0,0.0
2019-05-21 06:30:00,2.334,0.7618897558000001,2.4552050831,0.016,0,0.016,2.318,0.7618897558000001,2.44,0.016,0.0,0.016,0.016,0,0.016,0.0,0.0,0.0
2019-05-21 07:00:00,2.6395,0.8618097238,2.7766303769,0.0175,0,0.0175,2.622,0.8618097238,2.76,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2019-05-21 07:30:00,2.904,0.9367496998,3.051346588,0.054,0,0.054,2.85,0.9367496998,3.0,0.054,0.0,0.054,0.054,0,0.054,0.0,0.0,0.0
2019-05-21 08:00:00,3.022,0.9523621948000001,3.1685134922,0.1245,0,0.1245,2.8975,0.9523621948000001,3.05,0.1245,0.0,0.1245,0.1245,0,0.1245,0.0,0.0,0.0
2019-05-21 08:30:00,2.855,0.8711772208,2.9849580818,0.20450000000000002,0,0.20450000000000002,2.6505,0.8711772208,2.79,0.20450000000000002,0.0,0.20450000000000002,0.20450000000000002,0,0.20450000000000002,0.0,0.0,0.0
2019-05-21 09:00:00,2.6725,0.7868697478000001,2.7859325638,0.2785,0,0.2785,2.394,0.7868697478000001,2.52,0.2785,0.0,0.2785,0.2785,0,0.2785,0.0,0.0,0.0
2019-05-21 09:30:00,2.5425,0.7212972688,2.6428348416,0.34800000000000003,0,0.34800000000000003,2.1945,0.7212972688,2.31,0.34800000000000003,0.0,0.34800000000000003,0.34800000000000003,0,0.34800000000000003,0.0,0.0,0.0
2019-05-21 10:00:00,2.2845,0.6151323028,2.3658672828,0.41300000000000003,0,0.41300000000000003,1.8715000000000002,0.6151323028,1.97,0.41300000000000003,0.0,0.41300000000000003,0.41300000000000003,0,0.41300000000000003,0.0,0.0,0.0
2019-05-21 10:30:00,2.164,0.5589273209,2.2350158277,0.4635,0,0.4635,1.7005,0.5589273209,1.79,0.4635,0.0,0.4635,0.4635,0,0.4635,0.0,0.0,0.0
2019-05-21 11:00:00,2.036,0.5058448379,2.0978977573,0.497,0,0.497,1.5390000000000001,0.5058448379,1.62,0.497,0.0,0.497,0.497,0,0.497,0.0,0.0,0.0
2019-05-21 11:30:00,1.881,0.4465173569,1.9332715148,0.5225000000000001,0,0.5225000000000001,1.3585,0.4465173569,1.43,0.5225000000000001,0.0,0.5225000000000001,0.5225000000000001,0,0.5225000000000001,0.0,0.0,0.0
2019-05-21 12:00:00,1.7965,0.4246598639,1.8460087351,0.5045000000000001,0,0.5045000000000001,1.292,0.4246598639,1.3599999999999999,0.5045000000000001,0.0,0.5045000000000001,0.5045000000000001,0,0.5045000000000001,0.0,0.0,0.0
2019-05-21 12:30:00,1.87,0.4402723589,1.9211298108000001,0.5305,0,0.5305,1.3395000000000001,0.4402723589,1.4100000000000001,0.5305,0.0,0.5305,0.5305,0,0.5305,0.0,0.0,0.0
2019-05-21 13:00:00,1.8405,0.41529236690000004,1.8867718463,0.577,0,0.577,1.2635,0.41529236690000004,1.33,0.577,0.0,0.577,0.577,0,0.577,0.0,0.0,0.0
2019-05-21 13:30:00,1.814,0.40904736890000004,1.8595471895000002,0.5695,0,0.5695,1.2445,0.40904736890000004,1.31,0.5695,0.0,0.5695,0.5695,0,0.5695,0.0,0.0,0.0
2019-05-21 14:00:00,1.8765,0.4309048619,1.9253392558,0.5655,0,0.5655,1.311,0.4309048619,1.38,0.5655,0.0,0.5655,0.5655,0,0.5655,0.0,0.0,0.0
2019-05-21 14:30:00,1.853,0.4340273609,1.9031523192000002,0.5325,0,0.5325,1.3205,0.4340273609,1.3900000000000001,0.5325,0.0,0.5325,0.5325,0,0.5325,0.0,0.0,0.0
2019-05-21 15:00:00,2.0235,0.5058448379,2.0857687432,0.48450000000000004,0,0.48450000000000004,1.5390000000000001,0.5058448379,1.62,0.48450000000000004,0.0,0.48450000000000004,0.48450000000000004,0,0.48450000000000004,0.0,0.0,0.0
2019-05-21 15:30:00,1.952,0.4933548419,2.0133809873,0.451,0,0.451,1.501,0.4933548419,1.58,0.451,0.0,0.451,0.451,0,0.451,0.0,0.0,0.0
2019-05-21 16:00:00,2.065,0.5526823229,2.1376816297,0.3835,0,0.3835,1.6815,0.5526823229,1.77,0.3835,0.0,0.3835,0.3835,0,0.3835,0.0,0.0,0.0
2019-05-21 16:30:00,2.167,0.5745398159,2.2418708705,0.419,0,0.419,1.748,0.5745398159,1.8399999999999999,0.419,0.0,0.419,0.419,0,0.419,0.0,0.0,0.0
2019-05-21 17:00:00,2.3045,0.6432347938,2.3925867278,0.34750000000000003,0,0.34750000000000003,1.957,0.6432347938,2.06,0.34750000000000003,0.0,0.34750000000000003,0.34750000000000003,0,0.34750000000000003,0.0,0.0,0.0
2019-05-21 17:30:00,2.3465,0.6744597838,2.4415073725,0.29450000000000004,0,0.29450000000000004,2.052,0.6744597838,2.16,0.29450000000000004,0.0,0.29450000000000004,0.29450000000000004,0,0.29450000000000004,0.0,0.0,0.0
2019-05-21 18:00:00,2.5495,0.7650122548,2.6618027725999998,0.222,0,0.222,2.3275,0.7650122548,2.45,0.222,0.0,0.222,0.222,0,0.222,0.0,0.0,0.0
2019-05-21 18:30:00,2.685,0.8368297318,2.812384931,0.139,0,0.139,2.5460000000000003,0.8368297318,2.68,0.139,0.0,0.139,0.139,0,0.139,0.0,0.0,0.0
2019-05-21 19:00:00,2.723,0.8680547218,2.8580146956,0.082,0,0.082,2.641,0.8680547218,2.7800000000000002,0.082,0.0,0.082,0.082,0,0.082,0.0,0.0,0.0
2019-05-21 19:30:00,2.7865,0.9024022108,2.9289779787,0.041,0,0.041,2.7455,0.9024022108,2.89,0.041,0.0,0.041,0.041,0,0.041,0.0,0.0,0.0
2019-05-21 20:00:00,2.761,0.9024022108,2.9047290321,0.0155,0,0.0155,2.7455,0.9024022108,2.89,0.0155,0.0,0.0155,0.0155,0,0.0155,0.0,0.0,0.0
2019-05-21 20:30:00,2.666,0.8742997198,2.8057006255,0.006,0,0.006,2.66,0.8742997198,2.8,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-05-21 21:00:00,2.6605,0.8742997198,2.8004750044,0.0005,0,0.0005,2.66,0.8742997198,2.8,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-21 21:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 22:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 22:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 23:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-21 23:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 00:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 02:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 04:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 04:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 05:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 06:00:00,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-05-22 06:30:00,2.2025,0.7181747698000001,2.3166314446,0.0175,0,0.0175,2.185,0.7181747698000001,2.3,0.0175,0.0,0.0175,0.0175,0,0.0175,0.0,0.0,0.0
2019-05-22 07:00:00,2.4755000000000003,0.8056047418000001,2.6032862405,0.0245,0,0.0245,2.451,0.8056047418000001,2.58,0.0245,0.0,0.0245,0.0245,0,0.0245,0.0,0.0,0.0
2019-05-22 07:30:00,2.604,0.8368297318,2.7351599588,0.058,0,0.058,2.5460000000000003,0.8368297318,2.68,0.058,0.0,0.058,0.058,0,0.058,0.0,0.0,0.0
2019-05-22 08:00:00,2.669,0.8368297318,2.7971136909,0.123,0,0.123,2.5460000000000003,0.8368297318,2.68,0.123,0.0,0.123,0.123,0,0.123,0.0,0.0,0.0
2019-05-22 08:30:00,2.6185,0.8024822428,2.7387077245,0.177,0,0.177,2.4415,0.8024822428,2.5700000000000003,0.177,0.0,0.177,0.177,0,0.177,0.0,0.0,0.0
2019-05-22 09:00:00,2.3755,0.6994397758,2.4763312077,0.24750000000000003,0,0.24750000000000003,2.128,0.6994397758,2.24,0.24750000000000003,0.0,0.24750000000000003,0.24750000000000003,0,0.24750000000000003,0.0,0.0,0.0
2019-05-22 09:30:00,2.2665,0.6526022908,2.3585826252,0.281,0,0.281,1.9855,0.6526022908,2.09,0.281,0.0,0.281,0.281,0,0.281,0.0,0.0,0.0
2019-05-22 10:00:00,2.152,0.5901523108,2.2314532821,0.35650000000000004,0,0.35650000000000004,1.7955,0.5901523108,1.8900000000000001,0.35650000000000004,0.0,0.35650000000000004,0.35650000000000004,0,0.35650000000000004,0.0,0.0,0.0
2019-05-22 10:30:00,2.1645,0.5714173169,2.2386554,0.426,0,0.426,1.7385000000000002,0.5714173169,1.83,0.426,0.0,0.426,0.426,0,0.426,0.0,0.0,0.0
2019-05-22 11:00:00,2.1205,0.5401923269000001,2.1882248513,0.47700000000000004,0,0.47700000000000004,1.6435,0.5401923269000001,1.73,0.47700000000000004,0.0,0.47700000000000004,0.47700000000000004,0,0.47700000000000004,0.0,0.0,0.0
2019-05-22 11:30:00,2.1955,0.5807848139,2.27101987,0.42850000000000005,0,0.42850000000000005,1.767,0.5807848139,1.8599999999999999,0.42850000000000005,0.0,0.42850000000000005,0.42850000000000005,0,0.42850000000000005,0.0,0.0,0.0
2019-05-22 12:00:00,2.1035,0.5308248299,2.1694439956,0.48850000000000005,0,0.48850000000000005,1.615,0.5308248299,1.7000000000000002,0.48850000000000005,0.0,0.48850000000000005,0.48850000000000005,0,0.48850000000000005,0.0,0.0,0.0
2019-05-22 12:30:00,2.054,0.5120898359,2.1168731658,0.496,0,0.496,1.558,0.5120898359,1.6400000000000001,0.496,0.0,0.496,0.496,0,0.496,0.0,0.0,0.0
2019-05-22 13:00:00,2.0935,0.5339473289000001,2.1605189191,0.46900000000000003,0,0.46900000000000003,1.6245,0.5339473289000001,1.71,0.46900000000000003,0.0,0.46900000000000003,0.46900000000000003,0,0.46900000000000003,0.0,0.0,0.0
2019-05-22 13:30:00,2.191,0.5745398159,2.2650777029,0.443,0,0.443,1.748,0.5745398159,1.8399999999999999,0.443,0.0,0.443,0.443,0,0.443,0.0,0.0,0.0
2019-05-22 14:00:00,2.0925,0.5370698279,2.1603241076,0.4585,0,0.4585,1.634,0.5370698279,1.72,0.4585,0.0,0.4585,0.4585,0,0.4585,0.0,0.0,0.0
2019-05-22 14:30:00,2.0795,0.5433148259,2.1493048295,0.42650000000000005,0,0.42650000000000005,1.653,0.5433148259,1.74,0.42650000000000005,0.0,0.42650000000000005,0.42650000000000005,0,0.42650000000000005,0.0,0.0,0.0
2019-05-22 15:00:00,1.9045,0.4621298519,1.9597663764000002,0.4985,0,0.4985,1.4060000000000001,0.4621298519,1.48,0.4985,0.0,0.4985,0.4985,0,0.4985,0.0,0.0,0.0
2019-05-22 15:30:00,1.9525000000000001,0.4808648459,2.010842423,0.48950000000000005,0,0.48950000000000005,1.463,0.4808648459,1.54,0.48950000000000005,0.0,0.48950000000000005,0.48950000000000005,0,0.48950000000000005,0.0,0.0,0.0
2019-05-22 16:00:00,2.037,0.5214573329000001,2.1026856042,0.4505,0,0.4505,1.5865,0.5214573329000001,1.67,0.4505,0.0,0.4505,0.4505,0,0.4505,0.0,0.0,0.0
2019-05-22 16:30:00,2.19,0.5839073129,2.2665056254,0.41350000000000003,0,0.41350000000000003,1.7765,0.5839073129,1.87,0.41350000000000003,0.0,0.41350000000000003,0.41350000000000003,0,0.41350000000000003,0.0,0.0,0.0
2019-05-22 17:00:00,2.373,0.6650922868,2.4644424826,0.34950000000000003,0,0.34950000000000003,2.0235,0.6650922868,2.13,0.34950000000000003,0.0,0.34950000000000003,0.34950000000000003,0,0.34950000000000003,0.0,0.0,0.0
2019-05-22 17:30:00,2.6115,0.7587672568,2.7194962769,0.303,0,0.303,2.3085,0.7587672568,2.43,0.303,0.0,0.303,0.303,0,0.303,0.0,0.0,0.0
2019-05-22 18:00:00,2.7335000000000003,0.8243397358000001,2.8550933873,0.2255,0,0.2255,2.508,0.8243397358000001,2.64,0.2255,0.0,0.2255,0.2255,0,0.2255,0.0,0.0,0.0
2019-05-22 18:30:00,2.9255,0.9180147058,3.0661541465,0.1325,0,0.1325,2.793,0.9180147058,2.94,0.1325,0.0,0.1325,0.1325,0,0.1325,0.0,0.0,0.0
2019-05-22 19:00:00,2.9175,0.9336272008000001,3.0632443585,0.077,0,0.077,2.8405,0.9336272008000001,2.99,0.077,0.0,0.077,0.077,0,0.077,0.0,0.0,0.0
2019-05-22 19:30:00,2.802,0.9055247098,2.9446865708,0.047,0,0.047,2.755,0.9055247098,2.9,0.047,0.0,0.047,0.047,0,0.047,0.0,0.0,0.0
2019-05-22 20:00:00,2.7295,0.8899122148,2.8709082187,0.022,0,0.022,2.7075,0.8899122148,2.85,0.022,0.0,0.022,0.022,0,0.022,0.0,0.0,0.0
2019-05-22 20:30:00,2.723,0.8930347138,2.8657006124,0.006,0,0.006,2.717,0.8930347138,2.86,0.006,0.0,0.006,0.006,0,0.006,0.0,0.0,0.0
2019-05-22 21:00:00,2.727,0.8961572128,2.8704750042000002,0.0005,0,0.0005,2.7265,0.8961572128,2.87,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0
2019-05-22 21:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 22:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 22:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 23:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-22 23:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 00:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 01:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 05:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 05:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0
2019-05-23 06:00:00,1.9485000000000001,0.6401122948,2.0509500238,0.001,0,0.001,1.9475,0.6401122948,2.05,0.001,0.0,0.001,0.001,0,0.001,0.0,0.0,0.0
2019-05-23 06:30:00,2.3455,0.7681347538000001,2.4680764271,0.0085,0,0.0085,2.337,0.7681347538000001,2.46,0.0085,0.0,0.0085,0.0085,0,0.0085,0.0,0.0,0.0
2019-05-23 07:00:00,2.657,0.8649322228,2.7942363447,0.025500000000000002,0,0.025500000000000002,2.6315,0.8649322228,2.77,0.025500000000000002,0.0,0.025500000000000002,0.025500000000000002,0,0.025500000000000002,0.0,0.0,0.0
2019-05-23 07:30:00,2.919,0.9429946978,3.0675397308,0.05,0,0.05,2.8689999999999998,0.9429946978,3.02,0.05,0.0,0.05,0.05,0,0.05,0.0,0.0,0.0
2019-05-23 08:00:00,2.948,0.9336272008000001,3.0923071888,0.1075,0,0.1075,2.8405,0.9336272008000001,2.99,0.1075,0.0,0.1075,0.1075,0,0.1075,0.0,0.0,0.0
2019-05-23 08:30:00,2.839,0.8680547218,2.9687438421000003,0.198,0,0.198,2.641,0.8680547218,2.7800000000000002,0.198,0.0,0.198,0.198,0,0.198,0.0,0.0,0.0
2019-05-23 09:00:00,2.6725,0.7899922468,2.7868161044,0.269,0,0.269,2.4035,0.7899922468,2.5300000000000002,0.269,0.0,0.269,0.269,0,0.269,0.0,0.0,0.0
2019-05-23 09:30:00,2.5540000000000003,0.7275422668,2.6556042156,0.3405,0,0.3405,2.2135,0.7275422668,2.33,0.3405,0.0,0.3405,0.3405,0,0.3405,0.0,0.0,0.0
2019-05-23 10:00:00,2.3965,0.6557247898,2.4845899560999998,0.4015,0,0.4015,1.995,0.6557247898,2.1,0.4015,0.0,0.4015,0.4015,0,0.4015,0.0,0.0,0.0
2019-05-23 10:30:00,2.1985,0.5807848139,2.2739202383,0.4315,0,0.4315,1.767,0.5807848139,1.8599999999999999,0.4315,0.0,0.4315,0.4315,0,0.4315,0.0,0.0,0.0
2019-05-23 11:00:00,2.164,0.5682948179,2.2373768123,0.435,0,0.435,1.729,0.5682948179,1.82,0.435,0.0,0.435,0.435,0,0.435,0.0,0.0,0.0
2019-05-23 11:30:00,2.1355,0.5651723189,2.2090224082,0.41600000000000004,0,0.41600000000000004,1.7195,0.5651723189,1.81,0.41600000000000004,0.0,0.41600000000000004,0.41600000000000004,0,0.41600000000000004,0.0,0.0,0.0
2019-05-23 12:00:00,1.943,0.4746198479,2.0001282459,0.499,0,0.499,1.444,0.4746198479,1.52,0.499,0.0,0.499,0.499,0,0.499,0.0,0.0,0.0
2019-05-23 12:30:00,2.0415,0.5027223389000001,2.1024870987,0.512,0,0.512,1.5295,0.5027223389000001,1.6099999999999999,0.512,0.0,0.512,0.512,0,0.512,0.0,0.0,0.0
2019-05-23 13:00:00,2.019,0.4871098439,2.0769297051,0.537,0,0.537,1.482,0.4871098439,1.56,0.537,0.0,0.537,0.537,0,0.537,0.0,0.0,0.0
2019-05-23 13:30:00,1.98,0.4902323429,2.039786202,0.48850000000000005,0,0.48850000000000005,1.4915,0.4902323429,1.57,0.48850000000000005,0.0,0.48850000000000005,0.48850000000000005,0,0.48850000000000005,0.0,0.0,0.0
2019-05-23 14:00:00,1.76,0.39967987190000004,1.8048113475,0.544,0,0.544,1.216,0.39967987190000004,1.28,0.544,0.0,0.544,0.544,0,0.544,0.0,0.0,0.0
2019-05-23 14:30:00,1.7925,0.4371498599,1.8450355688000002,0.4625,0,0.4625,1.33,0.4371498599,1.4,0.4625,0.0,0.4625,0.4625,0,0.4625,0.0,0.0,0.0
2019-05-23 15:00:00,1.327,0.2716574129,1.3545208562,0.5005000000000001,0,0.5005000000000001,0.8265,0.2716574129,0.87,1.5645,0.3497198879,1.603110804,0.5005000000000001,0,0.5005000000000001,1.064,0.3497198879,1.12
2019-05-23 15:30:00,1.229,0.2966374049,1.2642921933,0.3265,0,0.3265,0.9025000000000001,0.2966374049,0.9500000000000001,1.5995,0.4184148659,1.6533212785,0.3265,0,0.3265,1.2730000000000001,0.4184148659,1.34
2019-05-23 16:00:00,1.2955,0.35908738490000003,1.3443451938,0.203,0,0.203,1.0925,0.35908738490000003,1.15,1.609,0.4621298519,1.6740504771,0.203,0,0.203,1.4060000000000001,0.4621298519,1.48
2019-05-23 16:30:00,1.361,0.3372298919,1.4021572665,0.335,0,0.335,1.026,0.3372298919,1.08,1.7885,0.4777423469,1.8512077139,0.335,0,0.335,1.4535,0.4777423469,1.53
2019-05-23 17:00:00,1.4725000000000001,0.36220988390000003,1.5163944902000002,0.3705,0,0.3705,1.102,0.36220988390000003,1.16,1.9380000000000002,0.5152123349000001,2.0053148755,0.3705,0,0.3705,1.5675,0.5152123349000001,1.65
2019-05-23 17:30:00,1.401,0.37157738090000003,1.4494380808,0.2705,0,0.2705,1.1305,0.37157738090000003,1.19,1.6099999999999999,0.4402723589,1.6691134623,0.2705,0,0.2705,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-23 18:00:00,1.445,0.41529236690000004,1.5034935151000002,0.18150000000000002,0,0.18150000000000002,1.2635,0.41529236690000004,1.33,1.5779999999999998,0.4590073529,1.6434024917999999,0.18150000000000002,0,0.18150000000000002,1.3965,0.4590073529,1.47
2019-05-23 18:30:00,1.4965,0.4621298519,1.5662299480000001,0.09050000000000001,0,0.09050000000000001,1.4060000000000001,0.4621298519,1.48,1.6295000000000002,0.5058448379,1.7062090288,0.09050000000000001,0,0.09050000000000001,1.5390000000000001,0.5058448379,1.62
2019-05-23 19:00:00,1.5065,0.4746198479,1.5794955682,0.0625,0,0.0625,1.444,0.4746198479,1.52,1.611,0.5089673369000001,1.6894877182,0.0625,0,0.0625,1.5485,0.5089673369000001,1.63
2019-05-23 19:30:00,1.45,0.4621298519,1.5218620174000002,0.044,0,0.044,1.4060000000000001,0.4621298519,1.48,1.564,0.4995998399,1.6418574847,0.044,0,0.044,1.52,0.4995998399,1.6
2019-05-23 20:00:00,1.4215,0.4590073529,1.4937703974,0.025,0,0.025,1.3965,0.4590073529,1.47,1.5165000000000002,0.4902323429,1.5937691175,0.025,0,0.025,1.4915,0.4902323429,1.57
2019-05-23 20:30:00,1.4195,0.4652523509,1.4938005222,0.004,0,0.004,1.4155,0.4652523509,1.49,1.4955,0.4902323429,1.5738004956,0.004,0,0.004,1.4915,0.4902323429,1.57
2019-05-23 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-23 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-23 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-05-23 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-05-23 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-23 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-05-24 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-24 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-24 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-24 01:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-24 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-24 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-24 03:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-24 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-05-24 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-24 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-24 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-24 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-24 06:00:00,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2019-05-24 06:30:00,1.225,0.39967987190000004,1.2885530645,0.009000000000000001,0,0.009000000000000001,1.216,0.39967987190000004,1.28,1.377,0.4496398559,1.448552726,0.009000000000000001,0,0.009000000000000001,1.3679999999999999,0.4496398559,1.44
2019-05-24 07:00:00,1.3085,0.4215373649,1.3747239723,0.026000000000000002,0,0.026000000000000002,1.2825,0.4215373649,1.35,1.4795,0.4777423469,1.5547211969,0.026000000000000002,0,0.026000000000000002,1.4535,0.4777423469,1.53
2019-05-24 07:30:00,1.4615,0.4590073529,1.5318844604000001,0.065,0,0.065,1.3965,0.4590073529,1.47,1.642,0.5183348339,1.7218696234,0.065,0,0.065,1.577,0.5183348339,1.6600000000000001
2019-05-24 08:00:00,1.5125000000000002,0.4558848539,1.5797111287,0.1255,0,0.1255,1.387,0.4558848539,1.46,1.7309999999999999,0.5277023309000001,1.8096493445,0.1255,0,0.1255,1.6055000000000001,0.5277023309000001,1.69
2019-05-24 08:30:00,1.5095,0.4465173569,1.5741562819000001,0.151,0,0.151,1.3585,0.4465173569,1.43,1.766,0.5308248299,1.8440528734,0.151,0,0.151,1.615,0.5308248299,1.7000000000000002
2019-05-24 09:00:00,1.488,0.4246598639,1.5474107406000002,0.196,0,0.196,1.292,0.4246598639,1.3599999999999999,1.8014999999999999,0.5277023309000001,1.8771979118000002,0.196,0,0.196,1.6055000000000001,0.5277023309000001,1.69
2019-05-24 09:30:00,1.5675,0.40592486990000004,1.6192069818000001,0.3325,0,0.3325,1.235,0.40592486990000004,1.3,2.0995,0.5807848139,2.1783505801,0.3325,0,0.3325,1.767,0.5807848139,1.8599999999999999
2019-05-24 10:00:00,1.5135,0.37157738090000003,1.5584453792000001,0.383,0,0.383,1.1305,0.37157738090000003,1.19,1.9505,0.5152123349000001,2.0173978289,0.383,0,0.383,1.5675,0.5152123349000001,1.65
2019-05-24 10:30:00,1.315,0.2903924069,1.3466821266,0.4315,0,0.4315,0.8835000000000001,0.2903924069,0.93,1.5145,0.3559648859,1.5557703076,0.4315,0,0.4315,1.083,0.3559648859,1.1400000000000001
2019-05-24 11:00:00,1.2475,0.2560449179,1.273505104,0.4685,0,0.4685,0.779,0.2560449179,0.8200000000000001,1.6275,0.38094487790000003,1.6714889321,0.4685,0,0.4685,1.159,0.38094487790000003,1.22
2019-05-24 11:30:00,1.2105000000000001,0.2341874249,1.2329452543000001,0.498,0,0.498,0.7125,0.2341874249,0.75,1.6095000000000002,0.36533238290000003,1.650441759,0.498,0,0.498,1.1115,0.36533238290000003,1.17
2019-05-24 12:00:00,1.2195,0.2341874249,1.2417825897,0.507,0,0.507,0.7125,0.2341874249,0.75,1.6375000000000002,0.37157738090000003,1.6791295364,0.507,0,0.507,1.1305,0.37157738090000003,1.19
2019-05-24 12:30:00,1.229,0.2341874249,1.2511134041,0.5165000000000001,0,0.5165000000000001,0.7125,0.2341874249,0.75,1.6755,0.38094487790000003,1.7182605303,0.5165000000000001,0,0.5165000000000001,1.159,0.38094487790000003,1.22
2019-05-24 13:00:00,1.254,0.2341874249,1.2756801127,0.5415,0,0.5415,0.7125,0.2341874249,0.75,1.7005,0.38094487790000003,1.7426471961,0.5415,0,0.5415,1.159,0.38094487790000003,1.22
2019-05-24 13:30:00,1.1905000000000001,0.21232993190000002,1.2092866699,0.5445,0,0.5445,0.646,0.21232993190000002,0.68,1.6655,0.36845488190000003,1.7057694012,0.5445,0,0.5445,1.121,0.36845488190000003,1.18
2019-05-24 14:00:00,1.186,0.21232993190000002,1.204856838,0.54,0,0.54,0.646,0.21232993190000002,0.68,1.6515,0.36533238290000003,1.6914254344000001,0.54,0,0.54,1.1115,0.36533238290000003,1.17
2019-05-24 14:30:00,1.1745,0.20920743290000002,1.1929870075,0.538,0,0.538,0.6365000000000001,0.20920743290000002,0.67,1.6495000000000002,0.36533238290000003,1.6894726988,0.538,0,0.538,1.1115,0.36533238290000003,1.17
2019-05-24 15:00:00,1.1425,0.20608493390000002,1.1609380905,0.5155000000000001,0,0.5155000000000001,0.627,0.20608493390000002,0.66,1.608,0.35908738490000003,1.6476066732999999,0.5155000000000001,0,0.5155000000000001,1.0925,0.35908738490000003,1.15
2019-05-24 15:30:00,1.1295,0.2591674169,1.1588520182,0.341,0,0.341,0.7885000000000001,0.2591674169,0.8300000000000001,1.443,0.36220988390000003,1.4877651024,0.341,0,0.341,1.102,0.36220988390000003,1.16
2019-05-24 16:00:00,1.17,0.3122498999,1.2109500403,0.22,0,0.22,0.9500000000000001,0.3122498999,1.0,1.3885,0.38406737690000003,1.4406387472,0.22,0,0.22,1.1685,0.38406737690000003,1.23
2019-05-24 16:30:00,1.2605,0.3559648859,1.3097981715,0.17750000000000002,0,0.17750000000000002,1.083,0.3559648859,1.1400000000000001,1.46,0.4215373649,1.5196360584000002,0.17750000000000002,0,0.17750000000000002,1.2825,0.4215373649,1.35
2019-05-24 17:00:00,1.3505,0.39967987190000004,1.40840131,0.1345,0,0.1345,1.216,0.39967987190000004,1.28,1.5310000000000001,0.4590073529,1.5983268596,0.1345,0,0.1345,1.3965,0.4590073529,1.47
2019-05-24 17:30:00,1.4325,0.4340273609,1.496808605,0.112,0,0.112,1.3205,0.4340273609,1.3900000000000001,1.5655000000000001,0.4777423469,1.6367736556999999,0.112,0,0.112,1.4535,0.4777423469,1.53
2019-05-24 18:00:00,1.476,0.4590073529,1.5457243448,0.0795,0,0.0795,1.3965,0.4590073529,1.47,1.5805,0.4933548419,1.655711101,0.0795,0,0.0795,1.501,0.4933548419,1.58
2019-05-24 18:30:00,1.5245000000000002,0.4777423469,1.5976038307,0.07100000000000001,0,0.07100000000000001,1.4535,0.4777423469,1.53,1.629,0.5120898359,1.7075939213,0.07100000000000001,0,0.07100000000000001,1.558,0.5120898359,1.6400000000000001
2019-05-24 19:00:00,1.534,0.4871098439,1.6094819042,0.052000000000000005,0,0.052000000000000005,1.482,0.4871098439,1.56,1.629,0.5183348339,1.7094771130000002,0.052000000000000005,0,0.052000000000000005,1.577,0.5183348339,1.6600000000000001
2019-05-24 19:30:00,1.5270000000000001,0.4902323429,1.6037633086,0.035500000000000004,0,0.035500000000000004,1.4915,0.4902323429,1.57,1.603,0.5152123349000001,1.6837614885,0.035500000000000004,0,0.035500000000000004,1.5675,0.5152123349000001,1.65
2019-05-24 20:00:00,1.454,0.4714973489,1.5285371275,0.0195,0,0.0195,1.4344999999999999,0.4714973489,1.51,1.5110000000000001,0.4902323429,1.5885366694,0.0195,0,0.0195,1.4915,0.4902323429,1.57
2019-05-24 20:30:00,1.4565000000000001,0.4777423469,1.5328502862,0.003,0,0.003,1.4535,0.4777423469,1.53,1.542,0.5058448379,1.6228502704,0.003,0,0.003,1.5390000000000001,0.5058448379,1.62
2019-05-24 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-24 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-05-24 22:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-24 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-05-24 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-05-24 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-25 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-05-25 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-05-25 01:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-05-25 01:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-05-25 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-05-25 02:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-05-25 03:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-05-25 03:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-05-25 04:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-05-25 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-25 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-25 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-05-25 06:00:00,0.9510000000000001,0.3122498999,1.0009500487,0.001,0,0.001,0.9500000000000001,0.3122498999,1.0,0.9985,0.3278623949,1.0509500464000001,0.001,0,0.001,0.9975,0.3278623949,1.05
2019-05-25 06:30:00,0.9865,0.3216173969,1.0376030069,0.008,0,0.008,0.9785,0.3216173969,1.03,1.0625,0.3465973889,1.1176027917,0.008,0,0.008,1.0545,0.3465973889,1.11
2019-05-25 07:00:00,1.043,0.3341073929,1.0952062591,0.026500000000000003,0,0.026500000000000003,1.0165,0.3341073929,1.07,1.1285,0.36220988390000003,1.1852038854,0.026500000000000003,0,0.026500000000000003,1.102,0.36220988390000003,1.16
2019-05-25 07:30:00,1.0955,0.3434748899,1.148083294,0.0505,0,0.0505,1.045,0.3434748899,1.1,1.1905000000000001,0.37469987990000003,1.2480746172,0.0505,0,0.0505,1.1400000000000001,0.37469987990000003,1.2
2019-05-25 08:00:00,1.1435,0.3497198879,1.1957826935,0.0795,0,0.0795,1.064,0.3497198879,1.12,1.248,0.38406737690000003,1.305760985,0.0795,0,0.0795,1.1685,0.38406737690000003,1.23
2019-05-25 08:30:00,1.1995,0.35908738490000003,1.252095843,0.107,0,0.107,1.0925,0.35908738490000003,1.15,1.2945,0.39031237490000004,1.3520628684,0.107,0,0.107,1.1875,0.39031237490000004,1.25
2019-05-25 09:00:00,1.1975,0.3341073929,1.2432352955,0.181,0,0.181,1.0165,0.3341073929,1.07,1.3115,0.37157738090000003,1.3631221515,0.181,0,0.181,1.1305,0.37157738090000003,1.19
2019-05-25 09:30:00,1.219,0.3153723989,1.2591349213,0.2595,0,0.2595,0.9595,0.3153723989,1.01,1.3425,0.3559648859,1.3888906544,0.2595,0,0.2595,1.083,0.3559648859,1.1400000000000001
2019-05-25 10:00:00,1.207,0.2716574129,1.2371930933,0.3805,0,0.3805,0.8265,0.2716574129,0.87,1.3875,0.3309848939,1.4264316493,0.3805,0,0.3805,1.007,0.3309848939,1.06
2019-05-25 10:30:00,1.1775,0.2466774209,1.2030610957,0.427,0,0.427,0.7505000000000001,0.2466774209,0.79,1.396,0.3184948979,1.4318711534,0.427,0,0.427,0.969,0.3184948979,1.02
2019-05-25 11:00:00,1.363,0.3028824029,1.3962473814,0.4415,0,0.4415,0.9215000000000001,0.3028824029,0.97,1.553,0.36533238290000003,1.5953923499,0.4415,0,0.4415,1.1115,0.36533238290000003,1.17
2019-05-25 11:30:00,1.071,0.22169742890000002,1.0937050562,0.3965,0,0.3965,0.6745,0.22169742890000002,0.71,1.2515,0.2810249099,1.2826641221,0.3965,0,0.3965,0.855,0.2810249099,0.9
2019-05-25 12:00:00,1.092,0.22169742890000002,1.1142772321,0.41750000000000004,0,0.41750000000000004,0.6745,0.22169742890000002,0.71,1.301,0.2903924069,1.3330149099,0.41750000000000004,0,0.41750000000000004,0.8835000000000001,0.2903924069,0.93
2019-05-25 12:30:00,1.0595,0.2497999199,1.0885496084,0.2995,0,0.2995,0.76,0.2497999199,0.8,1.221,0.3028824029,1.2580058625000001,0.2995,0,0.2995,0.9215000000000001,0.3028824029,0.97
2019-05-25 13:00:00,1.0615,0.2560449179,1.0919437943,0.28250000000000003,0,0.28250000000000003,0.779,0.2560449179,0.8200000000000001,1.242,0.3153723989,1.2814147455,0.28250000000000003,0,0.28250000000000003,0.9595,0.3153723989,1.01
2019-05-25 13:30:00,1.027,0.2341874249,1.0533625919,0.3145,0,0.3145,0.7125,0.2341874249,0.75,1.198,0.2903924069,1.2326928855000001,0.3145,0,0.3145,0.8835000000000001,0.2903924069,0.93
2019-05-25 14:00:00,1.033,0.22481992790000002,1.0571816306,0.34900000000000003,0,0.34900000000000003,0.684,0.22481992790000002,0.72,1.1755,0.2716574129,1.2064816617,0.34900000000000003,0,0.34900000000000003,0.8265,0.2716574129,0.87
2019-05-25 14:30:00,1.3559999999999999,0.3247398959,1.394342856,0.368,0,0.368,0.988,0.3247398959,1.04,1.5175,0.37782237890000003,1.5638273562,0.368,0,0.368,1.1495,0.37782237890000003,1.21
2019-05-25 15:00:00,1.1885,0.2497999199,1.2144678876000001,0.42850000000000005,0,0.42850000000000005,0.76,0.2497999199,0.8,1.369,0.3091274009,1.4034674025,0.42850000000000005,0,0.42850000000000005,0.9405,0.3091274009,0.99
2019-05-25 15:30:00,1.1895,0.2435549219,1.2141784259,0.4485,0,0.4485,0.741,0.2435549219,0.78,1.389,0.3091274009,1.4229830463,0.4485,0,0.4485,0.9405,0.3091274009,0.99
2019-05-25 16:00:00,1.076,0.2466774209,1.1039138327,0.3255,0,0.3255,0.7505000000000001,0.2466774209,0.79,1.2469999999999999,0.3028824029,1.2832563072,0.3255,0,0.3255,0.9215000000000001,0.3028824029,0.97
2019-05-25 16:30:00,1.0355,0.22169742890000002,1.0589664773,0.361,0,0.361,0.6745,0.22169742890000002,0.71,1.178,0.2685349139,1.2082197648,0.361,0,0.361,0.8170000000000001,0.2685349139,0.86
2019-05-25 17:00:00,1.0495,0.2341874249,1.0753111178,0.337,0,0.337,0.7125,0.2341874249,0.75,1.192,0.2810249099,1.2246791417,0.337,0,0.337,0.855,0.2810249099,0.9
2019-05-25 17:30:00,1.163,0.2747799119,1.1950200835,0.327,0,0.327,0.836,0.2747799119,0.88,1.258,0.3060049019,1.2946825866,0.327,0,0.327,0.931,0.3060049019,0.98
2019-05-25 18:00:00,1.215,0.3216173969,1.256846351,0.23650000000000002,0,0.23650000000000002,0.9785,0.3216173969,1.03,1.291,0.3465973889,1.336716406,0.23650000000000002,0,0.23650000000000002,1.0545,0.3465973889,1.11
2019-05-25 18:30:00,1.2895,0.36845488190000003,1.3411074715,0.1685,0,0.1685,1.121,0.36845488190000003,1.18,1.3655,0.39343487390000004,1.4210493482,0.1685,0,0.1685,1.197,0.39343487390000004,1.26
2019-05-25 19:00:00,1.345,0.41216986790000004,1.4067370046,0.091,0,0.091,1.254,0.41216986790000004,1.32,1.4304999999999999,0.4402723589,1.4967197466,0.091,0,0.091,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-25 19:30:00,1.3285,0.4246598639,1.3947215672,0.036500000000000005,0,0.036500000000000005,1.292,0.4246598639,1.3599999999999999,1.376,0.4402723589,1.4447199556,0.036500000000000005,0,0.036500000000000005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-25 20:00:00,1.268,0.41216986790000004,1.3333071664,0.014,0,0.014,1.254,0.41216986790000004,1.32,1.3345,0.4340273609,1.4033068089,0.014,0,0.014,1.3205,0.4340273609,1.3900000000000001
2019-05-25 20:30:00,1.2415,0.40592486990000004,1.3061765769,0.006500000000000001,0,0.006500000000000001,1.235,0.40592486990000004,1.3,1.27,0.41529236690000004,1.3361765415,0.006500000000000001,0,0.006500000000000001,1.2635,0.41529236690000004,1.33
2019-05-25 21:00:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35
2019-05-25 21:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-05-25 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-05-25 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-05-25 23:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-05-25 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-05-26 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-05-26 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-05-26 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-05-26 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-05-26 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-05-26 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-26 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-05-26 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-05-26 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-05-26 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-05-26 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-05-26 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-05-26 06:00:00,0.915,0.2997599039,0.9628504557,0.003,0,0.003,0.912,0.2997599039,0.96,0.915,0.2997599039,0.9628504557,0.003,0,0.003,0.912,0.2997599039,0.96
2019-05-26 06:30:00,0.9635,0.3122498999,1.0128337721,0.0135,0,0.0135,0.9500000000000001,0.3122498999,1.0,0.992,0.3216173969,1.0428335198,0.0135,0,0.0135,0.9785,0.3216173969,1.03
2019-05-26 07:00:00,0.975,0.3122498999,1.0237797615,0.025,0,0.025,0.9500000000000001,0.3122498999,1.0,1.0035,0.3216173969,1.0537789142,0.025,0,0.025,0.9785,0.3216173969,1.03
2019-05-26 07:30:00,1.015,0.3216173969,1.0647360001,0.036500000000000005,0,0.036500000000000005,0.9785,0.3216173969,1.03,1.053,0.3341073929,1.1047337915,0.036500000000000005,0,0.036500000000000005,1.0165,0.3341073929,1.07
2019-05-26 08:00:00,1.2775,0.40904736890000004,1.341389578,0.033,0,0.033,1.2445,0.40904736890000004,1.31,1.363,0.4371498599,1.4313870895,0.033,0,0.033,1.33,0.4371498599,1.4
2019-05-26 08:30:00,1.312,0.4184148659,1.3771038450000002,0.039,0,0.039,1.2730000000000001,0.4184148659,1.34,1.3975,0.4465173569,1.4671005419,0.039,0,0.039,1.3585,0.4465173569,1.43
2019-05-26 09:00:00,1.2985,0.40592486990000004,1.3604694962,0.0635,0,0.0635,1.235,0.40592486990000004,1.3,1.384,0.4340273609,1.4504605303,0.0635,0,0.0635,1.3205,0.4340273609,1.3900000000000001
2019-05-26 09:30:00,1.4849999999999999,0.4433948579,1.5497819201,0.136,0,0.136,1.349,0.4433948579,1.42,1.6085,0.4839873449,1.6797368842,0.136,0,0.136,1.4725000000000001,0.4839873449,1.55
2019-05-26 10:00:00,1.5085000000000002,0.4371498599,1.5705643094,0.17850000000000002,0,0.17850000000000002,1.33,0.4371498599,1.4,1.6415000000000002,0.4808648459,1.7104833381,0.17850000000000002,0,0.17850000000000002,1.463,0.4808648459,1.54
2019-05-26 10:30:00,1.5325,0.4621298519,1.6006624409999999,0.1265,0,0.1265,1.4060000000000001,0.4621298519,1.48,1.6560000000000001,0.5027223389000001,1.7306258261,0.1265,0,0.1265,1.5295,0.5027223389000001,1.6099999999999999
