Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-26 11:00:00,1.521,0.4746198479,1.5933314156,0.077,0,0.077,1.444,0.4746198479,1.52,1.6635,0.5214573329000001,1.7433158062,0.077,0,0.077,1.5865,0.5214573329000001,1.67
2019-05-26 11:30:00,1.5265,0.4746198479,1.5985825753,0.0825,0,0.0825,1.444,0.4746198479,1.52,1.6975,0.5308248299,1.7785615677000002,0.0825,0,0.0825,1.615,0.5308248299,1.7000000000000002
2019-05-26 12:00:00,1.589,0.4964773409,1.6647554625,0.0785,0,0.0785,1.5105,0.4964773409,1.5899999999999999,1.741,0.5464373249,1.8247396390000001,0.0785,0,0.0785,1.6625,0.5464373249,1.75
2019-05-26 12:30:00,1.579,0.4933548419,1.6542792993000002,0.078,0,0.078,1.501,0.4933548419,1.58,1.7405,0.5464373249,1.8242625907,0.078,0,0.078,1.6625,0.5464373249,1.75
2019-05-26 13:00:00,1.451,0.40592486990000004,1.5067103239000001,0.216,0,0.216,1.235,0.40592486990000004,1.3,1.584,0.4496398559,1.6465819141,0.216,0,0.216,1.3679999999999999,0.4496398559,1.44
2019-05-26 13:30:00,1.2445,0.35908738490000003,1.2952698561,0.152,0,0.152,1.0925,0.35908738490000003,1.15,1.33,0.38718987590000004,1.385213341,0.152,0,0.152,1.178,0.38718987590000004,1.24
2019-05-26 14:00:00,1.218,0.36533238290000003,1.2716099048,0.10650000000000001,0,0.10650000000000001,1.1115,0.36533238290000003,1.17,1.3225,0.39967987190000004,1.3815752784,0.10650000000000001,0,0.10650000000000001,1.216,0.39967987190000004,1.28
2019-05-26 14:30:00,1.1895,0.3528423869,1.2407288181,0.116,0,0.116,1.0735000000000001,0.3528423869,1.13,1.2845,0.38406737690000003,1.3406893749,0.116,0,0.116,1.1685,0.38406737690000003,1.23
2019-05-26 15:00:00,1.167,0.3341073929,1.2138849822,0.1505,0,0.1505,1.0165,0.3341073929,1.07,1.2715,0.36845488190000003,1.3238093707,0.1505,0,0.1505,1.121,0.36845488190000003,1.18
2019-05-26 15:30:00,1.198,0.38094487790000003,1.2571089849,0.039,0,0.039,1.159,0.38094487790000003,1.22,1.274,0.40592486990000004,1.3371054558,0.039,0,0.039,1.235,0.40592486990000004,1.3
2019-05-26 16:00:00,1.2255,0.39031237490000004,1.2861547341000001,0.038,0,0.038,1.1875,0.39031237490000004,1.25,1.3205,0.4215373649,1.3861507854,0.038,0,0.038,1.2825,0.4215373649,1.35
2019-05-26 16:30:00,1.2595,0.39655737290000004,1.3204537099,0.053,0,0.053,1.2065000000000001,0.39655737290000004,1.27,1.3639999999999999,0.4309048619,1.4304457347000001,0.053,0,0.053,1.311,0.4309048619,1.38
2019-05-26 17:00:00,1.326,0.4184148659,1.3904484888,0.053,0,0.053,1.2730000000000001,0.4184148659,1.34,1.4115,0.4465173569,1.4804425014,0.053,0,0.053,1.3585,0.4465173569,1.43
2019-05-26 17:30:00,1.4335,0.4527623549,1.5033016996000002,0.056,0,0.056,1.3775,0.4527623549,1.45,1.5095,0.4777423469,1.583296561,0.056,0,0.056,1.4535,0.4777423469,1.53
2019-05-26 18:00:00,1.437,0.4465173569,1.5047746509,0.0785,0,0.0785,1.3585,0.4465173569,1.43,1.5035,0.4683748499,1.5747657762,0.0785,0,0.0785,1.425,0.4683748499,1.5
2019-05-26 18:30:00,1.463,0.4496398559,1.5305374873000002,0.095,0,0.095,1.3679999999999999,0.4496398559,1.44,1.5295,0.4714973489,1.6005249139000002,0.095,0,0.095,1.4344999999999999,0.4714973489,1.51
2019-05-26 19:00:00,1.564,0.4871098439,1.6381001190000002,0.082,0,0.082,1.482,0.4871098439,1.56,1.6684999999999999,0.5214573329000001,1.7480875264,0.082,0,0.082,1.5865,0.5214573329000001,1.67
2019-05-26 19:30:00,1.522,0.4839873449,1.5970997934,0.0495,0,0.0495,1.4725000000000001,0.4839873449,1.55,1.5885,0.5058448379,1.6670966529,0.0495,0,0.0495,1.5390000000000001,0.5058448379,1.62
2019-05-26 20:00:00,1.538,0.4964773409,1.6161478119,0.0275,0,0.0275,1.5105,0.4964773409,1.5899999999999999,1.5665,0.5058448379,1.6461473962,0.0275,0,0.0275,1.5390000000000001,0.5058448379,1.62
2019-05-26 20:30:00,1.5195,0.4933548419,1.5975854436999999,0.018500000000000003,0,0.018500000000000003,1.501,0.4933548419,1.58,1.5859999999999999,0.5152123349000001,1.6675850052999999,0.018500000000000003,0,0.018500000000000003,1.5675,0.5152123349000001,1.65
2019-05-26 21:00:00,1.5354999999999999,0.5027223389000001,1.6157010862,0.006,0,0.006,1.5295,0.5027223389000001,1.6099999999999999,1.5925,0.5214573329000001,1.6757010473,0.006,0,0.006,1.5865,0.5214573329000001,1.67
2019-05-26 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-05-26 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-26 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-05-26 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-05-26 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-27 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-05-27 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-05-27 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-05-27 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-05-27 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-05-27 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-05-27 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-27 06:00:00,0.9415,0.3091274009,0.9909500492000001,0.001,0,0.001,0.9405,0.3091274009,0.99,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02
2019-05-27 06:30:00,0.9725,0.3122498999,1.0213991629,0.022500000000000003,0,0.022500000000000003,0.9500000000000001,0.3122498999,1.0,1.0105,0.3247398959,1.0613982523,0.022500000000000003,0,0.022500000000000003,0.988,0.3247398959,1.04
2019-05-27 07:00:00,1.046,0.3372298919,1.0990177433,0.02,0,0.02,1.026,0.3372298919,1.08,1.084,0.3497198879,1.1390171202000001,0.02,0,0.02,1.064,0.3497198879,1.12
2019-05-27 07:30:00,1.0805,0.3465973889,1.1347290425,0.026000000000000002,0,0.026000000000000002,1.0545,0.3465973889,1.11,1.1375,0.36533238290000003,1.194727584,0.026000000000000002,0,0.026000000000000002,1.1115,0.36533238290000003,1.17
2019-05-27 08:00:00,1.1219999999999999,0.3465973889,1.1743141615,0.0675,0,0.0675,1.0545,0.3465973889,1.11,1.179,0.36533238290000003,1.2343049664,0.0675,0,0.0675,1.1115,0.36533238290000003,1.17
2019-05-27 08:30:00,1.1945000000000001,0.36533238290000003,1.2491188895,0.083,0,0.083,1.1115,0.36533238290000003,1.17,1.2705,0.39031237490000004,1.3291027048,0.083,0,0.083,1.1875,0.39031237490000004,1.25
2019-05-27 09:00:00,1.1675,0.3465973889,1.21786124,0.113,0,0.113,1.0545,0.3465973889,1.11,1.2530000000000001,0.37469987990000003,1.3078260588,0.113,0,0.113,1.1400000000000001,0.37469987990000003,1.2
2019-05-27 09:30:00,1.248,0.35908738490000003,1.2986330313,0.1555,0,0.1555,1.0925,0.35908738490000003,1.15,1.3145,0.38094487790000003,1.3685865884,0.1555,0,0.1555,1.159,0.38094487790000003,1.22
2019-05-27 10:00:00,1.319,0.40592486990000004,1.3800492745000001,0.084,0,0.084,1.235,0.40592486990000004,1.3,1.3855,0.4277823629,1.4500372409,0.084,0,0.084,1.3014999999999999,0.4277823629,1.37
2019-05-27 10:30:00,1.291,0.38094487790000003,1.3460312032,0.132,0,0.132,1.159,0.38094487790000003,1.22,1.3765,0.40904736890000004,1.4359916434,0.132,0,0.132,1.2445,0.40904736890000004,1.31
2019-05-27 11:00:00,1.2705,0.35908738490000003,1.3202704268,0.178,0,0.178,1.0925,0.35908738490000003,1.15,1.3465,0.38406737690000003,1.4002035566,0.178,0,0.178,1.1685,0.38406737690000003,1.23
2019-05-27 11:30:00,1.4929999999999999,0.39343487390000004,1.5439689116,0.296,0,0.296,1.197,0.39343487390000004,1.26,1.6735,0.4527623549,1.733665481,0.296,0,0.296,1.3775,0.4527623549,1.45
2019-05-27 12:00:00,1.5465,0.37782237890000003,1.5919836683000002,0.397,0,0.397,1.1495,0.37782237890000003,1.21,1.7365,0.4402723589,1.7914441102,0.397,0,0.397,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-27 12:30:00,1.513,0.37157738090000003,1.5579598037,0.3825,0,0.3825,1.1305,0.37157738090000003,1.19,1.722,0.4402723589,1.7773924018,0.3825,0,0.3825,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-27 13:00:00,1.272,0.2341874249,1.2933784249,0.5595,0,0.5595,0.7125,0.2341874249,0.75,1.462,0.2966374049,1.4917901159,0.5595,0,0.5595,0.9025000000000001,0.2966374049,0.9500000000000001
2019-05-27 13:30:00,1.1280000000000001,0.18734994,1.1434526663,0.558,0,0.558,0.5700000000000001,0.18734994,0.6000000000000001,1.2895,0.2404324229,1.311723294,0.558,0,0.558,0.7315,0.2404324229,0.77
2019-05-27 14:00:00,1.1005,0.2310649259,1.1244959982,0.3975,0,0.3975,0.7030000000000001,0.2310649259,0.74,1.2335,0.2747799119,1.2637350395,0.3975,0,0.3975,0.836,0.2747799119,0.88
2019-05-27 14:30:00,1.0195,0.21857492990000002,1.0426673727,0.35450000000000004,0,0.35450000000000004,0.665,0.21857492990000002,0.7000000000000001,1.143,0.2591674169,1.1720139718,0.35450000000000004,0,0.35450000000000004,0.7885000000000001,0.2591674169,0.8300000000000001
2019-05-27 15:00:00,1.051,0.2529224189,1.0810045097,0.28150000000000003,0,0.28150000000000003,0.7695000000000001,0.2529224189,0.81,1.1555,0.2872699079,1.1906738638,0.28150000000000003,0,0.28150000000000003,0.874,0.2872699079,0.92
2019-05-27 15:30:00,1.0335,0.2404324229,1.0610984874,0.302,0,0.302,0.7315,0.2404324229,0.77,1.1475,0.2779024109,1.1806718426,0.302,0,0.302,0.8455,0.2779024109,0.89
2019-05-27 16:00:00,1.0335,0.2310649259,1.0590152265,0.3305,0,0.3305,0.7030000000000001,0.2310649259,0.74,1.176,0.2779024109,1.2083897343,0.3305,0,0.3305,0.8455,0.2779024109,0.89
2019-05-27 16:30:00,1.0755,0.2685349139,1.1085175912,0.2585,0,0.2585,0.8170000000000001,0.2685349139,0.86,1.1705,0.2997599039,1.208274079,0.2585,0,0.2585,0.912,0.2997599039,0.96
2019-05-27 17:00:00,1.2055,0.3309848939,1.2501124949,0.1985,0,0.1985,1.007,0.3309848939,1.06,1.31,0.36533238290000003,1.3599881433,0.1985,0,0.1985,1.1115,0.36533238290000003,1.17
2019-05-27 17:30:00,1.3915,0.39967987190000004,1.4477624977999999,0.17550000000000002,0,0.17550000000000002,1.216,0.39967987190000004,1.28,1.5055,0.4371498599,1.5676830834,0.17550000000000002,0,0.17550000000000002,1.33,0.4371498599,1.4
2019-05-27 18:00:00,1.6015000000000001,0.4746198479,1.6703491402,0.1575,0,0.1575,1.444,0.4746198479,1.52,1.7155,0.5120898359,1.7903006033,0.1575,0,0.1575,1.558,0.5120898359,1.6400000000000001
2019-05-27 18:30:00,1.4929999999999999,0.4621298519,1.5628861123000002,0.08700000000000001,0,0.08700000000000001,1.4060000000000001,0.4621298519,1.48,1.5785,0.4902323429,1.6528732559,0.08700000000000001,0,0.08700000000000001,1.4915,0.4902323429,1.57
2019-05-27 19:00:00,1.4485000000000001,0.4527623549,1.5176119399,0.07100000000000001,0,0.07100000000000001,1.3775,0.4527623549,1.45,1.5055,0.4714973489,1.5776057809,0.07100000000000001,0,0.07100000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-27 19:30:00,1.435,0.4590073529,1.5066229621,0.0385,0,0.0385,1.3965,0.4590073529,1.47,1.473,0.4714973489,1.5466217217,0.0385,0,0.0385,1.4344999999999999,0.4714973489,1.51
2019-05-27 20:00:00,1.3905,0.4527623549,1.4623556339000001,0.013000000000000001,0,0.013000000000000001,1.3775,0.4527623549,1.45,1.4475,0.4714973489,1.5223554119,0.013000000000000001,0,0.013000000000000001,1.4344999999999999,0.4714973489,1.51
2019-05-27 20:30:00,1.3719999999999999,0.4496398559,1.4438005402,0.004,0,0.004,1.3679999999999999,0.4496398559,1.44,1.4100000000000001,0.4621298519,1.4838005257,0.004,0,0.004,1.4060000000000001,0.4621298519,1.48
2019-05-27 21:00:00,1.369,0.4496398559,1.4409500338,0.001,0,0.001,1.3679999999999999,0.4496398559,1.44,1.388,0.4558848539,1.4609500334,0.001,0,0.001,1.387,0.4558848539,1.46
2019-05-27 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-27 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-05-27 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-05-27 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-05-27 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-05-28 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-05-28 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 01:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-05-28 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-05-28 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-05-28 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-05-28 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-05-28 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-05-28 06:00:00,0.999,0.3278623949,1.0514251043,0.0015,0,0.0015,0.9975,0.3278623949,1.05,1.1035,0.36220988390000003,1.1614250944,0.0015,0,0.0015,1.102,0.36220988390000003,1.16
2019-05-28 06:30:00,1.1545,0.37782237890000003,1.2147510033,0.005,0,0.005,1.1495,0.37782237890000003,1.21,1.297,0.4246598639,1.364750893,0.005,0,0.005,1.292,0.4246598639,1.3599999999999999
2019-05-28 07:00:00,1.275,0.41216986790000004,1.3399660443,0.021,0,0.021,1.254,0.41216986790000004,1.32,1.4365,0.4652523509,1.509964238,0.021,0,0.021,1.4155,0.4652523509,1.49
2019-05-28 07:30:00,1.347,0.4277823629,1.4132964126,0.0455,0,0.0455,1.3014999999999999,0.4277823629,1.37,1.518,0.4839873449,1.5932883449,0.0455,0,0.0455,1.4725000000000001,0.4839873449,1.55
2019-05-28 08:00:00,1.4295,0.4465173569,1.4976141025,0.07100000000000001,0,0.07100000000000001,1.3585,0.4465173569,1.43,1.6099999999999999,0.5058448379,1.6875956268999999,0.07100000000000001,0,0.07100000000000001,1.5390000000000001,0.5058448379,1.62
2019-05-28 08:30:00,1.4929999999999999,0.4496398559,1.5592385962000002,0.125,0,0.125,1.3679999999999999,0.4496398559,1.44,1.683,0.5120898359,1.759183049,0.125,0,0.125,1.558,0.5120898359,1.6400000000000001
2019-05-28 09:00:00,1.4515,0.4215373649,1.5114714685,0.169,0,0.169,1.2825,0.4215373649,1.35,1.67,0.4933548419,1.7413497638000002,0.169,0,0.169,1.501,0.4933548419,1.58
2019-05-28 09:30:00,1.3965,0.37469987990000003,1.4458949651,0.2565,0,0.2565,1.1400000000000001,0.37469987990000003,1.2,1.6625,0.4621298519,1.7255347722,0.2565,0,0.2565,1.4060000000000001,0.4621298519,1.48
2019-05-28 10:00:00,1.3635,0.36845488190000003,1.4124061916000001,0.24250000000000002,0,0.24250000000000002,1.121,0.36845488190000003,1.18,1.639,0.4590073529,1.7020601488,0.24250000000000002,0,0.24250000000000002,1.3965,0.4590073529,1.47
2019-05-28 10:30:00,1.472,0.38094487790000003,1.5204943275,0.313,0,0.313,1.159,0.38094487790000003,1.22,1.8615,0.5089673369000001,1.9298264171000001,0.313,0,0.313,1.5485,0.5089673369000001,1.63
2019-05-28 11:00:00,1.4315,0.35908738490000003,1.475850941,0.339,0,0.339,1.0925,0.35908738490000003,1.15,1.7165,0.4527623549,1.7752087201000002,0.339,0,0.339,1.3775,0.4527623549,1.45
2019-05-28 11:30:00,1.32,0.3434748899,1.3639556444,0.275,0,0.275,1.045,0.3434748899,1.1,1.5195,0.40904736890000004,1.5735946110999999,0.275,0,0.275,1.2445,0.40904736890000004,1.31
2019-05-28 12:00:00,1.466,0.4246598639,1.5262673422000002,0.17400000000000002,0,0.17400000000000002,1.292,0.4246598639,1.3599999999999999,1.751,0.5183348339,1.8261084305000002,0.17400000000000002,0,0.17400000000000002,1.577,0.5183348339,1.6600000000000001
2019-05-28 12:30:00,1.3855,0.4215373649,1.4482071675000001,0.10300000000000001,0,0.10300000000000001,1.2825,0.4215373649,1.35,1.6135000000000002,0.4964773409,1.6881563909000001,0.10300000000000001,0,0.10300000000000001,1.5105,0.4964773409,1.5899999999999999
2019-05-28 13:00:00,1.268,0.36845488190000003,1.32044803,0.147,0,0.147,1.121,0.36845488190000003,1.18,1.5055,0.4465173569,1.5703209863,0.147,0,0.147,1.3585,0.4465173569,1.43
2019-05-28 13:30:00,1.283,0.3528423869,1.3306339654000001,0.20950000000000002,0,0.20950000000000002,1.0735000000000001,0.3528423869,1.13,1.625,0.4652523509,1.6902913210000001,0.20950000000000002,0,0.20950000000000002,1.4155,0.4652523509,1.49
2019-05-28 14:00:00,1.35,0.37782237890000003,1.4018736568999999,0.2005,0,0.2005,1.1495,0.37782237890000003,1.21,1.7965,0.5245798319,1.8715224418,0.2005,0,0.2005,1.596,0.5245798319,1.6800000000000002
2019-05-28 14:30:00,1.3639999999999999,0.38718987590000004,1.4178899816000001,0.186,0,0.186,1.178,0.38718987590000004,1.24,1.8295,0.5401923269000001,1.9075843363,0.186,0,0.186,1.6435,0.5401923269000001,1.73
2019-05-28 15:00:00,1.318,0.37782237890000003,1.3710848807,0.1685,0,0.1685,1.1495,0.37782237890000003,1.21,1.8215,0.5433148259,1.900803317,0.1685,0,0.1685,1.653,0.5433148259,1.74
2019-05-28 15:30:00,1.3225,0.37782237890000003,1.3754112112,0.17300000000000001,0,0.17300000000000001,1.1495,0.37782237890000003,1.21,1.8639999999999999,0.5558048219,1.9451002545,0.17300000000000001,0,0.17300000000000001,1.691,0.5558048219,1.78
2019-05-28 16:00:00,1.311,0.38718987590000004,1.3669809801000001,0.133,0,0.133,1.178,0.38718987590000004,1.24,1.615,0.4871098439,1.6868612865000001,0.133,0,0.133,1.482,0.4871098439,1.56
2019-05-28 16:30:00,1.015,0.2747799119,1.0515364948,0.179,0,0.179,0.836,0.2747799119,0.88,1.1955,0.3341073929,1.2413089865,0.179,0,0.179,1.0165,0.3341073929,1.07
2019-05-28 17:00:00,1.051,0.3091274009,1.0955184846,0.1105,0,0.1105,0.9405,0.3091274009,0.99,1.184,0.3528423869,1.2354568993,0.1105,0,0.1105,1.0735000000000001,0.3528423869,1.13
2019-05-28 17:30:00,1.177,0.3434748899,1.2260929818,0.132,0,0.132,1.045,0.3434748899,1.1,1.31,0.38718987590000004,1.3660219618,0.132,0,0.132,1.178,0.38718987590000004,1.24
2019-05-28 18:00:00,1.221,0.36533238290000003,1.274483719,0.1095,0,0.1095,1.1115,0.36533238290000003,1.17,1.373,0.41529236690000004,1.4344325533,0.1095,0,0.1095,1.2635,0.41529236690000004,1.33
2019-05-28 18:30:00,1.3985,0.4340273609,1.4643025644,0.078,0,0.078,1.3205,0.4340273609,1.3900000000000001,1.5030000000000001,0.4683748499,1.5742884107,0.078,0,0.078,1.425,0.4683748499,1.5
2019-05-28 19:00:00,1.5385,0.4902323429,1.6147166934000001,0.047,0,0.047,1.4915,0.4902323429,1.57,1.6715,0.5339473289000001,1.7547113723,0.047,0,0.047,1.6245,0.5339473289000001,1.71
2019-05-28 19:30:00,1.5105,0.4902323429,1.5880610819,0.019,0,0.019,1.4915,0.4902323429,1.57,1.634,0.5308248299,1.7180602434,0.019,0,0.019,1.615,0.5308248299,1.7000000000000002
2019-05-28 20:00:00,1.5865,0.5183348339,1.6690276361,0.0095,0,0.0095,1.577,0.5183348339,1.6600000000000001,1.6815,0.5495598239,1.7690274871,0.0095,0,0.0095,1.6720000000000002,0.5495598239,1.76
2019-05-28 20:30:00,1.57,0.5152123349000001,1.6523751843999999,0.0025,0,0.0025,1.5675,0.5152123349000001,1.65,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75
2019-05-28 21:00:00,1.569,0.5152123349000001,1.6514250663999999,0.0015,0,0.0015,1.5675,0.5152123349000001,1.65,1.626,0.5339473289000001,1.7114250641000002,0.0015,0,0.0015,1.6245,0.5339473289000001,1.71
2019-05-28 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-05-28 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-05-28 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-05-28 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-28 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-29 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-29 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-29 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-29 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-29 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-29 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-29 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-05-29 03:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-29 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-05-29 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-29 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-05-29 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-29 06:00:00,1.275,0.4184148659,1.3419001453,0.002,0,0.002,1.2730000000000001,0.4184148659,1.34,1.3605,0.4465173569,1.4319001362,0.002,0,0.002,1.3585,0.4465173569,1.43
2019-05-29 06:30:00,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38,1.5270000000000001,0.4995998399,1.6066514868000001,0.007,0,0.007,1.52,0.4995998399,1.6
2019-05-29 07:00:00,1.7269999999999999,0.5651723189,1.8171265091,0.007500000000000001,0,0.007500000000000001,1.7195,0.5651723189,1.81,2.0595,0.6744597838,2.1671262654,0.007500000000000001,0,0.007500000000000001,2.052,0.6744597838,2.16
2019-05-29 07:30:00,1.7850000000000001,0.5839073129,1.8780768754000001,0.0085,0,0.0085,1.7765,0.5839073129,1.87,2.146,0.7025622748,2.2580765598,0.0085,0,0.0085,2.1375,0.7025622748,2.25
2019-05-29 08:00:00,1.8045,0.5870298118,1.8975837925999999,0.018500000000000003,0,0.018500000000000003,1.786,0.5870298118,1.88,2.194,0.7150522708,2.3075822304,0.018500000000000003,0,0.018500000000000003,2.1755,0.7150522708,2.29
2019-05-29 08:30:00,1.8705,0.6088873048,1.9671080296,0.018000000000000002,0,0.018000000000000002,1.8525,0.6088873048,1.9500000000000002,2.2505,0.7337872648,2.3671066727,0.018000000000000002,0,0.018000000000000002,2.2325,0.7337872648,2.35
2019-05-29 09:00:00,1.909,0.6213773008,2.0075833108,0.018500000000000003,0,0.018500000000000003,1.8905,0.6213773008,1.99,2.3175,0.7556447578000001,2.4375818448,0.018500000000000003,0,0.018500000000000003,2.299,0.7556447578000001,2.42
2019-05-29 09:30:00,1.901,0.6213773008,1.9999776874,0.0105,0,0.0105,1.8905,0.6213773008,1.99,2.3095,0.7556447578000001,2.4299772118,0.0105,0,0.0105,2.299,0.7556447578000001,2.42
2019-05-29 10:00:00,1.9185,0.6276222988,2.0185519562,0.009000000000000001,0,0.009000000000000001,1.9095,0.6276222988,2.01,2.346,0.7681347538000001,2.4685515996,0.009000000000000001,0,0.009000000000000001,2.337,0.7681347538000001,2.46
2019-05-29 10:30:00,1.9785,0.6463572928,2.0814033727,0.012,0,0.012,1.9665,0.6463572928,2.07,2.3775,0.7775022508,2.5014028064,0.012,0,0.012,2.3655,0.7775022508,2.49
2019-05-29 11:00:00,1.96,0.6401122948,2.0618786943,0.0125,0,0.0125,1.9475,0.6401122948,2.05,2.3970000000000002,0.7837472488,2.5218780204,0.0125,0,0.0125,2.3845,0.7837472488,2.51
2019-05-29 11:30:00,1.9245,0.6276222988,2.0242554187,0.015,0,0.015,1.9095,0.6276222988,2.01,2.352,0.7681347538000001,2.4742544332,0.015,0,0.015,2.337,0.7681347538000001,2.46
2019-05-29 12:00:00,1.943,0.6338672968,2.0437800151,0.0145,0,0.0145,1.9285,0.6338672968,2.03,2.4085,0.7868697478000001,2.5337790452,0.0145,0,0.0145,2.394,0.7868697478000001,2.52
2019-05-29 12:30:00,1.96,0.6401122948,2.0618786943,0.0125,0,0.0125,1.9475,0.6401122948,2.05,2.4635,0.8056047418000001,2.5918779389,0.0125,0,0.0125,2.451,0.8056047418000001,2.58
2019-05-29 13:00:00,1.9535,0.6338672968,2.0537648356,0.025,0,0.025,1.9285,0.6338672968,2.03,2.438,0.7931147458000001,2.5637618844,0.025,0,0.025,2.4130000000000003,0.7931147458000001,2.54
2019-05-29 13:30:00,1.9235000000000002,0.6213773008,2.0213762638,0.033,0,0.033,1.8905,0.6213773008,1.99,2.351,0.7618897558000001,2.4713714816,0.033,0,0.033,2.318,0.7618897558000001,2.44
2019-05-29 14:00:00,1.626,0.5183348339,1.7066185865999999,0.049,0,0.049,1.577,0.5183348339,1.6600000000000001,1.949,0.6244997998,2.0466071924,0.049,0,0.049,1.9,0.6244997998,2.0
2019-05-29 14:30:00,1.629,0.5214573329000001,1.7104264819,0.0425,0,0.0425,1.5865,0.5214573329000001,1.67,1.971,0.6338672968,2.0704175304,0.0425,0,0.0425,1.9285,0.6338672968,2.03
2019-05-29 15:00:00,1.6365,0.5245798319,1.7185215302999999,0.0405,0,0.0405,1.596,0.5245798319,1.6800000000000002,1.988,0.6401122948,2.088513287,0.0405,0,0.0405,1.9475,0.6401122948,2.05
2019-05-29 15:30:00,1.6375000000000002,0.5308248299,1.7213893371,0.022500000000000003,0,0.022500000000000003,1.615,0.5308248299,1.7000000000000002,2.008,0.6526022908,2.1113866889,0.022500000000000003,0,0.022500000000000003,1.9855,0.6526022908,2.09
2019-05-29 16:00:00,1.6145,0.5152123349000001,1.6947135451,0.047,0,0.047,1.5675,0.5152123349000001,1.65,1.9945,0.6401122948,2.0947014107,0.047,0,0.047,1.9475,0.6401122948,2.05
2019-05-29 16:30:00,1.6415000000000002,0.5245798319,1.7232835663000001,0.0455,0,0.0455,1.596,0.5245798319,1.6800000000000002,2.012,0.6463572928,2.1132727581,0.0455,0,0.0455,1.9665,0.6463572928,2.07
2019-05-29 17:00:00,1.7025000000000001,0.5495598239,1.7890003494000002,0.030500000000000003,0,0.030500000000000003,1.6720000000000002,0.5495598239,1.76,2.035,0.6588472888,2.1389962015,0.030500000000000003,0,0.030500000000000003,2.0045,0.6588472888,2.11
2019-05-29 17:30:00,1.7485,0.5682948179,1.8385350826,0.0195,0,0.0195,1.729,0.5682948179,1.82,1.967,0.6401122948,2.0685339615,0.0195,0,0.0195,1.9475,0.6401122948,2.05
2019-05-29 18:00:00,1.7945,0.5807848139,1.8861445464000002,0.0275,0,0.0275,1.767,0.5807848139,1.8599999999999999,1.9655,0.6369897958,2.0661428436,0.0275,0,0.0275,1.9380000000000002,0.6369897958,2.04
2019-05-29 18:30:00,1.837,0.5995198078,1.9323542636000002,0.013000000000000001,0,0.013000000000000001,1.824,0.5995198078,1.92,2.0175,0.6588472888,2.1223538819,0.013000000000000001,0,0.013000000000000001,2.0045,0.6588472888,2.11
2019-05-29 19:00:00,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001,1.9645000000000001,0.6432347938,2.0671263266,0.007500000000000001,0,0.007500000000000001,1.957,0.6432347938,2.06
2019-05-29 19:30:00,1.7915,0.5870298118,1.8852257822,0.0055000000000000005,0,0.0055000000000000005,1.786,0.5870298118,1.88,1.9245,0.6307447978,2.0252257282,0.0055000000000000005,0,0.0055000000000000005,1.919,0.6307447978,2.02
2019-05-29 20:00:00,1.732,0.5682948179,1.8228502407,0.003,0,0.003,1.729,0.5682948179,1.82,1.865,0.6120098038,1.9628502235,0.003,0,0.003,1.862,0.6120098038,1.96
2019-05-29 20:30:00,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75,1.7685,0.5807848139,1.8614250589,0.0015,0,0.0015,1.767,0.5807848139,1.8599999999999999
2019-05-29 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-05-29 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-05-29 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-05-29 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-05-29 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-05-29 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-05-30 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-05-30 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-30 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-30 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-30 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-05-30 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-30 03:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-30 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-30 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-05-30 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-05-30 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-05-30 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-05-30 06:00:00,1.249,0.40904736890000004,1.3142757511,0.0045000000000000005,0,0.0045000000000000005,1.2445,0.40904736890000004,1.31,1.3915,0.4558848539,1.4642756742,0.0045000000000000005,0,0.0045000000000000005,1.387,0.4558848539,1.46
2019-05-30 06:30:00,1.574,0.5120898359,1.6552075399000001,0.016,0,0.016,1.558,0.5120898359,1.6400000000000001,1.916,0.6244997998,2.0152061929,0.016,0,0.016,1.9,0.6244997998,2.0
2019-05-30 07:00:00,1.6985000000000001,0.5495598239,1.7851941771000002,0.026500000000000003,0,0.026500000000000003,1.6720000000000002,0.5495598239,1.76,2.05,0.6650922868,2.1551908848,0.026500000000000003,0,0.026500000000000003,2.0235,0.6650922868,2.13
2019-05-30 07:30:00,1.742,0.5558048219,1.8285193464,0.051000000000000004,0,0.051000000000000004,1.691,0.5558048219,1.78,2.1695,0.6963172768,2.2785056506,0.051000000000000004,0,0.051000000000000004,2.1185,0.6963172768,2.23
2019-05-30 08:00:00,1.7970000000000002,0.5558048219,1.880991228,0.106,0,0.106,1.691,0.5558048219,1.78,2.2245,0.6963172768,2.3309350054999998,0.106,0,0.106,2.1185,0.6963172768,2.23
2019-05-30 08:30:00,1.776,0.5526823229,1.8600090726,0.0945,0,0.0945,1.6815,0.5526823229,1.77,2.27,0.7150522708,2.3799579303,0.0945,0,0.0945,2.1755,0.7150522708,2.29
2019-05-30 09:00:00,1.775,0.5682948179,1.8637553488,0.046,0,0.046,1.729,0.5682948179,1.82,2.231,0.7181747698000001,2.3437440133000003,0.046,0,0.046,2.185,0.7181747698000001,2.3
2019-05-30 09:30:00,1.791,0.5714173169,1.8799464753000001,0.052500000000000005,0,0.052500000000000005,1.7385000000000002,0.5714173169,1.83,2.266,0.7275422668,2.3799314591,0.052500000000000005,0,0.052500000000000005,2.2135,0.7275422668,2.33
2019-05-30 10:00:00,1.7695,0.5558048219,1.854736976,0.0785,0,0.0785,1.691,0.5558048219,1.78,2.292,0.7275422668,2.4046999293,0.0785,0,0.0785,2.2135,0.7275422668,2.33
2019-05-30 10:30:00,1.3780000000000001,0.41529236690000004,1.4392191459,0.1145,0,0.1145,1.2635,0.41529236690000004,1.33,1.625,0.4964773409,1.6991511852,0.1145,0,0.1145,1.5105,0.4964773409,1.5899999999999999
2019-05-30 11:00:00,1.262,0.38094487790000003,1.3182423905,0.10300000000000001,0,0.10300000000000001,1.159,0.38094487790000003,1.22,1.49,0.4558848539,1.5581819534,0.10300000000000001,0,0.10300000000000001,1.387,0.4558848539,1.46
2019-05-30 11:30:00,1.2855,0.3465973889,1.3314052726,0.231,0,0.231,1.0545,0.3465973889,1.11,1.5230000000000001,0.4246598639,1.5810961388,0.231,0,0.231,1.292,0.4246598639,1.3599999999999999
2019-05-30 12:00:00,1.3335,0.37469987990000003,1.3851434041,0.1935,0,0.1935,1.1400000000000001,0.37469987990000003,1.2,1.5615,0.4496398559,1.6249486915,0.1935,0,0.1935,1.3679999999999999,0.4496398559,1.44
2019-05-30 12:30:00,1.3155000000000001,0.3434748899,1.3596011364,0.2705,0,0.2705,1.045,0.3434748899,1.1,1.5815000000000001,0.4309048619,1.6391526012000002,0.2705,0,0.2705,1.311,0.4309048619,1.38
2019-05-30 13:00:00,1.2925,0.3434748899,1.3373598057,0.24750000000000003,0,0.24750000000000003,1.045,0.3434748899,1.1,1.5775000000000001,0.4371498599,1.6369502894,0.24750000000000003,0,0.24750000000000003,1.33,0.4371498599,1.4
2019-05-30 13:30:00,1.2985,0.35908738490000003,1.3472364306,0.20600000000000002,0,0.20600000000000002,1.0925,0.35908738490000003,1.15,1.574,0.4496398559,1.6369642635,0.20600000000000002,0,0.20600000000000002,1.3679999999999999,0.4496398559,1.44
2019-05-30 14:00:00,1.3065,0.36533238290000003,1.3566171162,0.195,0,0.195,1.1115,0.36533238290000003,1.17,1.62,0.4683748499,1.6863496079,0.195,0,0.195,1.425,0.4683748499,1.5
2019-05-30 14:30:00,1.4295,0.40280237090000004,1.4851666573,0.20400000000000001,0,0.20400000000000001,1.2255,0.40280237090000004,1.29,1.9140000000000001,0.5620498199,1.9948172848999999,0.20400000000000001,0,0.20400000000000001,1.71,0.5620498199,1.8
2019-05-30 15:00:00,1.38,0.37469987990000003,1.4299650345,0.24,0,0.24,1.1400000000000001,0.37469987990000003,1.2,1.893,0.5433148259,1.9694263124,0.24,0,0.24,1.653,0.5433148259,1.74
2019-05-30 15:30:00,1.4055,0.37782237890000003,1.4553968530999999,0.256,0,0.256,1.1495,0.37782237890000003,1.21,1.8900000000000001,0.5370698279,1.9648267099,0.256,0,0.256,1.634,0.5370698279,1.72
2019-05-30 16:00:00,1.441,0.39967987190000004,1.4954012839000002,0.225,0,0.225,1.216,0.39967987190000004,1.28,1.9255,0.5589273209,2.0049812967,0.225,0,0.225,1.7005,0.5589273209,1.79
2019-05-30 16:30:00,1.4685000000000001,0.4371498599,1.532185449,0.1385,0,0.1385,1.33,0.4371498599,1.4,1.915,0.5839073129,2.0020421449,0.1385,0,0.1385,1.7765,0.5839073129,1.87
2019-05-30 17:00:00,1.5065,0.4527623549,1.5730657965,0.129,0,0.129,1.3775,0.4527623549,1.45,1.9340000000000002,0.5932748098,2.0229510622,0.129,0,0.129,1.8050000000000002,0.5932748098,1.9
2019-05-30 17:30:00,1.557,0.4683748499,1.6259225073999999,0.132,0,0.132,1.425,0.4683748499,1.5,1.861,0.5682948179,1.945836581,0.132,0,0.132,1.729,0.5682948179,1.82
2019-05-30 18:00:00,1.6095000000000002,0.5027223389000001,1.6861850432,0.08,0,0.08,1.5295,0.5027223389000001,1.6099999999999999,1.847,0.5807848139,1.9361611503,0.08,0,0.08,1.767,0.5807848139,1.8599999999999999
2019-05-30 18:30:00,1.6885,0.5339473289000001,1.770912759,0.064,0,0.064,1.6245,0.5339473289000001,1.71,1.8975,0.6026423068,1.9909002989000002,0.064,0,0.064,1.8335,0.6026423068,1.9300000000000002
2019-05-30 19:00:00,1.661,0.5245798319,1.7418682499,0.065,0,0.065,1.596,0.5245798319,1.6800000000000002,1.8415,0.5839073129,1.9318566199,0.065,0,0.065,1.7765,0.5839073129,1.87
2019-05-30 19:30:00,1.63,0.5214573329000001,1.7113789031,0.043500000000000004,0,0.043500000000000004,1.5865,0.5214573329000001,1.67,1.7725,0.5682948179,1.8613745593000002,0.043500000000000004,0,0.043500000000000004,1.729,0.5682948179,1.82
2019-05-30 20:00:00,1.592,0.5152123349000001,1.6732924879,0.0245,0,0.0245,1.5675,0.5152123349000001,1.65,1.7345000000000002,0.5620498199,1.8232910492,0.0245,0,0.0245,1.71,0.5620498199,1.8
2019-05-30 20:30:00,1.611,0.5277023309000001,1.6952258699,0.0055000000000000005,0,0.0055000000000000005,1.6055000000000001,0.5277023309000001,1.69,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83
2019-05-30 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-05-30 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-05-30 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-05-30 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-05-30 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-05-30 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-05-31 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-31 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-05-31 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-31 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-05-31 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-05-31 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-05-31 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-31 03:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-31 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-31 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-05-31 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-05-31 05:30:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.397,0.4590073529,1.4704750083,0.0005,0,0.0005,1.3965,0.4590073529,1.47
2019-05-31 06:00:00,1.2495,0.40904736890000004,1.314750927,0.005,0,0.005,1.2445,0.40904736890000004,1.31,1.4585,0.4777423469,1.5347507941,0.005,0,0.005,1.4535,0.4777423469,1.53
2019-05-31 06:30:00,1.5819999999999999,0.5152123349000001,1.6637811605000001,0.0145,0,0.0145,1.5675,0.5152123349000001,1.65,1.924,0.6276222988,2.0237800646,0.0145,0,0.0145,1.9095,0.6276222988,2.01
2019-05-31 07:00:00,1.714,0.5526823229,1.8009035926,0.0325,0,0.0325,1.6815,0.5526823229,1.77,2.037,0.6588472888,2.1408990518,0.0325,0,0.0325,2.0045,0.6588472888,2.11
2019-05-31 07:30:00,1.7845,0.5682948179,1.8728051821,0.0555,0,0.0555,1.729,0.5682948179,1.82,2.0885,0.6682147858,2.1927934809,0.0555,0,0.0555,2.033,0.6682147858,2.14
2019-05-31 08:00:00,1.8145,0.5745398159,1.903288273,0.0665,0,0.0665,1.748,0.5745398159,1.8399999999999999,2.109,0.6713372848,2.2132724075,0.0665,0,0.0665,2.0425,0.6713372848,2.15
2019-05-31 08:30:00,1.8555000000000001,0.5839073129,1.9452064158,0.079,0,0.079,1.7765,0.5839073129,1.87,2.2735,0.7212972688,2.3851775615,0.079,0,0.079,2.1945,0.7212972688,2.31
2019-05-31 09:00:00,1.827,0.5651723189,1.9124196062,0.1075,0,0.1075,1.7195,0.5651723189,1.81,2.321,0.7275422668,2.4323566248,0.1075,0,0.1075,2.2135,0.7275422668,2.33
2019-05-31 09:30:00,1.828,0.5464373249,1.9079249854,0.1655,0,0.1655,1.6625,0.5464373249,1.75,2.341,0.7150522708,2.4477705673,0.1655,0,0.1655,2.1755,0.7150522708,2.29
2019-05-31 10:00:00,1.8519999999999999,0.5651723189,1.9363170582,0.1325,0,0.1325,1.7195,0.5651723189,1.81,2.3365,0.7244197678000001,2.4462248977,0.1325,0,0.1325,2.204,0.7244197678000001,2.32
2019-05-31 10:30:00,1.833,0.5714173169,1.9200017578000002,0.0945,0,0.0945,1.7385000000000002,0.5714173169,1.83,2.308,0.7275422668,2.4199549066,0.0945,0,0.0945,2.2135,0.7275422668,2.33
2019-05-31 11:00:00,1.835,0.5620498199,1.9191469459000001,0.125,0,0.125,1.71,0.5620498199,1.8,2.3195,0.7212972688,2.4290636056,0.125,0,0.125,2.1945,0.7212972688,2.31
2019-05-31 11:30:00,1.827,0.5526823229,1.9087657661000001,0.14550000000000002,0,0.14550000000000002,1.6815,0.5526823229,1.77,2.283,0.7025622748,2.3886571018,0.14550000000000002,0,0.14550000000000002,2.1375,0.7025622748,2.25
2019-05-31 12:00:00,1.8405,0.5620498199,1.9244064669,0.1305,0,0.1305,1.71,0.5620498199,1.8,2.3155,0.7181747698000001,2.4243174813,0.1305,0,0.1305,2.185,0.7181747698000001,2.3
2019-05-31 12:30:00,1.8545,0.5807848139,1.943317074,0.08750000000000001,0,0.08750000000000001,1.767,0.5807848139,1.8599999999999999,2.339,0.7400322628,2.453277145,0.08750000000000001,0,0.08750000000000001,2.2515,0.7400322628,2.37
2019-05-31 13:00:00,1.87,0.5901523108,1.9609129889,0.0745,0,0.0745,1.7955,0.5901523108,1.8900000000000001,2.3925,0.7618897558000001,2.5108827631,0.0745,0,0.0745,2.318,0.7618897558000001,2.44
2019-05-31 13:30:00,1.4145,0.4246598639,1.4768704242,0.12250000000000001,0,0.12250000000000001,1.292,0.4246598639,1.3599999999999999,1.6615,0.5058448379,1.7367962604,0.12250000000000001,0,0.12250000000000001,1.5390000000000001,0.5058448379,1.62
2019-05-31 14:00:00,1.4725000000000001,0.4371498599,1.5360196125,0.14250000000000002,0,0.14250000000000002,1.33,0.4371498599,1.4,1.8715000000000002,0.5682948179,1.9558811953,0.14250000000000002,0,0.14250000000000002,1.729,0.5682948179,1.82
2019-05-31 14:30:00,1.4905,0.4465173569,1.5559460145,0.132,0,0.132,1.3585,0.4465173569,1.43,1.9085,0.5839073129,1.9958256437,0.132,0,0.132,1.7765,0.5839073129,1.87
2019-05-31 15:00:00,1.443,0.4277823629,1.5050736693,0.14150000000000001,0,0.14150000000000001,1.3014999999999999,0.4277823629,1.37,1.8895,0.5745398159,1.9749193021,0.14150000000000001,0,0.14150000000000001,1.748,0.5745398159,1.8399999999999999
2019-05-31 15:30:00,1.4085,0.40280237090000004,1.464964846,0.183,0,0.183,1.2255,0.40280237090000004,1.29,1.779,0.5245798319,1.8547304386,0.183,0,0.183,1.596,0.5245798319,1.6800000000000002
2019-05-31 16:00:00,1.3245,0.36845488190000003,1.3747942573,0.20350000000000001,0,0.20350000000000001,1.121,0.36845488190000003,1.18,1.581,0.4527623549,1.6445530548,0.20350000000000001,0,0.20350000000000001,1.3775,0.4527623549,1.45
2019-05-31 16:30:00,1.2145000000000001,0.3122498999,1.2539977073,0.2645,0,0.2645,0.9500000000000001,0.3122498999,1.0,1.433,0.38406737690000003,1.4835756637,0.2645,0,0.2645,1.1685,0.38406737690000003,1.23
2019-05-31 17:00:00,1.193,0.3091274009,1.2323995902,0.2525,0,0.2525,0.9405,0.3091274009,0.99,1.383,0.37157738090000003,1.4320470487999999,0.2525,0,0.2525,1.1305,0.37157738090000003,1.19
2019-05-31 17:30:00,1.28,0.3465973889,1.3260956791,0.2255,0,0.2255,1.0545,0.3465973889,1.11,1.413,0.39031237490000004,1.4659170338,0.2255,0,0.2255,1.1875,0.39031237490000004,1.25
2019-05-31 18:00:00,1.3275000000000001,0.37782237890000003,1.3802195478,0.178,0,0.178,1.1495,0.37782237890000003,1.21,1.4415,0.41529236690000004,1.5001299944,0.178,0,0.178,1.2635,0.41529236690000004,1.33
2019-05-31 18:30:00,1.533,0.4621298519,1.6011411556000001,0.127,0,0.127,1.4060000000000001,0.4621298519,1.48,1.685,0.5120898359,1.7610965334,0.127,0,0.127,1.558,0.5120898359,1.6400000000000001
2019-05-31 19:00:00,1.6235,0.5089673369000001,1.701411179,0.075,0,0.075,1.5485,0.5089673369000001,1.63,1.804,0.5682948179,1.8913949878,0.075,0,0.075,1.729,0.5682948179,1.82
