Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-05-31 19:30:00,1.597,0.5120898359,1.6770942132000002,0.039,0,0.039,1.558,0.5120898359,1.6400000000000001,1.7585000000000002,0.5651723189,1.847090144,0.039,0,0.039,1.7195,0.5651723189,1.81
2019-05-31 20:00:00,1.6035,0.5214573329000001,1.6861583556,0.017,0,0.017,1.5865,0.5214573329000001,1.67,1.746,0.5682948179,1.8361576730000002,0.017,0,0.017,1.729,0.5682948179,1.82
2019-05-31 20:30:00,1.5899999999999999,0.5214573329000001,1.6733253569,0.0035,0,0.0035,1.5865,0.5214573329000001,1.67,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77
2019-05-31 21:00:00,1.5685,0.5152123349000001,1.6509500295000001,0.001,0,0.001,1.5675,0.5152123349000001,1.65,1.654,0.5433148259,1.740950028,0.001,0,0.001,1.653,0.5433148259,1.74
2019-05-31 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-05-31 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-05-31 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-05-31 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-05-31 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-01 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-06-01 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-06-01 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-06-01 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-01 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-01 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-01 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-01 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-01 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-01 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-01 05:00:00,1.2845,0.4215373649,1.3519001442,0.002,0,0.002,1.2825,0.4215373649,1.35,1.332,0.4371498599,1.4019001390999999,0.002,0,0.002,1.33,0.4371498599,1.4
2019-06-01 05:30:00,1.287,0.4215373649,1.3542757289,0.0045000000000000005,0,0.0045000000000000005,1.2825,0.4215373649,1.35,1.363,0.4465173569,1.4342756883,0.0045000000000000005,0,0.0045000000000000005,1.3585,0.4465173569,1.43
2019-06-01 06:00:00,1.254,0.40904736890000004,1.3190283356,0.0095,0,0.0095,1.2445,0.40904736890000004,1.31,1.3585,0.4433948579,1.4290280788,0.0095,0,0.0095,1.349,0.4433948579,1.42
2019-06-01 06:30:00,1.2995,0.4215373649,1.3661603127,0.017,0,0.017,1.2825,0.4215373649,1.35,1.366,0.4433948579,1.43615981,0.017,0,0.017,1.349,0.4433948579,1.42
2019-06-01 07:00:00,1.306,0.41529236690000004,1.3704392544,0.0425,0,0.0425,1.2635,0.41529236690000004,1.33,1.3725,0.4371498599,1.4404361319,0.0425,0,0.0425,1.33,0.4371498599,1.4
2019-06-01 07:30:00,1.34,0.41529236690000004,1.4028783803,0.0765,0,0.0765,1.2635,0.41529236690000004,1.33,1.4635,0.4558848539,1.532861132,0.0765,0,0.0765,1.387,0.4558848539,1.46
2019-06-01 08:00:00,1.3775,0.4184148659,1.4396448347000002,0.10450000000000001,0,0.10450000000000001,1.2730000000000001,0.4184148659,1.34,1.52,0.4652523509,1.5896099364,0.10450000000000001,0,0.10450000000000001,1.4155,0.4652523509,1.49
2019-06-01 08:30:00,1.4265,0.41529236690000004,1.4857220467,0.163,0,0.163,1.2635,0.41529236690000004,1.33,1.588,0.4683748499,1.6556325075,0.163,0,0.163,1.425,0.4683748499,1.5
2019-06-01 09:00:00,1.4755,0.4184148659,1.5336789918,0.2025,0,0.2025,1.2730000000000001,0.4184148659,1.34,1.637,0.4714973489,1.7035488693,0.2025,0,0.2025,1.4344999999999999,0.4714973489,1.51
2019-06-01 09:30:00,1.4875,0.40904736890000004,1.5427170836,0.243,0,0.243,1.2445,0.40904736890000004,1.31,1.6965,0.4777423469,1.7624840425000001,0.243,0,0.243,1.4535,0.4777423469,1.53
2019-06-01 10:00:00,1.465,0.38406737690000003,1.5145074282,0.29650000000000004,0,0.29650000000000004,1.1685,0.38406737690000003,1.23,1.712,0.4652523509,1.7740923736,0.29650000000000004,0,0.29650000000000004,1.4155,0.4652523509,1.49
2019-06-01 10:30:00,1.4455,0.37157738090000003,1.4924945561,0.315,0,0.315,1.1305,0.37157738090000003,1.19,1.702,0.4558848539,1.7619974461,0.315,0,0.315,1.387,0.4558848539,1.46
2019-06-01 11:00:00,1.3719999999999999,0.3465973889,1.4151020281,0.3175,0,0.3175,1.0545,0.3465973889,1.11,1.638,0.4340273609,1.694527589,0.3175,0,0.3175,1.3205,0.4340273609,1.3900000000000001
2019-06-01 11:30:00,1.0565,0.2404324229,1.0835128056,0.325,0,0.325,0.7315,0.2404324229,0.77,1.237,0.2997599039,1.272802027,0.325,0,0.325,0.912,0.2997599039,0.96
2019-06-01 12:00:00,1.051,0.2560449179,1.0817393401,0.272,0,0.272,0.779,0.2560449179,0.8200000000000001,1.2125,0.3091274009,1.2512857388,0.272,0,0.272,0.9405,0.3091274009,0.99
2019-06-01 12:30:00,1.011,0.22169742890000002,1.0350221012,0.3365,0,0.3365,0.6745,0.22169742890000002,0.71,1.2105000000000001,0.2872699079,1.2441198696,0.3365,0,0.3365,0.874,0.2872699079,0.92
2019-06-01 13:00:00,1.001,0.21545243090000002,1.0239241915,0.34550000000000003,0,0.34550000000000003,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.2195,0.2872699079,1.252878386,0.34550000000000003,0,0.34550000000000003,0.874,0.2872699079,0.92
2019-06-01 13:30:00,1.3365,0.3122498999,1.3724912568,0.3865,0,0.3865,0.9500000000000001,0.3122498999,1.0,1.6025,0.39967987190000004,1.6515902185,0.3865,0,0.3865,1.216,0.39967987190000004,1.28
2019-06-01 14:00:00,1.3559999999999999,0.3434748899,1.3988248639,0.311,0,0.311,1.045,0.3434748899,1.1,1.5745,0.41529236690000004,1.6283482429,0.311,0,0.311,1.2635,0.41529236690000004,1.33
2019-06-01 14:30:00,1.357,0.3216173969,1.3945919654,0.3785,0,0.3785,0.9785,0.3216173969,1.03,1.5755,0.39343487390000004,1.6238815382,0.3785,0,0.3785,1.197,0.39343487390000004,1.26
2019-06-01 15:00:00,1.3014999999999999,0.3122498999,1.3384327589,0.35150000000000003,0,0.35150000000000003,0.9500000000000001,0.3122498999,1.0,1.5675,0.39967987190000004,1.6176526976,0.35150000000000003,0,0.35150000000000003,1.216,0.39967987190000004,1.28
2019-06-01 15:30:00,1.2685,0.3091274009,1.3056232228,0.328,0,0.328,0.9405,0.3091274009,0.99,1.506,0.38718987590000004,1.5549765272,0.328,0,0.328,1.178,0.38718987590000004,1.24
2019-06-01 16:00:00,0.9075000000000001,0.2435549219,0.9396144156,0.1665,0,0.1665,0.741,0.2435549219,0.78,1.0595,0.2935149059,1.0994049527,0.1665,0,0.1665,0.893,0.2935149059,0.9400000000000001
2019-06-01 16:30:00,0.9005000000000001,0.2529224189,0.9353448562000001,0.131,0,0.131,0.7695000000000001,0.2529224189,0.81,1.043,0.2997599039,1.0852211756,0.131,0,0.131,0.912,0.2997599039,0.96
2019-06-01 17:00:00,0.926,0.2622899159,0.9624302572000001,0.128,0,0.128,0.798,0.2622899159,0.84,1.078,0.3122498999,1.1223118996,0.128,0,0.128,0.9500000000000001,0.3122498999,1.0
2019-06-01 17:30:00,1.1025,0.3309848939,1.1511113109,0.0955,0,0.0955,1.007,0.3309848939,1.06,1.245,0.37782237890000003,1.3010667738000001,0.0955,0,0.0955,1.1495,0.37782237890000003,1.21
2019-06-01 18:00:00,1.1755,0.35908738490000003,1.2291232648000001,0.083,0,0.083,1.0925,0.35908738490000003,1.15,1.299,0.39967987190000004,1.3590971268,0.083,0,0.083,1.216,0.39967987190000004,1.28
2019-06-01 18:30:00,1.2935,0.41216986790000004,1.3575810288999999,0.0395,0,0.0395,1.254,0.41216986790000004,1.32,1.3885,0.4433948579,1.4575771848999999,0.0395,0,0.0395,1.349,0.4433948579,1.42
2019-06-01 19:00:00,1.2995,0.4184148659,1.3652000769,0.026500000000000003,0,0.026500000000000003,1.2730000000000001,0.4184148659,1.34,1.3755,0.4433948579,1.4451986888000001,0.026500000000000003,0,0.026500000000000003,1.349,0.4433948579,1.42
2019-06-01 19:30:00,1.3395000000000001,0.4340273609,1.4080624986,0.019,0,0.019,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4558848539,1.4780619067,0.019,0,0.019,1.387,0.4558848539,1.46
2019-06-01 20:00:00,1.287,0.4215373649,1.3542757289,0.0045000000000000005,0,0.0045000000000000005,1.2825,0.4215373649,1.35,1.3535,0.4433948579,1.4242756931,0.0045000000000000005,0,0.0045000000000000005,1.349,0.4433948579,1.42
2019-06-01 20:30:00,1.256,0.41216986790000004,1.3219001475,0.002,0,0.002,1.254,0.41216986790000004,1.32,1.3035,0.4277823629,1.3719001420999999,0.002,0,0.002,1.3014999999999999,0.4277823629,1.37
2019-06-01 21:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-06-01 21:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-06-01 22:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-06-01 22:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-06-01 23:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-06-01 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-06-02 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-02 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-02 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-02 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-02 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-02 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-02 03:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-02 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-02 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-02 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-02 05:00:00,0.8945000000000001,0.2935149059,0.9414251165,0.0015,0,0.0015,0.893,0.2935149059,0.9400000000000001,0.961,0.3153723989,1.0114251084,0.0015,0,0.0015,0.9595,0.3153723989,1.01
2019-06-02 05:30:00,0.8975000000000001,0.2935149059,0.9442760454,0.0045000000000000005,0,0.0045000000000000005,0.893,0.2935149059,0.9400000000000001,0.964,0.3153723989,1.0142759733,0.0045000000000000005,0,0.0045000000000000005,0.9595,0.3153723989,1.01
2019-06-02 06:00:00,0.9005000000000001,0.2935149059,0.9471278953000001,0.007500000000000001,0,0.007500000000000001,0.893,0.2935149059,0.9400000000000001,0.967,0.3153723989,1.017127696,0.007500000000000001,0,0.007500000000000001,0.9595,0.3153723989,1.01
2019-06-02 06:30:00,0.937,0.2997599039,0.9837809716,0.025,0,0.025,0.912,0.2997599039,0.96,0.9845,0.3153723989,1.0337794736,0.025,0,0.025,0.9595,0.3153723989,1.01
2019-06-02 07:00:00,0.963,0.3060049019,1.010449405,0.032,0,0.032,0.931,0.3060049019,0.98,1.001,0.3184948979,1.0504475237,0.032,0,0.032,0.969,0.3184948979,1.02
2019-06-02 07:30:00,0.981,0.3091274009,1.0285527454,0.0405,0,0.0405,0.9405,0.3091274009,0.99,1.057,0.3341073929,1.1085471348,0.0405,0,0.0405,1.0165,0.3341073929,1.07
2019-06-02 08:00:00,1.0245,0.3184948979,1.0728649729,0.0555,0,0.0555,0.969,0.3184948979,1.02,1.129,0.3528423869,1.1828519561,0.0555,0,0.0555,1.0735000000000001,0.3528423869,1.13
2019-06-02 08:30:00,1.3679999999999999,0.4277823629,1.4333254166,0.0665,0,0.0665,1.3014999999999999,0.4277823629,1.37,1.5485,0.4871098439,1.6233078112000001,0.0665,0,0.0665,1.482,0.4871098439,1.56
2019-06-02 09:00:00,1.3965,0.4402723589,1.464258174,0.057,0,0.057,1.3395000000000001,0.4402723589,1.4100000000000001,1.52,0.4808648459,1.5942493531,0.057,0,0.057,1.463,0.4808648459,1.54
2019-06-02 09:30:00,1.4185,0.4371498599,1.4843322573,0.08850000000000001,0,0.08850000000000001,1.33,0.4371498599,1.4,1.58,0.4902323429,1.6543058212,0.08850000000000001,0,0.08850000000000001,1.4915,0.4902323429,1.57
2019-06-02 10:00:00,1.2845,0.39967987190000004,1.345245052,0.0685,0,0.0685,1.216,0.39967987190000004,1.28,1.3985,0.4371498599,1.4652311251,0.0685,0,0.0685,1.33,0.4371498599,1.4
2019-06-02 10:30:00,1.254,0.38718987590000004,1.3124145686,0.076,0,0.076,1.178,0.38718987590000004,1.24,1.3775,0.4277823629,1.4423952302,0.076,0,0.076,1.3014999999999999,0.4277823629,1.37
2019-06-02 11:00:00,1.469,0.4590073529,1.5390415037,0.07250000000000001,0,0.07250000000000001,1.3965,0.4590073529,1.47,1.6115,0.5058448379,1.6890267168,0.07250000000000001,0,0.07250000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-02 11:30:00,1.569,0.4964773409,1.6456763806999999,0.0585,0,0.0585,1.5105,0.4964773409,1.5899999999999999,1.7305000000000001,0.5495598239,1.8156668885,0.0585,0,0.0585,1.6720000000000002,0.5495598239,1.76
2019-06-02 12:00:00,1.499,0.4714973489,1.5714040696,0.0645,0,0.0645,1.4344999999999999,0.4714973489,1.51,1.689,0.5339473289000001,1.771389497,0.0645,0,0.0645,1.6245,0.5339473289000001,1.71
2019-06-02 12:30:00,1.5785,0.5027223389000001,1.6566206566,0.049,0,0.049,1.5295,0.5027223389000001,1.6099999999999999,1.759,0.5620498199,1.8466133867,0.049,0,0.049,1.71,0.5620498199,1.8
2019-06-02 13:00:00,1.5875,0.5058448379,1.6661438263,0.0485,0,0.0485,1.5390000000000001,0.5058448379,1.62,1.7585000000000002,0.5620498199,1.8461371157,0.0485,0,0.0485,1.71,0.5620498199,1.8
2019-06-02 13:30:00,1.593,0.5120898359,1.6732856899000002,0.035,0,0.035,1.558,0.5120898359,1.6400000000000001,1.745,0.5620498199,1.8332825751000001,0.035,0,0.035,1.71,0.5620498199,1.8
2019-06-02 14:00:00,1.5045000000000002,0.4839873449,1.5804315866,0.032,0,0.032,1.4725000000000001,0.4839873449,1.55,1.647,0.5308248299,1.7304288486,0.032,0,0.032,1.615,0.5308248299,1.7000000000000002
2019-06-02 14:30:00,1.5465,0.4995998399,1.6251960651,0.026500000000000003,0,0.026500000000000003,1.52,0.4995998399,1.6,1.6795,0.5433148259,1.7651943944,0.026500000000000003,0,0.026500000000000003,1.653,0.5433148259,1.74
2019-06-02 15:00:00,1.5145,0.4871098439,1.5909073669,0.0325,0,0.0325,1.482,0.4871098439,1.56,1.657,0.5339473289000001,1.7409045780999999,0.0325,0,0.0325,1.6245,0.5339473289000001,1.71
2019-06-02 15:30:00,1.521,0.4902323429,1.598051548,0.029500000000000002,0,0.029500000000000002,1.4915,0.4902323429,1.57,1.6920000000000002,0.5464373249,1.7780488604,0.029500000000000002,0,0.029500000000000002,1.6625,0.5464373249,1.75
2019-06-02 16:00:00,1.5225,0.4902323429,1.5994792903000001,0.031,0,0.031,1.4915,0.4902323429,1.57,1.6745,0.5401923269000001,1.7594766267000002,0.031,0,0.031,1.6435,0.5401923269000001,1.73
2019-06-02 16:30:00,1.616,0.5058448379,1.6933207021,0.077,0,0.077,1.5390000000000001,0.5058448379,1.62,1.7395,0.5464373249,1.8233085312,0.077,0,0.077,1.6625,0.5464373249,1.75
2019-06-02 17:00:00,1.5935000000000001,0.5152123349000001,1.674719678,0.026000000000000002,0,0.026000000000000002,1.5675,0.5152123349000001,1.65,1.7075,0.5526823229,1.7947183623,0.026000000000000002,0,0.026000000000000002,1.6815,0.5526823229,1.77
2019-06-02 17:30:00,1.4535,0.4527623549,1.5223849710000001,0.076,0,0.076,1.3775,0.4527623549,1.45,1.5295,0.4777423469,1.6023757362,0.076,0,0.076,1.4535,0.4777423469,1.53
2019-06-02 18:00:00,1.6375000000000002,0.5152123349000001,1.7166391584,0.07,0,0.07,1.5675,0.5152123349000001,1.65,1.78,0.5620498199,1.8666279758000002,0.07,0,0.07,1.71,0.5620498199,1.8
2019-06-02 18:30:00,1.6735,0.5370698279,1.7575682774999999,0.0395,0,0.0395,1.634,0.5370698279,1.72,1.7970000000000002,0.5776623149,1.8875652969,0.0395,0,0.0395,1.7575,0.5776623149,1.85
2019-06-02 19:00:00,1.6775,0.5401923269000001,1.7623319778000002,0.034,0,0.034,1.6435,0.5401923269000001,1.73,1.7915,0.5776623149,1.8823299392,0.034,0,0.034,1.7575,0.5776623149,1.85
2019-06-02 19:30:00,1.6485,0.5370698279,1.7337809118,0.0145,0,0.0145,1.634,0.5370698279,1.72,1.772,0.5776623149,1.8637804994,0.0145,0,0.0145,1.7575,0.5776623149,1.85
2019-06-02 20:00:00,1.6320000000000001,0.5339473289000001,1.717126597,0.007500000000000001,0,0.007500000000000001,1.6245,0.5339473289000001,1.71,1.6985000000000001,0.5558048219,1.7871265344,0.007500000000000001,0,0.007500000000000001,1.691,0.5558048219,1.78
2019-06-02 20:30:00,1.5795,0.5183348339,1.6623751833,0.0025,0,0.0025,1.577,0.5183348339,1.6600000000000001,1.6555,0.5433148259,1.7423751749,0.0025,0,0.0025,1.653,0.5433148259,1.74
2019-06-02 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-06-02 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-02 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-06-02 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-06-02 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-02 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-03 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-03 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-03 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-06-03 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-03 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-03 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-03 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-03 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-03 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-06-03 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-06-03 05:00:00,0.9225000000000001,0.3028824029,0.9709500502,0.001,0,0.001,0.9215000000000001,0.3028824029,0.97,0.9415,0.3091274009,0.9909500492000001,0.001,0,0.001,0.9405,0.3091274009,0.99
2019-06-03 05:30:00,0.9725,0.3184948979,1.0233255836,0.0035,0,0.0035,0.969,0.3184948979,1.02,1.0105,0.3309848939,1.0633255616,0.0035,0,0.0035,1.007,0.3309848939,1.06
2019-06-03 06:00:00,0.9985,0.3247398959,1.0499801189,0.0105,0,0.0105,0.988,0.3247398959,1.04,1.0935,0.3559648859,1.1499796737,0.0105,0,0.0105,1.083,0.3559648859,1.1400000000000001
2019-06-03 06:30:00,1.165,0.37782237890000003,1.2247345631,0.0155,0,0.0155,1.1495,0.37782237890000003,1.21,1.317,0.4277823629,1.3847334581,0.0155,0,0.0155,1.3014999999999999,0.4277823629,1.37
2019-06-03 07:00:00,1.2935,0.41529236690000004,1.3585322963,0.03,0,0.03,1.2635,0.41529236690000004,1.33,1.474,0.4746198479,1.5485283336,0.03,0,0.03,1.444,0.4746198479,1.52
2019-06-03 07:30:00,1.447,0.4590073529,1.5180568995,0.0505,0,0.0505,1.3965,0.4590073529,1.47,1.6179999999999999,0.5152123349000001,1.6980482178,0.0505,0,0.0505,1.5675,0.5152123349000001,1.65
2019-06-03 08:00:00,1.4969999999999999,0.4683748499,1.5685611241,0.07200000000000001,0,0.07200000000000001,1.425,0.4683748499,1.5,1.6680000000000001,0.5245798319,1.7485445376,0.07200000000000001,0,0.07200000000000001,1.596,0.5245798319,1.6800000000000002
2019-06-03 08:30:00,1.4825,0.4652523509,1.5537908482,0.067,0,0.067,1.4155,0.4652523509,1.49,1.663,0.5245798319,1.7437755016,0.067,0,0.067,1.596,0.5245798319,1.6800000000000002
2019-06-03 09:00:00,1.5065,0.4590073529,1.5748745982,0.11,0,0.11,1.3965,0.4590073529,1.47,1.896,0.5870298118,1.9847972189,0.11,0,0.11,1.786,0.5870298118,1.88
2019-06-03 09:30:00,1.5135,0.4527623549,1.5797708695,0.136,0,0.136,1.3775,0.4527623549,1.45,1.9505,0.5963973088,2.0396421255,0.136,0,0.136,1.8145,0.5963973088,1.9100000000000001
2019-06-03 10:00:00,1.554,0.4621298519,1.6212587701999999,0.148,0,0.148,1.4060000000000001,0.4621298519,1.48,1.991,0.6057648058,2.0811131637,0.148,0,0.148,1.843,0.6057648058,1.94
2019-06-03 10:30:00,1.4765000000000001,0.4246598639,1.536355509,0.1845,0,0.1845,1.292,0.4246598639,1.3599999999999999,1.9895,0.5932748098,2.0760744808,0.1845,0,0.1845,1.8050000000000002,0.5932748098,1.9
2019-06-03 11:00:00,1.2905,0.36533238290000003,1.3412151207,0.179,0,0.179,1.1115,0.36533238290000003,1.17,1.4425,0.41529236690000004,1.5010909366,0.179,0,0.179,1.2635,0.41529236690000004,1.33
2019-06-03 11:30:00,1.141,0.3309848939,1.1880370365,0.134,0,0.134,1.007,0.3309848939,1.06,1.4545,0.4340273609,1.5178768066,0.134,0,0.134,1.3205,0.4340273609,1.3900000000000001
2019-06-03 12:00:00,1.2895,0.38718987590000004,1.3463752263,0.1115,0,0.1115,1.178,0.38718987590000004,1.24,1.584,0.4839873449,1.6562909618,0.1115,0,0.1115,1.4725000000000001,0.4839873449,1.55
2019-06-03 12:30:00,1.425,0.4465173569,1.4933193731,0.0665,0,0.0665,1.3585,0.4465173569,1.43,1.6815,0.5308248299,1.7632972665,0.0665,0,0.0665,1.615,0.5308248299,1.7000000000000002
2019-06-03 13:00:00,1.495,0.4683748499,1.5666524821999999,0.07,0,0.07,1.425,0.4683748499,1.5,1.742,0.5495598239,1.8266307782000002,0.07,0,0.07,1.6720000000000002,0.5495598239,1.76
2019-06-03 13:30:00,1.5725,0.4871098439,1.6462175585,0.09050000000000001,0,0.09050000000000001,1.482,0.4871098439,1.56,1.772,0.5526823229,1.8561901169000001,0.09050000000000001,0,0.09050000000000001,1.6815,0.5526823229,1.77
2019-06-03 14:00:00,1.4145,0.4527623549,1.4851949367000001,0.037,0,0.037,1.3775,0.4527623549,1.45,1.6235,0.5214573329000001,1.7051891391,0.037,0,0.037,1.5865,0.5214573329000001,1.67
2019-06-03 14:30:00,1.201,0.37157738090000003,1.2571677493,0.07050000000000001,0,0.07050000000000001,1.1305,0.37157738090000003,1.19,1.4765000000000001,0.4621298519,1.5471316201,0.07050000000000001,0,0.07050000000000001,1.4060000000000001,0.4621298519,1.48
2019-06-03 15:00:00,1.3745,0.4340273609,1.4413986263,0.054,0,0.054,1.3205,0.4340273609,1.3900000000000001,1.6025,0.5089673369000001,1.6813845485,0.054,0,0.054,1.5485,0.5089673369000001,1.63
2019-06-03 15:30:00,1.4485000000000001,0.4714973489,1.5233062726000002,0.014,0,0.014,1.4344999999999999,0.4714973489,1.51,1.667,0.5433148259,1.7533054497,0.014,0,0.014,1.653,0.5433148259,1.74
2019-06-03 16:00:00,1.5375,0.4871098439,1.6128181082,0.0555,0,0.0555,1.482,0.4871098439,1.56,1.927,0.6151323028,2.0227992362,0.0555,0,0.0555,1.8715000000000002,0.6151323028,1.97
2019-06-03 16:30:00,1.705,0.5433148259,1.7894736656,0.052000000000000005,0,0.052000000000000005,1.653,0.5433148259,1.74,1.9045,0.6088873048,1.9994659287,0.052000000000000005,0,0.052000000000000005,1.8525,0.6088873048,1.9500000000000002
2019-06-03 17:00:00,1.6585,0.5339473289000001,1.7423323448999999,0.034,0,0.034,1.6245,0.5339473289000001,1.71,1.8675000000000002,0.6026423068,1.9623287186,0.034,0,0.034,1.8335,0.6026423068,1.9300000000000002
2019-06-03 17:30:00,1.5425,0.4964773409,1.6204308069,0.032,0,0.032,1.5105,0.4964773409,1.5899999999999999,1.6755,0.5401923269000001,1.7604283569999999,0.032,0,0.032,1.6435,0.5401923269000001,1.73
2019-06-03 18:00:00,1.617,0.5214573329000001,1.6990016922,0.030500000000000003,0,0.030500000000000003,1.5865,0.5214573329000001,1.67,1.712,0.5526823229,1.7990002084,0.030500000000000003,0,0.030500000000000003,1.6815,0.5526823229,1.77
2019-06-03 18:30:00,1.6760000000000002,0.5464373249,1.7628300399999999,0.0135,0,0.0135,1.6625,0.5464373249,1.75,1.752,0.5714173169,1.8428298212,0.0135,0,0.0135,1.7385000000000002,0.5714173169,1.83
2019-06-03 19:00:00,1.6115,0.5277023309000001,1.695701035,0.006,0,0.006,1.6055000000000001,0.5277023309000001,1.69,1.6875,0.5526823229,1.7757009883000001,0.006,0,0.006,1.6815,0.5526823229,1.77
2019-06-03 19:30:00,1.617,0.5308248299,1.7019001146,0.002,0,0.002,1.615,0.5308248299,1.7000000000000002,1.6835,0.5526823229,1.7719001101,0.002,0,0.002,1.6815,0.5526823229,1.77
2019-06-03 20:00:00,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79
2019-06-03 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-03 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-06-03 21:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-06-03 22:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-03 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-06-03 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-06-03 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-04 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-04 00:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-04 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-04 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-04 02:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-04 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-04 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-04 03:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-04 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-04 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-04 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-04 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-04 06:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-06-04 06:30:00,1.209,0.39655737290000004,1.2723752395,0.0025,0,0.0025,1.2065000000000001,0.39655737290000004,1.27,1.3705,0.4496398559,1.4423752112,0.0025,0,0.0025,1.3679999999999999,0.4496398559,1.44
2019-06-04 07:00:00,1.3355000000000001,0.4371498599,1.4052260494,0.0055000000000000005,0,0.0055000000000000005,1.33,0.4371498599,1.4,1.4969999999999999,0.4902323429,1.5752259362,0.0055000000000000005,0,0.0055000000000000005,1.4915,0.4902323429,1.57
2019-06-04 07:30:00,1.4325,0.4590073529,1.5042420018,0.036000000000000004,0,0.036000000000000004,1.3965,0.4590073529,1.47,1.613,0.5183348339,1.6942372915,0.036000000000000004,0,0.036000000000000004,1.577,0.5183348339,1.6600000000000001
2019-06-04 08:00:00,1.4765000000000001,0.4683748499,1.5490084732,0.051500000000000004,0,0.051500000000000004,1.425,0.4683748499,1.5,1.6760000000000002,0.5339473289000001,1.7589985076999999,0.051500000000000004,0,0.051500000000000004,1.6245,0.5339473289000001,1.71
2019-06-04 08:30:00,1.4585,0.4340273609,1.5217102221,0.138,0,0.138,1.3205,0.4340273609,1.3900000000000001,1.6865,0.5089673369000001,1.7616270888,0.138,0,0.138,1.5485,0.5089673369000001,1.63
2019-06-04 09:00:00,1.4304999999999999,0.4402723589,1.4967197466,0.091,0,0.091,1.3395000000000001,0.4402723589,1.4100000000000001,1.6585,0.5152123349000001,1.7366824695,0.091,0,0.091,1.5675,0.5152123349000001,1.65
2019-06-04 09:30:00,1.4505,0.4590073529,1.5213934402,0.054,0,0.054,1.3965,0.4590073529,1.47,1.669,0.5308248299,1.7513811692,0.054,0,0.054,1.615,0.5308248299,1.7000000000000002
2019-06-04 10:00:00,1.482,0.4683748499,1.5542519101,0.057,0,0.057,1.425,0.4683748499,1.5,1.71,0.5433148259,1.7942382785,0.057,0,0.057,1.653,0.5433148259,1.74
2019-06-04 10:30:00,1.429,0.4371498599,1.4943697668,0.099,0,0.099,1.33,0.4371498599,1.4,1.7235,0.5339473289000001,1.8043148284,0.099,0,0.099,1.6245,0.5339473289000001,1.71
2019-06-04 11:00:00,1.3415,0.39343487390000004,1.3980033083,0.14450000000000002,0,0.14450000000000002,1.197,0.39343487390000004,1.26,1.6360000000000001,0.4902323429,1.7078711163,0.14450000000000002,0,0.14450000000000002,1.4915,0.4902323429,1.57
2019-06-04 11:30:00,1.3815,0.4309048619,1.4471424429,0.07050000000000001,0,0.07050000000000001,1.311,0.4309048619,1.38,1.6095000000000002,0.5058448379,1.6871186236,0.07050000000000001,0,0.07050000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-04 12:00:00,1.3765,0.4277823629,1.441440252,0.075,0,0.075,1.3014999999999999,0.4277823629,1.37,1.6139999999999999,0.5058448379,1.6914121319,0.075,0,0.075,1.5390000000000001,0.5058448379,1.62
2019-06-04 12:30:00,1.341,0.41216986790000004,1.4029130408000001,0.08700000000000001,0,0.08700000000000001,1.254,0.41216986790000004,1.32,1.5975000000000001,0.4964773409,1.6728705867,0.08700000000000001,0,0.08700000000000001,1.5105,0.4964773409,1.5899999999999999
2019-06-04 13:00:00,1.44,0.4590073529,1.5113860361,0.043500000000000004,0,0.043500000000000004,1.3965,0.4590073529,1.47,1.649,0.5277023309000001,1.7313782804,0.043500000000000004,0,0.043500000000000004,1.6055000000000001,0.5277023309000001,1.69
2019-06-04 13:30:00,1.425,0.4558848539,1.4961470516,0.038,0,0.038,1.387,0.4558848539,1.46,1.634,0.5245798319,1.7161410198,0.038,0,0.038,1.596,0.5245798319,1.6800000000000002
2019-06-04 14:00:00,1.404,0.4496398559,1.4742428565,0.036000000000000004,0,0.036000000000000004,1.3679999999999999,0.4496398559,1.44,1.613,0.5183348339,1.6942372915,0.036000000000000004,0,0.036000000000000004,1.577,0.5183348339,1.6600000000000001
2019-06-04 14:30:00,1.3315000000000001,0.41216986790000004,1.3938350871,0.0775,0,0.0775,1.254,0.41216986790000004,1.32,1.5975000000000001,0.4995998399,1.6737999432000001,0.0775,0,0.0775,1.52,0.4995998399,1.6
2019-06-04 15:00:00,1.3585,0.4309048619,1.4252021786,0.0475,0,0.0475,1.311,0.4309048619,1.38,1.615,0.5152123349000001,1.6951898861,0.0475,0,0.0475,1.5675,0.5152123349000001,1.65
2019-06-04 15:30:00,1.3505,0.4309048619,1.4175786574,0.0395,0,0.0395,1.311,0.4309048619,1.38,1.6355,0.5245798319,1.7175692854,0.0395,0,0.0395,1.596,0.5245798319,1.6800000000000002
2019-06-04 16:00:00,1.3005,0.40280237090000004,1.3614514314,0.075,0,0.075,1.2255,0.40280237090000004,1.29,1.595,0.4995998399,1.6714140720000001,0.075,0,0.075,1.52,0.4995998399,1.6
2019-06-04 16:30:00,1.299,0.38406737690000003,1.354588037,0.1305,0,0.1305,1.1685,0.38406737690000003,1.23,1.603,0.4839873449,1.6744708866,0.1305,0,0.1305,1.4725000000000001,0.4839873449,1.55
2019-06-04 17:00:00,1.3465,0.39967987190000004,1.4045662142,0.1305,0,0.1305,1.216,0.39967987190000004,1.28,1.6315,0.4933548419,1.7044621586000002,0.1305,0,0.1305,1.501,0.4933548419,1.58
2019-06-04 17:30:00,1.4265,0.4309048619,1.4901614845,0.1155,0,0.1155,1.311,0.4309048619,1.38,1.6355,0.4995998399,1.710105333,0.1155,0,0.1155,1.52,0.4995998399,1.6
2019-06-04 18:00:00,1.4825,0.4590073529,1.5519323439,0.08600000000000001,0,0.08600000000000001,1.3965,0.4590073529,1.47,1.6535000000000002,0.5152123349000001,1.7319081962,0.08600000000000001,0,0.08600000000000001,1.5675,0.5152123349000001,1.65
2019-06-04 18:30:00,1.4835,0.4652523509,1.5547449952,0.068,0,0.068,1.4155,0.4652523509,1.49,1.6355,0.5152123349000001,1.7147314659,0.068,0,0.068,1.5675,0.5152123349000001,1.65
2019-06-04 19:00:00,1.47,0.4683748499,1.5428139875,0.045,0,0.045,1.425,0.4683748499,1.5,1.6125,0.5152123349000001,1.6928083176,0.045,0,0.045,1.5675,0.5152123349000001,1.65
2019-06-04 19:30:00,1.47,0.4746198479,1.5447213341000001,0.026000000000000002,0,0.026000000000000002,1.444,0.4746198479,1.52,1.584,0.5120898359,1.6647197962,0.026000000000000002,0,0.026000000000000002,1.558,0.5120898359,1.6400000000000001
2019-06-04 20:00:00,1.469,0.4777423469,1.544732582,0.0155,0,0.0155,1.4535,0.4777423469,1.53,1.564,0.5089673369000001,1.644732121,0.0155,0,0.0155,1.5485,0.5089673369000001,1.63
2019-06-04 20:30:00,1.439,0.4714973489,1.5142756519,0.0045000000000000005,0,0.0045000000000000005,1.4344999999999999,0.4714973489,1.51,1.5055,0.4933548419,1.5842756231,0.0045000000000000005,0,0.0045000000000000005,1.501,0.4933548419,1.58
2019-06-04 21:00:00,1.407,0.4621298519,1.4809500329,0.001,0,0.001,1.4060000000000001,0.4621298519,1.48,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55
2019-06-04 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-04 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-04 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-04 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-06-04 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-06-05 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-05 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-05 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-05 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-05 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-05 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-05 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-05 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-05 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-05 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-05 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-05 05:30:00,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0,1.0075,0.3309848939,1.0604750115,0.0005,0,0.0005,1.007,0.3309848939,1.06
2019-06-05 06:00:00,0.9905,0.3247398959,1.0423752923,0.0025,0,0.0025,0.988,0.3247398959,1.04,1.076,0.3528423869,1.1323752691,0.0025,0,0.0025,1.0735000000000001,0.3528423869,1.13
2019-06-05 06:30:00,1.178,0.38406737690000003,1.2390285509,0.0095,0,0.0095,1.1685,0.38406737690000003,1.23,1.3395000000000001,0.4371498599,1.4090281225,0.0095,0,0.0095,1.33,0.4371498599,1.4
2019-06-05 07:00:00,1.3,0.4215373649,1.3666359245,0.0175,0,0.0175,1.2825,0.4215373649,1.35,1.471,0.4777423469,1.546634653,0.0175,0,0.0175,1.4535,0.4777423469,1.53
2019-06-05 07:30:00,1.4245,0.4558848539,1.4956708361,0.0375,0,0.0375,1.387,0.4558848539,1.46,1.605,0.5152123349000001,1.6856656697,0.0375,0,0.0375,1.5675,0.5152123349000001,1.65
2019-06-05 08:00:00,1.436,0.4527623549,1.5056858072,0.0585,0,0.0585,1.3775,0.4527623549,1.45,1.6165,0.5120898359,1.6956733913000002,0.0585,0,0.0585,1.558,0.5120898359,1.6400000000000001
2019-06-05 08:30:00,1.4595,0.4527623549,1.5281145245,0.082,0,0.082,1.3775,0.4527623549,1.45,1.6684999999999999,0.5214573329000001,1.7480875264,0.082,0,0.082,1.5865,0.5214573329000001,1.67
2019-06-05 09:00:00,1.466,0.4496398559,1.5334053606,0.098,0,0.098,1.3679999999999999,0.4496398559,1.44,1.7605,0.5464373249,1.8433540083,0.098,0,0.098,1.6625,0.5464373249,1.75
2019-06-05 09:30:00,1.5305,0.4621298519,1.5987477130999999,0.1245,0,0.1245,1.4060000000000001,0.4621298519,1.48,1.996,0.6151323028,2.0886368162,0.1245,0,0.1245,1.8715000000000002,0.6151323028,1.97
2019-06-05 10:00:00,1.4845000000000002,0.4371498599,1.5475271403000002,0.1545,0,0.1545,1.33,0.4371498599,1.4,1.988,0.6026423068,2.0773352522,0.1545,0,0.1545,1.8335,0.6026423068,1.9300000000000002
2019-06-05 10:30:00,1.395,0.40280237090000004,1.4519899277000001,0.1695,0,0.1695,1.2255,0.40280237090000004,1.29,1.7085,0.5058448379,1.7818112274,0.1695,0,0.1695,1.5390000000000001,0.5058448379,1.62
2019-06-05 11:00:00,1.3085,0.38094487790000003,1.3628247319,0.1495,0,0.1495,1.159,0.38094487790000003,1.22,1.7075,0.5120898359,1.7826363202,0.1495,0,0.1495,1.558,0.5120898359,1.6400000000000001
2019-06-05 11:30:00,1.287,0.37469987990000003,1.3404361231,0.147,0,0.147,1.1400000000000001,0.37469987990000003,1.2,1.591,0.4746198479,1.6602846142,0.147,0,0.147,1.444,0.4746198479,1.52
2019-06-05 12:00:00,1.294,0.38718987590000004,1.3506857518,0.116,0,0.116,1.178,0.38718987590000004,1.24,1.6265,0.4964773409,1.7005857814,0.116,0,0.116,1.5105,0.4964773409,1.5899999999999999
2019-06-05 12:30:00,1.3679999999999999,0.4184148659,1.4305575836,0.095,0,0.095,1.2730000000000001,0.4184148659,1.34,1.6625,0.5152123349000001,1.7405028008999999,0.095,0,0.095,1.5675,0.5152123349000001,1.65
2019-06-05 13:00:00,1.389,0.4309048619,1.4543039572,0.078,0,0.078,1.311,0.4309048619,1.38,1.693,0.5308248299,1.7742671727000001,0.078,0,0.078,1.615,0.5308248299,1.7000000000000002
2019-06-05 13:30:00,1.2695,0.37469987990000003,1.3236427955,0.1295,0,0.1295,1.1400000000000001,0.37469987990000003,1.2,1.5545,0.4683748499,1.6235286416,0.1295,0,0.1295,1.425,0.4683748499,1.5
2019-06-05 14:00:00,1.298,0.39655737290000004,1.357225755,0.0915,0,0.0915,1.2065000000000001,0.39655737290000004,1.27,1.5735000000000001,0.4871098439,1.6471728050999999,0.0915,0,0.0915,1.482,0.4871098439,1.56
2019-06-05 14:30:00,1.4265,0.4558848539,1.4975757911,0.0395,0,0.0395,1.387,0.4558848539,1.46,1.6735,0.5370698279,1.7575682774999999,0.0395,0,0.0395,1.634,0.5370698279,1.72
2019-06-05 15:00:00,1.3845,0.4433948579,1.4537672613,0.035500000000000004,0,0.035500000000000004,1.349,0.4433948579,1.42,1.6505,0.5308248299,1.7337604361999999,0.035500000000000004,0,0.035500000000000004,1.615,0.5308248299,1.7000000000000002
2019-06-05 15:30:00,1.333,0.41216986790000004,1.3952680746000001,0.079,0,0.079,1.254,0.41216986790000004,1.32,1.637,0.5120898359,1.7152273902,0.079,0,0.079,1.558,0.5120898359,1.6400000000000001
2019-06-05 16:00:00,1.1595,0.3341073929,1.2066764272000001,0.14300000000000002,0,0.14300000000000002,1.0165,0.3341073929,1.07,1.5015,0.4465173569,1.5664865145,0.14300000000000002,0,0.14300000000000002,1.3585,0.4465173569,1.43
2019-06-05 16:30:00,1.3485,0.4184148659,1.4119218286000002,0.0755,0,0.0755,1.2730000000000001,0.4184148659,1.34,1.643,0.5152123349000001,1.7218863929000001,0.0755,0,0.0755,1.5675,0.5152123349000001,1.65
2019-06-05 17:00:00,1.455,0.4590073529,1.5256843546,0.0585,0,0.0585,1.3965,0.4590073529,1.47,1.7115,0.5433148259,1.7956679119,0.0585,0,0.0585,1.653,0.5433148259,1.74
2019-06-05 17:30:00,1.546,0.4902323429,1.6218642822,0.0545,0,0.0545,1.4915,0.4902323429,1.57,1.774,0.5651723189,1.8618527733999999,0.0545,0,0.0545,1.7195,0.5651723189,1.81
2019-06-05 18:00:00,1.7189999999999999,0.5620498199,1.8085521834,0.009000000000000001,0,0.009000000000000001,1.71,0.5620498199,1.8,1.8995000000000002,0.6213773008,1.9985519757999999,0.009000000000000001,0,0.009000000000000001,1.8905,0.6213773008,1.99
2019-06-05 18:30:00,1.7805,0.5839073129,1.8738004163,0.004,0,0.004,1.7765,0.5839073129,1.87,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03
2019-06-05 19:00:00,1.6880000000000002,0.5495598239,1.7752070302,0.016,0,0.016,1.6720000000000002,0.5495598239,1.76,1.8305,0.5963973088,1.9252064824000001,0.016,0,0.016,1.8145,0.5963973088,1.9100000000000001
2019-06-05 19:30:00,1.558,0.5089673369000001,1.6390276843,0.0095,0,0.0095,1.5485,0.5089673369000001,1.63,1.6720000000000002,0.5464373249,1.7590275012,0.0095,0,0.0095,1.6625,0.5464373249,1.75
2019-06-05 20:00:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2019-06-05 20:30:00,1.5110000000000001,0.4964773409,1.5904750077,0.0005,0,0.0005,1.5105,0.4964773409,1.5899999999999999,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65
2019-06-05 21:00:00,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53,1.521,0.4995998399,1.6009500305,0.001,0,0.001,1.52,0.4995998399,1.6
2019-06-05 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-05 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-05 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-05 23:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-06-05 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-06 00:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-06 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-06 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-06 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-06 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-06 02:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-06 03:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-06 03:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-06 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-06 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-06 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-06 05:30:00,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04,1.055,0.3465973889,1.1104750110000001,0.0005,0,0.0005,1.0545,0.3465973889,1.11
2019-06-06 06:00:00,1.02,0.3341073929,1.0733255564,0.0035,0,0.0035,1.0165,0.3341073929,1.07,1.153,0.37782237890000003,1.2133254922,0.0035,0,0.0035,1.1495,0.37782237890000003,1.21
2019-06-06 06:30:00,1.197,0.39031237490000004,1.2590284944999999,0.0095,0,0.0095,1.1875,0.39031237490000004,1.25,1.3679999999999999,0.4465173569,1.4390280574,0.0095,0,0.0095,1.3585,0.4465173569,1.43
