Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-06 07:00:00,1.5270000000000001,0.4964773409,1.6056832658,0.0165,0,0.0165,1.5105,0.4964773409,1.5899999999999999,1.831,0.5963973088,1.9256818922,0.0165,0,0.0165,1.8145,0.5963973088,1.9100000000000001
2019-06-06 07:30:00,1.506,0.4871098439,1.5828177406,0.024,0,0.024,1.482,0.4871098439,1.56,1.7055,0.5526823229,1.7928156626,0.024,0,0.024,1.6815,0.5526823229,1.77
2019-06-06 08:00:00,1.4889999999999999,0.4714973489,1.5618677121,0.0545,0,0.0545,1.4344999999999999,0.4714973489,1.51,1.6885,0.5370698279,1.7718567239,0.0545,0,0.0545,1.634,0.5370698279,1.72
2019-06-06 08:30:00,1.4665,0.4527623549,1.5348016158000002,0.089,0,0.089,1.3775,0.4527623549,1.45,1.685,0.5245798319,1.7647688234,0.089,0,0.089,1.596,0.5245798319,1.6800000000000002
2019-06-06 09:00:00,1.3675,0.4184148659,1.4300794558,0.0945,0,0.0945,1.2730000000000001,0.4184148659,1.34,1.605,0.4964773409,1.6800341514000001,0.0945,0,0.0945,1.5105,0.4964773409,1.5899999999999999
2019-06-06 09:30:00,1.517,0.4590073529,1.5849216858,0.12050000000000001,0,0.12050000000000001,1.3965,0.4590073529,1.47,1.9445000000000001,0.5995198078,2.0348229038,0.12050000000000001,0,0.12050000000000001,1.824,0.5995198078,1.92
2019-06-06 10:00:00,1.439,0.4246598639,1.500352292,0.147,0,0.147,1.292,0.4246598639,1.3599999999999999,1.7429999999999999,0.5245798319,1.8202288318000002,0.147,0,0.147,1.596,0.5245798319,1.6800000000000002
2019-06-06 10:30:00,1.3820000000000001,0.40904736890000004,1.4412646357,0.1375,0,0.1375,1.2445,0.40904736890000004,1.31,1.667,0.5027223389000001,1.7411544303,0.1375,0,0.1375,1.5295,0.5027223389000001,1.6099999999999999
2019-06-06 11:00:00,1.331,0.37157738090000003,1.3818938997,0.2005,0,0.2005,1.1305,0.37157738090000003,1.19,1.6920000000000002,0.4902323429,1.7615878491,0.2005,0,0.2005,1.4915,0.4902323429,1.57
2019-06-06 11:30:00,1.3175,0.36845488190000003,1.3680516255000001,0.1965,0,0.1965,1.121,0.36845488190000003,1.18,1.7355,0.5058448379,1.8077165845,0.1965,0,0.1965,1.5390000000000001,0.5058448379,1.62
2019-06-06 12:00:00,1.2469999999999999,0.3528423869,1.2959578504,0.17350000000000002,0,0.17350000000000002,1.0735000000000001,0.3528423869,1.13,1.5795,0.4621298519,1.6457169409999999,0.17350000000000002,0,0.17350000000000002,1.4060000000000001,0.4621298519,1.48
2019-06-06 12:30:00,1.3915,0.38094487790000003,1.4427027587,0.2325,0,0.2325,1.159,0.38094487790000003,1.22,1.971,0.5714173169,2.0521595333000002,0.2325,0,0.2325,1.7385000000000002,0.5714173169,1.83
2019-06-06 13:00:00,1.308,0.36845488190000003,1.3589050739,0.187,0,0.187,1.121,0.36845488190000003,1.18,1.7069999999999999,0.4995998399,1.7786087259,0.187,0,0.187,1.52,0.4995998399,1.6
2019-06-06 13:30:00,1.335,0.36533238290000003,1.3840855284,0.2235,0,0.2235,1.1115,0.36533238290000003,1.17,1.7149999999999999,0.4902323429,1.7836907664,0.2235,0,0.2235,1.4915,0.4902323429,1.57
2019-06-06 14:00:00,1.048,0.2560449179,1.0788248236,0.269,0,0.269,0.779,0.2560449179,0.8200000000000001,1.3519999999999999,0.3559648859,1.3980754629,0.269,0,0.269,1.083,0.3559648859,1.1400000000000001
2019-06-06 14:30:00,1.036,0.2560449179,1.0671714951,0.257,0,0.257,0.779,0.2560449179,0.8200000000000001,1.34,0.3559648859,1.3864743056,0.257,0,0.257,1.083,0.3559648859,1.1400000000000001
2019-06-06 15:00:00,1.11,0.2560449179,1.1391483661,0.331,0,0.331,0.779,0.2560449179,0.8200000000000001,1.4425,0.36533238290000003,1.4880436822,0.331,0,0.331,1.1115,0.36533238290000003,1.17
2019-06-06 15:30:00,1.1185,0.2622899159,1.1488421345,0.3205,0,0.3205,0.798,0.2622899159,0.84,1.4795,0.38094487790000003,1.5277562796000002,0.3205,0,0.3205,1.159,0.38094487790000003,1.22
2019-06-06 16:00:00,1.215,0.2591674169,1.2423335905,0.42650000000000005,0,0.42650000000000005,0.7885000000000001,0.2591674169,0.8300000000000001,1.5855000000000001,0.38094487790000003,1.6306223505,0.42650000000000005,0,0.42650000000000005,1.159,0.38094487790000003,1.22
2019-06-06 16:30:00,1.2485,0.2716574129,1.2777128003,0.422,0,0.422,0.8265,0.2716574129,0.87,1.6,0.38718987590000004,1.6461822499,0.422,0,0.422,1.178,0.38718987590000004,1.24
2019-06-06 17:00:00,1.3335,0.3122498999,1.3695700968,0.3835,0,0.3835,0.9500000000000001,0.3122498999,1.0,1.6185,0.40592486990000004,1.668627355,0.3835,0,0.3835,1.235,0.40592486990000004,1.3
2019-06-06 17:30:00,1.366,0.3465973889,1.4092855459,0.3115,0,0.3115,1.0545,0.3465973889,1.11,1.5465,0.40592486990000004,1.598886253,0.3115,0,0.3115,1.235,0.40592486990000004,1.3
2019-06-06 18:00:00,1.4435,0.39343487390000004,1.4961561583,0.24650000000000002,0,0.24650000000000002,1.197,0.39343487390000004,1.26,1.5859999999999999,0.4402723589,1.6459756225,0.24650000000000002,0,0.24650000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-06 18:30:00,1.457,0.4184148659,1.5158891780000001,0.184,0,0.184,1.2730000000000001,0.4184148659,1.34,1.5805,0.4590073529,1.6458031474,0.184,0,0.184,1.3965,0.4590073529,1.47
2019-06-06 19:00:00,1.5055,0.4683748499,1.5766753788,0.0805,0,0.0805,1.425,0.4683748499,1.5,1.591,0.4964773409,1.6666645583,0.0805,0,0.0805,1.5105,0.4964773409,1.5899999999999999
2019-06-06 19:30:00,1.475,0.4746198479,1.5494802354,0.031,0,0.031,1.444,0.4746198479,1.52,1.5605,0.5027223389000001,1.6394785756,0.031,0,0.031,1.5295,0.5027223389000001,1.6099999999999999
2019-06-06 20:00:00,1.4175,0.4558848539,1.4890054567,0.030500000000000003,0,0.030500000000000003,1.387,0.4558848539,1.46,1.522,0.4902323429,1.5990033614999999,0.030500000000000003,0,0.030500000000000003,1.4915,0.4902323429,1.57
2019-06-06 20:30:00,1.419,0.4621298519,1.4923555206,0.013000000000000001,0,0.013000000000000001,1.4060000000000001,0.4621298519,1.48,1.495,0.4871098439,1.5723552398,0.013000000000000001,0,0.013000000000000001,1.482,0.4871098439,1.56
2019-06-06 21:00:00,1.4,0.4590073529,1.4733254053,0.0035,0,0.0035,1.3965,0.4590073529,1.47,1.4665,0.4808648459,1.5433253868999999,0.0035,0,0.0035,1.463,0.4808648459,1.54
2019-06-06 21:30:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2019-06-06 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-06 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-06 23:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-06-06 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-06-07 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-07 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-07 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-07 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-07 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-07 02:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-07 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-07 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-07 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-07 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-07 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-07 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-07 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-07 06:30:00,1.179,0.38718987590000004,1.2409500393,0.001,0,0.001,1.178,0.38718987590000004,1.24,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43
2019-06-07 07:00:00,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38,1.4889999999999999,0.4871098439,1.5666515247000001,0.007,0,0.007,1.482,0.4871098439,1.56
2019-06-07 07:30:00,1.478,0.4808648459,1.5542570572,0.015,0,0.015,1.463,0.4808648459,1.54,1.6395,0.5339473289000001,1.7242563614000002,0.015,0,0.015,1.6245,0.5339473289000001,1.71
2019-06-07 08:00:00,1.542,0.5027223389000001,1.6218796965,0.0125,0,0.0125,1.5295,0.5027223389000001,1.6099999999999999,1.732,0.5651723189,1.821879181,0.0125,0,0.0125,1.7195,0.5651723189,1.81
2019-06-07 08:30:00,1.661,0.5401923269000001,1.7466335477000001,0.0175,0,0.0175,1.6435,0.5401923269000001,1.73,1.832,0.5963973088,1.9266327491,0.0175,0,0.0175,1.8145,0.5963973088,1.9100000000000001
2019-06-07 09:00:00,1.6455000000000002,0.5339473289000001,1.7299624273,0.021,0,0.021,1.6245,0.5339473289000001,1.71,1.8545,0.6026423068,1.9499610253,0.021,0,0.021,1.8335,0.6026423068,1.9300000000000002
2019-06-07 09:30:00,1.697,0.5558048219,1.7857009828,0.006,0,0.006,1.691,0.5558048219,1.78,1.887,0.6182548018,1.9857008837999999,0.006,0,0.006,1.881,0.6182548018,1.98
2019-06-07 10:00:00,1.7295,0.5651723189,1.8195026793,0.01,0,0.01,1.7195,0.5651723189,1.81,1.9100000000000001,0.6244997998,2.009502426,0.01,0,0.01,1.9,0.6244997998,2.0
2019-06-07 10:30:00,1.6844999999999999,0.5464373249,1.7709133236999999,0.022,0,0.022,1.6625,0.5464373249,1.75,1.846,0.5995198078,1.9409121567,0.022,0,0.022,1.824,0.5995198078,1.92
2019-06-07 11:00:00,1.6815,0.5433148259,1.7670974082000002,0.0285,0,0.0285,1.653,0.5433148259,1.74,1.8525,0.5995198078,1.9470953366,0.0285,0,0.0285,1.824,0.5995198078,1.92
2019-06-07 11:30:00,1.6844999999999999,0.5464373249,1.7709133236999999,0.022,0,0.022,1.6625,0.5464373249,1.75,1.846,0.5995198078,1.9409121567,0.022,0,0.022,1.824,0.5995198078,1.92
2019-06-07 12:00:00,1.678,0.5308248299,1.7599599427000001,0.063,0,0.063,1.615,0.5308248299,1.7000000000000002,1.8679999999999999,0.5932748098,1.9599487238000002,0.063,0,0.063,1.8050000000000002,0.5932748098,1.9
2019-06-07 12:30:00,1.6885,0.5183348339,1.7662681705,0.1115,0,0.1115,1.577,0.5183348339,1.6600000000000001,1.945,0.6026423068,2.0362226671,0.1115,0,0.1115,1.8335,0.6026423068,1.9300000000000002
2019-06-07 13:00:00,1.7015,0.4714973489,1.765619438,0.267,0,0.267,1.4344999999999999,0.4714973489,1.51,2.091,0.5995198078,2.1752482617,0.267,0,0.267,1.824,0.5995198078,1.92
2019-06-07 13:30:00,1.468,0.37782237890000003,1.5158409382,0.3185,0,0.3185,1.1495,0.37782237890000003,1.21,1.7149999999999999,0.4590073529,1.7753627094,0.3185,0,0.3185,1.3965,0.4590073529,1.47
2019-06-07 14:00:00,1.413,0.36220988390000003,1.4586860526,0.311,0,0.311,1.102,0.36220988390000003,1.16,1.6885,0.4527623549,1.7481493071,0.311,0,0.311,1.3775,0.4527623549,1.45
2019-06-07 14:30:00,1.4085,0.39031237490000004,1.461579967,0.221,0,0.221,1.1875,0.39031237490000004,1.25,1.646,0.4683748499,1.7113418712000001,0.221,0,0.221,1.425,0.4683748499,1.5
2019-06-07 15:00:00,1.5110000000000001,0.37469987990000003,1.5567661995000002,0.371,0,0.371,1.1400000000000001,0.37469987990000003,1.2,1.8625,0.4902323429,1.9259371745,0.371,0,0.371,1.4915,0.4902323429,1.57
2019-06-07 15:30:00,1.318,0.2903924069,1.3496117034,0.4345,0,0.4345,0.8835000000000001,0.2903924069,0.93,1.5554999999999999,0.36845488190000003,1.5985428521,0.4345,0,0.4345,1.121,0.36845488190000003,1.18
2019-06-07 16:00:00,1.3125,0.37157738090000003,1.3640843082,0.182,0,0.182,1.1305,0.37157738090000003,1.19,1.4929999999999999,0.4309048619,1.5539395098000002,0.182,0,0.182,1.311,0.4309048619,1.38
2019-06-07 16:30:00,1.345,0.3528423869,1.3905116864,0.2715,0,0.2715,1.0735000000000001,0.3528423869,1.13,1.516,0.40904736890000004,1.5702151923,0.2715,0,0.2715,1.2445,0.40904736890000004,1.31
2019-06-07 17:00:00,1.4125,0.36845488190000003,1.4597654777,0.29150000000000004,0,0.29150000000000004,1.121,0.36845488190000003,1.18,1.5835,0.4246598639,1.6394536437,0.29150000000000004,0,0.29150000000000004,1.292,0.4246598639,1.3599999999999999
2019-06-07 17:30:00,1.4785,0.41216986790000004,1.5348766237,0.2245,0,0.2245,1.254,0.41216986790000004,1.32,1.6115,0.4558848539,1.6747427414,0.2245,0,0.2245,1.387,0.4558848539,1.46
2019-06-07 18:00:00,1.5310000000000001,0.4683748499,1.6010421606,0.106,0,0.106,1.425,0.4683748499,1.5,1.645,0.5058448379,1.7210183032000002,0.106,0,0.106,1.5390000000000001,0.5058448379,1.62
2019-06-07 18:30:00,1.595,0.4902323429,1.6686379925,0.10350000000000001,0,0.10350000000000001,1.4915,0.4902323429,1.57,1.6804999999999999,0.5183348339,1.7586219747,0.10350000000000001,0,0.10350000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-07 19:00:00,1.5630000000000002,0.4933548419,1.6390143379,0.062,0,0.062,1.501,0.4933548419,1.58,1.6485,0.5214573329000001,1.7290083862999999,0.062,0,0.062,1.5865,0.5214573329000001,1.67
2019-06-07 19:30:00,1.5795,0.5120898359,1.6604385716,0.021500000000000002,0,0.021500000000000002,1.558,0.5120898359,1.6400000000000001,1.665,0.5401923269000001,1.7504378738000002,0.021500000000000002,0,0.021500000000000002,1.6435,0.5401923269000001,1.73
2019-06-07 20:00:00,1.583,0.5183348339,1.6657010535999999,0.006,0,0.006,1.577,0.5183348339,1.6600000000000001,1.659,0.5433148259,1.7457010053,0.006,0,0.006,1.653,0.5433148259,1.74
2019-06-07 20:30:00,1.5455,0.5058448379,1.6261762666,0.006500000000000001,0,0.006500000000000001,1.5390000000000001,0.5058448379,1.62,1.612,0.5277023309000001,1.6961762142999999,0.006500000000000001,0,0.006500000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-06-07 21:00:00,1.468,0.4808648459,1.544750789,0.005,0,0.005,1.463,0.4808648459,1.54,1.5345,0.5027223389000001,1.6147507548000002,0.005,0,0.005,1.5295,0.5027223389000001,1.6099999999999999
2019-06-07 21:30:00,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5,1.454,0.4777423469,1.530475008,0.0005,0,0.0005,1.4535,0.4777423469,1.53
2019-06-07 22:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-07 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-06-07 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-07 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-08 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-08 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-08 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-08 01:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-08 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-08 02:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-08 03:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-06-08 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-08 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-08 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-08 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-08 05:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-08 06:00:00,0.9625,0.3153723989,1.0128504332,0.003,0,0.003,0.9595,0.3153723989,1.01,1.0195,0.3341073929,1.072850409,0.003,0,0.003,1.0165,0.3341073929,1.07
2019-06-08 06:30:00,1.0365,0.3372298919,1.089979931,0.0105,0,0.0105,1.026,0.3372298919,1.08,1.084,0.3528423869,1.1399797147,0.0105,0,0.0105,1.0735000000000001,0.3528423869,1.13
2019-06-08 07:00:00,1.0985,0.3559648859,1.1547351428,0.0155,0,0.0155,1.083,0.3559648859,1.1400000000000001,1.165,0.37782237890000003,1.2247345631,0.0155,0,0.0155,1.1495,0.37782237890000003,1.21
2019-06-08 07:30:00,1.153,0.36533238290000003,1.2094944192,0.0415,0,0.0415,1.1115,0.36533238290000003,1.17,1.2195,0.38718987590000004,1.2794906213,0.0415,0,0.0415,1.178,0.38718987590000004,1.24
2019-06-08 08:00:00,1.2635,0.39343487390000004,1.3233379198,0.0665,0,0.0665,1.197,0.39343487390000004,1.26,1.3585,0.4246598639,1.4233264734,0.0665,0,0.0665,1.292,0.4246598639,1.3599999999999999
2019-06-08 08:30:00,1.293,0.39343487390000004,1.3515324635,0.096,0,0.096,1.197,0.39343487390000004,1.26,1.407,0.4309048619,1.4715053517,0.096,0,0.096,1.311,0.4309048619,1.38
2019-06-08 09:00:00,1.343,0.40280237090000004,1.4021051137,0.11750000000000001,0,0.11750000000000001,1.2255,0.40280237090000004,1.29,1.4475,0.4371498599,1.5120701869,0.11750000000000001,0,0.11750000000000001,1.33,0.4371498599,1.4
2019-06-08 09:30:00,1.4135,0.40280237090000004,1.4697727716,0.188,0,0.188,1.2255,0.40280237090000004,1.29,1.5750000000000002,0.4558848539,1.6396511824000002,0.188,0,0.188,1.387,0.4558848539,1.46
2019-06-08 10:00:00,1.342,0.36845488190000003,1.3916619561,0.221,0,0.221,1.121,0.36845488190000003,1.18,1.475,0.41216986790000004,1.5315054685,0.221,0,0.221,1.254,0.41216986790000004,1.32
2019-06-08 10:30:00,1.304,0.3434748899,1.3484772894,0.259,0,0.259,1.045,0.3434748899,1.1,1.4465,0.39031237490000004,1.4982342941,0.259,0,0.259,1.1875,0.39031237490000004,1.25
2019-06-08 11:00:00,1.2835,0.3341073929,1.3262729734,0.267,0,0.267,1.0165,0.3341073929,1.07,1.426,0.38094487790000003,1.4760064363,0.267,0,0.267,1.159,0.38094487790000003,1.22
2019-06-08 11:30:00,1.5030000000000001,0.3122498999,1.5350925054,0.553,0,0.553,0.9500000000000001,0.3122498999,1.0,1.8165,0.41529236690000004,1.8633679186,0.553,0,0.553,1.2635,0.41529236690000004,1.33
2019-06-08 12:00:00,1.358,0.3403523909,1.4000013393000001,0.3225,0,0.3225,1.0355,0.3403523909,1.09,1.5859999999999999,0.41529236690000004,1.6394705699999998,0.3225,0,0.3225,1.2635,0.41529236690000004,1.33
2019-06-08 12:30:00,1.4905,0.3341073929,1.5274874795,0.47400000000000003,0,0.47400000000000003,1.0165,0.3341073929,1.07,1.7469999999999999,0.4184148659,1.7964075260999999,0.47400000000000003,0,0.47400000000000003,1.2730000000000001,0.4184148659,1.34
2019-06-08 13:00:00,1.5085000000000002,0.39031237490000004,1.5581771401,0.321,0,0.321,1.1875,0.39031237490000004,1.25,1.746,0.4683748499,1.8077308981,0.321,0,0.321,1.425,0.4683748499,1.5
2019-06-08 13:30:00,1.169,0.2497999199,1.1953915676,0.40900000000000003,0,0.40900000000000003,0.76,0.2497999199,0.8,1.2735,0.2841474089,1.3048149294,0.40900000000000003,0,0.40900000000000003,0.8645,0.2841474089,0.91
2019-06-08 14:00:00,1.091,0.20920743290000002,1.1108774685,0.4545,0,0.4545,0.6365000000000001,0.20920743290000002,0.67,1.262,0.2654124149,1.2896075954000001,0.4545,0,0.4545,0.8075,0.2654124149,0.85
2019-06-08 14:30:00,1.1765,0.2716574129,1.2074560033,0.35000000000000003,0,0.35000000000000003,0.8265,0.2716574129,0.87,1.357,0.3309848939,1.3967820159,0.35000000000000003,0,0.35000000000000003,1.007,0.3309848939,1.06
2019-06-08 15:00:00,1.47,0.37782237890000003,1.5177778988,0.3205,0,0.3205,1.1495,0.37782237890000003,1.21,1.6600000000000001,0.4402723589,1.7173933009,0.3205,0,0.3205,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-08 15:30:00,1.371,0.3559648859,1.4164575531999999,0.28800000000000003,0,0.28800000000000003,1.083,0.3559648859,1.1400000000000001,1.5514999999999999,0.41529236690000004,1.6061195472,0.28800000000000003,0,0.28800000000000003,1.2635,0.41529236690000004,1.33
2019-06-08 16:00:00,1.146,0.2966374049,1.1837692976,0.24350000000000002,0,0.24350000000000002,0.9025000000000001,0.2966374049,0.9500000000000001,1.2885,0.3434748899,1.3334943757,0.24350000000000002,0,0.24350000000000002,1.045,0.3434748899,1.1
2019-06-08 16:30:00,1.274,0.3372298919,1.3178770808,0.248,0,0.248,1.026,0.3372298919,1.08,1.426,0.38718987590000004,1.4776305357,0.248,0,0.248,1.178,0.38718987590000004,1.24
2019-06-08 17:00:00,1.4849999999999999,0.39031237490000004,1.5354376412000001,0.2975,0,0.2975,1.1875,0.39031237490000004,1.25,1.675,0.4527623549,1.7351134689,0.2975,0,0.2975,1.3775,0.4527623549,1.45
2019-06-08 17:30:00,1.4685000000000001,0.38406737690000003,1.5178932769,0.30000000000000004,0,0.30000000000000004,1.1685,0.38406737690000003,1.23,1.611,0.4309048619,1.6676330531999999,0.30000000000000004,0,0.30000000000000004,1.311,0.4309048619,1.38
2019-06-08 18:00:00,1.338,0.37157738090000003,1.3886373717,0.20750000000000002,0,0.20750000000000002,1.1305,0.37157738090000003,1.19,1.4235,0.39967987190000004,1.4785453155,0.20750000000000002,0,0.20750000000000002,1.216,0.39967987190000004,1.28
2019-06-08 18:30:00,1.341,0.39031237490000004,1.3966476828,0.1535,0,0.1535,1.1875,0.39031237490000004,1.25,1.436,0.4215373649,1.4965927135000001,0.1535,0,0.1535,1.2825,0.4215373649,1.35
2019-06-08 19:00:00,1.3635,0.41216986790000004,1.4244354145,0.1095,0,0.1095,1.254,0.41216986790000004,1.32,1.449,0.4402723589,1.5144110241000002,0.1095,0,0.1095,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-08 19:30:00,1.375,0.4340273609,1.441875428,0.0545,0,0.0545,1.3205,0.4340273609,1.3900000000000001,1.451,0.4590073529,1.5218701489000002,0.0545,0,0.0545,1.3965,0.4590073529,1.47
2019-06-08 20:00:00,1.338,0.4309048619,1.4056752826,0.027,0,0.027,1.311,0.4309048619,1.38,1.4045,0.4527623549,1.4756740833,0.027,0,0.027,1.3775,0.4527623549,1.45
2019-06-08 20:30:00,1.3165,0.4246598639,1.3832961541,0.0245,0,0.0245,1.292,0.4246598639,1.3599999999999999,1.3639999999999999,0.4402723589,1.4332954162,0.0245,0,0.0245,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-08 21:00:00,1.2955,0.4246598639,1.363325438,0.0035,0,0.0035,1.292,0.4246598639,1.3599999999999999,1.324,0.4340273609,1.3933254286,0.0035,0,0.0035,1.3205,0.4340273609,1.3900000000000001
2019-06-08 21:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-06-08 22:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-06-08 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-06-08 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-06-08 23:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-06-09 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-09 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-09 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-09 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-09 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-09 02:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-09 03:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-06-09 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 05:30:00,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 06:00:00,1.2765,0.41529236690000004,1.3423561375,0.013000000000000001,0,0.013000000000000001,1.2635,0.41529236690000004,1.33,1.3335,0.4340273609,1.4023558749,0.013000000000000001,0,0.013000000000000001,1.3205,0.4340273609,1.3900000000000001
2019-06-09 06:30:00,1.278,0.40904736890000004,1.341865772,0.0335,0,0.0335,1.2445,0.40904736890000004,1.31,1.3445,0.4309048619,1.4118637505,0.0335,0,0.0335,1.311,0.4309048619,1.38
2019-06-09 07:00:00,1.1185,0.3528423869,1.1728341741000001,0.045,0,0.045,1.0735000000000001,0.3528423869,1.13,1.1755,0.37157738090000003,1.2328300775,0.045,0,0.045,1.1305,0.37157738090000003,1.19
2019-06-09 07:30:00,1.0675,0.3247398959,1.1158011696,0.0795,0,0.0795,0.988,0.3247398959,1.04,1.153,0.3528423869,1.2057805563,0.0795,0,0.0795,1.0735000000000001,0.3528423869,1.13
2019-06-09 08:00:00,1.161,0.3497198879,1.2125283502,0.097,0,0.097,1.064,0.3497198879,1.12,1.237,0.37469987990000003,1.2925049323,0.097,0,0.097,1.1400000000000001,0.37469987990000003,1.2
2019-06-09 08:30:00,1.365,0.40904736890000004,1.4249718418000001,0.12050000000000001,0,0.12050000000000001,1.2445,0.40904736890000004,1.31,1.5075,0.4558848539,1.5749245219999999,0.12050000000000001,0,0.12050000000000001,1.387,0.4558848539,1.46
2019-06-09 09:00:00,1.3235000000000001,0.36845488190000003,1.3738308666,0.2025,0,0.2025,1.121,0.36845488190000003,1.18,1.4185,0.39967987190000004,1.4737320822,0.2025,0,0.2025,1.216,0.39967987190000004,1.28
2019-06-09 09:30:00,1.26,0.35908738490000003,1.3101693593000001,0.1675,0,0.1675,1.0925,0.35908738490000003,1.15,1.355,0.39031237490000004,1.4100952982,0.1675,0,0.1675,1.1875,0.39031237490000004,1.25
2019-06-09 10:00:00,1.2625,0.3403523909,1.3075725601000001,0.227,0,0.227,1.0355,0.3403523909,1.09,1.3765,0.37782237890000003,1.4274109429,0.227,0,0.227,1.1495,0.37782237890000003,1.21
2019-06-09 10:30:00,1.3094999999999999,0.36845488190000003,1.3603489442,0.1885,0,0.1885,1.121,0.36845488190000003,1.18,1.433,0.40904736890000004,1.4902378166,0.1885,0,0.1885,1.2445,0.40904736890000004,1.31
2019-06-09 11:00:00,1.344,0.40280237090000004,1.4030629886,0.11850000000000001,0,0.11850000000000001,1.2255,0.40280237090000004,1.29,1.458,0.4402723589,1.5230245402,0.11850000000000001,0,0.11850000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-09 11:30:00,1.3665,0.40904736890000004,1.4264087773,0.122,0,0.122,1.2445,0.40904736890000004,1.31,1.49,0.4496398559,1.5563662808,0.122,0,0.122,1.3679999999999999,0.4496398559,1.44
2019-06-09 12:00:00,1.385,0.40904736890000004,1.444141527,0.1405,0,0.1405,1.2445,0.40904736890000004,1.31,1.499,0.4465173569,1.5640903906,0.1405,0,0.1405,1.3585,0.4465173569,1.43
2019-06-09 12:30:00,1.436,0.4184148659,1.4957162164,0.163,0,0.163,1.2730000000000001,0.4184148659,1.34,1.5594999999999999,0.4590073529,1.6256469481,0.163,0,0.163,1.3965,0.4590073529,1.47
2019-06-09 13:00:00,1.631,0.4277823629,1.6861668808,0.3295,0,0.3295,1.3014999999999999,0.4277823629,1.37,1.8210000000000002,0.4902323429,1.8858337016000002,0.3295,0,0.3295,1.4915,0.4902323429,1.57
2019-06-09 13:30:00,1.574,0.41529236690000004,1.6278647825,0.3105,0,0.3105,1.2635,0.41529236690000004,1.33,1.726,0.4652523509,1.7876061507,0.3105,0,0.3105,1.4155,0.4652523509,1.49
2019-06-09 14:00:00,1.238,0.2279424269,1.258809656,0.5445,0,0.5445,0.6935,0.2279424269,0.73,1.3805,0.2747799119,1.4075809923,0.5445,0,0.5445,0.836,0.2747799119,0.88
2019-06-09 14:30:00,1.197,0.21232993190000002,1.215686226,0.551,0,0.551,0.646,0.21232993190000002,0.68,1.33,0.2560449179,1.354422017,0.551,0,0.551,0.779,0.2560449179,0.8200000000000001
2019-06-09 15:00:00,1.147,0.20608493390000002,1.165366895,0.52,0,0.52,0.627,0.20608493390000002,0.66,1.299,0.2560449179,1.3239939577,0.52,0,0.52,0.779,0.2560449179,0.8200000000000001
2019-06-09 15:30:00,1.278,0.3060049019,1.3141244233,0.34700000000000003,0,0.34700000000000003,0.931,0.3060049019,0.98,1.4205,0.3528423869,1.4636659455,0.34700000000000003,0,0.34700000000000003,1.0735000000000001,0.3528423869,1.13
2019-06-09 16:00:00,1.303,0.37782237890000003,1.356671939,0.1535,0,0.1535,1.1495,0.37782237890000003,1.21,1.3980000000000001,0.40904736890000004,1.4566137958,0.1535,0,0.1535,1.2445,0.40904736890000004,1.31
2019-06-09 16:30:00,1.3265,0.38406737690000003,1.380981535,0.158,0,0.158,1.1685,0.38406737690000003,1.23,1.431,0.4184148659,1.4909164967000001,0.158,0,0.158,1.2730000000000001,0.4184148659,1.34
2019-06-09 17:00:00,1.3315000000000001,0.3559648859,1.3782609513000001,0.2485,0,0.2485,1.083,0.3559648859,1.1400000000000001,1.436,0.39031237490000004,1.488099375,0.2485,0,0.2485,1.1875,0.39031237490000004,1.25
2019-06-09 17:30:00,1.47,0.4215373649,1.5292461378,0.1875,0,0.1875,1.2825,0.4215373649,1.35,1.5554999999999999,0.4496398559,1.6191838222000001,0.1875,0,0.1875,1.3679999999999999,0.4496398559,1.44
2019-06-09 18:00:00,1.589,0.4964773409,1.6647554625,0.0785,0,0.0785,1.5105,0.4964773409,1.5899999999999999,1.665,0.5214573329000001,1.744747188,0.0785,0,0.0785,1.5865,0.5214573329000001,1.67
2019-06-09 18:30:00,1.5270000000000001,0.4621298519,1.5953974426,0.121,0,0.121,1.4060000000000001,0.4621298519,1.48,1.6125,0.4902323429,1.6853735491,0.121,0,0.121,1.4915,0.4902323429,1.57
2019-06-09 19:00:00,1.682,0.5152123349000001,1.7591383544,0.1145,0,0.1145,1.5675,0.5152123349000001,1.65,1.815,0.5589273209,1.8991115686,0.1145,0,0.1145,1.7005,0.5589273209,1.79
2019-06-09 19:30:00,1.6615,0.5277023309000001,1.7432876986,0.056,0,0.056,1.6055000000000001,0.5277023309000001,1.69,1.7755,0.5651723189,1.8632820506,0.056,0,0.056,1.7195,0.5651723189,1.81
2019-06-09 20:00:00,1.634,0.5277023309000001,1.7170980607000002,0.0285,0,0.0285,1.6055000000000001,0.5277023309000001,1.69,1.7385000000000002,0.5620498199,1.8270966723000002,0.0285,0,0.0285,1.71,0.5620498199,1.8
2019-06-09 20:30:00,1.6165,0.5277023309000001,1.7004534689000002,0.011,0,0.011,1.6055000000000001,0.5277023309000001,1.69,1.702,0.5558048219,1.7904532946,0.011,0,0.011,1.691,0.5558048219,1.78
2019-06-09 21:00:00,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001,1.6455000000000002,0.5401923269000001,1.7319001126,0.002,0,0.002,1.6435,0.5401923269000001,1.73
2019-06-09 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-06-09 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-06-09 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-06-09 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-09 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-10 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-10 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-10 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-06-10 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-10 02:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-10 02:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-10 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-10 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-06-10 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-10 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-10 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-10 05:30:00,0.979,0.3216173969,1.0304750118,0.0005,0,0.0005,0.9785,0.3216173969,1.03,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08
2019-06-10 06:00:00,1.0665,0.3497198879,1.1223752715,0.0025,0,0.0025,1.064,0.3497198879,1.12,1.171,0.38406737690000003,1.2323752472,0.0025,0,0.0025,1.1685,0.38406737690000003,1.23
2019-06-10 06:30:00,1.165,0.37782237890000003,1.2247345631,0.0155,0,0.0155,1.1495,0.37782237890000003,1.21,1.298,0.4215373649,1.3647335821,0.0155,0,0.0155,1.2825,0.4215373649,1.35
2019-06-10 07:00:00,1.317,0.41216986790000004,1.3799902174,0.063,0,0.063,1.254,0.41216986790000004,1.32,1.488,0.4683748499,1.5599740382,0.063,0,0.063,1.425,0.4683748499,1.5
2019-06-10 07:30:00,1.4595,0.4527623549,1.5281145245,0.082,0,0.082,1.3775,0.4527623549,1.45,1.6400000000000001,0.5120898359,1.7180908009,0.082,0,0.082,1.558,0.5120898359,1.6400000000000001
2019-06-10 08:00:00,1.4815,0.4465173569,1.5473267270000002,0.123,0,0.123,1.3585,0.4465173569,1.43,1.681,0.5120898359,1.7572697573,0.123,0,0.123,1.558,0.5120898359,1.6400000000000001
2019-06-10 08:30:00,1.4825,0.4277823629,1.5429854179,0.181,0,0.181,1.3014999999999999,0.4277823629,1.37,1.701,0.4995998399,1.7728510936,0.181,0,0.181,1.52,0.4995998399,1.6
2019-06-10 09:00:00,1.4555,0.40280237090000004,1.5102085949,0.23,0,0.23,1.2255,0.40280237090000004,1.29,1.712,0.4871098439,1.7799494375,0.23,0,0.23,1.482,0.4871098439,1.56
2019-06-10 09:30:00,1.4655,0.40904736890000004,1.5215156917,0.221,0,0.221,1.2445,0.40904736890000004,1.31,1.722,0.4933548419,1.7912797102,0.221,0,0.221,1.501,0.4933548419,1.58
2019-06-10 10:00:00,1.5065,0.4433948579,1.5703952528,0.1575,0,0.1575,1.349,0.4433948579,1.42,1.744,0.5214573329000001,1.8202894687,0.1575,0,0.1575,1.5865,0.5214573329000001,1.67
2019-06-10 10:30:00,1.5375,0.4590073529,1.6045541437000002,0.14100000000000001,0,0.14100000000000001,1.3965,0.4590073529,1.47,1.775,0.5370698279,1.8544727013000002,0.14100000000000001,0,0.14100000000000001,1.634,0.5370698279,1.72
2019-06-10 11:00:00,1.4605000000000001,0.40280237090000004,1.5150280525,0.23500000000000001,0,0.23500000000000001,1.2255,0.40280237090000004,1.29,1.736,0.4933548419,1.8047423639,0.23500000000000001,0,0.23500000000000001,1.501,0.4933548419,1.58
2019-06-10 11:30:00,1.456,0.41216986790000004,1.5132151202,0.202,0,0.202,1.254,0.41216986790000004,1.32,1.7695,0.5152123349000001,1.8429796526,0.202,0,0.202,1.5675,0.5152123349000001,1.65
2019-06-10 12:00:00,1.5819999999999999,0.4714973489,1.6507676245,0.14750000000000002,0,0.14750000000000002,1.4344999999999999,0.4714973489,1.51,2.0,0.6088873048,2.0906323804,0.14750000000000002,0,0.14750000000000002,1.8525,0.6088873048,1.9500000000000002
2019-06-10 12:30:00,1.608,0.4871098439,1.6801607066000002,0.126,0,0.126,1.482,0.4871098439,1.56,2.0545,0.6338672968,2.1500599992,0.126,0,0.126,1.9285,0.6338672968,2.03
2019-06-10 13:00:00,1.6275,0.4933548419,1.7006337789,0.1265,0,0.1265,1.501,0.4933548419,1.58,2.074,0.6401122948,2.1705344388,0.1265,0,0.1265,1.9475,0.6401122948,2.05
2019-06-10 13:30:00,1.6400000000000001,0.4995998399,1.7144095193000002,0.12,0,0.12,1.52,0.4995998399,1.6,2.039,0.6307447978,2.1343289343,0.12,0,0.12,1.919,0.6307447978,2.02
2019-06-10 14:00:00,1.6295000000000002,0.4839873449,1.6998570528,0.157,0,0.157,1.4725000000000001,0.4839873449,1.55,2.0475,0.6213773008,2.1397116628,0.157,0,0.157,1.8905,0.6213773008,1.99
2019-06-10 14:30:00,1.4295,0.37782237890000003,1.4785871635,0.28,0,0.28,1.1495,0.37782237890000003,1.21,1.553,0.4184148659,1.6083780650000001,0.28,0,0.28,1.2730000000000001,0.4184148659,1.34
2019-06-10 15:00:00,1.4865,0.4714973489,1.5594845302,0.052000000000000005,0,0.052000000000000005,1.4344999999999999,0.4714973489,1.51,1.705,0.5433148259,1.7894736656,0.052000000000000005,0,0.052000000000000005,1.653,0.5433148259,1.74
2019-06-10 15:30:00,1.5275,0.4933548419,1.6051963275999999,0.026500000000000003,0,0.026500000000000003,1.501,0.4933548419,1.58,1.7555,0.5682948179,1.8451935535000001,0.026500000000000003,0,0.026500000000000003,1.729,0.5682948179,1.82
2019-06-10 16:00:00,1.544,0.4933548419,1.6209056111,0.043000000000000003,0,0.043000000000000003,1.501,0.4933548419,1.58,1.7530000000000001,0.5620498199,1.8408989652,0.043000000000000003,0,0.043000000000000003,1.71,0.5620498199,1.8
2019-06-10 16:30:00,1.654,0.5152123349000001,1.7323855662,0.08650000000000001,0,0.08650000000000001,1.5675,0.5152123349000001,1.65,1.8820000000000001,0.5901523108,1.9723599443,0.08650000000000001,0,0.08650000000000001,1.7955,0.5901523108,1.8900000000000001
2019-06-10 17:00:00,1.705,0.5401923269000001,1.7885280959,0.061500000000000006,0,0.061500000000000006,1.6435,0.5401923269000001,1.73,1.8855,0.5995198078,1.9785181955,0.061500000000000006,0,0.061500000000000006,1.824,0.5995198078,1.92
2019-06-10 17:30:00,1.7890000000000001,0.5776623149,1.8799507307,0.0315,0,0.0315,1.7575,0.5776623149,1.85,1.9315,0.6244997998,2.0299488294,0.0315,0,0.0315,1.9,0.6244997998,2.0
2019-06-10 18:00:00,1.8735,0.6057648058,1.968998032,0.030500000000000003,0,0.030500000000000003,1.843,0.6057648058,1.94,1.9875,0.6432347938,2.0889967089,0.030500000000000003,0,0.030500000000000003,1.957,0.6432347938,2.06
2019-06-10 18:30:00,1.838,0.5901523108,1.9304206148,0.0425,0,0.0425,1.7955,0.5901523108,1.8900000000000001,1.971,0.6338672968,2.0704175304,0.0425,0,0.0425,1.9285,0.6338672968,2.03
2019-06-10 19:00:00,1.776,0.5714173169,1.8656617459,0.0375,0,0.0375,1.7385000000000002,0.5714173169,1.83,1.909,0.6151323028,2.0056591809,0.0375,0,0.0375,1.8715000000000002,0.6151323028,1.97
2019-06-10 19:30:00,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83,1.839,0.6026423068,1.935225762,0.0055000000000000005,0,0.0055000000000000005,1.8335,0.6026423068,1.9300000000000002
2019-06-10 20:00:00,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87
2019-06-10 20:30:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01
2019-06-10 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-06-10 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-06-10 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-06-10 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-10 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-06-10 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-06-11 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-11 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-11 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-11 01:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-11 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-11 02:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-11 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-11 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-11 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-11 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-11 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-11 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-11 06:00:00,1.3425,0.4402723589,1.4128503105,0.003,0,0.003,1.3395000000000001,0.4402723589,1.4100000000000001,1.5514999999999999,0.5089673369000001,1.6328502687,0.003,0,0.003,1.5485,0.5089673369000001,1.63
2019-06-11 06:30:00,1.2650000000000001,0.41529236690000004,1.3314250824,0.0015,0,0.0015,1.2635,0.41529236690000004,1.33,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2019-06-11 07:00:00,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45,1.483,0.4871098439,1.5609500312,0.001,0,0.001,1.482,0.4871098439,1.56
2019-06-11 07:30:00,1.5630000000000002,0.5120898359,1.6447507410000002,0.005,0,0.005,1.558,0.5120898359,1.6400000000000001,1.6675,0.5464373249,1.7547506945,0.005,0,0.005,1.6625,0.5464373249,1.75
2019-06-11 08:00:00,1.62,0.5245798319,1.7028164904,0.024,0,0.024,1.596,0.5245798319,1.6800000000000002,1.734,0.5620498199,1.8228154048,0.024,0,0.024,1.71,0.5620498199,1.8
2019-06-11 08:30:00,1.6535000000000002,0.5370698279,1.7385356626,0.0195,0,0.0195,1.634,0.5370698279,1.72,1.8054999999999999,0.5870298118,1.898534764,0.0195,0,0.0195,1.786,0.5870298118,1.88
2019-06-11 09:00:00,1.6925,0.5495598239,1.7794865130000002,0.0205,0,0.0205,1.6720000000000002,0.5495598239,1.76,1.835,0.5963973088,1.9294856180000002,0.0205,0,0.0205,1.8145,0.5963973088,1.9100000000000001
2019-06-11 09:30:00,1.697,0.5495598239,1.7837670812000002,0.025,0,0.025,1.6720000000000002,0.5495598239,1.76,1.849,0.5995198078,1.9437656751999999,0.025,0,0.025,1.824,0.5995198078,1.92
2019-06-11 10:00:00,1.726,0.5526823229,1.8123282676999999,0.044500000000000005,0,0.044500000000000005,1.6815,0.5526823229,1.77,1.9065,0.6120098038,2.0023232132,0.044500000000000005,0,0.044500000000000005,1.862,0.6120098038,1.96
2019-06-11 10:30:00,1.7575,0.5558048219,1.8432919601000002,0.0665,0,0.0665,1.691,0.5558048219,1.78,1.9475,0.6182548018,2.0432805118,0.0665,0,0.0665,1.881,0.6182548018,1.98
2019-06-11 11:00:00,1.7575,0.5558048219,1.8432919601000002,0.0665,0,0.0665,1.691,0.5558048219,1.78,1.957,0.6213773008,2.053279998,0.0665,0,0.0665,1.8905,0.6213773008,1.99
2019-06-11 11:30:00,1.763,0.5558048219,1.8485367186000001,0.07200000000000001,0,0.07200000000000001,1.691,0.5558048219,1.78,2.1335,0.6775822828,2.2385128992,0.07200000000000001,0,0.07200000000000001,2.0615,0.6775822828,2.17
2019-06-11 12:00:00,1.7610000000000001,0.5558048219,1.8466293618,0.07,0,0.07,1.691,0.5558048219,1.78,2.1315,0.6775822828,2.236606805,0.07,0,0.07,2.0615,0.6775822828,2.17
2019-06-11 12:30:00,1.7085,0.5308248299,1.7890632325,0.0935,0,0.0935,1.615,0.5308248299,1.7000000000000002,1.9649999999999999,0.6151323028,2.0590319934,0.0935,0,0.0935,1.8715000000000002,0.6151323028,1.97
2019-06-11 13:00:00,1.7345000000000002,0.5433148259,1.8176031608,0.0815,0,0.0815,1.653,0.5433148259,1.74,2.0005,0.6307447978,2.0975793787,0.0815,0,0.0815,1.919,0.6307447978,2.02
2019-06-11 13:30:00,1.7934999999999999,0.5620498199,1.8795058526,0.0835,0,0.0835,1.71,0.5620498199,1.8,2.1545,0.6807047818,2.2594754369,0.0835,0,0.0835,2.071,0.6807047818,2.18
2019-06-11 14:00:00,1.7385000000000002,0.5464373249,1.8223545209,0.076,0,0.076,1.6625,0.5464373249,1.75,2.052,0.6494797918,2.1523308296,0.076,0,0.076,1.976,0.6494797918,2.08
2019-06-11 14:30:00,1.6059999999999999,0.4964773409,1.6809895151,0.0955,0,0.0955,1.5105,0.4964773409,1.5899999999999999,1.7770000000000001,0.5526823229,1.8609639303,0.0955,0,0.0955,1.6815,0.5526823229,1.77
2019-06-11 15:00:00,1.524,0.4777423469,1.597126717,0.07050000000000001,0,0.07050000000000001,1.4535,0.4777423469,1.53,1.7045,0.5370698279,1.787110587,0.07050000000000001,0,0.07050000000000001,1.634,0.5370698279,1.72
2019-06-11 15:30:00,1.5510000000000002,0.4871098439,1.6256927754000001,0.069,0,0.069,1.482,0.4871098439,1.56,1.7505000000000002,0.5526823229,1.8356764421,0.069,0,0.069,1.6815,0.5526823229,1.77
