Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-11 16:00:00,1.6015000000000001,0.4933548419,1.6757688534000001,0.1005,0,0.1005,1.501,0.4933548419,1.58,1.8295,0.5682948179,1.9157320402,0.1005,0,0.1005,1.729,0.5682948179,1.82
2019-06-11 16:30:00,1.6915,0.5308248299,1.7728359343000002,0.0765,0,0.0765,1.615,0.5308248299,1.7000000000000002,1.891,0.5963973088,1.9828188898999999,0.0765,0,0.0765,1.8145,0.5963973088,1.9100000000000001
2019-06-11 17:00:00,1.6600000000000001,0.5183348339,1.7390431277,0.083,0,0.083,1.577,0.5183348339,1.6600000000000001,1.8215,0.5714173169,1.9090259296,0.083,0,0.083,1.7385000000000002,0.5714173169,1.83
2019-06-11 17:30:00,1.7715,0.5682948179,1.8604223311,0.0425,0,0.0425,1.729,0.5682948179,1.82,1.876,0.6026423068,1.9704196888,0.0425,0,0.0425,1.8335,0.6026423068,1.9300000000000002
2019-06-11 18:00:00,1.8325,0.5963973088,1.9271081962,0.018000000000000002,0,0.018000000000000002,1.8145,0.5963973088,1.9100000000000001,1.9180000000000001,0.6244997998,2.0171078305,0.018000000000000002,0,0.018000000000000002,1.9,0.6244997998,2.0
2019-06-11 18:30:00,1.8765,0.6120098038,1.9737801929,0.0145,0,0.0145,1.862,0.6120098038,1.96,1.962,0.6401122948,2.0637799665,0.0145,0,0.0145,1.9475,0.6401122948,2.05
2019-06-11 19:00:00,1.834,0.5995198078,1.9295025265999999,0.01,0,0.01,1.824,0.5995198078,1.92,1.9100000000000001,0.6244997998,2.009502426,0.01,0,0.01,1.9,0.6244997998,2.0
2019-06-11 19:30:00,1.8,0.5901523108,1.8942755211,0.0045000000000000005,0,0.0045000000000000005,1.7955,0.5901523108,1.8900000000000001,1.8665,0.6120098038,1.9642755026,0.0045000000000000005,0,0.0045000000000000005,1.862,0.6120098038,1.96
2019-06-11 20:00:00,1.705,0.5589273209,1.7942755502,0.0045000000000000005,0,0.0045000000000000005,1.7005,0.5589273209,1.79,1.7715,0.5807848139,1.8642755295,0.0045000000000000005,0,0.0045000000000000005,1.767,0.5807848139,1.8599999999999999
2019-06-11 20:30:00,1.6560000000000001,0.5433148259,1.7428502517000002,0.003,0,0.003,1.653,0.5433148259,1.74,1.713,0.5620498199,1.8028502434,0.003,0,0.003,1.71,0.5620498199,1.8
2019-06-11 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-06-11 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-06-11 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-11 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-11 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-06-11 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-06-12 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-06-12 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-12 01:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-12 01:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-06-12 02:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-06-12 02:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-06-12 03:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-06-12 03:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-06-12 04:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-12 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-12 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-06-12 05:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-12 06:00:00,1.112,0.36533238290000003,1.1704750104000001,0.0005,0,0.0005,1.1115,0.36533238290000003,1.17,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3
2019-06-12 06:30:00,1.2565,0.41216986790000004,1.3223752304,0.0025,0,0.0025,1.254,0.41216986790000004,1.32,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49
2019-06-12 07:00:00,1.444,0.4714973489,1.5190278964,0.0095,0,0.0095,1.4344999999999999,0.4714973489,1.51,1.596,0.5214573329000001,1.6790276203999999,0.0095,0,0.0095,1.5865,0.5214573329000001,1.67
2019-06-12 07:30:00,1.6135000000000002,0.5245798319,1.6966337996,0.0175,0,0.0175,1.596,0.5245798319,1.6800000000000002,1.775,0.5776623149,1.8666329982,0.0175,0,0.0175,1.7575,0.5776623149,1.85
2019-06-12 08:00:00,1.69,0.5495598239,1.7771088881,0.018000000000000002,0,0.018000000000000002,1.6720000000000002,0.5495598239,1.76,1.861,0.6057648058,1.9571080706,0.018000000000000002,0,0.018000000000000002,1.843,0.6057648058,1.94
2019-06-12 08:30:00,1.693,0.5495598239,1.7799620782,0.021,0,0.021,1.6720000000000002,0.5495598239,1.76,1.8639999999999999,0.6057648058,1.959960969,0.021,0,0.021,1.843,0.6057648058,1.94
2019-06-12 09:00:00,1.6545,0.5277023309000001,1.7366174017,0.049,0,0.049,1.6055000000000001,0.5277023309000001,1.69,1.8445,0.5901523108,1.936610441,0.049,0,0.049,1.7955,0.5901523108,1.8900000000000001
2019-06-12 09:30:00,1.6320000000000001,0.4964773409,1.7058469304,0.12150000000000001,0,0.12150000000000001,1.5105,0.4964773409,1.5899999999999999,1.8599999999999999,0.5714173169,1.945794889,0.12150000000000001,0,0.12150000000000001,1.7385000000000002,0.5714173169,1.83
2019-06-12 10:00:00,1.6360000000000001,0.4964773409,1.7096741649,0.1255,0,0.1255,1.5105,0.4964773409,1.5899999999999999,1.8545,0.5682948179,1.9396209037,0.1255,0,0.1255,1.729,0.5682948179,1.82
2019-06-12 10:30:00,1.6915,0.5277023309000001,1.7719034962,0.08600000000000001,0,0.08600000000000001,1.6055000000000001,0.5277023309000001,1.69,2.005,0.6307447978,2.101871547,0.08600000000000001,0,0.08600000000000001,1.919,0.6307447978,2.02
2019-06-12 11:00:00,1.67,0.5214573329000001,1.7495192911,0.0835,0,0.0835,1.5865,0.5214573329000001,1.67,1.917,0.6026423068,2.0094941528,0.0835,0,0.0835,1.8335,0.6026423068,1.9300000000000002
2019-06-12 11:30:00,1.5750000000000002,0.4558848539,1.6396511824000002,0.188,0,0.188,1.387,0.4558848539,1.46,1.8125,0.5339473289000001,1.8895121063,0.188,0,0.188,1.6245,0.5339473289000001,1.71
2019-06-12 12:00:00,1.6720000000000002,0.4964773409,1.7441541646,0.1615,0,0.1615,1.5105,0.4964773409,1.5899999999999999,2.09,0.6338672968,2.1840072688,0.1615,0,0.1615,1.9285,0.6338672968,2.03
2019-06-12 12:30:00,1.6785,0.5120898359,1.7548784146,0.12050000000000001,0,0.12050000000000001,1.558,0.5120898359,1.6400000000000001,2.144,0.6650922868,2.2447903577,0.12050000000000001,0,0.12050000000000001,2.0235,0.6650922868,2.13
2019-06-12 13:00:00,1.56,0.4340273609,1.619252837,0.23950000000000002,0,0.23950000000000002,1.3205,0.4340273609,1.3900000000000001,1.8165,0.5183348339,1.8890058894,0.23950000000000002,0,0.23950000000000002,1.577,0.5183348339,1.6600000000000001
2019-06-12 13:30:00,1.4465,0.36533238290000003,1.4919215797,0.335,0,0.335,1.1115,0.36533238290000003,1.17,1.722,0.4558848539,1.7813239458,0.335,0,0.335,1.387,0.4558848539,1.46
2019-06-12 14:00:00,1.407,0.39343487390000004,1.460972279,0.21,0,0.21,1.197,0.39343487390000004,1.26,1.673,0.4808648459,1.7407354767,0.21,0,0.21,1.463,0.4808648459,1.54
2019-06-12 14:30:00,1.4115,0.39031237490000004,1.4644712356,0.224,0,0.224,1.1875,0.39031237490000004,1.25,1.6775,0.4777423469,1.7442029698,0.224,0,0.224,1.4535,0.4777423469,1.53
2019-06-12 15:00:00,1.44,0.4215373649,1.500431188,0.1575,0,0.1575,1.2825,0.4215373649,1.35,1.6775,0.4995998399,1.7503160429,0.1575,0,0.1575,1.52,0.4995998399,1.6
2019-06-12 15:30:00,1.44,0.4371498599,1.5048920227,0.11,0,0.11,1.33,0.4371498599,1.4,1.6680000000000001,0.5120898359,1.7448381014,0.11,0,0.11,1.558,0.5120898359,1.6400000000000001
2019-06-12 16:00:00,1.4665,0.4433948579,1.5320643753,0.11750000000000001,0,0.11750000000000001,1.349,0.4433948579,1.42,1.6945000000000001,0.5183348339,1.7720048674000002,0.11750000000000001,0,0.11750000000000001,1.577,0.5183348339,1.6600000000000001
2019-06-12 16:30:00,1.502,0.4402723589,1.5651976712,0.1625,0,0.1625,1.3395000000000001,0.4402723589,1.4100000000000001,1.7205,0.5120898359,1.7950922677999999,0.1625,0,0.1625,1.558,0.5120898359,1.6400000000000001
2019-06-12 17:00:00,1.5605,0.4621298519,1.6274901689,0.1545,0,0.1545,1.4060000000000001,0.4621298519,1.48,1.7695,0.5308248299,1.8474050043,0.1545,0,0.1545,1.615,0.5308248299,1.7000000000000002
2019-06-12 17:30:00,1.646,0.5027223389000001,1.7210594847,0.1165,0,0.1165,1.5295,0.5027223389000001,1.6099999999999999,1.8265,0.5620498199,1.9110212584,0.1165,0,0.1165,1.71,0.5620498199,1.8
2019-06-12 18:00:00,1.703,0.5308248299,1.7838116492,0.088,0,0.088,1.615,0.5308248299,1.7000000000000002,1.8645,0.5839073129,1.9537932337,0.088,0,0.088,1.7765,0.5839073129,1.87
2019-06-12 18:30:00,1.742,0.5495598239,1.8266307782000002,0.07,0,0.07,1.6720000000000002,0.5495598239,1.76,1.8940000000000001,0.5995198078,1.9866202455000002,0.07,0,0.07,1.824,0.5995198078,1.92
2019-06-12 19:00:00,1.724,0.5526823229,1.8104236383,0.0425,0,0.0425,1.6815,0.5526823229,1.77,1.857,0.5963973088,1.950420147,0.0425,0,0.0425,1.8145,0.5963973088,1.9100000000000001
2019-06-12 19:30:00,1.6855,0.5464373249,1.7718645546,0.023,0,0.023,1.6625,0.5464373249,1.75,1.7805,0.5776623149,1.8718637771000002,0.023,0,0.023,1.7575,0.5776623149,1.85
2019-06-12 20:00:00,1.6825,0.5495598239,1.7699780366,0.0105,0,0.0105,1.6720000000000002,0.5495598239,1.76,1.7585000000000002,0.5745398159,1.8499779053,0.0105,0,0.0105,1.748,0.5745398159,1.8399999999999999
2019-06-12 20:30:00,1.5805,0.5183348339,1.663325359,0.0035,0,0.0035,1.577,0.5183348339,1.6600000000000001,1.6375000000000002,0.5370698279,1.7233253465,0.0035,0,0.0035,1.634,0.5370698279,1.72
2019-06-12 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-06-12 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-06-12 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-06-12 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-12 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-06-12 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-13 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-13 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-13 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-13 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-13 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-13 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-13 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-13 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-13 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-13 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-13 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-13 05:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-06-13 06:00:00,1.0645,0.3497198879,1.1204750109,0.0005,0,0.0005,1.064,0.3497198879,1.12,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22
2019-06-13 06:30:00,1.238,0.40592486990000004,1.3028503368,0.003,0,0.003,1.235,0.40592486990000004,1.3,1.3900000000000001,0.4558848539,1.4628502999,0.003,0,0.003,1.387,0.4558848539,1.46
2019-06-13 07:00:00,1.385,0.4496398559,1.4561596753,0.017,0,0.017,1.3679999999999999,0.4496398559,1.44,1.537,0.4995998399,1.6161587175,0.017,0,0.017,1.52,0.4995998399,1.6
2019-06-13 07:30:00,1.561,0.5027223389000001,1.6399544963000001,0.0315,0,0.0315,1.5295,0.5027223389000001,1.6099999999999999,1.732,0.5589273209,1.819951579,0.0315,0,0.0315,1.7005,0.5589273209,1.79
2019-06-13 08:00:00,1.5995,0.5058448379,1.6775813690999999,0.060500000000000005,0,0.060500000000000005,1.5390000000000001,0.5058448379,1.62,1.78,0.5651723189,1.8675705475000002,0.060500000000000005,0,0.060500000000000005,1.7195,0.5651723189,1.81
2019-06-13 08:30:00,1.6155,0.5120898359,1.6947201096,0.0575,0,0.0575,1.558,0.5120898359,1.6400000000000001,1.7770000000000001,0.5651723189,1.8647114388000001,0.0575,0,0.0575,1.7195,0.5651723189,1.81
2019-06-13 09:00:00,1.569,0.4902323429,1.643803136,0.0775,0,0.0775,1.4915,0.4902323429,1.57,1.74,0.5464373249,1.8237855548000002,0.0775,0,0.0775,1.6625,0.5464373249,1.75
2019-06-13 09:30:00,1.613,0.4902323429,1.6858519360000002,0.12150000000000001,0,0.12150000000000001,1.4915,0.4902323429,1.57,1.7934999999999999,0.5495598239,1.8758086923000001,0.12150000000000001,0,0.12150000000000001,1.6720000000000002,0.5495598239,1.76
2019-06-13 10:00:00,1.604,0.4995998399,1.6800047619,0.084,0,0.084,1.52,0.4995998399,1.6,1.794,0.5620498199,1.8799829786000002,0.084,0,0.084,1.71,0.5620498199,1.8
2019-06-13 10:30:00,1.5975000000000001,0.4808648459,1.6683037044,0.1345,0,0.1345,1.463,0.4808648459,1.54,1.7875,0.5433148259,1.8682471062000001,0.1345,0,0.1345,1.653,0.5433148259,1.74
2019-06-13 11:00:00,1.5745,0.4714973489,1.6435814552,0.14,0,0.14,1.4344999999999999,0.4714973489,1.51,1.7930000000000001,0.5433148259,1.8735100747,0.14,0,0.14,1.653,0.5433148259,1.74
2019-06-13 11:30:00,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49,1.755,0.5308248299,1.8335212025,0.14,0,0.14,1.615,0.5308248299,1.7000000000000002
2019-06-13 12:00:00,1.6005,0.4871098439,1.6729842348,0.11850000000000001,0,0.11850000000000001,1.482,0.4871098439,1.56,1.8,0.5526823229,1.8829385943,0.11850000000000001,0,0.11850000000000001,1.6815,0.5526823229,1.77
2019-06-13 12:30:00,1.588,0.4683748499,1.6556325075,0.163,0,0.163,1.425,0.4683748499,1.5,1.7970000000000002,0.5370698279,1.8755407220000002,0.163,0,0.163,1.634,0.5370698279,1.72
2019-06-13 13:00:00,1.6059999999999999,0.4839873449,1.6773430626999999,0.1335,0,0.1335,1.4725000000000001,0.4839873449,1.55,1.8054999999999999,0.5495598239,1.8872854183,0.1335,0,0.1335,1.6720000000000002,0.5495598239,1.76
2019-06-13 13:30:00,1.6235,0.4808648459,1.6932168349,0.1605,0,0.1605,1.463,0.4808648459,1.54,1.975,0.5963973088,2.0630837962,0.1605,0,0.1605,1.8145,0.5963973088,1.9100000000000001
2019-06-13 14:00:00,1.65,0.4839873449,1.7195184646000001,0.17750000000000002,0,0.17750000000000002,1.4725000000000001,0.4839873449,1.55,2.03,0.6088873048,2.1193498413,0.17750000000000002,0,0.17750000000000002,1.8525,0.6088873048,1.9500000000000002
2019-06-13 14:30:00,1.5779999999999998,0.4777423469,1.6487333775000002,0.1245,0,0.1245,1.4535,0.4777423469,1.53,1.7775,0.5433148259,1.8586815892000002,0.1245,0,0.1245,1.653,0.5433148259,1.74
2019-06-13 15:00:00,1.5350000000000001,0.4621298519,1.6030561437,0.129,0,0.129,1.4060000000000001,0.4621298519,1.48,1.763,0.5370698279,1.8429902333000001,0.129,0,0.129,1.634,0.5370698279,1.72
2019-06-13 15:30:00,1.5514999999999999,0.4746198479,1.6224722648,0.1075,0,0.1075,1.444,0.4746198479,1.52,1.7795,0.5495598239,1.8624275154,0.1075,0,0.1075,1.6720000000000002,0.5495598239,1.76
2019-06-13 16:00:00,1.6465,0.5245798319,1.7280469467000001,0.0505,0,0.0505,1.596,0.5245798319,1.6800000000000002,1.8555000000000001,0.5932748098,1.9480388215,0.0505,0,0.0505,1.8050000000000002,0.5932748098,1.9
2019-06-13 16:30:00,1.7229999999999999,0.5558048219,1.8104275738000002,0.032,0,0.032,1.691,0.5558048219,1.78,1.9035000000000002,0.6151323028,2.0004249549,0.032,0,0.032,1.8715000000000002,0.6151323028,1.97
2019-06-13 17:00:00,1.7615,0.5558048219,1.8471061827000002,0.07050000000000001,0,0.07050000000000001,1.691,0.5558048219,1.78,1.9420000000000002,0.6151323028,2.0370939473,0.07050000000000001,0,0.07050000000000001,1.8715000000000002,0.6151323028,1.97
2019-06-13 17:30:00,1.899,0.6182548018,1.997107909,0.018000000000000002,0,0.018000000000000002,1.881,0.6182548018,1.98,2.013,0.6557247898,2.1171074606999998,0.018000000000000002,0,0.018000000000000002,1.995,0.6557247898,2.1
2019-06-13 18:00:00,1.8900000000000001,0.6026423068,1.9837534499,0.0565,0,0.0565,1.8335,0.6026423068,1.9300000000000002,2.061,0.6588472888,2.1637469237,0.0565,0,0.0565,2.0045,0.6588472888,2.11
2019-06-13 18:30:00,1.7055,0.5152123349000001,1.7816211719,0.138,0,0.138,1.5675,0.5152123349000001,1.65,1.8005,0.5464373249,1.8815934736000002,0.138,0,0.138,1.6625,0.5464373249,1.75
2019-06-13 19:00:00,1.6835,0.5277023309000001,1.7642681202000001,0.078,0,0.078,1.6055000000000001,0.5277023309000001,1.69,1.7690000000000001,0.5558048219,1.8542599602,0.078,0,0.078,1.691,0.5558048219,1.78
2019-06-13 19:30:00,1.697,0.5433148259,1.7818529681,0.044,0,0.044,1.653,0.5433148259,1.74,1.7825000000000002,0.5714173169,1.8718504214,0.044,0,0.044,1.7385000000000002,0.5714173169,1.83
2019-06-13 20:00:00,1.6405,0.5339473289000001,1.7252072339,0.016,0,0.016,1.6245,0.5339473289000001,1.71,1.7165,0.5589273209,1.8052069133000002,0.016,0,0.016,1.7005,0.5589273209,1.79
2019-06-13 20:30:00,1.6095000000000002,0.5245798319,1.6928302484,0.0135,0,0.0135,1.596,0.5245798319,1.6800000000000002,1.6665,0.5433148259,1.7528300688,0.0135,0,0.0135,1.653,0.5433148259,1.74
2019-06-13 21:00:00,1.5885,0.5214573329000001,1.6719001166,0.002,0,0.002,1.5865,0.5214573329000001,1.67,1.6455000000000002,0.5401923269000001,1.7319001126,0.002,0,0.002,1.6435,0.5401923269000001,1.73
2019-06-13 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-13 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-06-13 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-06-13 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-13 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-06-14 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-14 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-14 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-14 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-14 02:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-06-14 02:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-06-14 03:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-14 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-14 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-14 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-14 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-14 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-06-14 06:00:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2019-06-14 06:30:00,1.293,0.4246598639,1.3609500358,0.001,0,0.001,1.292,0.4246598639,1.3599999999999999,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55
2019-06-14 07:00:00,1.3995,0.4590073529,1.4728502979,0.003,0,0.003,1.3965,0.4590073529,1.47,1.5514999999999999,0.5089673369000001,1.6328502687,0.003,0,0.003,1.5485,0.5089673369000001,1.63
2019-06-14 07:30:00,1.574,0.5120898359,1.6552075399000001,0.016,0,0.016,1.558,0.5120898359,1.6400000000000001,1.726,0.5620498199,1.8152068753,0.016,0,0.016,1.71,0.5620498199,1.8
2019-06-14 08:00:00,1.6885,0.5464373249,1.7747185692,0.026000000000000002,0,0.026000000000000002,1.6625,0.5464373249,1.75,1.85,0.5995198078,1.9447169460000002,0.026000000000000002,0,0.026000000000000002,1.824,0.5995198078,1.92
2019-06-14 08:30:00,1.7075,0.5464373249,1.7928050647,0.045,0,0.045,1.6625,0.5464373249,1.75,1.869,0.5995198078,1.9628002955000001,0.045,0,0.045,1.824,0.5995198078,1.92
2019-06-14 09:00:00,1.623,0.5120898359,1.7018710291999999,0.065,0,0.065,1.558,0.5120898359,1.6400000000000001,1.8225,0.5776623149,1.9118577353,0.065,0,0.065,1.7575,0.5776623149,1.85
2019-06-14 09:30:00,1.585,0.4777423469,1.6554343086,0.1315,0,0.1315,1.4535,0.4777423469,1.53,1.8035,0.5495598239,1.8853721781,0.1315,0,0.1315,1.6720000000000002,0.5495598239,1.76
2019-06-14 10:00:00,1.5425,0.40904736890000004,1.5958151522000001,0.298,0,0.298,1.2445,0.40904736890000004,1.31,1.8559999999999999,0.5120898359,1.9253498383,0.298,0,0.298,1.558,0.5120898359,1.6400000000000001
2019-06-14 10:30:00,1.6775,0.4527623549,1.7375269782,0.30000000000000004,0,0.30000000000000004,1.3775,0.4527623549,1.45,2.105,0.5932748098,2.1870070873,0.30000000000000004,0,0.30000000000000004,1.8050000000000002,0.5932748098,1.9
2019-06-14 11:00:00,1.4565000000000001,0.39343487390000004,1.5087025055,0.2595,0,0.2595,1.197,0.39343487390000004,1.26,1.5895000000000001,0.4371498599,1.6485175917000001,0.2595,0,0.2595,1.33,0.4371498599,1.4
2019-06-14 11:30:00,1.4125,0.3559648859,1.456663053,0.3295,0,0.3295,1.083,0.3559648859,1.1400000000000001,1.6880000000000002,0.4465173569,1.7460589194,0.3295,0,0.3295,1.3585,0.4465173569,1.43
2019-06-14 12:00:00,1.442,0.3465973889,1.4830690308,0.3875,0,0.3875,1.0545,0.3465973889,1.11,1.746,0.4465173569,1.8021913744,0.3875,0,0.3875,1.3585,0.4465173569,1.43
2019-06-14 12:30:00,1.3635,0.3122498999,1.398796715,0.41350000000000003,0,0.41350000000000003,0.9500000000000001,0.3122498999,1.0,1.734,0.4340273609,1.7874942657,0.41350000000000003,0,0.41350000000000003,1.3205,0.4340273609,1.3900000000000001
2019-06-14 13:00:00,1.417,0.3528423869,1.4602694101,0.3435,0,0.3435,1.0735000000000001,0.3528423869,1.13,1.7495,0.4621298519,1.8095066317000001,0.3435,0,0.3435,1.4060000000000001,0.4621298519,1.48
2019-06-14 13:30:00,1.381,0.3028824029,1.4138241581,0.4595,0,0.4595,0.9215000000000001,0.3028824029,0.97,1.7515,0.4246598639,1.8022453357,0.4595,0,0.4595,1.292,0.4246598639,1.3599999999999999
2019-06-14 14:00:00,1.283,0.2685349139,1.3108012816999999,0.466,0,0.466,0.8170000000000001,0.2685349139,0.86,1.6724999999999999,0.39655737290000004,1.7188699776,0.466,0,0.466,1.2065000000000001,0.39655737290000004,1.27
2019-06-14 14:30:00,1.422,0.2966374049,1.452610667,0.5195000000000001,0,0.5195000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,1.8875000000000002,0.4496398559,1.9403175642,0.5195000000000001,0,0.5195000000000001,1.3679999999999999,0.4496398559,1.44
2019-06-14 15:00:00,1.5275,0.3372298919,1.5642826631,0.5015000000000001,0,0.5015000000000001,1.026,0.3372298919,1.08,2.0405,0.5058448379,2.1022652663,0.5015000000000001,0,0.5015000000000001,1.5390000000000001,0.5058448379,1.62
2019-06-14 15:30:00,1.5070000000000001,0.3528423869,1.5477553909,0.4335,0,0.4335,1.0735000000000001,0.3528423869,1.13,1.963,0.5027223389000001,2.0263510925,0.4335,0,0.4335,1.5295,0.5027223389000001,1.6099999999999999
2019-06-14 16:00:00,1.3995,0.3434748899,1.4410327026,0.35450000000000004,0,0.35450000000000004,1.045,0.3434748899,1.1,1.713,0.4465173569,1.7702391788,0.35450000000000004,0,0.35450000000000004,1.3585,0.4465173569,1.43
2019-06-14 16:30:00,1.2735,0.3028824029,1.3090225361,0.352,0,0.352,0.9215000000000001,0.3028824029,0.97,1.5110000000000001,0.38094487790000003,1.5582811043,0.352,0,0.352,1.159,0.38094487790000003,1.22
2019-06-14 17:00:00,1.275,0.3247398959,1.3157055142,0.28700000000000003,0,0.28700000000000003,0.988,0.3247398959,1.04,1.465,0.38718987590000004,1.5153022801,0.28700000000000003,0,0.28700000000000003,1.178,0.38718987590000004,1.24
2019-06-14 17:30:00,1.3635,0.3465973889,1.4068624666,0.309,0,0.309,1.0545,0.3465973889,1.11,1.5155,0.39655737290000004,1.5665241778999999,0.309,0,0.309,1.2065000000000001,0.39655737290000004,1.27
2019-06-14 18:00:00,1.4135,0.38094487790000003,1.4639334855000001,0.2545,0,0.2545,1.159,0.38094487790000003,1.22,1.556,0.4277823629,1.613732862,0.2545,0,0.2545,1.3014999999999999,0.4277823629,1.37
2019-06-14 18:30:00,1.464,0.4246598639,1.5243464172999999,0.17200000000000001,0,0.17200000000000001,1.292,0.4246598639,1.3599999999999999,1.5779999999999998,0.4621298519,1.6442773489,0.17200000000000001,0,0.17200000000000001,1.4060000000000001,0.4621298519,1.48
2019-06-14 19:00:00,1.4825,0.4496398559,1.5491876097000001,0.1145,0,0.1145,1.3679999999999999,0.4496398559,1.44,1.5775000000000001,0.4808648459,1.6491625905,0.1145,0,0.1145,1.463,0.4808648459,1.54
2019-06-14 19:30:00,1.4525000000000001,0.4496398559,1.5205039461,0.0845,0,0.0845,1.3679999999999999,0.4496398559,1.44,1.538,0.4777423469,1.6104911518,0.0845,0,0.0845,1.4535,0.4777423469,1.53
2019-06-14 20:00:00,1.46,0.4683748499,1.5332889486,0.035,0,0.035,1.425,0.4683748499,1.5,1.536,0.4933548419,1.6132870172,0.035,0,0.035,1.501,0.4933548419,1.58
2019-06-14 20:30:00,1.408,0.4590073529,1.4809293535,0.0115,0,0.0115,1.3965,0.4590073529,1.47,1.4745,0.4808648459,1.5509291570000001,0.0115,0,0.0115,1.463,0.4808648459,1.54
2019-06-14 21:00:00,1.383,0.4527623549,1.4552260134,0.0055000000000000005,0,0.0055000000000000005,1.3775,0.4527623549,1.45,1.44,0.4714973489,1.5152259732,0.0055000000000000005,0,0.0055000000000000005,1.4344999999999999,0.4714973489,1.51
2019-06-14 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-14 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-14 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-14 23:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-14 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-06-15 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-15 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-15 01:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-15 01:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-06-15 02:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-06-15 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-15 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-15 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-15 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-15 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-15 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-15 05:30:00,1.2875,0.4215373649,1.3547508996,0.005,0,0.005,1.2825,0.4215373649,1.35,1.4015,0.4590073529,1.4747508264,0.005,0,0.005,1.3965,0.4590073529,1.47
2019-06-15 06:00:00,1.2715,0.41529236690000004,1.3376023325,0.008,0,0.008,1.2635,0.41529236690000004,1.33,1.3855,0.4527623549,1.4576021405000001,0.008,0,0.008,1.3775,0.4527623549,1.45
2019-06-15 06:30:00,1.148,0.37469987990000003,1.2076025836,0.008,0,0.008,1.1400000000000001,0.37469987990000003,1.2,1.205,0.39343487390000004,1.2676024613,0.008,0,0.008,1.197,0.39343487390000004,1.26
2019-06-15 07:00:00,1.0725,0.3465973889,1.1271140138,0.018000000000000002,0,0.018000000000000002,1.0545,0.3465973889,1.11,1.139,0.36845488190000003,1.1971131943,0.018000000000000002,0,0.018000000000000002,1.121,0.36845488190000003,1.18
2019-06-15 07:30:00,1.153,0.36845488190000003,1.2104412419,0.032,0,0.032,1.121,0.36845488190000003,1.18,1.2385,0.39655737290000004,1.3004383876,0.032,0,0.032,1.2065000000000001,0.39655737290000004,1.27
2019-06-15 08:00:00,1.227,0.38718987590000004,1.2866409756000001,0.049,0,0.049,1.178,0.38718987590000004,1.24,1.322,0.4184148659,1.3866344147,0.049,0,0.049,1.2730000000000001,0.4184148659,1.34
2019-06-15 08:30:00,1.3225,0.40904736890000004,1.3843142707,0.078,0,0.078,1.2445,0.40904736890000004,1.31,1.408,0.4371498599,1.4743011904,0.078,0,0.078,1.33,0.4371498599,1.4
2019-06-15 09:00:00,1.3955,0.4433948579,1.4642469908,0.0465,0,0.0465,1.349,0.4433948579,1.42,1.5095,0.4808648459,1.5842415378,0.0465,0,0.0465,1.463,0.4808648459,1.54
2019-06-15 09:30:00,1.4515,0.4496398559,1.5195486994,0.0835,0,0.0835,1.3679999999999999,0.4496398559,1.44,1.556,0.4839873449,1.6295335989000002,0.0835,0,0.0835,1.4725000000000001,0.4839873449,1.55
2019-06-15 10:00:00,1.464,0.4621298519,1.5352068265,0.058,0,0.058,1.4060000000000001,0.4621298519,1.48,1.5685,0.4964773409,1.6451996839,0.058,0,0.058,1.5105,0.4964773409,1.5899999999999999
2019-06-15 10:30:00,1.4625,0.4558848539,1.5319064103,0.0755,0,0.0755,1.387,0.4558848539,1.46,1.5575,0.4871098439,1.6318952938,0.0755,0,0.0755,1.482,0.4871098439,1.56
2019-06-15 11:00:00,1.3980000000000001,0.41529236690000004,1.4583798373999999,0.1345,0,0.1345,1.2635,0.41529236690000004,1.33,1.5405,0.4621298519,1.6083234282999999,0.1345,0,0.1345,1.4060000000000001,0.4621298519,1.48
2019-06-15 11:30:00,1.3515000000000001,0.3216173969,1.3892407999,0.373,0,0.373,0.9785,0.3216173969,1.03,1.5510000000000002,0.38718987590000004,1.5985984486,0.373,0,0.373,1.178,0.38718987590000004,1.24
2019-06-15 12:00:00,1.5670000000000002,0.36220988390000003,1.6083174437999999,0.465,0,0.465,1.102,0.36220988390000003,1.16,1.8519999999999999,0.4558848539,1.9072847192,0.465,0,0.465,1.387,0.4558848539,1.46
2019-06-15 12:30:00,1.5085000000000002,0.3528423869,1.5492159307,0.435,0,0.435,1.0735000000000001,0.3528423869,1.13,1.7650000000000001,0.4371498599,1.818330278,0.435,0,0.435,1.33,0.4371498599,1.4
2019-06-15 13:00:00,1.46,0.3278623949,1.4963601672,0.4625,0,0.4625,0.9975,0.3278623949,1.05,1.7735,0.4309048619,1.8250976000999999,0.4625,0,0.4625,1.311,0.4309048619,1.38
2019-06-15 13:30:00,1.541,0.3528423869,1.5808791066999999,0.4675,0,0.4675,1.0735000000000001,0.3528423869,1.13,1.8355000000000001,0.4496398559,1.8897714809,0.4675,0,0.4675,1.3679999999999999,0.4496398559,1.44
2019-06-15 14:00:00,1.532,0.3465973889,1.5707175908000002,0.47750000000000004,0,0.47750000000000004,1.0545,0.3465973889,1.11,1.8170000000000002,0.4402723589,1.8695798325,0.47750000000000004,0,0.47750000000000004,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-15 14:30:00,1.506,0.3341073929,1.542615879,0.48950000000000005,0,0.48950000000000005,1.0165,0.3341073929,1.07,1.7815,0.4246598639,1.8314142759,0.48950000000000005,0,0.48950000000000005,1.292,0.4246598639,1.3599999999999999
2019-06-15 15:00:00,1.278,0.2716574129,1.3065533858,0.4515,0,0.4515,0.8265,0.2716574129,0.87,1.4965,0.3434748899,1.5354111013,0.4515,0,0.4515,1.045,0.3434748899,1.1
2019-06-15 15:30:00,1.1844999999999999,0.2779024109,1.2166634703,0.339,0,0.339,0.8455,0.2779024109,0.89,1.346,0.3309848939,1.3860977599,0.339,0,0.339,1.007,0.3309848939,1.06
2019-06-15 16:00:00,1.3054999999999999,0.3122498999,1.3423227071000001,0.35550000000000004,0,0.35550000000000004,0.9500000000000001,0.3122498999,1.0,1.448,0.35908738490000003,1.4918604995,0.35550000000000004,0,0.35550000000000004,1.0925,0.35908738490000003,1.15
2019-06-15 16:30:00,1.233,0.37157738090000003,1.2877727866,0.10250000000000001,0,0.10250000000000001,1.1305,0.37157738090000003,1.19,1.328,0.40280237090000004,1.3877441227,0.10250000000000001,0,0.10250000000000001,1.2255,0.40280237090000004,1.29
2019-06-15 17:00:00,1.32,0.39967987190000004,1.3791823665,0.10400000000000001,0,0.10400000000000001,1.216,0.39967987190000004,1.28,1.396,0.4246598639,1.459161403,0.10400000000000001,0,0.10400000000000001,1.292,0.4246598639,1.3599999999999999
2019-06-15 17:30:00,1.4895,0.4746198479,1.5632895605,0.0455,0,0.0455,1.444,0.4746198479,1.52,1.5655000000000001,0.4995998399,1.6432864175000002,0.0455,0,0.0455,1.52,0.4995998399,1.6
2019-06-15 18:00:00,1.532,0.4839873449,1.6066324253,0.059500000000000004,0,0.059500000000000004,1.4725000000000001,0.4839873449,1.55,1.5985,0.5058448379,1.6766279402,0.059500000000000004,0,0.059500000000000004,1.5390000000000001,0.5058448379,1.62
2019-06-15 18:30:00,1.6235,0.4746198479,1.6914538865000002,0.17950000000000002,0,0.17950000000000002,1.444,0.4746198479,1.52,1.7755,0.5245798319,1.8513736117000001,0.17950000000000002,0,0.17950000000000002,1.596,0.5245798319,1.6800000000000002
2019-06-15 19:00:00,1.627,0.5027223389000001,1.7028971636999999,0.0975,0,0.0975,1.5295,0.5027223389000001,1.6099999999999999,1.798,0.5589273209,1.8828711454,0.0975,0,0.0975,1.7005,0.5589273209,1.79
2019-06-15 19:30:00,1.6255000000000002,0.5214573329000001,1.7070934362,0.039,0,0.039,1.5865,0.5214573329000001,1.67,1.749,0.5620498199,1.8370903625000001,0.039,0,0.039,1.71,0.5620498199,1.8
2019-06-15 20:00:00,1.619,0.5277023309000001,1.7028302175999999,0.0135,0,0.0135,1.6055000000000001,0.5277023309000001,1.69,1.7425000000000002,0.5682948179,1.8328298475,0.0135,0,0.0135,1.729,0.5682948179,1.82
2019-06-15 20:30:00,1.612,0.5277023309000001,1.6961762142999999,0.006500000000000001,0,0.006500000000000001,1.6055000000000001,0.5277023309000001,1.69,1.6975,0.5558048219,1.7861761531,0.006500000000000001,0,0.006500000000000001,1.691,0.5558048219,1.78
2019-06-15 21:00:00,1.5685,0.5152123349000001,1.6509500295000001,0.001,0,0.001,1.5675,0.5152123349000001,1.65,1.6445,0.5401923269000001,1.7309500282,0.001,0,0.001,1.6435,0.5401923269000001,1.73
2019-06-15 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-15 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-06-15 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-06-15 23:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-06-15 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-16 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-16 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-16 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-16 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-16 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-16 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-16 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-16 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-16 06:30:00,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46
2019-06-16 07:00:00,1.33,0.4340273609,1.3990281448,0.0095,0,0.0095,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4590073529,1.4790279747000001,0.0095,0,0.0095,1.3965,0.4590073529,1.47
2019-06-16 07:30:00,1.351,0.4277823629,1.4171092936,0.0495,0,0.0495,1.3014999999999999,0.4277823629,1.37,1.446,0.4590073529,1.5171037374,0.0495,0,0.0495,1.3965,0.4590073529,1.47
2019-06-16 08:00:00,1.4175,0.4340273609,1.482459443,0.097,0,0.097,1.3205,0.4340273609,1.3900000000000001,1.5125000000000002,0.4652523509,1.5824398883000002,0.097,0,0.097,1.4155,0.4652523509,1.49
2019-06-16 08:30:00,1.4535,0.4402723589,1.5187172219,0.114,0,0.114,1.3395000000000001,0.4402723589,1.4100000000000001,1.5865,0.4839873449,1.6586820069,0.114,0,0.114,1.4725000000000001,0.4839873449,1.55
2019-06-16 09:00:00,1.5045000000000002,0.4558848539,1.5720531957000001,0.11750000000000001,0,0.11750000000000001,1.387,0.4558848539,1.46,1.5899999999999999,0.4839873449,1.6620300088,0.11750000000000001,0,0.11750000000000001,1.4725000000000001,0.4839873449,1.55
2019-06-16 09:30:00,1.4355,0.38406737690000003,1.4859905787,0.267,0,0.267,1.1685,0.38406737690000003,1.23,1.5115,0.40904736890000004,1.5658710035999999,0.267,0,0.267,1.2445,0.40904736890000004,1.31
2019-06-16 10:00:00,1.3965,0.37157738090000003,1.4450889246,0.266,0,0.266,1.1305,0.37157738090000003,1.19,1.5105,0.40904736890000004,1.5649057480000002,0.266,0,0.266,1.2445,0.40904736890000004,1.31
2019-06-16 10:30:00,1.595,0.40904736890000004,1.6466161514,0.35050000000000003,0,0.35050000000000003,1.2445,0.40904736890000004,1.31,1.7945,0.4746198479,1.8562042587,0.35050000000000003,0,0.35050000000000003,1.444,0.4746198479,1.52
2019-06-16 11:00:00,1.5955,0.4277823629,1.651852899,0.294,0,0.294,1.3014999999999999,0.4277823629,1.37,1.776,0.4871098439,1.8415895307999999,0.294,0,0.294,1.482,0.4871098439,1.56
2019-06-16 11:30:00,1.3785,0.35908738490000003,1.4245020183000001,0.28600000000000003,0,0.28600000000000003,1.0925,0.35908738490000003,1.15,1.4925000000000002,0.39655737290000004,1.5442843003,0.28600000000000003,0,0.28600000000000003,1.2065000000000001,0.39655737290000004,1.27
2019-06-16 12:00:00,1.2945,0.2747799119,1.323342076,0.4585,0,0.4585,0.836,0.2747799119,0.88,1.456,0.3278623949,1.4924576208,0.4585,0,0.4585,0.9975,0.3278623949,1.05
2019-06-16 12:30:00,1.568,0.39343487390000004,1.6166060126000001,0.371,0,0.371,1.197,0.39343487390000004,1.26,1.7389999999999999,0.4496398559,1.796189578,0.371,0,0.371,1.3679999999999999,0.4496398559,1.44
2019-06-16 13:00:00,1.5545,0.39343487390000004,1.603515279,0.35750000000000004,0,0.35750000000000004,1.197,0.39343487390000004,1.26,1.7445,0.4558848539,1.8030838167,0.35750000000000004,0,0.35750000000000004,1.387,0.4558848539,1.46
2019-06-16 13:30:00,1.604,0.38094487790000003,1.6486160863000001,0.445,0,0.445,1.159,0.38094487790000003,1.22,1.775,0.4371498599,1.8280385663,0.445,0,0.445,1.33,0.4371498599,1.4
2019-06-16 14:00:00,1.2125,0.2404324229,1.2361084095,0.481,0,0.481,0.7315,0.2404324229,0.77,1.3265,0.2779024109,1.3552977533,0.481,0,0.481,0.8455,0.2779024109,0.89
2019-06-16 14:30:00,1.2035,0.2747799119,1.234470028,0.3675,0,0.3675,0.836,0.2747799119,0.88,1.2985,0.3060049019,1.3340694322,0.3675,0,0.3675,0.931,0.3060049019,0.98
2019-06-16 15:00:00,1.199,0.2810249099,1.2314934023,0.34400000000000003,0,0.34400000000000003,0.855,0.2810249099,0.9,1.2845,0.3091274009,1.3211737206,0.34400000000000003,0,0.34400000000000003,0.9405,0.3091274009,0.99
2019-06-16 15:30:00,1.1975,0.3184948979,1.2391308446,0.2285,0,0.2285,0.969,0.3184948979,1.02,1.283,0.3465973889,1.328991629,0.2285,0,0.2285,1.0545,0.3465973889,1.11
2019-06-16 16:00:00,1.2465,0.3091274009,1.2842593196,0.306,0,0.306,0.9405,0.3091274009,0.99,1.332,0.3372298919,1.3740262006,0.306,0,0.306,1.026,0.3372298919,1.08
2019-06-16 16:30:00,1.2695,0.2903924069,1.3022895223,0.386,0,0.386,0.8835000000000001,0.2903924069,0.93,1.3835,0.3278623949,1.4218178505,0.386,0,0.386,0.9975,0.3278623949,1.05
2019-06-16 17:00:00,1.3525,0.35908738490000003,1.3993569952,0.26,0,0.26,1.0925,0.35908738490000003,1.15,1.457,0.39343487390000004,1.5091852106,0.26,0,0.26,1.197,0.39343487390000004,1.26
2019-06-16 17:30:00,1.413,0.4215373649,1.4745381480000002,0.1305,0,0.1305,1.2825,0.4215373649,1.35,1.4795,0.4433948579,1.5445126254,0.1305,0,0.1305,1.349,0.4433948579,1.42
2019-06-16 18:00:00,1.492,0.4621298519,1.5619308563,0.08600000000000001,0,0.08600000000000001,1.4060000000000001,0.4621298519,1.48,1.5585,0.4839873449,1.631920954,0.08600000000000001,0,0.08600000000000001,1.4725000000000001,0.4839873449,1.55
2019-06-16 18:30:00,1.545,0.4902323429,1.6209110864,0.053500000000000006,0,0.053500000000000006,1.4915,0.4902323429,1.57,1.6019999999999999,0.5089673369000001,1.6809080135,0.053500000000000006,0,0.053500000000000006,1.5485,0.5089673369000001,1.63
2019-06-16 19:00:00,1.5510000000000002,0.4902323429,1.6266311045,0.059500000000000004,0,0.059500000000000004,1.4915,0.4902323429,1.57,1.5985,0.5058448379,1.6766279402,0.059500000000000004,0,0.059500000000000004,1.5390000000000001,0.5058448379,1.62
2019-06-16 19:30:00,1.5035,0.4777423469,1.5775772564000001,0.05,0,0.05,1.4535,0.4777423469,1.53,1.5415,0.4902323429,1.6175753460000002,0.05,0,0.05,1.4915,0.4902323429,1.57
2019-06-16 20:00:00,1.4895,0.4839873449,1.5661589958,0.017,0,0.017,1.4725000000000001,0.4839873449,1.55,1.537,0.4995998399,1.6161587175,0.017,0,0.017,1.52,0.4995998399,1.6
2019-06-16 20:30:00,1.522,0.4964773409,1.6009290272,0.0115,0,0.0115,1.5105,0.4964773409,1.5899999999999999,1.579,0.5152123349000001,1.6609288816999999,0.0115,0,0.0115,1.5675,0.5152123349000001,1.65
2019-06-16 21:00:00,1.6165,0.5308248299,1.7014250645,0.0015,0,0.0015,1.615,0.5308248299,1.7000000000000002,1.6925,0.5558048219,1.7814250616,0.0015,0,0.0015,1.691,0.5558048219,1.78
2019-06-16 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-06-16 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
