Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-16 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-06-16 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-06-16 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-17 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-17 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-17 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-17 01:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-17 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-17 02:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-17 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-17 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-17 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-17 04:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-17 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-17 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-17 06:00:00,0.9995,0.3278623949,1.0519001854,0.002,0,0.002,0.9975,0.3278623949,1.05,1.085,0.3559648859,1.1419001708,0.002,0,0.002,1.083,0.3559648859,1.1400000000000001
2019-06-17 06:30:00,1.1475,0.37157738090000003,1.2061616807,0.017,0,0.017,1.1305,0.37157738090000003,1.19,1.2615,0.40904736890000004,1.3261606237999999,0.017,0,0.017,1.2445,0.40904736890000004,1.31
2019-06-17 07:00:00,1.3945,0.4433948579,1.4632939725,0.0455,0,0.0455,1.349,0.4433948579,1.42,1.5750000000000002,0.5027223389000001,1.653286046,0.0455,0,0.0455,1.5295,0.5027223389000001,1.6099999999999999
2019-06-17 07:30:00,1.429,0.4433948579,1.4962085416,0.08,0,0.08,1.349,0.4433948579,1.42,1.6,0.4995998399,1.6761861472000001,0.08,0,0.08,1.52,0.4995998399,1.6
2019-06-17 08:00:00,1.435,0.4246598639,1.4965162879,0.14300000000000002,0,0.14300000000000002,1.292,0.4246598639,1.3599999999999999,1.5965,0.4777423469,1.6664483190000001,0.14300000000000002,0,0.14300000000000002,1.4535,0.4777423469,1.53
2019-06-17 08:30:00,1.4185,0.39343487390000004,1.4720506955000001,0.2215,0,0.2215,1.197,0.39343487390000004,1.26,1.6085,0.4558848539,1.6718562289,0.2215,0,0.2215,1.387,0.4558848539,1.46
2019-06-17 09:00:00,1.412,0.37157738090000003,1.4600732002,0.28150000000000003,0,0.28150000000000003,1.1305,0.37157738090000003,1.19,1.6019999999999999,0.4340273609,1.6597541234,0.28150000000000003,0,0.28150000000000003,1.3205,0.4340273609,1.3900000000000001
2019-06-17 09:30:00,1.6295000000000002,0.4465173569,1.6895703596,0.271,0,0.271,1.3585,0.4465173569,1.43,1.9715,0.5589273209,2.0491978919,0.271,0,0.271,1.7005,0.5589273209,1.79
2019-06-17 10:00:00,1.565,0.4371498599,1.6249076897,0.23500000000000001,0,0.23500000000000001,1.33,0.4371498599,1.4,1.9735,0.5714173169,2.0545607803,0.23500000000000001,0,0.23500000000000001,1.7385000000000002,0.5714173169,1.83
2019-06-17 10:30:00,1.5705,0.4402723589,1.6310456769,0.231,0,0.231,1.3395000000000001,0.4402723589,1.4100000000000001,1.9695,0.5714173169,2.0507188983,0.231,0,0.231,1.7385000000000002,0.5714173169,1.83
2019-06-17 11:00:00,1.5895000000000001,0.4871098439,1.6624639094,0.1075,0,0.1075,1.482,0.4871098439,1.56,1.9885000000000002,0.6182548018,2.0823955556,0.1075,0,0.1075,1.881,0.6182548018,1.98
2019-06-17 11:30:00,1.5805,0.4839873449,1.6529440402,0.108,0,0.108,1.4725000000000001,0.4839873449,1.55,1.9889999999999999,0.6182548018,2.0828730158,0.108,0,0.108,1.881,0.6182548018,1.98
2019-06-17 12:00:00,1.574,0.4714973489,1.643102477,0.1395,0,0.1395,1.4344999999999999,0.4714973489,1.51,1.992,0.6088873048,2.0829804968,0.1395,0,0.1395,1.8525,0.6088873048,1.9500000000000002
2019-06-17 12:30:00,1.5825,0.4621298519,1.6485964485,0.17650000000000002,0,0.17650000000000002,1.4060000000000001,0.4621298519,1.48,2.029,0.6088873048,2.1183920199,0.17650000000000002,0,0.17650000000000002,1.8525,0.6088873048,1.9500000000000002
2019-06-17 13:00:00,1.4245,0.39655737290000004,1.4786676435000001,0.218,0,0.218,1.2065000000000001,0.39655737290000004,1.27,1.6525,0.4714973489,1.718448719,0.218,0,0.218,1.4344999999999999,0.4714973489,1.51
2019-06-17 13:30:00,1.4344999999999999,0.4215373649,1.4951535038000001,0.152,0,0.152,1.2825,0.4215373649,1.35,1.6435,0.4902323429,1.7150568503999999,0.152,0,0.152,1.4915,0.4902323429,1.57
2019-06-17 14:00:00,1.3515000000000001,0.39343487390000004,1.4076019501,0.1545,0,0.1545,1.197,0.39343487390000004,1.26,1.57,0.4652523509,1.6374858015,0.1545,0,0.1545,1.4155,0.4652523509,1.49
2019-06-17 14:30:00,1.323,0.38406737690000003,1.3776199585,0.1545,0,0.1545,1.1685,0.38406737690000003,1.23,1.5415,0.4558848539,1.6074990669,0.1545,0,0.1545,1.387,0.4558848539,1.46
2019-06-17 15:00:00,1.336,0.39343487390000004,1.3927264627,0.139,0,0.139,1.197,0.39343487390000004,1.26,1.545,0.4621298519,1.6126341805000002,0.139,0,0.139,1.4060000000000001,0.4621298519,1.48
2019-06-17 15:30:00,1.348,0.39343487390000004,1.4042417883,0.151,0,0.151,1.197,0.39343487390000004,1.26,1.576,0.4683748499,1.6441262117000002,0.151,0,0.151,1.425,0.4683748499,1.5
2019-06-17 16:00:00,1.337,0.39343487390000004,1.3936857609,0.14,0,0.14,1.197,0.39343487390000004,1.26,1.5554999999999999,0.4652523509,1.6235886178,0.14,0,0.14,1.4155,0.4652523509,1.49
2019-06-17 16:30:00,1.4585,0.4309048619,1.520822557,0.14750000000000002,0,0.14750000000000002,1.311,0.4309048619,1.38,1.677,0.5027223389000001,1.7507309188,0.14750000000000002,0,0.14750000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-06-17 17:00:00,1.5390000000000001,0.4746198479,1.6105232069,0.095,0,0.095,1.444,0.4746198479,1.52,1.729,0.5370698279,1.8104930268000001,0.095,0,0.095,1.634,0.5370698279,1.72
2019-06-17 17:30:00,1.532,0.4590073529,1.599284762,0.1355,0,0.1355,1.3965,0.4590073529,1.47,1.722,0.5214573329000001,1.7992225404000002,0.1355,0,0.1355,1.5865,0.5214573329000001,1.67
2019-06-17 18:00:00,1.53,0.41529236690000004,1.585360448,0.2665,0,0.2665,1.2635,0.41529236690000004,1.33,1.701,0.4714973489,1.7651376009000002,0.2665,0,0.2665,1.4344999999999999,0.4714973489,1.51
2019-06-17 18:30:00,1.546,0.4558848539,1.6118148157,0.159,0,0.159,1.387,0.4558848539,1.46,1.7075,0.5089673369000001,1.7817418444,0.159,0,0.159,1.5485,0.5089673369000001,1.63
2019-06-17 19:00:00,1.5779999999999998,0.4933548419,1.653324832,0.077,0,0.077,1.501,0.4933548419,1.58,1.7015,0.5339473289000001,1.7833120871,0.077,0,0.077,1.6245,0.5339473289000001,1.71
2019-06-17 19:30:00,1.5390000000000001,0.4902323429,1.6151930999,0.0475,0,0.0475,1.4915,0.4902323429,1.57,1.6435,0.5245798319,1.7251887578,0.0475,0,0.0475,1.596,0.5245798319,1.6800000000000002
2019-06-17 20:00:00,1.486,0.4777423469,1.560907989,0.0325,0,0.0325,1.4535,0.4777423469,1.53,1.562,0.5027223389000001,1.6409063806000002,0.0325,0,0.0325,1.5295,0.5027223389000001,1.6099999999999999
2019-06-17 20:30:00,1.4355,0.4652523509,1.5090129224000002,0.02,0,0.02,1.4155,0.4652523509,1.49,1.5115,0.4902323429,1.5890122718000002,0.02,0,0.02,1.4915,0.4902323429,1.57
2019-06-17 21:00:00,1.4020000000000001,0.4590073529,1.4752259996000001,0.0055000000000000005,0,0.0055000000000000005,1.3965,0.4590073529,1.47,1.4685000000000001,0.4808648459,1.5452259544,0.0055000000000000005,0,0.0055000000000000005,1.463,0.4808648459,1.54
2019-06-17 21:30:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54
2019-06-17 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-17 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-17 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-06-17 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-18 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-18 00:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-18 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-06-18 01:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-18 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-18 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-18 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-18 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-18 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-18 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-18 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-18 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-18 06:00:00,1.307,0.4277823629,1.3752260723,0.0055000000000000005,0,0.0055000000000000005,1.3014999999999999,0.4277823629,1.37,1.4969999999999999,0.4902323429,1.5752259362,0.0055000000000000005,0,0.0055000000000000005,1.4915,0.4902323429,1.57
2019-06-18 06:30:00,1.21,0.39031237490000004,1.2713944117,0.022500000000000003,0,0.022500000000000003,1.1875,0.39031237490000004,1.25,1.362,0.4402723589,1.4313922418,0.022500000000000003,0,0.022500000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-18 07:00:00,1.2625,0.40280237090000004,1.3252003622,0.037,0,0.037,1.2255,0.40280237090000004,1.29,1.405,0.4496398559,1.4751952413,0.037,0,0.037,1.3679999999999999,0.4496398559,1.44
2019-06-18 07:30:00,1.4155,0.4433948579,1.4833203464,0.0665,0,0.0665,1.349,0.4433948579,1.42,1.5675,0.4933548419,1.6433061948,0.0665,0,0.0665,1.501,0.4933548419,1.58
2019-06-18 08:00:00,1.4395,0.4402723589,1.5053238854000002,0.1,0,0.1,1.3395000000000001,0.4402723589,1.4100000000000001,1.62,0.4995998399,1.6952875862,0.1,0,0.1,1.52,0.4995998399,1.6
2019-06-18 08:30:00,1.4355,0.4277823629,1.4978845082,0.134,0,0.134,1.3014999999999999,0.4277823629,1.37,1.6255000000000002,0.4902323429,1.6978156555,0.134,0,0.134,1.4915,0.4902323429,1.57
2019-06-18 09:00:00,1.472,0.4527623549,1.5400577100000001,0.0945,0,0.0945,1.3775,0.4527623549,1.45,1.6715,0.5183348339,1.7500237856,0.0945,0,0.0945,1.577,0.5183348339,1.6600000000000001
2019-06-18 09:30:00,1.5345,0.4871098439,1.6099584622,0.052500000000000005,0,0.052500000000000005,1.482,0.4871098439,1.56,1.7245,0.5495598239,1.8099492395999999,0.052500000000000005,0,0.052500000000000005,1.6720000000000002,0.5495598239,1.76
2019-06-18 10:00:00,1.577,0.5027223389000001,1.6551914542000001,0.0475,0,0.0475,1.5295,0.5027223389000001,1.6099999999999999,1.7575,0.5620498199,1.8451846114000001,0.0475,0,0.0475,1.71,0.5620498199,1.8
2019-06-18 10:30:00,1.5345,0.4746198479,1.606223599,0.09050000000000001,0,0.09050000000000001,1.444,0.4746198479,1.52,1.6960000000000002,0.5277023309000001,1.7761998058000001,0.09050000000000001,0,0.09050000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-06-18 11:00:00,1.5125000000000002,0.4558848539,1.5797111287,0.1255,0,0.1255,1.387,0.4558848539,1.46,1.693,0.5152123349000001,1.7696589361,0.1255,0,0.1255,1.5675,0.5152123349000001,1.65
2019-06-18 11:30:00,1.4015,0.39655737290000004,1.4565232576,0.195,0,0.195,1.2065000000000001,0.39655737290000004,1.27,1.601,0.4621298519,1.6663628056,0.195,0,0.195,1.4060000000000001,0.4621298519,1.48
2019-06-18 12:00:00,1.435,0.4277823629,1.4974053392,0.1335,0,0.1335,1.3014999999999999,0.4277823629,1.37,1.6345,0.4933548419,1.7073339597000001,0.1335,0,0.1335,1.501,0.4933548419,1.58
2019-06-18 12:30:00,1.434,0.4277823629,1.4964470422,0.1325,0,0.1325,1.3014999999999999,0.4277823629,1.37,1.605,0.4839873449,1.6763856209,0.1325,0,0.1325,1.4725000000000001,0.4839873449,1.55
2019-06-18 13:00:00,1.5005000000000002,0.4371498599,1.5628820333,0.1705,0,0.1705,1.33,0.4371498599,1.4,1.7855,0.5308248299,1.8627359582,0.1705,0,0.1705,1.615,0.5308248299,1.7000000000000002
2019-06-18 13:30:00,1.399,0.38094487790000003,1.4499379297,0.24,0,0.24,1.159,0.38094487790000003,1.22,1.4655,0.40280237090000004,1.5198486767000001,0.24,0,0.24,1.2255,0.40280237090000004,1.29
2019-06-18 14:00:00,1.3625,0.39343487390000004,1.4181668625000001,0.1655,0,0.1655,1.197,0.39343487390000004,1.26,1.581,0.4652523509,1.6480354213,0.1655,0,0.1655,1.4155,0.4652523509,1.49
2019-06-18 14:30:00,1.428,0.4465173569,1.4961823920000001,0.0695,0,0.0695,1.3585,0.4465173569,1.43,1.6179999999999999,0.5089673369000001,1.6961638335,0.0695,0,0.0695,1.5485,0.5089673369000001,1.63
2019-06-18 15:00:00,1.4165,0.4433948579,1.4842746545,0.0675,0,0.0675,1.349,0.4433948579,1.42,1.6065,0.5058448379,1.6842568836,0.0675,0,0.0675,1.5390000000000001,0.5058448379,1.62
2019-06-18 15:30:00,1.4485000000000001,0.4558848539,1.5185464267,0.061500000000000006,0,0.061500000000000006,1.387,0.4558848539,1.46,1.6575000000000002,0.5245798319,1.7385310610000002,0.061500000000000006,0,0.061500000000000006,1.596,0.5245798319,1.6800000000000002
2019-06-18 16:00:00,1.499,0.4808648459,1.5742401342,0.036000000000000004,0,0.036000000000000004,1.463,0.4808648459,1.54,1.689,0.5433148259,1.7742356101,0.036000000000000004,0,0.036000000000000004,1.653,0.5433148259,1.74
2019-06-18 16:30:00,1.517,0.4777423469,1.5904486002,0.0635,0,0.0635,1.4535,0.4777423469,1.53,1.6975,0.5370698279,1.7804354102,0.0635,0,0.0635,1.634,0.5370698279,1.72
2019-06-18 17:00:00,1.573,0.4995998399,1.6504329735,0.053,0,0.053,1.52,0.4995998399,1.6,1.7535,0.5589273209,1.8404244076,0.053,0,0.053,1.7005,0.5589273209,1.79
2019-06-18 17:30:00,1.6855,0.5401923269000001,1.7699485868,0.042,0,0.042,1.6435,0.5401923269000001,1.73,1.8185,0.5839073129,1.9099450253999999,0.042,0,0.042,1.7765,0.5839073129,1.87
2019-06-18 18:00:00,1.67,0.5183348339,1.7485911472,0.093,0,0.093,1.577,0.5183348339,1.6600000000000001,1.784,0.5558048219,1.8685756608,0.093,0,0.093,1.691,0.5558048219,1.78
2019-06-18 18:30:00,1.6885,0.5339473289000001,1.770912759,0.064,0,0.064,1.6245,0.5339473289000001,1.71,1.7930000000000001,0.5682948179,1.8809061646,0.064,0,0.064,1.729,0.5682948179,1.82
2019-06-18 19:00:00,1.6735,0.5433148259,1.7594866438999999,0.0205,0,0.0205,1.653,0.5433148259,1.74,1.759,0.5714173169,1.8494860773,0.0205,0,0.0205,1.7385000000000002,0.5714173169,1.83
2019-06-18 19:30:00,1.6235,0.5277023309000001,1.7071092525,0.018000000000000002,0,0.018000000000000002,1.6055000000000001,0.5277023309000001,1.69,1.709,0.5558048219,1.7971087891000002,0.018000000000000002,0,0.018000000000000002,1.691,0.5558048219,1.78
2019-06-18 20:00:00,1.565,0.5089673369000001,1.6456830649,0.0165,0,0.0165,1.5485,0.5089673369000001,1.63,1.6315,0.5308248299,1.7156827358000002,0.0165,0,0.0165,1.615,0.5308248299,1.7000000000000002
2019-06-18 20:30:00,1.512,0.4933548419,1.5904537089000002,0.011,0,0.011,1.501,0.4933548419,1.58,1.569,0.5120898359,1.6504535740000001,0.011,0,0.011,1.558,0.5120898359,1.6400000000000001
2019-06-18 21:00:00,1.465,0.4808648459,1.5419001264999999,0.002,0,0.002,1.463,0.4808648459,1.54,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999
2019-06-18 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-06-18 22:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-06-18 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-06-18 23:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-06-18 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-06-19 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-06-19 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-19 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-19 01:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-06-19 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-19 02:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-06-19 03:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-19 03:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-19 04:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-19 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-19 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-19 05:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-19 06:00:00,1.0095,0.3309848939,1.0623752868,0.0025,0,0.0025,1.007,0.3309848939,1.06,1.114,0.36533238290000003,1.1723752599,0.0025,0,0.0025,1.1115,0.36533238290000003,1.17
2019-06-19 06:30:00,1.156,0.37469987990000003,1.2152102699,0.016,0,0.016,1.1400000000000001,0.37469987990000003,1.2,1.2985,0.4215373649,1.3652091415,0.016,0,0.016,1.2825,0.4215373649,1.35
2019-06-19 07:00:00,1.2650000000000001,0.40280237090000004,1.327582295,0.0395,0,0.0395,1.2255,0.40280237090000004,1.29,1.4265,0.4558848539,1.4975757911,0.0395,0,0.0395,1.387,0.4558848539,1.46
2019-06-19 07:30:00,1.471,0.4777423469,1.546634653,0.0175,0,0.0175,1.4535,0.4777423469,1.53,1.6515,0.5370698279,1.7366335969,0.0175,0,0.0175,1.634,0.5370698279,1.72
2019-06-19 08:00:00,1.5465,0.4964773409,1.6242388987,0.036000000000000004,0,0.036000000000000004,1.5105,0.4964773409,1.5899999999999999,1.7269999999999999,0.5558048219,1.8142348249,0.036000000000000004,0,0.036000000000000004,1.691,0.5558048219,1.78
2019-06-19 08:30:00,1.5655000000000001,0.4964773409,1.6423397943,0.055,0,0.055,1.5105,0.4964773409,1.5899999999999999,1.7555,0.5589273209,1.8423300463999999,0.055,0,0.055,1.7005,0.5589273209,1.79
2019-06-19 09:00:00,1.5135,0.4808648459,1.5880532894,0.0505,0,0.0505,1.463,0.4808648459,1.54,1.713,0.5464373249,1.7980441457,0.0505,0,0.0505,1.6625,0.5464373249,1.75
2019-06-19 09:30:00,1.5465,0.4839873449,1.6204647481999999,0.074,0,0.074,1.4725000000000001,0.4839873449,1.55,1.7555,0.5526823229,1.8404450549,0.074,0,0.074,1.6815,0.5526823229,1.77
2019-06-19 10:00:00,1.572,0.4902323429,1.6466668607,0.0805,0,0.0805,1.4915,0.4902323429,1.57,1.7715,0.5558048219,1.85664516,0.0805,0,0.0805,1.691,0.5558048219,1.78
2019-06-19 10:30:00,1.541,0.4808648459,1.6142837421,0.078,0,0.078,1.463,0.4808648459,1.54,1.7309999999999999,0.5433148259,1.8142634869,0.078,0,0.078,1.653,0.5433148259,1.74
2019-06-19 11:00:00,1.5135,0.4621298519,1.5824810425,0.1075,0,0.1075,1.4060000000000001,0.4621298519,1.48,1.7225000000000001,0.5308248299,1.8024375856,0.1075,0,0.1075,1.615,0.5308248299,1.7000000000000002
2019-06-19 11:30:00,1.5275,0.4683748499,1.5976956062,0.10250000000000001,0,0.10250000000000001,1.425,0.4683748499,1.5,1.7365,0.5370698279,1.8176568020000001,0.10250000000000001,0,0.10250000000000001,1.634,0.5370698279,1.72
2019-06-19 12:00:00,1.4895,0.4465173569,1.5549881027999999,0.131,0,0.131,1.3585,0.4465173569,1.43,1.6985000000000001,0.5152123349000001,1.7749214066999999,0.131,0,0.131,1.5675,0.5152123349000001,1.65
2019-06-19 12:30:00,1.423,0.4309048619,1.4868113532,0.112,0,0.112,1.311,0.4309048619,1.38,1.613,0.4933548419,1.6867625795999999,0.112,0,0.112,1.501,0.4933548419,1.58
2019-06-19 13:00:00,1.4575,0.4371498599,1.5216459016,0.1275,0,0.1275,1.33,0.4371498599,1.4,1.6475,0.4995998399,1.7215853884999999,0.1275,0,0.1275,1.52,0.4995998399,1.6
2019-06-19 13:30:00,1.569,0.4590073529,1.6347625974,0.17250000000000001,0,0.17250000000000001,1.3965,0.4590073529,1.47,1.8445,0.5495598239,1.9246288603,0.17250000000000001,0,0.17250000000000001,1.6720000000000002,0.5495598239,1.76
2019-06-19 14:00:00,1.5645,0.4558848539,1.6295678108,0.17750000000000002,0,0.17750000000000002,1.387,0.4558848539,1.46,1.897,0.5651723189,1.9794011088999999,0.17750000000000002,0,0.17750000000000002,1.7195,0.5651723189,1.81
2019-06-19 14:30:00,1.549,0.4652523509,1.6173622816000002,0.1335,0,0.1335,1.4155,0.4652523509,1.49,1.891,0.5776623149,1.9772644612999999,0.1335,0,0.1335,1.7575,0.5776623149,1.85
2019-06-19 15:00:00,1.5335,0.4652523509,1.6025236348,0.11800000000000001,0,0.11800000000000001,1.4155,0.4652523509,1.49,1.8945,0.5839073129,1.9824424330000001,0.11800000000000001,0,0.11800000000000001,1.7765,0.5839073129,1.87
2019-06-19 15:30:00,1.5125000000000002,0.4371498599,1.5744066343,0.1825,0,0.1825,1.33,0.4371498599,1.4,1.9304999999999999,0.5745398159,2.0141812853,0.1825,0,0.1825,1.748,0.5745398159,1.8399999999999999
2019-06-19 16:00:00,1.548,0.4496398559,1.6119801488,0.18,0,0.18,1.3679999999999999,0.4496398559,1.44,1.9565000000000001,0.5839073129,2.0417737387,0.18,0,0.18,1.7765,0.5839073129,1.87
2019-06-19 16:30:00,1.609,0.4714973489,1.6766605948,0.17450000000000002,0,0.17450000000000002,1.4344999999999999,0.4714973489,1.51,1.9889999999999999,0.5963973088,2.0764900072,0.17450000000000002,0,0.17450000000000002,1.8145,0.5963973088,1.9100000000000001
2019-06-19 17:00:00,1.642,0.4902323429,1.7136194881,0.1505,0,0.1505,1.4915,0.4902323429,1.57,1.9745,0.5995198078,2.0635101769,0.1505,0,0.1505,1.824,0.5995198078,1.92
2019-06-19 17:30:00,1.7645,0.5339473289000001,1.8435183753,0.14,0,0.14,1.6245,0.5339473289000001,1.71,2.04,0.6244997998,2.1334479136,0.14,0,0.14,1.9,0.6244997998,2.0
2019-06-19 18:00:00,1.815,0.5651723189,1.9009589028,0.0955,0,0.0955,1.7195,0.5651723189,1.81,2.0715,0.6494797918,2.1709298123,0.0955,0,0.0955,1.976,0.6494797918,2.08
2019-06-19 18:30:00,1.824,0.5776623149,1.9132876809,0.0665,0,0.0665,1.7575,0.5776623149,1.85,2.0615,0.6557247898,2.1632746589,0.0665,0,0.0665,1.995,0.6557247898,2.1
2019-06-19 19:00:00,1.7835,0.5651723189,1.870906732,0.064,0,0.064,1.7195,0.5651723189,1.81,2.0115,0.6401122948,2.1108945971,0.064,0,0.064,1.9475,0.6401122948,2.05
2019-06-19 19:30:00,1.6895,0.5214573329000001,1.7681425282,0.10300000000000001,0,0.10300000000000001,1.5865,0.5214573329000001,1.67,1.8795000000000002,0.5839073129,1.9681128016,0.10300000000000001,0,0.10300000000000001,1.7765,0.5839073129,1.87
2019-06-19 20:00:00,1.665,0.5308248299,1.7475697411,0.05,0,0.05,1.615,0.5308248299,1.7000000000000002,1.8265,0.5839073129,1.9175635583,0.05,0,0.05,1.7765,0.5839073129,1.87
2019-06-19 20:30:00,1.6360000000000001,0.5308248299,1.7199624996,0.021,0,0.021,1.615,0.5308248299,1.7000000000000002,1.7690000000000001,0.5745398159,1.8599615587,0.021,0,0.021,1.748,0.5745398159,1.8399999999999999
2019-06-19 21:00:00,1.6155,0.5277023309000001,1.6995028685,0.01,0,0.01,1.6055000000000001,0.5277023309000001,1.69,1.7389999999999999,0.5682948179,1.8295026647000001,0.01,0,0.01,1.729,0.5682948179,1.82
2019-06-19 21:30:00,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82
2019-06-19 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-06-19 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-06-19 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-06-19 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-06-20 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-20 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-20 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-20 01:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-20 02:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-20 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-20 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-20 03:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-20 04:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-20 04:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-20 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-20 05:30:00,1.017,0.3341073929,1.0704750114000001,0.0005,0,0.0005,1.0165,0.3341073929,1.07,1.055,0.3465973889,1.1104750110000001,0.0005,0,0.0005,1.0545,0.3465973889,1.11
2019-06-20 06:00:00,1.0495,0.3434748899,1.104275894,0.0045000000000000005,0,0.0045000000000000005,1.045,0.3434748899,1.1,1.154,0.37782237890000003,1.214275813,0.0045000000000000005,0,0.0045000000000000005,1.1495,0.37782237890000003,1.21
2019-06-20 06:30:00,1.179,0.38094487790000003,1.2390157384,0.02,0,0.02,1.159,0.38094487790000003,1.22,1.331,0.4309048619,1.3990139385,0.02,0,0.02,1.311,0.4309048619,1.38
2019-06-20 07:00:00,1.2645,0.39967987190000004,1.3261614721,0.0485,0,0.0485,1.216,0.39967987190000004,1.28,1.407,0.4465173569,1.4761526852,0.0485,0,0.0485,1.3585,0.4465173569,1.43
2019-06-20 07:30:00,1.5195,0.4871098439,1.5956679636,0.0375,0,0.0375,1.482,0.4871098439,1.56,1.6905000000000001,0.5433148259,1.7756636083,0.0375,0,0.0375,1.653,0.5433148259,1.74
2019-06-20 08:00:00,1.6880000000000002,0.5339473289000001,1.7704360339,0.0635,0,0.0635,1.6245,0.5339473289000001,1.71,2.0015,0.6369897958,2.1004185892,0.0635,0,0.0635,1.9380000000000002,0.6369897958,2.04
2019-06-20 08:30:00,1.5590000000000002,0.4777423469,1.6305578032999999,0.10550000000000001,0,0.10550000000000001,1.4535,0.4777423469,1.53,1.787,0.5526823229,1.8705151029,0.10550000000000001,0,0.10550000000000001,1.6815,0.5526823229,1.77
2019-06-20 09:00:00,1.5,0.4371498599,1.5624019969,0.17,0,0.17,1.33,0.4371498599,1.4,1.6995,0.5027223389000001,1.7722951222,0.17,0,0.17,1.5295,0.5027223389000001,1.6099999999999999
2019-06-20 09:30:00,1.4755,0.40904736890000004,1.5311498947,0.231,0,0.231,1.2445,0.40904736890000004,1.31,1.7035,0.4839873449,1.7709195352,0.231,0,0.231,1.4725000000000001,0.4839873449,1.55
2019-06-20 10:00:00,1.5430000000000001,0.40904736890000004,1.5962984527000001,0.2985,0,0.2985,1.2445,0.40904736890000004,1.31,1.8945,0.5245798319,1.9657859115,0.2985,0,0.2985,1.596,0.5245798319,1.6800000000000002
2019-06-20 10:30:00,1.6205,0.4777423469,1.6894549417,0.167,0,0.167,1.4535,0.4777423469,1.53,1.915,0.5745398159,1.9993301378,0.167,0,0.167,1.748,0.5745398159,1.8399999999999999
2019-06-20 11:00:00,1.5819999999999999,0.4340273609,1.6404583963000001,0.2615,0,0.2615,1.3205,0.4340273609,1.3900000000000001,1.9145,0.5433148259,1.990100814,0.2615,0,0.2615,1.653,0.5433148259,1.74
2019-06-20 11:30:00,1.5785,0.4465173569,1.6404389656,0.22,0,0.22,1.3585,0.4465173569,1.43,1.9300000000000002,0.5620498199,2.0101741218,0.22,0,0.22,1.71,0.5620498199,1.8
2019-06-20 12:00:00,1.593,0.4683748499,1.6604288603000001,0.168,0,0.168,1.425,0.4683748499,1.5,1.9445000000000001,0.5839073129,2.0302778135,0.168,0,0.168,1.7765,0.5839073129,1.87
2019-06-20 12:30:00,1.6179999999999999,0.4683748499,1.6844283896999999,0.193,0,0.193,1.425,0.4683748499,1.5,1.979,0.5870298118,2.0642298806,0.193,0,0.193,1.786,0.5870298118,1.88
2019-06-20 13:00:00,1.5665,0.40592486990000004,1.6182389348,0.3315,0,0.3315,1.235,0.40592486990000004,1.3,1.9655,0.5370698279,2.0375559502,0.3315,0,0.3315,1.634,0.5370698279,1.72
2019-06-20 13:30:00,1.376,0.3434748899,1.4182210688,0.331,0,0.331,1.045,0.3434748899,1.1,1.49,0.38094487790000003,1.5379268513,0.331,0,0.331,1.159,0.38094487790000003,1.22
2019-06-20 14:00:00,1.33,0.36845488190000003,1.3800938374,0.209,0,0.209,1.121,0.36845488190000003,1.18,1.577,0.4496398559,1.6398490784000002,0.209,0,0.209,1.3679999999999999,0.4496398559,1.44
2019-06-20 14:30:00,1.369,0.3528423869,1.4137392794,0.29550000000000004,0,0.29550000000000004,1.0735000000000001,0.3528423869,1.13,1.6920000000000002,0.4590073529,1.7531547992,0.29550000000000004,0,0.29550000000000004,1.3965,0.4590073529,1.47
2019-06-20 15:00:00,1.3755,0.40904736890000004,1.4350331007000001,0.131,0,0.131,1.2445,0.40904736890000004,1.31,1.5845,0.4777423469,1.6549555885,0.131,0,0.131,1.4535,0.4777423469,1.53
2019-06-20 15:30:00,1.3345,0.3434748899,1.3779931966,0.28950000000000004,0,0.28950000000000004,1.045,0.3434748899,1.1,1.6575000000000002,0.4496398559,1.7174056743000001,0.28950000000000004,0,0.28950000000000004,1.3679999999999999,0.4496398559,1.44
2019-06-20 16:00:00,1.32,0.3465973889,1.3647453059,0.2655,0,0.2655,1.0545,0.3465973889,1.11,1.5765,0.4309048619,1.6343289907,0.2655,0,0.2655,1.311,0.4309048619,1.38
2019-06-20 16:30:00,1.4,0.38406737690000003,1.4517257833000001,0.2315,0,0.2315,1.1685,0.38406737690000003,1.23,1.5995,0.4496398559,1.6614981944,0.2315,0,0.2315,1.3679999999999999,0.4496398559,1.44
2019-06-20 17:00:00,1.5235,0.4371498599,1.5849770503,0.1935,0,0.1935,1.33,0.4371498599,1.4,1.6945000000000001,0.4933548419,1.7648595553000002,0.1935,0,0.1935,1.501,0.4933548419,1.58
2019-06-20 17:30:00,1.5305,0.4371498599,1.5917067098,0.2005,0,0.2005,1.33,0.4371498599,1.4,1.6825,0.4871098439,1.7515942024000002,0.2005,0,0.2005,1.482,0.4871098439,1.56
2019-06-20 18:00:00,1.5585,0.4683748499,1.6273589801,0.1335,0,0.1335,1.425,0.4683748499,1.5,1.6724999999999999,0.5058448379,1.7473223086,0.1335,0,0.1335,1.5390000000000001,0.5058448379,1.62
2019-06-20 18:30:00,1.5750000000000002,0.4746198479,1.6449586621,0.131,0,0.131,1.444,0.4746198479,1.52,1.67,0.5058448379,1.7449295115,0.131,0,0.131,1.5390000000000001,0.5058448379,1.62
2019-06-20 19:00:00,1.556,0.4683748499,1.6249649227,0.131,0,0.131,1.425,0.4683748499,1.5,1.6415000000000002,0.4964773409,1.7149378998,0.131,0,0.131,1.5105,0.4964773409,1.5899999999999999
2019-06-20 19:30:00,1.553,0.4995998399,1.6313825425,0.033,0,0.033,1.52,0.4995998399,1.6,1.6195,0.5214573329000001,1.7013812036,0.033,0,0.033,1.5865,0.5214573329000001,1.67
2019-06-20 20:00:00,1.471,0.4683748499,1.5437668218,0.046,0,0.046,1.425,0.4683748499,1.5,1.5185,0.4839873449,1.5937647254,0.046,0,0.046,1.4725000000000001,0.4839873449,1.55
2019-06-20 20:30:00,1.459,0.4714973489,1.5332940846,0.0245,0,0.0245,1.4344999999999999,0.4714973489,1.51,1.4969999999999999,0.4839873449,1.5732935994,0.0245,0,0.0245,1.4725000000000001,0.4839873449,1.55
2019-06-20 21:00:00,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51,1.4955,0.4902323429,1.5738004956,0.004,0,0.004,1.4915,0.4902323429,1.57
2019-06-20 21:30:00,1.4065,0.4621298519,1.4804750082,0.0005,0,0.0005,1.4060000000000001,0.4621298519,1.48,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2019-06-20 22:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-20 22:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-20 23:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-06-20 23:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-21 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-21 00:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-21 01:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-21 01:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-21 02:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-21 02:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-21 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-21 03:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-21 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-21 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-21 05:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-21 05:30:00,1.0075,0.3309848939,1.0604750115,0.0005,0,0.0005,1.007,0.3309848939,1.06,1.055,0.3465973889,1.1104750110000001,0.0005,0,0.0005,1.0545,0.3465973889,1.11
2019-06-21 06:00:00,1.044,0.3403523909,1.0980782076,0.0085,0,0.0085,1.0355,0.3403523909,1.09,1.1105,0.36220988390000003,1.1680780154,0.0085,0,0.0085,1.102,0.36220988390000003,1.16
2019-06-21 06:30:00,1.169,0.37469987990000003,1.2275833984,0.029,0,0.029,1.1400000000000001,0.37469987990000003,1.2,1.2925,0.41529236690000004,1.3575802002000001,0.029,0,0.029,1.2635,0.41529236690000004,1.33
2019-06-21 07:00:00,1.322,0.4246598639,1.3885315985,0.03,0,0.03,1.292,0.4246598639,1.3599999999999999,1.455,0.4683748499,1.5285287043,0.03,0,0.03,1.425,0.4683748499,1.5
2019-06-21 07:30:00,1.566,0.4964773409,1.6428164079,0.0555,0,0.0555,1.5105,0.4964773409,1.5899999999999999,1.7845,0.5682948179,1.8728051821,0.0555,0,0.0555,1.729,0.5682948179,1.82
2019-06-21 08:00:00,1.681,0.5183348339,1.7590997698000002,0.10400000000000001,0,0.10400000000000001,1.577,0.5183348339,1.6600000000000001,2.0135,0.6276222988,2.1090500231,0.10400000000000001,0,0.10400000000000001,1.9095,0.6276222988,2.01
2019-06-21 08:30:00,1.6745,0.4964773409,1.7465508867000001,0.164,0,0.164,1.5105,0.4964773409,1.5899999999999999,2.026,0.6120098038,2.1164196181,0.164,0,0.164,1.862,0.6120098038,1.96
2019-06-21 09:00:00,1.6215000000000002,0.4496398559,1.6826878053,0.2535,0,0.2535,1.3679999999999999,0.4496398559,1.44,1.9825,0.5682948179,2.0623446002,0.2535,0,0.2535,1.729,0.5682948179,1.82
2019-06-21 09:30:00,1.639,0.4402723589,1.6971036356,0.2995,0,0.2995,1.3395000000000001,0.4402723589,1.4100000000000001,2.0,0.5589273209,2.0766318282,0.2995,0,0.2995,1.7005,0.5589273209,1.79
2019-06-21 10:00:00,1.381,0.3465973889,1.4238296071,0.3265,0,0.3265,1.0545,0.3465973889,1.11,1.6280000000000001,0.4277823629,1.6832652049,0.3265,0,0.3265,1.3014999999999999,0.4277823629,1.37
2019-06-21 10:30:00,1.325,0.3122498999,1.361295339,0.375,0,0.375,0.9500000000000001,0.3122498999,1.0,1.591,0.39967987190000004,1.6404343937,0.375,0,0.375,1.216,0.39967987190000004,1.28
2019-06-21 11:00:00,1.4075,0.3060049019,1.4403802449,0.47650000000000003,0,0.47650000000000003,0.931,0.3060049019,0.98,1.7875,0.4309048619,1.8387047751,0.47650000000000003,0,0.47650000000000003,1.311,0.4309048619,1.38
2019-06-21 11:30:00,1.289,0.2560449179,1.3141841576,0.51,0,0.51,0.779,0.2560449179,0.8200000000000001,1.6025,0.35908738490000003,1.6422393248,0.51,0,0.51,1.0925,0.35908738490000003,1.15
2019-06-21 12:00:00,1.27,0.3247398959,1.3108607859,0.28200000000000003,0,0.28200000000000003,0.988,0.3247398959,1.04,1.46,0.38718987590000004,1.5104688014,0.28200000000000003,0,0.28200000000000003,1.178,0.38718987590000004,1.24
2019-06-21 12:30:00,1.287,0.2841474089,1.3179942147,0.42250000000000004,0,0.42250000000000004,0.8645,0.2841474089,0.91,1.5150000000000001,0.35908738490000003,1.5569742291000002,0.42250000000000004,0,0.42250000000000004,1.0925,0.35908738490000003,1.15
2019-06-21 13:00:00,1.251,0.3216173969,1.2916805913,0.2725,0,0.2725,0.9785,0.3216173969,1.03,1.4505,0.38718987590000004,1.5012881968,0.2725,0,0.2725,1.178,0.38718987590000004,1.24
2019-06-21 13:30:00,1.232,0.2341874249,1.2540605049,0.5195000000000001,0,0.5195000000000001,0.7125,0.2341874249,0.75,1.4885000000000002,0.3184948979,1.5221929083,0.5195000000000001,0,0.5195000000000001,0.969,0.3184948979,1.02
2019-06-21 14:00:00,1.163,0.2591674169,1.1915270664,0.3745,0,0.3745,0.7885000000000001,0.2591674169,0.8300000000000001,1.3815,0.3309848939,1.4205960897,0.3745,0,0.3745,1.007,0.3309848939,1.06
2019-06-21 14:30:00,1.1505,0.2404324229,1.1753544146000001,0.419,0,0.419,0.7315,0.2404324229,0.77,1.407,0.3247398959,1.4439892659,0.419,0,0.419,0.988,0.3247398959,1.04
2019-06-21 15:00:00,1.124,0.2654124149,1.1549111438,0.3165,0,0.3165,0.8075,0.2654124149,0.85,1.3235000000000001,0.3309848939,1.3642592312000001,0.3165,0,0.3165,1.007,0.3309848939,1.06
2019-06-21 15:30:00,1.1235,0.2622899159,1.153710644,0.3255,0,0.3255,0.798,0.2622899159,0.84,1.3705,0.3434748899,1.4128854341000001,0.3255,0,0.3255,1.045,0.3434748899,1.1
2019-06-21 16:00:00,1.1175,0.2622899159,1.1478685683,0.3195,0,0.3195,0.798,0.2622899159,0.84,1.3645,0.3434748899,1.4070661854,0.3195,0,0.3195,1.045,0.3434748899,1.1
2019-06-21 16:30:00,1.1685,0.2716574129,1.1996624525,0.342,0,0.342,0.8265,0.2716574129,0.87,1.3965,0.3465973889,1.4388683053,0.342,0,0.342,1.0545,0.3465973889,1.11
2019-06-21 17:00:00,1.2335,0.2779024109,1.2644176525,0.388,0,0.388,0.8455,0.2779024109,0.89,1.4425,0.3465973889,1.4835551894,0.388,0,0.388,1.0545,0.3465973889,1.11
2019-06-21 17:30:00,1.2765,0.3184948979,1.3156334026,0.3075,0,0.3075,0.969,0.3184948979,1.02,1.4475,0.37469987990000003,1.4952111055000001,0.3075,0,0.3075,1.1400000000000001,0.37469987990000003,1.2
2019-06-21 18:00:00,1.3385,0.36533238290000003,1.3874617112,0.227,0,0.227,1.1115,0.36533238290000003,1.17,1.462,0.40592486990000004,1.5173064951000002,0.227,0,0.227,1.235,0.40592486990000004,1.3
2019-06-21 18:30:00,1.401,0.40592486990000004,1.4586212668,0.166,0,0.166,1.235,0.40592486990000004,1.3,1.534,0.4496398559,1.5985405844,0.166,0,0.166,1.3679999999999999,0.4496398559,1.44
2019-06-21 19:00:00,1.4095,0.4309048619,1.4738959427,0.0985,0,0.0985,1.311,0.4309048619,1.38,1.514,0.4652523509,1.5838736534,0.0985,0,0.0985,1.4155,0.4652523509,1.49
2019-06-21 19:30:00,1.412,0.4465173569,1.4809192247,0.053500000000000006,0,0.053500000000000006,1.3585,0.4465173569,1.43,1.5165000000000002,0.4808648459,1.5909127097,0.053500000000000006,0,0.053500000000000006,1.463,0.4808648459,1.54
2019-06-21 20:00:00,1.385,0.4465173569,1.455198526,0.026500000000000003,0,0.026500000000000003,1.3585,0.4465173569,1.43,1.48,0.4777423469,1.5551970132,0.026500000000000003,0,0.026500000000000003,1.4535,0.4777423469,1.53
2019-06-21 20:30:00,1.3725,0.4465173569,1.4433066202,0.014,0,0.014,1.3585,0.4465173569,1.43,1.439,0.4683748499,1.513306314,0.014,0,0.014,1.425,0.4683748499,1.5
2019-06-21 21:00:00,1.3635,0.4465173569,1.4347508495,0.005,0,0.005,1.3585,0.4465173569,1.43,1.43,0.4683748499,1.5047508099,0.005,0,0.005,1.425,0.4683748499,1.5
2019-06-21 21:30:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2019-06-21 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-21 22:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-21 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-06-21 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-06-22 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-22 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-22 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-22 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-22 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-22 02:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-22 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-22 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-22 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-22 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-22 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-22 05:30:00,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43
2019-06-22 06:00:00,1.296,0.4246598639,1.3638005719000001,0.004,0,0.004,1.292,0.4246598639,1.3599999999999999,1.391,0.4558848539,1.4638005329000001,0.004,0,0.004,1.387,0.4558848539,1.46
2019-06-22 06:30:00,1.156,0.37469987990000003,1.2152102699,0.016,0,0.016,1.1400000000000001,0.37469987990000003,1.2,1.194,0.38718987590000004,1.2552099426,0.016,0,0.016,1.178,0.38718987590000004,1.24
2019-06-22 07:00:00,0.9895,0.3153723989,1.0385422476,0.03,0,0.03,0.9595,0.3153723989,1.01,1.0085,0.3216173969,1.0585414494,0.03,0,0.03,0.9785,0.3216173969,1.03
2019-06-22 07:30:00,1.1145,0.3434748899,1.166226929,0.0695,0,0.0695,1.045,0.3434748899,1.1,1.181,0.36533238290000003,1.236215495,0.0695,0,0.0695,1.1115,0.36533238290000003,1.17
2019-06-22 08:00:00,1.1665,0.3403523909,1.2151386752,0.131,0,0.131,1.0355,0.3403523909,1.09,1.252,0.36845488190000003,1.3050911846,0.131,0,0.131,1.121,0.36845488190000003,1.18
2019-06-22 08:30:00,1.1965,0.3247398959,1.2397855661000001,0.20850000000000002,0,0.20850000000000002,0.988,0.3247398959,1.04,1.32,0.36533238290000003,1.3696232146,0.20850000000000002,0,0.20850000000000002,1.1115,0.36533238290000003,1.17
2019-06-22 09:00:00,1.252,0.3247398959,1.2934295497,0.264,0,0.264,0.988,0.3247398959,1.04,1.3755,0.36533238290000003,1.423189376,0.264,0,0.264,1.1115,0.36533238290000003,1.17
2019-06-22 09:30:00,1.2525,0.3028824029,1.2886015676,0.331,0,0.331,0.9215000000000001,0.3028824029,0.97,1.395,0.3497198879,1.4381686271,0.331,0,0.331,1.064,0.3497198879,1.12
