Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-22 10:00:00,1.4060000000000001,0.3341073929,1.4451518086,0.3895,0,0.3895,1.0165,0.3341073929,1.07,1.6625,0.4184148659,1.7143445540000002,0.3895,0,0.3895,1.2730000000000001,0.4184148659,1.34
2019-06-22 10:30:00,1.5245000000000002,0.3559648859,1.5655067071,0.4415,0,0.4415,1.083,0.3559648859,1.1400000000000001,1.8,0.4465173569,1.8545559442,0.4415,0,0.4415,1.3585,0.4465173569,1.43
2019-06-22 11:00:00,1.4995,0.3559648859,1.5411720378,0.41650000000000004,0,0.41650000000000004,1.083,0.3559648859,1.1400000000000001,1.794,0.4527623549,1.8502512667,0.41650000000000004,0,0.41650000000000004,1.3775,0.4527623549,1.45
2019-06-22 11:30:00,1.42,0.3247398959,1.4566591914,0.432,0,0.432,0.988,0.3247398959,1.04,1.7145000000000001,0.4215373649,1.7655605342,0.432,0,0.432,1.2825,0.4215373649,1.35
2019-06-22 12:00:00,1.0855,0.21857492990000002,1.1072873385,0.42050000000000004,0,0.42050000000000004,0.665,0.21857492990000002,0.7000000000000001,1.3325,0.2997599039,1.3658009555000001,0.42050000000000004,0,0.42050000000000004,0.912,0.2997599039,0.96
2019-06-22 12:30:00,1.1325,0.2497999199,1.1597224884,0.3725,0,0.3725,0.76,0.2497999199,0.8,1.3225,0.3122498999,1.3588621159,0.3725,0,0.3725,0.9500000000000001,0.3122498999,1.0
2019-06-22 13:00:00,1.1515,0.2591674169,1.1803050453,0.363,0,0.363,0.7885000000000001,0.2591674169,0.8300000000000001,1.3225,0.3153723989,1.3595830243,0.363,0,0.363,0.9595,0.3153723989,1.01
2019-06-22 13:30:00,1.2730000000000001,0.2747799119,1.3023183175,0.437,0,0.437,0.836,0.2747799119,0.88,1.482,0.3434748899,1.5212820251,0.437,0,0.437,1.045,0.3434748899,1.1
2019-06-22 14:00:00,1.1015,0.20608493390000002,1.1206128903,0.47450000000000003,0,0.47450000000000003,0.627,0.20608493390000002,0.66,1.301,0.2716574129,1.3290593478,0.47450000000000003,0,0.47450000000000003,0.8265,0.2716574129,0.87
2019-06-22 14:30:00,1.055,0.18422744100000002,1.0709644018,0.49450000000000005,0,0.49450000000000005,0.5605,0.18422744100000002,0.59,1.2545,0.2497999199,1.2791287074,0.49450000000000005,0,0.49450000000000005,0.76,0.2497999199,0.8
2019-06-22 15:00:00,0.9955,0.21232993190000002,1.0178920621,0.34950000000000003,0,0.34950000000000003,0.646,0.21232993190000002,0.68,1.1665,0.2685349139,1.1970101294,0.34950000000000003,0,0.34950000000000003,0.8170000000000001,0.2685349139,0.86
2019-06-22 15:30:00,1.0345,0.22481992790000002,1.0586473681,0.35050000000000003,0,0.35050000000000003,0.684,0.22481992790000002,0.72,1.2055,0.2810249099,1.2378227862,0.35050000000000003,0,0.35050000000000003,0.855,0.2810249099,0.9
2019-06-22 16:00:00,1.0455,0.19359493800000002,1.0632728954,0.4565,0,0.4565,0.589,0.19359493800000002,0.62,1.226,0.2529224189,1.2518169794,0.4565,0,0.4565,0.7695000000000001,0.2529224189,0.81
2019-06-22 16:30:00,1.096,0.20608493390000002,1.1152071556,0.46900000000000003,0,0.46900000000000003,0.627,0.20608493390000002,0.66,1.286,0.2685349139,1.3137377973,0.46900000000000003,0,0.46900000000000003,0.8170000000000001,0.2685349139,0.86
2019-06-22 17:00:00,1.1175,0.2466774209,1.1444020273,0.367,0,0.367,0.7505000000000001,0.2466774209,0.79,1.2505,0.2903924069,1.2837749024,0.367,0,0.367,0.8835000000000001,0.2903924069,0.93
2019-06-22 17:30:00,1.183,0.2779024109,1.2152031723,0.3375,0,0.3375,0.8455,0.2779024109,0.89,1.297,0.3153723989,1.3347916504000001,0.3375,0,0.3375,0.9595,0.3153723989,1.01
2019-06-22 18:00:00,1.2285,0.3247398959,1.2706959707,0.24050000000000002,0,0.24050000000000002,0.988,0.3247398959,1.04,1.3235000000000001,0.3559648859,1.3705339288,0.24050000000000002,0,0.24050000000000002,1.083,0.3559648859,1.1400000000000001
2019-06-22 18:30:00,1.3025,0.37782237890000003,1.3561917269000001,0.153,0,0.153,1.1495,0.37782237890000003,1.21,1.3785,0.40280237090000004,1.4361448395,0.153,0,0.153,1.2255,0.40280237090000004,1.29
2019-06-22 19:00:00,1.324,0.39655737290000004,1.3821120613,0.11750000000000001,0,0.11750000000000001,1.2065000000000001,0.39655737290000004,1.27,1.4,0.4215373649,1.4620854113,0.11750000000000001,0,0.11750000000000001,1.2825,0.4215373649,1.35
2019-06-22 19:30:00,1.296,0.39655737290000004,1.3553131557,0.08950000000000001,0,0.08950000000000001,1.2065000000000001,0.39655737290000004,1.27,1.3719999999999999,0.4215373649,1.4352970947,0.08950000000000001,0,0.08950000000000001,1.2825,0.4215373649,1.35
2019-06-22 20:00:00,1.5005000000000002,0.4777423469,1.5747183875,0.047,0,0.047,1.4535,0.4777423469,1.53,1.5955,0.5089673369000001,1.674714304,0.047,0,0.047,1.5485,0.5089673369000001,1.63
2019-06-22 20:30:00,1.5335,0.4933548419,1.610906965,0.0325,0,0.0325,1.501,0.4933548419,1.58,1.638,0.5277023309000001,1.7209049217999999,0.0325,0,0.0325,1.6055000000000001,0.5277023309000001,1.69
2019-06-22 21:00:00,1.518,0.4964773409,1.597126717,0.007500000000000001,0,0.007500000000000001,1.5105,0.4964773409,1.5899999999999999,1.6035,0.5245798319,1.6871266254,0.007500000000000001,0,0.007500000000000001,1.596,0.5245798319,1.6800000000000002
2019-06-22 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-06-22 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-06-22 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-06-22 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-06-22 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-23 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-23 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-23 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-23 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-23 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-23 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-23 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-23 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-06-23 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-23 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-23 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-23 05:30:00,0.903,0.2966374049,0.9504750128,0.0005,0,0.0005,0.9025000000000001,0.2966374049,0.9500000000000001,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0
2019-06-23 06:00:00,0.9055000000000001,0.2966374049,0.9528504605,0.003,0,0.003,0.9025000000000001,0.2966374049,0.9500000000000001,0.972,0.3184948979,1.0228504289,0.003,0,0.003,0.969,0.3184948979,1.02
2019-06-23 06:30:00,0.9445,0.3028824029,0.9918760003,0.023,0,0.023,0.9215000000000001,0.3028824029,0.97,0.992,0.3184948979,1.0418747525,0.023,0,0.023,0.969,0.3184948979,1.02
2019-06-23 07:00:00,0.995,0.3153723989,1.0437838617,0.035500000000000004,0,0.035500000000000004,0.9595,0.3153723989,1.01,1.0425,0.3309848939,1.093781171,0.035500000000000004,0,0.035500000000000004,1.007,0.3309848939,1.06
2019-06-23 07:30:00,1.011,0.3122498999,1.0581214486,0.061,0,0.061,0.9500000000000001,0.3122498999,1.0,1.068,0.3309848939,1.1181122484000001,0.061,0,0.061,1.007,0.3309848939,1.06
2019-06-23 08:00:00,1.06,0.3216173969,1.1077173602000001,0.0815,0,0.0815,0.9785,0.3216173969,1.03,1.1075,0.3372298919,1.1577047335,0.0815,0,0.0815,1.026,0.3372298919,1.08
2019-06-23 08:30:00,1.1655,0.3465973889,1.2159440777000001,0.111,0,0.111,1.0545,0.3465973889,1.11,1.232,0.36845488190000003,1.2859171824,0.111,0,0.111,1.121,0.36845488190000003,1.18
2019-06-23 09:00:00,1.231,0.37157738090000003,1.285857982,0.1005,0,0.1005,1.1305,0.37157738090000003,1.19,1.2785,0.38718987590000004,1.3358436473,0.1005,0,0.1005,1.178,0.38718987590000004,1.24
2019-06-23 09:30:00,1.214,0.3309848939,1.2583111698,0.20700000000000002,0,0.20700000000000002,1.007,0.3309848939,1.06,1.2995,0.35908738490000003,1.3482002819,0.20700000000000002,0,0.20700000000000002,1.0925,0.35908738490000003,1.15
2019-06-23 10:00:00,1.307,0.38094487790000003,1.3613845893,0.148,0,0.148,1.159,0.38094487790000003,1.22,1.383,0.40592486990000004,1.4413410422,0.148,0,0.148,1.235,0.40592486990000004,1.3
2019-06-23 10:30:00,1.28,0.3528423869,1.3277415976,0.20650000000000002,0,0.20650000000000002,1.0735000000000001,0.3528423869,1.13,1.375,0.38406737690000003,1.4276318678,0.20650000000000002,0,0.20650000000000002,1.1685,0.38406737690000003,1.23
2019-06-23 11:00:00,1.2435,0.2997599039,1.2791201077,0.3315,0,0.3315,0.912,0.2997599039,0.96,1.367,0.3403523909,1.4087330301,0.3315,0,0.3315,1.0355,0.3403523909,1.09
2019-06-23 11:30:00,1.2685,0.36220988390000003,1.3191998522000001,0.1665,0,0.1665,1.102,0.36220988390000003,1.16,1.373,0.39655737290000004,1.4291209711000001,0.1665,0,0.1665,1.2065000000000001,0.39655737290000004,1.27
2019-06-23 12:00:00,1.357,0.39343487390000004,1.4128835762,0.16,0,0.16,1.197,0.39343487390000004,1.26,1.452,0.4246598639,1.5128251716999999,0.16,0,0.16,1.292,0.4246598639,1.3599999999999999
2019-06-23 12:30:00,1.376,0.39655737290000004,1.4320034043,0.1695,0,0.1695,1.2065000000000001,0.39655737290000004,1.27,1.4805000000000001,0.4309048619,1.5419336074999999,0.1695,0,0.1695,1.311,0.4309048619,1.38
2019-06-23 13:00:00,1.3975,0.40592486990000004,1.4552598565000001,0.1625,0,0.1625,1.235,0.40592486990000004,1.3,1.502,0.4402723589,1.5651976712,0.1625,0,0.1625,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-23 13:30:00,1.3615,0.39031237490000004,1.4163424727,0.17400000000000002,0,0.17400000000000002,1.1875,0.39031237490000004,1.25,1.466,0.4246598639,1.5262673422000002,0.17400000000000002,0,0.17400000000000002,1.292,0.4246598639,1.3599999999999999
2019-06-23 14:00:00,1.3305,0.40592486990000004,1.3910446614,0.0955,0,0.0955,1.235,0.40592486990000004,1.3,1.4065,0.4309048619,1.4710272771000001,0.0955,0,0.0955,1.311,0.4309048619,1.38
2019-06-23 14:30:00,1.298,0.39031237490000004,1.3554142356,0.1105,0,0.1105,1.1875,0.39031237490000004,1.25,1.3645,0.41216986790000004,1.4253926652,0.1105,0,0.1105,1.254,0.41216986790000004,1.32
2019-06-23 15:00:00,1.2875,0.38718987590000004,1.3444598358,0.1095,0,0.1095,1.178,0.38718987590000004,1.24,1.3635,0.41216986790000004,1.4244354145,0.1095,0,0.1095,1.254,0.41216986790000004,1.32
2019-06-23 15:30:00,1.279,0.39343487390000004,1.3381449847,0.082,0,0.082,1.197,0.39343487390000004,1.26,1.3645,0.4215373649,1.4281295459,0.082,0,0.082,1.2825,0.4215373649,1.35
2019-06-23 16:00:00,1.315,0.40904736890000004,1.377150954,0.07050000000000001,0,0.07050000000000001,1.2445,0.40904736890000004,1.31,1.3815,0.4309048619,1.4471424429,0.07050000000000001,0,0.07050000000000001,1.311,0.4309048619,1.38
2019-06-23 16:30:00,1.3935,0.4433948579,1.462341017,0.044500000000000005,0,0.044500000000000005,1.349,0.4433948579,1.42,1.4505,0.4621298519,1.5223384151000001,0.044500000000000005,0,0.044500000000000005,1.4060000000000001,0.4621298519,1.48
2019-06-23 17:00:00,1.43,0.4558848539,1.5009100573,0.043000000000000003,0,0.043000000000000003,1.387,0.4558848539,1.46,1.4965,0.4777423469,1.5709073811,0.043000000000000003,0,0.043000000000000003,1.4535,0.4777423469,1.53
2019-06-23 17:30:00,1.5005000000000002,0.4746198479,1.5737738878,0.0565,0,0.0565,1.444,0.4746198479,1.52,1.5670000000000002,0.4964773409,1.6437696767,0.0565,0,0.0565,1.5105,0.4964773409,1.5899999999999999
2019-06-23 18:00:00,1.532,0.4839873449,1.6066324253,0.059500000000000004,0,0.059500000000000004,1.4725000000000001,0.4839873449,1.55,1.589,0.5027223389000001,1.6666285579,0.059500000000000004,0,0.059500000000000004,1.5295,0.5027223389000001,1.6099999999999999
2019-06-23 18:30:00,1.5415,0.4902323429,1.6175753460000002,0.05,0,0.05,1.4915,0.4902323429,1.57,1.5985,0.5089673369000001,1.6775726512,0.05,0,0.05,1.5485,0.5089673369000001,1.63
2019-06-23 19:00:00,1.5525,0.4995998399,1.630906573,0.0325,0,0.0325,1.52,0.4995998399,1.6,1.6095000000000002,0.5183348339,1.6909054527,0.0325,0,0.0325,1.577,0.5183348339,1.6600000000000001
2019-06-23 19:30:00,1.5430000000000001,0.4995998399,1.6218659007,0.023,0,0.023,1.52,0.4995998399,1.6,1.619,0.5245798319,1.7018651533,0.023,0,0.023,1.596,0.5245798319,1.6800000000000002
2019-06-23 20:00:00,1.4645000000000001,0.4714973489,1.5385285178,0.03,0,0.03,1.4344999999999999,0.4714973489,1.51,1.5310000000000001,0.4933548419,1.6085272767,0.03,0,0.03,1.501,0.4933548419,1.58
2019-06-23 20:30:00,1.6059999999999999,0.5245798319,1.6895028855,0.01,0,0.01,1.596,0.5245798319,1.6800000000000002,1.682,0.5495598239,1.769502755,0.01,0,0.01,1.6720000000000002,0.5495598239,1.76
2019-06-23 21:00:00,1.5975000000000001,0.5245798319,1.6814250652,0.0015,0,0.0015,1.596,0.5245798319,1.6800000000000002,1.6925,0.5558048219,1.7814250616,0.0015,0,0.0015,1.691,0.5558048219,1.78
2019-06-23 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-06-23 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-06-23 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-23 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-06-23 23:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-24 00:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-24 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-24 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-24 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-24 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-06-24 02:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-24 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-06-24 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-24 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-24 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-06-24 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-06-24 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-24 06:00:00,1.0075,0.3309848939,1.0604750115,0.0005,0,0.0005,1.007,0.3309848939,1.06,1.1025,0.36220988390000003,1.1604750105,0.0005,0,0.0005,1.102,0.36220988390000003,1.16
2019-06-24 06:30:00,1.145,0.37469987990000003,1.2047510116,0.005,0,0.005,1.1400000000000001,0.37469987990000003,1.2,1.2875,0.4215373649,1.3547508996,0.005,0,0.005,1.2825,0.4215373649,1.35
2019-06-24 07:00:00,1.2535,0.40592486990000004,1.3175876631,0.018500000000000003,0,0.018500000000000003,1.235,0.40592486990000004,1.3,1.4055,0.4558848539,1.4775862919,0.018500000000000003,0,0.018500000000000003,1.387,0.4558848539,1.46
2019-06-24 07:30:00,1.3975,0.4496398559,1.4680538989,0.029500000000000002,0,0.029500000000000002,1.3679999999999999,0.4496398559,1.44,1.5495,0.4995998399,1.6280510588000001,0.029500000000000002,0,0.029500000000000002,1.52,0.4995998399,1.6
2019-06-24 08:00:00,1.4915,0.4777423469,1.5661449485999999,0.038,0,0.038,1.4535,0.4777423469,1.53,1.6720000000000002,0.5370698279,1.7561400855,0.038,0,0.038,1.634,0.5370698279,1.72
2019-06-24 08:30:00,1.5175,0.4683748499,1.5881376672,0.0925,0,0.0925,1.425,0.4683748499,1.5,1.7075,0.5308248299,1.7881082881,0.0925,0,0.0925,1.615,0.5308248299,1.7000000000000002
2019-06-24 09:00:00,1.492,0.4527623549,1.5591849634,0.1145,0,0.1145,1.3775,0.4527623549,1.45,1.7105000000000001,0.5245798319,1.7891322617,0.1145,0,0.1145,1.596,0.5245798319,1.6800000000000002
2019-06-24 09:30:00,1.533,0.4683748499,1.6029547717,0.108,0,0.108,1.425,0.4683748499,1.5,1.7610000000000001,0.5433148259,1.8429085707000001,0.108,0,0.108,1.653,0.5433148259,1.74
2019-06-24 10:00:00,1.5070000000000001,0.4277823629,1.5665397377999999,0.20550000000000002,0,0.20550000000000002,1.3014999999999999,0.4277823629,1.37,1.7635,0.5120898359,1.8363464406,0.20550000000000002,0,0.20550000000000002,1.558,0.5120898359,1.6400000000000001
2019-06-24 10:30:00,1.4115,0.39031237490000004,1.4644712356,0.224,0,0.224,1.1875,0.39031237490000004,1.25,1.687,0.4808648459,1.7541949721,0.224,0,0.224,1.463,0.4808648459,1.54
2019-06-24 11:00:00,1.4675,0.36845488190000003,1.5130483304,0.34650000000000003,0,0.34650000000000003,1.121,0.36845488190000003,1.18,1.819,0.4839873449,1.8822871062000002,0.34650000000000003,0,0.34650000000000003,1.4725000000000001,0.4839873449,1.55
2019-06-24 11:30:00,1.3135,0.2903924069,1.3452174545,0.43,0,0.43,0.8835000000000001,0.2903924069,0.93,1.646,0.39967987190000004,1.6938299797,0.43,0,0.43,1.216,0.39967987190000004,1.28
2019-06-24 12:00:00,1.3005,0.3028824029,1.3353044597000001,0.379,0,0.379,0.9215000000000001,0.3028824029,0.97,1.633,0.41216986790000004,1.6842128725,0.379,0,0.379,1.254,0.41216986790000004,1.32
2019-06-24 12:30:00,1.33,0.3434748899,1.3736356868000001,0.28500000000000003,0,0.28500000000000003,1.045,0.3434748899,1.1,1.653,0.4496398559,1.7130630461,0.28500000000000003,0,0.28500000000000003,1.3679999999999999,0.4496398559,1.44
2019-06-24 13:00:00,1.3895,0.3309848939,1.4283771386000002,0.3825,0,0.3825,1.007,0.3309848939,1.06,1.7885,0.4621298519,1.8472401712000002,0.3825,0,0.3825,1.4060000000000001,0.4621298519,1.48
2019-06-24 13:30:00,1.5155,0.3309848939,1.5512225017999999,0.5085000000000001,0,0.5085000000000001,1.007,0.3309848939,1.06,2.0665,0.5120898359,2.1290040512,0.5085000000000001,0,0.5085000000000001,1.558,0.5120898359,1.6400000000000001
2019-06-24 14:00:00,1.505,0.35908738490000003,1.5472455364000002,0.41250000000000003,0,0.41250000000000003,1.0925,0.35908738490000003,1.15,2.0275,0.5308248299,2.0958366468,0.41250000000000003,0,0.41250000000000003,1.615,0.5308248299,1.7000000000000002
2019-06-24 14:30:00,1.4705,0.37157738090000003,1.5167201456,0.34,0,0.34,1.1305,0.37157738090000003,1.19,1.974,0.5370698279,2.0457565838,0.34,0,0.34,1.634,0.5370698279,1.72
2019-06-24 15:00:00,1.3605,0.37782237890000003,1.4119879603,0.211,0,0.211,1.1495,0.37782237890000003,1.21,1.712,0.4933548419,1.7816685999000001,0.211,0,0.211,1.501,0.4933548419,1.58
2019-06-24 15:30:00,1.3075,0.36845488190000003,1.3584238109,0.1865,0,0.1865,1.121,0.36845488190000003,1.18,1.583,0.4590073529,1.6482040984,0.1865,0,0.1865,1.3965,0.4590073529,1.47
2019-06-24 16:00:00,1.2885,0.36845488190000003,1.3401459809,0.1675,0,0.1675,1.121,0.36845488190000003,1.18,1.564,0.4590073529,1.6299643401,0.1675,0,0.1675,1.3965,0.4590073529,1.47
2019-06-24 16:30:00,1.3845,0.39655737290000004,1.4401729063,0.178,0,0.178,1.2065000000000001,0.39655737290000004,1.27,1.6315,0.4777423469,1.7000088235000002,0.178,0,0.178,1.4535,0.4777423469,1.53
2019-06-24 17:00:00,1.4605000000000001,0.4215373649,1.5201164429,0.178,0,0.178,1.2825,0.4215373649,1.35,1.679,0.4933548419,1.7499828571,0.178,0,0.178,1.501,0.4933548419,1.58
2019-06-24 17:30:00,1.5350000000000001,0.4621298519,1.6030561437,0.129,0,0.129,1.4060000000000001,0.4621298519,1.48,1.706,0.5183348339,1.7830050477000001,0.129,0,0.129,1.577,0.5183348339,1.6600000000000001
2019-06-24 18:00:00,1.558,0.4683748499,1.6268801431000002,0.133,0,0.133,1.425,0.4683748499,1.5,1.71,0.5183348339,1.7868326726000001,0.133,0,0.133,1.577,0.5183348339,1.6600000000000001
2019-06-24 18:30:00,1.5979999999999999,0.4933548419,1.6724242883,0.097,0,0.097,1.501,0.4933548419,1.58,1.7405,0.5401923269000001,1.822401712,0.097,0,0.097,1.6435,0.5401923269000001,1.73
2019-06-24 19:00:00,1.5725,0.5027223389000001,1.6509046005,0.043000000000000003,0,0.043000000000000003,1.5295,0.5027223389000001,1.6099999999999999,1.7055,0.5464373249,1.7909003322000001,0.043000000000000003,0,0.043000000000000003,1.6625,0.5464373249,1.75
2019-06-24 19:30:00,1.5365,0.4964773409,1.6147204092,0.026000000000000002,0,0.026000000000000002,1.5105,0.4964773409,1.5899999999999999,1.6315,0.5277023309000001,1.714719219,0.026000000000000002,0,0.026000000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-06-24 20:00:00,1.4725000000000001,0.4746198479,1.5471005947,0.0285,0,0.0285,1.444,0.4746198479,1.52,1.5485,0.4995998399,1.6270993362000001,0.0285,0,0.0285,1.52,0.4995998399,1.6
2019-06-24 20:30:00,1.434,0.4683748499,1.5085526176,0.009000000000000001,0,0.009000000000000001,1.425,0.4683748499,1.5,1.491,0.4871098439,1.5685525175000001,0.009000000000000001,0,0.009000000000000001,1.482,0.4871098439,1.56
2019-06-24 21:00:00,1.419,0.4652523509,1.4933253999,0.0035,0,0.0035,1.4155,0.4652523509,1.49,1.4855,0.4871098439,1.563325382,0.0035,0,0.0035,1.482,0.4871098439,1.56
2019-06-24 21:30:00,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67,1.663,0.5464373249,1.750475007,0.0005,0,0.0005,1.6625,0.5464373249,1.75
2019-06-24 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-24 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-06-24 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-24 23:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-25 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-25 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-25 01:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-25 01:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-06-25 02:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-06-25 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-25 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-25 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-06-25 04:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-25 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-25 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-06-25 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-25 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-25 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-06-25 07:00:00,1.2645,0.41529236690000004,1.3309500366,0.001,0,0.001,1.2635,0.41529236690000004,1.33,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5
2019-06-25 07:30:00,1.457,0.4777423469,1.5333253894999999,0.0035,0,0.0035,1.4535,0.4777423469,1.53,1.609,0.5277023309000001,1.6933253527,0.0035,0,0.0035,1.6055000000000001,0.5277023309000001,1.69
2019-06-25 08:00:00,1.5310000000000001,0.4995998399,1.6104536628,0.011,0,0.011,1.52,0.4995998399,1.6,1.702,0.5558048219,1.7904532946,0.011,0,0.011,1.691,0.5558048219,1.78
2019-06-25 08:30:00,1.5255,0.4933548419,1.6032932514,0.0245,0,0.0245,1.501,0.4933548419,1.58,1.687,0.5464373249,1.7732915017000002,0.0245,0,0.0245,1.6625,0.5464373249,1.75
2019-06-25 09:00:00,1.5015,0.4777423469,1.5756712855,0.048,0,0.048,1.4535,0.4777423469,1.53,1.663,0.5308248299,1.7456643435,0.048,0,0.048,1.615,0.5308248299,1.7000000000000002
2019-06-25 09:30:00,1.6365,0.5089673369000001,1.713820294,0.088,0,0.088,1.5485,0.5089673369000001,1.63,1.9595,0.6151323028,2.053783825,0.088,0,0.088,1.8715000000000002,0.6151323028,1.97
2019-06-25 10:00:00,1.6785,0.5339473289000001,1.7613807084,0.054,0,0.054,1.6245,0.5339473289000001,1.71,2.0205,0.6463572928,2.1213670121,0.054,0,0.054,1.9665,0.6463572928,2.07
2019-06-25 10:30:00,1.604,0.4933548419,1.6781582166,0.10300000000000001,0,0.10300000000000001,1.501,0.4933548419,1.58,1.9365,0.6026423068,2.0281050269,0.10300000000000001,0,0.10300000000000001,1.8335,0.6026423068,1.9300000000000002
2019-06-25 11:00:00,1.5775000000000001,0.4902323429,1.6519182789,0.08600000000000001,0,0.08600000000000001,1.4915,0.4902323429,1.57,1.9005,0.5963973088,1.9918810205000002,0.08600000000000001,0,0.08600000000000001,1.8145,0.5963973088,1.9100000000000001
2019-06-25 11:30:00,1.592,0.4496398559,1.6542792993000002,0.224,0,0.224,1.3679999999999999,0.4496398559,1.44,1.9340000000000002,0.5620498199,2.0140148957,0.224,0,0.224,1.71,0.5620498199,1.8
2019-06-25 12:00:00,1.4395,0.40592486990000004,1.4956387431,0.20450000000000002,0,0.20450000000000002,1.235,0.40592486990000004,1.3,1.6485,0.4746198479,1.7154638586000002,0.20450000000000002,0,0.20450000000000002,1.444,0.4746198479,1.52
2019-06-25 12:30:00,1.433,0.39967987190000004,1.4876938529000001,0.217,0,0.217,1.216,0.39967987190000004,1.28,1.6135000000000002,0.4590073529,1.6775190013999999,0.217,0,0.217,1.3965,0.4590073529,1.47
2019-06-25 13:00:00,1.4545,0.4433948579,1.5205818788,0.10550000000000001,0,0.10550000000000001,1.349,0.4433948579,1.42,1.6635,0.5120898359,1.7405367707,0.10550000000000001,0,0.10550000000000001,1.558,0.5120898359,1.6400000000000001
2019-06-25 13:30:00,1.426,0.40280237090000004,1.4817981475,0.2005,0,0.2005,1.2255,0.40280237090000004,1.29,1.673,0.4839873449,1.7416006287,0.2005,0,0.2005,1.4725000000000001,0.4839873449,1.55
2019-06-25 14:00:00,1.389,0.40280237090000004,1.4462263827,0.1635,0,0.1635,1.2255,0.40280237090000004,1.29,1.6360000000000001,0.4839873449,1.7060890217,0.1635,0,0.1635,1.4725000000000001,0.4839873449,1.55
2019-06-25 14:30:00,1.385,0.37157738090000003,1.4339786435000001,0.2545,0,0.2545,1.1305,0.37157738090000003,1.19,1.6320000000000001,0.4527623549,1.6936403839,0.2545,0,0.2545,1.3775,0.4527623549,1.45
2019-06-25 15:00:00,1.3094999999999999,0.36220988390000003,1.3586707659,0.20750000000000002,0,0.20750000000000002,1.102,0.36220988390000003,1.16,1.5470000000000002,0.4402723589,1.6084305238,0.20750000000000002,0,0.20750000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-25 15:30:00,1.3425,0.3403523909,1.3849714799,0.307,0,0.307,1.0355,0.3403523909,1.09,1.6085,0.4277823629,1.6644128094,0.307,0,0.307,1.3014999999999999,0.4277823629,1.37
2019-06-25 16:00:00,1.3875,0.39967987190000004,1.4439183668,0.1715,0,0.1715,1.216,0.39967987190000004,1.28,1.6345,0.4808648459,1.7037667827,0.1715,0,0.1715,1.463,0.4808648459,1.54
2019-06-25 16:30:00,1.4485000000000001,0.4340273609,1.5121283014,0.128,0,0.128,1.3205,0.4340273609,1.3900000000000001,1.686,0.5120898359,1.7620533477,0.128,0,0.128,1.558,0.5120898359,1.6400000000000001
2019-06-25 17:00:00,1.436,0.39031237490000004,1.488099375,0.2485,0,0.2485,1.1875,0.39031237490000004,1.25,1.6545,0.4621298519,1.7178283529,0.2485,0,0.2485,1.4060000000000001,0.4621298519,1.48
2019-06-25 17:30:00,1.5205000000000002,0.4433948579,1.5838305623,0.1715,0,0.1715,1.349,0.4433948579,1.42,1.682,0.4964773409,1.7537427832999999,0.1715,0,0.1715,1.5105,0.4964773409,1.5899999999999999
2019-06-25 18:00:00,1.6305,0.4964773409,1.704411922,0.12,0,0.12,1.5105,0.4964773409,1.5899999999999999,1.7635,0.5401923269000001,1.8443806549000001,0.12,0,0.12,1.6435,0.5401923269000001,1.73
2019-06-25 18:30:00,1.771,0.5620498199,1.8580476313,0.061,0,0.061,1.71,0.5620498199,1.8,1.9609999999999999,0.6244997998,2.0580381435,0.061,0,0.061,1.9,0.6244997998,2.0
2019-06-25 19:00:00,1.7445,0.5589273209,1.8318515224,0.044,0,0.044,1.7005,0.5589273209,1.79,1.925,0.6182548018,2.0218466806,0.044,0,0.044,1.881,0.6182548018,1.98
2019-06-25 19:30:00,1.698,0.5495598239,1.7847184652,0.026000000000000002,0,0.026000000000000002,1.6720000000000002,0.5495598239,1.76,1.8785,0.6088873048,1.9747166885,0.026000000000000002,0,0.026000000000000002,1.8525,0.6088873048,1.9500000000000002
2019-06-25 20:00:00,1.6795,0.5464373249,1.7661579771,0.017,0,0.017,1.6625,0.5464373249,1.75,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002
2019-06-25 20:30:00,1.6405,0.5370698279,1.7261761932000002,0.006500000000000001,0,0.006500000000000001,1.634,0.5370698279,1.72,1.7925,0.5870298118,1.886176092,0.006500000000000001,0,0.006500000000000001,1.786,0.5870298118,1.88
2019-06-25 21:00:00,1.6285,0.5339473289000001,1.7138004551,0.004,0,0.004,1.6245,0.5339473289000001,1.71,1.7805,0.5839073129,1.8738004163,0.004,0,0.004,1.7765,0.5839073129,1.87
2019-06-25 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-06-25 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-06-25 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-06-25 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-25 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-06-26 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-26 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-26 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-26 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-26 02:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-26 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-26 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-26 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-26 04:00:00,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2019-06-26 04:30:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9
2019-06-26 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-26 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-26 06:00:00,1.017,0.3341073929,1.0704750114000001,0.0005,0,0.0005,1.0165,0.3341073929,1.07,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22
2019-06-26 06:30:00,1.169,0.38406737690000003,1.2304750099,0.0005,0,0.0005,1.1685,0.38406737690000003,1.23,1.3305,0.4371498599,1.4004750087,0.0005,0,0.0005,1.33,0.4371498599,1.4
2019-06-26 07:00:00,1.325,0.4340273609,1.394275708,0.0045000000000000005,0,0.0045000000000000005,1.3205,0.4340273609,1.3900000000000001,1.5055,0.4933548419,1.5842756231,0.0045000000000000005,0,0.0045000000000000005,1.501,0.4933548419,1.58
2019-06-26 07:30:00,1.458,0.4777423469,1.5342756434,0.0045000000000000005,0,0.0045000000000000005,1.4535,0.4777423469,1.53,1.629,0.5339473289000001,1.7142755759,0.0045000000000000005,0,0.0045000000000000005,1.6245,0.5339473289000001,1.71
2019-06-26 08:00:00,1.5135,0.4933548419,1.5918797850000002,0.0125,0,0.0125,1.501,0.4933548419,1.58,1.694,0.5526823229,1.7818792748,0.0125,0,0.0125,1.6815,0.5526823229,1.77
2019-06-26 08:30:00,1.5615,0.4964773409,1.6385273876,0.051000000000000004,0,0.051000000000000004,1.5105,0.4964773409,1.5899999999999999,1.7705000000000002,0.5651723189,1.858518227,0.051000000000000004,0,0.051000000000000004,1.7195,0.5651723189,1.81
2019-06-26 09:00:00,1.5215,0.4808648459,1.5956795574,0.0585,0,0.0585,1.463,0.4808648459,1.54,1.74,0.5526823229,1.8256663852,0.0585,0,0.0585,1.6815,0.5526823229,1.77
2019-06-26 09:30:00,1.4325,0.4527623549,1.502348162,0.055,0,0.055,1.3775,0.4527623549,1.45,1.6795,0.5339473289000001,1.7623336801,0.055,0,0.055,1.6245,0.5339473289000001,1.71
2019-06-26 10:00:00,1.4085,0.4371498599,1.4747787122,0.0785,0,0.0785,1.33,0.4371498599,1.4,1.646,0.5152123349000001,1.7247491847,0.0785,0,0.0785,1.5675,0.5152123349000001,1.65
2019-06-26 10:30:00,1.4325,0.4496398559,1.5014100872,0.0645,0,0.0645,1.3679999999999999,0.4496398559,1.44,1.6605,0.5245798319,1.7413914695,0.0645,0,0.0645,1.596,0.5245798319,1.6800000000000002
2019-06-26 11:00:00,1.4,0.4402723589,1.4675965897,0.060500000000000005,0,0.060500000000000005,1.3395000000000001,0.4402723589,1.4100000000000001,1.6375000000000002,0.5183348339,1.7175788919000001,0.060500000000000005,0,0.060500000000000005,1.577,0.5183348339,1.6600000000000001
2019-06-26 11:30:00,1.361,0.41216986790000004,1.4220425451,0.107,0,0.107,1.254,0.41216986790000004,1.32,1.608,0.4933548419,1.6819818667000002,0.107,0,0.107,1.501,0.4933548419,1.58
2019-06-26 12:00:00,1.355,0.37782237890000003,1.4066892869,0.20550000000000002,0,0.20550000000000002,1.1495,0.37782237890000003,1.21,1.6684999999999999,0.4808648459,1.7364110257,0.20550000000000002,0,0.20550000000000002,1.463,0.4808648459,1.54
2019-06-26 12:30:00,1.4735,0.38406737690000003,1.522731099,0.305,0,0.305,1.1685,0.38406737690000003,1.23,1.9865,0.5526823229,2.0619505329,0.305,0,0.305,1.6815,0.5526823229,1.77
2019-06-26 13:00:00,1.4475,0.40592486990000004,1.5033400314,0.21250000000000002,0,0.21250000000000002,1.235,0.40592486990000004,1.3,1.9795,0.5807848139,2.0629423768,0.21250000000000002,0,0.21250000000000002,1.767,0.5807848139,1.8599999999999999
2019-06-26 13:30:00,1.469,0.40592486990000004,1.5240524925,0.234,0,0.234,1.235,0.40592486990000004,1.3,1.982,0.5745398159,2.0635939523,0.234,0,0.234,1.748,0.5745398159,1.8399999999999999
2019-06-26 14:00:00,1.2355,0.3278623949,1.2782621014,0.23800000000000002,0,0.23800000000000002,0.9975,0.3278623949,1.05,1.4065,0.38406737690000003,1.4579951989,0.23800000000000002,0,0.23800000000000002,1.1685,0.38406737690000003,1.23
2019-06-26 14:30:00,1.1665,0.2591674169,1.1949435133,0.378,0,0.378,0.7885000000000001,0.2591674169,0.8300000000000001,1.537,0.38094487790000003,1.5835049732000002,0.378,0,0.378,1.159,0.38094487790000003,1.22
2019-06-26 15:00:00,1.1175,0.21232993190000002,1.137492967,0.47150000000000003,0,0.47150000000000003,0.646,0.21232993190000002,0.68,1.526,0.3465973889,1.5648660486,0.47150000000000003,0,0.47150000000000003,1.0545,0.3465973889,1.11
2019-06-26 15:30:00,1.381,0.2966374049,1.4124994690000001,0.47850000000000004,0,0.47850000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.8275000000000001,0.4433948579,1.8805199414,0.47850000000000004,0,0.47850000000000004,1.349,0.4433948579,1.42
2019-06-26 16:00:00,1.466,0.3341073929,1.5035902866000002,0.4495,0,0.4495,1.0165,0.3341073929,1.07,1.903,0.4777423469,1.9620516685,0.4495,0,0.4495,1.4535,0.4777423469,1.53
2019-06-26 16:30:00,1.5390000000000001,0.37469987990000003,1.5839573858,0.399,0,0.399,1.1400000000000001,0.37469987990000003,1.2,2.014,0.5308248299,2.0827796331,0.399,0,0.399,1.615,0.5308248299,1.7000000000000002
2019-06-26 17:00:00,1.5859999999999999,0.40592486990000004,1.637122781,0.35100000000000003,0,0.35100000000000003,1.235,0.40592486990000004,1.3,2.099,0.5745398159,2.1762116165,0.35100000000000003,0,0.35100000000000003,1.748,0.5745398159,1.8399999999999999
2019-06-26 17:30:00,1.6415000000000002,0.4433948579,1.7003297474,0.29250000000000004,0,0.29250000000000004,1.349,0.4433948579,1.42,2.0405,0.5745398159,2.1198434494,0.29250000000000004,0,0.29250000000000004,1.748,0.5745398159,1.8399999999999999
2019-06-26 18:00:00,1.484,0.40904736890000004,1.5393426357000002,0.23950000000000002,0,0.23950000000000002,1.2445,0.40904736890000004,1.31,1.712,0.4839873449,1.7790974538,0.23950000000000002,0,0.23950000000000002,1.4725000000000001,0.4839873449,1.55
2019-06-26 18:30:00,1.5325,0.4496398559,1.5971012022000002,0.1645,0,0.1645,1.3679999999999999,0.4496398559,1.44,1.7415,0.5183348339,1.8170011695000001,0.1645,0,0.1645,1.577,0.5183348339,1.6600000000000001
2019-06-26 19:00:00,1.4555,0.4433948579,1.5215384483999999,0.10650000000000001,0,0.10650000000000001,1.349,0.4433948579,1.42,1.6265,0.4995998399,1.7015,0.10650000000000001,0,0.10650000000000001,1.52,0.4995998399,1.6
2019-06-26 19:30:00,1.434,0.4433948579,1.5009846768,0.085,0,0.085,1.349,0.4433948579,1.42,1.5765,0.4902323429,1.6509633551,0.085,0,0.085,1.4915,0.4902323429,1.57
2019-06-26 20:00:00,1.4175,0.4496398559,1.4871053258,0.0495,0,0.0495,1.3679999999999999,0.4496398559,1.44,1.5125000000000002,0.4808648459,1.5871002646,0.0495,0,0.0495,1.463,0.4808648459,1.54
2019-06-26 20:30:00,1.429,0.4621298519,1.5018671712,0.023,0,0.023,1.4060000000000001,0.4621298519,1.48,1.505,0.4871098439,1.5818663028,0.023,0,0.023,1.482,0.4871098439,1.56
2019-06-26 21:00:00,1.4125,0.4621298519,1.4861763859,0.006500000000000001,0,0.006500000000000001,1.4060000000000001,0.4621298519,1.48,1.479,0.4839873449,1.5561763236,0.006500000000000001,0,0.006500000000000001,1.4725000000000001,0.4839873449,1.55
2019-06-26 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-06-26 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-06-26 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-26 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-06-26 23:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-06-27 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-06-27 00:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-27 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-06-27 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-27 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-27 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-27 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-06-27 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-27 04:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-06-27 04:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-27 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-27 05:30:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08
2019-06-27 06:00:00,1.023,0.3341073929,1.0761769139,0.006500000000000001,0,0.006500000000000001,1.0165,0.3341073929,1.07,1.156,0.37782237890000003,1.2161766936,0.006500000000000001,0,0.006500000000000001,1.1495,0.37782237890000003,1.21
2019-06-27 06:30:00,1.1345,0.36533238290000003,1.1918716374,0.023,0,0.023,1.1115,0.36533238290000003,1.17,1.3054999999999999,0.4215373649,1.3718687984,0.023,0,0.023,1.2825,0.4215373649,1.35
2019-06-27 07:00:00,1.4365,0.4590073529,1.5080517233,0.04,0,0.04,1.3965,0.4590073529,1.47,1.7405,0.5589273209,1.8280426691,0.04,0,0.04,1.7005,0.5589273209,1.79
2019-06-27 07:30:00,1.4485000000000001,0.4527623549,1.5176119399,0.07100000000000001,0,0.07100000000000001,1.3775,0.4527623549,1.45,1.686,0.5308248299,1.7675890359,0.07100000000000001,0,0.07100000000000001,1.615,0.5308248299,1.7000000000000002
2019-06-27 08:00:00,1.4535,0.4371498599,1.5178149590999999,0.12350000000000001,0,0.12350000000000001,1.33,0.4371498599,1.4,1.6720000000000002,0.5089673369000001,1.7477504828,0.12350000000000001,0,0.12350000000000001,1.5485,0.5089673369000001,1.63
2019-06-27 08:30:00,1.4375,0.41216986790000004,1.4954231007,0.1835,0,0.1835,1.254,0.41216986790000004,1.32,1.6844999999999999,0.4933548419,1.7552604508,0.1835,0,0.1835,1.501,0.4933548419,1.58
2019-06-27 09:00:00,1.4575,0.39967987190000004,1.5113074638000001,0.24150000000000002,0,0.24150000000000002,1.216,0.39967987190000004,1.28,1.771,0.5027223389000001,1.8409700568,0.24150000000000002,0,0.24150000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-06-27 09:30:00,1.5125000000000002,0.39655737290000004,1.5636220771,0.306,0,0.306,1.2065000000000001,0.39655737290000004,1.27,1.959,0.5433148259,2.0329466299,0.306,0,0.306,1.653,0.5433148259,1.74
2019-06-27 10:00:00,1.3445,0.3216173969,1.3824319151,0.366,0,0.366,0.9785,0.3216173969,1.03,1.506,0.37469987990000003,1.5519136574,0.366,0,0.366,1.1400000000000001,0.37469987990000003,1.2
2019-06-27 10:30:00,1.3145,0.2935149059,1.3468709107,0.42150000000000004,0,0.42150000000000004,0.893,0.2935149059,0.9400000000000001,1.6565,0.40592486990000004,1.7055108472,0.42150000000000004,0,0.42150000000000004,1.235,0.40592486990000004,1.3
2019-06-27 11:00:00,1.2845,0.2685349139,1.3122695036,0.4675,0,0.4675,0.8170000000000001,0.2685349139,0.86,1.6455000000000002,0.38718987590000004,1.6904396617000002,0.4675,0,0.4675,1.178,0.38718987590000004,1.24
2019-06-27 11:30:00,1.1785,0.22481992790000002,1.1997525787,0.49450000000000005,0,0.49450000000000005,0.684,0.22481992790000002,0.72,1.5585,0.3497198879,1.5972558499,0.49450000000000005,0,0.49450000000000005,1.064,0.3497198879,1.12
2019-06-27 12:00:00,1.161,0.21232993190000002,1.1802563281,0.515,0,0.515,0.646,0.21232993190000002,0.68,1.5030000000000001,0.3247398959,1.5376816966,0.515,0,0.515,0.988,0.3247398959,1.04
2019-06-27 12:30:00,1.16,0.20608493390000002,1.17816425,0.533,0,0.533,0.627,0.20608493390000002,0.66,1.54,0.3309848939,1.5751669753000002,0.533,0,0.533,1.007,0.3309848939,1.06
2019-06-27 13:00:00,1.172,0.20608493390000002,1.1899810923,0.545,0,0.545,0.627,0.20608493390000002,0.66,1.533,0.3247398959,1.5670178684,0.545,0,0.545,0.988,0.3247398959,1.04
2019-06-27 13:30:00,1.207,0.21857492990000002,1.2266311589,0.542,0,0.542,0.665,0.21857492990000002,0.7000000000000001,1.6155,0.3528423869,1.6535833816,0.542,0,0.542,1.0735000000000001,0.3528423869,1.13
2019-06-27 14:00:00,1.1435,0.20920743290000002,1.1624801074,0.507,0,0.507,0.6365000000000001,0.20920743290000002,0.67,1.5805,0.3528423869,1.6194066815000001,0.507,0,0.507,1.0735000000000001,0.3528423869,1.13
2019-06-27 14:30:00,1.1515,0.20608493390000002,1.1697962429,0.5245000000000001,0,0.5245000000000001,0.627,0.20608493390000002,0.66,1.617,0.35908738490000003,1.6563914845,0.5245000000000001,0,0.5245000000000001,1.0925,0.35908738490000003,1.15
2019-06-27 15:00:00,1.135,0.20920743290000002,1.1541199028,0.4985,0,0.4985,0.6365000000000001,0.20920743290000002,0.67,1.572,0.3528423869,1.6111119607000002,0.4985,0,0.4985,1.0735000000000001,0.3528423869,1.13
