Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-06-27 15:30:00,1.168,0.2279424269,1.1900343482,0.47450000000000003,0,0.47450000000000003,0.6935,0.2279424269,0.73,1.6145,0.37469987990000003,1.6574107064999999,0.47450000000000003,0,0.47450000000000003,1.1400000000000001,0.37469987990000003,1.2
2019-06-27 16:00:00,1.1725,0.2404324229,1.1968976564,0.441,0,0.441,0.7315,0.2404324229,0.77,1.6095000000000002,0.38406737690000003,1.654689699,0.441,0,0.441,1.1685,0.38406737690000003,1.23
2019-06-27 16:30:00,1.249,0.2779024109,1.2795431802000001,0.4035,0,0.4035,0.8455,0.2779024109,0.89,1.6005,0.39343487390000004,1.6481478241,0.4035,0,0.4035,1.197,0.39343487390000004,1.26
2019-06-27 17:00:00,1.2725,0.3028824029,1.3080496932,0.35100000000000003,0,0.35100000000000003,0.9215000000000001,0.3028824029,0.97,1.5385,0.39031237490000004,1.5872384824,0.35100000000000003,0,0.35100000000000003,1.1875,0.39031237490000004,1.25
2019-06-27 17:30:00,1.354,0.3497198879,1.3984348394000001,0.29,0,0.29,1.064,0.3497198879,1.12,1.506,0.39967987190000004,1.5581334988000002,0.29,0,0.29,1.216,0.39967987190000004,1.28
2019-06-27 18:00:00,1.3905,0.38094487790000003,1.4417382738,0.2315,0,0.2315,1.159,0.38094487790000003,1.22,1.5235,0.4246598639,1.5815777724,0.2315,0,0.2315,1.292,0.4246598639,1.3599999999999999
2019-06-27 18:30:00,1.437,0.4184148659,1.4966763177,0.164,0,0.164,1.2730000000000001,0.4184148659,1.34,1.57,0.4621298519,1.6366013565,0.164,0,0.164,1.4060000000000001,0.4621298519,1.48
2019-06-27 19:00:00,1.44,0.4402723589,1.5058020288,0.1005,0,0.1005,1.3395000000000001,0.4402723589,1.4100000000000001,1.554,0.4777423469,1.6257778907,0.1005,0,0.1005,1.4535,0.4777423469,1.53
2019-06-27 19:30:00,1.3625,0.4277823629,1.4280770287,0.061,0,0.061,1.3014999999999999,0.4277823629,1.37,1.4575,0.4590073529,1.5280687157,0.061,0,0.061,1.3965,0.4590073529,1.47
2019-06-27 20:00:00,1.3665,0.4371498599,1.4347202689,0.036500000000000005,0,0.036500000000000005,1.33,0.4371498599,1.4,1.4615,0.4683748499,1.5347173191999999,0.036500000000000005,0,0.036500000000000005,1.425,0.4683748499,1.5
2019-06-27 20:30:00,1.3385,0.4340273609,1.4071112252,0.018000000000000002,0,0.018000000000000002,1.3205,0.4340273609,1.3900000000000001,1.424,0.4621298519,1.4971105504,0.018000000000000002,0,0.018000000000000002,1.4060000000000001,0.4621298519,1.48
2019-06-27 21:00:00,1.3375,0.4371498599,1.4071269488,0.007500000000000001,0,0.007500000000000001,1.33,0.4371498599,1.4,1.404,0.4590073529,1.4771268564,0.007500000000000001,0,0.007500000000000001,1.3965,0.4590073529,1.47
2019-06-27 21:30:00,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45,1.435,0.4714973489,1.5104750081,0.0005,0,0.0005,1.4344999999999999,0.4714973489,1.51
2019-06-27 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-27 22:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-27 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-06-27 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-06-28 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-28 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-06-28 01:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-06-28 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-06-28 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-06-28 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-28 03:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-06-28 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-28 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-06-28 04:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-06-28 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-06-28 05:30:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,1.0265,0.3372298919,1.0804750113,0.0005,0,0.0005,1.026,0.3372298919,1.08
2019-06-28 06:00:00,0.994,0.3247398959,1.0457016783,0.006,0,0.006,0.988,0.3247398959,1.04,1.1365,0.37157738090000003,1.1957014678,0.006,0,0.006,1.1305,0.37157738090000003,1.19
2019-06-28 06:30:00,1.21,0.39031237490000004,1.2713944117,0.022500000000000003,0,0.022500000000000003,1.1875,0.39031237490000004,1.25,1.4095,0.4558848539,1.4813916598999999,0.022500000000000003,0,0.022500000000000003,1.387,0.4558848539,1.46
2019-06-28 07:00:00,1.4315,0.4590073529,1.5032897259,0.035,0,0.035,1.3965,0.4590073529,1.47,1.745,0.5620498199,1.8332825751000001,0.035,0,0.035,1.71,0.5620498199,1.8
2019-06-28 07:30:00,1.388,0.4340273609,1.4542777417,0.0675,0,0.0675,1.3205,0.4340273609,1.3900000000000001,1.6065,0.5058448379,1.6842568836,0.0675,0,0.0675,1.5390000000000001,0.5058448379,1.62
2019-06-28 08:00:00,1.4895,0.4496398559,1.5558876084,0.12150000000000001,0,0.12150000000000001,1.3679999999999999,0.4496398559,1.44,1.746,0.5339473289000001,1.8258191997000002,0.12150000000000001,0,0.12150000000000001,1.6245,0.5339473289000001,1.71
2019-06-28 08:30:00,1.46,0.4215373649,1.5196360584000002,0.17750000000000002,0,0.17750000000000002,1.2825,0.4215373649,1.35,1.7069999999999999,0.5027223389000001,1.7794883394,0.17750000000000002,0,0.17750000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-06-28 09:00:00,1.417,0.38406737690000003,1.468126953,0.2485,0,0.2485,1.1685,0.38406737690000003,1.23,1.7115,0.4808648459,1.7777691779,0.2485,0,0.2485,1.463,0.4808648459,1.54
2019-06-28 09:30:00,1.473,0.38406737690000003,1.5222472697,0.3045,0,0.3045,1.1685,0.38406737690000003,1.23,1.9005,0.5245798319,1.9715689818,0.3045,0,0.3045,1.596,0.5245798319,1.6800000000000002
2019-06-28 10:00:00,1.5270000000000001,0.38094487790000003,1.5738004956,0.368,0,0.368,1.159,0.38094487790000003,1.22,2.059,0.5558048219,2.132697822,0.368,0,0.368,1.691,0.5558048219,1.78
2019-06-28 10:30:00,1.3715,0.3153723989,1.4072924358,0.41200000000000003,0,0.41200000000000003,0.9595,0.3153723989,1.01,1.495,0.3559648859,1.5367940656,0.41200000000000003,0,0.41200000000000003,1.083,0.3559648859,1.1400000000000001
2019-06-28 11:00:00,1.262,0.2654124149,1.2896075954000001,0.4545,0,0.4545,0.8075,0.2654124149,0.85,1.4425,0.3247398959,1.4786014507,0.4545,0,0.4545,0.988,0.3247398959,1.04
2019-06-28 11:30:00,1.238,0.2466774209,1.2623366231,0.48750000000000004,0,0.48750000000000004,0.7505000000000001,0.2466774209,0.79,1.637,0.37782237890000003,1.6800353419,0.48750000000000004,0,0.48750000000000004,1.1495,0.37782237890000003,1.21
2019-06-28 12:00:00,1.24,0.2341874249,1.2619206592,0.5275000000000001,0,0.5275000000000001,0.7125,0.2341874249,0.75,1.677,0.37782237890000003,1.7190342492,0.5275000000000001,0,0.5275000000000001,1.1495,0.37782237890000003,1.21
2019-06-28 12:30:00,1.2535,0.2591674169,1.2800117187,0.465,0,0.465,0.7885000000000001,0.2591674169,0.8300000000000001,1.662,0.39343487390000004,1.7079329612,0.465,0,0.465,1.197,0.39343487390000004,1.26
2019-06-28 13:00:00,1.288,0.2497999199,1.312,0.528,0,0.528,0.76,0.2497999199,0.8,1.7345000000000002,0.39655737290000004,1.7792549002,0.528,0,0.528,1.2065000000000001,0.39655737290000004,1.27
2019-06-28 13:30:00,1.431,0.2935149059,1.4607915662,0.538,0,0.538,0.893,0.2935149059,0.9400000000000001,1.9915,0.4777423469,2.0480014648,0.538,0,0.538,1.4535,0.4777423469,1.53
2019-06-28 14:00:00,1.383,0.2841474089,1.4118883632,0.5185000000000001,0,0.5185000000000001,0.8645,0.2841474089,0.91,1.991,0.4839873449,2.0489813933,0.5185000000000001,0,0.5185000000000001,1.4725000000000001,0.4839873449,1.55
2019-06-28 14:30:00,1.293,0.2716574129,1.3212292572,0.4665,0,0.4665,0.8265,0.2716574129,0.87,1.8155000000000001,0.4433948579,1.8688604147999999,0.4665,0,0.4665,1.349,0.4433948579,1.42
2019-06-28 15:00:00,1.115,0.19983993590000002,1.1327669663,0.507,0,0.507,0.608,0.19983993590000002,0.64,1.5615,0.3465973889,1.599503673,0.507,0,0.507,1.0545,0.3465973889,1.11
2019-06-28 15:30:00,1.0775,0.19983993590000002,1.0958751069,0.46950000000000003,0,0.46950000000000003,0.608,0.19983993590000002,0.64,1.4765000000000001,0.3309848939,1.5131434995,0.46950000000000003,0,0.46950000000000003,1.007,0.3309848939,1.06
2019-06-28 16:00:00,1.127,0.2279424269,1.1498203120000001,0.4335,0,0.4335,0.6935,0.2279424269,0.73,1.4785,0.3434748899,1.5178726066000001,0.4335,0,0.4335,1.045,0.3434748899,1.1
2019-06-28 16:30:00,1.1665,0.2591674169,1.1949435133,0.378,0,0.378,0.7885000000000001,0.2591674169,0.8300000000000001,1.4705,0.35908738490000003,1.5137086906000001,0.378,0,0.378,1.0925,0.35908738490000003,1.15
2019-06-28 17:00:00,1.2005,0.2935149059,1.2358605302,0.3075,0,0.3075,0.893,0.2935149059,0.9400000000000001,1.4285,0.36845488190000003,1.4752529444,0.3075,0,0.3075,1.121,0.36845488190000003,1.18
2019-06-28 17:30:00,1.283,0.3278623949,1.3242291154,0.28550000000000003,0,0.28550000000000003,0.9975,0.3278623949,1.05,1.4445000000000001,0.38094487790000003,1.4938872949,0.28550000000000003,0,0.28550000000000003,1.159,0.38094487790000003,1.22
2019-06-28 18:00:00,1.3395000000000001,0.37157738090000003,1.3900827314,0.209,0,0.209,1.1305,0.37157738090000003,1.19,1.4725000000000001,0.41529236690000004,1.5299424826,0.209,0,0.209,1.2635,0.41529236690000004,1.33
2019-06-28 18:30:00,1.3695,0.40280237090000004,1.4275083187,0.14400000000000002,0,0.14400000000000002,1.2255,0.40280237090000004,1.29,1.4929999999999999,0.4433948579,1.5574491966,0.14400000000000002,0,0.14400000000000002,1.349,0.4433948579,1.42
2019-06-28 19:00:00,1.379,0.4215373649,1.4419898577999999,0.0965,0,0.0965,1.2825,0.4215373649,1.35,1.4835,0.4558848539,1.5519675415,0.0965,0,0.0965,1.387,0.4558848539,1.46
2019-06-28 19:30:00,1.3605,0.4277823629,1.4261689942,0.059000000000000004,0,0.059000000000000004,1.3014999999999999,0.4277823629,1.37,1.446,0.4558848539,1.5161619307,0.059000000000000004,0,0.059000000000000004,1.387,0.4558848539,1.46
2019-06-28 20:00:00,1.3065,0.4184148659,1.3718648804,0.0335,0,0.0335,1.2730000000000001,0.4184148659,1.34,1.4205,0.4558848539,1.4918616725,0.0335,0,0.0335,1.387,0.4558848539,1.46
2019-06-28 20:30:00,1.3275000000000001,0.4309048619,1.3956845095000001,0.0165,0,0.0165,1.311,0.4309048619,1.38,1.432,0.4652523509,1.5056838147,0.0165,0,0.0165,1.4155,0.4652523509,1.49
2019-06-28 21:00:00,1.5065,0.4933548419,1.5852259303,0.0055000000000000005,0,0.0055000000000000005,1.501,0.4933548419,1.58,1.6585,0.5433148259,1.745225845,0.0055000000000000005,0,0.0055000000000000005,1.653,0.5433148259,1.74
2019-06-28 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-06-28 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-28 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-06-28 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-06-28 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-06-29 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-06-29 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-06-29 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-29 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-29 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-06-29 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-29 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-06-29 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-29 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-29 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-29 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-29 05:30:00,1.2165,0.39967987190000004,1.2804750095,0.0005,0,0.0005,1.216,0.39967987190000004,1.28,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-29 06:00:00,1.229,0.40280237090000004,1.2933254617,0.0035,0,0.0035,1.2255,0.40280237090000004,1.29,1.3715,0.4496398559,1.4433254138,0.0035,0,0.0035,1.3679999999999999,0.4496398559,1.44
2019-06-29 06:30:00,1.287,0.4184148659,1.3533070605,0.014,0,0.014,1.2730000000000001,0.4184148659,1.34,1.42,0.4621298519,1.4933063986000001,0.014,0,0.014,1.4060000000000001,0.4621298519,1.48
2019-06-29 07:00:00,1.301,0.4184148659,1.3666279668999999,0.028,0,0.028,1.2730000000000001,0.4184148659,1.34,1.434,0.4621298519,1.5066253682,0.028,0,0.028,1.4060000000000001,0.4621298519,1.48
2019-06-29 07:30:00,1.338,0.4215373649,1.4028320463,0.0555,0,0.0555,1.2825,0.4215373649,1.35,1.4995,0.4746198479,1.5728204761,0.0555,0,0.0555,1.444,0.4746198479,1.52
2019-06-29 08:00:00,1.26,0.38094487790000003,1.3163278467000001,0.101,0,0.101,1.159,0.38094487790000003,1.22,1.412,0.4309048619,1.4762868962,0.101,0,0.101,1.311,0.4309048619,1.38
2019-06-29 08:30:00,1.135,0.3278623949,1.1814054131,0.1375,0,0.1375,0.9975,0.3278623949,1.05,1.249,0.36533238290000003,1.3013334507,0.1375,0,0.1375,1.1115,0.36533238290000003,1.17
2019-06-29 09:00:00,1.16,0.3309848939,1.2062963981000001,0.153,0,0.153,1.007,0.3309848939,1.06,1.293,0.37469987990000003,1.3461979795,0.153,0,0.153,1.1400000000000001,0.37469987990000003,1.2
2019-06-29 09:30:00,1.178,0.3184948979,1.2202962755,0.209,0,0.209,0.969,0.3184948979,1.02,1.311,0.36220988390000003,1.3601165391,0.209,0,0.209,1.102,0.36220988390000003,1.16
2019-06-29 10:00:00,1.1235,0.2997599039,1.1628018963,0.21150000000000002,0,0.21150000000000002,0.912,0.2997599039,0.96,1.2755,0.3497198879,1.3225748561000001,0.21150000000000002,0,0.21150000000000002,1.064,0.3497198879,1.12
2019-06-29 10:30:00,1.319,0.3372298919,1.3614275596,0.293,0,0.293,1.026,0.3372298919,1.08,1.5755,0.4215373649,1.6309181463,0.293,0,0.293,1.2825,0.4215373649,1.35
2019-06-29 11:00:00,1.3865,0.35908738490000003,1.4322450908,0.294,0,0.294,1.0925,0.35908738490000003,1.15,1.6715,0.4527623549,1.7317349682,0.294,0,0.294,1.3775,0.4527623549,1.45
2019-06-29 11:30:00,1.4060000000000001,0.3528423869,1.449597789,0.3325,0,0.3325,1.0735000000000001,0.3528423869,1.13,1.6815,0.4433948579,1.73897707,0.3325,0,0.3325,1.349,0.4433948579,1.42
2019-06-29 12:00:00,1.3505,0.3278623949,1.3897280309,0.353,0,0.353,0.9975,0.3278623949,1.05,1.645,0.4246598639,1.6989293687,0.353,0,0.353,1.292,0.4246598639,1.3599999999999999
2019-06-29 12:30:00,1.024,0.21857492990000002,1.0470678106,0.359,0,0.359,0.665,0.21857492990000002,0.7000000000000001,1.252,0.2935149059,1.2859451777,0.359,0,0.359,0.893,0.2935149059,0.9400000000000001
2019-06-29 13:00:00,1.003,0.20608493390000002,1.0239531239,0.376,0,0.376,0.627,0.20608493390000002,0.66,1.2405,0.2841474089,1.2726272039,0.376,0,0.376,0.8645,0.2841474089,0.91
2019-06-29 13:30:00,0.9695,0.19671743690000001,0.9892562863000001,0.371,0,0.371,0.5985,0.19671743690000001,0.63,1.2165,0.2779024109,1.2478389319,0.371,0,0.371,0.8455,0.2779024109,0.89
2019-06-29 14:00:00,0.936,0.18422744100000002,0.9539579393000001,0.3755,0,0.3755,0.5605,0.18422744100000002,0.59,1.202,0.2716574129,1.2323156049,0.3755,0,0.3755,0.8265,0.2716574129,0.87
2019-06-29 14:30:00,1.115,0.2466774209,1.1419609231,0.3645,0,0.3645,0.7505000000000001,0.2466774209,0.79,1.381,0.3341073929,1.4208408602,0.3645,0,0.3645,1.0165,0.3341073929,1.07
2019-06-29 15:00:00,1.309,0.3060049019,1.344291635,0.378,0,0.378,0.931,0.3060049019,0.98,1.613,0.40592486990000004,1.6632931191,0.378,0,0.378,1.235,0.40592486990000004,1.3
2019-06-29 15:30:00,1.3785,0.2997599039,1.4107155099,0.4665,0,0.4665,0.912,0.2997599039,0.96,1.673,0.39655737290000004,1.719356493,0.4665,0,0.4665,1.2065000000000001,0.39655737290000004,1.27
2019-06-29 16:00:00,1.357,0.3028824029,1.3903908623,0.4355,0,0.4355,0.9215000000000001,0.3028824029,0.97,1.6515,0.39967987190000004,1.6991751675,0.4355,0,0.4355,1.216,0.39967987190000004,1.28
2019-06-29 16:30:00,1.3465,0.3122498999,1.3822308961,0.3965,0,0.3965,0.9500000000000001,0.3122498999,1.0,1.6125,0.39967987190000004,1.6612947511,0.3965,0,0.3965,1.216,0.39967987190000004,1.28
2019-06-29 17:00:00,1.1305,0.2872699079,1.1664279875,0.2565,0,0.2565,0.874,0.2872699079,0.92,1.292,0.3403523909,1.3360777485,0.2565,0,0.2565,1.0355,0.3403523909,1.09
2019-06-29 17:30:00,1.2295,0.35908738490000003,1.2808645518000001,0.137,0,0.137,1.0925,0.35908738490000003,1.15,1.3625,0.40280237090000004,1.4207941441,0.137,0,0.137,1.2255,0.40280237090000004,1.29
2019-06-29 18:00:00,1.2915,0.36220988390000003,1.3413307758,0.1895,0,0.1895,1.102,0.36220988390000003,1.16,1.396,0.39655737290000004,1.4512318043999999,0.1895,0,0.1895,1.2065000000000001,0.39655737290000004,1.27
2019-06-29 18:30:00,1.3325,0.40592486990000004,1.3929577345,0.0975,0,0.0975,1.235,0.40592486990000004,1.3,1.437,0.4402723589,1.5029333818000001,0.0975,0,0.0975,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-29 19:00:00,1.3065,0.39967987190000004,1.3662672689,0.09050000000000001,0,0.09050000000000001,1.216,0.39967987190000004,1.28,1.4015,0.4309048619,1.4662473359,0.09050000000000001,0,0.09050000000000001,1.311,0.4309048619,1.38
2019-06-29 19:30:00,1.334,0.4184148659,1.3980797544999999,0.061,0,0.061,1.2730000000000001,0.4184148659,1.34,1.4005,0.4402723589,1.4680735676,0.061,0,0.061,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-29 20:00:00,1.3005,0.4184148659,1.3661519864,0.0275,0,0.0275,1.2730000000000001,0.4184148659,1.34,1.348,0.4340273609,1.4161510336,0.0275,0,0.0275,1.3205,0.4340273609,1.3900000000000001
2019-06-29 20:30:00,1.2515,0.40592486990000004,1.3156850877,0.0165,0,0.0165,1.235,0.40592486990000004,1.3,1.28,0.41529236690000004,1.3456848628,0.0165,0,0.0165,1.2635,0.41529236690000004,1.33
2019-06-29 21:00:00,1.239,0.40592486990000004,1.3038005983,0.004,0,0.004,1.235,0.40592486990000004,1.3,1.2770000000000001,0.4184148659,1.3438005804,0.004,0,0.004,1.2730000000000001,0.4184148659,1.34
2019-06-29 21:30:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.302,0.4277823629,1.3704750089,0.0005,0,0.0005,1.3014999999999999,0.4277823629,1.37
2019-06-29 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-06-29 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-06-29 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-06-29 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-06-30 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-06-30 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-30 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-30 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-30 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-06-30 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-30 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-06-30 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-06-30 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-06-30 04:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-06-30 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-06-30 05:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-06-30 06:00:00,1.2075,0.39655737290000004,1.2709500384,0.001,0,0.001,1.2065000000000001,0.39655737290000004,1.27,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001
2019-06-30 06:30:00,1.241,0.40592486990000004,1.3057013441,0.006,0,0.006,1.235,0.40592486990000004,1.3,1.3265,0.4340273609,1.3957012574,0.006,0,0.006,1.3205,0.4340273609,1.3900000000000001
2019-06-30 07:00:00,1.276,0.41216986790000004,1.3409175963,0.022,0,0.022,1.254,0.41216986790000004,1.32,1.333,0.4309048619,1.4009168426,0.022,0,0.022,1.311,0.4309048619,1.38
2019-06-30 07:30:00,1.2885,0.41216986790000004,1.3528178924,0.0345,0,0.0345,1.254,0.41216986790000004,1.32,1.355,0.4340273609,1.4228157822,0.0345,0,0.0345,1.3205,0.4340273609,1.3900000000000001
2019-06-30 08:00:00,1.362,0.4340273609,1.4294837355,0.0415,0,0.0415,1.3205,0.4340273609,1.3900000000000001,1.476,0.4714973489,1.5494791867000002,0.0415,0,0.0415,1.4344999999999999,0.4714973489,1.51
2019-06-30 08:30:00,1.4065,0.4433948579,1.4747342981,0.0575,0,0.0575,1.349,0.4433948579,1.42,1.5394999999999999,0.4871098439,1.6147248217999999,0.0575,0,0.0575,1.482,0.4871098439,1.56
2019-06-30 09:00:00,1.4205,0.4465173569,1.4890258561,0.062,0,0.062,1.3585,0.4465173569,1.43,1.5345,0.4839873449,1.6090164698,0.062,0,0.062,1.4725000000000001,0.4839873449,1.55
2019-06-30 09:30:00,1.3115,0.40592486990000004,1.3728828246,0.0765,0,0.0765,1.235,0.40592486990000004,1.3,1.3875,0.4309048619,1.4528713811,0.0765,0,0.0765,1.311,0.4309048619,1.38
2019-06-30 10:00:00,1.2905,0.39655737290000004,1.3500548137,0.084,0,0.084,1.2065000000000001,0.39655737290000004,1.27,1.3855,0.4277823629,1.4500372409,0.084,0,0.084,1.3014999999999999,0.4277823629,1.37
2019-06-30 10:30:00,1.2355,0.3497198879,1.2840421527,0.1715,0,0.1715,1.064,0.3497198879,1.12,1.34,0.38406737690000003,1.3939539985,0.1715,0,0.1715,1.1685,0.38406737690000003,1.23
2019-06-30 11:00:00,1.055,0.2654124149,1.0878734991,0.24750000000000003,0,0.24750000000000003,0.8075,0.2654124149,0.85,1.15,0.2966374049,1.1876420968,0.24750000000000003,0,0.24750000000000003,0.9025000000000001,0.2966374049,0.9500000000000001
2019-06-30 11:30:00,1.0955,0.2654124149,1.1271929737,0.28800000000000003,0,0.28800000000000003,0.8075,0.2654124149,0.85,1.2095,0.3028824029,1.246847224,0.28800000000000003,0,0.28800000000000003,0.9215000000000001,0.3028824029,0.97
2019-06-30 12:00:00,1.321,0.36220988390000003,1.3697580078,0.219,0,0.219,1.102,0.36220988390000003,1.16,1.454,0.40592486990000004,1.5095996158,0.219,0,0.219,1.235,0.40592486990000004,1.3
2019-06-30 12:30:00,1.487,0.38406737690000003,1.535798408,0.3185,0,0.3185,1.1685,0.38406737690000003,1.23,1.6675,0.4433948579,1.7254434937,0.3185,0,0.3185,1.349,0.4433948579,1.42
2019-06-30 13:00:00,1.1905000000000001,0.2935149059,1.226148951,0.2975,0,0.2975,0.893,0.2935149059,0.9400000000000001,1.3045,0.3309848939,1.3458347781,0.2975,0,0.2975,1.007,0.3309848939,1.06
2019-06-30 13:30:00,1.059,0.2529224189,1.0887840695,0.28950000000000004,0,0.28950000000000004,0.7695000000000001,0.2529224189,0.81,1.135,0.2779024109,1.1685267434,0.28950000000000004,0,0.28950000000000004,0.8455,0.2779024109,0.89
2019-06-30 14:00:00,0.985,0.21545243090000002,1.0082880293,0.3295,0,0.3295,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.099,0.2529224189,1.1277281366,0.3295,0,0.3295,0.7695000000000001,0.2529224189,0.81
2019-06-30 14:30:00,0.982,0.22169742890000002,1.0067143339,0.3075,0,0.3075,0.6745,0.22169742890000002,0.71,1.096,0.2591674169,1.1262254437,0.3075,0,0.3075,0.7885000000000001,0.2591674169,0.8300000000000001
2019-06-30 15:00:00,0.976,0.22169742890000002,1.000862503,0.3015,0,0.3015,0.6745,0.22169742890000002,0.71,1.071,0.2529224189,1.1004593359000001,0.3015,0,0.3015,0.7695000000000001,0.2529224189,0.81
2019-06-30 15:30:00,0.991,0.22481992790000002,1.0161815782999999,0.307,0,0.307,0.684,0.22481992790000002,0.72,1.105,0.2622899159,1.1357028661,0.307,0,0.307,0.798,0.2622899159,0.84
2019-06-30 16:00:00,0.9795,0.21545243090000002,1.0029157492,0.324,0,0.324,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.0935,0.2529224189,1.1223689233,0.324,0,0.324,0.7695000000000001,0.2529224189,0.81
2019-06-30 16:30:00,1.054,0.2466774209,1.0824812931,0.3035,0,0.3035,0.7505000000000001,0.2466774209,0.79,1.149,0.2779024109,1.1821297518,0.3035,0,0.3035,0.8455,0.2779024109,0.89
2019-06-30 17:00:00,1.0985,0.2841474089,1.1346550136,0.234,0,0.234,0.8645,0.2841474089,0.91,1.203,0.3184948979,1.2444468651,0.234,0,0.234,0.969,0.3184948979,1.02
2019-06-30 17:30:00,1.175,0.3184948979,1.2174005093,0.20600000000000002,0,0.20600000000000002,0.969,0.3184948979,1.02,1.2415,0.3403523909,1.2873080439,0.20600000000000002,0,0.20600000000000002,1.0355,0.3403523909,1.09
2019-06-30 18:00:00,1.2565,0.3559648859,1.3059491759,0.17350000000000002,0,0.17350000000000002,1.083,0.3559648859,1.1400000000000001,1.323,0.37782237890000003,1.3758919834,0.17350000000000002,0,0.17350000000000002,1.1495,0.37782237890000003,1.21
2019-06-30 18:30:00,1.2885,0.39031237490000004,1.3463194272,0.101,0,0.101,1.1875,0.39031237490000004,1.25,1.336,0.40592486990000004,1.3963061985,0.101,0,0.101,1.235,0.40592486990000004,1.3
2019-06-30 19:00:00,1.2775,0.39967987190000004,1.3385627553,0.061500000000000006,0,0.061500000000000006,1.216,0.39967987190000004,1.28,1.3345,0.4184148659,1.3985568455,0.061500000000000006,0,0.061500000000000006,1.2730000000000001,0.4184148659,1.34
2019-06-30 19:30:00,1.266,0.40280237090000004,1.3285351896,0.0405,0,0.0405,1.2255,0.40280237090000004,1.29,1.323,0.4215373649,1.3885325887,0.0405,0,0.0405,1.2825,0.4215373649,1.35
2019-06-30 20:00:00,1.2770000000000001,0.40904736890000004,1.3409134014,0.0325,0,0.0325,1.2445,0.40904736890000004,1.31,1.315,0.4215373649,1.380912289,0.0325,0,0.0325,1.2825,0.4215373649,1.35
2019-06-30 20:30:00,1.2565,0.40904736890000004,1.3214053125,0.012,0,0.012,1.2445,0.40904736890000004,1.31,1.266,0.41216986790000004,1.3314052726,0.012,0,0.012,1.254,0.41216986790000004,1.32
2019-06-30 21:00:00,1.2465,0.40904736890000004,1.3119001486,0.002,0,0.002,1.2445,0.40904736890000004,1.31,1.256,0.41216986790000004,1.3219001475,0.002,0,0.002,1.254,0.41216986790000004,1.32
2019-06-30 21:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-06-30 22:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-06-30 22:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-06-30 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-06-30 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-01 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-01 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-01 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-01 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-01 02:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-01 02:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-01 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-01 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-01 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-01 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-01 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-01 05:30:00,0.922,0.3028824029,0.9704750126,0.0005,0,0.0005,0.9215000000000001,0.3028824029,0.97,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01
2019-07-01 06:00:00,0.9555,0.3122498999,1.005226467,0.0055000000000000005,0,0.0055000000000000005,0.9500000000000001,0.3122498999,1.0,1.0695000000000001,0.3497198879,1.1252263106,0.0055000000000000005,0,0.0055000000000000005,1.064,0.3497198879,1.12
2019-07-01 06:30:00,1.0865,0.3497198879,1.1413966226,0.022500000000000003,0,0.022500000000000003,1.064,0.3497198879,1.12,1.2575,0.40592486990000004,1.3213936771,0.022500000000000003,0,0.022500000000000003,1.235,0.40592486990000004,1.3
2019-07-01 07:00:00,1.327,0.4277823629,1.3942477362,0.025500000000000002,0,0.025500000000000002,1.3014999999999999,0.4277823629,1.37,1.6025,0.5183348339,1.6842438214,0.025500000000000002,0,0.025500000000000002,1.577,0.5183348339,1.6600000000000001
2019-07-01 07:30:00,1.4525000000000001,0.4621298519,1.524244157,0.0465,0,0.0465,1.4060000000000001,0.4621298519,1.48,1.766,0.5651723189,1.854231849,0.0465,0,0.0465,1.7195,0.5651723189,1.81
2019-07-01 08:00:00,1.349,0.4184148659,1.4123993769,0.076,0,0.076,1.2730000000000001,0.4184148659,1.34,1.52,0.4746198479,1.5923768398,0.076,0,0.076,1.444,0.4746198479,1.52
2019-07-01 08:30:00,1.3545,0.4215373649,1.4185781614000001,0.07200000000000001,0,0.07200000000000001,1.2825,0.4215373649,1.35,1.5255,0.4777423469,1.5985581003,0.07200000000000001,0,0.07200000000000001,1.4535,0.4777423469,1.53
2019-07-01 09:00:00,1.4875,0.4590073529,1.5567093499,0.091,0,0.091,1.3965,0.4590073529,1.47,1.763,0.5495598239,1.8466686221000002,0.091,0,0.091,1.6720000000000002,0.5495598239,1.76
2019-07-01 09:30:00,1.5545,0.4714973489,1.6244322085,0.12,0,0.12,1.4344999999999999,0.4714973489,1.51,1.8585,0.5714173169,1.9443610776,0.12,0,0.12,1.7385000000000002,0.5714173169,1.83
2019-07-01 10:00:00,1.512,0.4590073529,1.5801366238,0.1155,0,0.1155,1.3965,0.4590073529,1.47,1.873,0.5776623149,1.9600568232,0.1155,0,0.1155,1.7575,0.5776623149,1.85
2019-07-01 10:30:00,1.3195000000000001,0.37782237890000003,1.3725268668,0.17,0,0.17,1.1495,0.37782237890000003,1.21,1.5095,0.4402723589,1.5723962605000001,0.17,0,0.17,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-01 11:00:00,1.365,0.38406737690000003,1.4180030853,0.1965,0,0.1965,1.1685,0.38406737690000003,1.23,1.612,0.4652523509,1.6777972911,0.1965,0,0.1965,1.4155,0.4652523509,1.49
2019-07-01 11:30:00,1.3655,0.40592486990000004,1.4245579139,0.1305,0,0.1305,1.235,0.40592486990000004,1.3,1.6125,0.4871098439,1.6844679427,0.1305,0,0.1305,1.482,0.4871098439,1.56
2019-07-01 12:00:00,1.337,0.38094487790000003,1.3902114947,0.178,0,0.178,1.159,0.38094487790000003,1.22,1.6125,0.4714973489,1.6800196427,0.178,0,0.178,1.4344999999999999,0.4714973489,1.51
2019-07-01 12:30:00,1.4045,0.41529236690000004,1.464611894,0.14100000000000001,0,0.14100000000000001,1.2635,0.41529236690000004,1.33,1.642,0.4933548419,1.7145153834,0.14100000000000001,0,0.14100000000000001,1.501,0.4933548419,1.58
2019-07-01 13:00:00,1.317,0.37469987990000003,1.3692658617,0.177,0,0.177,1.1400000000000001,0.37469987990000003,1.2,1.5545,0.4527623549,1.6190935736,0.177,0,0.177,1.3775,0.4527623549,1.45
2019-07-01 13:30:00,1.259,0.3216173969,1.2994301636,0.2805,0,0.2805,0.9785,0.3216173969,1.03,1.5535,0.4184148659,1.6088608548,0.2805,0,0.2805,1.2730000000000001,0.4184148659,1.34
2019-07-01 14:00:00,1.168,0.2872699079,1.2028083804,0.294,0,0.294,0.874,0.2872699079,0.92,1.51,0.39967987190000004,1.562,0.294,0,0.294,1.216,0.39967987190000004,1.28
2019-07-01 14:30:00,1.258,0.3247398959,1.2992382384,0.27,0,0.27,0.988,0.3247398959,1.04,1.619,0.4433948579,1.6786184795999999,0.27,0,0.27,1.349,0.4433948579,1.42
2019-07-01 15:00:00,1.4005,0.38094487790000003,1.4513852865,0.24150000000000002,0,0.24150000000000002,1.159,0.38094487790000003,1.22,1.885,0.5401923269000001,1.960875506,0.24150000000000002,0,0.24150000000000002,1.6435,0.5401923269000001,1.73
2019-07-01 15:30:00,1.3485,0.36220988390000003,1.3962980520000001,0.24650000000000002,0,0.24650000000000002,1.102,0.36220988390000003,1.16,1.871,0.5339473289000001,1.9456980110000002,0.24650000000000002,0,0.24650000000000002,1.6245,0.5339473289000001,1.71
2019-07-01 16:00:00,1.4105,0.37469987990000003,1.4594212038,0.2705,0,0.2705,1.1400000000000001,0.37469987990000003,1.2,1.9235000000000002,0.5433148259,1.9987604284,0.2705,0,0.2705,1.653,0.5433148259,1.74
2019-07-01 16:30:00,1.4304999999999999,0.37782237890000003,1.4795539868,0.281,0,0.281,1.1495,0.37782237890000003,1.21,1.915,0.5370698279,1.9888863718,0.281,0,0.281,1.634,0.5370698279,1.72
2019-07-01 17:00:00,1.4725000000000001,0.39967987190000004,1.5257785717,0.2565,0,0.2565,1.216,0.39967987190000004,1.28,1.9380000000000002,0.5526823229,2.0152671659,0.2565,0,0.2565,1.6815,0.5526823229,1.77
2019-07-01 17:30:00,1.3940000000000001,0.38094487790000003,1.4451141823,0.23500000000000001,0,0.23500000000000001,1.159,0.38094487790000003,1.22,1.6315,0.4590073529,1.6948392254,0.23500000000000001,0,0.23500000000000001,1.3965,0.4590073529,1.47
2019-07-01 18:00:00,1.4969999999999999,0.4309048619,1.5577830401,0.186,0,0.186,1.311,0.4309048619,1.38,1.687,0.4933548419,1.7576598078,0.186,0,0.186,1.501,0.4933548419,1.58
2019-07-01 18:30:00,1.5685,0.4714973489,1.6378345460000001,0.134,0,0.134,1.4344999999999999,0.4714973489,1.51,1.7109999999999999,0.5183348339,1.7877896968,0.134,0,0.134,1.577,0.5183348339,1.6600000000000001
2019-07-01 19:00:00,1.526,0.4714973489,1.5971805627,0.0915,0,0.0915,1.4344999999999999,0.4714973489,1.51,1.659,0.5152123349000001,1.7371599667000002,0.0915,0,0.0915,1.5675,0.5152123349000001,1.65
2019-07-01 19:30:00,1.4625,0.4621298519,1.5337764668,0.0565,0,0.0565,1.4060000000000001,0.4621298519,1.48,1.5765,0.4995998399,1.6537691042,0.0565,0,0.0565,1.52,0.4995998399,1.6
2019-07-01 20:00:00,1.4060000000000001,0.4527623549,1.4771018076,0.0285,0,0.0285,1.3775,0.4527623549,1.45,1.4915,0.4808648459,1.567100268,0.0285,0,0.0285,1.463,0.4808648459,1.54
2019-07-01 20:30:00,1.6005,0.5214573329000001,1.6833056763,0.014,0,0.014,1.5865,0.5214573329000001,1.67,1.724,0.5620498199,1.8133052694,0.014,0,0.014,1.71,0.5620498199,1.8
2019-07-01 21:00:00,1.6195,0.5308248299,1.7042755792,0.0045000000000000005,0,0.0045000000000000005,1.615,0.5308248299,1.7000000000000002,1.724,0.5651723189,1.8142755441,0.0045000000000000005,0,0.0045000000000000005,1.7195,0.5651723189,1.81
2019-07-01 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-01 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-01 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-07-01 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-07-01 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-02 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-02 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-02 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-02 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-02 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-02 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-02 03:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-07-02 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-02 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-02 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-02 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-02 05:30:00,0.9695,0.3184948979,1.0204750119,0.0005,0,0.0005,0.969,0.3184948979,1.02,1.017,0.3341073929,1.0704750114000001,0.0005,0,0.0005,1.0165,0.3341073929,1.07
2019-07-02 06:00:00,0.9725,0.3184948979,1.0233255836,0.0035,0,0.0035,0.969,0.3184948979,1.02,1.0675,0.3497198879,1.1233255316,0.0035,0,0.0035,1.064,0.3497198879,1.12
2019-07-02 06:30:00,0.996,0.3247398959,1.0476029782,0.008,0,0.008,0.988,0.3247398959,1.04,1.072,0.3497198879,1.1276027669,0.008,0,0.008,1.064,0.3497198879,1.12
2019-07-02 07:00:00,1.193,0.38718987590000004,1.2542587452,0.015,0,0.015,1.178,0.38718987590000004,1.24,1.2974999999999999,0.4215373649,1.3642580401,0.015,0,0.015,1.2825,0.4215373649,1.35
2019-07-02 07:30:00,1.4395,0.4590073529,1.5109096598,0.043000000000000003,0,0.043000000000000003,1.3965,0.4590073529,1.47,1.639,0.5245798319,1.7209023796,0.043000000000000003,0,0.043000000000000003,1.596,0.5245798319,1.6800000000000002
2019-07-02 08:00:00,1.53,0.4746198479,1.6019250919,0.08600000000000001,0,0.08600000000000001,1.444,0.4746198479,1.52,1.8435000000000001,0.5776623149,1.9318866425999999,0.08600000000000001,0,0.08600000000000001,1.7575,0.5776623149,1.85
2019-07-02 08:30:00,1.536,0.4590073529,1.6031168859,0.1395,0,0.1395,1.3965,0.4590073529,1.47,1.9255,0.5870298118,2.0129963363,0.1395,0,0.1395,1.786,0.5870298118,1.88
2019-07-02 09:00:00,1.505,0.4309048619,1.5654724526,0.194,0,0.194,1.311,0.4309048619,1.38,1.9515,0.5776623149,2.0352017099,0.194,0,0.194,1.7575,0.5776623149,1.85
2019-07-02 09:30:00,1.457,0.39967987190000004,1.5108252711999999,0.241,0,0.241,1.216,0.39967987190000004,1.28,1.8655,0.5339473289000001,1.9404097505000002,0.241,0,0.241,1.6245,0.5339473289000001,1.71
2019-07-02 10:00:00,1.2795,0.3309848939,1.3216169074,0.2725,0,0.2725,1.007,0.3309848939,1.06,1.27,0.3278623949,1.3116378121,0.2725,0,0.2725,0.9975,0.3278623949,1.05
2019-07-02 10:30:00,1.1385,0.2779024109,1.1719266189,0.293,0,0.293,0.8455,0.2779024109,0.89,1.4140000000000001,0.36845488190000003,1.4612169586000001,0.293,0,0.293,1.121,0.36845488190000003,1.18
2019-07-02 11:00:00,1.212,0.3122498999,1.2515766057,0.262,0,0.262,0.9500000000000001,0.3122498999,1.0,1.6775,0.4652523509,1.7408233684,0.262,0,0.262,1.4155,0.4652523509,1.49
2019-07-02 11:30:00,1.3285,0.3341073929,1.3698686067999999,0.312,0,0.312,1.0165,0.3341073929,1.07,1.7275,0.4652523509,1.7890544989000001,0.312,0,0.312,1.4155,0.4652523509,1.49
2019-07-02 12:00:00,1.3145,0.3341073929,1.3562956905,0.298,0,0.298,1.0165,0.3341073929,1.07,1.7705000000000002,0.4839873449,1.8354601603,0.298,0,0.298,1.4725000000000001,0.4839873449,1.55
2019-07-02 12:30:00,1.419,0.3559648859,1.4629668486,0.336,0,0.336,1.083,0.3559648859,1.1400000000000001,1.7705000000000002,0.4714973489,1.8322063203,0.336,0,0.336,1.4344999999999999,0.4714973489,1.51
2019-07-02 13:00:00,1.4060000000000001,0.37782237890000003,1.4558797169,0.2565,0,0.2565,1.1495,0.37782237890000003,1.21,1.8335,0.5183348339,1.9053590868999999,0.2565,0,0.2565,1.577,0.5183348339,1.6600000000000001
2019-07-02 13:30:00,1.434,0.39343487390000004,1.4869926025,0.23700000000000002,0,0.23700000000000002,1.197,0.39343487390000004,1.26,1.833,0.5245798319,1.9065867407,0.23700000000000002,0,0.23700000000000002,1.596,0.5245798319,1.6800000000000002
2019-07-02 14:00:00,1.389,0.37782237890000003,1.4394689125,0.23950000000000002,0,0.23950000000000002,1.1495,0.37782237890000003,1.21,1.8355000000000001,0.5245798319,1.9089903745,0.23950000000000002,0,0.23950000000000002,1.596,0.5245798319,1.6800000000000002
2019-07-02 14:30:00,1.349,0.3403523909,1.3912730681,0.3135,0,0.3135,1.0355,0.3403523909,1.09,1.8335,0.4995998399,1.9003479287,0.3135,0,0.3135,1.52,0.4995998399,1.6
2019-07-02 15:00:00,1.375,0.38094487790000003,1.4267950098,0.216,0,0.216,1.159,0.38094487790000003,1.22,1.8025,0.5214573329000001,1.8764125346,0.216,0,0.216,1.5865,0.5214573329000001,1.67
2019-07-02 15:30:00,1.387,0.38094487790000003,1.4383629584,0.228,0,0.228,1.159,0.38094487790000003,1.22,1.862,0.5370698279,1.9379081506,0.228,0,0.228,1.634,0.5370698279,1.72
2019-07-02 16:00:00,1.3945,0.40280237090000004,1.451509559,0.169,0,0.169,1.2255,0.40280237090000004,1.29,1.841,0.5495598239,1.9212748372,0.169,0,0.169,1.6720000000000002,0.5495598239,1.76
2019-07-02 16:30:00,1.4605000000000001,0.4309048619,1.5227407035,0.1495,0,0.1495,1.311,0.4309048619,1.38,1.8595000000000002,0.5620498199,1.9425859698,0.1495,0,0.1495,1.71,0.5620498199,1.8
2019-07-02 17:00:00,1.5,0.4402723589,1.563278526,0.1605,0,0.1605,1.3395000000000001,0.4402723589,1.4100000000000001,1.7945,0.5370698279,1.8731455496,0.1605,0,0.1605,1.634,0.5370698279,1.72
2019-07-02 17:30:00,1.595,0.4621298519,1.6605989883,0.189,0,0.189,1.4060000000000001,0.4621298519,1.48,1.7945,0.5277023309000001,1.8704812215,0.189,0,0.189,1.6055000000000001,0.5277023309000001,1.69
2019-07-02 18:00:00,1.6600000000000001,0.4964773409,1.7326539614,0.1495,0,0.1495,1.5105,0.4964773409,1.5899999999999999,1.812,0.5464373249,1.8926007899,0.1495,0,0.1495,1.6625,0.5464373249,1.75
2019-07-02 18:30:00,1.647,0.5058448379,1.7229300624000001,0.108,0,0.108,1.5390000000000001,0.5058448379,1.62,1.799,0.5558048219,1.8829020155,0.108,0,0.108,1.691,0.5558048219,1.78
2019-07-02 19:00:00,1.631,0.5089673369000001,1.7085692114,0.0825,0,0.0825,1.5485,0.5089673369000001,1.63,1.7735,0.5558048219,1.8585535370000001,0.0825,0,0.0825,1.691,0.5558048219,1.78
2019-07-02 19:30:00,1.6085,0.5089673369000001,1.6871040276,0.06,0,0.06,1.5485,0.5089673369000001,1.63,1.7415,0.5526823229,1.8270960566,0.06,0,0.06,1.6815,0.5526823229,1.77
2019-07-02 20:00:00,1.591,0.5120898359,1.6713817637,0.033,0,0.033,1.558,0.5120898359,1.6400000000000001,1.686,0.5433148259,1.7713799705,0.033,0,0.033,1.653,0.5433148259,1.74
2019-07-02 20:30:00,1.5645,0.5089673369000001,1.6452075857000001,0.016,0,0.016,1.5485,0.5089673369000001,1.63,1.6595,0.5401923269000001,1.745207151,0.016,0,0.016,1.6435,0.5401923269000001,1.73
2019-07-02 21:00:00,1.5525,0.5089673369000001,1.6338004774,0.004,0,0.004,1.5485,0.5089673369000001,1.63,1.638,0.5370698279,1.7238004525,0.004,0,0.004,1.634,0.5370698279,1.72
2019-07-02 21:30:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72
2019-07-02 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-07-02 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-07-02 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
