Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-02 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-03 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-03 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-03 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-03 01:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-03 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-03 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 04:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-03 05:30:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2019-07-03 06:00:00,1.248,0.40904736890000004,1.3133254547,0.0035,0,0.0035,1.2445,0.40904736890000004,1.31,1.4285,0.4683748499,1.5033253972,0.0035,0,0.0035,1.425,0.4683748499,1.5
2019-07-03 06:30:00,1.3125,0.4277823629,1.3804542731,0.011,0,0.011,1.3014999999999999,0.4277823629,1.37,1.55,0.5058448379,1.6304536179,0.011,0,0.011,1.5390000000000001,0.5058448379,1.62
2019-07-03 07:00:00,1.4935,0.4839873449,1.5699636938000001,0.021,0,0.021,1.4725000000000001,0.4839873449,1.55,1.788,0.5807848139,1.8799614358,0.021,0,0.021,1.767,0.5807848139,1.8599999999999999
2019-07-03 07:30:00,1.7309999999999999,0.5558048219,1.8180429037999999,0.04,0,0.04,1.691,0.5558048219,1.78,2.1015,0.6775822828,2.2080353258,0.04,0,0.04,2.0615,0.6775822828,2.17
2019-07-03 08:00:00,1.7915,0.5620498199,1.8775974675,0.0815,0,0.0815,1.71,0.5620498199,1.8,2.1905,0.6931947778,2.2975659403,0.0815,0,0.0815,2.109,0.6931947778,2.22
2019-07-03 08:30:00,1.7775,0.5433148259,1.8586815892000002,0.1245,0,0.1245,1.653,0.5433148259,1.74,2.2335,0.6931947778,2.3385981378,0.1245,0,0.1245,2.109,0.6931947778,2.22
2019-07-03 09:00:00,1.748,0.5183348339,1.8232320202999999,0.171,0,0.171,1.577,0.5183348339,1.6600000000000001,2.2135,0.6713372848,2.3130663631,0.171,0,0.171,2.0425,0.6713372848,2.15
2019-07-03 09:30:00,1.741,0.4995998399,1.8112650275000002,0.221,0,0.221,1.52,0.4995998399,1.6,2.273,0.6744597838,2.3709544492,0.221,0,0.221,2.052,0.6744597838,2.16
2019-07-03 10:00:00,1.7285,0.4839873449,1.7949807798,0.256,0,0.256,1.4725000000000001,0.4839873449,1.55,2.2415,0.6526022908,2.334568911,0.256,0,0.256,1.9855,0.6526022908,2.09
2019-07-03 10:30:00,1.7445,0.4808648459,1.8095610656,0.28150000000000003,0,0.28150000000000003,1.463,0.4808648459,1.54,2.267,0.6526022908,2.3590631085,0.28150000000000003,0,0.28150000000000003,1.9855,0.6526022908,2.09
2019-07-03 11:00:00,1.721,0.4683748499,1.7835963669,0.296,0,0.296,1.425,0.4683748499,1.5,2.2815,0.6526022908,2.3730006321,0.296,0,0.296,1.9855,0.6526022908,2.09
2019-07-03 11:30:00,1.7315,0.4995998399,1.8021354694,0.21150000000000002,0,0.21150000000000002,1.52,0.4995998399,1.6,2.178,0.6463572928,2.2718850653000002,0.21150000000000002,0,0.21150000000000002,1.9665,0.6463572928,2.07
2019-07-03 12:00:00,1.722,0.4808648459,1.7878800295000001,0.259,0,0.259,1.463,0.4808648459,1.54,2.2825,0.6650922868,2.3774259189,0.259,0,0.259,2.0235,0.6650922868,2.13
2019-07-03 12:30:00,1.7530000000000001,0.4746198479,1.8161148091000001,0.309,0,0.309,1.444,0.4746198479,1.52,2.3135,0.6588472888,2.4054858137,0.309,0,0.309,2.0045,0.6588472888,2.11
2019-07-03 13:00:00,1.7455,0.4808648459,1.810525131,0.28250000000000003,0,0.28250000000000003,1.463,0.4808648459,1.54,2.3345000000000002,0.6744597838,2.4299765945000003,0.28250000000000003,0,0.28250000000000003,2.052,0.6744597838,2.16
2019-07-03 13:30:00,1.7605,0.4871098439,1.8266461754,0.2785,0,0.2785,1.482,0.4871098439,1.56,2.302,0.6650922868,2.3961535322,0.2785,0,0.2785,2.0235,0.6650922868,2.13
2019-07-03 14:00:00,1.349,0.3247398959,1.3875363058,0.361,0,0.361,0.988,0.3247398959,1.04,1.786,0.4683748499,1.8463940533,0.361,0,0.361,1.425,0.4683748499,1.5
2019-07-03 14:30:00,1.3265,0.3559648859,1.3734311959,0.24350000000000002,0,0.24350000000000002,1.083,0.3559648859,1.1400000000000001,1.754,0.4964773409,1.822911339,0.24350000000000002,0,0.24350000000000002,1.5105,0.4964773409,1.5899999999999999
2019-07-03 15:00:00,1.3719999999999999,0.36533238290000003,1.4198069411,0.2605,0,0.2605,1.1115,0.36533238290000003,1.17,1.828,0.5152123349000001,1.8992176679,0.2605,0,0.2605,1.5675,0.5152123349000001,1.65
2019-07-03 15:30:00,1.333,0.3528423869,1.3789078106,0.2595,0,0.2595,1.0735000000000001,0.3528423869,1.13,1.7890000000000001,0.5027223389000001,1.8582924285,0.2595,0,0.2595,1.5295,0.5027223389000001,1.6099999999999999
2019-07-03 16:00:00,1.37,0.36533238290000003,1.4178743774,0.2585,0,0.2585,1.1115,0.36533238290000003,1.17,1.8639999999999999,0.5277023309000001,1.9372572751,0.2585,0,0.2585,1.6055000000000001,0.5277023309000001,1.69
2019-07-03 16:30:00,1.388,0.38718987590000004,1.4409927134,0.21,0,0.21,1.178,0.38718987590000004,1.24,1.8535,0.5401923269000001,1.9306138920000002,0.21,0,0.21,1.6435,0.5401923269000001,1.73
2019-07-03 17:00:00,1.4975,0.4215373649,1.5556991997,0.215,0,0.215,1.2825,0.4215373649,1.35,1.9344999999999999,0.5651723189,2.0153684527,0.215,0,0.215,1.7195,0.5651723189,1.81
2019-07-03 17:30:00,1.5735000000000001,0.4558848539,1.6382103802999999,0.1865,0,0.1865,1.387,0.4558848539,1.46,1.944,0.5776623149,2.0280112796,0.1865,0,0.1865,1.7575,0.5776623149,1.85
2019-07-03 18:00:00,1.593,0.4652523509,1.6595507675,0.17750000000000002,0,0.17750000000000002,1.4155,0.4652523509,1.49,1.9445000000000001,0.5807848139,2.0293819872,0.17750000000000002,0,0.17750000000000002,1.767,0.5807848139,1.8599999999999999
2019-07-03 18:30:00,1.5859999999999999,0.4808648459,1.6572950854,0.123,0,0.123,1.463,0.4808648459,1.54,1.8995000000000002,0.5839073129,1.9872211754,0.123,0,0.123,1.7765,0.5839073129,1.87
2019-07-03 19:00:00,1.5835,0.4964773409,1.6595065532,0.073,0,0.073,1.5105,0.4964773409,1.5899999999999999,1.8399999999999999,0.5807848139,1.9294846462000002,0.073,0,0.073,1.767,0.5807848139,1.8599999999999999
2019-07-03 19:30:00,1.573,0.5027223389000001,1.6513808615999999,0.043500000000000004,0,0.043500000000000004,1.5295,0.5027223389000001,1.6099999999999999,1.7155,0.5495598239,1.80137621,0.043500000000000004,0,0.043500000000000004,1.6720000000000002,0.5495598239,1.76
2019-07-03 20:00:00,1.5590000000000002,0.5058448379,1.6390118975,0.02,0,0.02,1.5390000000000001,0.5058448379,1.62,1.6825,0.5464373249,1.7690110231,0.02,0,0.02,1.6625,0.5464373249,1.75
2019-07-03 20:30:00,1.7755,0.5807848139,1.8680768855,0.0085,0,0.0085,1.767,0.5807848139,1.8599999999999999,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96
2019-07-03 21:00:00,1.827,0.5995198078,1.9228502282000002,0.003,0,0.003,1.824,0.5995198078,1.92,1.9315,0.6338672968,2.0328502158,0.003,0,0.003,1.9285,0.6338672968,2.03
2019-07-03 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-03 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-03 22:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-07-03 23:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-07-03 23:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-07-04 00:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-07-04 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-07-04 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-07-04 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-07-04 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-04 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-04 03:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-04 03:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-04 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-04 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-04 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-04 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-04 06:00:00,1.2755,0.4184148659,1.342375227,0.0025,0,0.0025,1.2730000000000001,0.4184148659,1.34,1.456,0.4777423469,1.5323751988,0.0025,0,0.0025,1.4535,0.4777423469,1.53
2019-07-04 06:30:00,1.5115,0.4933548419,1.5899783804,0.0105,0,0.0105,1.501,0.4933548419,1.58,1.768,0.5776623149,1.8599778897,0.0105,0,0.0105,1.7575,0.5776623149,1.85
2019-07-04 07:00:00,1.6625,0.5401923269000001,1.7480600676,0.019,0,0.019,1.6435,0.5401923269000001,1.73,2.0045,0.6526022908,2.1080583483,0.019,0,0.019,1.9855,0.6526022908,2.09
2019-07-04 07:30:00,1.7235,0.5526823229,1.8099475131,0.042,0,0.042,1.6815,0.5526823229,1.77,2.113,0.6807047818,2.2199387379,0.042,0,0.042,2.071,0.6807047818,2.18
2019-07-04 08:00:00,1.7655,0.5526823229,1.8499859458999999,0.084,0,0.084,1.6815,0.5526823229,1.77,2.2025,0.6963172768,2.3099489172,0.084,0,0.084,2.1185,0.6963172768,2.23
2019-07-04 08:30:00,1.7455,0.5308248299,1.8244301164999999,0.1305,0,0.1305,1.615,0.5308248299,1.7000000000000002,2.23,0.6900722788,2.3343306857,0.1305,0,0.1305,2.0995,0.6900722788,2.21
2019-07-04 09:00:00,1.687,0.4964773409,1.7585388111,0.17650000000000002,0,0.17650000000000002,1.5105,0.4964773409,1.5899999999999999,2.162,0.6526022908,2.2583475707,0.17650000000000002,0,0.17650000000000002,1.9855,0.6526022908,2.09
2019-07-04 09:30:00,1.6795,0.4808648459,1.7469834716000001,0.2165,0,0.2165,1.463,0.4808648459,1.54,2.1925,0.6494797918,2.2866744959,0.2165,0,0.2165,1.976,0.6494797918,2.08
2019-07-04 10:00:00,1.6945000000000001,0.4714973489,1.7588746402000002,0.26,0,0.26,1.4344999999999999,0.4714973489,1.51,2.236,0.6494797918,2.3284157704,0.26,0,0.26,1.976,0.6494797918,2.08
2019-07-04 10:30:00,1.7125,0.4652523509,1.7745748787000002,0.297,0,0.297,1.4155,0.4652523509,1.49,2.235,0.6369897958,2.3240010757,0.297,0,0.297,1.9380000000000002,0.6369897958,2.04
2019-07-04 11:00:00,1.712,0.4558848539,1.7716588272,0.325,0,0.325,1.387,0.4558848539,1.46,2.32,0.6557247898,2.4108867663,0.325,0,0.325,1.995,0.6557247898,2.1
2019-07-04 11:30:00,1.7375,0.4558848539,1.7963121249,0.35050000000000003,0,0.35050000000000003,1.387,0.4558848539,1.46,2.336,0.6526022908,2.4254454745,0.35050000000000003,0,0.35050000000000003,1.9855,0.6526022908,2.09
2019-07-04 12:00:00,1.7195,0.4465173569,1.7765297633000001,0.361,0,0.361,1.3585,0.4465173569,1.43,2.3465,0.6526022908,2.4355598946,0.361,0,0.361,1.9855,0.6526022908,2.09
2019-07-04 12:30:00,1.734,0.4465173569,1.7905679965,0.3755,0,0.3755,1.3585,0.4465173569,1.43,2.38,0.6588472888,2.4695100223,0.3755,0,0.3755,2.0045,0.6588472888,2.11
2019-07-04 13:00:00,1.722,0.4371498599,1.7766215129,0.392,0,0.392,1.33,0.4371498599,1.4,2.3965,0.6588472888,2.4854158606,0.392,0,0.392,2.0045,0.6588472888,2.11
2019-07-04 13:30:00,1.409,0.3341073929,1.4480706992,0.3925,0,0.3925,1.0165,0.3341073929,1.07,1.903,0.4964773409,1.9666974221,0.3925,0,0.3925,1.5105,0.4964773409,1.5899999999999999
2019-07-04 14:00:00,1.196,0.2654124149,1.2250958126,0.3885,0,0.3885,0.8075,0.2654124149,0.85,1.6615,0.4184148659,1.7133748131000002,0.3885,0,0.3885,1.2730000000000001,0.4184148659,1.34
2019-07-04 14:30:00,1.338,0.3153723989,1.3746649592,0.3785,0,0.3785,0.9595,0.3153723989,1.01,1.8795000000000002,0.4933548419,1.9431724705,0.3785,0,0.3785,1.501,0.4933548419,1.58
2019-07-04 15:00:00,1.337,0.3247398959,1.3758724505,0.34900000000000003,0,0.34900000000000003,0.988,0.3247398959,1.04,1.85,0.4933548419,1.9146537546,0.34900000000000003,0,0.34900000000000003,1.501,0.4933548419,1.58
2019-07-04 15:30:00,1.3305,0.3309848939,1.3710511478,0.3235,0,0.3235,1.007,0.3309848939,1.06,1.9005,0.5183348339,1.9699165591,0.3235,0,0.3235,1.577,0.5183348339,1.6600000000000001
2019-07-04 16:00:00,1.343,0.3372298919,1.3846923846,0.317,0,0.317,1.026,0.3372298919,1.08,1.913,0.5245798319,1.9836211836,0.317,0,0.317,1.596,0.5245798319,1.6800000000000002
2019-07-04 16:30:00,1.4015,0.36533238290000003,1.4483335251,0.29,0,0.29,1.1115,0.36533238290000003,1.17,1.962,0.5495598239,2.0375131901,0.29,0,0.29,1.6720000000000002,0.5495598239,1.76
2019-07-04 17:00:00,1.4485000000000001,0.39343487390000004,1.5009807627,0.2515,0,0.2515,1.197,0.39343487390000004,1.26,1.8665,0.5308248299,1.9405146869,0.2515,0,0.2515,1.615,0.5308248299,1.7000000000000002
2019-07-04 17:30:00,1.4915,0.4215373649,1.5499245143,0.209,0,0.209,1.2825,0.4215373649,1.35,1.8050000000000002,0.5245798319,1.879683218,0.209,0,0.209,1.596,0.5245798319,1.6800000000000002
2019-07-04 18:00:00,1.56,0.4746198479,1.6306023427,0.116,0,0.116,1.444,0.4746198479,1.52,1.7785000000000002,0.5464373249,1.8605526061000002,0.116,0,0.116,1.6625,0.5464373249,1.75
2019-07-04 18:30:00,1.857,0.5807848139,1.9457029578,0.09,0,0.09,1.767,0.5807848139,1.8599999999999999,2.0945,0.6588472888,2.1956798492,0.09,0,0.09,2.0045,0.6588472888,2.11
2019-07-04 19:00:00,1.901,0.5932748098,1.99142562,0.096,0,0.096,1.8050000000000002,0.5932748098,1.9,2.1385,0.6713372848,2.2414004551,0.096,0,0.096,2.0425,0.6713372848,2.15
2019-07-04 19:30:00,1.839,0.5870298118,1.9304209386000002,0.053,0,0.053,1.786,0.5870298118,1.88,2.0575,0.6588472888,2.1604133864,0.053,0,0.053,2.0045,0.6588472888,2.11
2019-07-04 20:00:00,1.792,0.5807848139,1.8837661744,0.025,0,0.025,1.767,0.5807848139,1.8599999999999999,1.982,0.6432347938,2.083764622,0.025,0,0.025,1.957,0.6432347938,2.06
2019-07-04 20:30:00,1.786,0.5839073129,1.8790273415,0.0095,0,0.0095,1.7765,0.5839073129,1.87,1.9285,0.6307447978,2.0290271684,0.0095,0,0.0095,1.919,0.6307447978,2.02
2019-07-04 21:00:00,1.779,0.5839073129,1.8723751627,0.0025,0,0.0025,1.7765,0.5839073129,1.87,1.9025,0.6244997998,2.0023751522,0.0025,0,0.0025,1.9,0.6244997998,2.0
2019-07-04 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-04 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-04 22:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-04 23:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-07-04 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-07-05 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-05 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-05 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-05 01:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-05 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-05 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-05 03:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-05 03:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-05 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-05 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-05 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-05 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-05 06:00:00,1.255,0.41216986790000004,1.3209500369,0.001,0,0.001,1.254,0.41216986790000004,1.32,1.4545,0.4777423469,1.5309500318,0.001,0,0.001,1.4535,0.4777423469,1.53
2019-07-05 06:30:00,1.5685,0.5120898359,1.6499782574,0.0105,0,0.0105,1.558,0.5120898359,1.6400000000000001,1.863,0.6088873048,1.9599777422,0.0105,0,0.0105,1.8525,0.6088873048,1.9500000000000002
2019-07-05 07:00:00,1.6885,0.5464373249,1.7747185692,0.026000000000000002,0,0.026000000000000002,1.6625,0.5464373249,1.75,2.0305,0.6588472888,2.1347154377,0.026000000000000002,0,0.026000000000000002,2.0045,0.6588472888,2.11
2019-07-05 07:30:00,1.7275,0.5495598239,1.8128078359000002,0.0555,0,0.0555,1.6720000000000002,0.5495598239,1.76,2.1265,0.6807047818,2.2327922541,0.0555,0,0.0555,2.071,0.6807047818,2.18
2019-07-05 08:00:00,1.7965,0.5682948179,1.8842428851,0.0675,0,0.0675,1.729,0.5682948179,1.82,2.224,0.7088072728,2.3342201589,0.0675,0,0.0675,2.1565,0.7088072728,2.27
2019-07-05 08:30:00,1.759,0.5526823229,1.8437838132,0.0775,0,0.0775,1.6815,0.5526823229,1.77,2.215,0.7025622748,2.3237510086,0.0775,0,0.0775,2.1375,0.7025622748,2.25
2019-07-05 09:00:00,1.7345000000000002,0.5308248299,1.8139088318,0.11950000000000001,0,0.11950000000000001,1.615,0.5308248299,1.7000000000000002,2.1905,0.6807047818,2.2938285136,0.11950000000000001,0,0.11950000000000001,2.071,0.6807047818,2.18
2019-07-05 09:30:00,1.752,0.5245798319,1.8288488182,0.156,0,0.156,1.596,0.5245798319,1.6800000000000002,2.246,0.6869497798,2.3487051752,0.156,0,0.156,2.09,0.6869497798,2.2
2019-07-05 10:00:00,1.7715,0.5058448379,1.8423059599,0.2325,0,0.2325,1.5390000000000001,0.5058448379,1.62,2.294,0.6775822828,2.3919769543,0.2325,0,0.2325,2.0615,0.6775822828,2.17
2019-07-05 10:30:00,1.7595,0.5120898359,1.832505457,0.2015,0,0.2015,1.558,0.5120898359,1.6400000000000001,2.2915,0.6869497798,2.3922525473,0.2015,0,0.2015,2.09,0.6869497798,2.2
2019-07-05 11:00:00,1.7475,0.4714973489,1.8099906077,0.313,0,0.313,1.4344999999999999,0.4714973489,1.51,2.3555,0.6713372848,2.4493007165,0.313,0,0.313,2.0425,0.6713372848,2.15
2019-07-05 11:30:00,1.73,0.4621298519,1.7906602134,0.324,0,0.324,1.4060000000000001,0.4621298519,1.48,2.3665,0.6713372848,2.4598812979,0.324,0,0.324,2.0425,0.6713372848,2.15
2019-07-05 12:00:00,1.56,0.39031237490000004,1.6080869845999999,0.3725,0,0.3725,1.1875,0.39031237490000004,1.25,2.1775,0.5932748098,2.2568742211,0.3725,0,0.3725,1.8050000000000002,0.5932748098,1.9
2019-07-05 12:30:00,1.3605,0.3278623949,1.3994477482,0.363,0,0.363,0.9975,0.3278623949,1.05,1.8735,0.4964773409,1.9381671755,0.363,0,0.363,1.5105,0.4964773409,1.5899999999999999
2019-07-05 13:00:00,1.389,0.3497198879,1.4323494685,0.325,0,0.325,1.064,0.3497198879,1.12,1.8735,0.5089673369000001,1.941404131,0.325,0,0.325,1.5485,0.5089673369000001,1.63
2019-07-05 13:30:00,1.4015,0.3465973889,1.4437215798,0.34700000000000003,0,0.34700000000000003,1.0545,0.3465973889,1.11,1.8765,0.5027223389000001,1.9426739304,0.34700000000000003,0,0.34700000000000003,1.5295,0.5027223389000001,1.6099999999999999
2019-07-05 14:00:00,1.3655,0.3341073929,1.4057802104000001,0.34900000000000003,0,0.34900000000000003,1.0165,0.3341073929,1.07,1.8975,0.5089673369000001,1.9645747631,0.34900000000000003,0,0.34900000000000003,1.5485,0.5089673369000001,1.63
2019-07-05 14:30:00,1.3805,0.38094487790000003,1.4320961036,0.2215,0,0.2215,1.159,0.38094487790000003,1.22,1.8365,0.5308248299,1.9116765548,0.2215,0,0.2215,1.615,0.5308248299,1.7000000000000002
2019-07-05 15:00:00,1.3925,0.38406737690000003,1.4444943752000001,0.224,0,0.224,1.1685,0.38406737690000003,1.23,1.8010000000000002,0.5183348339,1.8741056534,0.224,0,0.224,1.577,0.5183348339,1.6600000000000001
2019-07-05 15:30:00,1.3599999999999999,0.39343487390000004,1.4157651641,0.163,0,0.163,1.197,0.39343487390000004,1.26,1.74,0.5183348339,1.8155635489000002,0.163,0,0.163,1.577,0.5183348339,1.6600000000000001
2019-07-05 16:00:00,1.3725,0.40280237090000004,1.430386661,0.147,0,0.147,1.2255,0.40280237090000004,1.29,1.7525,0.5277023309000001,1.8302256691,0.147,0,0.147,1.6055000000000001,0.5277023309000001,1.69
2019-07-05 16:30:00,1.411,0.38718987590000004,1.4631599366,0.233,0,0.233,1.178,0.38718987590000004,1.24,1.7625000000000002,0.5027223389000001,1.8327945875,0.233,0,0.233,1.5295,0.5027223389000001,1.6099999999999999
2019-07-05 17:00:00,1.4285,0.39967987190000004,1.4833597844,0.21250000000000002,0,0.21250000000000002,1.216,0.39967987190000004,1.28,1.7325,0.4995998399,1.8030962953,0.21250000000000002,0,0.21250000000000002,1.52,0.4995998399,1.6
2019-07-05 17:30:00,1.4905,0.4371498599,1.5532836991,0.1605,0,0.1605,1.33,0.4371498599,1.4,1.69,0.5027223389000001,1.7631873837,0.1605,0,0.1605,1.5295,0.5027223389000001,1.6099999999999999
2019-07-05 18:00:00,1.693,0.5339473289000001,1.7752038615,0.0685,0,0.0685,1.6245,0.5339473289000001,1.71,1.8925,0.5995198078,1.9851902302000002,0.0685,0,0.0685,1.824,0.5995198078,1.92
2019-07-05 18:30:00,1.858,0.5932748098,1.9504202111,0.053,0,0.053,1.8050000000000002,0.5932748098,1.9,2.048,0.6557247898,2.1504136811,0.053,0,0.053,1.995,0.6557247898,2.1
2019-07-05 19:00:00,1.8705,0.5963973088,1.9632778713,0.056,0,0.056,1.8145,0.5963973088,1.9100000000000001,2.0605,0.6588472888,2.1632706719,0.056,0,0.056,2.0045,0.6588472888,2.11
2019-07-05 19:30:00,1.8635000000000002,0.5995198078,1.9575638559000001,0.0395,0,0.0395,1.824,0.5995198078,1.92,2.0345,0.6557247898,2.1375605839,0.0395,0,0.0395,1.995,0.6557247898,2.1
2019-07-05 20:00:00,1.8559999999999999,0.6026423068,1.9513876473,0.022500000000000003,0,0.022500000000000003,1.8335,0.6026423068,1.9300000000000002,2.027,0.6588472888,2.1313865792,0.022500000000000003,0,0.022500000000000003,2.0045,0.6588472888,2.11
2019-07-05 20:30:00,1.82,0.5932748098,1.91425573,0.015,0,0.015,1.8050000000000002,0.5932748098,1.9,1.9625,0.6401122948,2.0642553137,0.015,0,0.015,1.9475,0.6401122948,2.05
2019-07-05 21:00:00,1.799,0.5901523108,1.8933253154,0.0035,0,0.0035,1.7955,0.5901523108,1.8900000000000001,1.9225,0.6307447978,2.0233252952,0.0035,0,0.0035,1.919,0.6307447978,2.02
2019-07-05 21:30:00,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03
2019-07-05 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-07-05 22:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-07-05 23:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-07-05 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-07-06 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-06 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-06 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-06 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-06 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-06 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-06 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-06 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-06 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-06 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-06 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-06 05:30:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999
2019-07-06 06:00:00,1.234,0.40280237090000004,1.2980777134,0.0085,0,0.0085,1.2255,0.40280237090000004,1.29,1.3385,0.4371498599,1.4080775014,0.0085,0,0.0085,1.33,0.4371498599,1.4
2019-07-06 06:30:00,1.238,0.39967987190000004,1.3009181373,0.022,0,0.022,1.216,0.39967987190000004,1.28,1.3519999999999999,0.4371498599,1.4209166056,0.022,0,0.022,1.33,0.4371498599,1.4
2019-07-06 07:00:00,1.2615,0.39967987190000004,1.3233012696,0.0455,0,0.0455,1.216,0.39967987190000004,1.28,1.404,0.4465173569,1.4732935044,0.0455,0,0.0455,1.3585,0.4465173569,1.43
2019-07-06 07:30:00,1.6139999999999999,0.5120898359,1.6932902882,0.056,0,0.056,1.558,0.5120898359,1.6400000000000001,1.8515000000000001,0.5901523108,1.9432786728,0.056,0,0.056,1.7955,0.5901523108,1.8900000000000001
2019-07-06 08:00:00,1.554,0.4808648459,1.6266981896,0.091,0,0.091,1.463,0.4808648459,1.54,1.782,0.5558048219,1.8666662798,0.091,0,0.091,1.691,0.5558048219,1.78
2019-07-06 08:30:00,1.198,0.3497198879,1.2480016026,0.134,0,0.134,1.064,0.3497198879,1.12,1.35,0.39967987190000004,1.4079218728,0.134,0,0.134,1.216,0.39967987190000004,1.28
2019-07-06 09:00:00,1.3940000000000001,0.39655737290000004,1.4493080245,0.1875,0,0.1875,1.2065000000000001,0.39655737290000004,1.27,1.6315,0.4746198479,1.6991339706000002,0.1875,0,0.1875,1.444,0.4746198479,1.52
2019-07-06 09:30:00,1.3755,0.37469987990000003,1.4256227586999999,0.23550000000000001,0,0.23550000000000001,1.1400000000000001,0.37469987990000003,1.2,1.613,0.4527623549,1.6753395924,0.23550000000000001,0,0.23550000000000001,1.3775,0.4527623549,1.45
2019-07-06 10:00:00,1.387,0.36533238290000003,1.4343070627,0.2755,0,0.2755,1.1115,0.36533238290000003,1.17,1.6435,0.4496398559,1.7038979576000002,0.2755,0,0.2755,1.3679999999999999,0.4496398559,1.44
2019-07-06 10:30:00,1.3925,0.3528423869,1.4365075704999999,0.319,0,0.319,1.0735000000000001,0.3528423869,1.13,1.649,0.4371498599,1.7059604333,0.319,0,0.319,1.33,0.4371498599,1.4
2019-07-06 11:00:00,1.3599999999999999,0.3403523909,1.4019414217000001,0.3245,0,0.3245,1.0355,0.3403523909,1.09,1.626,0.4277823629,1.681330946,0.3245,0,0.3245,1.3014999999999999,0.4277823629,1.37
2019-07-06 11:30:00,1.3639999999999999,0.3403523909,1.4058220905,0.3285,0,0.3285,1.0355,0.3403523909,1.09,1.6585,0.4371498599,1.7151449646999999,0.3285,0,0.3285,1.33,0.4371498599,1.4
2019-07-06 12:00:00,1.339,0.3465973889,1.3831307783,0.28450000000000003,0,0.28450000000000003,1.0545,0.3465973889,1.11,1.643,0.4465173569,1.7025941237,0.28450000000000003,0,0.28450000000000003,1.3585,0.4465173569,1.43
2019-07-06 12:30:00,1.359,0.3434748899,1.4017332128,0.314,0,0.314,1.045,0.3434748899,1.1,1.663,0.4433948579,1.7210950003,0.314,0,0.314,1.349,0.4433948579,1.42
2019-07-06 13:00:00,1.373,0.3403523909,1.4145560258,0.3375,0,0.3375,1.0355,0.3403523909,1.09,1.639,0.4277823629,1.6939063581,0.3375,0,0.3375,1.3014999999999999,0.4277823629,1.37
2019-07-06 13:30:00,1.3695,0.3247398959,1.4074751330000002,0.3815,0,0.3815,0.988,0.3247398959,1.04,1.6355,0.41216986790000004,1.6866369645,0.3815,0,0.3815,1.254,0.41216986790000004,1.32
2019-07-06 14:00:00,1.353,0.3434748899,1.395916903,0.308,0,0.308,1.045,0.3434748899,1.1,1.6475,0.4402723589,1.7053140473,0.308,0,0.308,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-06 14:30:00,1.373,0.3497198879,1.4168390875,0.309,0,0.309,1.064,0.3497198879,1.12,1.6485,0.4402723589,1.7062801645999999,0.309,0,0.309,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-06 15:00:00,0.9675,0.20608493390000002,0.9892053629,0.3405,0,0.3405,0.627,0.20608493390000002,0.66,1.1195,0.2560449179,1.1484072666,0.3405,0,0.3405,0.779,0.2560449179,0.8200000000000001
2019-07-06 15:30:00,0.9495,0.20920743290000002,0.9722746526,0.313,0,0.313,0.6365000000000001,0.20920743290000002,0.67,1.1585,0.2779024109,1.191365603,0.313,0,0.313,0.8455,0.2779024109,0.89
2019-07-06 16:00:00,0.9520000000000001,0.21545243090000002,0.9760756887,0.29650000000000004,0,0.29650000000000004,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.142,0.2779024109,1.1753270821,0.29650000000000004,0,0.29650000000000004,0.8455,0.2779024109,0.89
2019-07-06 16:30:00,1.0255,0.2529224189,1.0562291418,0.256,0,0.256,0.7695000000000001,0.2529224189,0.81,1.149,0.2935149059,1.1858971288,0.256,0,0.256,0.893,0.2935149059,0.9400000000000001
2019-07-06 17:00:00,1.0465,0.2529224189,1.0766299271,0.277,0,0.277,0.7695000000000001,0.2529224189,0.81,1.1985000000000001,0.3028824029,1.2361795986,0.277,0,0.277,0.9215000000000001,0.3028824029,0.97
2019-07-06 17:30:00,1.3605,0.37469987990000003,1.4111556433999999,0.2205,0,0.2205,1.1400000000000001,0.37469987990000003,1.2,1.522,0.4277823629,1.5809749366,0.2205,0,0.2205,1.3014999999999999,0.4277823629,1.37
2019-07-06 18:00:00,1.4435,0.4184148659,1.5029182446,0.1705,0,0.1705,1.2730000000000001,0.4184148659,1.34,1.605,0.4714973489,1.6728223905,0.1705,0,0.1705,1.4344999999999999,0.4714973489,1.51
2019-07-06 18:30:00,1.5165000000000002,0.4621298519,1.5853505132999999,0.1105,0,0.1105,1.4060000000000001,0.4621298519,1.48,1.6400000000000001,0.5027223389000001,1.7153220543,0.1105,0,0.1105,1.5295,0.5027223389000001,1.6099999999999999
2019-07-06 19:00:00,1.8025,0.5776623149,1.8928021555,0.045,0,0.045,1.7575,0.5776623149,1.85,1.9545,0.6276222988,2.0527980904,0.045,0,0.045,1.9095,0.6276222988,2.01
2019-07-06 19:30:00,1.7770000000000001,0.5714173169,1.866613712,0.0385,0,0.0385,1.7385000000000002,0.5714173169,1.83,1.9195000000000002,0.6182548018,2.0166108326,0.0385,0,0.0385,1.881,0.6182548018,1.98
2019-07-06 20:00:00,1.7635,0.5714173169,1.8537664362,0.025,0,0.025,1.7385000000000002,0.5714173169,1.83,1.887,0.6120098038,1.9837653591,0.025,0,0.025,1.862,0.6120098038,1.96
2019-07-06 20:30:00,1.734,0.5651723189,1.82378062,0.0145,0,0.0145,1.7195,0.5651723189,1.81,1.8575,0.6057648058,1.9537802461,0.0145,0,0.0145,1.843,0.6057648058,1.94
2019-07-06 21:00:00,1.7525,0.5745398159,1.8442755353,0.0045000000000000005,0,0.0045000000000000005,1.748,0.5745398159,1.8399999999999999,1.838,0.6026423068,1.9342755104,0.0045000000000000005,0,0.0045000000000000005,1.8335,0.6026423068,1.9300000000000002
2019-07-06 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-07-06 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-07-06 22:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-07-06 23:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-07-06 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-07 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-07 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-07 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-07 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-07 02:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-07 02:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-07 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-07 03:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-07 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-07 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-07 05:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-07 05:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-07 06:00:00,1.2075,0.39655737290000004,1.2709500384,0.001,0,0.001,1.2065000000000001,0.39655737290000004,1.27,1.2645,0.41529236690000004,1.3309500366,0.001,0,0.001,1.2635,0.41529236690000004,1.33
2019-07-07 06:30:00,1.2365,0.40592486990000004,1.3014250843,0.0015,0,0.0015,1.235,0.40592486990000004,1.3,1.2745,0.4184148659,1.3414250818,0.0015,0,0.0015,1.2730000000000001,0.4184148659,1.34
2019-07-07 07:00:00,1.275,0.41529236690000004,1.340929808,0.0115,0,0.0115,1.2635,0.41529236690000004,1.33,1.37,0.4465173569,1.4409294743,0.0115,0,0.0115,1.3585,0.4465173569,1.43
2019-07-07 07:30:00,1.674,0.5401923269000001,1.7590007817000002,0.030500000000000003,0,0.030500000000000003,1.6435,0.5401923269000001,1.73,1.807,0.5839073129,1.898998881,0.030500000000000003,0,0.030500000000000003,1.7765,0.5839073129,1.87
2019-07-07 08:00:00,1.2165,0.38718987590000004,1.2766316031,0.0385,0,0.0385,1.178,0.38718987590000004,1.24,1.302,0.41529236690000004,1.3666278755,0.0385,0,0.0385,1.2635,0.41529236690000004,1.33
2019-07-07 08:30:00,1.1995,0.37782237890000003,1.2575969148000001,0.05,0,0.05,1.1495,0.37782237890000003,1.21,1.2755,0.40280237090000004,1.3375911184,0.05,0,0.05,1.2255,0.40280237090000004,1.29
2019-07-07 09:00:00,1.4235,0.4433948579,1.4909564883,0.0745,0,0.0745,1.349,0.4433948579,1.42,1.528,0.4777423469,1.6009440184,0.0745,0,0.0745,1.4535,0.4777423469,1.53
2019-07-07 09:30:00,1.4425,0.4371498599,1.5072843959000002,0.1125,0,0.1125,1.33,0.4371498599,1.4,1.5470000000000002,0.4714973489,1.6172565505,0.1125,0,0.1125,1.4344999999999999,0.4714973489,1.51
2019-07-07 10:00:00,1.48,0.4340273609,1.5423293261,0.1595,0,0.1595,1.3205,0.4340273609,1.3900000000000001,1.5750000000000002,0.4652523509,1.6422803506,0.1595,0,0.1595,1.4155,0.4652523509,1.49
2019-07-07 10:30:00,1.4235,0.41216986790000004,1.4819703944,0.1695,0,0.1695,1.254,0.41216986790000004,1.32,1.5470000000000002,0.4527623549,1.6118941498,0.1695,0,0.1695,1.3775,0.4527623549,1.45
2019-07-07 11:00:00,1.4075,0.37469987990000003,1.4565219703,0.2675,0,0.2675,1.1400000000000001,0.37469987990000003,1.2,1.5594999999999999,0.4246598639,1.6162847057,0.2675,0,0.2675,1.292,0.4246598639,1.3599999999999999
2019-07-07 11:30:00,1.417,0.37469987990000003,1.4657042676,0.277,0,0.277,1.1400000000000001,0.37469987990000003,1.2,1.55,0.4184148659,1.6054815477000002,0.277,0,0.277,1.2730000000000001,0.4184148659,1.34
2019-07-07 12:00:00,1.464,0.36220988390000003,1.5081419031,0.362,0,0.362,1.102,0.36220988390000003,1.16,1.654,0.4246598639,1.7076451622,0.362,0,0.362,1.292,0.4246598639,1.3599999999999999
2019-07-07 12:30:00,1.471,0.3528423869,1.512725603,0.3975,0,0.3975,1.0735000000000001,0.3528423869,1.13,1.6705,0.4184148659,1.722103728,0.3975,0,0.3975,1.2730000000000001,0.4184148659,1.34
2019-07-07 13:00:00,1.246,0.2779024109,1.2766149576,0.4005,0,0.4005,0.8455,0.2779024109,0.89,1.4075,0.3309848939,1.445893236,0.4005,0,0.4005,1.007,0.3309848939,1.06
2019-07-07 13:30:00,0.989,0.19359493800000002,1.007769815,0.4,0,0.4,0.589,0.19359493800000002,0.62,1.16,0.2497999199,1.1865917579,0.4,0,0.4,0.76,0.2497999199,0.8
2019-07-07 14:00:00,0.973,0.18422744100000002,0.9902872058000001,0.41250000000000003,0,0.41250000000000003,0.5605,0.18422744100000002,0.59,1.1345,0.2373099239,1.1590540324,0.41250000000000003,0,0.41250000000000003,0.722,0.2373099239,0.76
2019-07-07 14:30:00,0.9565,0.18422744100000002,0.9740800788,0.396,0,0.396,0.5605,0.18422744100000002,0.59,1.099,0.2310649259,1.1230280495,0.396,0,0.396,0.7030000000000001,0.2310649259,0.74
2019-07-07 15:00:00,0.9420000000000001,0.18422744100000002,0.9598456907,0.3815,0,0.3815,0.5605,0.18422744100000002,0.59,1.094,0.2341874249,1.1187849436,0.3815,0,0.3815,0.7125,0.2341874249,0.75
2019-07-07 15:30:00,0.9355,0.19983993590000002,0.9566066328,0.3275,0,0.3275,0.608,0.19983993590000002,0.64,1.0685,0.2435549219,1.0959065882,0.3275,0,0.3275,0.741,0.2435549219,0.78
2019-07-07 16:00:00,0.9470000000000001,0.19359493800000002,0.9665857437,0.358,0,0.358,0.589,0.19359493800000002,0.62,1.1275,0.2529224189,1.1555197965,0.358,0,0.358,0.7695000000000001,0.2529224189,0.81
2019-07-07 16:30:00,1.0055,0.2373099239,1.0331245085,0.28350000000000003,0,0.28350000000000003,0.722,0.2373099239,0.76,1.1385,0.2810249099,1.1726709897,0.28350000000000003,0,0.28350000000000003,0.855,0.2810249099,0.9
2019-07-07 17:00:00,1.039,0.2560449179,1.0700841088,0.26,0,0.26,0.779,0.2560449179,0.8200000000000001,1.172,0.2997599039,1.209727242,0.26,0,0.26,0.912,0.2997599039,0.96
2019-07-07 17:30:00,1.1955,0.3278623949,1.2396426905,0.198,0,0.198,0.9975,0.3278623949,1.05,1.2905,0.35908738490000003,1.3395275286000001,0.198,0,0.198,1.0925,0.35908738490000003,1.15
2019-07-07 18:00:00,1.521,0.4621298519,1.5896556231,0.115,0,0.115,1.4060000000000001,0.4621298519,1.48,1.6445,0.5027223389000001,1.7196249591,0.115,0,0.115,1.5295,0.5027223389000001,1.6099999999999999
2019-07-07 18:30:00,1.5350000000000001,0.4777423469,1.6076264336000001,0.0815,0,0.0815,1.4535,0.4777423469,1.53,1.649,0.5152123349000001,1.7276124420999999,0.0815,0,0.0815,1.5675,0.5152123349000001,1.65
2019-07-07 19:00:00,1.5390000000000001,0.4871098439,1.6142481222,0.057,0,0.057,1.482,0.4871098439,1.56,1.634,0.5183348339,1.7142423983000001,0.057,0,0.057,1.577,0.5183348339,1.6600000000000001
2019-07-07 19:30:00,1.5285000000000002,0.4902323429,1.6051915774,0.037,0,0.037,1.4915,0.4902323429,1.57,1.633,0.5245798319,1.7151889109,0.037,0,0.037,1.596,0.5245798319,1.6800000000000002
2019-07-07 20:00:00,1.486,0.4808648459,1.5618665116,0.023,0,0.023,1.463,0.4808648459,1.54,1.5715,0.5089673369000001,1.651865612,0.023,0,0.023,1.5485,0.5089673369000001,1.63
2019-07-07 20:30:00,1.7970000000000002,0.5870298118,1.8904531203000001,0.011,0,0.011,1.786,0.5870298118,1.88,1.854,0.6057648058,1.9504530243,0.011,0,0.011,1.843,0.6057648058,1.94
2019-07-07 21:00:00,1.8295,0.5995198078,1.925225766,0.0055000000000000005,0,0.0055000000000000005,1.824,0.5995198078,1.92,1.8865,0.6182548018,1.9852257428,0.0055000000000000005,0,0.0055000000000000005,1.881,0.6182548018,1.98
2019-07-07 21:30:00,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0
2019-07-07 22:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-07-07 22:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-07-07 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-07 23:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-08 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-08 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-08 01:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-08 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-08 02:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-08 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-08 03:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-08 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-08 04:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-08 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-08 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-08 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-08 06:00:00,1.2655,0.41529236690000004,1.3319001464,0.002,0,0.002,1.2635,0.41529236690000004,1.33,1.351,0.4433948579,1.4219001371,0.002,0,0.002,1.349,0.4433948579,1.42
2019-07-08 06:30:00,1.2575,0.40904736890000004,1.3223562304,0.013000000000000001,0,0.013000000000000001,1.2445,0.40904736890000004,1.31,1.4095,0.4590073529,1.4823555579,0.013000000000000001,0,0.013000000000000001,1.3965,0.4590073529,1.47
2019-07-08 07:00:00,1.5715,0.5089673369000001,1.651865612,0.023,0,0.023,1.5485,0.5089673369000001,1.63,1.885,0.6120098038,1.9818630124,0.023,0,0.023,1.862,0.6120098038,1.96
2019-07-08 07:30:00,1.726,0.5558048219,1.8132829343,0.035,0,0.035,1.691,0.5558048219,1.78,2.0395,0.6588472888,2.1432778635,0.035,0,0.035,2.0045,0.6588472888,2.11
2019-07-08 08:00:00,1.5675,0.5027223389000001,1.6461427642,0.038,0,0.038,1.5295,0.5027223389000001,1.6099999999999999,1.767,0.5682948179,1.8561379259000002,0.038,0,0.038,1.729,0.5682948179,1.82
2019-07-08 08:30:00,1.3505,0.4184148659,1.4138321152,0.0775,0,0.0775,1.2730000000000001,0.4184148659,1.34,1.512,0.4714973489,1.5838098844,0.0775,0,0.0775,1.4344999999999999,0.4714973489,1.51
2019-07-08 09:00:00,1.326,0.39655737290000004,1.3840280886,0.11950000000000001,0,0.11950000000000001,1.2065000000000001,0.39655737290000004,1.27,1.5445,0.4683748499,1.6139563966,0.11950000000000001,0,0.11950000000000001,1.425,0.4683748499,1.5
2019-07-08 09:30:00,1.283,0.3559648859,1.3314653582,0.2,0,0.2,1.083,0.3559648859,1.1400000000000001,1.5394999999999999,0.4402723589,1.6012182862,0.2,0,0.2,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-08 10:00:00,1.302,0.3497198879,1.3481498433,0.23800000000000002,0,0.23800000000000002,1.064,0.3497198879,1.12,1.6440000000000001,0.4621298519,1.7077177753,0.23800000000000002,0,0.23800000000000002,1.4060000000000001,0.4621298519,1.48
2019-07-08 10:30:00,1.484,0.40592486990000004,1.5385158433,0.249,0,0.249,1.235,0.40592486990000004,1.3,1.9875,0.5714173169,2.0680120889,0.249,0,0.249,1.7385000000000002,0.5714173169,1.83
2019-07-08 11:00:00,1.4645000000000001,0.39343487390000004,1.5164271331,0.2675,0,0.2675,1.197,0.39343487390000004,1.26,1.987,0.5651723189,2.0658143068,0.2675,0,0.2675,1.7195,0.5651723189,1.81
