Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-08 11:30:00,1.353,0.37157738090000003,1.40309613,0.2225,0,0.2225,1.1305,0.37157738090000003,1.19,1.8090000000000002,0.5214573329000001,1.8826573639,0.2225,0,0.2225,1.5865,0.5214573329000001,1.67
2019-07-08 12:00:00,1.1675,0.2997599039,1.2053680973,0.2555,0,0.2555,0.912,0.2997599039,0.96,1.4335,0.38718987590000004,1.4848697754,0.2555,0,0.2555,1.178,0.38718987590000004,1.24
2019-07-08 12:30:00,1.138,0.2810249099,1.1721855655,0.28300000000000003,0,0.28300000000000003,0.855,0.2810249099,0.9,1.4135,0.37157738090000003,1.4615238623,0.28300000000000003,0,0.28300000000000003,1.1305,0.37157738090000003,1.19
2019-07-08 13:00:00,1.1355,0.2810249099,1.1697586289,0.2805,0,0.2805,0.855,0.2810249099,0.9,1.392,0.36533238290000003,1.4391427136,0.2805,0,0.2805,1.1115,0.36533238290000003,1.17
2019-07-08 13:30:00,1.0955,0.2654124149,1.1271929737,0.28800000000000003,0,0.28800000000000003,0.8075,0.2654124149,0.85,1.371,0.3559648859,1.4164575531999999,0.28800000000000003,0,0.28800000000000003,1.083,0.3559648859,1.1400000000000001
2019-07-08 14:00:00,1.1715,0.2716574129,1.2025847164,0.34500000000000003,0,0.34500000000000003,0.8265,0.2716574129,0.87,1.4849999999999999,0.37469987990000003,1.5315433392,0.34500000000000003,0,0.34500000000000003,1.1400000000000001,0.37469987990000003,1.2
2019-07-08 14:30:00,1.373,0.3278623949,1.411602901,0.3755,0,0.3755,0.9975,0.3278623949,1.05,1.8005,0.4683748499,1.8604234061,0.3755,0,0.3755,1.425,0.4683748499,1.5
2019-07-08 15:00:00,1.3405,0.3216173969,1.3785419834,0.362,0,0.362,0.9785,0.3216173969,1.03,1.8820000000000001,0.4995998399,1.9471836072,0.362,0,0.362,1.52,0.4995998399,1.6
2019-07-08 15:30:00,1.313,0.3278623949,1.3533154658,0.3155,0,0.3155,0.9975,0.3278623949,1.05,1.9115000000000002,0.5245798319,1.9821746265,0.3155,0,0.3155,1.596,0.5245798319,1.6800000000000002
2019-07-08 16:00:00,1.1975,0.3060049019,1.2359794699,0.2665,0,0.2665,0.931,0.3060049019,0.98,1.568,0.4277823629,1.6253066634,0.2665,0,0.2665,1.3014999999999999,0.4277823629,1.37
2019-07-08 16:30:00,1.233,0.3184948979,1.2734708477,0.264,0,0.264,0.969,0.3184948979,1.02,1.5655000000000001,0.4277823629,1.6228949442,0.264,0,0.264,1.3014999999999999,0.4277823629,1.37
2019-07-08 17:00:00,1.2935,0.3497198879,1.3399426294,0.2295,0,0.2295,1.064,0.3497198879,1.12,1.5594999999999999,0.4371498599,1.6196111416,0.2295,0,0.2295,1.33,0.4371498599,1.4
2019-07-08 17:30:00,1.345,0.36533238290000003,1.3937333856,0.2335,0,0.2335,1.1115,0.36533238290000003,1.17,1.5825,0.4433948579,1.6434431082,0.2335,0,0.2335,1.349,0.4433948579,1.42
2019-07-08 18:00:00,1.376,0.39343487390000004,1.4311418518,0.179,0,0.179,1.197,0.39343487390000004,1.26,1.5755,0.4590073529,1.6410021328000002,0.179,0,0.179,1.3965,0.4590073529,1.47
2019-07-08 18:30:00,1.438,0.4309048619,1.501173874,0.127,0,0.127,1.311,0.4309048619,1.38,1.5995,0.4839873449,1.6711205821,0.127,0,0.127,1.4725000000000001,0.4839873449,1.55
2019-07-08 19:00:00,1.4665,0.4590073529,1.5366554591,0.07,0,0.07,1.3965,0.4590073529,1.47,1.609,0.5058448379,1.6866416335,0.07,0,0.07,1.5390000000000001,0.5058448379,1.62
2019-07-08 19:30:00,1.4185,0.4496398559,1.4880585506,0.0505,0,0.0505,1.3679999999999999,0.4496398559,1.44,1.542,0.4902323429,1.6180518379,0.0505,0,0.0505,1.4915,0.4902323429,1.57
2019-07-08 20:00:00,1.385,0.4433948579,1.4542434459,0.036000000000000004,0,0.036000000000000004,1.349,0.4433948579,1.42,1.4705,0.4714973489,1.5442409138,0.036000000000000004,0,0.036000000000000004,1.4344999999999999,0.4714973489,1.51
2019-07-08 20:30:00,1.361,0.4433948579,1.4314049043,0.012,0,0.012,1.349,0.4433948579,1.42,1.4275,0.4652523509,1.5014046756,0.012,0,0.012,1.4155,0.4652523509,1.49
2019-07-08 21:00:00,1.342,0.4402723589,1.4123752157,0.0025,0,0.0025,1.3395000000000001,0.4402723589,1.4100000000000001,1.4085,0.4621298519,1.4823752055,0.0025,0,0.0025,1.4060000000000001,0.4621298519,1.48
2019-07-08 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-08 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-08 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-08 23:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-08 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-07-09 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-07-09 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-09 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-09 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-09 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-09 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-07-09 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-09 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-09 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-09 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-09 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-09 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-09 06:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,1.084,0.3559648859,1.1409500427000001,0.001,0,0.001,1.083,0.3559648859,1.1400000000000001
2019-07-09 06:30:00,1.0565,0.3434748899,1.1109308034,0.0115,0,0.0115,1.045,0.3434748899,1.1,1.199,0.39031237490000004,1.2609301131000001,0.0115,0,0.0115,1.1875,0.39031237490000004,1.25
2019-07-09 07:00:00,1.2415,0.39967987190000004,1.3042493052,0.025500000000000002,0,0.025500000000000002,1.216,0.39967987190000004,1.28,1.4315,0.4621298519,1.5042460736,0.025500000000000002,0,0.025500000000000002,1.4060000000000001,0.4621298519,1.48
2019-07-09 07:30:00,1.3675,0.4371498599,1.4356727517,0.0375,0,0.0375,1.33,0.4371498599,1.4,1.5765,0.5058448379,1.6556664066,0.0375,0,0.0375,1.5390000000000001,0.5058448379,1.62
2019-07-09 08:00:00,1.423,0.4496398559,1.4923488198000001,0.055,0,0.055,1.3679999999999999,0.4496398559,1.44,1.6225,0.5152123349000001,1.7023366295,0.055,0,0.055,1.5675,0.5152123349000001,1.65
2019-07-09 08:30:00,1.419,0.4402723589,1.4857323952,0.0795,0,0.0795,1.3395000000000001,0.4402723589,1.4100000000000001,1.647,0.5152123349000001,1.7257035522000002,0.0795,0,0.0795,1.5675,0.5152123349000001,1.65
2019-07-09 09:00:00,1.3715,0.41216986790000004,1.4320950562,0.11750000000000001,0,0.11750000000000001,1.254,0.41216986790000004,1.32,1.6280000000000001,0.4964773409,1.7020204905,0.11750000000000001,0,0.11750000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-09 09:30:00,1.345,0.39031237490000004,1.400488754,0.1575,0,0.1575,1.1875,0.39031237490000004,1.25,1.6395,0.4871098439,1.7103322046,0.1575,0,0.1575,1.482,0.4871098439,1.56
2019-07-09 10:00:00,1.325,0.36220988390000003,1.3736160308,0.223,0,0.223,1.102,0.36220988390000003,1.16,1.6575000000000002,0.4714973489,1.7232573807,0.223,0,0.223,1.4344999999999999,0.4714973489,1.51
2019-07-09 10:30:00,1.4165,0.37469987990000003,1.4652208878000001,0.2765,0,0.2765,1.1400000000000001,0.37469987990000003,1.2,1.9105,0.5370698279,1.9845539171,0.2765,0,0.2765,1.634,0.5370698279,1.72
2019-07-09 11:00:00,1.4020000000000001,0.3528423869,1.44571842,0.3285,0,0.3285,1.0735000000000001,0.3528423869,1.13,2.0005,0.5495598239,2.0746123132,0.3285,0,0.3285,1.6720000000000002,0.5495598239,1.76
2019-07-09 11:30:00,1.3965,0.3497198879,1.4396236487,0.3325,0,0.3325,1.064,0.3497198879,1.12,1.9380000000000002,0.5277023309000001,2.0085601186,0.3325,0,0.3325,1.6055000000000001,0.5277023309000001,1.69
2019-07-09 12:00:00,1.3995,0.3434748899,1.4410327026,0.35450000000000004,0,0.35450000000000004,1.045,0.3434748899,1.1,2.0075,0.5433148259,2.0797228782,0.35450000000000004,0,0.35450000000000004,1.653,0.5433148259,1.74
2019-07-09 12:30:00,1.421,0.36220988390000003,1.4664368381,0.319,0,0.319,1.102,0.36220988390000003,1.16,2.01,0.5558048219,2.0854301715,0.319,0,0.319,1.691,0.5558048219,1.78
2019-07-09 13:00:00,1.4265,0.38718987590000004,1.4781130708,0.2485,0,0.2485,1.178,0.38718987590000004,1.24,1.968,0.5651723189,2.047545787,0.2485,0,0.2485,1.7195,0.5651723189,1.81
2019-07-09 13:30:00,1.447,0.40592486990000004,1.5028586095,0.212,0,0.212,1.235,0.40592486990000004,1.3,1.941,0.5682948179,2.0224836217,0.212,0,0.212,1.729,0.5682948179,1.82
2019-07-09 14:00:00,1.3865,0.40280237090000004,1.4438254742,0.161,0,0.161,1.2255,0.40280237090000004,1.29,1.8519999999999999,0.5558048219,1.9336036305,0.161,0,0.161,1.691,0.5558048219,1.78
2019-07-09 14:30:00,1.3525,0.37469987990000003,1.4034444235999999,0.21250000000000002,0,0.21250000000000002,1.1400000000000001,0.37469987990000003,1.2,1.8085,0.5245798319,1.8830444100000001,0.21250000000000002,0,0.21250000000000002,1.596,0.5245798319,1.6800000000000002
2019-07-09 15:00:00,1.3559999999999999,0.35908738490000003,1.4027400864000001,0.2635,0,0.2635,1.0925,0.35908738490000003,1.15,1.8405,0.5183348339,1.9120960357999999,0.2635,0,0.2635,1.577,0.5183348339,1.6600000000000001
2019-07-09 15:30:00,1.3085,0.38406737690000003,1.363700847,0.14,0,0.14,1.1685,0.38406737690000003,1.23,1.603,0.4808648459,1.6735710323,0.14,0,0.14,1.463,0.4808648459,1.54
2019-07-09 16:00:00,1.288,0.36220988390000003,1.3379611355,0.186,0,0.186,1.102,0.36220988390000003,1.16,1.5825,0.4590073529,1.6477238846,0.186,0,0.186,1.3965,0.4590073529,1.47
2019-07-09 16:30:00,1.4005,0.41216986790000004,1.4598918624000001,0.14650000000000002,0,0.14650000000000002,1.254,0.41216986790000004,1.32,1.752,0.5277023309000001,1.8297469087,0.14650000000000002,0,0.14650000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-07-09 17:00:00,1.3900000000000001,0.4184148659,1.4516097961,0.117,0,0.117,1.2730000000000001,0.4184148659,1.34,1.599,0.4871098439,1.6715492814,0.117,0,0.117,1.482,0.4871098439,1.56
2019-07-09 17:30:00,1.4425,0.4433948579,1.5091074349,0.0935,0,0.0935,1.349,0.4433948579,1.42,1.585,0.4902323429,1.6590818996999999,0.0935,0,0.0935,1.4915,0.4902323429,1.57
2019-07-09 18:00:00,1.5095,0.4683748499,1.5804952547000002,0.0845,0,0.0845,1.425,0.4683748499,1.5,1.6235,0.5058448379,1.7004797117,0.0845,0,0.0845,1.5390000000000001,0.5058448379,1.62
2019-07-09 18:30:00,1.5185,0.4746198479,1.5909450808,0.0745,0,0.0745,1.444,0.4746198479,1.52,1.6325,0.5120898359,1.7109331518,0.0745,0,0.0745,1.558,0.5120898359,1.6400000000000001
2019-07-09 19:00:00,1.5195,0.4839873449,1.5947175298,0.047,0,0.047,1.4725000000000001,0.4839873449,1.55,1.6145,0.5152123349000001,1.6947135451,0.047,0,0.047,1.5675,0.5152123349000001,1.65
2019-07-09 19:30:00,1.4705,0.4714973489,1.5442409138,0.036000000000000004,0,0.036000000000000004,1.4344999999999999,0.4714973489,1.51,1.556,0.4995998399,1.6342386607,0.036000000000000004,0,0.036000000000000004,1.52,0.4995998399,1.6
2019-07-09 20:00:00,1.4205,0.4621298519,1.4937818616,0.0145,0,0.0145,1.4060000000000001,0.4621298519,1.48,1.506,0.4902323429,1.5837814717,0.0145,0,0.0145,1.4915,0.4902323429,1.57
2019-07-09 20:30:00,1.4195,0.4621298519,1.4928309516,0.0135,0,0.0135,1.4060000000000001,0.4621298519,1.48,1.486,0.4839873449,1.562830685,0.0135,0,0.0135,1.4725000000000001,0.4839873449,1.55
2019-07-09 21:00:00,1.411,0.4621298519,1.4847508208,0.005,0,0.005,1.4060000000000001,0.4621298519,1.48,1.4775,0.4839873449,1.5547507838999999,0.005,0,0.005,1.4725000000000001,0.4839873449,1.55
2019-07-09 21:30:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57
2019-07-09 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-09 22:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-09 23:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-09 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-10 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-10 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-10 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-10 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-10 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-10 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-10 03:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-10 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-10 04:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-10 04:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-10 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-10 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-10 06:00:00,1.198,0.39343487390000004,1.2609500386999999,0.001,0,0.001,1.197,0.39343487390000004,1.26,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45
2019-07-10 06:30:00,1.2675,0.41529236690000004,1.3338005848,0.004,0,0.004,1.2635,0.41529236690000004,1.33,1.524,0.4995998399,1.6038004863,0.004,0,0.004,1.52,0.4995998399,1.6
2019-07-10 07:00:00,1.2585,0.40592486990000004,1.3223453595999999,0.0235,0,0.0235,1.235,0.40592486990000004,1.3,1.458,0.4714973489,1.5323425694,0.0235,0,0.0235,1.4344999999999999,0.4714973489,1.51
2019-07-10 07:30:00,1.445,0.4590073529,1.5161506356999999,0.0485,0,0.0485,1.3965,0.4590073529,1.47,1.7395,0.5558048219,1.826137796,0.0485,0,0.0485,1.691,0.5558048219,1.78
2019-07-10 08:00:00,1.5055,0.4714973489,1.5776057809,0.07100000000000001,0,0.07100000000000001,1.4344999999999999,0.4714973489,1.51,1.7905000000000002,0.5651723189,1.8775808904,0.07100000000000001,0,0.07100000000000001,1.7195,0.5651723189,1.81
2019-07-10 08:30:00,1.424,0.4309048619,1.4877684632000001,0.113,0,0.113,1.311,0.4309048619,1.38,1.69,0.5183348339,1.7677021808000002,0.113,0,0.113,1.577,0.5183348339,1.6600000000000001
2019-07-10 09:00:00,1.373,0.40280237090000004,1.4308664333,0.14750000000000002,0,0.14750000000000002,1.2255,0.40280237090000004,1.29,1.658,0.4964773409,1.7307379207,0.14750000000000002,0,0.14750000000000002,1.5105,0.4964773409,1.5899999999999999
2019-07-10 09:30:00,1.4175,0.41216986790000004,1.4762080646,0.1635,0,0.1635,1.254,0.41216986790000004,1.32,1.75,0.5214573329000001,1.8260388139,0.1635,0,0.1635,1.5865,0.5214573329000001,1.67
2019-07-10 10:00:00,1.484,0.41216986790000004,1.5401753147,0.23,0,0.23,1.254,0.41216986790000004,1.32,1.883,0.5433148259,1.9598163179,0.23,0,0.23,1.653,0.5433148259,1.74
2019-07-10 10:30:00,1.335,0.36220988390000003,1.3832646168,0.233,0,0.233,1.102,0.36220988390000003,1.16,1.525,0.4246598639,1.5830227415,0.233,0,0.233,1.292,0.4246598639,1.3599999999999999
2019-07-10 11:00:00,1.312,0.3247398959,1.3515916543,0.324,0,0.324,0.988,0.3247398959,1.04,1.483,0.38094487790000003,1.5311459761,0.324,0,0.324,1.159,0.38094487790000003,1.22
2019-07-10 11:30:00,1.1755,0.2747799119,1.2071885727,0.3395,0,0.3395,0.836,0.2747799119,0.88,1.546,0.39655737290000004,1.5960494197,0.3395,0,0.3395,1.2065000000000001,0.39655737290000004,1.27
2019-07-10 12:00:00,1.111,0.2560449179,1.1401228004,0.332,0,0.332,0.779,0.2560449179,0.8200000000000001,1.4625,0.37157738090000003,1.5089652083,0.332,0,0.332,1.1305,0.37157738090000003,1.19
2019-07-10 12:30:00,1.2045,0.2903924069,1.2390108958,0.321,0,0.321,0.8835000000000001,0.2903924069,0.93,1.537,0.39967987190000004,1.5881161796,0.321,0,0.321,1.216,0.39967987190000004,1.28
2019-07-10 13:00:00,1.1935,0.2935149059,1.229061939,0.3005,0,0.3005,0.893,0.2935149059,0.9400000000000001,1.5354999999999999,0.40592486990000004,1.5882491146,0.3005,0,0.3005,1.235,0.40592486990000004,1.3
2019-07-10 13:30:00,1.171,0.2872699079,1.2057217755,0.297,0,0.297,0.874,0.2872699079,0.92,1.5225,0.40280237090000004,1.5748828528,0.297,0,0.297,1.2255,0.40280237090000004,1.29
2019-07-10 14:00:00,1.18,0.2747799119,1.2115708811,0.34400000000000003,0,0.34400000000000003,0.836,0.2747799119,0.88,1.5505,0.39655737290000004,1.6004086978,0.34400000000000003,0,0.34400000000000003,1.2065000000000001,0.39655737290000004,1.27
2019-07-10 14:30:00,1.2075,0.2935149059,1.2426613577,0.3145,0,0.3145,0.893,0.2935149059,0.9400000000000001,1.5779999999999998,0.41529236690000004,1.6317327447,0.3145,0,0.3145,1.2635,0.41529236690000004,1.33
2019-07-10 15:00:00,1.1555,0.2779024109,1.1884485685,0.31,0,0.31,0.8455,0.2779024109,0.89,1.5545,0.40904736890000004,1.6074171829,0.31,0,0.31,1.2445,0.40904736890000004,1.31
2019-07-10 15:30:00,1.189,0.2841474089,1.2224813905,0.3245,0,0.3245,0.8645,0.2841474089,0.91,1.607,0.4215373649,1.6613677347,0.3245,0,0.3245,1.2825,0.4215373649,1.35
2019-07-10 16:00:00,1.275,0.3278623949,1.3164796808,0.2775,0,0.2775,0.9975,0.3278623949,1.05,1.617,0.4402723589,1.6758665669,0.2775,0,0.2775,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-10 16:30:00,1.3495,0.38406737690000003,1.4030887356,0.181,0,0.181,1.1685,0.38406737690000003,1.23,1.6535000000000002,0.4839873449,1.7228772446,0.181,0,0.181,1.4725000000000001,0.4839873449,1.55
2019-07-10 17:00:00,1.3445,0.36845488190000003,1.3940728998,0.2235,0,0.2235,1.121,0.36845488190000003,1.18,1.658,0.4714973489,1.7237383067,0.2235,0,0.2235,1.4344999999999999,0.4714973489,1.51
2019-07-10 17:30:00,1.4185,0.4215373649,1.4798094472,0.136,0,0.136,1.2825,0.4215373649,1.35,1.6465,0.4964773409,1.7197243965,0.136,0,0.136,1.5105,0.4964773409,1.5899999999999999
2019-07-10 18:00:00,1.4635,0.4340273609,1.5265031936,0.14300000000000002,0,0.14300000000000002,1.3205,0.4340273609,1.3900000000000001,1.6915,0.5089673369000001,1.7664144473999999,0.14300000000000002,0,0.14300000000000002,1.5485,0.5089673369000001,1.63
2019-07-10 18:30:00,1.4615,0.4433948579,1.5272790348,0.1125,0,0.1125,1.349,0.4433948579,1.42,1.6705,0.5120898359,1.747228162,0.1125,0,0.1125,1.558,0.5120898359,1.6400000000000001
2019-07-10 19:00:00,1.4615,0.4621298519,1.5328229676,0.0555,0,0.0555,1.4060000000000001,0.4621298519,1.48,1.642,0.5214573329000001,1.7228121633,0.0555,0,0.0555,1.5865,0.5214573329000001,1.67
2019-07-10 19:30:00,1.412,0.4527623549,1.4828141320000001,0.0345,0,0.0345,1.3775,0.4527623549,1.45,1.545,0.4964773409,1.6228107561,0.0345,0,0.0345,1.5105,0.4964773409,1.5899999999999999
2019-07-10 20:00:00,1.3955,0.4527623549,1.4671107661,0.018000000000000002,0,0.018000000000000002,1.3775,0.4527623549,1.45,1.5,0.4871098439,1.5771100152000002,0.018000000000000002,0,0.018000000000000002,1.482,0.4871098439,1.56
2019-07-10 20:30:00,1.3665,0.4465173569,1.4376021703,0.008,0,0.008,1.3585,0.4465173569,1.43,1.452,0.4746198479,1.5276020423999999,0.008,0,0.008,1.444,0.4746198479,1.52
2019-07-10 21:00:00,1.369,0.4496398559,1.4409500338,0.001,0,0.001,1.3679999999999999,0.4496398559,1.44,1.4355,0.4714973489,1.5109500323,0.001,0,0.001,1.4344999999999999,0.4714973489,1.51
2019-07-10 21:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-07-10 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-10 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-10 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-07-10 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-11 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-11 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-11 01:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-07-11 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-11 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-11 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-11 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-11 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-11 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-11 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-11 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-11 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-07-11 06:00:00,1.027,0.3372298919,1.0809500451,0.001,0,0.001,1.026,0.3372298919,1.08,1.2075,0.39655737290000004,1.2709500384,0.001,0,0.001,1.2065000000000001,0.39655737290000004,1.27
2019-07-11 06:30:00,1.145,0.37469987990000003,1.2047510116,0.005,0,0.005,1.1400000000000001,0.37469987990000003,1.2,1.335,0.4371498599,1.4047508676,0.005,0,0.005,1.33,0.4371498599,1.4
2019-07-11 07:00:00,1.236,0.39967987190000004,1.2990150115,0.02,0,0.02,1.216,0.39967987190000004,1.28,1.445,0.4683748499,1.5190128373,0.02,0,0.02,1.425,0.4683748499,1.5
2019-07-11 07:30:00,1.3585,0.4371498599,1.4271027468,0.0285,0,0.0285,1.33,0.4371498599,1.4,1.558,0.5027223389000001,1.6370991876,0.0285,0,0.0285,1.5295,0.5027223389000001,1.6099999999999999
2019-07-11 08:00:00,1.429,0.4496398559,1.4980710931,0.061,0,0.061,1.3679999999999999,0.4496398559,1.44,1.638,0.5183348339,1.718055587,0.061,0,0.061,1.577,0.5183348339,1.6600000000000001
2019-07-11 08:30:00,1.465,0.4527623549,1.5333684326,0.08750000000000001,0,0.08750000000000001,1.3775,0.4527623549,1.45,1.7025000000000001,0.5308248299,1.7833343069,0.08750000000000001,0,0.08750000000000001,1.615,0.5308248299,1.7000000000000002
2019-07-11 09:00:00,1.439,0.4371498599,1.5039351715,0.109,0,0.109,1.33,0.4371498599,1.4,1.6764999999999999,0.5152123349000001,1.7538802696,0.109,0,0.109,1.5675,0.5152123349000001,1.65
2019-07-11 09:30:00,1.479,0.4465173569,1.544933251,0.12050000000000001,0,0.12050000000000001,1.3585,0.4465173569,1.43,1.6975,0.5183348339,1.7748738687999999,0.12050000000000001,0,0.12050000000000001,1.577,0.5183348339,1.6600000000000001
2019-07-11 10:00:00,1.464,0.4465173569,1.5305795470999999,0.10550000000000001,0,0.10550000000000001,1.3585,0.4465173569,1.43,1.6825,0.5183348339,1.7605332289,0.10550000000000001,0,0.10550000000000001,1.577,0.5183348339,1.6600000000000001
2019-07-11 10:30:00,1.4344999999999999,0.4340273609,1.4987227896,0.114,0,0.114,1.3205,0.4340273609,1.3900000000000001,1.6815,0.5152123349000001,1.7586602856,0.114,0,0.114,1.5675,0.5152123349000001,1.65
2019-07-11 11:00:00,1.435,0.4465173569,1.5028648475000002,0.0765,0,0.0765,1.3585,0.4465173569,1.43,1.663,0.5214573329000001,1.7428387045,0.0765,0,0.0765,1.5865,0.5214573329000001,1.67
2019-07-11 11:30:00,1.376,0.4184148659,1.4382096509,0.10300000000000001,0,0.10300000000000001,1.2730000000000001,0.4184148659,1.34,1.604,0.4933548419,1.6781582166,0.10300000000000001,0,0.10300000000000001,1.501,0.4933548419,1.58
2019-07-11 12:00:00,1.3465,0.38718987590000004,1.4010632570000001,0.1685,0,0.1685,1.178,0.38718987590000004,1.24,1.6125,0.4746198479,1.6808986436,0.1685,0,0.1685,1.444,0.4746198479,1.52
2019-07-11 12:30:00,1.375,0.40592486990000004,1.4336666279,0.14,0,0.14,1.235,0.40592486990000004,1.3,1.6315,0.4902323429,1.7035609763,0.14,0,0.14,1.4915,0.4902323429,1.57
2019-07-11 13:00:00,1.4545,0.4340273609,1.5178768066,0.134,0,0.134,1.3205,0.4340273609,1.3900000000000001,1.7775,0.5401923269000001,1.8577712453,0.134,0,0.134,1.6435,0.5401923269000001,1.73
2019-07-11 13:30:00,1.505,0.4371498599,1.5672029224,0.17500000000000002,0,0.17500000000000002,1.33,0.4371498599,1.4,1.9609999999999999,0.5870298118,2.0469794821,0.17500000000000002,0,0.17500000000000002,1.786,0.5870298118,1.88
2019-07-11 14:00:00,1.1995,0.3153723989,1.2402661005,0.24,0,0.24,0.9595,0.3153723989,1.01,1.494,0.41216986790000004,1.5498128919,0.24,0,0.24,1.254,0.41216986790000004,1.32
2019-07-11 14:30:00,1.2275,0.3216173969,1.2689341985,0.249,0,0.249,0.9785,0.3216173969,1.03,1.5314999999999999,0.4215373649,1.5884539653,0.249,0,0.249,1.2825,0.4215373649,1.35
2019-07-11 15:00:00,1.2055,0.2997599039,1.2422102278,0.29350000000000004,0,0.29350000000000004,0.912,0.2997599039,0.96,1.538,0.40904736890000004,1.5914659123,0.29350000000000004,0,0.29350000000000004,1.2445,0.40904736890000004,1.31
2019-07-11 15:30:00,1.16,0.2872699079,1.1950414219,0.28600000000000003,0,0.28600000000000003,0.874,0.2872699079,0.92,1.5305,0.40904736890000004,1.5842190505,0.28600000000000003,0,0.28600000000000003,1.2445,0.40904736890000004,1.31
2019-07-11 16:00:00,1.178,0.2903924069,1.2132649134,0.29450000000000004,0,0.29450000000000004,0.8835000000000001,0.2903924069,0.93,1.5390000000000001,0.40904736890000004,1.5924323377,0.29450000000000004,0,0.29450000000000004,1.2445,0.40904736890000004,1.31
2019-07-11 16:30:00,1.2295,0.3091274009,1.2677657512,0.289,0,0.289,0.9405,0.3091274009,0.99,1.5335,0.40904736890000004,1.587117513,0.289,0,0.289,1.2445,0.40904736890000004,1.31
2019-07-11 17:00:00,1.2825,0.35908738490000003,1.3318220602,0.19,0,0.19,1.0925,0.35908738490000003,1.15,1.52,0.4371498599,1.5816131006,0.19,0,0.19,1.33,0.4371498599,1.4
2019-07-11 17:30:00,1.3465,0.37469987990000003,1.397663139,0.20650000000000002,0,0.20650000000000002,1.1400000000000001,0.37469987990000003,1.2,1.5365,0.4371498599,1.5974768386,0.20650000000000002,0,0.20650000000000002,1.33,0.4371498599,1.4
2019-07-11 18:00:00,1.37,0.40592486990000004,1.4288719327,0.135,0,0.135,1.235,0.40592486990000004,1.3,1.522,0.4558848539,1.5888093026,0.135,0,0.135,1.387,0.4558848539,1.46
2019-07-11 18:30:00,1.464,0.4652523509,1.5361496509,0.0485,0,0.0485,1.4155,0.4652523509,1.49,1.5685,0.4995998399,1.6461446625,0.0485,0,0.0485,1.52,0.4995998399,1.6
2019-07-11 19:00:00,1.466,0.4714973489,1.5399564117,0.0315,0,0.0315,1.4344999999999999,0.4714973489,1.51,1.5705,0.5058448379,1.6499543175,0.0315,0,0.0315,1.5390000000000001,0.5058448379,1.62
2019-07-11 19:30:00,1.455,0.4714973489,1.5294883949,0.0205,0,0.0205,1.4344999999999999,0.4714973489,1.51,1.55,0.5027223389000001,1.6294875728,0.0205,0,0.0205,1.5295,0.5027223389000001,1.6099999999999999
2019-07-11 20:00:00,1.462,0.4777423469,1.53807729,0.0085,0,0.0085,1.4535,0.4777423469,1.53,1.5474999999999999,0.5058448379,1.6280771634,0.0085,0,0.0085,1.5390000000000001,0.5058448379,1.62
2019-07-11 20:30:00,1.437,0.4714973489,1.5123752015,0.0025,0,0.0025,1.4344999999999999,0.4714973489,1.51,1.513,0.4964773409,1.5923751913,0.0025,0,0.0025,1.5105,0.4964773409,1.5899999999999999
2019-07-11 21:00:00,1.416,0.4652523509,1.4904750082,0.0005,0,0.0005,1.4155,0.4652523509,1.49,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55
2019-07-11 21:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-11 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-11 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-07-11 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-07-11 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-12 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-07-12 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-12 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-12 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-12 02:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-07-12 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-12 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-12 03:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-12 04:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-12 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-12 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-12 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-07-12 06:00:00,1.0175,0.3341073929,1.0709500455,0.001,0,0.001,1.0165,0.3341073929,1.07,1.179,0.38718987590000004,1.2409500393,0.001,0,0.001,1.178,0.38718987590000004,1.24
2019-07-12 06:30:00,1.1440000000000001,0.37469987990000003,1.2038006479,0.004,0,0.004,1.1400000000000001,0.37469987990000003,1.2,1.334,0.4371498599,1.4038005556,0.004,0,0.004,1.33,0.4371498599,1.4
2019-07-12 07:00:00,1.254,0.40904736890000004,1.3190283356,0.0095,0,0.0095,1.2445,0.40904736890000004,1.31,1.444,0.4714973489,1.5190278964,0.0095,0,0.0095,1.4344999999999999,0.4714973489,1.51
2019-07-12 07:30:00,1.399,0.4496398559,1.4694818815000001,0.031,0,0.031,1.3679999999999999,0.4496398559,1.44,1.627,0.5245798319,1.7094774055,0.031,0,0.031,1.596,0.5245798319,1.6800000000000002
2019-07-12 08:00:00,1.5375,0.4839873449,1.6118777869,0.065,0,0.065,1.4725000000000001,0.4839873449,1.55,1.851,0.5870298118,1.9418560709000001,0.065,0,0.065,1.786,0.5870298118,1.88
2019-07-12 08:30:00,1.4915,0.4683748499,1.5633129085,0.0665,0,0.0665,1.425,0.4683748499,1.5,1.71,0.5401923269000001,1.7932952211000002,0.0665,0,0.0665,1.6435,0.5401923269000001,1.73
2019-07-12 09:00:00,1.47,0.4371498599,1.533623161,0.14,0,0.14,1.33,0.4371498599,1.4,1.831,0.5558048219,1.9134994121000002,0.14,0,0.14,1.691,0.5558048219,1.78
2019-07-12 09:30:00,1.5590000000000002,0.4433948579,1.6208269494,0.21,0,0.21,1.349,0.4433948579,1.42,2.034,0.5995198078,2.1205140886,0.21,0,0.21,1.824,0.5995198078,1.92
2019-07-12 10:00:00,1.5350000000000001,0.4340273609,1.5951817295000001,0.21450000000000002,0,0.21450000000000002,1.3205,0.4340273609,1.3900000000000001,2.0575,0.6057648058,2.1448210298,0.21450000000000002,0,0.21450000000000002,1.843,0.6057648058,1.94
2019-07-12 10:30:00,1.5015,0.4184148659,1.5587088407,0.2285,0,0.2285,1.2730000000000001,0.4184148659,1.34,2.0335,0.5932748098,2.1182769531,0.2285,0,0.2285,1.8050000000000002,0.5932748098,1.9
2019-07-12 11:00:00,1.446,0.38094487790000003,1.4953377545,0.28700000000000003,0,0.28700000000000003,1.159,0.38094487790000003,1.22,1.9685000000000001,0.5526823229,2.0446148782,0.28700000000000003,0,0.28700000000000003,1.6815,0.5526823229,1.77
2019-07-12 11:30:00,1.4045,0.36220988390000003,1.4504538083,0.3025,0,0.3025,1.102,0.36220988390000003,1.16,1.794,0.4902323429,1.859775188,0.3025,0,0.3025,1.4915,0.4902323429,1.57
2019-07-12 12:00:00,1.529,0.40592486990000004,1.5819658656,0.294,0,0.294,1.235,0.40592486990000004,1.3,2.08,0.5870298118,2.1612505639,0.294,0,0.294,1.786,0.5870298118,1.88
2019-07-12 12:30:00,1.4355,0.38094487790000003,1.4851866044,0.2765,0,0.2765,1.159,0.38094487790000003,1.22,2.015,0.5714173169,2.0944552394000002,0.2765,0,0.2765,1.7385000000000002,0.5714173169,1.83
2019-07-12 13:00:00,1.4435,0.36845488190000003,1.4897822828,0.3225,0,0.3225,1.121,0.36845488190000003,1.18,2.023,0.5589273209,2.0987922122000002,0.3225,0,0.3225,1.7005,0.5589273209,1.79
2019-07-12 13:30:00,1.415,0.3559648859,1.459087386,0.332,0,0.332,1.083,0.3559648859,1.1400000000000001,1.9945,0.5464373249,2.068,0.332,0,0.332,1.6625,0.5464373249,1.75
2019-07-12 14:00:00,1.401,0.3528423869,1.4447486806,0.3275,0,0.3275,1.0735000000000001,0.3528423869,1.13,1.99,0.5464373249,2.0636602797,0.3275,0,0.3275,1.6625,0.5464373249,1.75
2019-07-12 14:30:00,1.3940000000000001,0.3497198879,1.4371986641,0.33,0,0.33,1.064,0.3497198879,1.12,1.964,0.5370698279,2.0361090344,0.33,0,0.33,1.634,0.5370698279,1.72
2019-07-12 15:00:00,1.3805,0.3434748899,1.4225875193,0.3355,0,0.3355,1.045,0.3434748899,1.1,1.903,0.5152123349000001,1.9715102713000001,0.3355,0,0.3355,1.5675,0.5152123349000001,1.65
2019-07-12 15:30:00,1.068,0.2404324229,1.0947290761,0.3365,0,0.3365,0.7315,0.2404324229,0.77,1.3625,0.3372298919,1.4036132836,0.3365,0,0.3365,1.026,0.3372298919,1.08
2019-07-12 16:00:00,1.079,0.2497999199,1.1075382612,0.319,0,0.319,0.76,0.2497999199,0.8,1.421,0.36220988390000003,1.4664368381,0.319,0,0.319,1.102,0.36220988390000003,1.16
2019-07-12 16:30:00,1.1275,0.2747799119,1.1605,0.29150000000000004,0,0.29150000000000004,0.836,0.2747799119,0.88,1.403,0.36533238290000003,1.4497850703,0.29150000000000004,0,0.29150000000000004,1.1115,0.36533238290000003,1.17
2019-07-12 17:00:00,1.163,0.2966374049,1.2002344563,0.2605,0,0.2605,0.9025000000000001,0.2966374049,0.9500000000000001,1.391,0.37157738090000003,1.4397745483,0.2605,0,0.2605,1.1305,0.37157738090000003,1.19
2019-07-12 17:30:00,1.252,0.3403523909,1.2974373781000001,0.2165,0,0.2165,1.0355,0.3403523909,1.09,1.4135,0.39343487390000004,1.4672331955,0.2165,0,0.2165,1.197,0.39343487390000004,1.26
2019-07-12 18:00:00,1.3165,0.37469987990000003,1.3687849539,0.17650000000000002,0,0.17650000000000002,1.1400000000000001,0.37469987990000003,1.2,1.44,0.41529236690000004,1.4986886768,0.17650000000000002,0,0.17650000000000002,1.2635,0.41529236690000004,1.33
2019-07-12 18:30:00,1.3705,0.40904736890000004,1.4302412384,0.126,0,0.126,1.2445,0.40904736890000004,1.31,1.4845000000000002,0.4465173569,1.550199342,0.126,0,0.126,1.3585,0.4465173569,1.43
2019-07-12 19:00:00,1.359,0.4215373649,1.4228755216,0.0765,0,0.0765,1.2825,0.4215373649,1.35,1.454,0.4527623549,1.5228623543,0.0765,0,0.0765,1.3775,0.4527623549,1.45
2019-07-12 19:30:00,1.401,0.4465173569,1.4704348847,0.0425,0,0.0425,1.3585,0.4465173569,1.43,1.496,0.4777423469,1.5704310714,0.0425,0,0.0425,1.4535,0.4777423469,1.53
2019-07-12 20:00:00,1.342,0.4340273609,1.4104409771,0.021500000000000002,0,0.021500000000000002,1.3205,0.4340273609,1.3900000000000001,1.4465,0.4683748499,1.5204398212,0.021500000000000002,0,0.021500000000000002,1.425,0.4683748499,1.5
2019-07-12 20:30:00,1.32,0.4309048619,1.3885528437999999,0.009000000000000001,0,0.009000000000000001,1.311,0.4309048619,1.38,1.396,0.4558848539,1.4685526889,0.009000000000000001,0,0.009000000000000001,1.387,0.4558848539,1.46
2019-07-12 21:00:00,1.322,0.4340273609,1.3914250788,0.0015,0,0.0015,1.3205,0.4340273609,1.3900000000000001,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2019-07-12 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-12 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-12 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-12 23:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-07-12 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-07-13 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-07-13 00:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-13 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-13 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-13 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-07-13 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-07-13 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-13 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-13 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-13 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-13 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-13 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-13 06:00:00,0.9225000000000001,0.3028824029,0.9709500502,0.001,0,0.001,0.9215000000000001,0.3028824029,0.97,0.9985,0.3278623949,1.0509500464000001,0.001,0,0.001,0.9975,0.3278623949,1.05
2019-07-13 06:30:00,0.962,0.3122498999,1.0114069409,0.012,0,0.012,0.9500000000000001,0.3122498999,1.0,1.038,0.3372298919,1.0914064321,0.012,0,0.012,1.026,0.3372298919,1.08
2019-07-13 07:00:00,0.9925,0.3184948979,1.0423508287,0.0235,0,0.0235,0.969,0.3184948979,1.02,1.097,0.3528423869,1.1523483631,0.0235,0,0.0235,1.0735000000000001,0.3528423869,1.13
2019-07-13 07:30:00,1.0365,0.3309848939,1.0880639917,0.029500000000000002,0,0.029500000000000002,1.007,0.3309848939,1.06,1.141,0.36533238290000003,1.1980604117,0.029500000000000002,0,0.029500000000000002,1.1115,0.36533238290000003,1.17
2019-07-13 08:00:00,1.3615,0.4309048619,1.428062061,0.0505,0,0.0505,1.311,0.4309048619,1.38,1.5514999999999999,0.4933548419,1.6280513659,0.0505,0,0.0505,1.501,0.4933548419,1.58
2019-07-13 08:30:00,1.456,0.4558848539,1.5257021334,0.069,0,0.069,1.387,0.4558848539,1.46,1.7125,0.5401923269000001,1.7956792587,0.069,0,0.069,1.6435,0.5401923269000001,1.73
2019-07-13 09:00:00,1.501,0.4683748499,1.5723790892,0.076,0,0.076,1.425,0.4683748499,1.5,1.748,0.5495598239,1.8323536777,0.076,0,0.076,1.6720000000000002,0.5495598239,1.76
2019-07-13 09:30:00,1.4969999999999999,0.4683748499,1.5685611241,0.07200000000000001,0,0.07200000000000001,1.425,0.4683748499,1.5,1.7345000000000002,0.5464373249,1.818538974,0.07200000000000001,0,0.07200000000000001,1.6625,0.5464373249,1.75
2019-07-13 10:00:00,1.501,0.4777423469,1.5751948292,0.0475,0,0.0475,1.4535,0.4777423469,1.53,1.7195,0.5495598239,1.8051859323000001,0.0475,0,0.0475,1.6720000000000002,0.5495598239,1.76
2019-07-13 10:30:00,1.4715,0.4621298519,1.5423606096,0.0655,0,0.0655,1.4060000000000001,0.4621298519,1.48,1.709,0.5401923269000001,1.7923416945000001,0.0655,0,0.0655,1.6435,0.5401923269000001,1.73
2019-07-13 11:00:00,1.496,0.4808648459,1.5713837851,0.033,0,0.033,1.463,0.4808648459,1.54,1.7145000000000001,0.5526823229,1.8013794714,0.033,0,0.033,1.6815,0.5526823229,1.77
2019-07-13 11:30:00,1.473,0.4496398559,1.5400990228,0.105,0,0.105,1.3679999999999999,0.4496398559,1.44,1.7105000000000001,0.5277023309000001,1.7900502785999999,0.105,0,0.105,1.6055000000000001,0.5277023309000001,1.69
2019-07-13 12:00:00,1.4315,0.4246598639,1.4931604904,0.1395,0,0.1395,1.292,0.4246598639,1.3599999999999999,1.6975,0.5120898359,1.7730601371999999,0.1395,0,0.1395,1.558,0.5120898359,1.6400000000000001
2019-07-13 12:30:00,1.456,0.4246598639,1.5166647619,0.164,0,0.164,1.292,0.4246598639,1.3599999999999999,1.722,0.5120898359,1.7965299886000001,0.164,0,0.164,1.558,0.5120898359,1.6400000000000001
2019-07-13 13:00:00,1.1445,0.3247398959,1.1896790534,0.1565,0,0.1565,0.988,0.3247398959,1.04,1.23,0.3528423869,1.2796084362,0.1565,0,0.1565,1.0735000000000001,0.3528423869,1.13
2019-07-13 13:30:00,1.101,0.3091274009,1.1435736749,0.1605,0,0.1605,0.9405,0.3091274009,0.99,1.2245,0.3497198879,1.2734615228,0.1605,0,0.1605,1.064,0.3497198879,1.12
2019-07-13 14:00:00,1.0255,0.2872699079,1.0649761734,0.1515,0,0.1515,0.874,0.2872699079,0.92,1.149,0.3278623949,1.1948618121,0.1515,0,0.1515,0.9975,0.3278623949,1.05
2019-07-13 14:30:00,1.049,0.2872699079,1.0876235562,0.17500000000000002,0,0.17500000000000002,0.874,0.2872699079,0.92,1.1345,0.3153723989,1.1775185773,0.17500000000000002,0,0.17500000000000002,0.9595,0.3153723989,1.01
2019-07-13 15:00:00,1.0045,0.2685349139,1.039774615,0.1875,0,0.1875,0.8170000000000001,0.2685349139,0.86,1.109,0.3028824029,1.149616784,0.1875,0,0.1875,0.9215000000000001,0.3028824029,0.97
2019-07-13 15:30:00,1.008,0.2935149059,1.0498642769,0.115,0,0.115,0.893,0.2935149059,0.9400000000000001,1.1125,0.3278623949,1.1598060183,0.115,0,0.115,0.9975,0.3278623949,1.05
2019-07-13 16:00:00,0.977,0.2654124149,1.0124093787,0.1695,0,0.1695,0.8075,0.2654124149,0.85,1.1005,0.3060049019,1.142251833,0.1695,0,0.1695,0.931,0.3060049019,0.98
2019-07-13 16:30:00,1.047,0.2872699079,1.0856947085,0.17300000000000001,0,0.17300000000000001,0.874,0.2872699079,0.92,1.1705,0.3278623949,1.2155509039,0.17300000000000001,0,0.17300000000000001,0.9975,0.3278623949,1.05
2019-07-13 17:00:00,1.063,0.2872699079,1.1011325987,0.189,0,0.189,0.874,0.2872699079,0.92,1.177,0.3247398959,1.2209770678,0.189,0,0.189,0.988,0.3247398959,1.04
2019-07-13 17:30:00,1.1375,0.3122498999,1.1795788443,0.1875,0,0.1875,0.9500000000000001,0.3122498999,1.0,1.2325,0.3434748899,1.2794652203,0.1875,0,0.1875,1.045,0.3434748899,1.1
2019-07-13 18:00:00,1.1735,0.3247398959,1.2176034864,0.1855,0,0.1855,0.988,0.3247398959,1.04,1.2685,0.3559648859,1.3174988615,0.1855,0,0.1855,1.083,0.3559648859,1.1400000000000001
2019-07-13 18:30:00,1.1844999999999999,0.3434748899,1.2332944701,0.1395,0,0.1395,1.045,0.3434748899,1.1,1.27,0.37157738090000003,1.3232421358,0.1395,0,0.1395,1.1305,0.37157738090000003,1.19
2019-07-13 19:00:00,1.197,0.36845488190000003,1.252424848,0.076,0,0.076,1.121,0.36845488190000003,1.18,1.292,0.39967987190000004,1.3524082224,0.076,0,0.076,1.216,0.39967987190000004,1.28
2019-07-13 19:30:00,1.2105000000000001,0.38406737690000003,1.2699677161,0.042,0,0.042,1.1685,0.38406737690000003,1.23,1.296,0.41216986790000004,1.3599632348,0.042,0,0.042,1.254,0.41216986790000004,1.32
2019-07-13 20:00:00,1.2,0.38718987590000004,1.2609187127,0.022,0,0.022,1.178,0.38718987590000004,1.24,1.2855,0.41529236690000004,1.350917466,0.022,0,0.022,1.2635,0.41529236690000004,1.33
2019-07-13 20:30:00,1.217,0.39655737290000004,1.279979199,0.0105,0,0.0105,1.2065000000000001,0.39655737290000004,1.27,1.2835,0.4184148659,1.3499789813,0.0105,0,0.0105,1.2730000000000001,0.4184148659,1.34
2019-07-13 21:00:00,1.1905000000000001,0.39031237490000004,1.2528503502000001,0.003,0,0.003,1.1875,0.39031237490000004,1.25,1.238,0.40592486990000004,1.3028503368,0.003,0,0.003,1.235,0.40592486990000004,1.3
2019-07-13 21:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
