Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-13 22:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-07-13 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-07-13 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-07-13 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-07-14 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-14 00:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-14 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-14 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-14 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-14 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-14 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-14 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-14 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-14 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-14 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-14 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-14 06:00:00,0.903,0.2966374049,0.9504750128,0.0005,0,0.0005,0.9025000000000001,0.2966374049,0.9500000000000001,0.9315,0.3060049019,0.9804750124,0.0005,0,0.0005,0.931,0.3060049019,0.98
2019-07-14 06:30:00,0.909,0.2966374049,0.9561771541,0.006500000000000001,0,0.006500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.9755,0.3184948979,1.0261770071,0.006500000000000001,0,0.006500000000000001,0.969,0.3184948979,1.02
2019-07-14 07:00:00,0.9245000000000001,0.2966374049,0.9709243019,0.022,0,0.022,0.9025000000000001,0.2966374049,0.9500000000000001,0.9815,0.3153723989,1.0309228875,0.022,0,0.022,0.9595,0.3153723989,1.01
2019-07-14 07:30:00,0.9765,0.3060049019,1.0233236292,0.0455,0,0.0455,0.931,0.3060049019,0.98,1.0335,0.3247398959,1.0833181666,0.0455,0,0.0455,0.988,0.3247398959,1.04
2019-07-14 08:00:00,1.039,0.3153723989,1.0858087999,0.0795,0,0.0795,0.9595,0.3153723989,1.01,1.1055,0.3372298919,1.1557916118,0.0795,0,0.0795,1.026,0.3372298919,1.08
2019-07-14 08:30:00,1.0695000000000001,0.3091274009,1.1132789408,0.129,0,0.129,0.9405,0.3091274009,0.99,1.1645,0.3403523909,1.2132188591,0.129,0,0.129,1.0355,0.3403523909,1.09
2019-07-14 09:00:00,1.107,0.3028824029,1.1476875664,0.1855,0,0.1855,0.9215000000000001,0.3028824029,0.97,1.2115,0.3372298919,1.2575596407,0.1855,0,0.1855,1.026,0.3372298919,1.08
2019-07-14 09:30:00,1.1355,0.2966374049,1.1736072597,0.233,0,0.233,0.9025000000000001,0.2966374049,0.9500000000000001,1.2495,0.3341073929,1.2933978506,0.233,0,0.233,1.0165,0.3341073929,1.07
2019-07-14 10:00:00,1.1275,0.2810249099,1.1619945138,0.2725,0,0.2725,0.855,0.2810249099,0.9,1.2605,0.3247398959,1.3016590375,0.2725,0,0.2725,0.988,0.3247398959,1.04
2019-07-14 10:30:00,1.1185,0.2685349139,1.1502839867,0.3015,0,0.3015,0.8170000000000001,0.2685349139,0.86,1.2895,0.3247398959,1.3297617268,0.3015,0,0.3015,0.988,0.3247398959,1.04
2019-07-14 11:00:00,1.1795,0.2841474089,1.2132435864,0.315,0,0.315,0.8645,0.2841474089,0.91,1.379,0.3497198879,1.4226542096,0.315,0,0.315,1.064,0.3497198879,1.12
2019-07-14 11:30:00,1.4315,0.37782237890000003,1.4805208543,0.28200000000000003,0,0.28200000000000003,1.1495,0.37782237890000003,1.21,1.6785,0.4590073529,1.7401293055,0.28200000000000003,0,0.28200000000000003,1.3965,0.4590073529,1.47
2019-07-14 12:00:00,1.1755,0.2935149059,1.2115903805000001,0.28250000000000003,0,0.28250000000000003,0.893,0.2935149059,0.9400000000000001,1.3559999999999999,0.3528423869,1.4011544347,0.28250000000000003,0,0.28250000000000003,1.0735000000000001,0.3528423869,1.13
2019-07-14 12:30:00,1.4545,0.39031237490000004,1.5059594948,0.267,0,0.267,1.1875,0.39031237490000004,1.25,1.6825,0.4652523509,1.7456420021999999,0.267,0,0.267,1.4155,0.4652523509,1.49
2019-07-14 13:00:00,1.34,0.3372298919,1.3817829062,0.314,0,0.314,1.026,0.3372298919,1.08,1.5110000000000001,0.39343487390000004,1.5613814395999999,0.314,0,0.314,1.197,0.39343487390000004,1.26
2019-07-14 13:30:00,1.4665,0.38718987590000004,1.5167525342000001,0.28850000000000003,0,0.28850000000000003,1.178,0.38718987590000004,1.24,1.685,0.4590073529,1.7463999398999999,0.28850000000000003,0,0.28850000000000003,1.3965,0.4590073529,1.47
2019-07-14 14:00:00,1.178,0.2872699079,1.21252134,0.304,0,0.304,0.874,0.2872699079,0.92,1.311,0.3309848939,1.3521360878,0.304,0,0.304,1.007,0.3309848939,1.06
2019-07-14 14:30:00,1.426,0.40280237090000004,1.4817981475,0.2005,0,0.2005,1.2255,0.40280237090000004,1.29,1.5875,0.4558848539,1.651661966,0.2005,0,0.2005,1.387,0.4558848539,1.46
2019-07-14 15:00:00,1.4475,0.38406737690000003,1.4975860576,0.279,0,0.279,1.1685,0.38406737690000003,1.23,1.609,0.4371498599,1.6673275023,0.279,0,0.279,1.33,0.4371498599,1.4
2019-07-14 15:30:00,1.425,0.40280237090000004,1.4808358282,0.1995,0,0.1995,1.2255,0.40280237090000004,1.29,1.615,0.4652523509,1.6806798476,0.1995,0,0.1995,1.4155,0.4652523509,1.49
2019-07-14 16:00:00,1.419,0.39343487390000004,1.4725325124,0.222,0,0.222,1.197,0.39343487390000004,1.26,1.6185,0.4590073529,1.6823287431,0.222,0,0.222,1.3965,0.4590073529,1.47
2019-07-14 16:30:00,1.264,0.37469987990000003,1.3183686889000001,0.124,0,0.124,1.1400000000000001,0.37469987990000003,1.2,1.4255,0.4277823629,1.4883037324,0.124,0,0.124,1.3014999999999999,0.4277823629,1.37
2019-07-14 17:00:00,1.2530000000000001,0.38094487790000003,1.3096289551,0.094,0,0.094,1.159,0.38094487790000003,1.22,1.348,0.41216986790000004,1.4096056186,0.094,0,0.094,1.254,0.41216986790000004,1.32
2019-07-14 17:30:00,1.3255,0.41529236690000004,1.3890349168,0.062,0,0.062,1.2635,0.41529236690000004,1.33,1.4015,0.4402723589,1.4690275695000001,0.062,0,0.062,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-14 18:00:00,1.3615,0.4309048619,1.428062061,0.0505,0,0.0505,1.311,0.4309048619,1.38,1.428,0.4527623549,1.4980579929,0.0505,0,0.0505,1.3775,0.4527623549,1.45
2019-07-14 18:30:00,1.3655,0.4371498599,1.4337678508,0.035500000000000004,0,0.035500000000000004,1.33,0.4371498599,1.4,1.432,0.4590073529,1.5037658561,0.035500000000000004,0,0.035500000000000004,1.3965,0.4590073529,1.47
2019-07-14 19:00:00,1.339,0.4215373649,1.4037858633,0.0565,0,0.0565,1.2825,0.4215373649,1.35,1.4055,0.4433948579,1.4737805976,0.0565,0,0.0565,1.349,0.4433948579,1.42
2019-07-14 19:30:00,1.299,0.40904736890000004,1.3618813274,0.0545,0,0.0545,1.2445,0.40904736890000004,1.31,1.3465,0.4246598639,1.411877562,0.0545,0,0.0545,1.292,0.4246598639,1.3599999999999999
2019-07-14 20:00:00,1.289,0.41529236690000004,1.3542484078,0.025500000000000002,0,0.025500000000000002,1.2635,0.41529236690000004,1.33,1.3365,0.4309048619,1.4042475743,0.025500000000000002,0,0.025500000000000002,1.311,0.4309048619,1.38
2019-07-14 20:30:00,1.2645,0.41216986790000004,1.3299790412,0.0105,0,0.0105,1.254,0.41216986790000004,1.32,1.3025,0.4246598639,1.3699789232000001,0.0105,0,0.0105,1.292,0.4246598639,1.3599999999999999
2019-07-14 21:00:00,1.258,0.41216986790000004,1.3238005892,0.004,0,0.004,1.254,0.41216986790000004,1.32,1.3054999999999999,0.4277823629,1.3738005678,0.004,0,0.004,1.3014999999999999,0.4277823629,1.37
2019-07-14 21:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-14 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-14 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-14 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-07-14 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-15 00:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-15 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 01:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-15 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-15 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-15 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-15 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-15 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-15 06:00:00,0.9520000000000001,0.3122498999,1.0019001946,0.002,0,0.002,0.9500000000000001,0.3122498999,1.0,1.009,0.3309848939,1.0619001836,0.002,0,0.002,1.007,0.3309848939,1.06
2019-07-15 06:30:00,1.037,0.3372298919,1.0904554095,0.011,0,0.011,1.026,0.3372298919,1.08,1.1415,0.37157738090000003,1.2004549138,0.011,0,0.011,1.1305,0.37157738090000003,1.19
2019-07-15 07:00:00,1.1675,0.37782237890000003,1.2271128717,0.018000000000000002,0,0.018000000000000002,1.1495,0.37782237890000003,1.21,1.3195000000000001,0.4277823629,1.387111387,0.018000000000000002,0,0.018000000000000002,1.3014999999999999,0.4277823629,1.37
2019-07-15 07:30:00,1.32,0.4215373649,1.3856744748,0.0375,0,0.0375,1.2825,0.4215373649,1.35,1.491,0.4777423469,1.5656687867999999,0.0375,0,0.0375,1.4535,0.4777423469,1.53
2019-07-15 08:00:00,1.4140000000000001,0.4402723589,1.4809577138,0.0745,0,0.0745,1.3395000000000001,0.4402723589,1.4100000000000001,1.623,0.5089673369000001,1.7009340816,0.0745,0,0.0745,1.5485,0.5089673369000001,1.63
2019-07-15 08:30:00,1.4135,0.4246598639,1.4759126837,0.12150000000000001,0,0.12150000000000001,1.292,0.4246598639,1.3599999999999999,1.6415000000000002,0.4995998399,1.7158444714,0.12150000000000001,0,0.12150000000000001,1.52,0.4995998399,1.6
2019-07-15 09:00:00,1.3639999999999999,0.39343487390000004,1.4196080444999999,0.167,0,0.167,1.197,0.39343487390000004,1.26,1.687,0.4995998399,1.7594229168000002,0.167,0,0.167,1.52,0.4995998399,1.6
2019-07-15 09:30:00,1.4785,0.41529236690000004,1.5357180731,0.215,0,0.215,1.2635,0.41529236690000004,1.33,1.944,0.5682948179,2.0253629304,0.215,0,0.215,1.729,0.5682948179,1.82
2019-07-15 10:00:00,1.4445000000000001,0.39031237490000004,1.4963034452000001,0.257,0,0.257,1.1875,0.39031237490000004,1.25,1.853,0.5245798319,1.9258226813000001,0.257,0,0.257,1.596,0.5245798319,1.6800000000000002
2019-07-15 10:30:00,1.297,0.3278623949,1.3377977239,0.2995,0,0.2995,0.9975,0.3278623949,1.05,1.297,0.3278623949,1.3377977239,0.2995,0,0.2995,0.9975,0.3278623949,1.05
2019-07-15 11:00:00,1.2595,0.3028824029,1.2954064999,0.338,0,0.338,0.9215000000000001,0.3028824029,0.97,1.6205,0.4215373649,1.6744294551,0.338,0,0.338,1.2825,0.4215373649,1.35
2019-07-15 11:30:00,1.1875,0.2779024109,1.2195843554,0.342,0,0.342,0.8455,0.2779024109,0.89,1.5390000000000001,0.39343487390000004,1.588493626,0.342,0,0.342,1.197,0.39343487390000004,1.26
2019-07-15 12:00:00,1.234,0.2903924069,1.2677080697,0.35050000000000003,0,0.35050000000000003,0.8835000000000001,0.2903924069,0.93,1.6139999999999999,0.41529236690000004,1.6665724557,0.35050000000000003,0,0.35050000000000003,1.2635,0.41529236690000004,1.33
2019-07-15 12:30:00,1.254,0.3028824029,1.2900595916,0.3325,0,0.3325,0.9215000000000001,0.3028824029,0.97,1.6435,0.4309048619,1.6990501023,0.3325,0,0.3325,1.311,0.4309048619,1.38
2019-07-15 13:00:00,1.306,0.3122498999,1.3428089961,0.356,0,0.356,0.9500000000000001,0.3122498999,1.0,1.7810000000000001,0.4683748499,1.841558036,0.356,0,0.356,1.425,0.4683748499,1.5
2019-07-15 13:30:00,1.38,0.3372298919,1.4206069126,0.354,0,0.354,1.026,0.3372298919,1.08,1.9500000000000002,0.5245798319,2.0193276109,0.354,0,0.354,1.596,0.5245798319,1.6800000000000002
2019-07-15 14:00:00,1.3855,0.3403523909,1.426691978,0.35000000000000003,0,0.35000000000000003,1.0355,0.3403523909,1.09,1.9649999999999999,0.5308248299,2.0354360712,0.35000000000000003,0,0.35000000000000003,1.615,0.5308248299,1.7000000000000002
2019-07-15 14:30:00,1.4115,0.3465973889,1.4534311129000002,0.357,0,0.357,1.0545,0.3465973889,1.11,2.0005,0.5401923269000001,2.0721505737,0.357,0,0.357,1.6435,0.5401923269000001,1.73
2019-07-15 15:00:00,1.3940000000000001,0.3403523909,1.4349479956,0.35850000000000004,0,0.35850000000000004,1.0355,0.3403523909,1.09,2.002,0.5401923269000001,2.0735987437,0.35850000000000004,0,0.35850000000000004,1.6435,0.5401923269000001,1.73
2019-07-15 15:30:00,1.1695,0.2810249099,1.2027906094,0.3145,0,0.3145,0.855,0.2810249099,0.9,1.597,0.4215373649,1.6516969304,0.3145,0,0.3145,1.2825,0.4215373649,1.35
2019-07-15 16:00:00,1.219,0.2997599039,1.2553154981999999,0.307,0,0.307,0.912,0.2997599039,0.96,1.637,0.4371498599,1.6943638924000002,0.307,0,0.307,1.33,0.4371498599,1.4
2019-07-15 16:30:00,1.254,0.3153723989,1.293049013,0.29450000000000004,0,0.29450000000000004,0.9595,0.3153723989,1.01,1.6055000000000001,0.4309048619,1.6623204414,0.29450000000000004,0,0.29450000000000004,1.311,0.4309048619,1.38
2019-07-15 17:00:00,1.3559999999999999,0.35908738490000003,1.4027400864000001,0.2635,0,0.2635,1.0925,0.35908738490000003,1.15,1.698,0.4714973489,1.7622467902999999,0.2635,0,0.2635,1.4344999999999999,0.4714973489,1.51
2019-07-15 17:30:00,1.3980000000000001,0.39343487390000004,1.4523067858,0.201,0,0.201,1.197,0.39343487390000004,1.26,1.5975000000000001,0.4590073529,1.6621353735,0.201,0,0.201,1.3965,0.4590073529,1.47
2019-07-15 18:00:00,1.3555000000000001,0.38718987590000004,1.4097149535,0.17750000000000002,0,0.17750000000000002,1.178,0.38718987590000004,1.24,1.498,0.4340273609,1.5596101276,0.17750000000000002,0,0.17750000000000002,1.3205,0.4340273609,1.3900000000000001
2019-07-15 18:30:00,1.403,0.4340273609,1.4686009499,0.0825,0,0.0825,1.3205,0.4340273609,1.3900000000000001,1.536,0.4777423469,1.6085812849,0.0825,0,0.0825,1.4535,0.4777423469,1.53
2019-07-15 19:00:00,1.403,0.4340273609,1.4686009499,0.0825,0,0.0825,1.3205,0.4340273609,1.3900000000000001,1.517,0.4714973489,1.588583882,0.0825,0,0.0825,1.4344999999999999,0.4714973489,1.51
2019-07-15 19:30:00,1.391,0.4433948579,1.4599589035,0.042,0,0.042,1.349,0.4433948579,1.42,1.4765000000000001,0.4714973489,1.5499554832,0.042,0,0.042,1.4344999999999999,0.4714973489,1.51
2019-07-15 20:00:00,1.367,0.4433948579,1.4371109908,0.018000000000000002,0,0.018000000000000002,1.349,0.4433948579,1.42,1.4525000000000001,0.4714973489,1.5271103431,0.018000000000000002,0,0.018000000000000002,1.4344999999999999,0.4714973489,1.51
2019-07-15 20:30:00,1.3555000000000001,0.4433948579,1.4261764442,0.006500000000000001,0,0.006500000000000001,1.349,0.4433948579,1.42,1.4315,0.4683748499,1.5061763675000002,0.006500000000000001,0,0.006500000000000001,1.425,0.4683748499,1.5
2019-07-15 21:00:00,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43,1.4165,0.4652523509,1.4909500327,0.001,0,0.001,1.4155,0.4652523509,1.49
2019-07-15 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-15 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-15 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-07-15 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-07-15 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-16 00:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-16 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-16 01:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-16 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-16 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-16 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-16 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-16 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-16 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-16 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-16 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-16 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-16 06:00:00,0.989,0.3247398959,1.0409500468,0.001,0,0.001,0.988,0.3247398959,1.04,1.084,0.3559648859,1.1409500427000001,0.001,0,0.001,1.083,0.3559648859,1.1400000000000001
2019-07-16 06:30:00,1.198,0.39031237490000004,1.2599792657,0.0105,0,0.0105,1.1875,0.39031237490000004,1.25,1.3975,0.4558848539,1.4699786563,0.0105,0,0.0105,1.387,0.4558848539,1.46
2019-07-16 07:00:00,1.1955,0.38718987590000004,1.2566368807,0.0175,0,0.0175,1.178,0.38718987590000004,1.24,1.3475000000000001,0.4371498599,1.4166355389,0.0175,0,0.0175,1.33,0.4371498599,1.4
2019-07-16 07:30:00,1.3559999999999999,0.4340273609,1.4237681518,0.035500000000000004,0,0.035500000000000004,1.3205,0.4340273609,1.3900000000000001,1.5554999999999999,0.4995998399,1.6337626052,0.035500000000000004,0,0.035500000000000004,1.52,0.4995998399,1.6
2019-07-16 08:00:00,1.5175,0.4746198479,1.5899906446,0.07350000000000001,0,0.07350000000000001,1.444,0.4746198479,1.52,1.8405,0.5807848139,1.9299614633000002,0.07350000000000001,0,0.07350000000000001,1.767,0.5807848139,1.8599999999999999
2019-07-16 08:30:00,1.3885,0.4184148659,1.4501735241,0.1155,0,0.1155,1.2730000000000001,0.4184148659,1.34,1.626,0.4964773409,1.7001075701000001,0.1155,0,0.1155,1.5105,0.4964773409,1.5899999999999999
2019-07-16 09:00:00,1.388,0.40280237090000004,1.445265979,0.1625,0,0.1625,1.2255,0.40280237090000004,1.29,1.7205,0.5120898359,1.7950922677999999,0.1625,0,0.1625,1.558,0.5120898359,1.6400000000000001
2019-07-16 09:30:00,1.4505,0.40592486990000004,1.5062288173,0.2155,0,0.2155,1.235,0.40592486990000004,1.3,1.8780000000000001,0.5464373249,1.9558828569000002,0.2155,0,0.2155,1.6625,0.5464373249,1.75
2019-07-16 10:00:00,1.453,0.39343487390000004,1.5053238854000002,0.256,0,0.256,1.197,0.39343487390000004,1.26,1.909,0.5433148259,1.9848103184,0.256,0,0.256,1.653,0.5433148259,1.74
2019-07-16 10:30:00,1.3765,0.3559648859,1.4217817167,0.29350000000000004,0,0.29350000000000004,1.083,0.3559648859,1.1400000000000001,1.7375,0.4746198479,1.8011580302999999,0.29350000000000004,0,0.29350000000000004,1.444,0.4746198479,1.52
2019-07-16 11:00:00,1.1725,0.2779024109,1.2049838173,0.327,0,0.327,0.8455,0.2779024109,0.89,1.486,0.38094487790000003,1.5340518244,0.327,0,0.327,1.159,0.38094487790000003,1.22
2019-07-16 11:30:00,1.2735,0.3060049019,1.3097485446000001,0.3425,0,0.3425,0.931,0.3060049019,0.98,1.6535000000000002,0.4309048619,1.7087250364000002,0.3425,0,0.3425,1.311,0.4309048619,1.38
2019-07-16 12:00:00,1.244,0.3216173969,1.2849022336,0.2655,0,0.2655,0.9785,0.3216173969,1.03,1.5765,0.4309048619,1.6343289907,0.2655,0,0.2655,1.311,0.4309048619,1.38
2019-07-16 12:30:00,1.2685,0.3278623949,1.3101854831,0.271,0,0.271,0.9975,0.3278623949,1.05,1.62,0.4433948579,1.679582984,0.271,0,0.271,1.349,0.4433948579,1.42
2019-07-16 13:00:00,1.1475,0.2903924069,1.1836739416,0.264,0,0.264,0.8835000000000001,0.2903924069,0.93,1.518,0.41216986790000004,1.572961538,0.264,0,0.264,1.254,0.41216986790000004,1.32
2019-07-16 13:30:00,1.332,0.3184948979,1.3695484656999999,0.363,0,0.363,0.969,0.3184948979,1.02,1.8165,0.4777423469,1.8782731431,0.363,0,0.363,1.4535,0.4777423469,1.53
2019-07-16 14:00:00,1.1965,0.3091274009,1.2357880077,0.256,0,0.256,0.9405,0.3091274009,0.99,1.5859999999999999,0.4371498599,1.6451431549,0.256,0,0.256,1.33,0.4371498599,1.4
2019-07-16 14:30:00,1.1219999999999999,0.2779024109,1.1559038671,0.2765,0,0.2765,0.8455,0.2779024109,0.89,1.5115,0.40592486990000004,1.5650582258,0.2765,0,0.2765,1.235,0.40592486990000004,1.3
2019-07-16 15:00:00,1.1275,0.3028824029,1.1674733402,0.20600000000000002,0,0.20600000000000002,0.9215000000000001,0.3028824029,0.97,1.4695,0.41529236690000004,1.5270553363000001,0.20600000000000002,0,0.20600000000000002,1.2635,0.41529236690000004,1.33
2019-07-16 15:30:00,1.2345,0.3497198879,1.2830799858,0.1705,0,0.1705,1.064,0.3497198879,1.12,1.681,0.4964773409,1.7527837146,0.1705,0,0.1705,1.5105,0.4964773409,1.5899999999999999
2019-07-16 16:00:00,1.4445000000000001,0.4309048619,1.5074014893,0.1335,0,0.1335,1.311,0.4309048619,1.38,1.948,0.5963973088,2.0372515186,0.1335,0,0.1335,1.8145,0.5963973088,1.9100000000000001
2019-07-16 16:30:00,1.361,0.40904736890000004,1.421140651,0.1165,0,0.1165,1.2445,0.40904736890000004,1.31,1.6555,0.5058448379,1.7310572636,0.1165,0,0.1165,1.5390000000000001,0.5058448379,1.62
2019-07-16 17:00:00,1.3265,0.38094487790000003,1.38011639,0.1675,0,0.1675,1.159,0.38094487790000003,1.22,1.583,0.4652523509,1.649954166,0.1675,0,0.1675,1.4155,0.4652523509,1.49
2019-07-16 17:30:00,1.316,0.36220988390000003,1.3649366286,0.214,0,0.214,1.102,0.36220988390000003,1.16,1.5155,0.4277823629,1.5747183875,0.214,0,0.214,1.3014999999999999,0.4277823629,1.37
2019-07-16 18:00:00,1.408,0.40592486990000004,1.4653460342,0.17300000000000001,0,0.17300000000000001,1.235,0.40592486990000004,1.3,1.5505,0.4527623549,1.6152535405,0.17300000000000001,0,0.17300000000000001,1.3775,0.4527623549,1.45
2019-07-16 18:30:00,1.3975,0.4246598639,1.4605965391,0.10550000000000001,0,0.10550000000000001,1.292,0.4246598639,1.3599999999999999,1.502,0.4590073529,1.5705705174,0.10550000000000001,0,0.10550000000000001,1.3965,0.4590073529,1.47
2019-07-16 19:00:00,1.3775,0.4309048619,1.4433243745,0.0665,0,0.0665,1.311,0.4309048619,1.38,1.482,0.4652523509,1.5533137964,0.0665,0,0.0665,1.4155,0.4652523509,1.49
2019-07-16 19:30:00,1.3780000000000001,0.4402723589,1.4466249514,0.0385,0,0.0385,1.3395000000000001,0.4402723589,1.4100000000000001,1.454,0.4652523509,1.5266223338,0.0385,0,0.0385,1.4155,0.4652523509,1.49
2019-07-16 20:00:00,1.359,0.4402723589,1.4285379764,0.0195,0,0.0195,1.3395000000000001,0.4402723589,1.4100000000000001,1.435,0.4652523509,1.5085372881999999,0.0195,0,0.0195,1.4155,0.4652523509,1.49
2019-07-16 20:30:00,1.333,0.4340273609,1.4018804336000001,0.0125,0,0.0125,1.3205,0.4340273609,1.3900000000000001,1.3995,0.4558848539,1.4718801752,0.0125,0,0.0125,1.387,0.4558848539,1.46
2019-07-16 21:00:00,1.3519999999999999,0.4433948579,1.4228503084000002,0.003,0,0.003,1.349,0.4433948579,1.42,1.3995,0.4590073529,1.4728502979,0.003,0,0.003,1.3965,0.4590073529,1.47
2019-07-16 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-16 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-16 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-16 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-07-16 23:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-07-17 00:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-17 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-17 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-17 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-17 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-17 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-17 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-17 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-17 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-17 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-17 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-17 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-17 06:00:00,0.961,0.3153723989,1.0114251084,0.0015,0,0.0015,0.9595,0.3153723989,1.01,1.056,0.3465973889,1.1114250987,0.0015,0,0.0015,1.0545,0.3465973889,1.11
2019-07-17 06:30:00,1.1575,0.37782237890000003,1.2176025624,0.008,0,0.008,1.1495,0.37782237890000003,1.21,1.3,0.4246598639,1.3676022814,0.008,0,0.008,1.292,0.4246598639,1.3599999999999999
2019-07-17 07:00:00,1.2235,0.39655737290000004,1.2861609542,0.017,0,0.017,1.2065000000000001,0.39655737290000004,1.27,1.366,0.4433948579,1.43615981,0.017,0,0.017,1.349,0.4433948579,1.42
2019-07-17 07:30:00,1.408,0.4527623549,1.4790056626,0.030500000000000003,0,0.030500000000000003,1.3775,0.4527623549,1.45,1.579,0.5089673369000001,1.6590023356999999,0.030500000000000003,0,0.030500000000000003,1.5485,0.5089673369000001,1.63
2019-07-17 08:00:00,1.371,0.4309048619,1.4371221242,0.06,0,0.06,1.311,0.4309048619,1.38,1.504,0.4746198479,1.5771112833,0.06,0,0.06,1.444,0.4746198479,1.52
2019-07-17 08:30:00,1.374,0.4184148659,1.4362962786,0.101,0,0.101,1.2730000000000001,0.4184148659,1.34,1.564,0.4808648459,1.6362539534,0.101,0,0.101,1.463,0.4808648459,1.54
2019-07-17 09:00:00,1.5065,0.4527623549,1.5730657965,0.129,0,0.129,1.3775,0.4527623549,1.45,1.839,0.5620498199,1.9229719187,0.129,0,0.129,1.71,0.5620498199,1.8
2019-07-17 09:30:00,1.4845000000000002,0.4215373649,1.5431895541,0.202,0,0.202,1.2825,0.4215373649,1.35,1.8359999999999999,0.5370698279,1.9129401454,0.202,0,0.202,1.634,0.5370698279,1.72
2019-07-17 10:00:00,1.2955,0.36220988390000003,1.3451826084,0.1935,0,0.1935,1.102,0.36220988390000003,1.16,1.476,0.4215373649,1.5350145765,0.1935,0,0.1935,1.2825,0.4215373649,1.35
2019-07-17 10:30:00,1.2705,0.3497198879,1.3177534861,0.20650000000000002,0,0.20650000000000002,1.064,0.3497198879,1.12,1.4985,0.4246598639,1.5575102728,0.20650000000000002,0,0.20650000000000002,1.292,0.4246598639,1.3599999999999999
2019-07-17 11:00:00,1.2235,0.3309848939,1.2674790925,0.2165,0,0.2165,1.007,0.3309848939,1.06,1.4705,0.41216986790000004,1.5271719779000001,0.2165,0,0.2165,1.254,0.41216986790000004,1.32
2019-07-17 11:30:00,1.227,0.3465973889,1.2750132351999999,0.17250000000000001,0,0.17250000000000001,1.0545,0.3465973889,1.11,1.474,0.4277823629,1.5348204292,0.17250000000000001,0,0.17250000000000001,1.3014999999999999,0.4277823629,1.37
2019-07-17 12:00:00,1.2435,0.3465973889,1.2908996863,0.189,0,0.189,1.0545,0.3465973889,1.11,1.4905,0.4277823629,1.5506734021000002,0.189,0,0.189,1.3014999999999999,0.4277823629,1.37
2019-07-17 12:30:00,1.235,0.3403523909,1.2810404951,0.1995,0,0.1995,1.0355,0.3403523909,1.09,1.5105,0.4309048619,1.5707607233,0.1995,0,0.1995,1.311,0.4309048619,1.38
2019-07-17 13:00:00,1.3105,0.36220988390000003,1.3596346016,0.20850000000000002,0,0.20850000000000002,1.102,0.36220988390000003,1.16,1.6335000000000002,0.4683748499,1.6993225856,0.20850000000000002,0,0.20850000000000002,1.425,0.4683748499,1.5
2019-07-17 13:30:00,1.313,0.3434748899,1.3571823754,0.268,0,0.268,1.045,0.3434748899,1.1,1.617,0.4433948579,1.6766895956,0.268,0,0.268,1.349,0.4433948579,1.42
2019-07-17 14:00:00,1.2355,0.3247398959,1.2774647745,0.24750000000000003,0,0.24750000000000003,0.988,0.3247398959,1.04,1.568,0.4340273609,1.6269615085,0.24750000000000003,0,0.24750000000000003,1.3205,0.4340273609,1.3900000000000001
2019-07-17 14:30:00,1.2465,0.3528423869,1.2954767462,0.17300000000000001,0,0.17300000000000001,1.0735000000000001,0.3528423869,1.13,1.5505,0.4527623549,1.6152535405,0.17300000000000001,0,0.17300000000000001,1.3775,0.4527623549,1.45
2019-07-17 15:00:00,1.2925,0.37782237890000003,1.3465905094,0.14300000000000002,0,0.14300000000000002,1.1495,0.37782237890000003,1.21,1.5775000000000001,0.4714973489,1.6464555870000002,0.14300000000000002,0,0.14300000000000002,1.4344999999999999,0.4714973489,1.51
2019-07-17 15:30:00,1.3,0.39343487390000004,1.3582308346,0.10300000000000001,0,0.10300000000000001,1.197,0.39343487390000004,1.26,1.566,0.4808648459,1.6381657425,0.10300000000000001,0,0.10300000000000001,1.463,0.4808648459,1.54
2019-07-17 16:00:00,1.3105,0.39343487390000004,1.3682840531,0.1135,0,0.1135,1.197,0.39343487390000004,1.26,1.605,0.4902323429,1.6781992581,0.1135,0,0.1135,1.4915,0.4902323429,1.57
2019-07-17 16:30:00,1.4355,0.4402723589,1.5014992507,0.096,0,0.096,1.3395000000000001,0.4402723589,1.4100000000000001,1.7015,0.5277023309000001,1.7814522166,0.096,0,0.096,1.6055000000000001,0.5277023309000001,1.69
2019-07-17 17:00:00,1.4809999999999999,0.4652523509,1.552359736,0.0655,0,0.0655,1.4155,0.4652523509,1.49,1.6995,0.5370698279,1.7823423493,0.0655,0,0.0655,1.634,0.5370698279,1.72
2019-07-17 17:30:00,1.5155,0.4746198479,1.5880819406,0.07150000000000001,0,0.07150000000000001,1.444,0.4746198479,1.52,1.7055,0.5370698279,1.7880643863999999,0.07150000000000001,0,0.07150000000000001,1.634,0.5370698279,1.72
2019-07-17 18:00:00,1.54,0.4871098439,1.6152015354,0.058,0,0.058,1.482,0.4871098439,1.56,1.7109999999999999,0.5433148259,1.7951913547,0.058,0,0.058,1.653,0.5433148259,1.74
2019-07-17 18:30:00,1.5885,0.5058448379,1.6670966529,0.0495,0,0.0495,1.5390000000000001,0.5058448379,1.62,1.7309999999999999,0.5526823229,1.817090738,0.0495,0,0.0495,1.6815,0.5526823229,1.77
2019-07-17 19:00:00,1.589,0.5183348339,1.6714042001,0.012,0,0.012,1.577,0.5183348339,1.6600000000000001,1.7315,0.5651723189,1.8214038542000002,0.012,0,0.012,1.7195,0.5651723189,1.81
2019-07-17 19:30:00,1.6345,0.5277023309000001,1.7175738702999999,0.029,0,0.029,1.6055000000000001,0.5277023309000001,1.69,1.8245,0.5901523108,1.9175713807,0.029,0,0.029,1.7955,0.5901523108,1.8900000000000001
2019-07-17 20:00:00,1.635,0.5277023309000001,1.7180496937,0.029500000000000002,0,0.029500000000000002,1.6055000000000001,0.5277023309000001,1.69,1.787,0.5776623149,1.8780475899,0.029500000000000002,0,0.029500000000000002,1.7575,0.5776623149,1.85
2019-07-17 20:30:00,1.6205,0.5308248299,1.7052258648,0.0055000000000000005,0,0.0055000000000000005,1.615,0.5308248299,1.7000000000000002,1.763,0.5776623149,1.8552257949,0.0055000000000000005,0,0.0055000000000000005,1.7575,0.5776623149,1.85
2019-07-17 21:00:00,1.5965,0.5245798319,1.6804750073,0.0005,0,0.0005,1.596,0.5245798319,1.6800000000000002,1.7389999999999999,0.5714173169,1.8304750067,0.0005,0,0.0005,1.7385000000000002,0.5714173169,1.83
2019-07-17 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-07-17 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-07-17 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-07-17 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-17 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-18 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-18 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-18 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-18 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-18 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-18 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-18 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-18 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-18 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-18 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-18 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-18 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-18 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-07-18 06:30:00,1.1505,0.37782237890000003,1.2109500403,0.001,0,0.001,1.1495,0.37782237890000003,1.21,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-18 07:00:00,1.287,0.4215373649,1.3542757289,0.0045000000000000005,0,0.0045000000000000005,1.2825,0.4215373649,1.35,1.477,0.4839873449,1.5542756351,0.0045000000000000005,0,0.0045000000000000005,1.4725000000000001,0.4839873449,1.55
2019-07-18 07:30:00,1.3519999999999999,0.4402723589,1.4218803571,0.0125,0,0.0125,1.3395000000000001,0.4402723589,1.4100000000000001,1.5230000000000001,0.4964773409,1.6018797552000001,0.0125,0,0.0125,1.5105,0.4964773409,1.5899999999999999
2019-07-18 08:00:00,1.4335,0.4590073529,1.5051943396,0.037,0,0.037,1.3965,0.4590073529,1.47,1.6139999999999999,0.5183348339,1.69518937,0.037,0,0.037,1.577,0.5183348339,1.6600000000000001
2019-07-18 08:30:00,1.4445000000000001,0.4590073529,1.5156741075,0.048,0,0.048,1.3965,0.4590073529,1.47,1.625,0.5183348339,1.7056658524000001,0.048,0,0.048,1.577,0.5183348339,1.6600000000000001
2019-07-18 09:00:00,1.443,0.4527623549,1.5123632996,0.0655,0,0.0655,1.3775,0.4527623549,1.45,1.671,0.5277023309000001,1.7523443583,0.0655,0,0.0655,1.6055000000000001,0.5277023309000001,1.69
2019-07-18 09:30:00,1.401,0.4277823629,1.464854515,0.0995,0,0.0995,1.3014999999999999,0.4277823629,1.37,1.6385,0.5058448379,1.7148064760000001,0.0995,0,0.0995,1.5390000000000001,0.5058448379,1.62
2019-07-18 10:00:00,1.4515,0.4465173569,1.5186276699999999,0.093,0,0.093,1.3585,0.4465173569,1.43,1.6985000000000001,0.5277023309000001,1.7785870797,0.093,0,0.093,1.6055000000000001,0.5277023309000001,1.69
2019-07-18 10:30:00,1.4775,0.41216986790000004,1.5339133776,0.2235,0,0.2235,1.254,0.41216986790000004,1.32,1.9715,0.5745398159,2.0535112004,0.2235,0,0.2235,1.748,0.5745398159,1.8399999999999999
2019-07-18 11:00:00,1.4795,0.4309048619,1.5409734748,0.1685,0,0.1685,1.311,0.4309048619,1.38,1.9735,0.5932748098,2.06074677,0.1685,0,0.1685,1.8050000000000002,0.5932748098,1.9
2019-07-18 11:30:00,1.3965,0.40904736890000004,1.4551742164,0.152,0,0.152,1.2445,0.40904736890000004,1.31,1.748,0.5245798319,1.8250172602,0.152,0,0.152,1.596,0.5245798319,1.6800000000000002
2019-07-18 12:00:00,1.2095,0.3122498999,1.2491558149,0.2595,0,0.2595,0.9500000000000001,0.3122498999,1.0,1.5230000000000001,0.41529236690000004,1.5786059515000002,0.2595,0,0.2595,1.2635,0.41529236690000004,1.33
2019-07-18 12:30:00,1.267,0.3434748899,1.3127315034,0.222,0,0.222,1.045,0.3434748899,1.1,1.5710000000000002,0.4433948579,1.6323725064999999,0.222,0,0.222,1.349,0.4433948579,1.42
2019-07-18 13:00:00,1.292,0.36220988390000003,1.3418122074,0.19,0,0.19,1.102,0.36220988390000003,1.16,1.5865,0.4590073529,1.6515659236,0.19,0,0.19,1.3965,0.4590073529,1.47
2019-07-18 13:30:00,1.24,0.3341073929,1.2842226248,0.2235,0,0.2235,1.0165,0.3341073929,1.07,1.5535,0.4371498599,1.6138346415,0.2235,0,0.2235,1.33,0.4371498599,1.4
2019-07-18 14:00:00,1.241,0.3278623949,1.2835788834000001,0.24350000000000002,0,0.24350000000000002,0.9975,0.3278623949,1.05,1.6019999999999999,0.4465173569,1.6630639645,0.24350000000000002,0,0.24350000000000002,1.3585,0.4465173569,1.43
2019-07-18 14:30:00,1.316,0.3247398959,1.3554748246,0.328,0,0.328,0.988,0.3247398959,1.04,1.6960000000000002,0.4496398559,1.7545916904,0.328,0,0.328,1.3679999999999999,0.4496398559,1.44
2019-07-18 15:00:00,1.076,0.2591674169,1.1067717696,0.28750000000000003,0,0.28750000000000003,0.7885000000000001,0.2591674169,0.8300000000000001,1.3325,0.3434748899,1.3760564124,0.28750000000000003,0,0.28750000000000003,1.045,0.3434748899,1.1
2019-07-18 15:30:00,1.294,0.3465973889,1.3396140302,0.23950000000000002,0,0.23950000000000002,1.0545,0.3465973889,1.11,1.7025000000000001,0.4808648459,1.7691063422000002,0.23950000000000002,0,0.23950000000000002,1.463,0.4808648459,1.54
2019-07-18 16:00:00,1.228,0.3403523909,1.2742934317,0.1925,0,0.1925,1.0355,0.3403523909,1.09,1.532,0.4402723589,1.5940087045,0.1925,0,0.1925,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-18 16:30:00,1.3265,0.36845488190000003,1.3767211954,0.20550000000000002,0,0.20550000000000002,1.121,0.36845488190000003,1.18,1.621,0.4652523509,1.6864461895,0.20550000000000002,0,0.20550000000000002,1.4155,0.4652523509,1.49
2019-07-18 17:00:00,1.465,0.40904736890000004,1.5210341055,0.2205,0,0.2205,1.2445,0.40904736890000004,1.31,1.7974999999999999,0.5183348339,1.8707424328000002,0.2205,0,0.2205,1.577,0.5183348339,1.6600000000000001
2019-07-18 17:30:00,1.5350000000000001,0.4465173569,1.5986252688,0.17650000000000002,0,0.17650000000000002,1.3585,0.4465173569,1.43,1.782,0.5277023309000001,1.8584923325,0.17650000000000002,0,0.17650000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-07-18 18:00:00,1.426,0.4215373649,1.4870002522,0.14350000000000002,0,0.14350000000000002,1.2825,0.4215373649,1.35,1.597,0.4777423469,1.6669273379,0.14350000000000002,0,0.14350000000000002,1.4535,0.4777423469,1.53
2019-07-18 18:30:00,1.365,0.4184148659,1.4276890418,0.092,0,0.092,1.2730000000000001,0.4184148659,1.34,1.46,0.4496398559,1.5276701215,0.092,0,0.092,1.3679999999999999,0.4496398559,1.44
2019-07-18 19:00:00,1.345,0.4184148659,1.4085794262,0.07200000000000001,0,0.07200000000000001,1.2730000000000001,0.4184148659,1.34,1.4304999999999999,0.4465173569,1.4985686504,0.07200000000000001,0,0.07200000000000001,1.3585,0.4465173569,1.43
2019-07-18 19:30:00,1.3195000000000001,0.41529236690000004,1.3833105219,0.056,0,0.056,1.2635,0.41529236690000004,1.33,1.3955,0.4402723589,1.4633044796,0.056,0,0.056,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-18 20:00:00,1.2845,0.41216986790000004,1.3490086175,0.030500000000000003,0,0.030500000000000003,1.254,0.41216986790000004,1.32,1.351,0.4340273609,1.4190069591,0.030500000000000003,0,0.030500000000000003,1.3205,0.4340273609,1.3900000000000001
2019-07-18 20:30:00,1.2585,0.40904736890000004,1.3233072206,0.014,0,0.014,1.2445,0.40904736890000004,1.31,1.306,0.4246598639,1.3733069577,0.014,0,0.014,1.292,0.4246598639,1.3599999999999999
2019-07-18 21:00:00,1.2955,0.4246598639,1.363325438,0.0035,0,0.0035,1.292,0.4246598639,1.3599999999999999,1.3335,0.4371498599,1.4033254256,0.0035,0,0.0035,1.33,0.4371498599,1.4
2019-07-18 21:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-18 22:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-18 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-07-18 23:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-07-18 23:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-19 00:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-19 00:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-19 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-19 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-19 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-19 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-19 03:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-19 03:30:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-19 04:00:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-19 04:30:00,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-19 05:00:00,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-07-19 05:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-19 06:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
