Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-19 06:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-07-19 07:00:00,1.331,0.4371498599,1.4009500348000001,0.001,0,0.001,1.33,0.4371498599,1.4,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62
2019-07-19 07:30:00,1.319,0.4309048619,1.3876022485,0.008,0,0.008,1.311,0.4309048619,1.38,1.5185,0.4964773409,1.5976019529,0.008,0,0.008,1.5105,0.4964773409,1.5899999999999999
2019-07-19 08:00:00,1.387,0.4465173569,1.4571021756,0.0285,0,0.0285,1.3585,0.4465173569,1.43,1.5675,0.5058448379,1.6470990407000001,0.0285,0,0.0285,1.5390000000000001,0.5058448379,1.62
2019-07-19 08:30:00,1.4645000000000001,0.4746198479,1.5394883078000001,0.0205,0,0.0205,1.444,0.4746198479,1.52,1.6640000000000001,0.5401923269000001,1.7494867104,0.0205,0,0.0205,1.6435,0.5401923269000001,1.73
2019-07-19 09:00:00,1.4595,0.4714973489,1.5337698654,0.025,0,0.025,1.4344999999999999,0.4714973489,1.51,1.6495000000000002,0.5339473289000001,1.7337675738,0.025,0,0.025,1.6245,0.5339473289000001,1.71
2019-07-19 09:30:00,1.4595,0.4746198479,1.5347326314,0.0155,0,0.0155,1.444,0.4746198479,1.52,1.6400000000000001,0.5339473289000001,1.7247317907,0.0155,0,0.0155,1.6245,0.5339473289000001,1.71
2019-07-19 10:00:00,1.5190000000000001,0.4933548419,1.5971098898,0.018000000000000002,0,0.018000000000000002,1.501,0.4933548419,1.58,1.7185000000000001,0.5589273209,1.8071087405,0.018000000000000002,0,0.018000000000000002,1.7005,0.5589273209,1.79
2019-07-19 10:30:00,1.4765000000000001,0.4714973489,1.5499554832,0.042,0,0.042,1.4344999999999999,0.4714973489,1.51,1.6855,0.5401923269000001,1.7699485868,0.042,0,0.042,1.6435,0.5401923269000001,1.73
2019-07-19 11:00:00,1.5354999999999999,0.4808648459,1.60903426,0.07250000000000001,0,0.07250000000000001,1.463,0.4808648459,1.54,1.8585,0.5870298118,1.9490064777,0.07250000000000001,0,0.07250000000000001,1.786,0.5870298118,1.88
2019-07-19 11:30:00,1.359,0.41529236690000004,1.4210379129000001,0.0955,0,0.0955,1.2635,0.41529236690000004,1.33,1.4825,0.4558848539,1.551011686,0.0955,0,0.0955,1.387,0.4558848539,1.46
2019-07-19 12:00:00,1.4665,0.4590073529,1.5366554591,0.07,0,0.07,1.3965,0.4590073529,1.47,1.6565,0.5214573329000001,1.7366375557,0.07,0,0.07,1.5865,0.5214573329000001,1.67
2019-07-19 12:30:00,1.4785,0.4527623549,1.546271645,0.101,0,0.101,1.3775,0.4527623549,1.45,1.6875,0.5214573329000001,1.7662315816,0.101,0,0.101,1.5865,0.5214573329000001,1.67
2019-07-19 13:00:00,1.4745,0.4309048619,1.5361735742,0.1635,0,0.1635,1.311,0.4309048619,1.38,1.7025000000000001,0.5058448379,1.7760589095000001,0.1635,0,0.1635,1.5390000000000001,0.5058448379,1.62
2019-07-19 13:30:00,1.4625,0.4496398559,1.5300595577,0.0945,0,0.0945,1.3679999999999999,0.4496398559,1.44,1.6715,0.5183348339,1.7500237856,0.0945,0,0.0945,1.577,0.5183348339,1.6600000000000001
2019-07-19 14:00:00,1.4385,0.4402723589,1.5043676412,0.099,0,0.099,1.3395000000000001,0.4402723589,1.4100000000000001,1.6475,0.5089673369000001,1.7243271151,0.099,0,0.099,1.5485,0.5089673369000001,1.63
2019-07-19 14:30:00,1.4205,0.4371498599,1.4862436711,0.09050000000000001,0,0.09050000000000001,1.33,0.4371498599,1.4,1.601,0.4964773409,1.6762132173,0.09050000000000001,0,0.09050000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-19 15:00:00,1.3820000000000001,0.4371498599,1.4494909451,0.052000000000000005,0,0.052000000000000005,1.33,0.4371498599,1.4,1.5625,0.4964773409,1.6394804055,0.052000000000000005,0,0.052000000000000005,1.5105,0.4964773409,1.5899999999999999
2019-07-19 15:30:00,1.3905,0.4371498599,1.4575974238,0.060500000000000005,0,0.060500000000000005,1.33,0.4371498599,1.4,1.5710000000000002,0.4964773409,1.6475833059,0.060500000000000005,0,0.060500000000000005,1.5105,0.4964773409,1.5899999999999999
2019-07-19 16:00:00,1.436,0.4621298519,1.5085290849000002,0.03,0,0.03,1.4060000000000001,0.4621298519,1.48,1.588,0.5120898359,1.6685262959,0.03,0,0.03,1.558,0.5120898359,1.6400000000000001
2019-07-19 16:30:00,1.4495,0.4683748499,1.5232942099,0.0245,0,0.0245,1.425,0.4683748499,1.5,1.5825,0.5120898359,1.663292593,0.0245,0,0.0245,1.558,0.5120898359,1.6400000000000001
2019-07-19 17:00:00,1.54,0.4995998399,1.6190120444,0.02,0,0.02,1.52,0.4995998399,1.6,1.6635,0.5401923269000001,1.7490111492,0.02,0,0.02,1.6435,0.5401923269000001,1.73
2019-07-19 17:30:00,1.6095000000000002,0.5277023309000001,1.6938004604999999,0.004,0,0.004,1.6055000000000001,0.5277023309000001,1.69,1.695,0.5558048219,1.7838004373,0.004,0,0.004,1.691,0.5558048219,1.78
2019-07-19 18:00:00,1.6735,0.5495598239,1.7614250623,0.0015,0,0.0015,1.6720000000000002,0.5495598239,1.76,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85
2019-07-19 18:30:00,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85
2019-07-19 19:00:00,1.666,0.5464373249,1.7533253406,0.0035,0,0.0035,1.6625,0.5464373249,1.75,1.7610000000000001,0.5776623149,1.8533253222,0.0035,0,0.0035,1.7575,0.5776623149,1.85
2019-07-19 19:30:00,1.73,0.5651723189,1.8199779532,0.0105,0,0.0105,1.7195,0.5651723189,1.81,1.8820000000000001,0.6151323028,1.9799777145,0.0105,0,0.0105,1.8715000000000002,0.6151323028,1.97
2019-07-19 20:00:00,1.685,0.5526823229,1.7733253368000002,0.0035,0,0.0035,1.6815,0.5526823229,1.77,1.818,0.5963973088,1.9133253121,0.0035,0,0.0035,1.8145,0.5963973088,1.9100000000000001
2019-07-19 20:30:00,1.6285,0.5339473289000001,1.7138004551,0.004,0,0.004,1.6245,0.5339473289000001,1.71,1.771,0.5807848139,1.8638004185,0.004,0,0.004,1.767,0.5807848139,1.8599999999999999
2019-07-19 21:00:00,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81
2019-07-19 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-07-19 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-19 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-07-19 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-07-19 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-20 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-20 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-20 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-20 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-20 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-20 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-20 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-20 03:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-20 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-20 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-20 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-20 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-20 06:30:00,0.9905,0.3247398959,1.0423752923,0.0025,0,0.0025,0.988,0.3247398959,1.04,1.0475,0.3434748899,1.1023752764,0.0025,0,0.0025,1.045,0.3434748899,1.1
2019-07-20 07:00:00,1.2690000000000001,0.41216986790000004,1.3342582209,0.015,0,0.015,1.254,0.41216986790000004,1.32,1.4020000000000001,0.4558848539,1.4742574402,0.015,0,0.015,1.387,0.4558848539,1.46
2019-07-20 07:30:00,1.3605,0.4340273609,1.4280546208,0.04,0,0.04,1.3205,0.4340273609,1.3900000000000001,1.522,0.4871098439,1.5980488103,0.04,0,0.04,1.482,0.4871098439,1.56
2019-07-20 08:00:00,1.3820000000000001,0.4277823629,1.4466933849,0.0805,0,0.0805,1.3014999999999999,0.4277823629,1.37,1.5434999999999999,0.4808648459,1.616670421,0.0805,0,0.0805,1.463,0.4808648459,1.54
2019-07-20 08:30:00,1.4235,0.4277823629,1.4863882400000001,0.122,0,0.122,1.3014999999999999,0.4277823629,1.37,1.585,0.4808648459,1.6563381297,0.122,0,0.122,1.463,0.4808648459,1.54
2019-07-20 09:00:00,1.522,0.4746198479,1.5942860471,0.078,0,0.078,1.444,0.4746198479,1.52,1.6835,0.5277023309000001,1.7642681202000001,0.078,0,0.078,1.6055000000000001,0.5277023309000001,1.69
2019-07-20 09:30:00,1.5145,0.4465173569,1.5789515509,0.156,0,0.156,1.3585,0.4465173569,1.43,1.6855,0.5027223389000001,1.7588746402000002,0.156,0,0.156,1.5295,0.5027223389000001,1.6099999999999999
2019-07-20 10:00:00,1.52,0.4340273609,1.5807529060999999,0.1995,0,0.1995,1.3205,0.4340273609,1.3900000000000001,1.729,0.5027223389000001,1.8006028851,0.1995,0,0.1995,1.5295,0.5027223389000001,1.6099999999999999
2019-07-20 10:30:00,1.3155000000000001,0.3497198879,1.3611922164,0.2515,0,0.2515,1.064,0.3497198879,1.12,1.4865,0.40592486990000004,1.5409273993000001,0.2515,0,0.2515,1.235,0.40592486990000004,1.3
2019-07-20 11:00:00,1.2875,0.3372298919,1.3309320982,0.2615,0,0.2615,1.026,0.3372298919,1.08,1.468,0.39655737290000004,1.5206188707,0.2615,0,0.2615,1.2065000000000001,0.39655737290000004,1.27
2019-07-20 11:30:00,1.49,0.36533238290000003,1.5341342021000002,0.3785,0,0.3785,1.1115,0.36533238290000003,1.17,1.7465000000000002,0.4496398559,1.8034517598000002,0.3785,0,0.3785,1.3679999999999999,0.4496398559,1.44
2019-07-20 12:00:00,1.4915,0.39655737290000004,1.5433178545000001,0.28500000000000003,0,0.28500000000000003,1.2065000000000001,0.39655737290000004,1.27,1.7385000000000002,0.4777423469,1.8029475866,0.28500000000000003,0,0.28500000000000003,1.4535,0.4777423469,1.53
2019-07-20 12:30:00,1.4615,0.3559648859,1.5042251328,0.3785,0,0.3785,1.083,0.3559648859,1.1400000000000001,1.7085,0.4371498599,1.7635396933,0.3785,0,0.3785,1.33,0.4371498599,1.4
2019-07-20 13:00:00,1.165,0.2997599039,1.2029467985,0.253,0,0.253,0.912,0.2997599039,0.96,1.3075,0.3465973889,1.3526588631,0.253,0,0.253,1.0545,0.3465973889,1.11
2019-07-20 13:30:00,1.143,0.2903924069,1.1793119816,0.2595,0,0.2595,0.8835000000000001,0.2903924069,0.93,1.276,0.3341073929,1.3190162054,0.2595,0,0.2595,1.0165,0.3341073929,1.07
2019-07-20 14:00:00,1.081,0.2872699079,1.1185191103,0.20700000000000002,0,0.20700000000000002,0.874,0.2872699079,0.92,1.195,0.3247398959,1.2383379991,0.20700000000000002,0,0.20700000000000002,0.988,0.3247398959,1.04
2019-07-20 14:30:00,1.0865,0.2841474089,1.1230414062,0.222,0,0.222,0.8645,0.2841474089,0.91,1.21,0.3247398959,1.2528192208,0.222,0,0.222,0.988,0.3247398959,1.04
2019-07-20 15:00:00,1.008,0.22481992790000002,1.0327671567,0.324,0,0.324,0.684,0.22481992790000002,0.72,1.141,0.2685349139,1.1721740485,0.324,0,0.324,0.8170000000000001,0.2685349139,0.86
2019-07-20 15:30:00,1.02,0.2591674169,1.0524104475,0.2315,0,0.2315,0.7885000000000001,0.2591674169,0.8300000000000001,1.153,0.3028824029,1.1921185973,0.2315,0,0.2315,0.9215000000000001,0.3028824029,0.97
2019-07-20 16:00:00,0.986,0.2529224189,1.0179222711,0.2165,0,0.2165,0.7695000000000001,0.2529224189,0.81,1.119,0.2966374049,1.1576505302,0.2165,0,0.2165,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-20 16:30:00,1.011,0.2841474089,1.0501717717,0.14650000000000002,0,0.14650000000000002,0.8645,0.2841474089,0.91,1.106,0.3153723989,1.1500851055,0.14650000000000002,0,0.14650000000000002,0.9595,0.3153723989,1.01
2019-07-20 17:00:00,1.0805,0.3060049019,1.1229956589,0.1495,0,0.1495,0.931,0.3060049019,0.98,1.166,0.3341073929,1.2129236373,0.1495,0,0.1495,1.0165,0.3341073929,1.07
2019-07-20 17:30:00,1.1555,0.3184948979,1.1985905264,0.1865,0,0.1865,0.969,0.3184948979,1.02,1.2315,0.3434748899,1.2785019554,0.1865,0,0.1865,1.045,0.3434748899,1.1
2019-07-20 18:00:00,1.266,0.35908738490000003,1.3159406331999999,0.17350000000000002,0,0.17350000000000002,1.0925,0.35908738490000003,1.15,1.342,0.38406737690000003,1.3958766958,0.17350000000000002,0,0.17350000000000002,1.1685,0.38406737690000003,1.23
2019-07-20 18:30:00,1.2935,0.38094487790000003,1.3484291787,0.1345,0,0.1345,1.159,0.38094487790000003,1.22,1.379,0.40904736890000004,1.4383882473,0.1345,0,0.1345,1.2445,0.40904736890000004,1.31
2019-07-20 19:00:00,1.3085,0.40904736890000004,1.370945659,0.064,0,0.064,1.2445,0.40904736890000004,1.31,1.3559999999999999,0.4246598639,1.4209405336,0.064,0,0.064,1.292,0.4246598639,1.3599999999999999
2019-07-20 19:30:00,1.2855,0.40904736890000004,1.3490107487,0.041,0,0.041,1.2445,0.40904736890000004,1.31,1.333,0.4246598639,1.3990085775,0.041,0,0.041,1.292,0.4246598639,1.3599999999999999
2019-07-20 20:00:00,1.252,0.40280237090000004,1.3152010303,0.026500000000000003,0,0.026500000000000003,1.2255,0.40280237090000004,1.29,1.29,0.41529236690000004,1.355200262,0.026500000000000003,0,0.026500000000000003,1.2635,0.41529236690000004,1.33
2019-07-20 20:30:00,1.254,0.40904736890000004,1.3190283356,0.0095,0,0.0095,1.2445,0.40904736890000004,1.31,1.2635,0.41216986790000004,1.3290283105,0.0095,0,0.0095,1.254,0.41216986790000004,1.32
2019-07-20 21:00:00,1.218,0.39967987190000004,1.2819001521,0.002,0,0.002,1.216,0.39967987190000004,1.28,1.237,0.40592486990000004,1.3019001498,0.002,0,0.002,1.235,0.40592486990000004,1.3
2019-07-20 21:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-07-20 22:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-07-20 22:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-07-20 23:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-07-20 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-07-21 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-07-21 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-21 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-21 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-21 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-21 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-21 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-21 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-21 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-07-21 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-07-21 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-07-21 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-21 06:00:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.302,0.4277823629,1.3704750089,0.0005,0,0.0005,1.3014999999999999,0.4277823629,1.37
2019-07-21 06:30:00,1.27,0.41529236690000004,1.3361765415,0.006500000000000001,0,0.006500000000000001,1.2635,0.41529236690000004,1.33,1.327,0.4340273609,1.3961764751999999,0.006500000000000001,0,0.006500000000000001,1.3205,0.4340273609,1.3900000000000001
2019-07-21 07:00:00,1.3005,0.4215373649,1.3671115536,0.018000000000000002,0,0.018000000000000002,1.2825,0.4215373649,1.35,1.3955,0.4527623549,1.4671107661,0.018000000000000002,0,0.018000000000000002,1.3775,0.4527623549,1.45
2019-07-21 07:30:00,1.3135,0.41529236690000004,1.3775884727,0.05,0,0.05,1.2635,0.41529236690000004,1.33,1.4085,0.4465173569,1.4775824850000001,0.05,0,0.05,1.3585,0.4465173569,1.43
2019-07-21 08:00:00,1.3519999999999999,0.4215373649,1.416191283,0.0695,0,0.0695,1.2825,0.4215373649,1.35,1.4755,0.4621298519,1.5461773023,0.0695,0,0.0695,1.4060000000000001,0.4621298519,1.48
2019-07-21 08:30:00,1.415,0.41529236690000004,1.4746839492000001,0.1515,0,0.1515,1.2635,0.41529236690000004,1.33,1.5955,0.4746198479,1.6645973237,0.1515,0,0.1515,1.444,0.4746198479,1.52
2019-07-21 09:00:00,1.182,0.3216173969,1.2249741834,0.20350000000000001,0,0.20350000000000001,0.9785,0.3216173969,1.03,1.239,0.3403523909,1.2848971749,0.20350000000000001,0,0.20350000000000001,1.0355,0.3403523909,1.09
2019-07-21 09:30:00,1.222,0.3341073929,1.266851116,0.20550000000000002,0,0.20550000000000002,1.0165,0.3341073929,1.07,1.317,0.36533238290000003,1.3667321427,0.20550000000000002,0,0.20550000000000002,1.1115,0.36533238290000003,1.17
2019-07-21 10:00:00,1.189,0.3247398959,1.2325489848,0.201,0,0.201,0.988,0.3247398959,1.04,1.3125,0.36533238290000003,1.3623964181,0.201,0,0.201,1.1115,0.36533238290000003,1.17
2019-07-21 10:30:00,1.2415,0.38094487790000003,1.2986305287,0.0825,0,0.0825,1.159,0.38094487790000003,1.22,1.346,0.41529236690000004,1.4086105743,0.0825,0,0.0825,1.2635,0.41529236690000004,1.33
2019-07-21 11:00:00,1.2245,0.38718987590000004,1.284257081,0.0465,0,0.0465,1.178,0.38718987590000004,1.24,1.31,0.41529236690000004,1.3742517055,0.0465,0,0.0465,1.2635,0.41529236690000004,1.33
2019-07-21 11:30:00,1.2305,0.37157738090000003,1.2853793214,0.1,0,0.1,1.1305,0.37157738090000003,1.19,1.3255,0.40280237090000004,1.3853519408000001,0.1,0,0.1,1.2255,0.40280237090000004,1.29
2019-07-21 12:00:00,1.2355,0.35908738490000003,1.2866250425,0.14300000000000002,0,0.14300000000000002,1.0925,0.35908738490000003,1.15,1.34,0.39343487390000004,1.3965639978,0.14300000000000002,0,0.14300000000000002,1.197,0.39343487390000004,1.26
2019-07-21 12:30:00,1.3685,0.36533238290000003,1.4164250774,0.257,0,0.257,1.1115,0.36533238290000003,1.17,1.549,0.4246598639,1.60615597,0.257,0,0.257,1.292,0.4246598639,1.3599999999999999
2019-07-21 13:00:00,1.5205000000000002,0.36220988390000003,1.5630471042,0.41850000000000004,0,0.41850000000000004,1.102,0.36220988390000003,1.16,1.7389999999999999,0.4340273609,1.7923450421,0.41850000000000004,0,0.41850000000000004,1.3205,0.4340273609,1.3900000000000001
2019-07-21 13:30:00,1.076,0.2435549219,1.1032202863,0.335,0,0.335,0.741,0.2435549219,0.78,1.209,0.2872699079,1.2426604524,0.335,0,0.335,0.874,0.2872699079,0.92
2019-07-21 14:00:00,1.088,0.2560449179,1.1177222374,0.309,0,0.309,0.779,0.2560449179,0.8200000000000001,1.183,0.2872699079,1.2173795628,0.309,0,0.309,0.874,0.2872699079,0.92
2019-07-21 14:30:00,1.089,0.2872699079,1.126252636,0.215,0,0.215,0.874,0.2872699079,0.92,1.1555,0.3091274009,1.1961354438,0.215,0,0.215,0.9405,0.3091274009,0.99
2019-07-21 15:00:00,1.025,0.2279424269,1.050039404,0.3315,0,0.3315,0.6935,0.2279424269,0.73,1.139,0.2654124149,1.1695147498,0.3315,0,0.3315,0.8075,0.2654124149,0.85
2019-07-21 15:30:00,1.0125,0.2279424269,1.0378410283,0.319,0,0.319,0.6935,0.2279424269,0.73,1.1360000000000001,0.2685349139,1.1673075859,0.319,0,0.319,0.8170000000000001,0.2685349139,0.86
2019-07-21 16:00:00,1.0305,0.21857492990000002,1.0534254838,0.3655,0,0.3655,0.665,0.21857492990000002,0.7000000000000001,1.1635,0.2622899159,1.1926978871,0.3655,0,0.3655,0.798,0.2622899159,0.84
2019-07-21 16:30:00,1.067,0.2435549219,1.0944441512,0.326,0,0.326,0.741,0.2435549219,0.78,1.1905000000000001,0.2841474089,1.2239403580000001,0.326,0,0.326,0.8645,0.2841474089,0.91
2019-07-21 17:00:00,1.1045,0.2622899159,1.1352163891,0.3065,0,0.3065,0.798,0.2622899159,0.84,1.1995,0.2935149059,1.2348891651,0.3065,0,0.3065,0.893,0.2935149059,0.9400000000000001
2019-07-21 17:30:00,1.389,0.37782237890000003,1.4394689125,0.23950000000000002,0,0.23950000000000002,1.1495,0.37782237890000003,1.21,1.5125000000000002,0.4184148659,1.5693078888,0.23950000000000002,0,0.23950000000000002,1.2730000000000001,0.4184148659,1.34
2019-07-21 18:00:00,1.233,0.3434748899,1.2799468739,0.188,0,0.188,1.045,0.3434748899,1.1,1.3185,0.37157738090000003,1.3698583868,0.188,0,0.188,1.1305,0.37157738090000003,1.19
2019-07-21 18:30:00,1.2695,0.37469987990000003,1.3236427955,0.1295,0,0.1295,1.1400000000000001,0.37469987990000003,1.2,1.355,0.40280237090000004,1.4136034628,0.1295,0,0.1295,1.2255,0.40280237090000004,1.29
2019-07-21 19:00:00,1.328,0.40904736890000004,1.3895696276,0.0835,0,0.0835,1.2445,0.40904736890000004,1.31,1.3945,0.4309048619,1.4595578954000001,0.0835,0,0.0835,1.311,0.4309048619,1.38
2019-07-21 19:30:00,1.3085,0.40904736890000004,1.370945659,0.064,0,0.064,1.2445,0.40904736890000004,1.31,1.3655,0.4277823629,1.4309395515,0.064,0,0.064,1.3014999999999999,0.4277823629,1.37
2019-07-21 20:00:00,1.2645,0.40280237090000004,1.3271058736999999,0.039,0,0.039,1.2255,0.40280237090000004,1.29,1.3025,0.41529236690000004,1.3671042389,0.039,0,0.039,1.2635,0.41529236690000004,1.33
2019-07-21 20:30:00,1.2615,0.40904736890000004,1.3261606237999999,0.017,0,0.017,1.2445,0.40904736890000004,1.31,1.2805,0.41529236690000004,1.3461604659,0.017,0,0.017,1.2635,0.41529236690000004,1.33
2019-07-21 21:00:00,1.2395,0.40592486990000004,1.3042757569,0.0045000000000000005,0,0.0045000000000000005,1.235,0.40592486990000004,1.3,1.2585,0.41216986790000004,1.3242757455,0.0045000000000000005,0,0.0045000000000000005,1.254,0.41216986790000004,1.32
2019-07-21 21:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-07-21 22:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-07-21 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-07-21 23:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-07-21 23:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-22 00:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-22 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-22 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-22 01:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-22 02:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-22 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-22 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-22 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-22 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-22 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-22 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-22 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-22 06:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,1.0365,0.3403523909,1.0909500447,0.001,0,0.001,1.0355,0.3403523909,1.09
2019-07-22 06:30:00,1.0465,0.3434748899,1.1014250996,0.0015,0,0.0015,1.045,0.3434748899,1.1,1.1415,0.37469987990000003,1.2014250913,0.0015,0,0.0015,1.1400000000000001,0.37469987990000003,1.2
2019-07-22 07:00:00,1.22,0.39967987190000004,1.2838006076,0.004,0,0.004,1.216,0.39967987190000004,1.28,1.3719999999999999,0.4496398559,1.4438005402,0.004,0,0.004,1.3679999999999999,0.4496398559,1.44
2019-07-22 07:30:00,1.332,0.4340273609,1.4009296021,0.0115,0,0.0115,1.3205,0.4340273609,1.3900000000000001,1.484,0.4839873449,1.5609291304,0.0115,0,0.0115,1.4725000000000001,0.4839873449,1.55
2019-07-22 08:00:00,1.3820000000000001,0.4465173569,1.4523435372,0.0235,0,0.0235,1.3585,0.4465173569,1.43,1.5434999999999999,0.4995998399,1.6223415947,0.0235,0,0.0235,1.52,0.4995998399,1.6
2019-07-22 08:30:00,1.4805000000000001,0.4746198479,1.5547167749000002,0.036500000000000005,0,0.036500000000000005,1.444,0.4746198479,1.52,1.642,0.5277023309000001,1.7247126572,0.036500000000000005,0,0.036500000000000005,1.6055000000000001,0.5277023309000001,1.69
2019-07-22 09:00:00,1.4645000000000001,0.4527623549,1.5328907332,0.08700000000000001,0,0.08700000000000001,1.3775,0.4527623549,1.45,1.6545,0.5152123349000001,1.732862949,0.08700000000000001,0,0.08700000000000001,1.5675,0.5152123349000001,1.65
2019-07-22 09:30:00,1.4655,0.4433948579,1.5311071974,0.1165,0,0.1165,1.349,0.4433948579,1.42,1.665,0.5089673369000001,1.7410550681,0.1165,0,0.1165,1.5485,0.5089673369000001,1.63
2019-07-22 10:00:00,1.4795,0.4340273609,1.5418495387,0.159,0,0.159,1.3205,0.4340273609,1.3900000000000001,1.717,0.5120898359,1.7917379831,0.159,0,0.159,1.558,0.5120898359,1.6400000000000001
2019-07-22 10:30:00,1.5310000000000001,0.39343487390000004,1.5807441286000001,0.334,0,0.334,1.197,0.39343487390000004,1.26,2.063,0.5682948179,2.1398429849,0.334,0,0.334,1.729,0.5682948179,1.82
2019-07-22 11:00:00,1.5325,0.40592486990000004,1.5853489364,0.2975,0,0.2975,1.235,0.40592486990000004,1.3,2.0645,0.5807848139,2.1446377899,0.2975,0,0.2975,1.767,0.5807848139,1.8599999999999999
2019-07-22 11:30:00,1.5354999999999999,0.40592486990000004,1.5882491146,0.3005,0,0.3005,1.235,0.40592486990000004,1.3,2.0485,0.5745398159,2.1275451229,0.3005,0,0.3005,1.748,0.5745398159,1.8399999999999999
2019-07-22 12:00:00,1.5045000000000002,0.40280237090000004,1.5574883627,0.279,0,0.279,1.2255,0.40280237090000004,1.29,2.0365,0.5776623149,2.1168434047,0.279,0,0.279,1.7575,0.5776623149,1.85
2019-07-22 12:30:00,1.5394999999999999,0.4371498599,1.6003625371,0.20950000000000002,0,0.20950000000000002,1.33,0.4371498599,1.4,2.043,0.6026423068,2.1300297533,0.20950000000000002,0,0.20950000000000002,1.8335,0.6026423068,1.9300000000000002
2019-07-22 13:00:00,1.532,0.4215373649,1.5889360434,0.2495,0,0.2495,1.2825,0.4215373649,1.35,2.045,0.5901523108,2.1284512562,0.2495,0,0.2495,1.7955,0.5901523108,1.8900000000000001
2019-07-22 13:30:00,1.564,0.4465173569,1.6264912388,0.20550000000000002,0,0.20550000000000002,1.3585,0.4465173569,1.43,2.001,0.5901523108,2.0862120578,0.20550000000000002,0,0.20550000000000002,1.7955,0.5901523108,1.8900000000000001
2019-07-22 14:00:00,1.3505,0.3528423869,1.3958323682,0.277,0,0.277,1.0735000000000001,0.3528423869,1.13,1.5025,0.40280237090000004,1.5555564921,0.277,0,0.277,1.2255,0.40280237090000004,1.29
2019-07-22 14:30:00,1.2275,0.2966374049,1.2628341142,0.325,0,0.325,0.9025000000000001,0.2966374049,0.9500000000000001,1.5695000000000001,0.40904736890000004,1.6219278652,0.325,0,0.325,1.2445,0.40904736890000004,1.31
2019-07-22 15:00:00,1.2265,0.2716574129,1.2562245022,0.4,0,0.4,0.8265,0.2716574129,0.87,1.5779999999999998,0.38718987590000004,1.6248076809,0.4,0,0.4,1.178,0.38718987590000004,1.24
2019-07-22 15:30:00,1.268,0.2966374049,1.3022356738,0.3655,0,0.3655,0.9025000000000001,0.2966374049,0.9500000000000001,1.6385,0.4184148659,1.6910804978,0.3655,0,0.3655,1.2730000000000001,0.4184148659,1.34
2019-07-22 16:00:00,1.3900000000000001,0.37469987990000003,1.4396180049,0.25,0,0.25,1.1400000000000001,0.37469987990000003,1.2,1.713,0.4808648459,1.7792133093,0.25,0,0.25,1.463,0.4808648459,1.54
2019-07-22 16:30:00,1.419,0.41529236690000004,1.4785224888,0.1555,0,0.1555,1.2635,0.41529236690000004,1.33,1.7135,0.5120898359,1.7883842568000001,0.1555,0,0.1555,1.558,0.5120898359,1.6400000000000001
2019-07-22 17:00:00,1.4515,0.4340273609,1.5150023101999999,0.131,0,0.131,1.3205,0.4340273609,1.3900000000000001,1.6795,0.5089673369000001,1.7549267791,0.131,0,0.131,1.5485,0.5089673369000001,1.63
2019-07-22 17:30:00,1.5035,0.4527623549,1.5701929818,0.126,0,0.126,1.3775,0.4527623549,1.45,1.6745,0.5089673369000001,1.7501422799,0.126,0,0.126,1.5485,0.5089673369000001,1.63
2019-07-22 18:00:00,1.545,0.4714973489,1.6153435393,0.1105,0,0.1105,1.4344999999999999,0.4714973489,1.51,1.7065000000000001,0.5245798319,1.7853084467,0.1105,0,0.1105,1.596,0.5245798319,1.6800000000000002
2019-07-22 18:30:00,1.587,0.4871098439,1.6600737935,0.105,0,0.105,1.482,0.4871098439,1.56,1.7295,0.5339473289000001,1.8100469607,0.105,0,0.105,1.6245,0.5339473289000001,1.71
2019-07-22 19:00:00,1.5190000000000001,0.4746198479,1.5914223198,0.075,0,0.075,1.444,0.4746198479,1.52,1.6615,0.5214573329000001,1.7414074767,0.075,0,0.075,1.5865,0.5214573329000001,1.67
2019-07-22 19:30:00,1.5434999999999999,0.4933548419,1.6204293413,0.0425,0,0.0425,1.501,0.4933548419,1.58,1.6575000000000002,0.5308248299,1.7404255945,0.0425,0,0.0425,1.615,0.5308248299,1.7000000000000002
2019-07-22 20:00:00,1.484,0.4808648459,1.5599637816,0.021,0,0.021,1.463,0.4808648459,1.54,1.5885,0.5152123349000001,1.6699628737999999,0.021,0,0.021,1.5675,0.5152123349000001,1.65
2019-07-22 20:30:00,1.4525000000000001,0.4746198479,1.528077305,0.0085,0,0.0085,1.444,0.4746198479,1.52,1.538,0.5027223389000001,1.6180771768,0.0085,0,0.0085,1.5295,0.5027223389000001,1.6099999999999999
2019-07-22 21:00:00,1.426,0.4683748499,1.5009500325,0.001,0,0.001,1.425,0.4683748499,1.5,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999
2019-07-22 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-07-22 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-07-22 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-07-22 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-07-22 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-23 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-23 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-23 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-23 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-23 02:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-07-23 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-23 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-23 03:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-23 04:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-23 04:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-07-23 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-23 05:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-23 06:00:00,0.979,0.3216173969,1.0304750118,0.0005,0,0.0005,0.9785,0.3216173969,1.03,1.093,0.35908738490000003,1.1504750106000001,0.0005,0,0.0005,1.0925,0.35908738490000003,1.15
2019-07-23 06:30:00,1.308,0.4277823629,1.3761764967,0.006500000000000001,0,0.006500000000000001,1.3014999999999999,0.4277823629,1.37,1.574,0.5152123349000001,1.6561762436,0.006500000000000001,0,0.006500000000000001,1.5675,0.5152123349000001,1.65
2019-07-23 07:00:00,1.328,0.4277823629,1.3951995377,0.026500000000000003,0,0.026500000000000003,1.3014999999999999,0.4277823629,1.37,1.5939999999999999,0.5152123349000001,1.6751954364000001,0.026500000000000003,0,0.026500000000000003,1.5675,0.5152123349000001,1.65
2019-07-23 07:30:00,1.3125,0.41529236690000004,1.3766350279,0.049,0,0.049,1.2635,0.41529236690000004,1.33,1.5405,0.4902323429,1.6166224049,0.049,0,0.049,1.4915,0.4902323429,1.57
2019-07-23 08:00:00,1.376,0.4215373649,1.4391211728,0.0935,0,0.0935,1.2825,0.4215373649,1.35,1.585,0.4902323429,1.6590818996999999,0.0935,0,0.0935,1.4915,0.4902323429,1.57
2019-07-23 08:30:00,1.456,0.4277823629,1.5175420093,0.1545,0,0.1545,1.3014999999999999,0.4277823629,1.37,1.76,0.5277023309000001,1.8374084331,0.1545,0,0.1545,1.6055000000000001,0.5277023309000001,1.69
2019-07-23 09:00:00,1.558,0.4433948579,1.6198651177999999,0.209,0,0.209,1.349,0.4433948579,1.42,1.976,0.5807848139,2.0595841813,0.209,0,0.209,1.767,0.5807848139,1.8599999999999999
2019-07-23 09:30:00,1.397,0.36533238290000003,1.4439794839,0.28550000000000003,0,0.28550000000000003,1.1115,0.36533238290000003,1.17,1.701,0.4652523509,1.7634797277,0.28550000000000003,0,0.28550000000000003,1.4155,0.4652523509,1.49
2019-07-23 10:00:00,1.3745,0.3403523909,1.4160120056,0.339,0,0.339,1.0355,0.3403523909,1.09,1.7165,0.4527623549,1.7752087201000002,0.339,0,0.339,1.3775,0.4527623549,1.45
2019-07-23 10:30:00,1.3415,0.3122498999,1.37736061,0.3915,0,0.3915,0.9500000000000001,0.3122498999,1.0,1.7215,0.4371498599,1.7761368894,0.3915,0,0.3915,1.33,0.4371498599,1.4
2019-07-23 11:00:00,1.3054999999999999,0.2872699079,1.3367326771,0.4315,0,0.4315,0.874,0.2872699079,0.92,1.7235,0.4246598639,1.7750459853,0.4315,0,0.4315,1.292,0.4246598639,1.3599999999999999
2019-07-23 11:30:00,1.2725,0.2685349139,1.3005257591000001,0.4555,0,0.4555,0.8170000000000001,0.2685349139,0.86,1.7000000000000002,0.40904736890000004,1.7485193022,0.4555,0,0.4555,1.2445,0.40904736890000004,1.31
2019-07-23 12:00:00,1.3125,0.2747799119,1.3409549769,0.47650000000000003,0,0.47650000000000003,0.836,0.2747799119,0.88,1.7875,0.4309048619,1.8387047751,0.47650000000000003,0,0.47650000000000003,1.311,0.4309048619,1.38
2019-07-23 12:30:00,1.3205,0.2716574129,1.3481535520999999,0.494,0,0.494,0.8265,0.2716574129,0.87,1.786,0.4246598639,1.8357919272,0.494,0,0.494,1.292,0.4246598639,1.3599999999999999
2019-07-23 13:00:00,1.3215,0.2716574129,1.349133055,0.495,0,0.495,0.8265,0.2716574129,0.87,1.768,0.4184148659,1.8168365363999999,0.495,0,0.495,1.2730000000000001,0.4184148659,1.34
2019-07-23 13:30:00,1.3225,0.2810249099,1.3520285685,0.4675,0,0.4675,0.855,0.2810249099,0.9,1.75,0.4215373649,1.8000538186,0.4675,0,0.4675,1.2825,0.4215373649,1.35
2019-07-23 14:00:00,1.396,0.2997599039,1.427820717,0.484,0,0.484,0.912,0.2997599039,0.96,2.099,0.5308248299,2.1650810608,0.484,0,0.484,1.615,0.5308248299,1.7000000000000002
2019-07-23 14:30:00,1.3875,0.2966374049,1.4188551723,0.485,0,0.485,0.9025000000000001,0.2966374049,0.9500000000000001,2.1,0.5308248299,2.1660505534,0.485,0,0.485,1.615,0.5308248299,1.7000000000000002
2019-07-23 15:00:00,1.403,0.3091274009,1.4366519237,0.4625,0,0.4625,0.9405,0.3091274009,0.99,2.106,0.5401923269000001,2.1741765683,0.4625,0,0.4625,1.6435,0.5401923269000001,1.73
2019-07-23 15:30:00,1.2650000000000001,0.2716574129,1.2938403109,0.4385,0,0.4385,0.8265,0.2716574129,0.87,1.7495,0.4309048619,1.8017850176999999,0.4385,0,0.4385,1.311,0.4309048619,1.38
2019-07-23 16:00:00,1.2875,0.2966374049,1.3212304871,0.385,0,0.385,0.9025000000000001,0.2966374049,0.9500000000000001,1.7530000000000001,0.4496398559,1.8097472199,0.385,0,0.385,1.3679999999999999,0.4496398559,1.44
2019-07-23 16:30:00,1.339,0.3403523909,1.3815790784,0.3035,0,0.3035,1.0355,0.3403523909,1.09,1.7095,0.4621298519,1.7708625723,0.3035,0,0.3035,1.4060000000000001,0.4621298519,1.48
2019-07-23 17:00:00,1.5035,0.4777423469,1.5775772564000001,0.05,0,0.05,1.4535,0.4777423469,1.53,1.7125,0.5464373249,1.7975678012,0.05,0,0.05,1.6625,0.5464373249,1.75
2019-07-23 17:30:00,1.528,0.4808648459,1.6018785847,0.065,0,0.065,1.463,0.4808648459,1.54,1.7085,0.5401923269000001,1.7918649503,0.065,0,0.065,1.6435,0.5401923269000001,1.73
2019-07-23 18:00:00,1.5630000000000002,0.4995998399,1.6409049332999999,0.043000000000000003,0,0.043000000000000003,1.52,0.4995998399,1.6,1.7245,0.5526823229,1.8108997763999999,0.043000000000000003,0,0.043000000000000003,1.6815,0.5526823229,1.77
2019-07-23 18:30:00,1.5905,0.5152123349000001,1.6718654252,0.023,0,0.023,1.5675,0.5152123349000001,1.65,1.7235,0.5589273209,1.8118642333000001,0.023,0,0.023,1.7005,0.5589273209,1.79
2019-07-23 19:00:00,1.528,0.4871098439,1.6037643218,0.046,0,0.046,1.482,0.4871098439,1.56,1.6705,0.5339473289000001,1.7537588203999999,0.046,0,0.046,1.6245,0.5339473289000001,1.71
2019-07-23 19:30:00,1.4935,0.4746198479,1.5671012252,0.0495,0,0.0495,1.444,0.4746198479,1.52,1.6455000000000002,0.5245798319,1.7270941636,0.0495,0,0.0495,1.596,0.5245798319,1.6800000000000002
2019-07-23 20:00:00,1.635,0.5308248299,1.7190113438,0.02,0,0.02,1.615,0.5308248299,1.7000000000000002,1.901,0.6182548018,1.9990097548999999,0.02,0,0.02,1.881,0.6182548018,1.98
2019-07-23 20:30:00,1.629,0.5308248299,1.7133055769,0.014,0,0.014,1.615,0.5308248299,1.7000000000000002,1.838,0.5995198078,1.9333049423,0.014,0,0.014,1.824,0.5995198078,1.92
2019-07-23 21:00:00,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002,1.806,0.5932748098,1.9009500256,0.001,0,0.001,1.8050000000000002,0.5932748098,1.9
2019-07-23 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-07-23 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-07-23 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-07-23 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-07-23 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-07-24 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-07-24 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-24 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-24 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-07-24 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-24 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-24 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-24 03:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-24 04:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-24 04:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-24 05:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-24 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-07-24 06:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-24 06:30:00,1.2645,0.41529236690000004,1.3309500366,0.001,0,0.001,1.2635,0.41529236690000004,1.33,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55
2019-07-24 07:00:00,1.3655,0.4465173569,1.4366516627,0.007,0,0.007,1.3585,0.4465173569,1.43,1.6219999999999999,0.5308248299,1.7066513997000001,0.007,0,0.007,1.615,0.5308248299,1.7000000000000002
2019-07-24 07:30:00,1.2335,0.39655737290000004,1.295677429,0.027,0,0.027,1.2065000000000001,0.39655737290000004,1.27,1.3665,0.4402723589,1.4356747543,0.027,0,0.027,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-24 08:00:00,1.309,0.4184148659,1.3742459751,0.036000000000000004,0,0.036000000000000004,1.2730000000000001,0.4184148659,1.34,1.4515,0.4652523509,1.5242414507,0.036000000000000004,0,0.036000000000000004,1.4155,0.4652523509,1.49
2019-07-24 08:30:00,1.316,0.40904736890000004,1.3781058559,0.07150000000000001,0,0.07150000000000001,1.2445,0.40904736890000004,1.31,1.506,0.4714973489,1.5780829350999999,0.07150000000000001,0,0.07150000000000001,1.4344999999999999,0.4714973489,1.51
2019-07-24 09:00:00,1.3855,0.40592486990000004,1.4437400216,0.1505,0,0.1505,1.235,0.40592486990000004,1.3,1.6515,0.4933548419,1.7236157489,0.1505,0,0.1505,1.501,0.4933548419,1.58
2019-07-24 09:30:00,1.4715,0.4184148659,1.5298311181000002,0.1985,0,0.1985,1.2730000000000001,0.4184148659,1.34,2.0035,0.5932748098,2.0894944963,0.1985,0,0.1985,1.8050000000000002,0.5932748098,1.9
2019-07-24 10:00:00,1.439,0.39655737290000004,1.4926415343000001,0.2325,0,0.2325,1.2065000000000001,0.39655737290000004,1.27,2.0375,0.5932748098,2.1221171622,0.2325,0,0.2325,1.8050000000000002,0.5932748098,1.9
2019-07-24 10:30:00,1.468,0.39031237490000004,1.5190022219000001,0.2805,0,0.2805,1.1875,0.39031237490000004,1.25,2.0665,0.5870298118,2.1482612155,0.2805,0,0.2805,1.786,0.5870298118,1.88
2019-07-24 11:00:00,1.2570000000000001,0.3122498999,1.2952023008,0.307,0,0.307,0.9500000000000001,0.3122498999,1.0,1.6275,0.4340273609,1.6843800046,0.307,0,0.307,1.3205,0.4340273609,1.3900000000000001
2019-07-24 11:30:00,1.177,0.2779024109,1.2093629521,0.3315,0,0.3315,0.8455,0.2779024109,0.89,1.5095,0.38718987590000004,1.5583665326,0.3315,0,0.3315,1.178,0.38718987590000004,1.24
2019-07-24 12:00:00,1.219,0.2872699079,1.2523917119,0.34500000000000003,0,0.34500000000000003,0.874,0.2872699079,0.92,1.58,0.40592486990000004,1.6313108226000002,0.34500000000000003,0,0.34500000000000003,1.235,0.40592486990000004,1.3
2019-07-24 12:30:00,1.2855,0.3122498999,1.3228795297,0.3355,0,0.3355,0.9500000000000001,0.3122498999,1.0,1.637,0.4277823629,1.6919712616,0.3355,0,0.3355,1.3014999999999999,0.4277823629,1.37
2019-07-24 13:00:00,1.23,0.2810249099,1.2616952881,0.375,0,0.375,0.855,0.2810249099,0.9,1.6195,0.40904736890000004,1.6703592428,0.375,0,0.375,1.2445,0.40904736890000004,1.31
2019-07-24 13:30:00,1.2055,0.2716574129,1.2357297439,0.379,0,0.379,0.8265,0.2716574129,0.87,1.595,0.39967987190000004,1.6443141426999999,0.379,0,0.379,1.216,0.39967987190000004,1.28
2019-07-24 14:00:00,1.161,0.2560449179,1.18889865,0.382,0,0.382,0.779,0.2560449179,0.8200000000000001,1.5695000000000001,0.39031237490000004,1.6173045476999999,0.382,0,0.382,1.1875,0.39031237490000004,1.25
