Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-24 14:30:00,1.1265,0.2466774209,1.1531920915,0.376,0,0.376,0.7505000000000001,0.2466774209,0.79,1.5255,0.37782237890000003,1.57159155,0.376,0,0.376,1.1495,0.37782237890000003,1.21
2019-07-24 15:00:00,1.1400000000000001,0.2654124149,1.17048868,0.3325,0,0.3325,0.8075,0.2654124149,0.85,1.52,0.39031237490000004,1.5693131459,0.3325,0,0.3325,1.1875,0.39031237490000004,1.25
2019-07-24 15:30:00,1.16,0.2841474089,1.1942946663,0.29550000000000004,0,0.29550000000000004,0.8645,0.2841474089,0.91,1.5305,0.40592486990000004,1.5834156907999999,0.29550000000000004,0,0.29550000000000004,1.235,0.40592486990000004,1.3
2019-07-24 16:00:00,1.2245,0.3309848939,1.2684444213,0.2175,0,0.2175,1.007,0.3309848939,1.06,1.557,0.4402723589,1.6180509108,0.2175,0,0.2175,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-24 16:30:00,1.2795,0.3465973889,1.3256130657,0.225,0,0.225,1.0545,0.3465973889,1.11,1.6595,0.4714973489,1.7251811499,0.225,0,0.225,1.4344999999999999,0.4714973489,1.51
2019-07-24 17:00:00,1.3775,0.40904736890000004,1.4369502427,0.133,0,0.133,1.2445,0.40904736890000004,1.31,1.653,0.4995998399,1.7268494434,0.133,0,0.133,1.52,0.4995998399,1.6
2019-07-24 17:30:00,1.4455,0.4465173569,1.5128939155999999,0.08700000000000001,0,0.08700000000000001,1.3585,0.4465173569,1.43,1.6545,0.5152123349000001,1.732862949,0.08700000000000001,0,0.08700000000000001,1.5675,0.5152123349000001,1.65
2019-07-24 18:00:00,1.4845000000000002,0.4621298519,1.5547682303,0.0785,0,0.0785,1.4060000000000001,0.4621298519,1.48,1.665,0.5214573329000001,1.744747188,0.0785,0,0.0785,1.5865,0.5214573329000001,1.67
2019-07-24 18:30:00,1.505,0.4683748499,1.5761979571,0.08,0,0.08,1.425,0.4683748499,1.5,1.6665,0.5214573329000001,1.746178685,0.08,0,0.08,1.5865,0.5214573329000001,1.67
2019-07-24 19:00:00,1.467,0.4652523509,1.5390090156,0.051500000000000004,0,0.051500000000000004,1.4155,0.4652523509,1.49,1.6285,0.5183348339,1.7090006583,0.051500000000000004,0,0.051500000000000004,1.577,0.5183348339,1.6600000000000001
2019-07-24 19:30:00,1.4165,0.4527623549,1.4870998621,0.039,0,0.039,1.3775,0.4527623549,1.45,1.54,0.4933548419,1.6170958537,0.039,0,0.039,1.501,0.4933548419,1.58
2019-07-24 20:00:00,1.377,0.4465173569,1.4475865259,0.018500000000000003,0,0.018500000000000003,1.3585,0.4465173569,1.43,2.2225,0.7244197678000001,2.3375821376,0.018500000000000003,0,0.018500000000000003,2.204,0.7244197678000001,2.32
2019-07-24 20:30:00,1.6045,0.5245798319,1.6880770864999999,0.0085,0,0.0085,1.596,0.5245798319,1.6800000000000002,2.108,0.6900722788,2.2180765879,0.0085,0,0.0085,2.0995,0.6900722788,2.21
2019-07-24 21:00:00,1.588,0.5214573329000001,1.6714250656,0.0015,0,0.0015,1.5865,0.5214573329000001,1.67,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85
2019-07-24 21:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-07-24 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-24 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-24 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-07-24 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-07-25 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-25 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-25 01:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-07-25 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-25 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-25 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-25 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-25 03:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-25 04:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-25 04:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-25 05:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-25 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-25 06:00:00,1.0455,0.3434748899,1.1004750111,0.0005,0,0.0005,1.045,0.3434748899,1.1,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26
2019-07-25 06:30:00,1.116,0.36533238290000003,1.1742758407,0.0045000000000000005,0,0.0045000000000000005,1.1115,0.36533238290000003,1.17,1.306,0.4277823629,1.3742757183,0.0045000000000000005,0,0.0045000000000000005,1.3014999999999999,0.4277823629,1.37
2019-07-25 07:00:00,1.2205,0.39655737290000004,1.2833074456,0.014,0,0.014,1.2065000000000001,0.39655737290000004,1.27,1.42,0.4621298519,1.4933063986000001,0.014,0,0.014,1.4060000000000001,0.4621298519,1.48
2019-07-25 07:30:00,1.305,0.4184148659,1.3704364268,0.032,0,0.032,1.2730000000000001,0.4184148659,1.34,1.514,0.4871098439,1.590431388,0.032,0,0.032,1.482,0.4871098439,1.56
2019-07-25 08:00:00,1.3565,0.4246598639,1.4214176902,0.0645,0,0.0645,1.292,0.4246598639,1.3599999999999999,1.5845,0.4995998399,1.6613970778,0.0645,0,0.0645,1.52,0.4995998399,1.6
2019-07-25 08:30:00,1.447,0.4465173569,1.5143271608000002,0.08850000000000001,0,0.08850000000000001,1.3585,0.4465173569,1.43,1.694,0.5277023309000001,1.7742902102,0.08850000000000001,0,0.08850000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-25 09:00:00,1.466,0.4402723589,1.5306847324000001,0.1265,0,0.1265,1.3395000000000001,0.4402723589,1.4100000000000001,1.7225000000000001,0.5245798319,1.8006083,0.1265,0,0.1265,1.596,0.5245798319,1.6800000000000002
2019-07-25 09:30:00,1.427,0.41216986790000004,1.4853326227,0.17300000000000001,0,0.17300000000000001,1.254,0.41216986790000004,1.32,1.7025000000000001,0.5027223389000001,1.7751721043000002,0.17300000000000001,0,0.17300000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-07-25 10:00:00,1.427,0.39343487390000004,1.4802432233,0.23,0,0.23,1.197,0.39343487390000004,1.26,1.826,0.5245798319,1.8998578894,0.23,0,0.23,1.596,0.5245798319,1.6800000000000002
2019-07-25 10:30:00,1.4655,0.39655737290000004,1.5182055197,0.259,0,0.259,1.2065000000000001,0.39655737290000004,1.27,2.045,0.5870298118,2.127587601,0.259,0,0.259,1.786,0.5870298118,1.88
2019-07-25 11:00:00,1.432,0.37469987990000003,1.4802107958000001,0.292,0,0.292,1.1400000000000001,0.37469987990000003,1.2,2.059,0.5807848139,2.1393438246,0.292,0,0.292,1.767,0.5807848139,1.8599999999999999
2019-07-25 11:30:00,1.2945,0.3309848939,1.3361441726,0.28750000000000003,0,0.28750000000000003,1.007,0.3309848939,1.06,1.646,0.4465173569,1.7054892993,0.28750000000000003,0,0.28750000000000003,1.3585,0.4465173569,1.43
2019-07-25 12:00:00,1.2570000000000001,0.3091274009,1.2944530698,0.3165,0,0.3165,0.9405,0.3091274009,0.99,1.6560000000000001,0.4402723589,1.7135272831,0.3165,0,0.3165,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-25 12:30:00,1.294,0.3341073929,1.3364369607,0.2775,0,0.2775,1.0165,0.3341073929,1.07,1.6644999999999999,0.4558848539,1.7258016253,0.2775,0,0.2775,1.387,0.4558848539,1.46
2019-07-25 13:00:00,1.3245,0.35908738490000003,1.3723133753,0.232,0,0.232,1.0925,0.35908738490000003,1.15,1.6665,0.4714973489,1.7319157023,0.232,0,0.232,1.4344999999999999,0.4714973489,1.51
2019-07-25 13:30:00,1.312,0.3341073929,1.3538728707,0.29550000000000004,0,0.29550000000000004,1.0165,0.3341073929,1.07,1.787,0.4902323429,1.8530236777,0.29550000000000004,0,0.29550000000000004,1.4915,0.4902323429,1.57
2019-07-25 14:00:00,1.376,0.3372298919,1.4167215676,0.35000000000000003,0,0.35000000000000003,1.026,0.3372298919,1.08,2.0315,0.5526823229,2.1053384526,0.35000000000000003,0,0.35000000000000003,1.6815,0.5526823229,1.77
2019-07-25 14:30:00,1.3845,0.3465973889,1.4272245794,0.33,0,0.33,1.0545,0.3465973889,1.11,1.9925000000000002,0.5464373249,2.0660711508,0.33,0,0.33,1.6625,0.5464373249,1.75
2019-07-25 15:00:00,1.3780000000000001,0.3465973889,1.4209200365,0.3235,0,0.3235,1.0545,0.3465973889,1.11,1.986,0.5464373249,2.059803328,0.3235,0,0.3235,1.6625,0.5464373249,1.75
2019-07-25 15:30:00,1.3075,0.3434748899,1.3518621416,0.2625,0,0.2625,1.045,0.3434748899,1.1,1.792,0.5027223389000001,1.8611807408,0.2625,0,0.2625,1.5295,0.5027223389000001,1.6099999999999999
2019-07-25 16:00:00,1.24,0.3122498999,1.2787102878,0.29,0,0.29,0.9500000000000001,0.3122498999,1.0,1.6295000000000002,0.4402723589,1.6879306858,0.29,0,0.29,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-25 16:30:00,1.336,0.37782237890000003,1.3883968273,0.1865,0,0.1865,1.1495,0.37782237890000003,1.21,1.659,0.4839873449,1.7281564599,0.1865,0,0.1865,1.4725000000000001,0.4839873449,1.55
2019-07-25 17:00:00,1.4485000000000001,0.4496398559,1.5166833058,0.0805,0,0.0805,1.3679999999999999,0.4496398559,1.44,1.6764999999999999,0.5245798319,1.7566548466,0.0805,0,0.0805,1.596,0.5245798319,1.6800000000000002
2019-07-25 17:30:00,1.5070000000000001,0.4777423469,1.5809132645,0.053500000000000006,0,0.053500000000000006,1.4535,0.4777423469,1.53,1.678,0.5339473289000001,1.7609042421,0.053500000000000006,0,0.053500000000000006,1.6245,0.5339473289000001,1.71
2019-07-25 18:00:00,1.502,0.4777423469,1.5761477564000002,0.0485,0,0.0485,1.4535,0.4777423469,1.53,1.6635,0.5308248299,1.7461406730000002,0.0485,0,0.0485,1.615,0.5308248299,1.7000000000000002
2019-07-25 18:30:00,1.6085,0.5089673369000001,1.6871040276,0.06,0,0.06,1.5485,0.5089673369000001,1.63,1.827,0.5807848139,1.9170915471,0.06,0,0.06,1.767,0.5807848139,1.8599999999999999
2019-07-25 19:00:00,1.6345,0.5152123349000001,1.7137776985,0.067,0,0.067,1.5675,0.5152123349000001,1.65,1.9005,0.6026423068,1.9937597649,0.067,0,0.067,1.8335,0.6026423068,1.9300000000000002
2019-07-25 19:30:00,1.6155,0.5152123349000001,1.6956662407,0.048,0,0.048,1.5675,0.5152123349000001,1.65,1.8625,0.5963973088,1.9556574342,0.048,0,0.048,1.8145,0.5963973088,1.9100000000000001
2019-07-25 20:00:00,1.6315,0.5308248299,1.7156827358000002,0.0165,0,0.0165,1.615,0.5308248299,1.7000000000000002,1.8595000000000002,0.6057648058,1.9556817865,0.0165,0,0.0165,1.843,0.6057648058,1.94
2019-07-25 20:30:00,1.5875,0.5183348339,1.6699782184,0.0105,0,0.0105,1.577,0.5183348339,1.6600000000000001,1.806,0.5901523108,1.8999778288,0.0105,0,0.0105,1.7955,0.5901523108,1.8900000000000001
2019-07-25 21:00:00,1.5985,0.5245798319,1.6823751811,0.0025,0,0.0025,1.596,0.5245798319,1.6800000000000002,1.779,0.5839073129,1.8723751627,0.0025,0,0.0025,1.7765,0.5839073129,1.87
2019-07-25 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-07-25 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-07-25 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-07-25 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-07-25 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-07-26 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-07-26 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-26 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-07-26 01:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-07-26 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-07-26 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-26 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-26 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-26 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-26 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-26 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-26 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-07-26 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-07-26 06:30:00,1.208,0.39655737290000004,1.2714250863,0.0015,0,0.0015,1.2065000000000001,0.39655737290000004,1.27,1.455,0.4777423469,1.5314250716,0.0015,0,0.0015,1.4535,0.4777423469,1.53
2019-07-26 07:00:00,1.3054999999999999,0.4277823629,1.3738005678,0.004,0,0.004,1.3014999999999999,0.4277823629,1.37,1.5525,0.5089673369000001,1.6338004774,0.004,0,0.004,1.5485,0.5089673369000001,1.63
2019-07-26 07:30:00,1.3425,0.4371498599,1.4118803951,0.0125,0,0.0125,1.33,0.4371498599,1.4,1.542,0.5027223389000001,1.6218796965,0.0125,0,0.0125,1.5295,0.5027223389000001,1.6099999999999999
2019-07-26 08:00:00,1.413,0.4527623549,1.4837664068,0.035500000000000004,0,0.035500000000000004,1.3775,0.4527623549,1.45,1.6315,0.5245798319,1.7137608496999999,0.035500000000000004,0,0.035500000000000004,1.596,0.5245798319,1.6800000000000002
2019-07-26 08:30:00,1.4895,0.4714973489,1.5623443923,0.055,0,0.055,1.4344999999999999,0.4714973489,1.51,1.7175,0.5464373249,1.8023318229,0.055,0,0.055,1.6625,0.5464373249,1.75
2019-07-26 09:00:00,1.5265,0.4808648459,1.600447828,0.0635,0,0.0635,1.463,0.4808648459,1.54,1.745,0.5526823229,1.8304323943,0.0635,0,0.0635,1.6815,0.5526823229,1.77
2019-07-26 09:30:00,1.4905,0.4433948579,1.5550528126,0.14150000000000001,0,0.14150000000000001,1.349,0.4433948579,1.42,1.7469999999999999,0.5277023309000001,1.8249599311,0.14150000000000001,0,0.14150000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-07-26 10:00:00,1.491,0.4340273609,1.5528878743,0.1705,0,0.1705,1.3205,0.4340273609,1.3900000000000001,1.833,0.5464373249,1.9127160662,0.1705,0,0.1705,1.6625,0.5464373249,1.75
2019-07-26 10:30:00,1.585,0.4777423469,1.6554343086,0.1315,0,0.1315,1.4535,0.4777423469,1.53,2.0695,0.6369897958,2.1653143536,0.1315,0,0.1315,1.9380000000000002,0.6369897958,2.04
2019-07-26 11:00:00,1.5145,0.4340273609,1.5754650107,0.194,0,0.194,1.3205,0.4340273609,1.3900000000000001,1.9420000000000002,0.5745398159,2.0252061623,0.194,0,0.194,1.748,0.5745398159,1.8399999999999999
2019-07-26 11:30:00,1.3175,0.36220988390000003,1.3663829075,0.2155,0,0.2155,1.102,0.36220988390000003,1.16,1.6595,0.4746198479,1.726037152,0.2155,0,0.2155,1.444,0.4746198479,1.52
2019-07-26 12:00:00,1.501,0.4309048619,1.5616273563,0.19,0,0.19,1.311,0.4309048619,1.38,2.0235,0.6026423068,2.1113337017,0.19,0,0.19,1.8335,0.6026423068,1.9300000000000002
2019-07-26 12:30:00,1.4849999999999999,0.4277823629,1.5453875727000002,0.1835,0,0.1835,1.3014999999999999,0.4277823629,1.37,2.017,0.6026423068,2.1051049261,0.1835,0,0.1835,1.8335,0.6026423068,1.9300000000000002
2019-07-26 13:00:00,1.4485000000000001,0.4215373649,1.5085907331000001,0.166,0,0.166,1.2825,0.4215373649,1.35,1.7525,0.5214573329000001,1.8284348498,0.166,0,0.166,1.5865,0.5214573329000001,1.67
2019-07-26 13:30:00,1.4060000000000001,0.40904736890000004,1.464293601,0.1615,0,0.1615,1.2445,0.40904736890000004,1.31,1.6815,0.4995998399,1.7541500078,0.1615,0,0.1615,1.52,0.4995998399,1.6
2019-07-26 14:00:00,1.3165,0.39967987190000004,1.3758329295,0.1005,0,0.1005,1.216,0.39967987190000004,1.28,1.5825,0.4871098439,1.6557724028,0.1005,0,0.1005,1.482,0.4871098439,1.56
2019-07-26 14:30:00,1.355,0.36220988390000003,1.4025765576,0.253,0,0.253,1.102,0.36220988390000003,1.16,1.7065000000000001,0.4777423469,1.7721117346000002,0.253,0,0.253,1.4535,0.4777423469,1.53
2019-07-26 15:00:00,1.3,0.36845488190000003,1.3512064979,0.179,0,0.179,1.121,0.36845488190000003,1.18,1.509,0.4371498599,1.571044557,0.179,0,0.179,1.33,0.4371498599,1.4
2019-07-26 15:30:00,1.3665,0.4371498599,1.4347202689,0.036500000000000005,0,0.036500000000000005,1.33,0.4371498599,1.4,1.5470000000000002,0.4964773409,1.624714975,0.036500000000000005,0,0.036500000000000005,1.5105,0.4964773409,1.5899999999999999
2019-07-26 16:00:00,1.3455,0.4277823629,1.4118668492,0.044,0,0.044,1.3014999999999999,0.4277823629,1.37,1.5354999999999999,0.4902323429,1.6118585546,0.044,0,0.044,1.4915,0.4902323429,1.57
2019-07-26 16:30:00,1.349,0.4246598639,1.4142619984,0.057,0,0.057,1.292,0.4246598639,1.3599999999999999,1.5295,0.4839873449,1.6042487338,0.057,0,0.057,1.4725000000000001,0.4839873449,1.55
2019-07-26 17:00:00,1.3639999999999999,0.4215373649,1.4276518308,0.0815,0,0.0815,1.2825,0.4215373649,1.35,1.5350000000000001,0.4777423469,1.6076264336000001,0.0815,0,0.0815,1.4535,0.4777423469,1.53
2019-07-26 17:30:00,1.38,0.40904736890000004,1.4393469874,0.1355,0,0.1355,1.2445,0.40904736890000004,1.31,1.5510000000000002,0.4652523509,1.6192778482999999,0.1355,0,0.1355,1.4155,0.4652523509,1.49
2019-07-26 18:00:00,1.4755,0.4465173569,1.5415829527,0.117,0,0.117,1.3585,0.4465173569,1.43,1.6085,0.4902323429,1.6815469069,0.117,0,0.117,1.4915,0.4902323429,1.57
2019-07-26 18:30:00,1.522,0.4777423469,1.595218402,0.0685,0,0.0685,1.4535,0.4777423469,1.53,1.655,0.5214573329000001,1.7352068321,0.0685,0,0.0685,1.5865,0.5214573329000001,1.67
2019-07-26 19:00:00,1.4715,0.4683748499,1.5442432613000001,0.0465,0,0.0465,1.425,0.4683748499,1.5,1.595,0.5089673369000001,1.674237961,0.0465,0,0.0465,1.5485,0.5089673369000001,1.63
2019-07-26 19:30:00,1.4155,0.4558848539,1.4871016273,0.0285,0,0.0285,1.387,0.4558848539,1.46,1.5295,0.4933548419,1.6070996390999999,0.0285,0,0.0285,1.501,0.4933548419,1.58
2019-07-26 20:00:00,1.4225,0.4621298519,1.4956838737,0.0165,0,0.0165,1.4060000000000001,0.4621298519,1.48,1.5175,0.4933548419,1.5956833176,0.0165,0,0.0165,1.501,0.4933548419,1.58
2019-07-26 20:30:00,1.412,0.4621298519,1.4857011813,0.006,0,0.006,1.4060000000000001,0.4621298519,1.48,1.5070000000000001,0.4933548419,1.5857011068,0.006,0,0.006,1.501,0.4933548419,1.58
2019-07-26 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-07-26 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-07-26 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-07-26 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-07-26 23:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-07-26 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-07-27 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-27 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-27 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-27 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-07-27 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-27 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-27 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-27 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-27 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-27 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-27 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-27 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-27 06:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-07-27 06:30:00,0.9515,0.3122498999,1.0014251095,0.0015,0,0.0015,0.9500000000000001,0.3122498999,1.0,1.018,0.3341073929,1.0714251024,0.0015,0,0.0015,1.0165,0.3341073929,1.07
2019-07-27 07:00:00,0.978,0.3184948979,1.0285538391,0.009000000000000001,0,0.009000000000000001,0.969,0.3184948979,1.02,1.0445,0.3403523909,1.0985535945,0.009000000000000001,0,0.009000000000000001,1.0355,0.3403523909,1.09
2019-07-27 07:30:00,1.0695000000000001,0.3434748899,1.1233010505,0.0245,0,0.0245,1.045,0.3434748899,1.1,1.155,0.37157738090000003,1.2132991181000001,0.0245,0,0.0245,1.1305,0.37157738090000003,1.19
2019-07-27 08:00:00,1.12,0.3559648859,1.1752067903,0.037,0,0.037,1.083,0.3559648859,1.1400000000000001,1.2245,0.39031237490000004,1.2852019297,0.037,0,0.037,1.1875,0.39031237490000004,1.25
2019-07-27 08:30:00,1.1400000000000001,0.3559648859,1.1942826299,0.057,0,0.057,1.083,0.3559648859,1.1400000000000001,1.254,0.39343487390000004,1.3142705201,0.057,0,0.057,1.197,0.39343487390000004,1.26
2019-07-27 09:00:00,1.411,0.4371498599,1.4771665444,0.081,0,0.081,1.33,0.4371498599,1.4,1.5819999999999999,0.4933548419,1.6571430234,0.081,0,0.081,1.501,0.4933548419,1.58
2019-07-27 09:30:00,1.3965,0.4184148659,1.4578351244,0.12350000000000001,0,0.12350000000000001,1.2730000000000001,0.4184148659,1.34,1.634,0.4964773409,1.7077604487,0.12350000000000001,0,0.12350000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-27 10:00:00,1.3865,0.40280237090000004,1.4438254742,0.161,0,0.161,1.2255,0.40280237090000004,1.29,1.662,0.4933548419,1.733679036,0.161,0,0.161,1.501,0.4933548419,1.58
2019-07-27 10:30:00,1.114,0.2779024109,1.1481401265,0.2685,0,0.2685,0.8455,0.2779024109,0.89,1.2375,0.3184948979,1.2778283335,0.2685,0,0.2685,0.969,0.3184948979,1.02
2019-07-27 11:00:00,1.003,0.2373099239,1.0306915154,0.281,0,0.281,0.722,0.2373099239,0.76,1.212,0.3060049019,1.2500331996,0.281,0,0.281,0.931,0.3060049019,0.98
2019-07-27 11:30:00,0.988,0.21857492990000002,1.0118888279,0.323,0,0.323,0.665,0.21857492990000002,0.7000000000000001,1.2255,0.2966374049,1.2608901618,0.323,0,0.323,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-27 12:00:00,1.012,0.2310649259,1.0380438334,0.309,0,0.309,0.7030000000000001,0.2310649259,0.74,1.2305,0.3028824029,1.2672284719,0.309,0,0.309,0.9215000000000001,0.3028824029,0.97
2019-07-27 12:30:00,0.9875,0.21857492990000002,1.0114006377,0.3225,0,0.3225,0.665,0.21857492990000002,0.7000000000000001,1.225,0.2966374049,1.260404201,0.3225,0,0.3225,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-27 13:00:00,1.0065,0.21857492990000002,1.0299598293,0.3415,0,0.3415,0.665,0.21857492990000002,0.7000000000000001,1.2535,0.2997599039,1.2888437648,0.3415,0,0.3415,0.912,0.2997599039,0.96
2019-07-27 13:30:00,0.987,0.21232993190000002,1.009580606,0.341,0,0.341,0.646,0.21232993190000002,0.68,1.2530000000000001,0.2997599039,1.2883574814,0.341,0,0.341,0.912,0.2997599039,0.96
2019-07-27 14:00:00,1.11,0.2560449179,1.1391483661,0.331,0,0.331,0.779,0.2560449179,0.8200000000000001,1.395,0.3497198879,1.4381686271,0.331,0,0.331,1.064,0.3497198879,1.12
2019-07-27 14:30:00,1.164,0.2716574129,1.195279779,0.3375,0,0.3375,0.8265,0.2716574129,0.87,1.449,0.36533238290000003,1.4943455926,0.3375,0,0.3375,1.1115,0.36533238290000003,1.17
2019-07-27 15:00:00,0.921,0.19047243900000002,0.9404896331,0.3415,0,0.3415,0.5795,0.19047243900000002,0.61,1.1395,0.2622899159,1.1692973317,0.3415,0,0.3415,0.798,0.2622899159,0.84
2019-07-27 15:30:00,0.923,0.19983993590000002,0.9443860439,0.315,0,0.315,0.608,0.19983993590000002,0.64,1.1605,0.2779024109,1.1933105212,0.315,0,0.315,0.8455,0.2779024109,0.89
2019-07-27 16:00:00,0.9145000000000001,0.21232993190000002,0.9388259956,0.2685,0,0.2685,0.646,0.21232993190000002,0.68,1.1425,0.2872699079,1.1780620739,0.2685,0,0.2685,0.874,0.2872699079,0.92
2019-07-27 16:30:00,0.9865,0.2279424269,1.0124919753,0.293,0,0.293,0.6935,0.2279424269,0.73,1.205,0.2997599039,1.2417250098000001,0.293,0,0.293,0.912,0.2997599039,0.96
2019-07-27 17:00:00,1.0225,0.2529224189,1.0533166665,0.253,0,0.253,0.7695000000000001,0.2529224189,0.81,1.222,0.3184948979,1.2628234239,0.253,0,0.253,0.969,0.3184948979,1.02
2019-07-27 17:30:00,1.102,0.2841474089,1.138043826,0.23750000000000002,0,0.23750000000000002,0.8645,0.2841474089,0.91,1.2730000000000001,0.3403523909,1.3177134552,0.23750000000000002,0,0.23750000000000002,1.0355,0.3403523909,1.09
2019-07-27 18:00:00,1.188,0.3341073929,1.2340874159,0.1715,0,0.1715,1.0165,0.3341073929,1.07,1.321,0.37782237890000003,1.3739689771,0.1715,0,0.1715,1.1495,0.37782237890000003,1.21
2019-07-27 18:30:00,1.207,0.35908738490000003,1.2592826331,0.1145,0,0.1145,1.0925,0.35908738490000003,1.15,1.3305,0.39967987190000004,1.3892351313,0.1145,0,0.1145,1.216,0.39967987190000004,1.28
2019-07-27 19:00:00,1.2625,0.39031237490000004,1.3214575285999999,0.075,0,0.075,1.1875,0.39031237490000004,1.25,1.3575,0.4215373649,1.4214429289,0.075,0,0.075,1.2825,0.4215373649,1.35
2019-07-27 19:30:00,1.2585,0.39967987190000004,1.3204416875,0.0425,0,0.0425,1.216,0.39967987190000004,1.28,1.3345,0.4246598639,1.400437878,0.0425,0,0.0425,1.292,0.4246598639,1.3599999999999999
2019-07-27 20:00:00,1.272,0.41216986790000004,1.3371118128,0.018000000000000002,0,0.018000000000000002,1.254,0.41216986790000004,1.32,1.3385,0.4340273609,1.4071112252,0.018000000000000002,0,0.018000000000000002,1.3205,0.4340273609,1.3900000000000001
2019-07-27 20:30:00,1.249,0.40904736890000004,1.3142757511,0.0045000000000000005,0,0.0045000000000000005,1.2445,0.40904736890000004,1.31,1.2965,0.4246598639,1.3642757236,0.0045000000000000005,0,0.0045000000000000005,1.292,0.4246598639,1.3599999999999999
2019-07-27 21:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-27 21:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-27 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-07-27 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-07-27 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-07-27 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-28 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-07-28 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-28 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-28 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-28 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-28 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-07-28 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-28 03:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 04:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 04:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 05:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 06:00:00,1.1975,0.39343487390000004,1.2604750097,0.0005,0,0.0005,1.197,0.39343487390000004,1.26,1.2735,0.4184148659,1.3404750091,0.0005,0,0.0005,1.2730000000000001,0.4184148659,1.34
2019-07-28 06:30:00,1.242,0.40592486990000004,1.3066518281000001,0.007,0,0.007,1.235,0.40592486990000004,1.3,1.3085,0.4277823629,1.3766517352,0.007,0,0.007,1.3014999999999999,0.4277823629,1.37
2019-07-28 07:00:00,1.2570000000000001,0.40592486990000004,1.3209178627,0.022,0,0.022,1.235,0.40592486990000004,1.3,1.3615,0.4402723589,1.4309164895,0.022,0,0.022,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-28 07:30:00,1.279,0.40592486990000004,1.3418703365,0.044,0,0.044,1.235,0.40592486990000004,1.3,1.4025,0.4465173569,1.4718641242000001,0.044,0,0.044,1.3585,0.4465173569,1.43
2019-07-28 08:00:00,1.3275000000000001,0.40904736890000004,1.3890917896000001,0.083,0,0.083,1.2445,0.40904736890000004,1.31,1.4415,0.4465173569,1.5090725629000001,0.083,0,0.083,1.3585,0.4465173569,1.43
2019-07-28 08:30:00,1.338,0.39655737290000004,1.3955292007,0.1315,0,0.1315,1.2065000000000001,0.39655737290000004,1.27,1.49,0.4465173569,1.555467052,0.1315,0,0.1315,1.3585,0.4465173569,1.43
2019-07-28 09:00:00,1.393,0.39967987190000004,1.4492042644,0.177,0,0.177,1.216,0.39967987190000004,1.28,1.545,0.4496398559,1.6090994376,0.177,0,0.177,1.3679999999999999,0.4496398559,1.44
2019-07-28 09:30:00,1.2015,0.3341073929,1.2470886095,0.185,0,0.185,1.0165,0.3341073929,1.07,1.2965,0.36533238290000003,1.3469892353000001,0.185,0,0.185,1.1115,0.36533238290000003,1.17
2019-07-28 10:00:00,1.1365,0.2935149059,1.1737901218,0.24350000000000002,0,0.24350000000000002,0.893,0.2935149059,0.9400000000000001,1.26,0.3341073929,1.303544303,0.24350000000000002,0,0.24350000000000002,1.0165,0.3341073929,1.07
2019-07-28 10:30:00,1.431,0.37782237890000003,1.4800374151,0.28150000000000003,0,0.28150000000000003,1.1495,0.37782237890000003,1.21,1.6495000000000002,0.4496398559,1.7096860092,0.28150000000000003,0,0.28150000000000003,1.3679999999999999,0.4496398559,1.44
2019-07-28 11:00:00,1.4285,0.36533238290000003,1.4744761782,0.317,0,0.317,1.1115,0.36533238290000003,1.17,1.666,0.4433948579,1.7239939094999999,0.317,0,0.317,1.349,0.4433948579,1.42
2019-07-28 11:30:00,1.434,0.36220988390000003,1.4790375249,0.332,0,0.332,1.102,0.36220988390000003,1.16,1.6525,0.4340273609,1.7085479215000001,0.332,0,0.332,1.3205,0.4340273609,1.3900000000000001
2019-07-28 12:00:00,1.4225,0.36845488190000003,1.4694438574,0.3015,0,0.3015,1.121,0.36845488190000003,1.18,1.6505,0.4433948579,1.7090199677,0.3015,0,0.3015,1.349,0.4433948579,1.42
2019-07-28 12:30:00,1.4625,0.37782237890000003,1.5105151439,0.313,0,0.313,1.1495,0.37782237890000003,1.21,1.681,0.4496398559,1.7400968364,0.313,0,0.313,1.3679999999999999,0.4496398559,1.44
2019-07-28 13:00:00,1.1335,0.2560449179,1.1620590562,0.35450000000000004,0,0.35450000000000004,0.779,0.2560449179,0.8200000000000001,1.3045,0.3122498999,1.3413501594000001,0.35450000000000004,0,0.35450000000000004,0.9500000000000001,0.3122498999,1.0
2019-07-28 13:30:00,1.041,0.2279424269,1.0656635257,0.34750000000000003,0,0.34750000000000003,0.6935,0.2279424269,0.73,1.1835,0.2747799119,1.2149799381,0.34750000000000003,0,0.34750000000000003,0.836,0.2747799119,0.88
2019-07-28 14:00:00,0.996,0.20608493390000002,1.0170973405,0.369,0,0.369,0.627,0.20608493390000002,0.66,1.1765,0.2654124149,1.2060663332,0.369,0,0.369,0.8075,0.2654124149,0.85
2019-07-28 14:30:00,0.9590000000000001,0.19671743690000001,0.9789682068000001,0.36050000000000004,0,0.36050000000000004,0.5985,0.19671743690000001,0.63,1.149,0.2591674169,1.1778661851,0.36050000000000004,0,0.36050000000000004,0.7885000000000001,0.2591674169,0.8300000000000001
2019-07-28 15:00:00,1.2,0.2716574129,1.2303648849,0.3735,0,0.3735,0.8265,0.2716574129,0.87,1.4185,0.3434748899,1.4594921206,0.3735,0,0.3735,1.045,0.3434748899,1.1
2019-07-28 15:30:00,1.3375,0.3216173969,1.3756249489,0.359,0,0.359,0.9785,0.3216173969,1.03,1.556,0.39343487390000004,1.6049694701,0.359,0,0.359,1.197,0.39343487390000004,1.26
2019-07-28 16:00:00,1.342,0.3309848939,1.382213804,0.335,0,0.335,1.007,0.3309848939,1.06,1.57,0.40592486990000004,1.6216272691,0.335,0,0.335,1.235,0.40592486990000004,1.3
2019-07-28 16:30:00,1.369,0.3465973889,1.4121935951,0.3145,0,0.3145,1.0545,0.3465973889,1.11,1.5685,0.41216986790000004,1.6217509827,0.3145,0,0.3145,1.254,0.41216986790000004,1.32
2019-07-28 17:00:00,1.3825,0.36220988390000003,1.42916138,0.2805,0,0.2805,1.102,0.36220988390000003,1.16,1.5535,0.4184148659,1.6088608548,0.2805,0,0.2805,1.2730000000000001,0.4184148659,1.34
2019-07-28 17:30:00,1.3085,0.3528423869,1.3552379865,0.23500000000000001,0,0.23500000000000001,1.0735000000000001,0.3528423869,1.13,1.4605000000000001,0.40280237090000004,1.5150280525,0.23500000000000001,0,0.23500000000000001,1.2255,0.40280237090000004,1.29
2019-07-28 18:00:00,1.228,0.3434748899,1.2751309737,0.183,0,0.183,1.045,0.3434748899,1.1,1.342,0.38094487790000003,1.3950207884,0.183,0,0.183,1.159,0.38094487790000003,1.22
2019-07-28 18:30:00,1.315,0.39343487390000004,1.3725946233,0.11800000000000001,0,0.11800000000000001,1.197,0.39343487390000004,1.26,1.4005,0.4215373649,1.4625641866,0.11800000000000001,0,0.11800000000000001,1.2825,0.4215373649,1.35
2019-07-28 19:00:00,1.2665,0.39343487390000004,1.3262025675,0.0695,0,0.0695,1.197,0.39343487390000004,1.26,1.3425,0.4184148659,1.4061924655,0.0695,0,0.0695,1.2730000000000001,0.4184148659,1.34
2019-07-28 19:30:00,1.2735,0.40592486990000004,1.3366290622,0.0385,0,0.0385,1.235,0.40592486990000004,1.3,1.3495,0.4309048619,1.4166260092,0.0385,0,0.0385,1.311,0.4309048619,1.38
2019-07-28 20:00:00,1.2425,0.40280237090000004,1.3061607864,0.017,0,0.017,1.2255,0.40280237090000004,1.29,1.29,0.4184148659,1.3561603887,0.017,0,0.017,1.2730000000000001,0.4184148659,1.34
2019-07-28 20:30:00,1.2570000000000001,0.41216986790000004,1.3228503317,0.003,0,0.003,1.254,0.41216986790000004,1.32,1.314,0.4309048619,1.3828503173,0.003,0,0.003,1.311,0.4309048619,1.38
2019-07-28 21:00:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999
2019-07-28 21:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-07-28 22:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-07-28 22:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-07-28 23:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-07-28 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-29 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-29 00:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-07-29 01:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-07-29 01:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-07-29 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-29 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-07-29 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-29 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-29 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-07-29 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-07-29 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-29 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-29 06:00:00,0.979,0.3216173969,1.0304750118,0.0005,0,0.0005,0.9785,0.3216173969,1.03,1.0455,0.3434748899,1.1004750111,0.0005,0,0.0005,1.045,0.3434748899,1.1
2019-07-29 06:30:00,1.0395,0.3403523909,1.0938007131,0.004,0,0.004,1.0355,0.3403523909,1.09,1.125,0.36845488190000003,1.1838006589,0.004,0,0.004,1.121,0.36845488190000003,1.18
2019-07-29 07:00:00,1.1875,0.38718987590000004,1.2490285225,0.0095,0,0.0095,1.178,0.38718987590000004,1.24,1.3395000000000001,0.4371498599,1.4090281225,0.0095,0,0.0095,1.33,0.4371498599,1.4
2019-07-29 07:30:00,1.3115,0.4215373649,1.3775797618,0.029,0,0.029,1.2825,0.4215373649,1.35,1.5394999999999999,0.4964773409,1.6175753460000002,0.029,0,0.029,1.5105,0.4964773409,1.5899999999999999
2019-07-29 08:00:00,1.354,0.4215373649,1.4181007545,0.07150000000000001,0,0.07150000000000001,1.2825,0.4215373649,1.35,1.5915,0.4995998399,1.6680744137999999,0.07150000000000001,0,0.07150000000000001,1.52,0.4995998399,1.6
2019-07-29 08:30:00,1.3955,0.4309048619,1.4605133515,0.0845,0,0.0845,1.311,0.4309048619,1.38,1.6139999999999999,0.5027223389000001,1.6904809227,0.0845,0,0.0845,1.5295,0.5027223389000001,1.6099999999999999
2019-07-29 09:00:00,1.379,0.40280237090000004,1.436624777,0.1535,0,0.1535,1.2255,0.40280237090000004,1.29,1.6165,0.4808648459,1.6865062259,0.1535,0,0.1535,1.463,0.4808648459,1.54
2019-07-29 09:30:00,1.4105,0.39967987190000004,1.4660335092,0.1945,0,0.1945,1.216,0.39967987190000004,1.28,1.7429999999999999,0.5089673369000001,1.8157909434000001,0.1945,0,0.1945,1.5485,0.5089673369000001,1.63
2019-07-29 10:00:00,1.495,0.4215373649,1.5532928732,0.21250000000000002,0,0.21250000000000002,1.2825,0.4215373649,1.35,2.027,0.5963973088,2.1129171186,0.21250000000000002,0,0.21250000000000002,1.8145,0.5963973088,1.9100000000000001
2019-07-29 10:30:00,1.4895,0.40592486990000004,1.543821638,0.2545,0,0.2545,1.235,0.40592486990000004,1.3,1.9264999999999999,0.5495598239,2.0033517539,0.2545,0,0.2545,1.6720000000000002,0.5495598239,1.76
2019-07-29 11:00:00,1.2775,0.3153723989,1.3158518154,0.318,0,0.318,0.9595,0.3153723989,1.01,1.6099999999999999,0.4246598639,1.6650633622000002,0.318,0,0.318,1.292,0.4246598639,1.3599999999999999
2019-07-29 11:30:00,1.288,0.3247398959,1.3283071934000001,0.30000000000000004,0,0.30000000000000004,0.988,0.3247398959,1.04,1.7155,0.4652523509,1.7774701123,0.30000000000000004,0,0.30000000000000004,1.4155,0.4652523509,1.49
2019-07-29 12:00:00,1.3465,0.3403523909,1.3888491639,0.311,0,0.311,1.0355,0.3403523909,1.09,1.812,0.4933548419,1.8779624597,0.311,0,0.311,1.501,0.4933548419,1.58
2019-07-29 12:30:00,1.321,0.3309848939,1.3618340574,0.314,0,0.314,1.007,0.3309848939,1.06,1.72,0.4621298519,1.7810008422,0.314,0,0.314,1.4060000000000001,0.4621298519,1.48
2019-07-29 13:00:00,1.3035,0.3465973889,1.3487927936,0.249,0,0.249,1.0545,0.3465973889,1.11,1.693,0.4746198479,1.7582698883,0.249,0,0.249,1.444,0.4746198479,1.52
2019-07-29 13:30:00,1.4065,0.36533238290000003,1.4531723917,0.295,0,0.295,1.1115,0.36533238290000003,1.17,1.948,0.5433148259,2.0223488819,0.295,0,0.295,1.653,0.5433148259,1.74
2019-07-29 14:00:00,1.12,0.2435549219,1.1461758155,0.379,0,0.379,0.741,0.2435549219,0.78,1.4905,0.36533238290000003,1.5346198226,0.379,0,0.379,1.1115,0.36533238290000003,1.17
2019-07-29 14:30:00,1.076,0.2279424269,1.0998789706,0.3825,0,0.3825,0.6935,0.2279424269,0.73,1.4085,0.3372298919,1.4483080646,0.3825,0,0.3825,1.026,0.3372298919,1.08
2019-07-29 15:00:00,1.081,0.2466774209,1.1087879644,0.3305,0,0.3305,0.7505000000000001,0.2466774209,0.79,1.385,0.3465973889,1.4277096168,0.3305,0,0.3305,1.0545,0.3465973889,1.11
2019-07-29 15:30:00,1.1355,0.2654124149,1.1661063416,0.328,0,0.328,0.8075,0.2654124149,0.85,1.487,0.38094487790000003,1.535020521,0.328,0,0.328,1.159,0.38094487790000003,1.22
2019-07-29 16:00:00,1.1485,0.2747799119,1.1809133118,0.3125,0,0.3125,0.836,0.2747799119,0.88,1.5,0.39031237490000004,1.549949596,0.3125,0,0.3125,1.1875,0.39031237490000004,1.25
2019-07-29 16:30:00,1.2,0.3091274009,1.2391770455,0.2595,0,0.2595,0.9405,0.3091274009,0.99,1.466,0.39655737290000004,1.5186881675000001,0.2595,0,0.2595,1.2065000000000001,0.39655737290000004,1.27
2019-07-29 17:00:00,1.3205,0.38718987590000004,1.3760945643,0.14250000000000002,0,0.14250000000000002,1.178,0.38718987590000004,1.24,1.5105,0.4496398559,1.5760032519,0.14250000000000002,0,0.14250000000000002,1.3679999999999999,0.4496398559,1.44
2019-07-29 17:30:00,1.532,0.4902323429,1.6085247123,0.0405,0,0.0405,1.4915,0.4902323429,1.57,1.6840000000000002,0.5401923269000001,1.7685202148,0.0405,0,0.0405,1.6435,0.5401923269000001,1.73
2019-07-29 18:00:00,1.584,0.5089673369000001,1.6637619271,0.035500000000000004,0,0.035500000000000004,1.5485,0.5089673369000001,1.63,1.7265000000000001,0.5558048219,1.8137588732,0.035500000000000004,0,0.035500000000000004,1.691,0.5558048219,1.78
2019-07-29 18:30:00,1.5305,0.4777423469,1.6033302841000001,0.077,0,0.077,1.4535,0.4777423469,1.53,1.673,0.5245798319,1.7533148605000002,0.077,0,0.077,1.596,0.5245798319,1.6800000000000002
2019-07-29 19:00:00,1.4575,0.4590073529,1.5280687157,0.061,0,0.061,1.3965,0.4590073529,1.47,1.581,0.4995998399,1.6580594079000002,0.061,0,0.061,1.52,0.4995998399,1.6
2019-07-29 19:30:00,1.447,0.4652523509,1.519956825,0.0315,0,0.0315,1.4155,0.4652523509,1.49,1.5325,0.4933548419,1.609955046,0.0315,0,0.0315,1.501,0.4933548419,1.58
2019-07-29 20:00:00,1.3975,0.4558848539,1.4699786563,0.0105,0,0.0105,1.387,0.4558848539,1.46,1.4925000000000002,0.4871098439,1.5699784234,0.0105,0,0.0105,1.482,0.4871098439,1.56
2019-07-29 20:30:00,1.3905,0.4558848539,1.4633254081,0.0035,0,0.0035,1.387,0.4558848539,1.46,1.476,0.4839873449,1.5533253845,0.0035,0,0.0035,1.4725000000000001,0.4839873449,1.55
2019-07-29 21:00:00,1.3495,0.4433948579,1.4204750086,0.0005,0,0.0005,1.349,0.4433948579,1.42,1.435,0.4714973489,1.5104750081,0.0005,0,0.0005,1.4344999999999999,0.4714973489,1.51
2019-07-29 21:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-07-29 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-29 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-07-29 23:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
