Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-07-29 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-07-30 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-07-30 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-07-30 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-07-30 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-07-30 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-07-30 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-30 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-30 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-30 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-07-30 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-30 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-07-30 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-07-30 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-07-30 06:30:00,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45
2019-07-30 07:00:00,1.3975,0.4590073529,1.4709500331,0.001,0,0.001,1.3965,0.4590073529,1.47,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82
2019-07-30 07:30:00,1.3565,0.4433948579,1.4271269215,0.007500000000000001,0,0.007500000000000001,1.349,0.4433948579,1.42,1.5750000000000002,0.5152123349000001,1.6571266547999999,0.007500000000000001,0,0.007500000000000001,1.5675,0.5152123349000001,1.65
2019-07-30 08:00:00,1.3965,0.4558848539,1.469027995,0.0095,0,0.0095,1.387,0.4558848539,1.46,1.577,0.5152123349000001,1.659027652,0.0095,0,0.0095,1.5675,0.5152123349000001,1.65
2019-07-30 08:30:00,1.408,0.4496398559,1.4780527731,0.04,0,0.04,1.3679999999999999,0.4496398559,1.44,1.6075,0.5152123349000001,1.6880462079,0.04,0,0.04,1.5675,0.5152123349000001,1.65
2019-07-30 09:00:00,1.504,0.4839873449,1.5799556165,0.0315,0,0.0315,1.4725000000000001,0.4839873449,1.55,1.713,0.5526823229,1.7999518744,0.0315,0,0.0315,1.6815,0.5526823229,1.77
2019-07-30 09:30:00,1.499,0.4808648459,1.5742401342,0.036000000000000004,0,0.036000000000000004,1.463,0.4808648459,1.54,1.708,0.5495598239,1.7942352131,0.036000000000000004,0,0.036000000000000004,1.6720000000000002,0.5495598239,1.76
2019-07-30 10:00:00,1.528,0.4527623549,1.5936680175,0.1505,0,0.1505,1.3775,0.4527623549,1.45,1.9649999999999999,0.5963973088,2.053512783,0.1505,0,0.1505,1.8145,0.5963973088,1.9100000000000001
2019-07-30 10:30:00,1.385,0.38094487790000003,1.4364344747,0.226,0,0.226,1.159,0.38094487790000003,1.22,1.6415000000000002,0.4652523509,1.7061600159,0.226,0,0.226,1.4155,0.4652523509,1.49
2019-07-30 11:00:00,1.3295,0.36533238290000003,1.378781346,0.218,0,0.218,1.1115,0.36533238290000003,1.17,1.5955,0.4527623549,1.6584975128,0.218,0,0.218,1.3775,0.4527623549,1.45
2019-07-30 11:30:00,1.3515000000000001,0.39031237490000004,1.4067323839,0.164,0,0.164,1.1875,0.39031237490000004,1.25,1.627,0.4808648459,1.6965730164,0.164,0,0.164,1.463,0.4808648459,1.54
2019-07-30 12:00:00,1.2429999999999999,0.3091274009,1.2808625024,0.3025,0,0.3025,0.9405,0.3091274009,0.99,1.5470000000000002,0.40904736890000004,1.6001652258,0.3025,0,0.3025,1.2445,0.40904736890000004,1.31
2019-07-30 12:30:00,1.305,0.37469987990000003,1.3577278814,0.165,0,0.165,1.1400000000000001,0.37469987990000003,1.2,1.5425,0.4527623549,1.6075758147,0.165,0,0.165,1.3775,0.4527623549,1.45
2019-07-30 13:00:00,1.3955,0.40280237090000004,1.4524703095,0.17,0,0.17,1.2255,0.40280237090000004,1.29,1.6520000000000001,0.4871098439,1.7223182052000001,0.17,0,0.17,1.482,0.4871098439,1.56
2019-07-30 13:30:00,1.4365,0.41216986790000004,1.4944618597,0.1825,0,0.1825,1.254,0.41216986790000004,1.32,1.6835,0.4933548419,1.7543007866,0.1825,0,0.1825,1.501,0.4933548419,1.58
2019-07-30 14:00:00,1.3285,0.39967987190000004,1.3873198081,0.1125,0,0.1125,1.216,0.39967987190000004,1.28,1.566,0.4777423469,1.6372518896,0.1125,0,0.1125,1.4535,0.4777423469,1.53
2019-07-30 14:30:00,1.381,0.4277823629,1.4457381333,0.0795,0,0.0795,1.3014999999999999,0.4277823629,1.37,1.5995,0.4995998399,1.6757088798000002,0.0795,0,0.0795,1.52,0.4995998399,1.6
2019-07-30 15:00:00,1.3745,0.4246598639,1.4386056617,0.0825,0,0.0825,1.292,0.4246598639,1.3599999999999999,1.612,0.5027223389000001,1.6885715117,0.0825,0,0.0825,1.5295,0.5027223389000001,1.6099999999999999
2019-07-30 15:30:00,1.3475000000000001,0.40904736890000004,1.4082173128,0.10300000000000001,0,0.10300000000000001,1.2445,0.40904736890000004,1.31,1.6135000000000002,0.4964773409,1.6881563909000001,0.10300000000000001,0,0.10300000000000001,1.5105,0.4964773409,1.5899999999999999
2019-07-30 16:00:00,1.3125,0.37782237890000003,1.3657986674,0.163,0,0.163,1.1495,0.37782237890000003,1.21,1.607,0.4746198479,1.6756231677,0.163,0,0.163,1.444,0.4746198479,1.52
2019-07-30 16:30:00,1.373,0.40904736890000004,1.4326369917,0.1285,0,0.1285,1.2445,0.40904736890000004,1.31,1.6295000000000002,0.4933548419,1.7025478701,0.1285,0,0.1285,1.501,0.4933548419,1.58
2019-07-30 17:00:00,1.423,0.4402723589,1.4895532048,0.0835,0,0.0835,1.3395000000000001,0.4402723589,1.4100000000000001,1.613,0.5027223389000001,1.6895261910000001,0.0835,0,0.0835,1.5295,0.5027223389000001,1.6099999999999999
2019-07-30 17:30:00,1.3715,0.39655737290000004,1.4276799361,0.165,0,0.165,1.2065000000000001,0.39655737290000004,1.27,1.5425,0.4527623549,1.6075758147,0.165,0,0.165,1.3775,0.4527623549,1.45
2019-07-30 18:00:00,1.477,0.4527623549,1.544837451,0.0995,0,0.0995,1.3775,0.4527623549,1.45,1.591,0.4902323429,1.6648149297,0.0995,0,0.0995,1.4915,0.4902323429,1.57
2019-07-30 18:30:00,1.512,0.4777423469,1.5856802168000002,0.0585,0,0.0585,1.4535,0.4777423469,1.53,1.6165,0.5120898359,1.6956733913000002,0.0585,0,0.0585,1.558,0.5120898359,1.6400000000000001
2019-07-30 19:00:00,1.534,0.4933548419,1.6113829464,0.033,0,0.033,1.501,0.4933548419,1.58,1.6099999999999999,0.5183348339,1.6913813881,0.033,0,0.033,1.577,0.5183348339,1.6600000000000001
2019-07-30 19:30:00,1.4965,0.4871098439,1.5737815128000001,0.0145,0,0.0145,1.482,0.4871098439,1.56,1.5725,0.5120898359,1.6537811976999999,0.0145,0,0.0145,1.558,0.5120898359,1.6400000000000001
2019-07-30 20:00:00,1.4755,0.4839873449,1.5528502825000001,0.003,0,0.003,1.4725000000000001,0.4839873449,1.55,1.542,0.5058448379,1.6228502704,0.003,0,0.003,1.5390000000000001,0.5058448379,1.62
2019-07-30 20:30:00,1.407,0.4621298519,1.4809500329,0.001,0,0.001,1.4060000000000001,0.4621298519,1.48,1.464,0.4808648459,1.5409500316,0.001,0,0.001,1.463,0.4808648459,1.54
2019-07-30 21:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-07-30 21:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-07-30 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-07-30 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-07-30 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-07-30 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-07-31 00:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-31 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-07-31 01:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-07-31 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-31 02:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-31 02:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-31 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-31 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-07-31 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-31 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-07-31 05:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-07-31 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-07-31 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-07-31 06:30:00,1.3045,0.4277823629,1.3728503196,0.003,0,0.003,1.3014999999999999,0.4277823629,1.37,1.5895000000000001,0.5214573329000001,1.6728502623,0.003,0,0.003,1.5865,0.5214573329000001,1.67
2019-07-31 07:00:00,1.2469999999999999,0.40592486990000004,1.311405353,0.012,0,0.012,1.235,0.40592486990000004,1.3,1.4655,0.4777423469,1.5414045543000001,0.012,0,0.012,1.4535,0.4777423469,1.53
2019-07-31 07:30:00,1.2605,0.40592486990000004,1.3242489381,0.025500000000000002,0,0.025500000000000002,1.235,0.40592486990000004,1.3,1.441,0.4652523509,1.5142459345,0.025500000000000002,0,0.025500000000000002,1.4155,0.4652523509,1.49
2019-07-31 08:00:00,1.338,0.4277823629,1.4047212357,0.036500000000000005,0,0.036500000000000005,1.3014999999999999,0.4277823629,1.37,1.5375,0.4933548419,1.6147152226,0.036500000000000005,0,0.036500000000000005,1.501,0.4933548419,1.58
2019-07-31 08:30:00,1.4155,0.4527623549,1.4861473682000002,0.038,0,0.038,1.3775,0.4527623549,1.45,1.634,0.5245798319,1.7161410198,0.038,0,0.038,1.596,0.5245798319,1.6800000000000002
2019-07-31 09:00:00,1.4304999999999999,0.4465173569,1.4985686504,0.07200000000000001,0,0.07200000000000001,1.3585,0.4465173569,1.43,1.6680000000000001,0.5245798319,1.7485445376,0.07200000000000001,0,0.07200000000000001,1.596,0.5245798319,1.6800000000000002
2019-07-31 09:30:00,1.4155,0.41529236690000004,1.4751637197,0.152,0,0.152,1.2635,0.41529236690000004,1.33,1.7575,0.5277023309000001,1.8350138964,0.152,0,0.152,1.6055000000000001,0.5277023309000001,1.69
2019-07-31 10:00:00,1.407,0.38094487790000003,1.4576583962,0.248,0,0.248,1.159,0.38094487790000003,1.22,1.7015,0.4777423469,1.7672973717,0.248,0,0.248,1.4535,0.4777423469,1.53
2019-07-31 10:30:00,1.2435,0.3216173969,1.2844181562,0.265,0,0.265,0.9785,0.3216173969,1.03,1.5,0.40592486990000004,1.5539546325,0.265,0,0.265,1.235,0.40592486990000004,1.3
2019-07-31 11:00:00,1.2335,0.3153723989,1.2731779137,0.274,0,0.274,0.9595,0.3153723989,1.01,1.5470000000000002,0.4184148659,1.6025854111,0.274,0,0.274,1.2730000000000001,0.4184148659,1.34
2019-07-31 11:30:00,1.1205,0.2685349139,1.1522288184,0.3035,0,0.3035,0.8170000000000001,0.2685349139,0.86,1.415,0.36533238290000003,1.4614009546,0.3035,0,0.3035,1.1115,0.36533238290000003,1.17
2019-07-31 12:00:00,1.1865,0.2685349139,1.2165086313,0.3695,0,0.3695,0.8170000000000001,0.2685349139,0.86,1.538,0.38406737690000003,1.5852292421,0.3695,0,0.3695,1.1685,0.38406737690000003,1.23
2019-07-31 12:30:00,1.1835,0.2716574129,1.214277563,0.357,0,0.357,0.8265,0.2716574129,0.87,1.573,0.39967987190000004,1.6229827479,0.357,0,0.357,1.216,0.39967987190000004,1.28
2019-07-31 13:00:00,1.1565,0.2591674169,1.1851835301,0.368,0,0.368,0.7885000000000001,0.2591674169,0.8300000000000001,1.546,0.38718987590000004,1.5937477843,0.368,0,0.368,1.178,0.38718987590000004,1.24
2019-07-31 13:30:00,1.112,0.2497999199,1.1397122444,0.352,0,0.352,0.76,0.2497999199,0.8,1.473,0.36845488190000003,1.5183833508,0.352,0,0.352,1.121,0.36845488190000003,1.18
2019-07-31 14:00:00,1.086,0.2373099239,1.1116258363,0.364,0,0.364,0.722,0.2373099239,0.76,1.466,0.36220988390000003,1.5100834414,0.364,0,0.364,1.102,0.36220988390000003,1.16
2019-07-31 14:30:00,1.081,0.2341874249,1.1060762858,0.3685,0,0.3685,0.7125,0.2341874249,0.75,1.461,0.35908738490000003,1.5044815552,0.3685,0,0.3685,1.0925,0.35908738490000003,1.15
2019-07-31 15:00:00,1.0905,0.2497999199,1.1187449441,0.3305,0,0.3305,0.76,0.2497999199,0.8,1.461,0.37157738090000003,1.5075114427,0.3305,0,0.3305,1.1305,0.37157738090000003,1.19
2019-07-31 15:30:00,1.1615,0.2779024109,1.1942830485,0.316,0,0.316,0.8455,0.2779024109,0.89,1.532,0.39967987190000004,1.5832776131,0.316,0,0.316,1.216,0.39967987190000004,1.28
2019-07-31 16:00:00,1.2355,0.3184948979,1.275891551,0.2665,0,0.2665,0.969,0.3184948979,1.02,1.587,0.4340273609,1.6452807511,0.2665,0,0.2665,1.3205,0.4340273609,1.3900000000000001
2019-07-31 16:30:00,1.349,0.37469987990000003,1.4000717839,0.209,0,0.209,1.1400000000000001,0.37469987990000003,1.2,1.748,0.5058448379,1.8197205829,0.209,0,0.209,1.5390000000000001,0.5058448379,1.62
2019-07-31 17:00:00,1.46,0.40904736890000004,1.5162188991,0.2155,0,0.2155,1.2445,0.40904736890000004,1.31,1.916,0.5589273209,1.9958596519,0.2155,0,0.2155,1.7005,0.5589273209,1.79
2019-07-31 17:30:00,1.4675,0.4246598639,1.5277081691,0.17550000000000002,0,0.17550000000000002,1.292,0.4246598639,1.3599999999999999,1.7525,0.5183348339,1.8275467846,0.17550000000000002,0,0.17550000000000002,1.577,0.5183348339,1.6600000000000001
2019-07-31 18:00:00,1.4525000000000001,0.4246598639,1.5133050749999999,0.1605,0,0.1605,1.292,0.4246598639,1.3599999999999999,1.6235,0.4808648459,1.6932168349,0.1605,0,0.1605,1.463,0.4808648459,1.54
2019-07-31 18:30:00,1.441,0.4402723589,1.5067583582,0.1015,0,0.1015,1.3395000000000001,0.4402723589,1.4100000000000001,1.612,0.4964773409,1.686722784,0.1015,0,0.1015,1.5105,0.4964773409,1.5899999999999999
2019-07-31 19:00:00,1.4235,0.4465173569,1.4918880655,0.065,0,0.065,1.3585,0.4465173569,1.43,1.5565,0.4902323429,1.6318762208000002,0.065,0,0.065,1.4915,0.4902323429,1.57
2019-07-31 19:30:00,1.3955,0.4465173569,1.4651955501,0.037,0,0.037,1.3585,0.4465173569,1.43,1.5,0.4808648459,1.5751923692,0.037,0,0.037,1.463,0.4808648459,1.54
2019-07-31 20:00:00,1.3745,0.4465173569,1.4452086355,0.016,0,0.016,1.3585,0.4465173569,1.43,1.4695,0.4777423469,1.5452080766,0.016,0,0.016,1.4535,0.4777423469,1.53
2019-07-31 20:30:00,1.3825,0.4527623549,1.4547508378,0.005,0,0.005,1.3775,0.4527623549,1.45,1.4585,0.4777423469,1.5347507941,0.005,0,0.005,1.4535,0.4777423469,1.53
2019-07-31 21:00:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52
2019-07-31 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-07-31 22:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-07-31 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-07-31 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-07-31 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-01 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-01 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-01 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-01 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-01 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-01 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-01 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-01 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-01 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-01 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-01 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-01 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-08-01 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-01 06:30:00,1.1625,0.38094487790000003,1.2233254882,0.0035,0,0.0035,1.159,0.38094487790000003,1.22,1.3525,0.4433948579,1.4233254196,0.0035,0,0.0035,1.349,0.4433948579,1.42
2019-08-01 07:00:00,1.219,0.39655737290000004,1.2818809422,0.0125,0,0.0125,1.2065000000000001,0.39655737290000004,1.27,1.3995,0.4558848539,1.4718801752,0.0125,0,0.0125,1.387,0.4558848539,1.46
2019-08-01 07:30:00,1.2745,0.40904736890000004,1.3385327787999999,0.03,0,0.03,1.2445,0.40904736890000004,1.31,1.455,0.4683748499,1.5285287043,0.03,0,0.03,1.425,0.4683748499,1.5
2019-08-01 08:00:00,1.4695,0.4621298519,1.5404526121000002,0.0635,0,0.0635,1.4060000000000001,0.4621298519,1.48,1.8495,0.5870298118,1.9404263063,0.0635,0,0.0635,1.786,0.5870298118,1.88
2019-08-01 08:30:00,1.5105,0.4621298519,1.5796120568,0.10450000000000001,0,0.10450000000000001,1.4060000000000001,0.4621298519,1.48,1.919,0.5963973088,2.0095399349,0.10450000000000001,0,0.10450000000000001,1.8145,0.5963973088,1.9100000000000001
2019-08-01 09:00:00,1.5314999999999999,0.4527623549,1.5970241075,0.154,0,0.154,1.3775,0.4527623549,1.45,1.9685000000000001,0.5963973088,2.0568621733,0.154,0,0.154,1.8145,0.5963973088,1.9100000000000001
2019-08-01 09:30:00,1.5190000000000001,0.4340273609,1.5797913628,0.1985,0,0.1985,1.3205,0.4340273609,1.3900000000000001,1.994,0.5901523108,2.079498918,0.1985,0,0.1985,1.7955,0.5901523108,1.8900000000000001
2019-08-01 10:00:00,1.456,0.39967987190000004,1.5098609207,0.24,0,0.24,1.216,0.39967987190000004,1.28,1.9785,0.5714173169,2.0593639795,0.24,0,0.24,1.7385000000000002,0.5714173169,1.83
2019-08-01 10:30:00,1.4135,0.37782237890000003,1.4631240549,0.264,0,0.264,1.1495,0.37782237890000003,1.21,2.012,0.5745398159,2.0924244311,0.264,0,0.264,1.748,0.5745398159,1.8399999999999999
2019-08-01 11:00:00,1.3945,0.36533238290000003,1.4415609595,0.28300000000000003,0,0.28300000000000003,1.1115,0.36533238290000003,1.17,1.9455,0.5464373249,2.0207830166,0.28300000000000003,0,0.28300000000000003,1.6625,0.5464373249,1.75
2019-08-01 11:30:00,1.1935,0.2903924069,1.2283199909,0.31,0,0.31,0.8835000000000001,0.2903924069,0.93,1.5070000000000001,0.39343487390000004,1.5575108346,0.31,0,0.31,1.197,0.39343487390000004,1.26
2019-08-01 12:00:00,1.201,0.3028824029,1.2386035484,0.2795,0,0.2795,0.9215000000000001,0.3028824029,0.97,1.524,0.40904736890000004,1.5779403506,0.2795,0,0.2795,1.2445,0.40904736890000004,1.31
2019-08-01 12:30:00,1.342,0.37782237890000003,1.3941713489,0.1925,0,0.1925,1.1495,0.37782237890000003,1.21,1.6175000000000002,0.4683748499,1.6839481138,0.1925,0,0.1925,1.425,0.4683748499,1.5
2019-08-01 13:00:00,1.3665,0.40280237090000004,1.4246304784000001,0.14100000000000001,0,0.14100000000000001,1.2255,0.40280237090000004,1.29,1.6325,0.4902323429,1.7045187004,0.14100000000000001,0,0.14100000000000001,1.4915,0.4902323429,1.57
2019-08-01 13:30:00,1.3559999999999999,0.41216986790000004,1.4172579158,0.10200000000000001,0,0.10200000000000001,1.254,0.41216986790000004,1.32,1.6315,0.5027223389000001,1.7071971181,0.10200000000000001,0,0.10200000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-08-01 14:00:00,1.2925,0.37782237890000003,1.3465905094,0.14300000000000002,0,0.14300000000000002,1.1495,0.37782237890000003,1.21,1.587,0.4746198479,1.6564519310999999,0.14300000000000002,0,0.14300000000000002,1.444,0.4746198479,1.52
2019-08-01 14:30:00,1.2690000000000001,0.37469987990000003,1.3231632551999999,0.129,0,0.129,1.1400000000000001,0.37469987990000003,1.2,1.573,0.4746198479,1.6430438217,0.129,0,0.129,1.444,0.4746198479,1.52
2019-08-01 15:00:00,1.348,0.39967987190000004,1.4060042674,0.132,0,0.132,1.216,0.39967987190000004,1.28,1.633,0.4933548419,1.705898004,0.132,0,0.132,1.501,0.4933548419,1.58
2019-08-01 15:30:00,1.25,0.3434748899,1.296331362,0.20500000000000002,0,0.20500000000000002,1.045,0.3434748899,1.1,1.592,0.4558848539,1.6559876207,0.20500000000000002,0,0.20500000000000002,1.387,0.4558848539,1.46
2019-08-01 16:00:00,1.2695,0.3372298919,1.3135274074,0.24350000000000002,0,0.24350000000000002,1.026,0.3372298919,1.08,1.6305,0.4558848539,1.6930331509,0.24350000000000002,0,0.24350000000000002,1.387,0.4558848539,1.46
2019-08-01 16:30:00,1.3085,0.36845488190000003,1.3593863505,0.1875,0,0.1875,1.121,0.36845488190000003,1.18,1.603,0.4652523509,1.6691521051,0.1875,0,0.1875,1.4155,0.4652523509,1.49
2019-08-01 17:00:00,1.2845,0.36845488190000003,1.3363005837,0.1635,0,0.1635,1.121,0.36845488190000003,1.18,1.541,0.4527623549,1.6061365912999999,0.1635,0,0.1635,1.3775,0.4527623549,1.45
2019-08-01 17:30:00,1.538,0.4496398559,1.6023794806,0.17,0,0.17,1.3679999999999999,0.4496398559,1.44,1.8325,0.5464373249,1.91223691,0.17,0,0.17,1.6625,0.5464373249,1.75
2019-08-01 18:00:00,1.5779999999999998,0.4777423469,1.6487333775000002,0.1245,0,0.1245,1.4535,0.4777423469,1.53,1.7965,0.5495598239,1.8786772607,0.1245,0,0.1245,1.6720000000000002,0.5495598239,1.76
2019-08-01 18:30:00,1.433,0.4371498599,1.4981952476,0.10300000000000001,0,0.10300000000000001,1.33,0.4371498599,1.4,1.566,0.4808648459,1.6381657425,0.10300000000000001,0,0.10300000000000001,1.463,0.4808648459,1.54
2019-08-01 19:00:00,1.427,0.4496398559,1.4961634269,0.059000000000000004,0,0.059000000000000004,1.3679999999999999,0.4496398559,1.44,1.541,0.4871098439,1.6161550049,0.059000000000000004,0,0.059000000000000004,1.482,0.4871098439,1.56
2019-08-01 19:30:00,1.3820000000000001,0.4433948579,1.4513865784,0.033,0,0.033,1.349,0.4433948579,1.42,1.4675,0.4714973489,1.5413844426,0.033,0,0.033,1.4344999999999999,0.4714973489,1.51
2019-08-01 20:00:00,1.447,0.4714973489,1.5218800050999999,0.0125,0,0.0125,1.4344999999999999,0.4714973489,1.51,1.5705,0.5120898359,1.6518796112,0.0125,0,0.0125,1.558,0.5120898359,1.6400000000000001
2019-08-01 20:30:00,1.381,0.4527623549,1.4533254109,0.0035,0,0.0035,1.3775,0.4527623549,1.45,1.4665,0.4808648459,1.5433253868999999,0.0035,0,0.0035,1.463,0.4808648459,1.54
2019-08-01 21:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-01 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-08-01 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-01 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-01 23:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-01 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-02 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-02 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-08-02 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-02 01:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-02 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-02 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-02 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-02 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-02 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-02 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-02 05:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-02 05:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-02 06:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-02 06:30:00,1.1135,0.36533238290000003,1.1719001664,0.002,0,0.002,1.1115,0.36533238290000003,1.17,1.294,0.4246598639,1.3619001432,0.002,0,0.002,1.292,0.4246598639,1.3599999999999999
2019-08-02 07:00:00,1.2085,0.39343487390000004,1.2709300728000001,0.0115,0,0.0115,1.197,0.39343487390000004,1.26,1.408,0.4590073529,1.4809293535,0.0115,0,0.0115,1.3965,0.4590073529,1.47
2019-08-02 07:30:00,1.3955,0.4496398559,1.4661501458,0.0275,0,0.0275,1.3679999999999999,0.4496398559,1.44,1.7375,0.5620498199,1.8261451886,0.0275,0,0.0275,1.71,0.5620498199,1.8
2019-08-02 08:00:00,1.452,0.4590073529,1.5228236109000002,0.0555,0,0.0555,1.3965,0.4590073529,1.47,1.851,0.5901523108,1.9428022931000002,0.0555,0,0.0555,1.7955,0.5901523108,1.8900000000000001
2019-08-02 08:30:00,1.4205,0.4402723589,1.4871650883,0.081,0,0.081,1.3395000000000001,0.4402723589,1.4100000000000001,1.7055,0.5339473289000001,1.7871289825,0.081,0,0.081,1.6245,0.5339473289000001,1.71
2019-08-02 09:00:00,1.4245,0.4277823629,1.4873459584,0.123,0,0.123,1.3014999999999999,0.4277823629,1.37,1.6715,0.5089673369000001,1.7472721597,0.123,0,0.123,1.5485,0.5089673369000001,1.63
2019-08-02 09:30:00,1.403,0.40904736890000004,1.4614132715,0.1585,0,0.1585,1.2445,0.40904736890000004,1.31,1.669,0.4964773409,1.7412784815,0.1585,0,0.1585,1.5105,0.4964773409,1.5899999999999999
2019-08-02 10:00:00,1.3719999999999999,0.38718987590000004,1.4255875982,0.194,0,0.194,1.178,0.38718987590000004,1.24,1.6665,0.4839873449,1.7353576,0.194,0,0.194,1.4725000000000001,0.4839873449,1.55
2019-08-02 10:30:00,1.328,0.37782237890000003,1.3807004563,0.17850000000000002,0,0.17850000000000002,1.1495,0.37782237890000003,1.21,1.613,0.4714973489,1.6804995537,0.17850000000000002,0,0.17850000000000002,1.4344999999999999,0.4714973489,1.51
2019-08-02 11:00:00,1.424,0.40904736890000004,1.4815855527,0.17950000000000002,0,0.17950000000000002,1.2445,0.40904736890000004,1.31,1.861,0.5526823229,1.9413342705,0.17950000000000002,0,0.17950000000000002,1.6815,0.5526823229,1.77
2019-08-02 11:30:00,1.4255,0.38718987590000004,1.4771480122,0.24750000000000003,0,0.24750000000000003,1.178,0.38718987590000004,1.24,1.9195000000000002,0.5495598239,1.9966212084000001,0.24750000000000003,0,0.24750000000000003,1.6720000000000002,0.5495598239,1.76
2019-08-02 12:00:00,1.301,0.3247398959,1.3409164776,0.313,0,0.313,0.988,0.3247398959,1.04,1.6335000000000002,0.4340273609,1.6901780971,0.313,0,0.313,1.3205,0.4340273609,1.3900000000000001
2019-08-02 12:30:00,1.3665,0.3372298919,1.4074964476,0.3405,0,0.3405,1.026,0.3372298919,1.08,1.775,0.4714973489,1.8365551312,0.3405,0,0.3405,1.4344999999999999,0.4714973489,1.51
2019-08-02 13:00:00,1.3495,0.37469987990000003,1.4005535513,0.20950000000000002,0,0.20950000000000002,1.1400000000000001,0.37469987990000003,1.2,1.7105000000000001,0.4933548419,1.7802273029,0.20950000000000002,0,0.20950000000000002,1.501,0.4933548419,1.58
2019-08-02 13:30:00,1.4215,0.36845488190000003,1.4684758255,0.3005,0,0.3005,1.121,0.36845488190000003,1.18,1.8965,0.5245798319,1.9677134573,0.3005,0,0.3005,1.596,0.5245798319,1.6800000000000002
2019-08-02 14:00:00,1.342,0.38406737690000003,1.3958766958,0.17350000000000002,0,0.17350000000000002,1.1685,0.38406737690000003,1.23,1.798,0.5339473289000001,1.8756075682,0.17350000000000002,0,0.17350000000000002,1.6245,0.5339473289000001,1.71
2019-08-02 14:30:00,1.3715,0.37782237890000003,1.4225898917,0.222,0,0.222,1.1495,0.37782237890000003,1.21,1.8465,0.5339473289000001,1.9221503583000001,0.222,0,0.222,1.6245,0.5339473289000001,1.71
2019-08-02 15:00:00,1.4175,0.39967987190000004,1.4727695848,0.2015,0,0.2015,1.216,0.39967987190000004,1.28,1.959,0.5776623149,2.0423943669,0.2015,0,0.2015,1.7575,0.5776623149,1.85
2019-08-02 15:30:00,1.314,0.3559648859,1.3613621855,0.231,0,0.231,1.083,0.3559648859,1.1400000000000001,1.751,0.4995998399,1.8208791833,0.231,0,0.231,1.52,0.4995998399,1.6
2019-08-02 16:00:00,1.2025000000000001,0.3403523909,1.2497383726,0.167,0,0.167,1.0355,0.3403523909,1.09,1.4685000000000001,0.4277823629,1.5295391462999999,0.167,0,0.167,1.3014999999999999,0.4277823629,1.37
2019-08-02 16:30:00,1.2175,0.3465973889,1.2658736114,0.163,0,0.163,1.0545,0.3465973889,1.11,1.474,0.4309048619,1.5356936543000002,0.163,0,0.163,1.311,0.4309048619,1.38
2019-08-02 17:00:00,1.2705,0.3497198879,1.3177534861,0.20650000000000002,0,0.20650000000000002,1.064,0.3497198879,1.12,1.508,0.4277823629,1.5675017544,0.20650000000000002,0,0.20650000000000002,1.3014999999999999,0.4277823629,1.37
2019-08-02 17:30:00,1.344,0.39343487390000004,1.4004024422,0.147,0,0.147,1.197,0.39343487390000004,1.26,1.5434999999999999,0.4590073529,1.6103043191,0.147,0,0.147,1.3965,0.4590073529,1.47
2019-08-02 18:00:00,1.427,0.4340273609,1.4915457586,0.10650000000000001,0,0.10650000000000001,1.3205,0.4340273609,1.3900000000000001,1.579,0.4839873449,1.6515098395,0.10650000000000001,0,0.10650000000000001,1.4725000000000001,0.4839873449,1.55
2019-08-02 18:30:00,1.4285,0.4465173569,1.4966596139,0.07,0,0.07,1.3585,0.4465173569,1.43,1.5615,0.4902323429,1.6366459605,0.07,0,0.07,1.4915,0.4902323429,1.57
2019-08-02 19:00:00,1.452,0.4652523509,1.5247175968,0.036500000000000005,0,0.036500000000000005,1.4155,0.4652523509,1.49,1.5755,0.5058448379,1.6547142503,0.036500000000000005,0,0.036500000000000005,1.5390000000000001,0.5058448379,1.62
2019-08-02 19:30:00,1.445,0.4683748499,1.5190128373,0.02,0,0.02,1.425,0.4683748499,1.5,1.54,0.4995998399,1.6190120444,0.02,0,0.02,1.52,0.4995998399,1.6
2019-08-02 20:00:00,1.4095,0.4590073529,1.4823555579,0.013000000000000001,0,0.013000000000000001,1.3965,0.4590073529,1.47,1.514,0.4933548419,1.5923551739000001,0.013000000000000001,0,0.013000000000000001,1.501,0.4933548419,1.58
2019-08-02 20:30:00,1.38,0.4527623549,1.4523752098,0.0025,0,0.0025,1.3775,0.4527623549,1.45,1.475,0.4839873449,1.5523751962999999,0.0025,0,0.0025,1.4725000000000001,0.4839873449,1.55
2019-08-02 21:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-02 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-02 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-02 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-02 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-08-02 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-08-03 00:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-03 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-03 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-03 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-08-03 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-03 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-03 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-03 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-03 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-03 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-03 05:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-03 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-08-03 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-03 06:30:00,1.3145,0.4309048619,1.3833254316999999,0.0035,0,0.0035,1.311,0.4309048619,1.38,1.4285,0.4683748499,1.5033253972,0.0035,0,0.0035,1.425,0.4683748499,1.5
2019-08-03 07:00:00,1.2295,0.39967987190000004,1.2928318723,0.0135,0,0.0135,1.216,0.39967987190000004,1.28,1.3625,0.4433948579,1.4328312008,0.0135,0,0.0135,1.349,0.4433948579,1.42
2019-08-03 07:30:00,1.1065,0.3559648859,1.1623481621,0.0235,0,0.0235,1.083,0.3559648859,1.1400000000000001,1.2015,0.38718987590000004,1.2623463273,0.0235,0,0.0235,1.178,0.38718987590000004,1.24
2019-08-03 08:00:00,1.438,0.4590073529,1.5094806226,0.0415,0,0.0415,1.3965,0.4590073529,1.47,1.647,0.5277023309000001,1.7294735471,0.0415,0,0.0415,1.6055000000000001,0.5277023309000001,1.69
2019-08-03 08:30:00,1.4895,0.4652523509,1.5604710827,0.074,0,0.074,1.4155,0.4652523509,1.49,1.6985000000000001,0.5339473289000001,1.7804499431,0.074,0,0.074,1.6245,0.5339473289000001,1.71
2019-08-03 09:00:00,1.5065,0.4683748499,1.5776302640000002,0.0815,0,0.0815,1.425,0.4683748499,1.5,1.7155,0.5370698279,1.7976051430000002,0.0815,0,0.0815,1.634,0.5370698279,1.72
2019-08-03 09:30:00,1.486,0.4465173569,1.5516358303,0.1275,0,0.1275,1.3585,0.4465173569,1.43,1.7045,0.5183348339,1.7815698836,0.1275,0,0.1275,1.577,0.5183348339,1.6600000000000001
2019-08-03 10:00:00,1.3945,0.4215373649,1.4568198241,0.112,0,0.112,1.2825,0.4215373649,1.35,1.5750000000000002,0.4808648459,1.6467713867,0.112,0,0.112,1.463,0.4808648459,1.54
2019-08-03 10:30:00,1.3865,0.40904736890000004,1.4455801604,0.14200000000000002,0,0.14200000000000002,1.2445,0.40904736890000004,1.31,1.5859999999999999,0.4746198479,1.6554938840000002,0.14200000000000002,0,0.14200000000000002,1.444,0.4746198479,1.52
2019-08-03 11:00:00,1.444,0.4184148659,1.5033984834,0.171,0,0.171,1.2730000000000001,0.4184148659,1.34,1.6815,0.4964773409,1.7532632432000002,0.171,0,0.171,1.5105,0.4964773409,1.5899999999999999
2019-08-03 11:30:00,1.428,0.40592486990000004,1.4845736762000001,0.193,0,0.193,1.235,0.40592486990000004,1.3,1.675,0.4871098439,1.7443912978,0.193,0,0.193,1.482,0.4871098439,1.56
2019-08-03 12:00:00,1.397,0.40592486990000004,1.4547797084,0.162,0,0.162,1.235,0.40592486990000004,1.3,1.663,0.4933548419,1.7346377143,0.162,0,0.162,1.501,0.4933548419,1.58
2019-08-03 12:30:00,1.4015,0.39343487390000004,1.4556762174,0.20450000000000002,0,0.20450000000000002,1.197,0.39343487390000004,1.26,1.639,0.4714973489,1.7054708294,0.20450000000000002,0,0.20450000000000002,1.4344999999999999,0.4714973489,1.51
2019-08-03 13:00:00,1.3165,0.3559648859,1.3637753664,0.2335,0,0.2335,1.083,0.3559648859,1.1400000000000001,1.4969999999999999,0.41529236690000004,1.5535368518000001,0.2335,0,0.2335,1.2635,0.41529236690000004,1.33
2019-08-03 13:30:00,1.117,0.3184948979,1.1615196942,0.148,0,0.148,0.969,0.3184948979,1.02,1.231,0.3559648859,1.2814335722,0.148,0,0.148,1.083,0.3559648859,1.1400000000000001
2019-08-03 14:00:00,1.137,0.3372298919,1.1859565759,0.111,0,0.111,1.026,0.3372298919,1.08,1.27,0.38094487790000003,1.3259030885,0.111,0,0.111,1.159,0.38094487790000003,1.22
2019-08-03 14:30:00,1.1245,0.3309848939,1.1721993218,0.11750000000000001,0,0.11750000000000001,1.007,0.3309848939,1.06,1.2385,0.36845488190000003,1.2921459863,0.11750000000000001,0,0.11750000000000001,1.121,0.36845488190000003,1.18
2019-08-03 15:00:00,1.1175,0.3341073929,1.1663764401,0.101,0,0.101,1.0165,0.3341073929,1.07,1.241,0.37469987990000003,1.2963336762,0.101,0,0.101,1.1400000000000001,0.37469987990000003,1.2
2019-08-03 15:30:00,1.0675,0.2997599039,1.1087886408,0.1555,0,0.1555,0.912,0.2997599039,0.96,1.2005,0.3434748899,1.2486693918,0.1555,0,0.1555,1.045,0.3434748899,1.1
2019-08-03 16:00:00,1.039,0.2903924069,1.0788182192,0.1555,0,0.1555,0.8835000000000001,0.2903924069,0.93,1.2005,0.3434748899,1.2486693918,0.1555,0,0.1555,1.045,0.3434748899,1.1
2019-08-03 16:30:00,1.017,0.2622899159,1.0502785345,0.219,0,0.219,0.798,0.2622899159,0.84,1.188,0.3184948979,1.2299524381,0.219,0,0.219,0.969,0.3184948979,1.02
2019-08-03 17:00:00,1.0755,0.2872699079,1.113204496,0.2015,0,0.2015,0.874,0.2872699079,0.92,1.218,0.3341073929,1.262993171,0.2015,0,0.2015,1.0165,0.3341073929,1.07
2019-08-03 17:30:00,1.146,0.3122498999,1.187777757,0.196,0,0.196,0.9500000000000001,0.3122498999,1.0,1.279,0.3559648859,1.3276113889,0.196,0,0.196,1.083,0.3559648859,1.1400000000000001
2019-08-03 18:00:00,1.2355,0.37782237890000003,1.291979102,0.08600000000000001,0,0.08600000000000001,1.1495,0.37782237890000003,1.21,1.3495,0.41529236690000004,1.4119553817,0.08600000000000001,0,0.08600000000000001,1.2635,0.41529236690000004,1.33
2019-08-03 18:30:00,1.295,0.40280237090000004,1.3561986396,0.0695,0,0.0695,1.2255,0.40280237090000004,1.29,1.371,0.4277823629,1.4361889674000001,0.0695,0,0.0695,1.3014999999999999,0.4277823629,1.37
2019-08-03 19:00:00,1.335,0.4277823629,1.4018640269,0.0335,0,0.0335,1.3014999999999999,0.4277823629,1.37,1.4015,0.4496398559,1.4718621709000002,0.0335,0,0.0335,1.3679999999999999,0.4496398559,1.44
2019-08-03 19:30:00,1.322,0.4277823629,1.3894897445,0.0205,0,0.0205,1.3014999999999999,0.4277823629,1.37,1.3885,0.4496398559,1.4594890373,0.0205,0,0.0205,1.3679999999999999,0.4496398559,1.44
2019-08-03 20:00:00,1.2745,0.41529236690000004,1.3404544006,0.011,0,0.011,1.2635,0.41529236690000004,1.33,1.341,0.4371498599,1.4104541822,0.011,0,0.011,1.33,0.4371498599,1.4
2019-08-03 20:30:00,1.2565,0.41216986790000004,1.3223752304,0.0025,0,0.0025,1.254,0.41216986790000004,1.32,1.3135,0.4309048619,1.3823752204,0.0025,0,0.0025,1.311,0.4309048619,1.38
2019-08-03 21:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-03 21:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-03 22:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-03 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-03 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-08-03 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-08-04 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-08-04 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-08-04 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 02:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-04 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-04 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-04 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-04 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-04 05:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-04 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-04 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-04 06:30:00,0.99,0.3247398959,1.0419001872,0.002,0,0.002,0.988,0.3247398959,1.04,1.047,0.3434748899,1.101900177,0.002,0,0.002,1.045,0.3434748899,1.1
2019-08-04 07:00:00,1.0205,0.3309848939,1.0728332815,0.0135,0,0.0135,1.007,0.3309848939,1.06,1.0965,0.3559648859,1.1528327069,0.0135,0,0.0135,1.083,0.3559648859,1.1400000000000001
2019-08-04 07:30:00,1.191,0.37782237890000003,1.2494921969,0.0415,0,0.0415,1.1495,0.37782237890000003,1.21,1.324,0.4215373649,1.3894854263,0.0415,0,0.0415,1.2825,0.4215373649,1.35
2019-08-04 08:00:00,1.3679999999999999,0.4277823629,1.4333254166,0.0665,0,0.0665,1.3014999999999999,0.4277823629,1.37,1.52,0.4777423469,1.5933103119,0.0665,0,0.0665,1.4535,0.4777423469,1.53
2019-08-04 08:30:00,1.429,0.4433948579,1.4962085416,0.08,0,0.08,1.349,0.4433948579,1.42,1.5715,0.4902323429,1.6461895395,0.08,0,0.08,1.4915,0.4902323429,1.57
2019-08-04 09:00:00,1.28,0.39343487390000004,1.3391008177,0.083,0,0.083,1.197,0.39343487390000004,1.26,1.3465,0.41529236690000004,1.4090883578,0.083,0,0.083,1.2635,0.41529236690000004,1.33
