Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-04 09:30:00,1.278,0.39343487390000004,1.3371892162,0.081,0,0.081,1.197,0.39343487390000004,1.26,1.373,0.4246598639,1.4371725714,0.081,0,0.081,1.292,0.4246598639,1.3599999999999999
2019-08-04 10:00:00,1.2805,0.39031237490000004,1.3386650065999999,0.093,0,0.093,1.1875,0.39031237490000004,1.25,1.3755,0.4215373649,1.4386431107,0.093,0,0.093,1.2825,0.4215373649,1.35
2019-08-04 10:30:00,1.2530000000000001,0.38406737690000003,1.3105406327,0.0845,0,0.0845,1.1685,0.38406737690000003,1.23,1.348,0.41529236690000004,1.4105218006,0.0845,0,0.0845,1.2635,0.41529236690000004,1.33
2019-08-04 11:00:00,1.1865,0.3465973889,1.2360873756,0.132,0,0.132,1.0545,0.3465973889,1.11,1.3005,0.38406737690000003,1.3560265484,0.132,0,0.132,1.1685,0.38406737690000003,1.23
2019-08-04 11:30:00,1.2165,0.3528423869,1.2666372804,0.14300000000000002,0,0.14300000000000002,1.0735000000000001,0.3528423869,1.13,1.34,0.39343487390000004,1.3965639978,0.14300000000000002,0,0.14300000000000002,1.197,0.39343487390000004,1.26
2019-08-04 12:00:00,1.1615,0.2997599039,1.1995575226,0.2495,0,0.2495,0.912,0.2997599039,0.96,1.3135,0.3497198879,1.3592594491,0.2495,0,0.2495,1.064,0.3497198879,1.12
2019-08-04 12:30:00,1.1265,0.2872699079,1.1625516118,0.2525,0,0.2525,0.874,0.2872699079,0.92,1.2785,0.3372298919,1.3222277603,0.2525,0,0.2525,1.026,0.3372298919,1.08
2019-08-04 13:00:00,1.192,0.2966374049,1.2283557099,0.28950000000000004,0,0.28950000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.3820000000000001,0.35908738490000003,1.4278892639,0.28950000000000004,0,0.28950000000000004,1.0925,0.35908738490000003,1.15
2019-08-04 13:30:00,1.4485000000000001,0.36845488190000003,1.4946274619,0.3275,0,0.3275,1.121,0.36845488190000003,1.18,1.667,0.4402723589,1.7241603029,0.3275,0,0.3275,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 14:00:00,1.328,0.36533238290000003,1.3773350173,0.2165,0,0.2165,1.1115,0.36533238290000003,1.17,1.5085000000000002,0.4246598639,1.567133769,0.2165,0,0.2165,1.292,0.4246598639,1.3599999999999999
2019-08-04 14:30:00,1.156,0.3497198879,1.2077416942,0.092,0,0.092,1.064,0.3497198879,1.12,1.2415,0.37782237890000003,1.2977179971,0.092,0,0.092,1.1495,0.37782237890000003,1.21
2019-08-04 15:00:00,1.1775,0.36845488190000003,1.2338011388,0.0565,0,0.0565,1.121,0.36845488190000003,1.18,1.2725,0.39967987190000004,1.3337916816,0.0565,0,0.0565,1.216,0.39967987190000004,1.28
2019-08-04 15:30:00,1.2015,0.38094487790000003,1.2604448619,0.0425,0,0.0425,1.159,0.38094487790000003,1.22,1.2775,0.40592486990000004,1.3404406925,0.0425,0,0.0425,1.235,0.40592486990000004,1.3
2019-08-04 16:00:00,1.2415,0.38718987590000004,1.3004761628,0.0635,0,0.0635,1.178,0.38718987590000004,1.24,1.327,0.41529236690000004,1.3904663786,0.0635,0,0.0635,1.2635,0.41529236690000004,1.33
2019-08-04 16:30:00,1.272,0.39031237490000004,1.3305366399,0.0845,0,0.0845,1.1875,0.39031237490000004,1.25,1.3575,0.4184148659,1.4205200632000001,0.0845,0,0.0845,1.2730000000000001,0.4184148659,1.34
2019-08-04 17:00:00,1.2355,0.3528423869,1.2848961047,0.162,0,0.162,1.0735000000000001,0.3528423869,1.13,1.34,0.38718987590000004,1.3948175508,0.162,0,0.162,1.178,0.38718987590000004,1.24
2019-08-04 17:30:00,1.2985,0.39031237490000004,1.3558930636,0.111,0,0.111,1.1875,0.39031237490000004,1.25,1.384,0.4184148659,1.4458654848,0.111,0,0.111,1.2730000000000001,0.4184148659,1.34
2019-08-04 18:00:00,1.34,0.41529236690000004,1.4028783803,0.0765,0,0.0765,1.2635,0.41529236690000004,1.33,1.416,0.4402723589,1.4828674081,0.0765,0,0.0765,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 18:30:00,1.3565,0.40904736890000004,1.4168316767,0.112,0,0.112,1.2445,0.40904736890000004,1.31,1.423,0.4309048619,1.4868113532,0.112,0,0.112,1.311,0.4309048619,1.38
2019-08-04 19:00:00,1.309,0.40904736890000004,1.3714228925,0.0645,0,0.0645,1.2445,0.40904736890000004,1.31,1.3755,0.4309048619,1.4414157103,0.0645,0,0.0645,1.311,0.4309048619,1.38
2019-08-04 19:30:00,1.3605,0.4371498599,1.4290067355,0.030500000000000003,0,0.030500000000000003,1.33,0.4371498599,1.4,1.4175,0.4558848539,1.4890054567,0.030500000000000003,0,0.030500000000000003,1.387,0.4558848539,1.46
2019-08-04 20:00:00,1.313,0.4277823629,1.3809296687,0.0115,0,0.0115,1.3014999999999999,0.4277823629,1.37,1.3795,0.4496398559,1.4509294435,0.0115,0,0.0115,1.3679999999999999,0.4496398559,1.44
2019-08-04 20:30:00,1.294,0.4246598639,1.3619001432,0.002,0,0.002,1.292,0.4246598639,1.3599999999999999,1.332,0.4371498599,1.4019001390999999,0.002,0,0.002,1.33,0.4371498599,1.4
2019-08-04 21:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 21:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-04 22:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-04 22:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-04 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-08-04 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-05 00:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-05 00:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-05 01:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-05 01:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-05 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-05 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-05 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-05 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-05 04:00:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-05 04:30:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-05 05:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-05 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-05 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-08-05 06:30:00,1.2925,0.4246598639,1.360475009,0.0005,0,0.0005,1.292,0.4246598639,1.3599999999999999,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999
2019-08-05 07:00:00,1.363,0.4465173569,1.4342756883,0.0045000000000000005,0,0.0045000000000000005,1.3585,0.4465173569,1.43,1.686,0.5526823229,1.7742755564000001,0.0045000000000000005,0,0.0045000000000000005,1.6815,0.5526823229,1.77
2019-08-05 07:30:00,1.2785,0.41216986790000004,1.343296784,0.0245,0,0.0245,1.254,0.41216986790000004,1.32,1.4685000000000001,0.4746198479,1.543293961,0.0245,0,0.0245,1.444,0.4746198479,1.52
2019-08-05 08:00:00,1.371,0.4371498599,1.4390069493,0.041,0,0.041,1.33,0.4371498599,1.4,1.561,0.4995998399,1.639,0.041,0,0.041,1.52,0.4995998399,1.6
2019-08-05 08:30:00,1.3639999999999999,0.41529236690000004,1.4258203779,0.1005,0,0.1005,1.2635,0.41529236690000004,1.33,1.5825,0.4871098439,1.6557724028,0.1005,0,0.1005,1.482,0.4871098439,1.56
2019-08-05 09:00:00,1.4785,0.4371498599,1.5417724378000002,0.14850000000000002,0,0.14850000000000002,1.33,0.4371498599,1.4,1.8679999999999999,0.5651723189,1.9516259247,0.14850000000000002,0,0.14850000000000002,1.7195,0.5651723189,1.81
2019-08-05 09:30:00,1.4965,0.4277823629,1.5564414541,0.195,0,0.195,1.3014999999999999,0.4277823629,1.37,1.943,0.5745398159,2.0261650969,0.195,0,0.195,1.748,0.5745398159,1.8399999999999999
2019-08-05 10:00:00,1.5065,0.4371498599,1.5686434426,0.17650000000000002,0,0.17650000000000002,1.33,0.4371498599,1.4,1.953,0.5839073129,2.0384201603,0.17650000000000002,0,0.17650000000000002,1.7765,0.5839073129,1.87
2019-08-05 10:30:00,1.371,0.39031237490000004,1.4254770254,0.1835,0,0.1835,1.1875,0.39031237490000004,1.25,1.6465,0.4808648459,1.7152822654,0.1835,0,0.1835,1.463,0.4808648459,1.54
2019-08-05 11:00:00,1.3005,0.3465973889,1.3458937551,0.246,0,0.246,1.0545,0.3465973889,1.11,1.595,0.4433948579,1.6554830111,0.246,0,0.246,1.349,0.4433948579,1.42
2019-08-05 11:30:00,1.2565,0.3403523909,1.3017803194,0.221,0,0.221,1.0355,0.3403523909,1.09,1.5510000000000002,0.4371498599,1.6114282485,0.221,0,0.221,1.33,0.4371498599,1.4
2019-08-05 12:00:00,1.3014999999999999,0.3465973889,1.3468600521,0.247,0,0.247,1.0545,0.3465973889,1.11,1.615,0.4496398559,1.6764250654000001,0.247,0,0.247,1.3679999999999999,0.4496398559,1.44
2019-08-05 12:30:00,1.296,0.3528423869,1.3431730157000001,0.2225,0,0.2225,1.0735000000000001,0.3528423869,1.13,1.5905,0.4496398559,1.6528358206,0.2225,0,0.2225,1.3679999999999999,0.4496398559,1.44
2019-08-05 13:00:00,1.292,0.3497198879,1.3384946769,0.228,0,0.228,1.064,0.3497198879,1.12,1.653,0.4683748499,1.7180756677,0.228,0,0.228,1.425,0.4683748499,1.5
2019-08-05 13:30:00,1.3735,0.35908738490000003,1.4196640448,0.281,0,0.281,1.0925,0.35908738490000003,1.15,1.858,0.5183348339,1.9289466037,0.281,0,0.281,1.577,0.5183348339,1.6600000000000001
2019-08-05 14:00:00,1.236,0.3216173969,1.2771584671,0.2575,0,0.2575,0.9785,0.3216173969,1.03,1.6065,0.4433948579,1.6665657053,0.2575,0,0.2575,1.349,0.4433948579,1.42
2019-08-05 14:30:00,1.2525,0.3497198879,1.3004077245,0.1885,0,0.1885,1.064,0.3497198879,1.12,1.5375,0.4433948579,1.6001578828,0.1885,0,0.1885,1.349,0.4433948579,1.42
2019-08-05 15:00:00,1.2595,0.35908738490000003,1.3096885126,0.167,0,0.167,1.0925,0.35908738490000003,1.15,1.554,0.4558848539,1.6194897345,0.167,0,0.167,1.387,0.4558848539,1.46
2019-08-05 15:30:00,1.302,0.39343487390000004,1.3601452128,0.105,0,0.105,1.197,0.39343487390000004,1.26,1.5775000000000001,0.4839873449,1.6500757558,0.105,0,0.105,1.4725000000000001,0.4839873449,1.55
2019-08-05 16:00:00,1.3295,0.40280237090000004,1.3891796140000001,0.10400000000000001,0,0.10400000000000001,1.2255,0.40280237090000004,1.29,1.6145,0.4964773409,1.6891121928000001,0.10400000000000001,0,0.10400000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-05 16:30:00,1.3455,0.39031237490000004,1.4009689504,0.158,0,0.158,1.1875,0.39031237490000004,1.25,1.621,0.4808648459,1.6908199194,0.158,0,0.158,1.463,0.4808648459,1.54
2019-08-05 17:00:00,1.3980000000000001,0.4215373649,1.4601704524,0.1155,0,0.1155,1.2825,0.4215373649,1.35,1.626,0.4964773409,1.7001075701000001,0.1155,0,0.1155,1.5105,0.4964773409,1.5899999999999999
2019-08-05 17:30:00,1.4255,0.4402723589,1.4919416879,0.08600000000000001,0,0.08600000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.6059999999999999,0.4995998399,1.6819143855,0.08600000000000001,0,0.08600000000000001,1.52,0.4995998399,1.6
2019-08-05 18:00:00,1.522,0.4714973489,1.5933592658,0.08750000000000001,0,0.08750000000000001,1.4344999999999999,0.4714973489,1.51,1.6644999999999999,0.5183348339,1.7433391093,0.08750000000000001,0,0.08750000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-05 18:30:00,1.5735000000000001,0.4995998399,1.6509095221,0.053500000000000006,0,0.053500000000000006,1.52,0.4995998399,1.6,1.7065000000000001,0.5433148259,1.7909029147000002,0.053500000000000006,0,0.053500000000000006,1.653,0.5433148259,1.74
2019-08-05 19:00:00,1.5135,0.4871098439,1.5899554239,0.0315,0,0.0315,1.482,0.4871098439,1.56,1.599,0.5152123349000001,1.679953794,0.0315,0,0.0315,1.5675,0.5152123349000001,1.65
2019-08-05 19:30:00,1.646,0.5370698279,1.7314040545,0.012,0,0.012,1.634,0.5370698279,1.72,1.798,0.5870298118,1.8914037115000002,0.012,0,0.012,1.786,0.5870298118,1.88
2019-08-05 20:00:00,1.537,0.5027223389000001,1.6171266957000001,0.007500000000000001,0,0.007500000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.67,0.5464373249,1.7571265606000002,0.007500000000000001,0,0.007500000000000001,1.6625,0.5464373249,1.75
2019-08-05 20:30:00,1.446,0.4746198479,1.5219001281,0.002,0,0.002,1.444,0.4746198479,1.52,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999
2019-08-05 21:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-08-05 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-08-05 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-08-05 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-08-05 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-05 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-08-06 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-06 00:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-06 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-06 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-06 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-06 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-06 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-06 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-06 04:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-06 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-06 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-06 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-06 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-08-06 06:30:00,1.1415,0.37469987990000003,1.2014250913,0.0015,0,0.0015,1.1400000000000001,0.37469987990000003,1.2,1.3315000000000001,0.4371498599,1.4014250783,0.0015,0,0.0015,1.33,0.4371498599,1.4
2019-08-06 07:00:00,1.235,0.40280237090000004,1.2990283868999999,0.0095,0,0.0095,1.2255,0.40280237090000004,1.29,1.4344999999999999,0.4683748499,1.5090279156,0.0095,0,0.0095,1.425,0.4683748499,1.5
2019-08-06 07:30:00,1.4795,0.4777423469,1.5547211969,0.026000000000000002,0,0.026000000000000002,1.4535,0.4777423469,1.53,1.831,0.5932748098,1.9247171221000001,0.026000000000000002,0,0.026000000000000002,1.8050000000000002,0.5932748098,1.9
2019-08-06 08:00:00,1.504,0.4777423469,1.5780537854999999,0.0505,0,0.0505,1.4535,0.4777423469,1.53,1.8935,0.6057648058,1.9880375373999999,0.0505,0,0.0505,1.843,0.6057648058,1.94
2019-08-06 08:30:00,1.439,0.4402723589,1.5048457562,0.0995,0,0.0995,1.3395000000000001,0.4402723589,1.4100000000000001,1.7145000000000001,0.5308248299,1.7947939297,0.0995,0,0.0995,1.615,0.5308248299,1.7000000000000002
2019-08-06 09:00:00,1.5245000000000002,0.4746198479,1.5966728688,0.0805,0,0.0805,1.444,0.4746198479,1.52,1.857,0.5839073129,1.9466372929,0.0805,0,0.0805,1.7765,0.5839073129,1.87
2019-08-06 09:30:00,1.5394999999999999,0.4558848539,1.605581281,0.1525,0,0.1525,1.387,0.4558848539,1.46,1.948,0.5901523108,2.0354320794,0.1525,0,0.1525,1.7955,0.5901523108,1.8900000000000001
2019-08-06 10:00:00,1.499,0.4558848539,1.5667903497,0.112,0,0.112,1.387,0.4558848539,1.46,1.9455,0.6026423068,2.0367002725,0.112,0,0.112,1.8335,0.6026423068,1.9300000000000002
2019-08-06 10:30:00,1.4965,0.4527623549,1.5634916053999999,0.11900000000000001,0,0.11900000000000001,1.3775,0.4527623549,1.45,1.924,0.5932748098,2.0133929075,0.11900000000000001,0,0.11900000000000001,1.8050000000000002,0.5932748098,1.9
2019-08-06 11:00:00,1.4865,0.4402723589,1.5503296424,0.147,0,0.147,1.3395000000000001,0.4402723589,1.4100000000000001,1.952,0.5932748098,2.0401664148,0.147,0,0.147,1.8050000000000002,0.5932748098,1.9
2019-08-06 11:30:00,1.4495,0.39967987190000004,1.5035937783,0.2335,0,0.2335,1.216,0.39967987190000004,1.28,1.9625,0.5682948179,2.0431263422,0.2335,0,0.2335,1.729,0.5682948179,1.82
2019-08-06 12:00:00,1.45,0.38406737690000003,1.5000025833000001,0.28150000000000003,0,0.28150000000000003,1.1685,0.38406737690000003,1.23,1.9915,0.5620498199,2.0692926932,0.28150000000000003,0,0.28150000000000003,1.71,0.5620498199,1.8
2019-08-06 12:30:00,1.3565,0.3497198879,1.4008555422,0.29250000000000004,0,0.29250000000000004,1.064,0.3497198879,1.12,1.7650000000000001,0.4839873449,1.8301553896,0.29250000000000004,0,0.29250000000000004,1.4725000000000001,0.4839873449,1.55
2019-08-06 13:00:00,1.358,0.38718987590000004,1.4121189752,0.18,0,0.18,1.178,0.38718987590000004,1.24,1.605,0.4683748499,1.6719449752000002,0.18,0,0.18,1.425,0.4683748499,1.5
2019-08-06 13:30:00,1.4060000000000001,0.4277823629,1.4696372852000001,0.10450000000000001,0,0.10450000000000001,1.3014999999999999,0.4277823629,1.37,1.6055000000000001,0.4933548419,1.6795919891,0.10450000000000001,0,0.10450000000000001,1.501,0.4933548419,1.58
2019-08-06 14:00:00,1.4035,0.4465173569,1.4728170287,0.045,0,0.045,1.3585,0.4465173569,1.43,1.584,0.5058448379,1.6628093697000002,0.045,0,0.045,1.5390000000000001,0.5058448379,1.62
2019-08-06 14:30:00,1.252,0.36845488190000003,1.3050911846,0.131,0,0.131,1.121,0.36845488190000003,1.18,1.4705,0.4402723589,1.534995114,0.131,0,0.131,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-06 15:00:00,1.332,0.41529236690000004,1.395238958,0.0685,0,0.0685,1.2635,0.41529236690000004,1.33,1.522,0.4777423469,1.595218402,0.0685,0,0.0685,1.4535,0.4777423469,1.53
2019-08-06 15:30:00,1.3385,0.4184148659,1.4023741477,0.0655,0,0.0655,1.2730000000000001,0.4184148659,1.34,1.5474999999999999,0.4871098439,1.6223539224999999,0.0655,0,0.0655,1.482,0.4871098439,1.56
2019-08-06 16:00:00,1.387,0.4402723589,1.4552005875,0.0475,0,0.0475,1.3395000000000001,0.4402723589,1.4100000000000001,1.5865,0.5058448379,1.6651910551,0.0475,0,0.0475,1.5390000000000001,0.5058448379,1.62
2019-08-06 16:30:00,1.252,0.3403523909,1.2974373781000001,0.2165,0,0.2165,1.0355,0.3403523909,1.09,1.5275,0.4309048619,1.5871153865,0.2165,0,0.2165,1.311,0.4309048619,1.38
2019-08-06 17:00:00,1.3875,0.4246598639,1.4510314435,0.0955,0,0.0955,1.292,0.4246598639,1.3599999999999999,1.587,0.4902323429,1.6609927002,0.0955,0,0.0955,1.4915,0.4902323429,1.57
2019-08-06 17:30:00,1.3860000000000001,0.40592486990000004,1.4442198586,0.151,0,0.151,1.235,0.40592486990000004,1.3,1.5665,0.4652523509,1.6341303498,0.151,0,0.151,1.4155,0.4652523509,1.49
2019-08-06 18:00:00,1.484,0.4496398559,1.5506231006,0.116,0,0.116,1.3679999999999999,0.4496398559,1.44,1.6075,0.4902323429,1.6805903725,0.116,0,0.116,1.4915,0.4902323429,1.57
2019-08-06 18:30:00,1.4865,0.4527623549,1.553922778,0.109,0,0.109,1.3775,0.4527623549,1.45,1.6099999999999999,0.4933548419,1.683893999,0.109,0,0.109,1.501,0.4933548419,1.58
2019-08-06 19:00:00,1.5030000000000001,0.4714973489,1.5752202227,0.0685,0,0.0685,1.4344999999999999,0.4714973489,1.51,1.6075,0.5058448379,1.6852107434999999,0.0685,0,0.0685,1.5390000000000001,0.5058448379,1.62
2019-08-06 19:30:00,1.5115,0.4902323429,1.5890122718000002,0.02,0,0.02,1.4915,0.4902323429,1.57,1.6065,0.5214573329000001,1.6890115453,0.02,0,0.02,1.5865,0.5214573329000001,1.67
2019-08-06 20:00:00,1.524,0.4995998399,1.6038004863,0.004,0,0.004,1.52,0.4995998399,1.6,1.619,0.5308248299,1.7038004578,0.004,0,0.004,1.615,0.5308248299,1.7000000000000002
2019-08-06 20:30:00,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2019-08-06 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-08-06 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-08-06 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-08-06 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-08-06 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-06 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-07 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-07 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-07 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-07 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-07 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-07 02:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-08-07 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-07 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-07 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-07 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-07 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-07 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-07 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-08-07 06:30:00,1.084,0.3559648859,1.1409500427000001,0.001,0,0.001,1.083,0.3559648859,1.1400000000000001,1.2265,0.40280237090000004,1.2909500378,0.001,0,0.001,1.2255,0.40280237090000004,1.29
2019-08-07 07:00:00,1.166,0.38094487790000003,1.2266519474,0.007,0,0.007,1.159,0.38094487790000003,1.22,1.318,0.4309048619,1.3866517227,0.007,0,0.007,1.311,0.4309048619,1.38
2019-08-07 07:30:00,1.403,0.4527623549,1.4742465025,0.025500000000000002,0,0.025500000000000002,1.3775,0.4527623549,1.45,1.6595,0.5370698279,1.7442431740000002,0.025500000000000002,0,0.025500000000000002,1.634,0.5370698279,1.72
2019-08-07 08:00:00,1.336,0.4246598639,1.4018673261,0.044,0,0.044,1.292,0.4246598639,1.3599999999999999,1.4975,0.4777423469,1.5718600447000002,0.044,0,0.044,1.4535,0.4777423469,1.53
2019-08-07 08:30:00,1.333,0.41529236690000004,1.3961936649,0.0695,0,0.0695,1.2635,0.41529236690000004,1.33,1.4849999999999999,0.4652523509,1.5561763236,0.0695,0,0.0695,1.4155,0.4652523509,1.49
2019-08-07 09:00:00,1.522,0.4558848539,1.5888093026,0.135,0,0.135,1.387,0.4558848539,1.46,1.8355000000000001,0.5589273209,1.9187131104000001,0.135,0,0.135,1.7005,0.5589273209,1.79
2019-08-07 09:30:00,1.5230000000000001,0.4496398559,1.5879877204000001,0.155,0,0.155,1.3679999999999999,0.4496398559,1.44,1.8365,0.5526823229,1.9178607874,0.155,0,0.155,1.6815,0.5526823229,1.77
2019-08-07 10:00:00,1.3,0.36220988390000003,1.3495169506,0.198,0,0.198,1.102,0.36220988390000003,1.16,1.4995,0.4277823629,1.5593261365000002,0.198,0,0.198,1.3014999999999999,0.4277823629,1.37
2019-08-07 10:30:00,1.3455,0.40592486990000004,1.4053986089000001,0.1105,0,0.1105,1.235,0.40592486990000004,1.3,1.5165000000000002,0.4621298519,1.5853505132999999,0.1105,0,0.1105,1.4060000000000001,0.4621298519,1.48
2019-08-07 11:00:00,1.2730000000000001,0.3497198879,1.320164005,0.209,0,0.209,1.064,0.3497198879,1.12,1.482,0.4184148659,1.5399334401,0.209,0,0.209,1.2730000000000001,0.4184148659,1.34
2019-08-07 11:30:00,1.215,0.3309848939,1.2592759825,0.20800000000000002,0,0.20800000000000002,1.007,0.3309848939,1.06,1.4335,0.40280237090000004,1.4890171255,0.20800000000000002,0,0.20800000000000002,1.2255,0.40280237090000004,1.29
2019-08-07 12:00:00,1.2845,0.36533238290000003,1.3354429977,0.17300000000000001,0,0.17300000000000001,1.1115,0.36533238290000003,1.17,1.4935,0.4340273609,1.5552883977,0.17300000000000001,0,0.17300000000000001,1.3205,0.4340273609,1.3900000000000001
2019-08-07 12:30:00,1.3465,0.38406737690000003,1.4002035566,0.178,0,0.178,1.1685,0.38406737690000003,1.23,1.5745,0.4590073529,1.6400420726,0.178,0,0.178,1.3965,0.4590073529,1.47
2019-08-07 13:00:00,1.4095,0.4277823629,1.4729860828,0.108,0,0.108,1.3014999999999999,0.4277823629,1.37,1.6280000000000001,0.4995998399,1.7029339388,0.108,0,0.108,1.52,0.4995998399,1.6
2019-08-07 13:30:00,1.3375,0.39343487390000004,1.3941654314,0.1405,0,0.1405,1.197,0.39343487390000004,1.26,1.5845,0.4746198479,1.6540569065000001,0.1405,0,0.1405,1.444,0.4746198479,1.52
2019-08-07 14:00:00,1.2115,0.3247398959,1.2542680136,0.2235,0,0.2235,0.988,0.3247398959,1.04,1.5155,0.4246598639,1.5738730095,0.2235,0,0.2235,1.292,0.4246598639,1.3599999999999999
2019-08-07 14:30:00,1.2355,0.3372298919,1.280696783,0.20950000000000002,0,0.20950000000000002,1.026,0.3372298919,1.08,1.5110000000000001,0.4277823629,1.5703880890000002,0.20950000000000002,0,0.20950000000000002,1.3014999999999999,0.4277823629,1.37
2019-08-07 15:00:00,1.2245,0.3434748899,1.271760689,0.17950000000000002,0,0.17950000000000002,1.045,0.3434748899,1.1,1.4905,0.4309048619,1.5515377049999999,0.17950000000000002,0,0.17950000000000002,1.311,0.4309048619,1.38
2019-08-07 15:30:00,1.2885,0.39655737290000004,1.3481431675,0.082,0,0.082,1.2065000000000001,0.39655737290000004,1.27,1.526,0.4746198479,1.598105128,0.082,0,0.082,1.444,0.4746198479,1.52
2019-08-07 16:00:00,1.3265,0.39967987190000004,1.3854047243,0.1105,0,0.1105,1.216,0.39967987190000004,1.28,1.5735000000000001,0.4808648459,1.6453368196,0.1105,0,0.1105,1.463,0.4808648459,1.54
2019-08-07 16:30:00,1.4035,0.4340273609,1.4690786228000001,0.083,0,0.083,1.3205,0.4340273609,1.3900000000000001,1.641,0.5120898359,1.7190453746,0.083,0,0.083,1.558,0.5120898359,1.6400000000000001
2019-08-07 17:00:00,1.429,0.4433948579,1.4962085416,0.08,0,0.08,1.349,0.4433948579,1.42,1.638,0.5120898359,1.7161818086,0.08,0,0.08,1.558,0.5120898359,1.6400000000000001
2019-08-07 17:30:00,1.48,0.4558848539,1.5486222909,0.093,0,0.093,1.387,0.4558848539,1.46,1.651,0.5120898359,1.7285939372999999,0.093,0,0.093,1.558,0.5120898359,1.6400000000000001
2019-08-07 18:00:00,1.5545,0.4902323429,1.6299687114,0.063,0,0.063,1.4915,0.4902323429,1.57,1.7065000000000001,0.5401923269000001,1.7899581001,0.063,0,0.063,1.6435,0.5401923269000001,1.73
2019-08-07 18:30:00,1.699,0.5401923269000001,1.7828092298,0.0555,0,0.0555,1.6435,0.5401923269000001,1.73,1.9649999999999999,0.6276222988,2.0627977967,0.0555,0,0.0555,1.9095,0.6276222988,2.01
2019-08-07 19:00:00,1.706,0.5526823229,1.7932913177,0.0245,0,0.0245,1.6815,0.5526823229,1.77,1.9245,0.6244997998,2.0232894627,0.0245,0,0.0245,1.9,0.6244997998,2.0
2019-08-07 19:30:00,1.6565,0.5339473289000001,1.7404286828000002,0.032,0,0.032,1.6245,0.5339473289000001,1.71,1.8275000000000001,0.5901523108,1.9204259944,0.032,0,0.032,1.7955,0.5901523108,1.8900000000000001
2019-08-07 20:00:00,1.6139999999999999,0.5245798319,1.697109307,0.018000000000000002,0,0.018000000000000002,1.596,0.5245798319,1.6800000000000002,1.7755,0.5776623149,1.8671084596,0.018000000000000002,0,0.018000000000000002,1.7575,0.5776623149,1.85
2019-08-07 20:30:00,1.5899999999999999,0.5214573329000001,1.6733253569,0.0035,0,0.0035,1.5865,0.5214573329000001,1.67,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8
2019-08-07 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-08-07 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-08-07 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-08-07 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-08-07 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-08-07 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-08 00:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-08 00:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-08 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-08 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-08 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-08 02:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-08-08 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-08 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-08 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-08 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-08 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-08 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-08 06:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-08 06:30:00,1.3115,0.4309048619,1.3804750088,0.0005,0,0.0005,1.311,0.4309048619,1.38,1.5965,0.5245798319,1.6804750073,0.0005,0,0.0005,1.596,0.5245798319,1.6800000000000002
2019-08-08 07:00:00,1.4060000000000001,0.4590073529,1.4790279747000001,0.0095,0,0.0095,1.3965,0.4590073529,1.47,1.7195,0.5620498199,1.8090274321000002,0.0095,0,0.0095,1.71,0.5620498199,1.8
2019-08-08 07:30:00,1.3780000000000001,0.4465173569,1.4485377972,0.0195,0,0.0195,1.3585,0.4465173569,1.43,1.6059999999999999,0.5214573329000001,1.6885359783,0.0195,0,0.0195,1.5865,0.5214573329000001,1.67
2019-08-08 08:00:00,1.3445,0.4246598639,1.4099703011,0.052500000000000005,0,0.052500000000000005,1.292,0.4246598639,1.3599999999999999,1.5155,0.4808648459,1.5899595121,0.052500000000000005,0,0.052500000000000005,1.463,0.4808648459,1.54
2019-08-08 08:30:00,1.3585,0.4246598639,1.4233264734,0.0665,0,0.0665,1.292,0.4246598639,1.3599999999999999,1.558,0.4902323429,1.6333069981000001,0.0665,0,0.0665,1.4915,0.4902323429,1.57
2019-08-08 09:00:00,1.371,0.4277823629,1.4361889674000001,0.0695,0,0.0695,1.3014999999999999,0.4277823629,1.37,1.561,0.4902323429,1.6361689247,0.0695,0,0.0695,1.4915,0.4902323429,1.57
2019-08-08 09:30:00,1.3685,0.39655737290000004,1.4247982313,0.162,0,0.162,1.2065000000000001,0.39655737290000004,1.27,1.625,0.4808648459,1.6946551271999999,0.162,0,0.162,1.463,0.4808648459,1.54
2019-08-08 10:00:00,1.3835,0.37782237890000003,1.4341624734,0.234,0,0.234,1.1495,0.37782237890000003,1.21,1.7065000000000001,0.4839873449,1.7738055136000002,0.234,0,0.234,1.4725000000000001,0.4839873449,1.55
2019-08-08 10:30:00,1.267,0.3247398959,1.3079545099,0.279,0,0.279,0.988,0.3247398959,1.04,1.5805,0.4277823629,1.6373692314000001,0.279,0,0.279,1.3014999999999999,0.4277823629,1.37
2019-08-08 11:00:00,1.423,0.39343487390000004,1.4763874830000001,0.226,0,0.226,1.197,0.39343487390000004,1.26,1.879,0.5433148259,1.955973415,0.226,0,0.226,1.653,0.5433148259,1.74
2019-08-08 11:30:00,1.2945,0.39343487390000004,1.3529675717,0.0975,0,0.0975,1.197,0.39343487390000004,1.26,1.532,0.4714973489,1.6029141431,0.0975,0,0.0975,1.4344999999999999,0.4714973489,1.51
2019-08-08 12:00:00,1.3519999999999999,0.41529236690000004,1.4143449897,0.08850000000000001,0,0.08850000000000001,1.2635,0.41529236690000004,1.33,1.599,0.4964773409,1.674303064,0.08850000000000001,0,0.08850000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-08 12:30:00,1.2770000000000001,0.35908738490000003,1.3265265734,0.1845,0,0.1845,1.0925,0.35908738490000003,1.15,1.581,0.4590073529,1.6462833140000002,0.1845,0,0.1845,1.3965,0.4590073529,1.47
2019-08-08 13:00:00,1.3025,0.38406737690000003,1.3579447706,0.134,0,0.134,1.1685,0.38406737690000003,1.23,1.5875,0.4777423469,1.6578280972,0.134,0,0.134,1.4535,0.4777423469,1.53
2019-08-08 13:30:00,1.3,0.39031237490000004,1.3573296394,0.1125,0,0.1125,1.1875,0.39031237490000004,1.25,1.5755,0.4808648459,1.6472496016,0.1125,0,0.1125,1.463,0.4808648459,1.54
2019-08-08 14:00:00,1.2695,0.36845488190000003,1.3218885165,0.14850000000000002,0,0.14850000000000002,1.121,0.36845488190000003,1.18,1.5545,0.4621298519,1.6217380337,0.14850000000000002,0,0.14850000000000002,1.4060000000000001,0.4621298519,1.48
2019-08-08 14:30:00,1.2045,0.3372298919,1.2508174327,0.17850000000000002,0,0.17850000000000002,1.026,0.3372298919,1.08,1.499,0.4340273609,1.5605706488000002,0.17850000000000002,0,0.17850000000000002,1.3205,0.4340273609,1.3900000000000001
2019-08-08 15:00:00,1.2469999999999999,0.36533238290000003,1.2994140025,0.1355,0,0.1355,1.1115,0.36533238290000003,1.17,1.513,0.4527623549,1.5792918508,0.1355,0,0.1355,1.3775,0.4527623549,1.45
2019-08-08 15:30:00,1.2965,0.39031237490000004,1.3539778432,0.109,0,0.109,1.1875,0.39031237490000004,1.25,1.572,0.4808648459,1.6439023694000001,0.109,0,0.109,1.463,0.4808648459,1.54
2019-08-08 16:00:00,1.4045,0.4402723589,1.4718899415,0.065,0,0.065,1.3395000000000001,0.4402723589,1.4100000000000001,1.6515,0.5214573329000001,1.7318689326999999,0.065,0,0.065,1.5865,0.5214573329000001,1.67
2019-08-08 16:30:00,1.4695,0.4652523509,1.5413922278,0.054,0,0.054,1.4155,0.4652523509,1.49,1.6880000000000002,0.5370698279,1.7713802528,0.054,0,0.054,1.634,0.5370698279,1.72
2019-08-08 17:00:00,1.476,0.4714973489,1.5494791867000002,0.0415,0,0.0415,1.4344999999999999,0.4714973489,1.51,1.647,0.5277023309000001,1.7294735471,0.0415,0,0.0415,1.6055000000000001,0.5277023309000001,1.69
2019-08-08 17:30:00,1.5335,0.4902323429,1.6099534155000002,0.042,0,0.042,1.4915,0.4902323429,1.57,1.657,0.5308248299,1.7399494246,0.042,0,0.042,1.615,0.5308248299,1.7000000000000002
2019-08-08 18:00:00,1.534,0.4808648459,1.6076028737999999,0.07100000000000001,0,0.07100000000000001,1.463,0.4808648459,1.54,1.6575000000000002,0.5214573329000001,1.7375914364,0.07100000000000001,0,0.07100000000000001,1.5865,0.5214573329000001,1.67
2019-08-08 18:30:00,1.57,0.5058448379,1.6494784024,0.031,0,0.031,1.5390000000000001,0.5058448379,1.62,1.6745,0.5401923269000001,1.7594766267000002,0.031,0,0.031,1.6435,0.5401923269000001,1.73
2019-08-08 19:00:00,1.574,0.5120898359,1.6552075399000001,0.016,0,0.016,1.558,0.5120898359,1.6400000000000001,1.669,0.5433148259,1.7552071103,0.016,0,0.016,1.653,0.5433148259,1.74
2019-08-08 19:30:00,1.6125,0.5277023309000001,1.6966514079000001,0.007,0,0.007,1.6055000000000001,0.5277023309000001,1.69,1.698,0.5558048219,1.786651337,0.007,0,0.007,1.691,0.5558048219,1.78
2019-08-08 20:00:00,1.5590000000000002,0.5120898359,1.6409500297,0.001,0,0.001,1.558,0.5120898359,1.6400000000000001,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72
2019-08-08 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-08-08 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-08-08 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-08 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-08-08 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-08 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-08 23:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-08-09 00:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-09 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-09 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-09 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-09 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-09 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-09 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-09 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-09 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-09 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-09 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-09 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-09 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-08-09 06:30:00,1.112,0.36533238290000003,1.1704750104000001,0.0005,0,0.0005,1.1115,0.36533238290000003,1.17,1.2545,0.41216986790000004,1.3204750092,0.0005,0,0.0005,1.254,0.41216986790000004,1.32
2019-08-09 07:00:00,1.182,0.38718987590000004,1.2438006271,0.004,0,0.004,1.178,0.38718987590000004,1.24,1.334,0.4371498599,1.4038005556,0.004,0,0.004,1.33,0.4371498599,1.4
2019-08-09 07:30:00,1.305,0.4246598639,1.3723560034,0.013000000000000001,0,0.013000000000000001,1.292,0.4246598639,1.3599999999999999,1.457,0.4746198479,1.5323553765,0.013000000000000001,0,0.013000000000000001,1.444,0.4746198479,1.52
2019-08-09 08:00:00,1.361,0.4402723589,1.4304407538000001,0.021500000000000002,0,0.021500000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.5035,0.4871098439,1.5804392586,0.021500000000000002,0,0.021500000000000002,1.482,0.4871098439,1.56
2019-08-09 08:30:00,1.395,0.4371498599,1.4618908988000001,0.065,0,0.065,1.33,0.4371498599,1.4,1.585,0.4995998399,1.6618739423000002,0.065,0,0.065,1.52,0.4995998399,1.6
2019-08-09 09:00:00,1.404,0.4309048619,1.4686371233,0.093,0,0.093,1.311,0.4309048619,1.38,1.5845,0.4902323429,1.6586042325,0.093,0,0.093,1.4915,0.4902323429,1.57
2019-08-09 09:30:00,1.4895,0.4527623549,1.5567928571,0.112,0,0.112,1.3775,0.4527623549,1.45,1.7269999999999999,0.5308248299,1.806738498,0.112,0,0.112,1.615,0.5308248299,1.7000000000000002
2019-08-09 10:00:00,1.5945,0.4683748499,1.6618680002000001,0.1695,0,0.1695,1.425,0.4683748499,1.5,2.022,0.6088873048,2.1116883648,0.1695,0,0.1695,1.8525,0.6088873048,1.9500000000000002
2019-08-09 10:30:00,1.6139999999999999,0.4871098439,1.6859039119,0.132,0,0.132,1.482,0.4871098439,1.56,1.994,0.6120098038,2.0858072778,0.132,0,0.132,1.862,0.6120098038,1.96
2019-08-09 11:00:00,1.5915,0.4902323429,1.6652927671,0.1,0,0.1,1.4915,0.4902323429,1.57,1.9715,0.6151323028,2.065236064,0.1,0,0.1,1.8715000000000002,0.6151323028,1.97
2019-08-09 11:30:00,1.595,0.4964773409,1.6704833881,0.0845,0,0.0845,1.5105,0.4964773409,1.5899999999999999,1.975,0.6213773008,2.0704431289,0.0845,0,0.0845,1.8905,0.6213773008,1.99
2019-08-09 12:00:00,1.6015000000000001,0.5058448379,1.6794883894,0.0625,0,0.0625,1.5390000000000001,0.5058448379,1.62,1.953,0.6213773008,2.0494679188,0.0625,0,0.0625,1.8905,0.6213773008,1.99
2019-08-09 12:30:00,1.5635,0.4933548419,1.6394911558,0.0625,0,0.0625,1.501,0.4933548419,1.58,1.839,0.5839073129,1.9294736977,0.0625,0,0.0625,1.7765,0.5839073129,1.87
2019-08-09 13:00:00,1.6135000000000002,0.5120898359,1.692813708,0.0555,0,0.0555,1.558,0.5120898359,1.6400000000000001,1.9649999999999999,0.6276222988,2.0627977967,0.0555,0,0.0555,1.9095,0.6276222988,2.01
2019-08-09 13:30:00,1.5775000000000001,0.4964773409,1.6537823315,0.067,0,0.067,1.5105,0.4964773409,1.5899999999999999,1.834,0.5807848139,1.9237637589,0.067,0,0.067,1.767,0.5807848139,1.8599999999999999
2019-08-09 14:00:00,1.4045,0.4402723589,1.4718899415,0.065,0,0.065,1.3395000000000001,0.4402723589,1.4100000000000001,1.5470000000000002,0.4871098439,1.621876999,0.065,0,0.065,1.482,0.4871098439,1.56
2019-08-09 14:30:00,1.361,0.41529236690000004,1.4229507195,0.0975,0,0.0975,1.2635,0.41529236690000004,1.33,1.513,0.4652523509,1.5829177963,0.0975,0,0.0975,1.4155,0.4652523509,1.49
2019-08-09 15:00:00,1.3679999999999999,0.4340273609,1.4352016409,0.0475,0,0.0475,1.3205,0.4340273609,1.3900000000000001,1.5105,0.4808648459,1.5851943887000002,0.0475,0,0.0475,1.463,0.4808648459,1.54
2019-08-09 15:30:00,1.3695,0.4277823629,1.4347571223,0.068,0,0.068,1.3014999999999999,0.4277823629,1.37,1.5310000000000001,0.4808648459,1.6047404775,0.068,0,0.068,1.463,0.4808648459,1.54
2019-08-09 16:00:00,1.399,0.4433948579,1.4675830471,0.05,0,0.05,1.349,0.4433948579,1.42,1.5510000000000002,0.4933548419,1.6275748830999999,0.05,0,0.05,1.501,0.4933548419,1.58
2019-08-09 16:30:00,1.396,0.4402723589,1.4637813191,0.0565,0,0.0565,1.3395000000000001,0.4402723589,1.4100000000000001,1.529,0.4839873449,1.603772038,0.0565,0,0.0565,1.4725000000000001,0.4839873449,1.55
