Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-09 17:00:00,1.411,0.4402723589,1.4780936202000001,0.07150000000000001,0,0.07150000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.544,0.4839873449,1.6180790308000002,0.07150000000000001,0,0.07150000000000001,1.4725000000000001,0.4839873449,1.55
2019-08-09 17:30:00,1.3865,0.4402723589,1.4547240288,0.047,0,0.047,1.3395000000000001,0.4402723589,1.4100000000000001,1.5195,0.4839873449,1.5947175298,0.047,0,0.047,1.4725000000000001,0.4839873449,1.55
2019-08-09 18:00:00,1.716,0.5495598239,1.8018523802000002,0.044,0,0.044,1.6720000000000002,0.5495598239,1.76,1.8679999999999999,0.5995198078,1.9618481083,0.044,0,0.044,1.824,0.5995198078,1.92
2019-08-09 18:30:00,1.7665000000000002,0.5714173169,1.8566205859,0.028,0,0.028,1.7385000000000002,0.5714173169,1.83,1.9185,0.6213773008,2.0166189526,0.028,0,0.028,1.8905,0.6213773008,1.99
2019-08-09 19:00:00,1.762,0.5745398159,1.8533051557,0.014,0,0.014,1.748,0.5745398159,1.8399999999999999,1.9045,0.6213773008,2.0033047696,0.014,0,0.014,1.8905,0.6213773008,1.99
2019-08-09 19:30:00,1.7149999999999999,0.5589273209,1.8037806823,0.0145,0,0.0145,1.7005,0.5589273209,1.79,1.8575,0.6057648058,1.9537802461,0.0145,0,0.0145,1.843,0.6057648058,1.94
2019-08-09 20:00:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.8435000000000001,0.6057648058,1.9404750063,0.0005,0,0.0005,1.843,0.6057648058,1.94
2019-08-09 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-08-09 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-08-09 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-08-09 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-08-09 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-08-09 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-08-09 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-10 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-10 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-10 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-10 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-10 02:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-10 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-10 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-10 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-10 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-10 04:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-10 05:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-10 05:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-10 06:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-10 06:30:00,1.0465,0.3434748899,1.1014250996,0.0015,0,0.0015,1.045,0.3434748899,1.1,1.094,0.35908738490000003,1.1514250953,0.0015,0,0.0015,1.0925,0.35908738490000003,1.15
2019-08-10 07:00:00,1.275,0.41529236690000004,1.340929808,0.0115,0,0.0115,1.2635,0.41529236690000004,1.33,1.37,0.4465173569,1.4409294743,0.0115,0,0.0115,1.3585,0.4465173569,1.43
2019-08-10 07:30:00,1.118,0.35908738490000003,1.174251996,0.025500000000000002,0,0.025500000000000002,1.0925,0.35908738490000003,1.15,1.194,0.38406737690000003,1.2542502741,0.025500000000000002,0,0.025500000000000002,1.1685,0.38406737690000003,1.23
2019-08-10 08:00:00,1.315,0.41529236690000004,1.3790187635,0.051500000000000004,0,0.051500000000000004,1.2635,0.41529236690000004,1.33,1.4195,0.4496398559,1.4890118368,0.051500000000000004,0,0.051500000000000004,1.3679999999999999,0.4496398559,1.44
2019-08-10 08:30:00,1.439,0.4465173569,1.5066846883,0.0805,0,0.0805,1.3585,0.4465173569,1.43,1.5625,0.4871098439,1.6366680329,0.0805,0,0.0805,1.482,0.4871098439,1.56
2019-08-10 09:00:00,1.345,0.41529236690000004,1.4076550536,0.0815,0,0.0815,1.2635,0.41529236690000004,1.33,1.459,0.4527623549,1.5276369824,0.0815,0,0.0815,1.3775,0.4527623549,1.45
2019-08-10 09:30:00,1.4665,0.4402723589,1.5311636098,0.127,0,0.127,1.3395000000000001,0.4402723589,1.4100000000000001,1.6375000000000002,0.4964773409,1.7111095815000001,0.127,0,0.127,1.5105,0.4964773409,1.5899999999999999
2019-08-10 10:00:00,1.4745,0.4215373649,1.5335723002,0.192,0,0.192,1.2825,0.4215373649,1.35,1.7025000000000001,0.4964773409,1.7734136573,0.192,0,0.192,1.5105,0.4964773409,1.5899999999999999
2019-08-10 10:30:00,1.483,0.4465173569,1.5487629741,0.1245,0,0.1245,1.3585,0.4465173569,1.43,1.6825,0.5120898359,1.758704708,0.1245,0,0.1245,1.558,0.5120898359,1.6400000000000001
2019-08-10 11:00:00,1.3045,0.38406737690000003,1.3598632284,0.136,0,0.136,1.1685,0.38406737690000003,1.23,1.428,0.4246598639,1.4898053564,0.136,0,0.136,1.292,0.4246598639,1.3599999999999999
2019-08-10 11:30:00,1.1545,0.3060049019,1.1943656266,0.2235,0,0.2235,0.931,0.3060049019,0.98,1.3255,0.36220988390000003,1.3740983407,0.2235,0,0.2235,1.102,0.36220988390000003,1.16
2019-08-10 12:00:00,1.192,0.3465973889,1.2413676933,0.1375,0,0.1375,1.0545,0.3465973889,1.11,1.3345,0.39343487390000004,1.391287623,0.1375,0,0.1375,1.197,0.39343487390000004,1.26
2019-08-10 12:30:00,1.208,0.3309848939,1.2525234529,0.201,0,0.201,1.007,0.3309848939,1.06,1.3599999999999999,0.38094487790000003,1.4123452128,0.201,0,0.201,1.159,0.38094487790000003,1.22
2019-08-10 13:00:00,1.389,0.40592486990000004,1.4470991673,0.154,0,0.154,1.235,0.40592486990000004,1.3,1.5695000000000001,0.4652523509,1.6370064142,0.154,0,0.154,1.4155,0.4652523509,1.49
2019-08-10 13:30:00,1.1675,0.2810249099,1.2008460559,0.3125,0,0.3125,0.855,0.2810249099,0.9,1.31,0.3278623949,1.3504050318,0.3125,0,0.3125,0.9975,0.3278623949,1.05
2019-08-10 14:00:00,1.0505,0.2466774209,1.0790736768,0.30000000000000004,0,0.30000000000000004,0.7505000000000001,0.2466774209,0.79,1.212,0.2997599039,1.2485191228,0.30000000000000004,0,0.30000000000000004,0.912,0.2997599039,0.96
2019-08-10 14:30:00,1.0095,0.2341874249,1.0363078693,0.297,0,0.297,0.7125,0.2341874249,0.75,1.19,0.2935149059,1.2256634938,0.297,0,0.297,0.893,0.2935149059,0.9400000000000001
2019-08-10 15:00:00,1.041,0.2654124149,1.0743019827,0.2335,0,0.2335,0.8075,0.2654124149,0.85,1.193,0.3153723989,1.2339808548,0.2335,0,0.2335,0.9595,0.3153723989,1.01
2019-08-10 15:30:00,1.047,0.2560449179,1.0778534223,0.268,0,0.268,0.779,0.2560449179,0.8200000000000001,1.199,0.3060049019,1.2374328265,0.268,0,0.268,0.931,0.3060049019,0.98
2019-08-10 16:00:00,1.3455,0.37157738090000003,1.395865323,0.215,0,0.215,1.1305,0.37157738090000003,1.19,1.564,0.4433948579,1.6256367983,0.215,0,0.215,1.349,0.4433948579,1.42
2019-08-10 16:30:00,1.4135,0.37782237890000003,1.4631240549,0.264,0,0.264,1.1495,0.37782237890000003,1.21,1.6415000000000002,0.4527623549,1.7027965234,0.264,0,0.264,1.3775,0.4527623549,1.45
2019-08-10 17:00:00,1.1225,0.2872699079,1.1586760764,0.2485,0,0.2485,0.874,0.2872699079,0.92,1.2555,0.3309848939,1.2983956446,0.2485,0,0.2485,1.007,0.3309848939,1.06
2019-08-10 17:30:00,1.2335,0.3434748899,1.2804285415,0.1885,0,0.1885,1.045,0.3434748899,1.1,1.3475000000000001,0.38094487790000003,1.4003125544000001,0.1885,0,0.1885,1.159,0.38094487790000003,1.22
2019-08-10 18:00:00,1.33,0.39343487390000004,1.3869718815,0.133,0,0.133,1.197,0.39343487390000004,1.26,1.3965,0.41529236690000004,1.456942003,0.133,0,0.133,1.2635,0.41529236690000004,1.33
2019-08-10 18:30:00,1.342,0.4184148659,1.4057151205,0.069,0,0.069,1.2730000000000001,0.4184148659,1.34,1.399,0.4371498599,1.4657083612,0.069,0,0.069,1.33,0.4371498599,1.4
2019-08-10 19:00:00,1.341,0.4246598639,1.4066332145,0.049,0,0.049,1.292,0.4246598639,1.3599999999999999,1.379,0.4371498599,1.4466309135,0.049,0,0.049,1.33,0.4371498599,1.4
2019-08-10 19:30:00,1.3025,0.4184148659,1.3680560113,0.029500000000000002,0,0.029500000000000002,1.2730000000000001,0.4184148659,1.34,1.3405,0.4309048619,1.4080551303,0.029500000000000002,0,0.029500000000000002,1.311,0.4309048619,1.38
2019-08-10 20:00:00,1.287,0.4184148659,1.3533070605,0.014,0,0.014,1.2730000000000001,0.4184148659,1.34,1.306,0.4246598639,1.3733069577,0.014,0,0.014,1.292,0.4246598639,1.3599999999999999
2019-08-10 20:30:00,1.266,0.41529236690000004,1.3323752287000001,0.0025,0,0.0025,1.2635,0.41529236690000004,1.33,1.2850000000000001,0.4215373649,1.3523752253,0.0025,0,0.0025,1.2825,0.4215373649,1.35
2019-08-10 21:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-10 21:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-10 22:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-10 22:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-08-10 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-08-10 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-08-11 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-11 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-11 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-11 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-11 02:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-11 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-11 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-11 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-11 04:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-11 04:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-08-11 05:00:00,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89
2019-08-11 05:30:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-11 06:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-11 06:30:00,0.904,0.2966374049,0.9514251153000001,0.0015,0,0.0015,0.9025000000000001,0.2966374049,0.9500000000000001,0.9325,0.3060049019,0.9814251118,0.0015,0,0.0015,0.931,0.3060049019,0.98
2019-08-11 07:00:00,1.2075,0.39343487390000004,1.2699792321,0.0105,0,0.0105,1.197,0.39343487390000004,1.26,1.2645,0.41216986790000004,1.3299790412,0.0105,0,0.0105,1.254,0.41216986790000004,1.32
2019-08-11 07:30:00,1.311,0.4215373649,1.3771037543,0.0285,0,0.0285,1.2825,0.4215373649,1.35,1.387,0.4465173569,1.4571021756,0.0285,0,0.0285,1.3585,0.4465173569,1.43
2019-08-11 08:00:00,1.326,0.41529236690000004,1.3895120546,0.0625,0,0.0625,1.2635,0.41529236690000004,1.33,1.459,0.4590073529,1.5294995096,0.0625,0,0.0625,1.3965,0.4590073529,1.47
2019-08-11 08:30:00,1.383,0.4215373649,1.4458156003,0.1005,0,0.1005,1.2825,0.4215373649,1.35,1.4969999999999999,0.4590073529,1.5657894973,0.1005,0,0.1005,1.3965,0.4590073529,1.47
2019-08-11 09:00:00,1.408,0.4246598639,1.4706461165,0.116,0,0.116,1.292,0.4246598639,1.3599999999999999,1.522,0.4621298519,1.5906124607,0.116,0,0.116,1.4060000000000001,0.4621298519,1.48
2019-08-11 09:30:00,1.237,0.3403523909,1.2829687253,0.2015,0,0.2015,1.0355,0.3403523909,1.09,1.3415,0.37469987990000003,1.392846815,0.2015,0,0.2015,1.1400000000000001,0.37469987990000003,1.2
2019-08-11 10:00:00,1.4455,0.40280237090000004,1.5005732238,0.22,0,0.22,1.2255,0.40280237090000004,1.29,1.5975000000000001,0.4527623549,1.6604216332,0.22,0,0.22,1.3775,0.4527623549,1.45
2019-08-11 10:30:00,1.2530000000000001,0.3559648859,1.3025820512,0.17,0,0.17,1.083,0.3559648859,1.1400000000000001,1.3765,0.39655737290000004,1.4324838568,0.17,0,0.17,1.2065000000000001,0.39655737290000004,1.27
2019-08-11 11:00:00,1.1115,0.2872699079,1.1480227567,0.23750000000000002,0,0.23750000000000002,0.874,0.2872699079,0.92,1.235,0.3278623949,1.2777788345,0.23750000000000002,0,0.23750000000000002,0.9975,0.3278623949,1.05
2019-08-11 11:30:00,1.3355000000000001,0.3559648859,1.3821256274,0.2525,0,0.2525,1.083,0.3559648859,1.1400000000000001,1.5065,0.41216986790000004,1.5618662715,0.2525,0,0.2525,1.254,0.41216986790000004,1.32
2019-08-11 12:00:00,1.445,0.39343487390000004,1.4976034188,0.248,0,0.248,1.197,0.39343487390000004,1.26,1.6445,0.4590073529,1.7073570218,0.248,0,0.248,1.3965,0.4590073529,1.47
2019-08-11 12:30:00,1.2805,0.3091274009,1.3172850868000001,0.34,0,0.34,0.9405,0.3091274009,0.99,1.442,0.36220988390000003,1.4867952112,0.34,0,0.34,1.102,0.36220988390000003,1.16
2019-08-11 13:00:00,1.332,0.3372298919,1.3740262006,0.306,0,0.306,1.026,0.3372298919,1.08,1.484,0.38718987590000004,1.5336792363,0.306,0,0.306,1.178,0.38718987590000004,1.24
2019-08-11 13:30:00,1.2429999999999999,0.3122498999,1.2816196784,0.293,0,0.293,0.9500000000000001,0.3122498999,1.0,1.4235,0.37157738090000003,1.4711974714,0.293,0,0.293,1.1305,0.37157738090000003,1.19
2019-08-11 14:00:00,1.0585,0.2279424269,1.0827649791,0.365,0,0.365,0.6935,0.2279424269,0.73,1.182,0.2685349139,1.2121200436,0.365,0,0.365,0.8170000000000001,0.2685349139,0.86
2019-08-11 14:30:00,1.112,0.2716574129,1.1447015987,0.28550000000000003,0,0.28550000000000003,0.8265,0.2716574129,0.87,1.207,0.3028824029,1.2444222555,0.28550000000000003,0,0.28550000000000003,0.9215000000000001,0.3028824029,0.97
2019-08-11 15:00:00,1.2045,0.3559648859,1.2559981091,0.12150000000000001,0,0.12150000000000001,1.083,0.3559648859,1.1400000000000001,1.271,0.37782237890000003,1.3259678541,0.12150000000000001,0,0.12150000000000001,1.1495,0.37782237890000003,1.21
2019-08-11 15:30:00,1.2325,0.3528423869,1.2820117004,0.159,0,0.159,1.0735000000000001,0.3528423869,1.13,1.337,0.38718987590000004,1.3919357025,0.159,0,0.159,1.178,0.38718987590000004,1.24
2019-08-11 16:00:00,1.2955,0.41529236690000004,1.3604366946,0.032,0,0.032,1.2635,0.41529236690000004,1.33,1.362,0.4371498599,1.4304348989,0.032,0,0.032,1.33,0.4371498599,1.4
2019-08-11 16:30:00,1.297,0.40592486990000004,1.359037895,0.062,0,0.062,1.235,0.40592486990000004,1.3,1.3635,0.4277823629,1.4290311403,0.062,0,0.062,1.3014999999999999,0.4277823629,1.37
2019-08-11 17:00:00,1.4215,0.4590073529,1.4937703974,0.025,0,0.025,1.3965,0.4590073529,1.47,1.4975,0.4839873449,1.5737693605,0.025,0,0.025,1.4725000000000001,0.4839873449,1.55
2019-08-11 17:30:00,1.425,0.4433948579,1.4923886893,0.076,0,0.076,1.349,0.4433948579,1.42,1.5105,0.4714973489,1.5823779573999999,0.076,0,0.076,1.4344999999999999,0.4714973489,1.51
2019-08-11 18:00:00,1.484,0.4652523509,1.5552220902,0.0685,0,0.0685,1.4155,0.4652523509,1.49,1.56,0.4902323429,1.6352148941,0.0685,0,0.0685,1.4915,0.4902323429,1.57
2019-08-11 18:30:00,1.5314999999999999,0.4933548419,1.6090031852000002,0.030500000000000003,0,0.030500000000000003,1.501,0.4933548419,1.58,1.5885,0.5120898359,1.669002172,0.030500000000000003,0,0.030500000000000003,1.558,0.5120898359,1.6400000000000001
2019-08-11 19:00:00,1.525,0.4995998399,1.6047507595,0.005,0,0.005,1.52,0.4995998399,1.6,1.5819999999999999,0.5183348339,1.6647507321,0.005,0,0.005,1.577,0.5183348339,1.6600000000000001
2019-08-11 19:30:00,1.4705,0.4808648459,1.5471267724,0.007500000000000001,0,0.007500000000000001,1.463,0.4808648459,1.54,1.518,0.4964773409,1.597126717,0.007500000000000001,0,0.007500000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-11 20:00:00,1.4325,0.4683748499,1.5071268195,0.007500000000000001,0,0.007500000000000001,1.425,0.4683748499,1.5,1.4705,0.4808648459,1.5471267724,0.007500000000000001,0,0.007500000000000001,1.463,0.4808648459,1.54
2019-08-11 20:30:00,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76
2019-08-11 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-11 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-08-11 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-08-11 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-11 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-08-11 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-12 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-12 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-12 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-12 01:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-12 02:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-08-12 02:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-08-12 03:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-08-12 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-12 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-12 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-12 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-12 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-12 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-12 06:30:00,1.0835,0.3559648859,1.1404750107,0.0005,0,0.0005,1.083,0.3559648859,1.1400000000000001,1.1595,0.38094487790000003,1.22047501,0.0005,0,0.0005,1.159,0.38094487790000003,1.22
2019-08-12 07:00:00,1.4135,0.4621298519,1.487126844,0.007500000000000001,0,0.007500000000000001,1.4060000000000001,0.4621298519,1.48,1.556,0.5089673369000001,1.6371266750000002,0.007500000000000001,0,0.007500000000000001,1.5485,0.5089673369000001,1.63
2019-08-12 07:30:00,1.3765,0.4465173569,1.4471109149,0.018000000000000002,0,0.018000000000000002,1.3585,0.4465173569,1.43,1.5190000000000001,0.4933548419,1.5971098898,0.018000000000000002,0,0.018000000000000002,1.501,0.4933548419,1.58
2019-08-12 08:00:00,1.3325,0.4246598639,1.398532177,0.0405,0,0.0405,1.292,0.4246598639,1.3599999999999999,1.475,0.4714973489,1.5485266385,0.0405,0,0.0405,1.4344999999999999,0.4714973489,1.51
2019-08-12 08:30:00,1.4285,0.4527623549,1.4985346176,0.051000000000000004,0,0.051000000000000004,1.3775,0.4527623549,1.45,1.647,0.5245798319,1.7285233582,0.051000000000000004,0,0.051000000000000004,1.596,0.5245798319,1.6800000000000002
2019-08-12 09:00:00,1.57,0.4839873449,1.6429071033,0.0975,0,0.0975,1.4725000000000001,0.4839873449,1.55,1.988,0.6213773008,2.08284751,0.0975,0,0.0975,1.8905,0.6213773008,1.99
2019-08-12 09:30:00,1.4889999999999999,0.4465173569,1.5545091669,0.1305,0,0.1305,1.3585,0.4465173569,1.43,1.755,0.5339473289000001,1.8344276355,0.1305,0,0.1305,1.6245,0.5339473289000001,1.71
2019-08-12 10:00:00,1.472,0.4527623549,1.5400577100000001,0.0945,0,0.0945,1.3775,0.4527623549,1.45,1.6905000000000001,0.5245798319,1.7700209745,0.0945,0,0.0945,1.596,0.5245798319,1.6800000000000002
2019-08-12 10:30:00,1.4365,0.4277823629,1.498842887,0.135,0,0.135,1.3014999999999999,0.4277823629,1.37,1.655,0.4995998399,1.7287640093,0.135,0,0.135,1.52,0.4995998399,1.6
2019-08-12 11:00:00,1.442,0.4402723589,1.5077147442,0.10250000000000001,0,0.10250000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.651,0.5089673369000001,1.7276714820999999,0.10250000000000001,0,0.10250000000000001,1.5485,0.5089673369000001,1.63
2019-08-12 11:30:00,1.5695000000000001,0.4871098439,1.6433521382,0.08750000000000001,0,0.08750000000000001,1.482,0.4871098439,1.56,1.8925,0.5932748098,1.9833132002,0.08750000000000001,0,0.08750000000000001,1.8050000000000002,0.5932748098,1.9
2019-08-12 12:00:00,1.336,0.36845488190000003,1.3858769787,0.215,0,0.215,1.121,0.36845488190000003,1.18,1.621,0.4621298519,1.6855874347,0.215,0,0.215,1.4060000000000001,0.4621298519,1.48
2019-08-12 12:30:00,1.317,0.3403523909,1.3602678964,0.28150000000000003,0,0.28150000000000003,1.0355,0.3403523909,1.09,1.6305,0.4433948579,1.6897127714,0.28150000000000003,0,0.28150000000000003,1.349,0.4433948579,1.42
2019-08-12 13:00:00,1.33,0.3559648859,1.3768118971,0.247,0,0.247,1.083,0.3559648859,1.1400000000000001,1.6625,0.4652523509,1.726373656,0.247,0,0.247,1.4155,0.4652523509,1.49
2019-08-12 13:30:00,1.2875,0.2997599039,1.32193504,0.3755,0,0.3755,0.912,0.2997599039,0.96,1.5630000000000002,0.39031237490000004,1.6109974395000002,0.3755,0,0.3755,1.1875,0.39031237490000004,1.25
2019-08-12 14:00:00,1.113,0.2497999199,1.1406879503,0.353,0,0.353,0.76,0.2497999199,0.8,1.4645000000000001,0.36533238290000003,1.5093800052000002,0.353,0,0.353,1.1115,0.36533238290000003,1.17
2019-08-12 14:30:00,1.101,0.2373099239,1.1262845999,0.379,0,0.379,0.722,0.2373099239,0.76,1.4525000000000001,0.3528423869,1.4947421182,0.379,0,0.379,1.0735000000000001,0.3528423869,1.13
2019-08-12 15:00:00,1.0965,0.2560449179,1.1259978908,0.3175,0,0.3175,0.779,0.2560449179,0.8200000000000001,1.4385,0.36845488190000003,1.48493813,0.3175,0,0.3175,1.121,0.36845488190000003,1.18
2019-08-12 15:30:00,1.1205,0.2654124149,1.151505102,0.313,0,0.313,0.8075,0.2654124149,0.85,1.453,0.37469987990000003,1.5005362375,0.313,0,0.313,1.1400000000000001,0.37469987990000003,1.2
2019-08-12 16:00:00,1.1405,0.2685349139,1.1716873516,0.3235,0,0.3235,0.8170000000000001,0.2685349139,0.86,1.4635,0.37469987990000003,1.5107058781,0.3235,0,0.3235,1.1400000000000001,0.37469987990000003,1.2
2019-08-12 16:30:00,1.217,0.3028824029,1.2541238974,0.29550000000000004,0,0.29550000000000004,0.9215000000000001,0.3028824029,0.97,1.5115,0.39967987190000004,1.5634501110999999,0.29550000000000004,0,0.29550000000000004,1.216,0.39967987190000004,1.28
2019-08-12 17:00:00,1.3094999999999999,0.3465973889,1.3545921896,0.255,0,0.255,1.0545,0.3465973889,1.11,1.5565,0.4277823629,1.6142149795,0.255,0,0.255,1.3014999999999999,0.4277823629,1.37
2019-08-12 17:30:00,1.403,0.39031237490000004,1.4562804503,0.2155,0,0.2155,1.1875,0.39031237490000004,1.25,1.593,0.4527623549,1.6560926152,0.2155,0,0.2155,1.3775,0.4527623549,1.45
2019-08-12 18:00:00,1.492,0.4371498599,1.5547231264999999,0.162,0,0.162,1.33,0.4371498599,1.4,1.6440000000000001,0.4871098439,1.7146463191999999,0.162,0,0.162,1.482,0.4871098439,1.56
2019-08-12 18:30:00,1.5325,0.4714973489,1.6033920294000001,0.098,0,0.098,1.4344999999999999,0.4714973489,1.51,1.675,0.5183348339,1.7533670466,0.098,0,0.098,1.577,0.5183348339,1.6600000000000001
2019-08-12 19:00:00,1.5455,0.4902323429,1.6213876773,0.054,0,0.054,1.4915,0.4902323429,1.57,1.6785,0.5339473289000001,1.7613807084,0.054,0,0.054,1.6245,0.5339473289000001,1.71
2019-08-12 19:30:00,1.4895,0.4808648459,1.5651968726,0.026500000000000003,0,0.026500000000000003,1.463,0.4808648459,1.54,1.5750000000000002,0.5089673369000001,1.6551956833,0.026500000000000003,0,0.026500000000000003,1.5485,0.5089673369000001,1.63
2019-08-12 20:00:00,1.444,0.4714973489,1.5190278964,0.0095,0,0.0095,1.4344999999999999,0.4714973489,1.51,1.5105,0.4933548419,1.5890277688,0.0095,0,0.0095,1.501,0.4933548419,1.58
2019-08-12 20:30:00,1.417,0.4652523509,1.4914250735,0.0015,0,0.0015,1.4155,0.4652523509,1.49,1.4835,0.4871098439,1.5614250701999999,0.0015,0,0.0015,1.482,0.4871098439,1.56
2019-08-12 21:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-08-12 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-08-12 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-08-12 22:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-12 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-12 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-13 00:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-13 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-13 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-13 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-13 02:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-13 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-13 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-13 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-13 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-13 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-13 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-13 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-13 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-08-13 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-13 07:00:00,1.2845,0.4215373649,1.3519001442,0.002,0,0.002,1.2825,0.4215373649,1.35,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53
2019-08-13 07:30:00,1.2155,0.39655737290000004,1.2785530885,0.009000000000000001,0,0.009000000000000001,1.2065000000000001,0.39655737290000004,1.27,1.32,0.4309048619,1.3885528437999999,0.009000000000000001,0,0.009000000000000001,1.311,0.4309048619,1.38
2019-08-13 08:00:00,1.2065000000000001,0.38718987590000004,1.2671062505,0.0285,0,0.0285,1.178,0.38718987590000004,1.24,1.2825,0.41216986790000004,1.3471043946,0.0285,0,0.0285,1.254,0.41216986790000004,1.32
2019-08-13 08:30:00,1.272,0.38718987590000004,1.329624007,0.094,0,0.094,1.178,0.38718987590000004,1.24,1.3860000000000001,0.4246598639,1.4495971854,0.094,0,0.094,1.292,0.4246598639,1.3599999999999999
2019-08-13 09:00:00,1.313,0.40280237090000004,1.3733967926,0.08750000000000001,0,0.08750000000000001,1.2255,0.40280237090000004,1.29,1.427,0.4402723589,1.4933749529,0.08750000000000001,0,0.08750000000000001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-13 09:30:00,1.5205000000000002,0.4433948579,1.5838305623,0.1715,0,0.1715,1.349,0.4433948579,1.42,1.7675,0.5245798319,1.8437028638,0.1715,0,0.1715,1.596,0.5245798319,1.6800000000000002
2019-08-13 10:00:00,1.292,0.3497198879,1.3384946769,0.228,0,0.228,1.064,0.3497198879,1.12,1.4915,0.41529236690000004,1.5482377078,0.228,0,0.228,1.2635,0.41529236690000004,1.33
2019-08-13 10:30:00,1.188,0.3091274009,1.22756008,0.24750000000000003,0,0.24750000000000003,0.9405,0.3091274009,0.99,1.397,0.37782237890000003,1.4471899495,0.24750000000000003,0,0.24750000000000003,1.1495,0.37782237890000003,1.21
2019-08-13 11:00:00,1.2895,0.3434748899,1.3344606588,0.24450000000000002,0,0.24450000000000002,1.045,0.3434748899,1.1,1.5270000000000001,0.4215373649,1.5841157628,0.24450000000000002,0,0.24450000000000002,1.2825,0.4215373649,1.35
2019-08-13 11:30:00,1.2445,0.3278623949,1.2869630919000001,0.247,0,0.247,0.9975,0.3278623949,1.05,1.482,0.40592486990000004,1.536586802,0.247,0,0.247,1.235,0.40592486990000004,1.3
2019-08-13 12:00:00,1.3075,0.38406737690000003,1.3627413548,0.139,0,0.139,1.1685,0.38406737690000003,1.23,1.5165000000000002,0.4527623549,1.582645254,0.139,0,0.139,1.3775,0.4527623549,1.45
2019-08-13 12:30:00,1.3935,0.4246598639,1.4567697999,0.1015,0,0.1015,1.292,0.4246598639,1.3599999999999999,1.593,0.4902323429,1.6667263573,0.1015,0,0.1015,1.4915,0.4902323429,1.57
2019-08-13 13:00:00,1.454,0.40592486990000004,1.5095996158,0.219,0,0.219,1.235,0.40592486990000004,1.3,1.7485,0.5027223389000001,1.819335593,0.219,0,0.219,1.5295,0.5027223389000001,1.6099999999999999
2019-08-13 13:30:00,1.443,0.4246598639,1.5041891503,0.151,0,0.151,1.292,0.4246598639,1.3599999999999999,1.7185000000000001,0.5152123349000001,1.7940696753,0.151,0,0.151,1.5675,0.5152123349000001,1.65
2019-08-13 14:00:00,1.379,0.37157738090000003,1.4281844244,0.2485,0,0.2485,1.1305,0.37157738090000003,1.19,1.6640000000000001,0.4652523509,1.7278182051000002,0.2485,0,0.2485,1.4155,0.4652523509,1.49
2019-08-13 14:30:00,1.192,0.3403523909,1.2396385562,0.1565,0,0.1565,1.0355,0.3403523909,1.09,1.3915,0.40592486990000004,1.4494989652,0.1565,0,0.1565,1.235,0.40592486990000004,1.3
2019-08-13 15:00:00,1.2205,0.3559648859,1.2713501681000001,0.1375,0,0.1375,1.083,0.3559648859,1.1400000000000001,1.401,0.41529236690000004,1.4612558811,0.1375,0,0.1375,1.2635,0.41529236690000004,1.33
2019-08-13 15:30:00,1.2165,0.3497198879,1.2657710101,0.1525,0,0.1525,1.064,0.3497198879,1.12,1.435,0.4215373649,1.4956332271,0.1525,0,0.1525,1.2825,0.4215373649,1.35
2019-08-13 16:00:00,1.227,0.3528423869,1.2767250095,0.1535,0,0.1535,1.0735000000000001,0.3528423869,1.13,1.436,0.4215373649,1.4965927135000001,0.1535,0,0.1535,1.2825,0.4215373649,1.35
2019-08-13 16:30:00,1.3335,0.41216986790000004,1.3957457684,0.0795,0,0.0795,1.254,0.41216986790000004,1.32,1.514,0.4714973489,1.5857193163,0.0795,0,0.0795,1.4344999999999999,0.4714973489,1.51
2019-08-13 17:00:00,1.4465,0.4527623549,1.5157031372,0.069,0,0.069,1.3775,0.4527623549,1.45,1.6175000000000002,0.5089673369000001,1.6956868815,0.069,0,0.069,1.5485,0.5089673369000001,1.63
2019-08-13 17:30:00,1.5375,0.4995998399,1.6166342351,0.0175,0,0.0175,1.52,0.4995998399,1.6,1.661,0.5401923269000001,1.7466335477000001,0.0175,0,0.0175,1.6435,0.5401923269000001,1.73
2019-08-13 18:00:00,1.548,0.4933548419,1.6247162829000001,0.047,0,0.047,1.501,0.4933548419,1.58,1.6525,0.5277023309000001,1.7347120799,0.047,0,0.047,1.6055000000000001,0.5277023309000001,1.69
2019-08-13 18:30:00,1.6065,0.5214573329000001,1.6890115453,0.02,0,0.02,1.5865,0.5214573329000001,1.67,1.7015,0.5526823229,1.7890108999,0.02,0,0.02,1.6815,0.5526823229,1.77
2019-08-13 19:00:00,1.5885,0.5152123349000001,1.6699628737999999,0.021,0,0.021,1.5675,0.5152123349000001,1.65,1.655,0.5370698279,1.7399623559,0.021,0,0.021,1.634,0.5370698279,1.72
2019-08-13 19:30:00,1.5375,0.4995998399,1.6166342351,0.0175,0,0.0175,1.52,0.4995998399,1.6,1.604,0.5214573329000001,1.6866338518,0.0175,0,0.0175,1.5865,0.5214573329000001,1.67
2019-08-13 20:00:00,1.495,0.4902323429,1.5733253796,0.0035,0,0.0035,1.4915,0.4902323429,1.57,1.5615,0.5120898359,1.6433253634,0.0035,0,0.0035,1.558,0.5120898359,1.6400000000000001
2019-08-13 20:30:00,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52,1.5015,0.4933548419,1.5804750077,0.0005,0,0.0005,1.501,0.4933548419,1.58
2019-08-13 21:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-13 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-08-13 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-13 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-08-13 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-13 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-14 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-14 00:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-14 01:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-14 01:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-14 02:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-14 02:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-14 03:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-14 03:30:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-14 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-14 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-14 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-14 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-14 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-14 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-08-14 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-08-14 07:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-14 08:00:00,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57
2019-08-14 08:30:00,1.4825,0.4871098439,1.5604750078,0.0005,0,0.0005,1.482,0.4871098439,1.56,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2019-08-14 09:00:00,1.5030000000000001,0.4933548419,1.5819001233,0.002,0,0.002,1.501,0.4933548419,1.58,1.617,0.5308248299,1.7019001146,0.002,0,0.002,1.615,0.5308248299,1.7000000000000002
2019-08-14 09:30:00,1.505,0.4933548419,1.5838004925,0.004,0,0.004,1.501,0.4933548419,1.58,1.619,0.5308248299,1.7038004578,0.004,0,0.004,1.615,0.5308248299,1.7000000000000002
2019-08-14 10:00:00,1.566,0.5120898359,1.6476018937,0.008,0,0.008,1.558,0.5120898359,1.6400000000000001,1.7085,0.5589273209,1.7976017356,0.008,0,0.008,1.7005,0.5589273209,1.79
2019-08-14 10:30:00,1.57685,0.5130265856,1.6582075262,0.016,0,0.016,1.56085,0.5130265856,1.643,1.71935,0.5598640706,1.8082069019,0.016,0,0.016,1.70335,0.5598640706,1.7930000000000001
2019-08-14 11:00:00,1.59185,0.5130265856,1.6724780118,0.031,0,0.031,1.56085,0.5130265856,1.643,1.73435,0.5598640706,1.8224757063,0.031,0,0.031,1.70335,0.5598640706,1.7930000000000001
2019-08-14 11:30:00,1.524,0.4902323429,1.6009071647000002,0.0325,0,0.0325,1.4915,0.4902323429,1.57,1.6855,0.5433148259,1.770904077,0.0325,0,0.0325,1.653,0.5433148259,1.74
2019-08-14 12:00:00,1.5270000000000001,0.4933548419,1.6047205364,0.026000000000000002,0,0.026000000000000002,1.501,0.4933548419,1.58,1.6885,0.5464373249,1.7747185692,0.026000000000000002,0,0.026000000000000002,1.6625,0.5464373249,1.75
2019-08-14 12:30:00,1.566,0.5058448379,1.6456715954,0.027,0,0.027,1.5390000000000001,0.5058448379,1.62,1.7085,0.5526823229,1.7956697915,0.027,0,0.027,1.6815,0.5526823229,1.77
2019-08-14 13:00:00,1.5425,0.4964773409,1.6204308069,0.032,0,0.032,1.5105,0.4964773409,1.5899999999999999,1.6945000000000001,0.5464373249,1.7804280384000002,0.032,0,0.032,1.6625,0.5464373249,1.75
2019-08-14 13:30:00,1.6335000000000002,0.5245798319,1.7156649586000001,0.0375,0,0.0375,1.596,0.5245798319,1.6800000000000002,1.8900000000000001,0.6088873048,1.9856595252,0.0375,0,0.0375,1.8525,0.6088873048,1.9500000000000002
2019-08-14 14:00:00,1.589,0.5058448379,1.6675730869,0.05,0,0.05,1.5390000000000001,0.5058448379,1.62,1.8835000000000002,0.6026423068,1.9775616299,0.05,0,0.05,1.8335,0.6026423068,1.9300000000000002
2019-08-14 14:30:00,1.593,0.5089673369000001,1.6723327271000001,0.044500000000000005,0,0.044500000000000005,1.5485,0.5089673369000001,1.63,1.859,0.5963973088,1.9523244479000001,0.044500000000000005,0,0.044500000000000005,1.8145,0.5963973088,1.9100000000000001
2019-08-14 15:00:00,1.6035,0.5183348339,1.6851953151,0.026500000000000003,0,0.026500000000000003,1.577,0.5183348339,1.6600000000000001,1.8599999999999999,0.6026423068,1.9551925097,0.026500000000000003,0,0.026500000000000003,1.8335,0.6026423068,1.9300000000000002
2019-08-14 15:30:00,1.621,0.5245798319,1.7037678833,0.025,0,0.025,1.596,0.5245798319,1.6800000000000002,1.9155000000000002,0.6213773008,2.0137651303,0.025,0,0.025,1.8905,0.6213773008,1.99
2019-08-14 16:00:00,1.6145,0.4995998399,1.690032618,0.0945,0,0.0945,1.52,0.4995998399,1.6,1.928,0.6026423068,2.0199905322,0.0945,0,0.0945,1.8335,0.6026423068,1.9300000000000002
2019-08-14 16:30:00,1.466,0.4309048619,1.5280166884000002,0.155,0,0.155,1.311,0.4309048619,1.38,1.7035,0.5089673369000001,1.7779088841,0.155,0,0.155,1.5485,0.5089673369000001,1.63
2019-08-14 17:00:00,1.449,0.4371498599,1.5135061942,0.11900000000000001,0,0.11900000000000001,1.33,0.4371498599,1.4,1.62,0.4933548419,1.6934577054000002,0.11900000000000001,0,0.11900000000000001,1.501,0.4933548419,1.58
2019-08-14 17:30:00,1.579,0.5058448379,1.658047044,0.04,0,0.04,1.5390000000000001,0.5058448379,1.62,1.693,0.5433148259,1.778043869,0.04,0,0.04,1.653,0.5433148259,1.74
2019-08-14 18:00:00,1.6155,0.5214573329000001,1.6975741515,0.029,0,0.029,1.5865,0.5214573329000001,1.67,1.7105000000000001,0.5526823229,1.797572808,0.029,0,0.029,1.6815,0.5526823229,1.77
2019-08-14 18:30:00,1.6475,0.5339473289000001,1.7318648908,0.023,0,0.023,1.6245,0.5339473289000001,1.71,1.752,0.5682948179,1.8418640015,0.023,0,0.023,1.729,0.5682948179,1.82
2019-08-14 19:00:00,1.5885,0.5120898359,1.669002172,0.030500000000000003,0,0.030500000000000003,1.558,0.5120898359,1.6400000000000001,1.674,0.5401923269000001,1.7590007817000002,0.030500000000000003,0,0.030500000000000003,1.6435,0.5401923269000001,1.73
2019-08-14 19:30:00,1.5270000000000001,0.4964773409,1.6056832658,0.0165,0,0.0165,1.5105,0.4964773409,1.5899999999999999,1.5935000000000001,0.5183348339,1.6756829205,0.0165,0,0.0165,1.577,0.5183348339,1.6600000000000001
2019-08-14 20:00:00,1.479,0.4839873449,1.5561763236,0.006500000000000001,0,0.006500000000000001,1.4725000000000001,0.4839873449,1.55,1.5455,0.5058448379,1.6261762666,0.006500000000000001,0,0.006500000000000001,1.5390000000000001,0.5058448379,1.62
2019-08-14 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-08-14 21:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-08-14 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-08-14 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-08-14 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-14 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-14 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-08-15 00:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-08-15 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-15 01:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-15 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-15 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
