Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-15 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-15 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-15 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-15 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-15 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-15 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-15 05:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-15 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-15 06:30:00,1.1215,0.36845488190000003,1.1804750103,0.0005,0,0.0005,1.121,0.36845488190000003,1.18,1.226,0.40280237090000004,1.2904750094,0.0005,0,0.0005,1.2255,0.40280237090000004,1.29
2019-08-15 07:00:00,1.38,0.4527623549,1.4523752098,0.0025,0,0.0025,1.3775,0.4527623549,1.45,1.5985,0.5245798319,1.6823751811,0.0025,0,0.0025,1.596,0.5245798319,1.6800000000000002
2019-08-15 07:30:00,1.395,0.4527623549,1.4666351796,0.0175,0,0.0175,1.3775,0.4527623549,1.45,1.566,0.5089673369000001,1.6466340668,0.0175,0,0.0175,1.5485,0.5089673369000001,1.63
2019-08-15 08:00:00,1.4955,0.4839873449,1.5718664064999999,0.023,0,0.023,1.4725000000000001,0.4839873449,1.55,1.733,0.5620498199,1.8218641552000001,0.023,0,0.023,1.71,0.5620498199,1.8
2019-08-15 08:30:00,1.4875,0.4714973489,1.5604377591,0.053,0,0.053,1.4344999999999999,0.4714973489,1.51,1.6680000000000001,0.5308248299,1.7504282333,0.053,0,0.053,1.615,0.5308248299,1.7000000000000002
2019-08-15 09:00:00,1.4525000000000001,0.4527623549,1.5214302482000002,0.075,0,0.075,1.3775,0.4527623549,1.45,1.6425,0.5152123349000001,1.7214093064,0.075,0,0.075,1.5675,0.5152123349000001,1.65
2019-08-15 09:30:00,1.546,0.4808648459,1.6190574417999999,0.083,0,0.083,1.463,0.4808648459,1.54,1.755,0.5495598239,1.8390326261,0.083,0,0.083,1.6720000000000002,0.5495598239,1.76
2019-08-15 10:00:00,1.5155,0.4465173569,1.579910757,0.157,0,0.157,1.3585,0.4465173569,1.43,1.867,0.5620498199,1.9497663963,0.157,0,0.157,1.71,0.5620498199,1.8
2019-08-15 10:30:00,1.3595000000000002,0.40280237090000004,1.417917487,0.134,0,0.134,1.2255,0.40280237090000004,1.29,1.5779999999999998,0.4746198479,1.6478313020000002,0.134,0,0.134,1.444,0.4746198479,1.52
2019-08-15 11:00:00,1.374,0.39031237490000004,1.4283626114999999,0.1865,0,0.1865,1.1875,0.39031237490000004,1.25,1.6305,0.4746198479,1.6981737985,0.1865,0,0.1865,1.444,0.4746198479,1.52
2019-08-15 11:30:00,1.312,0.3372298919,1.3546468174,0.28600000000000003,0,0.28600000000000003,1.026,0.3372298919,1.08,1.635,0.4433948579,1.6940554891000001,0.28600000000000003,0,0.28600000000000003,1.349,0.4433948579,1.42
2019-08-15 12:00:00,1.2985,0.3403523909,1.3423643321,0.263,0,0.263,1.0355,0.3403523909,1.09,1.6025,0.4402723589,1.6618802604,0.263,0,0.263,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-15 12:30:00,1.311,0.3559648859,1.3584667827999999,0.228,0,0.228,1.083,0.3559648859,1.1400000000000001,1.6245,0.4590073529,1.6881018927,0.228,0,0.228,1.3965,0.4590073529,1.47
2019-08-15 13:00:00,1.4185,0.37157738090000003,1.4663601195,0.28800000000000003,0,0.28800000000000003,1.1305,0.37157738090000003,1.19,1.9125,0.5339473289000001,1.9856374291,0.28800000000000003,0,0.28800000000000003,1.6245,0.5339473289000001,1.71
2019-08-15 13:30:00,1.308,0.3091274009,1.3440326447,0.3675,0,0.3675,0.9405,0.3091274009,0.99,1.6785,0.4309048619,1.7329285184,0.3675,0,0.3675,1.311,0.4309048619,1.38
2019-08-15 14:00:00,1.1565,0.2622899159,1.1858702501,0.35850000000000004,0,0.35850000000000004,0.798,0.2622899159,0.84,1.47,0.36533238290000003,1.5147170528,0.35850000000000004,0,0.35850000000000004,1.1115,0.36533238290000003,1.17
2019-08-15 14:30:00,1.1265,0.2497999199,1.1538640518,0.3665,0,0.3665,0.76,0.2497999199,0.8,1.4685000000000001,0.36220988390000003,1.5125105785000001,0.3665,0,0.3665,1.102,0.36220988390000003,1.16
2019-08-15 15:00:00,1.1165,0.2560449179,1.1454829767,0.3375,0,0.3375,0.779,0.2560449179,0.8200000000000001,1.449,0.36533238290000003,1.4943455926,0.3375,0,0.3375,1.1115,0.36533238290000003,1.17
2019-08-15 15:30:00,1.1275,0.2779024109,1.1612432992,0.28200000000000003,0,0.28200000000000003,0.8455,0.2779024109,0.89,1.4695,0.39031237490000004,1.5204519065,0.28200000000000003,0,0.28200000000000003,1.1875,0.39031237490000004,1.25
2019-08-15 16:00:00,1.2305,0.3434748899,1.277538747,0.1855,0,0.1855,1.045,0.3434748899,1.1,1.5155,0.4371498599,1.5772888924,0.1855,0,0.1855,1.33,0.4371498599,1.4
2019-08-15 16:30:00,1.365,0.40280237090000004,1.4231917474,0.1395,0,0.1395,1.2255,0.40280237090000004,1.29,1.6215000000000002,0.4871098439,1.6930854230999999,0.1395,0,0.1395,1.482,0.4871098439,1.56
2019-08-15 17:00:00,1.3355000000000001,0.39655737290000004,1.3931324417,0.129,0,0.129,1.2065000000000001,0.39655737290000004,1.27,1.5350000000000001,0.4621298519,1.6030561437,0.129,0,0.129,1.4060000000000001,0.4621298519,1.48
2019-08-15 17:30:00,1.3599999999999999,0.39967987190000004,1.4175133156,0.14400000000000002,0,0.14400000000000002,1.216,0.39967987190000004,1.28,1.4929999999999999,0.4433948579,1.5574491966,0.14400000000000002,0,0.14400000000000002,1.349,0.4433948579,1.42
2019-08-15 18:00:00,1.3980000000000001,0.40904736890000004,1.4566137958,0.1535,0,0.1535,1.2445,0.40904736890000004,1.31,1.5310000000000001,0.4527623549,1.5965446283,0.1535,0,0.1535,1.3775,0.4527623549,1.45
2019-08-15 18:30:00,1.5075,0.4714973489,1.5795144824,0.073,0,0.073,1.4344999999999999,0.4714973489,1.51,1.6025,0.5027223389000001,1.6795046889,0.073,0,0.073,1.5295,0.5027223389000001,1.6099999999999999
2019-08-15 19:00:00,1.517,0.4871098439,1.5932874819,0.035,0,0.035,1.482,0.4871098439,1.56,1.6025,0.5152123349000001,1.6832854779000002,0.035,0,0.035,1.5675,0.5152123349000001,1.65
2019-08-15 19:30:00,1.454,0.4714973489,1.5285371275,0.0195,0,0.0195,1.4344999999999999,0.4714973489,1.51,1.5205000000000002,0.4933548419,1.5985365964,0.0195,0,0.0195,1.501,0.4933548419,1.58
2019-08-15 20:00:00,1.4315,0.4683748499,1.5061763675000002,0.006500000000000001,0,0.006500000000000001,1.425,0.4683748499,1.5,1.498,0.4902323429,1.5761763067999999,0.006500000000000001,0,0.006500000000000001,1.4915,0.4902323429,1.57
2019-08-15 20:30:00,1.3785,0.4527623549,1.4509500336,0.001,0,0.001,1.3775,0.4527623549,1.45,1.4355,0.4714973489,1.5109500323,0.001,0,0.001,1.4344999999999999,0.4714973489,1.51
2019-08-15 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-15 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-15 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-08-15 22:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-15 23:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-08-15 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-08-16 00:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-08-16 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-16 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-16 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-16 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-16 02:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-16 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-16 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-16 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-16 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-16 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-16 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-16 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-08-16 06:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-16 07:00:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.3875,0.4558848539,1.4604750083,0.0005,0,0.0005,1.387,0.4558848539,1.46
2019-08-16 07:30:00,1.3405,0.4371498599,1.4099788119,0.0105,0,0.0105,1.33,0.4371498599,1.4,1.5115,0.4933548419,1.5899783804,0.0105,0,0.0105,1.501,0.4933548419,1.58
2019-08-16 08:00:00,1.4765000000000001,0.4808648459,1.5528307216,0.0135,0,0.0135,1.463,0.4808648459,1.54,1.6760000000000002,0.5464373249,1.7628300399999999,0.0135,0,0.0135,1.6625,0.5464373249,1.75
2019-08-16 08:30:00,1.574,0.5089673369000001,1.6542441628,0.025500000000000002,0,0.025500000000000002,1.5485,0.5089673369000001,1.63,1.8115,0.5870298118,1.904241647,0.025500000000000002,0,0.025500000000000002,1.786,0.5870298118,1.88
2019-08-16 09:00:00,1.5645,0.5089673369000001,1.6452075857000001,0.016,0,0.016,1.5485,0.5089673369000001,1.63,1.7165,0.5589273209,1.8052069133000002,0.016,0,0.016,1.7005,0.5589273209,1.79
2019-08-16 09:30:00,1.5715,0.5058448379,1.6509061906,0.0325,0,0.0325,1.5390000000000001,0.5058448379,1.62,1.7615,0.5682948179,1.8509028202,0.0325,0,0.0325,1.729,0.5682948179,1.82
2019-08-16 10:00:00,1.6335000000000002,0.5277023309000001,1.7166222648,0.028,0,0.028,1.6055000000000001,0.5277023309000001,1.69,1.814,0.5870298118,1.9066200461,0.028,0,0.028,1.786,0.5870298118,1.88
2019-08-16 10:30:00,1.5859999999999999,0.5089673369000001,1.665666158,0.0375,0,0.0375,1.5485,0.5089673369000001,1.63,1.7570000000000001,0.5651723189,1.8456621441,0.0375,0,0.0375,1.7195,0.5651723189,1.81
2019-08-16 11:00:00,1.579,0.5089673369000001,1.6590023356999999,0.030500000000000003,0,0.030500000000000003,1.5485,0.5089673369000001,1.63,1.7690000000000001,0.5714173169,1.8589993948,0.030500000000000003,0,0.030500000000000003,1.7385000000000002,0.5714173169,1.83
2019-08-16 11:30:00,1.5979999999999999,0.5152123349000001,1.6790020101,0.030500000000000003,0,0.030500000000000003,1.5675,0.5152123349000001,1.65,1.788,0.5776623149,1.8789991352,0.030500000000000003,0,0.030500000000000003,1.7575,0.5776623149,1.85
2019-08-16 12:00:00,1.6235,0.5277023309000001,1.7071092525,0.018000000000000002,0,0.018000000000000002,1.6055000000000001,0.5277023309000001,1.69,1.804,0.5870298118,1.8971083258,0.018000000000000002,0,0.018000000000000002,1.786,0.5870298118,1.88
2019-08-16 12:30:00,1.6745,0.5433148259,1.7604378007,0.021500000000000002,0,0.021500000000000002,1.653,0.5433148259,1.74,1.874,0.6088873048,1.9704364364,0.021500000000000002,0,0.021500000000000002,1.8525,0.6088873048,1.9500000000000002
2019-08-16 13:00:00,1.6804999999999999,0.5433148259,1.7661458745,0.0275,0,0.0275,1.653,0.5433148259,1.74,1.861,0.6026423068,1.956143847,0.0275,0,0.0275,1.8335,0.6026423068,1.9300000000000002
2019-08-16 13:30:00,1.647,0.5370698279,1.7323547557999999,0.013000000000000001,0,0.013000000000000001,1.634,0.5370698279,1.72,1.818,0.5932748098,1.9123543082,0.013000000000000001,0,0.013000000000000001,1.8050000000000002,0.5932748098,1.9
2019-08-16 14:00:00,1.667,0.5401923269000001,1.7523403636000001,0.0235,0,0.0235,1.6435,0.5401923269000001,1.73,1.971,0.6401122948,2.0723379913,0.0235,0,0.0235,1.9475,0.6401122948,2.05
2019-08-16 14:30:00,1.7015,0.5526823229,1.7890108999,0.02,0,0.02,1.6815,0.5526823229,1.77,2.072,0.6744597838,2.179008949,0.02,0,0.02,2.052,0.6744597838,2.16
2019-08-16 15:00:00,1.6865,0.5495598239,1.7737807785,0.0145,0,0.0145,1.6720000000000002,0.5495598239,1.76,2.0285,0.6619697878,2.1337798035,0.0145,0,0.0145,2.014,0.6619697878,2.12
2019-08-16 15:30:00,1.538,0.5027223389000001,1.6180771768,0.0085,0,0.0085,1.5295,0.5027223389000001,1.6099999999999999,1.6615,0.5433148259,1.7480770149,0.0085,0,0.0085,1.653,0.5433148259,1.74
2019-08-16 16:00:00,1.584,0.5183348339,1.6666514333,0.007,0,0.007,1.577,0.5183348339,1.6600000000000001,1.6885,0.5526823229,1.7766513445,0.007,0,0.007,1.6815,0.5526823229,1.77
2019-08-16 16:30:00,1.5855000000000001,0.5183348339,1.6680771115000002,0.0085,0,0.0085,1.577,0.5183348339,1.6600000000000001,1.6995,0.5558048219,1.7880769698,0.0085,0,0.0085,1.691,0.5558048219,1.78
2019-08-16 17:00:00,1.596,0.5214573329000001,1.6790276203999999,0.0095,0,0.0095,1.5865,0.5214573329000001,1.67,1.7005,0.5558048219,1.7890274593000002,0.0095,0,0.0095,1.691,0.5558048219,1.78
2019-08-16 17:30:00,1.681,0.5495598239,1.7685522328,0.009000000000000001,0,0.009000000000000001,1.6720000000000002,0.5495598239,1.76,1.776,0.5807848139,1.8685521133,0.009000000000000001,0,0.009000000000000001,1.767,0.5807848139,1.8599999999999999
2019-08-16 18:00:00,1.7365,0.5682948179,1.8271265008,0.007500000000000001,0,0.007500000000000001,1.729,0.5682948179,1.82,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001
2019-08-16 18:30:00,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83,1.8075,0.5932748098,1.9023751602,0.0025,0,0.0025,1.8050000000000002,0.5932748098,1.9
2019-08-16 19:00:00,1.702,0.5589273209,1.7914250612,0.0015,0,0.0015,1.7005,0.5589273209,1.79,1.7685,0.5807848139,1.8614250589,0.0015,0,0.0015,1.767,0.5807848139,1.8599999999999999
2019-08-16 19:30:00,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2019-08-16 20:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-08-16 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-08-16 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-08-16 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-08-16 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-08-16 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-08-16 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-16 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-17 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-17 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-17 01:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-17 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-17 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-17 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-17 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-17 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-17 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-17 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-17 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-17 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-17 06:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-17 06:30:00,0.9505,0.3122498999,1.0004750122,0.0005,0,0.0005,0.9500000000000001,0.3122498999,1.0,0.998,0.3278623949,1.0504750116,0.0005,0,0.0005,0.9975,0.3278623949,1.05
2019-08-17 07:00:00,1.0225,0.3341073929,1.0757016315,0.006,0,0.006,1.0165,0.3341073929,1.07,1.051,0.3434748899,1.1057015872,0.006,0,0.006,1.045,0.3434748899,1.1
2019-08-17 07:30:00,1.077,0.3465973889,1.1313968137,0.022500000000000003,0,0.022500000000000003,1.0545,0.3465973889,1.11,1.134,0.36533238290000003,1.1913957151,0.022500000000000003,0,0.022500000000000003,1.1115,0.36533238290000003,1.17
2019-08-17 08:00:00,1.1455,0.3559648859,1.1995337636,0.0625,0,0.0625,1.083,0.3559648859,1.1400000000000001,1.2215,0.38094487790000003,1.2795238372,0.0625,0,0.0625,1.159,0.38094487790000003,1.22
2019-08-17 08:30:00,1.2065000000000001,0.37469987990000003,1.2633456574,0.0665,0,0.0665,1.1400000000000001,0.37469987990000003,1.2,1.2730000000000001,0.39655737290000004,1.3333366979,0.0665,0,0.0665,1.2065000000000001,0.39655737290000004,1.27
2019-08-17 09:00:00,1.2645,0.36845488190000003,1.3170874117,0.14350000000000002,0,0.14350000000000002,1.121,0.36845488190000003,1.18,1.35,0.39655737290000004,1.4070386455000001,0.14350000000000002,0,0.14350000000000002,1.2065000000000001,0.39655737290000004,1.27
2019-08-17 09:30:00,1.2665,0.3559648859,1.3155733541,0.1835,0,0.1835,1.083,0.3559648859,1.1400000000000001,1.3425,0.38094487790000003,1.3955017915,0.1835,0,0.1835,1.159,0.38094487790000003,1.22
2019-08-17 10:00:00,1.251,0.3497198879,1.298963048,0.187,0,0.187,1.064,0.3497198879,1.12,1.3745,0.39031237490000004,1.4288435884,0.187,0,0.187,1.1875,0.39031237490000004,1.25
2019-08-17 10:30:00,1.256,0.36220988390000003,1.3071847612,0.154,0,0.154,1.102,0.36220988390000003,1.16,1.389,0.40592486990000004,1.4470991673,0.154,0,0.154,1.235,0.40592486990000004,1.3
2019-08-17 11:00:00,1.254,0.3403523909,1.2993674423,0.2185,0,0.2185,1.0355,0.3403523909,1.09,1.3965,0.38718987590000004,1.4491819244,0.2185,0,0.2185,1.178,0.38718987590000004,1.24
2019-08-17 11:30:00,1.123,0.2622899159,1.1532237424,0.325,0,0.325,0.798,0.2622899159,0.84,1.275,0.3122498999,1.3126785593,0.325,0,0.325,0.9500000000000001,0.3122498999,1.0
2019-08-17 12:00:00,1.2325,0.3247398959,1.2745635528,0.24450000000000002,0,0.24450000000000002,0.988,0.3247398959,1.04,1.3845,0.37469987990000003,1.4343082828,0.24450000000000002,0,0.24450000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-08-17 12:30:00,1.4805000000000001,0.4371498599,1.5436904644,0.1505,0,0.1505,1.33,0.4371498599,1.4,1.6800000000000002,0.5027223389000001,1.7536047873,0.1505,0,0.1505,1.5295,0.5027223389000001,1.6099999999999999
2019-08-17 13:00:00,1.4365,0.41529236690000004,1.4953260514,0.17300000000000001,0,0.17300000000000001,1.2635,0.41529236690000004,1.33,1.5979999999999999,0.4683748499,1.665226411,0.17300000000000001,0,0.17300000000000001,1.425,0.4683748499,1.5
2019-08-17 13:30:00,1.083,0.2466774209,1.1107379304,0.3325,0,0.3325,0.7505000000000001,0.2466774209,0.79,1.2065000000000001,0.2872699079,1.2402283056,0.3325,0,0.3325,0.874,0.2872699079,0.92
2019-08-17 14:00:00,1.0625,0.2529224189,1.0921886284,0.293,0,0.293,0.7695000000000001,0.2529224189,0.81,1.186,0.2935149059,1.2217802585,0.293,0,0.293,0.893,0.2935149059,0.9400000000000001
2019-08-17 14:30:00,1.0185,0.2310649259,1.0443817549,0.3155,0,0.3155,0.7030000000000001,0.2310649259,0.74,1.161,0.2779024109,1.1937967792,0.3155,0,0.3155,0.8455,0.2779024109,0.89
2019-08-17 15:00:00,1.1685,0.3216173969,1.2119529694,0.19,0,0.19,0.9785,0.3216173969,1.03,1.33,0.37469987990000003,1.3817742218,0.19,0,0.19,1.1400000000000001,0.37469987990000003,1.2
2019-08-17 15:30:00,1.0565,0.2810249099,1.0932370511,0.2015,0,0.2015,0.855,0.2810249099,0.9,1.1515,0.3122498999,1.1930851814,0.2015,0,0.2015,0.9500000000000001,0.3122498999,1.0
2019-08-17 16:00:00,1.0805,0.3060049019,1.1229956589,0.1495,0,0.1495,0.931,0.3060049019,0.98,1.204,0.3465973889,1.2528949477,0.1495,0,0.1495,1.0545,0.3465973889,1.11
2019-08-17 16:30:00,1.089,0.2779024109,1.1238997954,0.24350000000000002,0,0.24350000000000002,0.8455,0.2779024109,0.89,1.2125,0.3184948979,1.253632821,0.24350000000000002,0,0.24350000000000002,0.969,0.3184948979,1.02
2019-08-17 17:00:00,1.219,0.36220988390000003,1.2716748798,0.117,0,0.117,1.102,0.36220988390000003,1.16,1.314,0.39343487390000004,1.3716366137,0.117,0,0.117,1.197,0.39343487390000004,1.26
2019-08-17 17:30:00,1.324,0.40904736890000004,1.3857473615,0.0795,0,0.0795,1.2445,0.40904736890000004,1.31,1.3905,0.4309048619,1.4557366692,0.0795,0,0.0795,1.311,0.4309048619,1.38
2019-08-17 18:00:00,1.381,0.4402723589,1.449482925,0.0415,0,0.0415,1.3395000000000001,0.4402723589,1.4100000000000001,1.438,0.4590073529,1.5094806226,0.0415,0,0.0415,1.3965,0.4590073529,1.47
2019-08-17 18:30:00,1.354,0.41216986790000004,1.415344481,0.1,0,0.1,1.254,0.41216986790000004,1.32,1.4205,0.4340273609,1.4853282466,0.1,0,0.1,1.3205,0.4340273609,1.3900000000000001
2019-08-17 19:00:00,1.351,0.4277823629,1.4171092936,0.0495,0,0.0495,1.3014999999999999,0.4277823629,1.37,1.408,0.4465173569,1.4771058696,0.0495,0,0.0495,1.3585,0.4465173569,1.43
2019-08-17 19:30:00,1.3815,0.4433948579,1.45091049,0.0325,0,0.0325,1.349,0.4433948579,1.42,1.4100000000000001,0.4527623549,1.4809097710999999,0.0325,0,0.0325,1.3775,0.4527623549,1.45
2019-08-17 20:00:00,1.318,0.4277823629,1.3856845781,0.0165,0,0.0165,1.3014999999999999,0.4277823629,1.37,1.3559999999999999,0.4402723589,1.4256843094,0.0165,0,0.0165,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-17 20:30:00,1.3025,0.4277823629,1.3709500356,0.001,0,0.001,1.3014999999999999,0.4277823629,1.37,1.3215,0.4340273609,1.390950035,0.001,0,0.001,1.3205,0.4340273609,1.3900000000000001
2019-08-17 21:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-08-17 21:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-17 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-17 22:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-17 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-08-17 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-08-18 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-08-18 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-18 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-18 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-18 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-18 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-18 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-18 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-18 06:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-18 06:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-18 07:00:00,0.96,0.3153723989,1.0104750121,0.0005,0,0.0005,0.9595,0.3153723989,1.01,0.9885,0.3247398959,1.0404750117,0.0005,0,0.0005,0.988,0.3247398959,1.04
2019-08-18 07:30:00,1.0,0.3278623949,1.0523752895,0.0025,0,0.0025,0.9975,0.3278623949,1.05,1.0475,0.3434748899,1.1023752764,0.0025,0,0.0025,1.045,0.3434748899,1.1
2019-08-18 08:00:00,1.0495,0.3403523909,1.1033086603,0.014,0,0.014,1.0355,0.3403523909,1.09,1.1065,0.35908738490000003,1.1633082137,0.014,0,0.014,1.0925,0.35908738490000003,1.15
2019-08-18 08:30:00,1.1275,0.3497198879,1.180491529,0.0635,0,0.0635,1.064,0.3497198879,1.12,1.1844999999999999,0.36845488190000003,1.2404834743,0.0635,0,0.0635,1.121,0.36845488190000003,1.18
2019-08-18 09:00:00,1.164,0.3341073929,1.2110011354,0.14750000000000002,0,0.14750000000000002,1.0165,0.3341073929,1.07,1.2305,0.3559648859,1.2809532583,0.14750000000000002,0,0.14750000000000002,1.083,0.3559648859,1.1400000000000001
2019-08-18 09:30:00,1.209,0.3465973889,1.2577005803999999,0.1545,0,0.1545,1.0545,0.3465973889,1.11,1.266,0.36533238290000003,1.3176584345,0.1545,0,0.1545,1.1115,0.36533238290000003,1.17
2019-08-18 10:00:00,1.172,0.3091274009,1.2120824023,0.2315,0,0.2315,0.9405,0.3091274009,0.99,1.2575,0.3372298919,1.301933274,0.2315,0,0.2315,1.026,0.3372298919,1.08
2019-08-18 10:30:00,1.4555,0.38718987590000004,1.5061196002,0.2775,0,0.2775,1.178,0.38718987590000004,1.24,1.6075,0.4371498599,1.6658800227000001,0.2775,0,0.2775,1.33,0.4371498599,1.4
2019-08-18 11:00:00,1.486,0.40280237090000004,1.5396251979,0.2605,0,0.2605,1.2255,0.40280237090000004,1.29,1.638,0.4527623549,1.6994227696,0.2605,0,0.2605,1.3775,0.4527623549,1.45
2019-08-18 11:30:00,1.4735,0.37469987990000003,1.5203954255,0.3335,0,0.3335,1.1400000000000001,0.37469987990000003,1.2,1.654,0.4340273609,1.7099987573000002,0.3335,0,0.3335,1.3205,0.4340273609,1.3900000000000001
2019-08-18 12:00:00,1.496,0.39343487390000004,1.5468700656,0.299,0,0.299,1.197,0.39343487390000004,1.26,1.6764999999999999,0.4527623549,1.7365615451,0.299,0,0.299,1.3775,0.4527623549,1.45
2019-08-18 12:30:00,1.4885000000000002,0.39343487390000004,1.5396178909,0.29150000000000004,0,0.29150000000000004,1.197,0.39343487390000004,1.26,1.669,0.4527623549,1.7293220491999999,0.29150000000000004,0,0.29150000000000004,1.3775,0.4527623549,1.45
2019-08-18 13:00:00,1.52,0.4246598639,1.5782065771,0.228,0,0.228,1.292,0.4246598639,1.3599999999999999,1.6625,0.4714973489,1.7280671283,0.228,0,0.228,1.4344999999999999,0.4714973489,1.51
2019-08-18 13:30:00,1.142,0.2779024109,1.1753270821,0.29650000000000004,0,0.29650000000000004,0.8455,0.2779024109,0.89,1.199,0.2966374049,1.2351496873,0.29650000000000004,0,0.29650000000000004,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 14:00:00,1.0885,0.2685349139,1.1211348046,0.2715,0,0.2715,0.8170000000000001,0.2685349139,0.86,1.1645,0.2935149059,1.2009210007,0.2715,0,0.2715,0.893,0.2935149059,0.9400000000000001
2019-08-18 14:30:00,1.1195,0.3060049019,1.1605685029,0.1885,0,0.1885,0.931,0.3060049019,0.98,1.1765,0.3247398959,1.220495084,0.1885,0,0.1885,0.988,0.3247398959,1.04
2019-08-18 15:00:00,1.098,0.3091274009,1.1406856491,0.1575,0,0.1575,0.9405,0.3091274009,0.99,1.1645,0.3309848939,1.2106243224,0.1575,0,0.1575,1.007,0.3309848939,1.06
2019-08-18 15:30:00,1.051,0.2716574129,1.0855407639,0.2245,0,0.2245,0.8265,0.2716574129,0.87,1.127,0.2966374049,1.1653852367,0.2245,0,0.2245,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-18 16:00:00,1.0925,0.2747799119,1.1265257432,0.2565,0,0.2565,0.836,0.2747799119,0.88,1.1685,0.2997599039,1.2063367067,0.2565,0,0.2565,0.912,0.2997599039,0.96
2019-08-18 16:30:00,1.196,0.3497198879,1.2460818593,0.132,0,0.132,1.064,0.3497198879,1.12,1.2625,0.37157738090000003,1.3160455919,0.132,0,0.132,1.1305,0.37157738090000003,1.19
2019-08-18 17:00:00,1.376,0.4402723589,1.4447199556,0.036500000000000005,0,0.036500000000000005,1.3395000000000001,0.4402723589,1.4100000000000001,1.452,0.4652523509,1.5247175968,0.036500000000000005,0,0.036500000000000005,1.4155,0.4652523509,1.49
2019-08-18 17:30:00,1.367,0.40280237090000004,1.4251100835,0.14150000000000001,0,0.14150000000000001,1.2255,0.40280237090000004,1.29,1.443,0.4277823629,1.5050736693,0.14150000000000001,0,0.14150000000000001,1.3014999999999999,0.4277823629,1.37
2019-08-18 18:00:00,1.3639999999999999,0.40592486990000004,1.4231201636,0.129,0,0.129,1.235,0.40592486990000004,1.3,1.4020000000000001,0.4184148659,1.4631045759,0.129,0,0.129,1.2730000000000001,0.4184148659,1.34
2019-08-18 18:30:00,1.4205,0.4402723589,1.4871650883,0.081,0,0.081,1.3395000000000001,0.4402723589,1.4100000000000001,1.4585,0.4527623549,1.5271594547,0.081,0,0.081,1.3775,0.4527623549,1.45
2019-08-18 19:00:00,1.3445,0.4246598639,1.4099703011,0.052500000000000005,0,0.052500000000000005,1.292,0.4246598639,1.3599999999999999,1.392,0.4402723589,1.4599670373,0.052500000000000005,0,0.052500000000000005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-18 19:30:00,1.355,0.4371498599,1.4237714002000001,0.025,0,0.025,1.33,0.4371498599,1.4,1.3835,0.4465173569,1.4537709586,0.025,0,0.025,1.3585,0.4465173569,1.43
2019-08-18 20:00:00,1.3465,0.4402723589,1.4166516862,0.007,0,0.007,1.3395000000000001,0.4402723589,1.4100000000000001,1.375,0.4496398559,1.4466516512,0.007,0,0.007,1.3679999999999999,0.4496398559,1.44
2019-08-18 20:30:00,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001,1.34,0.4402723589,1.4104750086,0.0005,0,0.0005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-18 21:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-18 21:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-18 22:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-18 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-18 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-08-18 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-19 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-19 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-08-19 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-19 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-19 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-19 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-19 03:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-19 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-19 04:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-08-19 04:30:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-08-19 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-19 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-19 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-08-19 06:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-08-19 07:00:00,1.3065,0.4277823629,1.3747508865,0.005,0,0.005,1.3014999999999999,0.4277823629,1.37,1.5155,0.4964773409,1.5947507642,0.005,0,0.005,1.5105,0.4964773409,1.5899999999999999
2019-08-19 07:30:00,1.341,0.4340273609,1.4094895353,0.0205,0,0.0205,1.3205,0.4340273609,1.3900000000000001,1.5215,0.4933548419,1.5994878086000002,0.0205,0,0.0205,1.501,0.4933548419,1.58
2019-08-19 08:00:00,1.558,0.4964773409,1.635192267,0.0475,0,0.0475,1.5105,0.4964773409,1.5899999999999999,1.843,0.5901523108,1.9351818390000002,0.0475,0,0.0475,1.7955,0.5901523108,1.8900000000000001
2019-08-19 08:30:00,1.504,0.4839873449,1.5799556165,0.0315,0,0.0315,1.4725000000000001,0.4839873449,1.55,1.7415,0.5620498199,1.8299514338,0.0315,0,0.0315,1.71,0.5620498199,1.8
2019-08-19 09:00:00,1.544,0.4808648459,1.6171477978,0.081,0,0.081,1.463,0.4808648459,1.54,1.734,0.5433148259,1.8171260276,0.081,0,0.081,1.653,0.5433148259,1.74
2019-08-19 09:30:00,1.5295,0.4808648459,1.6033094679,0.0665,0,0.0665,1.463,0.4808648459,1.54,1.729,0.5464373249,1.8132938951000002,0.0665,0,0.0665,1.6625,0.5464373249,1.75
2019-08-19 10:00:00,1.5110000000000001,0.4683748499,1.5819279377000002,0.08600000000000001,0,0.08600000000000001,1.425,0.4683748499,1.5,1.72,0.5370698279,1.8019001082,0.08600000000000001,0,0.08600000000000001,1.634,0.5370698279,1.72
2019-08-19 10:30:00,1.6025,0.4746198479,1.6713079459,0.1585,0,0.1585,1.444,0.4746198479,1.52,1.9825,0.5995198078,2.0711663984,0.1585,0,0.1585,1.824,0.5995198078,1.92
2019-08-19 11:00:00,1.5630000000000002,0.4777423469,1.6343826816,0.1095,0,0.1095,1.4535,0.4777423469,1.53,1.8955000000000002,0.5870298118,1.9843195937,0.1095,0,0.1095,1.786,0.5870298118,1.88
2019-08-19 11:30:00,1.323,0.36220988390000003,1.3716869176,0.221,0,0.221,1.102,0.36220988390000003,1.16,1.5795,0.4465173569,1.6414012307,0.221,0,0.221,1.3585,0.4465173569,1.43
2019-08-19 12:00:00,1.428,0.39343487390000004,1.4812072779,0.231,0,0.231,1.197,0.39343487390000004,1.26,1.7035,0.4839873449,1.7709195352,0.231,0,0.231,1.4725000000000001,0.4839873449,1.55
2019-08-19 12:30:00,1.408,0.39967987190000004,1.4636283681,0.192,0,0.192,1.216,0.39967987190000004,1.28,1.655,0.4808648459,1.7234430655000001,0.192,0,0.192,1.463,0.4808648459,1.54
2019-08-19 13:00:00,1.453,0.40280237090000004,1.5077993069,0.2275,0,0.2275,1.2255,0.40280237090000004,1.29,1.7475,0.4995998399,1.8175137551,0.2275,0,0.2275,1.52,0.4995998399,1.6
2019-08-19 13:30:00,1.3639999999999999,0.3465973889,1.407347061,0.3095,0,0.3095,1.0545,0.3465973889,1.11,1.725,0.4652523509,1.7866406326000002,0.3095,0,0.3095,1.4155,0.4652523509,1.49
2019-08-19 14:00:00,1.4015,0.37157738090000003,1.4499213772,0.271,0,0.271,1.1305,0.37157738090000003,1.19,1.7435,0.4839873449,1.8094297444,0.271,0,0.271,1.4725000000000001,0.4839873449,1.55
2019-08-19 14:30:00,1.2905,0.3403523909,1.3346272888000001,0.255,0,0.255,1.0355,0.3403523909,1.09,1.5375,0.4215373649,1.5942396307000002,0.255,0,0.255,1.2825,0.4215373649,1.35
2019-08-19 15:00:00,1.154,0.2560449179,1.1820638731,0.375,0,0.375,0.779,0.2560449179,0.8200000000000001,1.4675,0.35908738490000003,1.5107944930000001,0.375,0,0.375,1.0925,0.35908738490000003,1.15
2019-08-19 15:30:00,1.2205,0.3278623949,1.2637697575,0.223,0,0.223,0.9975,0.3278623949,1.05,1.4865,0.41529236690000004,1.5434215238,0.223,0,0.223,1.2635,0.41529236690000004,1.33
2019-08-19 16:00:00,1.213,0.3028824029,1.2502426764,0.29150000000000004,0,0.29150000000000004,0.9215000000000001,0.3028824029,0.97,1.5075,0.39967987190000004,1.5595833578,0.29150000000000004,0,0.29150000000000004,1.216,0.39967987190000004,1.28
2019-08-19 16:30:00,1.2545,0.3247398959,1.2958496248,0.2665,0,0.2665,0.988,0.3247398959,1.04,1.53,0.41529236690000004,1.585360448,0.2665,0,0.2665,1.2635,0.41529236690000004,1.33
2019-08-19 17:00:00,1.385,0.37782237890000003,1.4356095395000001,0.23550000000000001,0,0.23550000000000001,1.1495,0.37782237890000003,1.21,1.6795,0.4746198479,1.7452748351,0.23550000000000001,0,0.23550000000000001,1.444,0.4746198479,1.52
2019-08-19 17:30:00,1.4865,0.4340273609,1.5485677253999999,0.166,0,0.166,1.3205,0.4340273609,1.3900000000000001,1.6955,0.5027223389000001,1.7684597818,0.166,0,0.166,1.5295,0.5027223389000001,1.6099999999999999
2019-08-19 18:00:00,1.5350000000000001,0.4652523509,1.6039590861000002,0.11950000000000001,0,0.11950000000000001,1.4155,0.4652523509,1.49,1.6965,0.5183348339,1.7739174868,0.11950000000000001,0,0.11950000000000001,1.577,0.5183348339,1.6600000000000001
2019-08-19 18:30:00,1.617,0.5058448379,1.6942750662,0.078,0,0.078,1.5390000000000001,0.5058448379,1.62,1.7595,0.5526823229,1.8442608274999999,0.078,0,0.078,1.6815,0.5526823229,1.77
2019-08-19 19:00:00,1.6019999999999999,0.5152123349000001,1.6828094812,0.0345,0,0.0345,1.5675,0.5152123349000001,1.65,1.7255,0.5558048219,1.8128070085,0.0345,0,0.0345,1.691,0.5558048219,1.78
2019-08-19 19:30:00,1.51,0.4902323429,1.5875855095,0.018500000000000003,0,0.018500000000000003,1.4915,0.4902323429,1.57,1.605,0.5214573329000001,1.6875848868,0.018500000000000003,0,0.018500000000000003,1.5865,0.5214573329000001,1.67
2019-08-19 20:00:00,1.4969999999999999,0.4902323429,1.5752259362,0.0055000000000000005,0,0.0055000000000000005,1.4915,0.4902323429,1.57,1.5635,0.5120898359,1.6452258963,0.0055000000000000005,0,0.0055000000000000005,1.558,0.5120898359,1.6400000000000001
2019-08-19 20:30:00,1.5015,0.4933548419,1.5804750077,0.0005,0,0.0005,1.501,0.4933548419,1.58,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2019-08-19 21:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-08-19 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-08-19 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-19 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-19 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-08-19 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-20 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-08-20 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-20 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-20 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-20 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-20 02:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-20 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-20 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-20 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-20 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-20 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-20 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-20 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-20 06:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-20 07:00:00,1.4385,0.4714973489,1.5138005153,0.004,0,0.004,1.4344999999999999,0.4714973489,1.51,1.7045,0.5589273209,1.7938004348,0.004,0,0.004,1.7005,0.5589273209,1.79
2019-08-20 07:30:00,1.415,0.4590073529,1.487586216,0.018500000000000003,0,0.018500000000000003,1.3965,0.4590073529,1.47,1.624,0.5277023309000001,1.707584771,0.018500000000000003,0,0.018500000000000003,1.6055000000000001,0.5277023309000001,1.69
2019-08-20 08:00:00,1.5765,0.5027223389000001,1.6547150812,0.047,0,0.047,1.5295,0.5027223389000001,1.6099999999999999,1.8900000000000001,0.6057648058,1.9847042601,0.047,0,0.047,1.843,0.6057648058,1.94
2019-08-20 08:30:00,1.4595,0.4527623549,1.5281145245,0.082,0,0.082,1.3775,0.4527623549,1.45,1.678,0.5245798319,1.7580864598,0.082,0,0.082,1.596,0.5245798319,1.6800000000000002
2019-08-20 09:00:00,1.428,0.4309048619,1.4915974658,0.117,0,0.117,1.311,0.4309048619,1.38,1.6465,0.5027223389000001,1.7215376847,0.117,0,0.117,1.5295,0.5027223389000001,1.6099999999999999
2019-08-20 09:30:00,1.424,0.4184148659,1.4841991106,0.151,0,0.151,1.2730000000000001,0.4184148659,1.34,1.6615,0.4964773409,1.7340911164000001,0.151,0,0.151,1.5105,0.4964773409,1.5899999999999999
2019-08-20 10:00:00,1.401,0.40904736890000004,1.4594933196,0.1565,0,0.1565,1.2445,0.40904736890000004,1.31,1.6480000000000001,0.4902323429,1.7193695791999999,0.1565,0,0.1565,1.4915,0.4902323429,1.57
2019-08-20 10:30:00,1.5805,0.4746198479,1.6502255149,0.1365,0,0.1365,1.444,0.4746198479,1.52,1.97,0.6026423068,2.0601159555,0.1365,0,0.1365,1.8335,0.6026423068,1.9300000000000002
2019-08-20 11:00:00,1.5585,0.4683748499,1.6273589801,0.1335,0,0.1335,1.425,0.4683748499,1.5,1.9765000000000001,0.6057648058,2.0672453289,0.1335,0,0.1335,1.843,0.6057648058,1.94
2019-08-20 11:30:00,1.475,0.40904736890000004,1.5306680731,0.2305,0,0.2305,1.2445,0.40904736890000004,1.31,1.8455,0.5308248299,1.9203242565,0.2305,0,0.2305,1.615,0.5308248299,1.7000000000000002
