Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-20 12:00:00,1.3425,0.36845488190000003,1.3921441197,0.2215,0,0.2215,1.121,0.36845488190000003,1.18,1.6655,0.4746198479,1.7318066434000001,0.2215,0,0.2215,1.444,0.4746198479,1.52
2019-08-20 12:30:00,1.383,0.36533238290000003,1.4304393556,0.2715,0,0.2715,1.1115,0.36533238290000003,1.17,1.7345000000000002,0.4808648459,1.7999225678,0.2715,0,0.2715,1.463,0.4808648459,1.54
2019-08-20 13:00:00,1.33,0.3497198879,1.3752105293,0.266,0,0.266,1.064,0.3497198879,1.12,1.6245,0.4465173569,1.6847486459,0.266,0,0.266,1.3585,0.4465173569,1.43
2019-08-20 13:30:00,1.3275000000000001,0.3372298919,1.3696642837000002,0.3015,0,0.3015,1.026,0.3372298919,1.08,1.6600000000000001,0.4465173569,1.7190048720000002,0.3015,0,0.3015,1.3585,0.4465173569,1.43
2019-08-20 14:00:00,1.448,0.37782237890000003,1.4964804543,0.2985,0,0.2985,1.1495,0.37782237890000003,1.21,1.9135,0.5308248299,1.985763644,0.2985,0,0.2985,1.615,0.5308248299,1.7000000000000002
2019-08-20 14:30:00,1.4355,0.3497198879,1.4774857867,0.3715,0,0.3715,1.064,0.3497198879,1.12,1.9485000000000001,0.5183348339,2.0162646776,0.3715,0,0.3715,1.577,0.5183348339,1.6600000000000001
2019-08-20 15:00:00,1.255,0.3153723989,1.2940188368,0.29550000000000004,0,0.29550000000000004,0.9595,0.3153723989,1.01,1.616,0.4340273609,1.6732709733000002,0.29550000000000004,0,0.29550000000000004,1.3205,0.4340273609,1.3900000000000001
2019-08-20 15:30:00,1.0165,0.22169742890000002,1.0403951173,0.342,0,0.342,0.6745,0.22169742890000002,0.71,1.3679999999999999,0.3372298919,1.4089528026,0.342,0,0.342,1.026,0.3372298919,1.08
2019-08-20 16:00:00,1.0305,0.2466774209,1.059613137,0.28,0,0.28,0.7505000000000001,0.2466774209,0.79,1.363,0.3559648859,1.4087157272,0.28,0,0.28,1.083,0.3559648859,1.1400000000000001
2019-08-20 16:30:00,1.0905,0.2716574129,1.1238273889000001,0.264,0,0.264,0.8265,0.2716574129,0.87,1.3755,0.36533238290000003,1.423189376,0.264,0,0.264,1.1115,0.36533238290000003,1.17
2019-08-20 17:00:00,1.081,0.2841474089,1.1177212309,0.2165,0,0.2165,0.8645,0.2841474089,0.91,1.271,0.3465973889,1.3174106232,0.2165,0,0.2165,1.0545,0.3465973889,1.11
2019-08-20 17:30:00,1.1535,0.3465973889,1.204446761,0.099,0,0.099,1.0545,0.3465973889,1.11,1.2770000000000001,0.38718987590000004,1.3344081085,0.099,0,0.099,1.178,0.38718987590000004,1.24
2019-08-20 18:00:00,1.149,0.3403523909,1.198349177,0.1135,0,0.1135,1.0355,0.3403523909,1.09,1.244,0.37157738090000003,1.2983088038,0.1135,0,0.1135,1.1305,0.37157738090000003,1.19
2019-08-20 18:30:00,1.167,0.36220988390000003,1.2219185734,0.065,0,0.065,1.102,0.36220988390000003,1.16,1.2525,0.39031237490000004,1.3119070089,0.065,0,0.065,1.1875,0.39031237490000004,1.25
2019-08-20 19:00:00,1.1765,0.37782237890000003,1.2356787608,0.027,0,0.027,1.1495,0.37782237890000003,1.21,1.2429999999999999,0.39967987190000004,1.3056772189,0.027,0,0.027,1.216,0.39967987190000004,1.28
2019-08-20 19:30:00,1.221,0.39655737290000004,1.2837829840000001,0.0145,0,0.0145,1.2065000000000001,0.39655737290000004,1.27,1.2875,0.4184148659,1.3537825712,0.0145,0,0.0145,1.2730000000000001,0.4184148659,1.34
2019-08-20 20:00:00,1.407,0.4590073529,1.4799786316,0.0105,0,0.0105,1.3965,0.4590073529,1.47,1.4735,0.4808648459,1.5499784676,0.0105,0,0.0105,1.463,0.4808648459,1.54
2019-08-20 20:30:00,1.4165,0.4652523509,1.4909500327,0.001,0,0.001,1.4155,0.4652523509,1.49,1.464,0.4808648459,1.5409500316,0.001,0,0.001,1.463,0.4808648459,1.54
2019-08-20 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-20 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-08-20 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-20 22:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-08-20 23:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-20 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-21 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-21 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-21 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-21 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-21 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-21 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-21 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-08-21 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-21 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-21 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-21 05:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-21 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-21 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-08-21 06:30:00,1.131,0.37157738090000003,1.1904750102000001,0.0005,0,0.0005,1.1305,0.37157738090000003,1.19,1.283,0.4215373649,1.350475009,0.0005,0,0.0005,1.2825,0.4215373649,1.35
2019-08-21 07:00:00,1.2695,0.41529236690000004,1.3357013139,0.006,0,0.006,1.2635,0.41529236690000004,1.33,1.4215,0.4652523509,1.4957011734,0.006,0,0.006,1.4155,0.4652523509,1.49
2019-08-21 07:30:00,1.35,0.4371498599,1.419013742,0.02,0,0.02,1.33,0.4371498599,1.4,1.502,0.4871098439,1.5790123495000001,0.02,0,0.02,1.482,0.4871098439,1.56
2019-08-21 08:00:00,1.4145,0.4527623549,1.4851949367000001,0.037,0,0.037,1.3775,0.4527623549,1.45,1.5665,0.5027223389000001,1.6451905665000002,0.037,0,0.037,1.5295,0.5027223389000001,1.6099999999999999
2019-08-21 08:30:00,1.5165000000000002,0.4808648459,1.5909127097,0.053500000000000006,0,0.053500000000000006,1.463,0.4808648459,1.54,1.7730000000000001,0.5651723189,1.8608999839,0.053500000000000006,0,0.053500000000000006,1.7195,0.5651723189,1.81
2019-08-21 09:00:00,1.5985,0.4933548419,1.6729020444,0.0975,0,0.0975,1.501,0.4933548419,1.58,1.9785,0.6182548018,2.0728485835,0.0975,0,0.0975,1.881,0.6182548018,1.98
2019-08-21 09:30:00,1.5705,0.4590073529,1.6362023102,0.17400000000000002,0,0.17400000000000002,1.3965,0.4590073529,1.47,1.998,0.5995198078,2.0860076702,0.17400000000000002,0,0.17400000000000002,1.824,0.5995198078,1.92
2019-08-21 10:00:00,1.533,0.4496398559,1.5975809839,0.165,0,0.165,1.3679999999999999,0.4496398559,1.44,1.97,0.5932748098,2.0573951978,0.165,0,0.165,1.8050000000000002,0.5932748098,1.9
2019-08-21 10:30:00,1.5105,0.40904736890000004,1.5649057480000002,0.266,0,0.266,1.2445,0.40904736890000004,1.31,1.9665,0.5589273209,2.044387928,0.266,0,0.266,1.7005,0.5589273209,1.79
2019-08-21 11:00:00,1.4105,0.36220988390000003,1.4562644849,0.3085,0,0.3085,1.102,0.36220988390000003,1.16,1.762,0.4777423469,1.825618183,0.3085,0,0.3085,1.4535,0.4777423469,1.53
2019-08-21 11:30:00,1.34,0.3309848939,1.3802720746000001,0.333,0,0.333,1.007,0.3309848939,1.06,1.701,0.4496398559,1.7594251902,0.333,0,0.333,1.3679999999999999,0.4496398559,1.44
2019-08-21 12:00:00,1.344,0.3528423869,1.3895444397,0.2705,0,0.2705,1.0735000000000001,0.3528423869,1.13,1.724,0.4777423469,1.7889700249,0.2705,0,0.2705,1.4535,0.4777423469,1.53
2019-08-21 12:30:00,1.375,0.36845488190000003,1.4235111520000001,0.254,0,0.254,1.121,0.36845488190000003,1.18,1.6885,0.4714973489,1.7530949775,0.254,0,0.254,1.4344999999999999,0.4714973489,1.51
2019-08-21 13:00:00,1.4675,0.38406737690000003,1.5169258387,0.299,0,0.299,1.1685,0.38406737690000003,1.23,1.933,0.5370698279,2.0062235668,0.299,0,0.299,1.634,0.5370698279,1.72
2019-08-21 13:30:00,1.388,0.3434748899,1.429866777,0.343,0,0.343,1.045,0.3434748899,1.1,1.8439999999999999,0.4933548419,1.9088569878000001,0.343,0,0.343,1.501,0.4933548419,1.58
2019-08-21 14:00:00,1.099,0.2341874249,1.1236746638,0.3865,0,0.3865,0.7125,0.2341874249,0.75,1.4125,0.3372298919,1.4521984196,0.3865,0,0.3865,1.026,0.3372298919,1.08
2019-08-21 14:30:00,1.1795,0.2779024109,1.2117961875,0.334,0,0.334,0.8455,0.2779024109,0.89,1.5025,0.38406737690000003,1.5508107557000002,0.334,0,0.334,1.1685,0.38406737690000003,1.23
2019-08-21 15:00:00,1.204,0.3060049019,1.2422781492000001,0.273,0,0.273,0.931,0.3060049019,0.98,1.5745,0.4277823629,1.6315783769,0.273,0,0.273,1.3014999999999999,0.4277823629,1.37
2019-08-21 15:30:00,1.2815,0.3247398959,1.3220053896000001,0.29350000000000004,0,0.29350000000000004,0.988,0.3247398959,1.04,1.709,0.4652523509,1.7711975468999999,0.29350000000000004,0,0.29350000000000004,1.4155,0.4652523509,1.49
2019-08-21 16:00:00,1.2135,0.3091274009,1.2522547664,0.273,0,0.273,0.9405,0.3091274009,0.99,1.4985,0.40280237090000004,1.5516932687,0.273,0,0.273,1.2255,0.40280237090000004,1.29
2019-08-21 16:30:00,1.2635,0.3497198879,1.3110058162,0.1995,0,0.1995,1.064,0.3497198879,1.12,1.5485,0.4433948579,1.6107300363000001,0.1995,0,0.1995,1.349,0.4433948579,1.42
2019-08-21 17:00:00,1.324,0.36533238290000003,1.3734787039,0.21250000000000002,0,0.21250000000000002,1.1115,0.36533238290000003,1.17,1.5805,0.4496398559,1.6432152172,0.21250000000000002,0,0.21250000000000002,1.3679999999999999,0.4496398559,1.44
2019-08-21 17:30:00,1.42,0.4184148659,1.4803617801,0.147,0,0.147,1.2730000000000001,0.4184148659,1.34,1.629,0.4871098439,1.7002696845,0.147,0,0.147,1.482,0.4871098439,1.56
2019-08-21 18:00:00,1.526,0.4714973489,1.5971805627,0.0915,0,0.0915,1.4344999999999999,0.4714973489,1.51,1.697,0.5277023309000001,1.7771546781,0.0915,0,0.0915,1.6055000000000001,0.5277023309000001,1.69
2019-08-21 18:30:00,1.621,0.5152123349000001,1.7009070374,0.053500000000000006,0,0.053500000000000006,1.5675,0.5152123349000001,1.65,1.7825000000000002,0.5682948179,1.8708995831,0.053500000000000006,0,0.053500000000000006,1.729,0.5682948179,1.82
2019-08-21 19:00:00,1.5205000000000002,0.4871098439,1.5966202585,0.0385,0,0.0385,1.482,0.4871098439,1.56,1.6535000000000002,0.5308248299,1.73661661,0.0385,0,0.0385,1.615,0.5308248299,1.7000000000000002
2019-08-21 19:30:00,1.5015,0.4871098439,1.5785367433,0.0195,0,0.0195,1.482,0.4871098439,1.56,1.5965,0.5183348339,1.6785360436999999,0.0195,0,0.0195,1.577,0.5183348339,1.6600000000000001
2019-08-21 20:00:00,1.4485000000000001,0.4746198479,1.5242756476000001,0.0045000000000000005,0,0.0045000000000000005,1.444,0.4746198479,1.52,1.5150000000000001,0.4964773409,1.5942756192,0.0045000000000000005,0,0.0045000000000000005,1.5105,0.4964773409,1.5899999999999999
2019-08-21 20:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-08-21 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-08-21 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-08-21 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-08-21 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-08-21 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-21 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-22 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-08-22 00:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-08-22 01:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-22 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-22 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-22 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-22 03:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-22 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-22 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-22 04:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-22 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-22 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-22 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-22 06:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-08-22 07:00:00,1.409,0.4621298519,1.4828502959,0.003,0,0.003,1.4060000000000001,0.4621298519,1.48,1.694,0.5558048219,1.7828502461,0.003,0,0.003,1.691,0.5558048219,1.78
2019-08-22 07:30:00,1.3645,0.4433948579,1.4347331633,0.0155,0,0.0155,1.349,0.4433948579,1.42,1.545,0.5027223389000001,1.6247322087,0.0155,0,0.0155,1.5295,0.5027223389000001,1.6099999999999999
2019-08-22 08:00:00,1.4025,0.4465173569,1.4718641242000001,0.044,0,0.044,1.3585,0.4465173569,1.43,1.5735000000000001,0.5027223389000001,1.6518571367,0.044,0,0.044,1.5295,0.5027223389000001,1.6099999999999999
2019-08-22 08:30:00,1.438,0.4433948579,1.5048066321,0.089,0,0.089,1.349,0.4433948579,1.42,1.6280000000000001,0.5058448379,1.7047765249,0.089,0,0.089,1.5390000000000001,0.5058448379,1.62
2019-08-22 09:00:00,1.437,0.4246598639,1.4984341827,0.145,0,0.145,1.292,0.4246598639,1.3599999999999999,1.665,0.4995998399,1.7383397251,0.145,0,0.145,1.52,0.4995998399,1.6
2019-08-22 09:30:00,1.423,0.40280237090000004,1.4789113395,0.1975,0,0.1975,1.2255,0.40280237090000004,1.29,1.67,0.4839873449,1.7387189967999999,0.1975,0,0.1975,1.4725000000000001,0.4839873449,1.55
2019-08-22 10:00:00,1.4855,0.40904736890000004,1.540788759,0.241,0,0.241,1.2445,0.40904736890000004,1.31,1.8845,0.5401923269000001,1.9603948582,0.241,0,0.241,1.6435,0.5401923269000001,1.73
2019-08-22 10:30:00,1.4215,0.37469987990000003,1.470055186,0.28150000000000003,0,0.28150000000000003,1.1400000000000001,0.37469987990000003,1.2,1.678,0.4590073529,1.7396470188,0.28150000000000003,0,0.28150000000000003,1.3965,0.4590073529,1.47
2019-08-22 11:00:00,1.251,0.3060049019,1.2878819822,0.32,0,0.32,0.931,0.3060049019,0.98,1.5550000000000002,0.40592486990000004,1.607109206,0.32,0,0.32,1.235,0.40592486990000004,1.3
2019-08-22 11:30:00,1.1835,0.2779024109,1.2156899276,0.338,0,0.338,0.8455,0.2779024109,0.89,1.516,0.38718987590000004,1.5646635421,0.338,0,0.338,1.178,0.38718987590000004,1.24
2019-08-22 12:00:00,1.2265,0.2903924069,1.2604086639,0.343,0,0.343,0.8835000000000001,0.2903924069,0.93,1.5779999999999998,0.40592486990000004,1.6293738061,0.343,0,0.343,1.235,0.40592486990000004,1.3
2019-08-22 12:30:00,1.3245,0.3465973889,1.3690982434,0.27,0,0.27,1.0545,0.3465973889,1.11,1.619,0.4433948579,1.6786184795999999,0.27,0,0.27,1.349,0.4433948579,1.42
2019-08-22 13:00:00,1.411,0.40592486990000004,1.468228865,0.176,0,0.176,1.235,0.40592486990000004,1.3,1.6485,0.4839873449,1.71807916,0.176,0,0.176,1.4725000000000001,0.4839873449,1.55
2019-08-22 13:30:00,1.3685,0.40592486990000004,1.4274337988,0.1335,0,0.1335,1.235,0.40592486990000004,1.3,1.5775000000000001,0.4746198479,1.6473524972,0.1335,0,0.1335,1.444,0.4746198479,1.52
2019-08-22 14:00:00,1.2695,0.3465973889,1.3159635253,0.215,0,0.215,1.0545,0.3465973889,1.11,1.5354999999999999,0.4340273609,1.5956628717,0.215,0,0.215,1.3205,0.4340273609,1.3900000000000001
2019-08-22 14:30:00,1.323,0.37782237890000003,1.3758919834,0.17350000000000002,0,0.17350000000000002,1.1495,0.37782237890000003,1.21,1.5795,0.4621298519,1.6457169409999999,0.17350000000000002,0,0.17350000000000002,1.4060000000000001,0.4621298519,1.48
2019-08-22 15:00:00,1.2865,0.36845488190000003,1.338223169,0.1655,0,0.1655,1.121,0.36845488190000003,1.18,1.5335,0.4496398559,1.5980607779,0.1655,0,0.1655,1.3679999999999999,0.4496398559,1.44
2019-08-22 15:30:00,1.236,0.3372298919,1.2811791444,0.21,0,0.21,1.026,0.3372298919,1.08,1.5115,0.4277823629,1.5708691862,0.21,0,0.21,1.3014999999999999,0.4277823629,1.37
2019-08-22 16:00:00,1.3305,0.40280237090000004,1.3901366839,0.105,0,0.105,1.2255,0.40280237090000004,1.29,1.5585,0.4777423469,1.6300797527,0.105,0,0.105,1.4535,0.4777423469,1.53
2019-08-22 16:30:00,1.463,0.4590073529,1.5333156068,0.0665,0,0.0665,1.3965,0.4590073529,1.47,1.6815,0.5308248299,1.7632972665,0.0665,0,0.0665,1.615,0.5308248299,1.7000000000000002
2019-08-22 17:00:00,1.5235,0.4871098439,1.5994774928000002,0.0415,0,0.0415,1.482,0.4871098439,1.56,1.6945000000000001,0.5433148259,1.7794721830000002,0.0415,0,0.0415,1.653,0.5433148259,1.74
2019-08-22 17:30:00,1.5325,0.4902323429,1.6090009323,0.041,0,0.041,1.4915,0.4902323429,1.57,1.6465,0.5277023309000001,1.7289973973000001,0.041,0,0.041,1.6055000000000001,0.5277023309000001,1.69
2019-08-22 18:00:00,1.5885,0.5152123349000001,1.6699628737999999,0.021,0,0.021,1.5675,0.5152123349000001,1.65,1.674,0.5433148259,1.7599622154999999,0.021,0,0.021,1.653,0.5433148259,1.74
2019-08-22 18:30:00,1.6015000000000001,0.5245798319,1.6852258751,0.0055000000000000005,0,0.0055000000000000005,1.596,0.5245798319,1.6800000000000002,1.6775,0.5495598239,1.7652258353999999,0.0055000000000000005,0,0.0055000000000000005,1.6720000000000002,0.5495598239,1.76
2019-08-22 19:00:00,1.5915,0.5214573329000001,1.6747507277,0.005,0,0.005,1.5865,0.5214573329000001,1.67,1.658,0.5433148259,1.7447506984999999,0.005,0,0.005,1.653,0.5433148259,1.74
2019-08-22 19:30:00,1.5655000000000001,0.5120898359,1.6471266648,0.007500000000000001,0,0.007500000000000001,1.558,0.5120898359,1.6400000000000001,1.6320000000000001,0.5339473289000001,1.717126597,0.007500000000000001,0,0.007500000000000001,1.6245,0.5339473289000001,1.71
2019-08-22 20:00:00,1.6280000000000001,0.5339473289000001,1.7133253486000002,0.0035,0,0.0035,1.6245,0.5339473289000001,1.71,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8
2019-08-22 20:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-08-22 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-08-22 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-08-22 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-08-22 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-08-22 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-08-22 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-23 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-08-23 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-23 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-23 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-23 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-23 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-08-23 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-23 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-23 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-23 04:30:00,0.741,0.2435549219,0.78,0.0,0,0.0,0.741,0.2435549219,0.78,0.7125,0.2341874249,0.75,0.0,0,0.0,0.7125,0.2341874249,0.75
2019-08-23 05:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-23 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-08-23 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-08-23 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-23 07:00:00,1.2455,0.40904736890000004,1.3109500372,0.001,0,0.001,1.2445,0.40904736890000004,1.31,1.3975,0.4590073529,1.4709500331,0.001,0,0.001,1.3965,0.4590073529,1.47
2019-08-23 07:30:00,1.3565,0.4402723589,1.4261598788,0.017,0,0.017,1.3395000000000001,0.4402723589,1.4100000000000001,1.537,0.4995998399,1.6161587175,0.017,0,0.017,1.52,0.4995998399,1.6
2019-08-23 08:00:00,1.4165,0.4496398559,1.4861521625,0.0485,0,0.0485,1.3679999999999999,0.4496398559,1.44,1.597,0.5089673369000001,1.6761434157,0.0485,0,0.0485,1.5485,0.5089673369000001,1.63
2019-08-23 08:30:00,1.442,0.4465173569,1.5095501813,0.0835,0,0.0835,1.3585,0.4465173569,1.43,1.6320000000000001,0.5089673369000001,1.7095238372,0.0835,0,0.0835,1.5485,0.5089673369000001,1.63
2019-08-23 09:00:00,1.561,0.4714973489,1.6306534733,0.1265,0,0.1265,1.4344999999999999,0.4714973489,1.51,1.96,0.6026423068,2.0505554735000002,0.1265,0,0.1265,1.8335,0.6026423068,1.9300000000000002
2019-08-23 09:30:00,1.5390000000000001,0.4433948579,1.6015992008,0.19,0,0.19,1.349,0.4433948579,1.42,1.9855,0.5901523108,2.0713498015,0.19,0,0.19,1.7955,0.5901523108,1.8900000000000001
2019-08-23 10:00:00,1.5075,0.4215373649,1.5653274418,0.225,0,0.225,1.2825,0.4215373649,1.35,1.9540000000000002,0.5682948179,2.0349631446,0.225,0,0.225,1.729,0.5682948179,1.82
2019-08-23 10:30:00,1.496,0.40592486990000004,1.5500938681,0.261,0,0.261,1.235,0.40592486990000004,1.3,1.895,0.5370698279,1.9696367685,0.261,0,0.261,1.634,0.5370698279,1.72
2019-08-23 11:00:00,1.2905,0.3247398959,1.3307314718,0.3025,0,0.3025,0.988,0.3247398959,1.04,1.4995,0.39343487390000004,1.5502552209,0.3025,0,0.3025,1.197,0.39343487390000004,1.26
2019-08-23 11:30:00,1.198,0.2810249099,1.2305198089,0.343,0,0.343,0.855,0.2810249099,0.9,1.502,0.38094487790000003,1.5495557428,0.343,0,0.343,1.159,0.38094487790000003,1.22
2019-08-23 12:00:00,1.1705,0.2685349139,1.2009085103000001,0.35350000000000004,0,0.35350000000000004,0.8170000000000001,0.2685349139,0.86,1.4745,0.36845488190000003,1.5198385605,0.35350000000000004,0,0.35350000000000004,1.121,0.36845488190000003,1.18
2019-08-23 12:30:00,1.1844999999999999,0.2716574129,1.2152522372,0.358,0,0.358,0.8265,0.2716574129,0.87,1.498,0.37469987990000003,1.544151547,0.358,0,0.358,1.1400000000000001,0.37469987990000003,1.2
2019-08-23 13:00:00,1.179,0.2622899159,1.2078232487,0.381,0,0.381,0.798,0.2622899159,0.84,1.502,0.36845488190000003,1.5465325732,0.381,0,0.381,1.121,0.36845488190000003,1.18
2019-08-23 13:30:00,1.127,0.2466774209,1.1536805234,0.3765,0,0.3765,0.7505000000000001,0.2466774209,0.79,1.412,0.3403523909,1.4524406184,0.3765,0,0.3765,1.0355,0.3403523909,1.09
2019-08-23 14:00:00,1.109,0.2404324229,1.1347637419,0.3775,0,0.3775,0.7315,0.2404324229,0.77,1.3465,0.3184948979,1.3836550329000001,0.3775,0,0.3775,0.969,0.3184948979,1.02
2019-08-23 14:30:00,1.0715,0.2310649259,1.0961310369,0.3685,0,0.3685,0.7030000000000001,0.2310649259,0.74,1.328,0.3153723989,1.3649336064,0.3685,0,0.3685,0.9595,0.3153723989,1.01
2019-08-23 15:00:00,1.0615,0.2341874249,1.0870262186,0.34900000000000003,0,0.34900000000000003,0.7125,0.2341874249,0.75,1.318,0.3184948979,1.3559362079000001,0.34900000000000003,0,0.34900000000000003,0.969,0.3184948979,1.02
2019-08-23 15:30:00,1.079,0.2466774209,1.106838177,0.3285,0,0.3285,0.7505000000000001,0.2466774209,0.79,1.3355000000000001,0.3309848939,1.3759037939,0.3285,0,0.3285,1.007,0.3309848939,1.06
2019-08-23 16:00:00,1.0935,0.2591674169,1.1237926855,0.305,0,0.305,0.7885000000000001,0.2591674169,0.8300000000000001,1.3405,0.3403523909,1.3830328991,0.305,0,0.305,1.0355,0.3403523909,1.09
2019-08-23 16:30:00,1.1105,0.2779024109,1.144744513,0.265,0,0.265,0.8455,0.2779024109,0.89,1.31,0.3434748899,1.3542802516,0.265,0,0.265,1.045,0.3434748899,1.1
2019-08-23 17:00:00,1.1965,0.3184948979,1.2381644681,0.2275,0,0.2275,0.969,0.3184948979,1.02,1.3865,0.38094487790000003,1.4378808191,0.2275,0,0.2275,1.159,0.38094487790000003,1.22
2019-08-23 17:30:00,1.2805,0.35908738490000003,1.3298962366,0.188,0,0.188,1.0925,0.35908738490000003,1.15,1.4135,0.40280237090000004,1.4697727716,0.188,0,0.188,1.2255,0.40280237090000004,1.29
2019-08-23 18:00:00,1.327,0.39031237490000004,1.3832110287,0.1395,0,0.1395,1.1875,0.39031237490000004,1.25,1.422,0.4215373649,1.4831647751,0.1395,0,0.1395,1.2825,0.4215373649,1.35
2019-08-23 18:30:00,1.379,0.4277823629,1.4438278118,0.0775,0,0.0775,1.3014999999999999,0.4277823629,1.37,1.4645000000000001,0.4558848539,1.5338159114,0.0775,0,0.0775,1.387,0.4558848539,1.46
2019-08-23 19:00:00,1.34,0.4277823629,1.4066263719,0.0385,0,0.0385,1.3014999999999999,0.4277823629,1.37,1.416,0.4527623549,1.4866236073999999,0.0385,0,0.0385,1.3775,0.4527623549,1.45
2019-08-23 19:30:00,1.412,0.4590073529,1.4847328884,0.0155,0,0.0155,1.3965,0.4590073529,1.47,1.469,0.4777423469,1.544732582,0.0155,0,0.0155,1.4535,0.4777423469,1.53
2019-08-23 20:00:00,1.532,0.5027223389000001,1.612375189,0.0025,0,0.0025,1.5295,0.5027223389000001,1.6099999999999999,1.6175000000000002,0.5308248299,1.7023751790000001,0.0025,0,0.0025,1.615,0.5308248299,1.7000000000000002
2019-08-23 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-08-23 21:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-08-23 21:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-08-23 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-08-23 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-08-23 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-23 23:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-24 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-24 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-24 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-24 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-24 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-24 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-24 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-24 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-24 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-24 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-24 05:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-24 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-24 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-24 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-24 07:00:00,1.343,0.4402723589,1.4133254225,0.0035,0,0.0035,1.3395000000000001,0.4402723589,1.4100000000000001,1.438,0.4714973489,1.5133253946,0.0035,0,0.0035,1.4344999999999999,0.4714973489,1.51
2019-08-24 07:30:00,1.4035,0.4527623549,1.4747223467000001,0.026000000000000002,0,0.026000000000000002,1.3775,0.4527623549,1.45,1.5175,0.4902323429,1.5947206652,0.026000000000000002,0,0.026000000000000002,1.4915,0.4902323429,1.57
2019-08-24 08:00:00,1.436,0.4558848539,1.5066276912,0.049,0,0.049,1.387,0.4558848539,1.46,1.588,0.5058448379,1.6666202327000001,0.049,0,0.049,1.5390000000000001,0.5058448379,1.62
2019-08-24 08:30:00,1.462,0.4433948579,1.5277575069,0.113,0,0.113,1.349,0.4433948579,1.42,1.6235,0.4964773409,1.6977167019000001,0.113,0,0.113,1.5105,0.4964773409,1.5899999999999999
2019-08-24 09:00:00,1.3245,0.39031237490000004,1.3808128041,0.137,0,0.137,1.1875,0.39031237490000004,1.25,1.448,0.4309048619,1.5107557711,0.137,0,0.137,1.311,0.4309048619,1.38
2019-08-24 09:30:00,1.29,0.36220988390000003,1.3398865624,0.188,0,0.188,1.102,0.36220988390000003,1.16,1.4135,0.40280237090000004,1.4697727716,0.188,0,0.188,1.2255,0.40280237090000004,1.29
2019-08-24 10:00:00,1.2155,0.3216173969,1.2573297101,0.23700000000000002,0,0.23700000000000002,0.9785,0.3216173969,1.03,1.3485,0.36533238290000003,1.3971113055,0.23700000000000002,0,0.23700000000000002,1.1115,0.36533238290000003,1.17
2019-08-24 10:30:00,1.409,0.38718987590000004,1.4612313301,0.231,0,0.231,1.178,0.38718987590000004,1.24,1.6275,0.4590073529,1.6909890597000001,0.231,0,0.231,1.3965,0.4590073529,1.47
2019-08-24 11:00:00,1.465,0.39343487390000004,1.5169100171,0.268,0,0.268,1.197,0.39343487390000004,1.26,1.7309999999999999,0.4808648459,1.7965500271,0.268,0,0.268,1.463,0.4808648459,1.54
2019-08-24 11:30:00,1.226,0.3309848939,1.2698925151,0.219,0,0.219,1.007,0.3309848939,1.06,1.4255,0.39655737290000004,1.4796310351,0.219,0,0.219,1.2065000000000001,0.39655737290000004,1.27
2019-08-24 12:00:00,1.17,0.2841474089,1.2040098629,0.3055,0,0.3055,0.8645,0.2841474089,0.91,1.3695,0.3497198879,1.4134476467,0.3055,0,0.3055,1.064,0.3497198879,1.12
2019-08-24 12:30:00,1.018,0.22481992790000002,1.0425296159,0.334,0,0.334,0.684,0.22481992790000002,0.72,1.227,0.2935149059,1.2616180087,0.334,0,0.334,0.893,0.2935149059,0.9400000000000001
2019-08-24 13:00:00,1.0065,0.22481992790000002,1.0313031804,0.3225,0,0.3225,0.684,0.22481992790000002,0.72,1.1965,0.2872699079,1.230502438,0.3225,0,0.3225,0.874,0.2872699079,0.92
2019-08-24 13:30:00,0.9825,0.20920743290000002,1.0045267542,0.34600000000000003,0,0.34600000000000003,0.6365000000000001,0.20920743290000002,0.67,1.1915,0.2779024109,1.2234794645,0.34600000000000003,0,0.34600000000000003,0.8455,0.2779024109,0.89
2019-08-24 14:00:00,0.929,0.19047243900000002,0.9483252343,0.34950000000000003,0,0.34950000000000003,0.5795,0.19047243900000002,0.61,1.1475,0.2622899159,1.1770948348,0.34950000000000003,0,0.34950000000000003,0.798,0.2622899159,0.84
2019-08-24 14:30:00,1.1405,0.2622899159,1.1702718701000001,0.3425,0,0.3425,0.798,0.2622899159,0.84,1.34,0.3278623949,1.3795266398,0.3425,0,0.3425,0.9975,0.3278623949,1.05
2019-08-24 15:00:00,1.3094999999999999,0.3184948979,1.3476754988000001,0.3405,0,0.3405,0.969,0.3184948979,1.02,1.5185,0.38718987590000004,1.5670859101999999,0.3405,0,0.3405,1.178,0.38718987590000004,1.24
2019-08-24 15:30:00,1.296,0.3216173969,1.3353103572,0.3175,0,0.3175,0.9785,0.3216173969,1.03,1.524,0.39655737290000004,1.5747487895,0.3175,0,0.3175,1.2065000000000001,0.39655737290000004,1.27
2019-08-24 16:00:00,1.291,0.3278623949,1.3319815126,0.29350000000000004,0,0.29350000000000004,0.9975,0.3278623949,1.05,1.5474999999999999,0.41216986790000004,1.6014494216,0.29350000000000004,0,0.29350000000000004,1.254,0.41216986790000004,1.32
2019-08-24 16:30:00,1.32,0.3465973889,1.3647453059,0.2655,0,0.2655,1.0545,0.3465973889,1.11,1.51,0.40904736890000004,1.5644231364999999,0.2655,0,0.2655,1.2445,0.40904736890000004,1.31
2019-08-24 17:00:00,1.1415,0.2997599039,1.1802026309,0.2295,0,0.2295,0.912,0.2997599039,0.96,1.2935,0.3497198879,1.3399426294,0.2295,0,0.2295,1.064,0.3497198879,1.12
2019-08-24 17:30:00,1.119,0.3060049019,1.1600862037,0.188,0,0.188,0.931,0.3060049019,0.98,1.214,0.3372298919,1.2599682536,0.188,0,0.188,1.026,0.3372298919,1.08
2019-08-24 18:00:00,1.2235,0.35908738490000003,1.2751062701,0.131,0,0.131,1.0925,0.35908738490000003,1.15,1.29,0.38094487790000003,1.345072117,0.131,0,0.131,1.159,0.38094487790000003,1.22
2019-08-24 18:30:00,1.2885,0.39967987190000004,1.3490649540000001,0.07250000000000001,0,0.07250000000000001,1.216,0.39967987190000004,1.28,1.3265,0.41216986790000004,1.3890594840000001,0.07250000000000001,0,0.07250000000000001,1.254,0.41216986790000004,1.32
2019-08-24 19:00:00,1.29,0.41216986790000004,1.354246654,0.036000000000000004,0,0.036000000000000004,1.254,0.41216986790000004,1.32,1.347,0.4309048619,1.4142446747,0.036000000000000004,0,0.036000000000000004,1.311,0.4309048619,1.38
2019-08-24 19:30:00,1.2865,0.4184148659,1.3528315675,0.0135,0,0.0135,1.2730000000000001,0.4184148659,1.34,1.3245,0.4309048619,1.3928313789,0.0135,0,0.0135,1.311,0.4309048619,1.38
2019-08-24 20:00:00,1.2935,0.4246598639,1.3614250806000001,0.0015,0,0.0015,1.292,0.4246598639,1.3599999999999999,1.303,0.4277823629,1.37142508,0.0015,0,0.0015,1.3014999999999999,0.4277823629,1.37
2019-08-24 20:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-24 21:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-24 21:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-24 22:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-08-24 22:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-24 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-08-24 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-08-25 00:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-25 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-25 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-25 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-25 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-25 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 05:00:00,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-25 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-25 06:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-25 06:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-25 07:00:00,0.97,0.3184948979,1.0209500477,0.001,0,0.001,0.969,0.3184948979,1.02,0.9985,0.3278623949,1.0509500464000001,0.001,0,0.001,0.9975,0.3278623949,1.05
2019-08-25 07:30:00,1.0335,0.3372298919,1.0871275224,0.007500000000000001,0,0.007500000000000001,1.026,0.3372298919,1.08,1.062,0.3465973889,1.1171274547,0.007500000000000001,0,0.007500000000000001,1.0545,0.3465973889,1.11
2019-08-25 08:00:00,1.124,0.36220988390000003,1.1809199804000001,0.022,0,0.022,1.102,0.36220988390000003,1.16,1.181,0.38094487790000003,1.2409190143,0.022,0,0.022,1.159,0.38094487790000003,1.22
2019-08-25 08:30:00,1.4665,0.4558848539,1.5357256428000001,0.0795,0,0.0795,1.387,0.4558848539,1.46,1.5710000000000002,0.4902323429,1.6457122318000001,0.0795,0,0.0795,1.4915,0.4902323429,1.57
2019-08-25 09:00:00,1.479,0.4402723589,1.5431398996999999,0.1395,0,0.1395,1.3395000000000001,0.4402723589,1.4100000000000001,1.593,0.4777423469,1.6630955324,0.1395,0,0.1395,1.4535,0.4777423469,1.53
2019-08-25 09:30:00,1.509,0.4309048619,1.5693183233,0.198,0,0.198,1.311,0.4309048619,1.38,1.623,0.4683748499,1.6892317781,0.198,0,0.198,1.425,0.4683748499,1.5
2019-08-25 10:00:00,1.534,0.4246598639,1.5916946943,0.242,0,0.242,1.292,0.4246598639,1.3599999999999999,1.686,0.4746198479,1.7515307591,0.242,0,0.242,1.444,0.4746198479,1.52
2019-08-25 10:30:00,1.3275000000000001,0.3434748899,1.3712152457,0.28250000000000003,0,0.28250000000000003,1.045,0.3434748899,1.1,1.413,0.37157738090000003,1.4610402972,0.28250000000000003,0,0.28250000000000003,1.1305,0.37157738090000003,1.19
2019-08-25 11:00:00,1.156,0.2779024109,1.1889347123,0.3105,0,0.3105,0.8455,0.2779024109,0.89,1.308,0.3278623949,1.3484649606,0.3105,0,0.3105,0.9975,0.3278623949,1.05
2019-08-25 11:30:00,1.46,0.36845488190000003,1.5057752156,0.339,0,0.339,1.121,0.36845488190000003,1.18,1.6405,0.4277823629,1.6953577793,0.339,0,0.339,1.3014999999999999,0.4277823629,1.37
2019-08-25 12:00:00,1.4655,0.36533238290000003,1.5103502905,0.354,0,0.354,1.1115,0.36533238290000003,1.17,1.646,0.4246598639,1.699897644,0.354,0,0.354,1.292,0.4246598639,1.3599999999999999
2019-08-25 12:30:00,1.4495,0.35908738490000003,1.4933164434,0.357,0,0.357,1.0925,0.35908738490000003,1.15,1.6680000000000001,0.4309048619,1.7227602851000001,0.357,0,0.357,1.311,0.4309048619,1.38
2019-08-25 13:00:00,1.4725000000000001,0.36533238290000003,1.5171433683000002,0.361,0,0.361,1.1115,0.36533238290000003,1.17,1.6720000000000002,0.4309048619,1.7266334295,0.361,0,0.361,1.311,0.4309048619,1.38
2019-08-25 13:30:00,1.4785,0.36845488190000003,1.5237195444,0.35750000000000004,0,0.35750000000000004,1.121,0.36845488190000003,1.18,1.6495000000000002,0.4246598639,1.703286896,0.35750000000000004,0,0.35750000000000004,1.292,0.4246598639,1.3599999999999999
2019-08-25 14:00:00,0.8675,0.16236994800000001,0.8825645869000001,0.3735,0,0.3735,0.494,0.16236994800000001,0.52,0.8485,0.15612495,0.8627440235,0.3735,0,0.3735,0.47500000000000003,0.15612495,0.5
2019-08-25 14:30:00,0.9115000000000001,0.17798244300000002,0.9287141649,0.37,0,0.37,0.5415,0.17798244300000002,0.5700000000000001,1.016,0.21232993190000002,1.0379499025,0.37,0,0.37,0.646,0.21232993190000002,0.68
2019-08-25 15:00:00,0.9335,0.19047243900000002,0.9527339608000001,0.354,0,0.354,0.5795,0.19047243900000002,0.61,1.0475,0.2279424269,1.0720139924,0.354,0,0.354,0.6935,0.2279424269,0.73
2019-08-25 15:30:00,0.9490000000000001,0.19983993590000002,0.9698128685,0.341,0,0.341,0.608,0.19983993590000002,0.64,1.044,0.2310649259,1.0692647006,0.341,0,0.341,0.7030000000000001,0.2310649259,0.74
2019-08-25 16:00:00,0.9420000000000001,0.20920743290000002,0.9649516827,0.3055,0,0.3055,0.6365000000000001,0.20920743290000002,0.67,1.0465,0.2435549219,1.0744678916,0.3055,0,0.3055,0.741,0.2435549219,0.78
2019-08-25 16:30:00,1.047,0.2529224189,1.0771159408,0.2775,0,0.2775,0.7695000000000001,0.2529224189,0.81,1.161,0.2903924069,1.1967659546,0.2775,0,0.2775,0.8835000000000001,0.2903924069,0.93
2019-08-25 17:00:00,1.1355,0.2966374049,1.1736072597,0.233,0,0.233,0.9025000000000001,0.2966374049,0.9500000000000001,1.259,0.3372298919,1.3033821389,0.233,0,0.233,1.026,0.3372298919,1.08
2019-08-25 17:30:00,1.1575,0.3184948979,1.200518742,0.1885,0,0.1885,0.969,0.3184948979,1.02,1.2525,0.3497198879,1.3004077245,0.1885,0,0.1885,1.064,0.3497198879,1.12
2019-08-25 18:00:00,1.2255,0.35908738490000003,1.27702545,0.133,0,0.133,1.0925,0.35908738490000003,1.15,1.3014999999999999,0.38406737690000003,1.35698563,0.133,0,0.133,1.1685,0.38406737690000003,1.23
2019-08-25 18:30:00,1.291,0.39967987190000004,1.3514529219,0.075,0,0.075,1.216,0.39967987190000004,1.28,1.3575,0.4215373649,1.4214429289,0.075,0,0.075,1.2825,0.4215373649,1.35
2019-08-25 19:00:00,1.2465,0.39655737290000004,1.3080596317,0.04,0,0.04,1.2065000000000001,0.39655737290000004,1.27,1.3225,0.4215373649,1.3880561948,0.04,0,0.04,1.2825,0.4215373649,1.35
2019-08-25 19:30:00,1.25,0.40592486990000004,1.314258346,0.015,0,0.015,1.235,0.40592486990000004,1.3,1.2974999999999999,0.4215373649,1.3642580401,0.015,0,0.015,1.2825,0.4215373649,1.35
2019-08-25 20:00:00,1.266,0.41529236690000004,1.3323752287000001,0.0025,0,0.0025,1.2635,0.41529236690000004,1.33,1.2945,0.4246598639,1.3623752236,0.0025,0,0.0025,1.292,0.4246598639,1.3599999999999999
2019-08-25 20:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-08-25 21:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-25 21:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-08-25 22:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-25 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-08-25 23:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
