Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-25 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-26 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-26 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-26 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-26 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-08-26 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-26 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-26 03:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-26 03:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-26 04:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-26 04:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-26 05:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-26 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-26 06:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-08-26 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-08-26 07:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-08-26 07:30:00,1.3125,0.4309048619,1.3814250794,0.0015,0,0.0015,1.311,0.4309048619,1.38,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2019-08-26 08:00:00,1.348,0.4402723589,1.4180774838,0.0085,0,0.0085,1.3395000000000001,0.4402723589,1.4100000000000001,1.4525000000000001,0.4746198479,1.528077305,0.0085,0,0.0085,1.444,0.4746198479,1.52
2019-08-26 08:30:00,1.145,0.36845488190000003,1.2028233453000001,0.024,0,0.024,1.121,0.36845488190000003,1.18,1.2115,0.39031237490000004,1.2728220614,0.024,0,0.024,1.1875,0.39031237490000004,1.25
2019-08-26 09:00:00,1.21,0.38718987590000004,1.2704392941,0.032,0,0.032,1.178,0.38718987590000004,1.24,1.267,0.40592486990000004,1.330437522,0.032,0,0.032,1.235,0.40592486990000004,1.3
2019-08-26 09:30:00,1.2335,0.39031237490000004,1.2937797340000001,0.046,0,0.046,1.1875,0.39031237490000004,1.25,1.3094999999999999,0.41529236690000004,1.3737750908,0.046,0,0.046,1.2635,0.41529236690000004,1.33
2019-08-26 10:00:00,1.2525,0.39031237490000004,1.3119070089,0.065,0,0.065,1.1875,0.39031237490000004,1.25,1.338,0.4184148659,1.4018969292,0.065,0,0.065,1.2730000000000001,0.4184148659,1.34
2019-08-26 10:30:00,1.4835,0.4590073529,1.5528876328,0.08700000000000001,0,0.08700000000000001,1.3965,0.4590073529,1.47,1.6545,0.5152123349000001,1.732862949,0.08700000000000001,0,0.08700000000000001,1.5675,0.5152123349000001,1.65
2019-08-26 11:00:00,1.297,0.38406737690000003,1.3526702296,0.1285,0,0.1285,1.1685,0.38406737690000003,1.23,1.411,0.4215373649,1.4726217267,0.1285,0,0.1285,1.2825,0.4215373649,1.35
2019-08-26 11:30:00,1.083,0.3028824029,1.1245562458,0.1615,0,0.1615,0.9215000000000001,0.3028824029,0.97,1.1685,0.3309848939,1.2144724163,0.1615,0,0.1615,1.007,0.3309848939,1.06
2019-08-26 12:00:00,1.1595,0.2935149059,1.1960732628,0.2665,0,0.2665,0.893,0.2935149059,0.9400000000000001,1.283,0.3341073929,1.3257891046,0.2665,0,0.2665,1.0165,0.3341073929,1.07
2019-08-26 12:30:00,1.4485000000000001,0.37782237890000003,1.4969642614,0.299,0,0.299,1.1495,0.37782237890000003,1.21,1.6575000000000002,0.4465173569,1.7165908074,0.299,0,0.299,1.3585,0.4465173569,1.43
2019-08-26 13:00:00,1.4335,0.3497198879,1.4755426968,0.3695,0,0.3695,1.064,0.3497198879,1.12,1.6425,0.4184148659,1.6949564154,0.3695,0,0.3695,1.2730000000000001,0.4184148659,1.34
2019-08-26 13:30:00,1.409,0.3497198879,1.4517523894,0.34500000000000003,0,0.34500000000000003,1.064,0.3497198879,1.12,1.6560000000000001,0.4309048619,1.7111443539,0.34500000000000003,0,0.34500000000000003,1.311,0.4309048619,1.38
2019-08-26 14:00:00,1.429,0.3497198879,1.4711713021000001,0.365,0,0.365,1.064,0.3497198879,1.12,1.638,0.4184148659,1.6905960487,0.365,0,0.365,1.2730000000000001,0.4184148659,1.34
2019-08-26 14:30:00,1.423,0.3497198879,1.4653439869,0.359,0,0.359,1.064,0.3497198879,1.12,1.6225,0.41529236690000004,1.6748056604000001,0.359,0,0.359,1.2635,0.41529236690000004,1.33
2019-08-26 15:00:00,1.4025,0.3497198879,1.4454446548,0.3385,0,0.3385,1.064,0.3497198879,1.12,1.6019999999999999,0.41529236690000004,1.6549537003,0.3385,0,0.3385,1.2635,0.41529236690000004,1.33
2019-08-26 15:30:00,1.3925,0.3528423869,1.4365075704999999,0.319,0,0.319,1.0735000000000001,0.3528423869,1.13,1.611,0.4246598639,1.6660303118000002,0.319,0,0.319,1.292,0.4246598639,1.3599999999999999
2019-08-26 16:00:00,1.409,0.36533238290000003,1.4555922334,0.2975,0,0.2975,1.1115,0.36533238290000003,1.17,1.6275,0.4371498599,1.6851873041,0.2975,0,0.2975,1.33,0.4371498599,1.4
2019-08-26 16:30:00,1.397,0.36845488190000003,1.4447726465000001,0.276,0,0.276,1.121,0.36845488190000003,1.18,1.6059999999999999,0.4371498599,1.6644326361,0.276,0,0.276,1.33,0.4371498599,1.4
2019-08-26 17:00:00,1.3705,0.37469987990000003,1.4207991589,0.2305,0,0.2305,1.1400000000000001,0.37469987990000003,1.2,1.57,0.4402723589,1.6305642428,0.2305,0,0.2305,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-26 17:30:00,1.2005,0.3341073929,1.2461251944,0.184,0,0.184,1.0165,0.3341073929,1.07,1.3335,0.37782237890000003,1.385991342,0.184,0,0.184,1.1495,0.37782237890000003,1.21
2019-08-26 18:00:00,1.274,0.37782237890000003,1.3288437643,0.1245,0,0.1245,1.1495,0.37782237890000003,1.21,1.369,0.40904736890000004,1.4288039579,0.1245,0,0.1245,1.2445,0.40904736890000004,1.31
2019-08-26 18:30:00,1.456,0.4590073529,1.5266380547,0.059500000000000004,0,0.059500000000000004,1.3965,0.4590073529,1.47,1.5510000000000002,0.4902323429,1.6266311045,0.059500000000000004,0,0.059500000000000004,1.4915,0.4902323429,1.57
2019-08-26 19:00:00,1.429,0.4590073529,1.5009093077,0.0325,0,0.0325,1.3965,0.4590073529,1.47,1.505,0.4839873449,1.5809075716,0.0325,0,0.0325,1.4725000000000001,0.4839873449,1.55
2019-08-26 19:30:00,1.342,0.4371498599,1.4114049738,0.012,0,0.012,1.33,0.4371498599,1.4,1.399,0.4558848539,1.471404771,0.012,0,0.012,1.387,0.4558848539,1.46
2019-08-26 20:00:00,1.3505,0.4433948579,1.4214250771999999,0.0015,0,0.0015,1.349,0.4433948579,1.42,1.4075,0.4621298519,1.4814250740000001,0.0015,0,0.0015,1.4060000000000001,0.4621298519,1.48
2019-08-26 20:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-08-26 21:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-08-26 21:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-08-26 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-08-26 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-26 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-08-26 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-08-27 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-27 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-27 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-27 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-08-27 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 03:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-27 04:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 05:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-27 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-08-27 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-08-27 06:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-08-27 07:00:00,1.1615,0.38094487790000003,1.2223752493,0.0025,0,0.0025,1.159,0.38094487790000003,1.22,1.3135,0.4309048619,1.3823752204,0.0025,0,0.0025,1.311,0.4309048619,1.38
2019-08-27 07:30:00,1.3135,0.4277823629,1.3814050818,0.012,0,0.012,1.3014999999999999,0.4277823629,1.37,1.4655,0.4777423469,1.5414045543000001,0.012,0,0.012,1.4535,0.4777423469,1.53
2019-08-27 08:00:00,1.3505,0.4309048619,1.4175786574,0.0395,0,0.0395,1.311,0.4309048619,1.38,1.55,0.4964773409,1.6275717342,0.0395,0,0.0395,1.5105,0.4964773409,1.5899999999999999
2019-08-27 08:30:00,1.4565000000000001,0.4652523509,1.5290035971,0.041,0,0.041,1.4155,0.4652523509,1.49,1.6655,0.5339473289000001,1.7489968553000002,0.041,0,0.041,1.6245,0.5339473289000001,1.71
2019-08-27 09:00:00,1.541,0.4995998399,1.6199632712,0.021,0,0.021,1.52,0.4995998399,1.6,1.7309999999999999,0.5620498199,1.8199618128,0.021,0,0.021,1.71,0.5620498199,1.8
2019-08-27 09:30:00,1.54,0.4933548419,1.6170958537,0.039,0,0.039,1.501,0.4933548419,1.58,1.7109999999999999,0.5495598239,1.7970912609,0.039,0,0.039,1.6720000000000002,0.5495598239,1.76
2019-08-27 10:00:00,1.4935,0.4777423469,1.5680497441,0.04,0,0.04,1.4535,0.4777423469,1.53,1.693,0.5433148259,1.778043869,0.04,0,0.04,1.653,0.5433148259,1.74
2019-08-27 10:30:00,1.5255,0.4402723589,1.5877625766999999,0.186,0,0.186,1.3395000000000001,0.4402723589,1.4100000000000001,1.782,0.5245798319,1.8576081395,0.186,0,0.186,1.596,0.5245798319,1.6800000000000002
2019-08-27 11:00:00,1.5390000000000001,0.4184148659,1.5948642575,0.266,0,0.266,1.2730000000000001,0.4184148659,1.34,1.9665,0.5589273209,2.044387928,0.266,0,0.266,1.7005,0.5589273209,1.79
2019-08-27 11:30:00,1.57,0.4496398559,1.6331184893000001,0.202,0,0.202,1.3679999999999999,0.4496398559,1.44,1.988,0.5870298118,2.0728598602,0.202,0,0.202,1.786,0.5870298118,1.88
2019-08-27 12:00:00,1.395,0.39655737290000004,1.4502698887,0.1885,0,0.1885,1.2065000000000001,0.39655737290000004,1.27,1.661,0.4839873449,1.7300765156,0.1885,0,0.1885,1.4725000000000001,0.4839873449,1.55
2019-08-27 12:30:00,1.459,0.4340273609,1.5221894593,0.1385,0,0.1385,1.3205,0.4340273609,1.3900000000000001,1.706,0.5152123349000001,1.7820998148,0.1385,0,0.1385,1.5675,0.5152123349000001,1.65
2019-08-27 13:00:00,1.46,0.4527623549,1.528592081,0.0825,0,0.0825,1.3775,0.4527623549,1.45,1.6785,0.5245798319,1.7585636895,0.0825,0,0.0825,1.596,0.5245798319,1.6800000000000002
2019-08-27 13:30:00,1.3375,0.3559648859,1.3840582538000001,0.2545,0,0.2545,1.083,0.3559648859,1.1400000000000001,1.5750000000000002,0.4340273609,1.6337088939000002,0.2545,0,0.2545,1.3205,0.4340273609,1.3900000000000001
2019-08-27 14:00:00,1.266,0.2747799119,1.2954767462,0.43,0,0.43,0.836,0.2747799119,0.88,1.608,0.38718987590000004,1.653958887,0.43,0,0.43,1.178,0.38718987590000004,1.24
2019-08-27 14:30:00,1.3495,0.38094487790000003,1.4022372303,0.1905,0,0.1905,1.159,0.38094487790000003,1.22,1.6155,0.4683748499,1.6820271251999999,0.1905,0,0.1905,1.425,0.4683748499,1.5
2019-08-27 15:00:00,1.26,0.3184948979,1.2996303321,0.291,0,0.291,0.969,0.3184948979,1.02,1.583,0.4246598639,1.6389707136,0.291,0,0.291,1.292,0.4246598639,1.3599999999999999
2019-08-27 15:30:00,1.4755,0.3528423869,1.5171018423,0.402,0,0.402,1.0735000000000001,0.3528423869,1.13,2.0645,0.5464373249,2.1355921895,0.402,0,0.402,1.6625,0.5464373249,1.75
2019-08-27 16:00:00,1.4565000000000001,0.4246598639,1.5171447690000002,0.1645,0,0.1645,1.292,0.4246598639,1.3599999999999999,1.96,0.5901523108,2.0469195759,0.1645,0,0.1645,1.7955,0.5901523108,1.8900000000000001
2019-08-27 16:30:00,1.4045,0.39967987190000004,1.460261706,0.1885,0,0.1885,1.216,0.39967987190000004,1.28,1.775,0.5214573329000001,1.850011554,0.1885,0,0.1885,1.5865,0.5214573329000001,1.67
2019-08-27 17:00:00,1.4395,0.4340273609,1.5035092284,0.11900000000000001,0,0.11900000000000001,1.3205,0.4340273609,1.3900000000000001,1.6295000000000002,0.4964773409,1.703455312,0.11900000000000001,0,0.11900000000000001,1.5105,0.4964773409,1.5899999999999999
2019-08-27 17:30:00,1.4685000000000001,0.4558848539,1.5376356038,0.0815,0,0.0815,1.387,0.4558848539,1.46,1.592,0.4964773409,1.6676191861,0.0815,0,0.0815,1.5105,0.4964773409,1.5899999999999999
2019-08-27 18:00:00,1.517,0.4746198479,1.5895134476,0.073,0,0.073,1.444,0.4746198479,1.52,1.612,0.5058448379,1.6895037733,0.073,0,0.073,1.5390000000000001,0.5058448379,1.62
2019-08-27 18:30:00,1.544,0.4964773409,1.6218587331,0.0335,0,0.0335,1.5105,0.4964773409,1.5899999999999999,1.6295000000000002,0.5245798319,1.7118569596,0.0335,0,0.0335,1.596,0.5245798319,1.6800000000000002
2019-08-27 19:00:00,1.5225,0.4964773409,1.6014043837,0.012,0,0.012,1.5105,0.4964773409,1.5899999999999999,1.589,0.5183348339,1.6714042001,0.012,0,0.012,1.577,0.5183348339,1.6600000000000001
2019-08-27 19:30:00,1.6465,0.5401923269000001,1.7328502532,0.003,0,0.003,1.6435,0.5401923269000001,1.73,1.751,0.5745398159,1.8428502381,0.003,0,0.003,1.748,0.5745398159,1.8399999999999999
2019-08-27 20:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-08-27 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-08-27 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-08-27 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-08-27 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-08-27 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-08-27 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-08-27 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-08-28 00:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-28 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-28 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-28 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-28 02:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-28 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-28 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-28 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-28 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-28 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-28 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-28 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-28 06:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-08-28 06:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-08-28 07:00:00,1.1885,0.39031237490000004,1.2509500390000001,0.001,0,0.001,1.1875,0.39031237490000004,1.25,1.312,0.4309048619,1.3809500353,0.001,0,0.001,1.311,0.4309048619,1.38
2019-08-28 07:30:00,1.222,0.39343487390000004,1.283773734,0.025,0,0.025,1.197,0.39343487390000004,1.26,1.336,0.4309048619,1.4037717051,0.025,0,0.025,1.311,0.4309048619,1.38
2019-08-28 08:00:00,1.3355000000000001,0.4277823629,1.402340187,0.034,0,0.034,1.3014999999999999,0.4277823629,1.37,1.4685000000000001,0.4714973489,1.5423365392,0.034,0,0.034,1.4344999999999999,0.4714973489,1.51
2019-08-28 08:30:00,1.399,0.4340273609,1.464780103,0.0785,0,0.0785,1.3205,0.4340273609,1.3900000000000001,1.5510000000000002,0.4839873449,1.6247599053,0.0785,0,0.0785,1.4725000000000001,0.4839873449,1.55
2019-08-28 09:00:00,1.5314999999999999,0.4652523509,1.6006098838,0.116,0,0.116,1.4155,0.4652523509,1.49,1.8545,0.5714173169,1.9405380697,0.116,0,0.116,1.7385000000000002,0.5714173169,1.83
2019-08-28 09:30:00,1.5905,0.4808648459,1.6616020131,0.1275,0,0.1275,1.463,0.4808648459,1.54,2.0275,0.6244997998,2.1214985859,0.1275,0,0.1275,1.9,0.6244997998,2.0
2019-08-28 10:00:00,1.5265,0.4340273609,1.5870040958,0.20600000000000002,0,0.20600000000000002,1.3205,0.4340273609,1.3900000000000001,1.9825,0.5839073129,2.0667012363,0.20600000000000002,0,0.20600000000000002,1.7765,0.5839073129,1.87
2019-08-28 10:30:00,1.496,0.40280237090000004,1.5492791066,0.2705,0,0.2705,1.2255,0.40280237090000004,1.29,1.9615,0.5558048219,2.0387253984,0.2705,0,0.2705,1.691,0.5558048219,1.78
2019-08-28 11:00:00,1.2469999999999999,0.2779024109,1.2775909948,0.4015,0,0.4015,0.8455,0.2779024109,0.89,1.5510000000000002,0.37782237890000003,1.5963554585000002,0.4015,0,0.4015,1.1495,0.37782237890000003,1.21
2019-08-28 11:30:00,1.3035,0.36220988390000003,1.3528888535,0.2015,0,0.2015,1.102,0.36220988390000003,1.16,1.5125000000000002,0.4309048619,1.5726840910000002,0.2015,0,0.2015,1.311,0.4309048619,1.38
2019-08-28 12:00:00,1.296,0.3122498999,1.3330851436,0.34600000000000003,0,0.34600000000000003,0.9500000000000001,0.3122498999,1.0,1.5430000000000001,0.39343487390000004,1.5923693039,0.34600000000000003,0,0.34600000000000003,1.197,0.39343487390000004,1.26
2019-08-28 12:30:00,1.365,0.39967987190000004,1.4223111474,0.149,0,0.149,1.216,0.39967987190000004,1.28,1.5835,0.4714973489,1.6522051931,0.149,0,0.149,1.4344999999999999,0.4714973489,1.51
2019-08-28 13:00:00,1.5125000000000002,0.4465173569,1.5770332907,0.154,0,0.154,1.3585,0.4465173569,1.43,1.8545,0.5589273209,1.9368970028999999,0.154,0,0.154,1.7005,0.5589273209,1.79
2019-08-28 13:30:00,1.3865,0.37469987990000003,1.4362389251,0.24650000000000002,0,0.24650000000000002,1.1400000000000001,0.37469987990000003,1.2,1.662,0.4652523509,1.7258921606,0.24650000000000002,0,0.24650000000000002,1.4155,0.4652523509,1.49
2019-08-28 14:00:00,1.424,0.39967987190000004,1.479026707,0.20800000000000002,0,0.20800000000000002,1.216,0.39967987190000004,1.28,1.7755,0.5152123349000001,1.8487411934,0.20800000000000002,0,0.20800000000000002,1.5675,0.5152123349000001,1.65
2019-08-28 14:30:00,1.5005000000000002,0.4309048619,1.561146774,0.1895,0,0.1895,1.311,0.4309048619,1.38,1.947,0.5776623149,2.030887183,0.1895,0,0.1895,1.7575,0.5776623149,1.85
2019-08-28 15:00:00,1.4945,0.4496398559,1.5606749341000001,0.1265,0,0.1265,1.3679999999999999,0.4496398559,1.44,1.9505,0.5995198078,2.0405573381,0.1265,0,0.1265,1.824,0.5995198078,1.92
2019-08-28 15:30:00,1.492,0.4371498599,1.5547231264999999,0.162,0,0.162,1.33,0.4371498599,1.4,1.9575,0.5901523108,2.0445258619,0.162,0,0.162,1.7955,0.5901523108,1.8900000000000001
2019-08-28 16:00:00,1.5045000000000002,0.4590073529,1.572961538,0.108,0,0.108,1.3965,0.4590073529,1.47,1.932,0.5995198078,2.0228811137,0.108,0,0.108,1.824,0.5995198078,1.92
2019-08-28 16:30:00,1.465,0.4652523509,1.5371027129,0.0495,0,0.0495,1.4155,0.4652523509,1.49,1.712,0.5464373249,1.7970914696,0.0495,0,0.0495,1.6625,0.5464373249,1.75
2019-08-28 17:00:00,1.524,0.4964773409,1.6028305431,0.0135,0,0.0135,1.5105,0.4964773409,1.5899999999999999,1.6475,0.5370698279,1.7328301273000002,0.0135,0,0.0135,1.634,0.5370698279,1.72
2019-08-28 17:30:00,1.596,0.5152123349000001,1.6770986106999999,0.0285,0,0.0285,1.5675,0.5152123349000001,1.65,1.691,0.5464373249,1.7770972821000002,0.0285,0,0.0285,1.6625,0.5464373249,1.75
2019-08-28 18:00:00,1.6965,0.5558048219,1.7852258261,0.0055000000000000005,0,0.0055000000000000005,1.691,0.5558048219,1.78,1.782,0.5839073129,1.8752257864000001,0.0055000000000000005,0,0.0055000000000000005,1.7765,0.5839073129,1.87
2019-08-28 18:30:00,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001
2019-08-28 19:00:00,1.675,0.5495598239,1.7628502489,0.003,0,0.003,1.6720000000000002,0.5495598239,1.76,1.77,0.5807848139,1.8628502355,0.003,0,0.003,1.767,0.5807848139,1.8599999999999999
2019-08-28 19:30:00,1.7229999999999999,0.5651723189,1.8133253293,0.0035,0,0.0035,1.7195,0.5651723189,1.81,1.8559999999999999,0.6088873048,1.9533253057,0.0035,0,0.0035,1.8525,0.6088873048,1.9500000000000002
2019-08-28 20:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-08-28 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-08-28 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-08-28 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-08-28 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-08-28 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-08-28 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-28 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-29 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-29 00:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-08-29 01:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-29 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-29 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-29 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-29 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-29 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-29 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-29 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-29 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-08-29 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-08-29 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-08-29 06:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-08-29 07:00:00,1.217,0.39967987190000004,1.2809500381,0.001,0,0.001,1.216,0.39967987190000004,1.28,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43
2019-08-29 07:30:00,1.354,0.4402723589,1.4237821989000001,0.0145,0,0.0145,1.3395000000000001,0.4402723589,1.4100000000000001,1.525,0.4964773409,1.603781391,0.0145,0,0.0145,1.5105,0.4964773409,1.5899999999999999
2019-08-29 08:00:00,1.4205,0.4465173569,1.4890258561,0.062,0,0.062,1.3585,0.4465173569,1.43,1.601,0.5058448379,1.6790116140000002,0.062,0,0.062,1.5390000000000001,0.5058448379,1.62
2019-08-29 08:30:00,1.4725000000000001,0.4433948579,1.5378085869,0.12350000000000001,0,0.12350000000000001,1.349,0.4433948579,1.42,1.6625,0.5058448379,1.7377529312000002,0.12350000000000001,0,0.12350000000000001,1.5390000000000001,0.5058448379,1.62
2019-08-29 09:00:00,1.4335,0.40592486990000004,1.4898648429,0.1985,0,0.1985,1.235,0.40592486990000004,1.3,1.6615,0.4808648459,1.7296858819,0.1985,0,0.1985,1.463,0.4808648459,1.54
2019-08-29 09:30:00,1.5470000000000002,0.4184148659,1.6025854111,0.274,0,0.274,1.2730000000000001,0.4184148659,1.34,1.927,0.5433148259,2.002128867,0.274,0,0.274,1.653,0.5433148259,1.74
2019-08-29 10:00:00,1.55,0.39967987190000004,1.6007010964,0.334,0,0.334,1.216,0.39967987190000004,1.28,2.0535,0.5651723189,2.1298549246,0.334,0,0.334,1.7195,0.5651723189,1.81
2019-08-29 10:30:00,1.544,0.37782237890000003,1.5895552051,0.3945,0,0.3945,1.1495,0.37782237890000003,1.21,2.0475,0.5433148259,2.1183595658,0.3945,0,0.3945,1.653,0.5433148259,1.74
2019-08-29 11:00:00,1.317,0.2903924069,1.3486351434000001,0.4335,0,0.4335,0.8835000000000001,0.2903924069,0.93,1.6495000000000002,0.39967987190000004,1.6972313484,0.4335,0,0.4335,1.216,0.39967987190000004,1.28
2019-08-29 11:30:00,1.236,0.2935149059,1.2703727799,0.343,0,0.343,0.893,0.2935149059,0.9400000000000001,1.54,0.39343487390000004,1.5894624878,0.343,0,0.343,1.197,0.39343487390000004,1.26
2019-08-29 12:00:00,1.4145,0.3122498999,1.4485545382,0.4645,0,0.4645,0.9500000000000001,0.3122498999,1.0,1.88,0.4652523509,1.9367136469,0.4645,0,0.4645,1.4155,0.4652523509,1.49
2019-08-29 12:30:00,1.4985,0.3372298919,1.5359772948,0.47250000000000003,0,0.47250000000000003,1.026,0.3372298919,1.08,2.059,0.5214573329000001,2.1240053555,0.47250000000000003,0,0.47250000000000003,1.5865,0.5214573329000001,1.67
2019-08-29 13:00:00,1.5070000000000001,0.36533238290000003,1.550650428,0.3955,0,0.3955,1.1115,0.36533238290000003,1.17,2.039,0.5401923269000001,2.1093432035,0.3955,0,0.3955,1.6435,0.5401923269000001,1.73
2019-08-29 13:30:00,1.2255,0.2685349139,1.2545761236,0.40850000000000003,0,0.40850000000000003,0.8170000000000001,0.2685349139,0.86,1.5295,0.36845488190000003,1.5732543501,0.40850000000000003,0,0.40850000000000003,1.121,0.36845488190000003,1.18
2019-08-29 14:00:00,1.2145000000000001,0.2966374049,1.2502015837,0.312,0,0.312,0.9025000000000001,0.2966374049,0.9500000000000001,1.452,0.37469987990000003,1.4995679378,0.312,0,0.312,1.1400000000000001,0.37469987990000003,1.2
2019-08-29 14:30:00,1.2415,0.3559648859,1.2915236157,0.1585,0,0.1585,1.083,0.3559648859,1.1400000000000001,1.4315,0.4184148659,1.4913964094,0.1585,0,0.1585,1.2730000000000001,0.4184148659,1.34
2019-08-29 15:00:00,1.317,0.2966374049,1.3499936111,0.41450000000000004,0,0.41450000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.697,0.4215373649,1.7485716314,0.41450000000000004,0,0.41450000000000004,1.2825,0.4215373649,1.35
2019-08-29 15:30:00,1.312,0.36533238290000003,1.3619147367,0.2005,0,0.2005,1.1115,0.36533238290000003,1.17,1.5495,0.4433948579,1.6116914252,0.2005,0,0.2005,1.349,0.4433948579,1.42
2019-08-29 16:00:00,1.201,0.2872699079,1.2348785365000001,0.327,0,0.327,0.874,0.2872699079,0.92,1.486,0.38094487790000003,1.5340518244,0.327,0,0.327,1.159,0.38094487790000003,1.22
2019-08-29 16:30:00,1.2535,0.3028824029,1.2895735729,0.332,0,0.332,0.9215000000000001,0.3028824029,0.97,1.548,0.39967987190000004,1.598764523,0.332,0,0.332,1.216,0.39967987190000004,1.28
2019-08-29 17:00:00,1.376,0.37782237890000003,1.4269287824,0.2265,0,0.2265,1.1495,0.37782237890000003,1.21,1.5755,0.4433948579,1.6367037759,0.2265,0,0.2265,1.349,0.4433948579,1.42
2019-08-29 17:30:00,1.48,0.4558848539,1.5486222909,0.093,0,0.093,1.387,0.4558848539,1.46,1.613,0.4995998399,1.6885997157000001,0.093,0,0.093,1.52,0.4995998399,1.6
2019-08-29 18:00:00,1.448,0.4277823629,1.5098681234,0.14650000000000002,0,0.14650000000000002,1.3014999999999999,0.4277823629,1.37,1.562,0.4652523509,1.629817091,0.14650000000000002,0,0.14650000000000002,1.4155,0.4652523509,1.49
2019-08-29 18:30:00,1.526,0.4871098439,1.6018589201,0.044,0,0.044,1.482,0.4871098439,1.56,1.6019999999999999,0.5120898359,1.6818561175,0.044,0,0.044,1.558,0.5120898359,1.6400000000000001
2019-08-29 19:00:00,1.4765000000000001,0.4746198479,1.5509082017,0.0325,0,0.0325,1.444,0.4746198479,1.52,1.5525,0.4995998399,1.630906573,0.0325,0,0.0325,1.52,0.4995998399,1.6
2019-08-29 19:30:00,1.462,0.4746198479,1.5371102758,0.018000000000000002,0,0.018000000000000002,1.444,0.4746198479,1.52,1.5474999999999999,0.5027223389000001,1.6271097074,0.018000000000000002,0,0.018000000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-08-29 20:00:00,1.456,0.4777423469,1.5323751988,0.0025,0,0.0025,1.4535,0.4777423469,1.53,1.5225,0.4995998399,1.6023751901,0.0025,0,0.0025,1.52,0.4995998399,1.6
2019-08-29 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-08-29 21:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-29 21:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-29 22:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-08-29 22:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-08-29 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-08-29 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-08-30 00:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-08-30 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-08-30 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-08-30 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-30 02:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-30 02:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-08-30 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-30 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-30 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-30 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-30 05:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-30 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-30 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-08-30 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-08-30 07:00:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.4255,0.4683748499,1.5004750081,0.0005,0,0.0005,1.425,0.4683748499,1.5
2019-08-30 07:30:00,1.449,0.4746198479,1.5247507993,0.005,0,0.005,1.444,0.4746198479,1.52,1.7245,0.5651723189,1.8147506716000001,0.005,0,0.005,1.7195,0.5651723189,1.81
2019-08-30 08:00:00,1.4855,0.4808648459,1.5613908063,0.022500000000000003,0,0.022500000000000003,1.463,0.4808648459,1.54,1.7515,0.5682948179,1.8413884028,0.022500000000000003,0,0.022500000000000003,1.729,0.5682948179,1.82
2019-08-30 08:30:00,1.47,0.4496398559,1.5372299763,0.10200000000000001,0,0.10200000000000001,1.3679999999999999,0.4496398559,1.44,1.6885,0.5214573329000001,1.7671870303000001,0.10200000000000001,0,0.10200000000000001,1.5865,0.5214573329000001,1.67
2019-08-30 09:00:00,1.498,0.4527623549,1.5649273945000002,0.12050000000000001,0,0.12050000000000001,1.3775,0.4527623549,1.45,1.7355,0.5308248299,1.8148650776,0.12050000000000001,0,0.12050000000000001,1.615,0.5308248299,1.7000000000000002
2019-08-30 09:30:00,1.6055000000000001,0.4590073529,1.6698257394,0.209,0,0.209,1.3965,0.4590073529,1.47,2.033,0.5995198078,2.1195549061,0.209,0,0.209,1.824,0.5995198078,1.92
2019-08-30 10:00:00,1.5835,0.4558848539,1.6478177235,0.1965,0,0.1965,1.387,0.4558848539,1.46,2.0395,0.6057648058,2.1275599287,0.1965,0,0.1965,1.843,0.6057648058,1.94
2019-08-30 10:30:00,1.3895,0.3247398959,1.4269429736,0.4015,0,0.4015,0.988,0.3247398959,1.04,1.665,0.41529236690000004,1.716010708,0.4015,0,0.4015,1.2635,0.41529236690000004,1.33
2019-08-30 11:00:00,1.3325,0.3497198879,1.3776284877,0.2685,0,0.2685,1.064,0.3497198879,1.12,1.5795,0.4309048619,1.63722303,0.2685,0,0.2685,1.311,0.4309048619,1.38
2019-08-30 11:30:00,1.323,0.3122498999,1.3593487411,0.373,0,0.373,0.9500000000000001,0.3122498999,1.0,1.5795,0.39655737290000004,1.6285201872,0.373,0,0.373,1.2065000000000001,0.39655737290000004,1.27
2019-08-30 12:00:00,1.5270000000000001,0.38406737690000003,1.5745592240000001,0.35850000000000004,0,0.35850000000000004,1.1685,0.38406737690000003,1.23,1.888,0.5027223389000001,1.9537844686999999,0.35850000000000004,0,0.35850000000000004,1.5295,0.5027223389000001,1.6099999999999999
2019-08-30 12:30:00,1.4945,0.3403523909,1.5327654746000001,0.459,0,0.459,1.0355,0.3403523909,1.09,1.827,0.4496398559,1.8815166755,0.459,0,0.459,1.3679999999999999,0.4496398559,1.44
2019-08-30 13:00:00,1.2565,0.2622899159,1.2835841422,0.4585,0,0.4585,0.798,0.2622899159,0.84,1.513,0.3465973889,1.5521915958,0.4585,0,0.4585,1.0545,0.3465973889,1.11
2019-08-30 13:30:00,1.254,0.2622899159,1.281136995,0.456,0,0.456,0.798,0.2622899159,0.84,1.4915,0.3403523909,1.5298405146,0.456,0,0.456,1.0355,0.3403523909,1.09
2019-08-30 14:00:00,1.193,0.2529224189,1.2195157851,0.42350000000000004,0,0.42350000000000004,0.7695000000000001,0.2529224189,0.81,1.421,0.3278623949,1.4583328667,0.42350000000000004,0,0.42350000000000004,0.9975,0.3278623949,1.05
2019-08-30 14:30:00,1.3045,0.2747799119,1.3331257443,0.4685,0,0.4685,0.836,0.2747799119,0.88,1.5895000000000001,0.36845488190000003,1.6316461779,0.4685,0,0.4685,1.121,0.36845488190000003,1.18
2019-08-30 15:00:00,1.5285000000000002,0.3465973889,1.5673040547000001,0.47400000000000003,0,0.47400000000000003,1.0545,0.3465973889,1.11,1.9085,0.4714973489,1.965879447,0.47400000000000003,0,0.47400000000000003,1.4344999999999999,0.4714973489,1.51
2019-08-30 15:30:00,1.3105,0.3091274009,1.3464657441,0.37,0,0.37,0.9405,0.3091274009,0.99,1.5005000000000002,0.37157738090000003,1.5458234052000002,0.37,0,0.37,1.1305,0.37157738090000003,1.19
2019-08-30 16:00:00,1.1335,0.2497999199,1.1606990351,0.3735,0,0.3735,0.76,0.2497999199,0.8,1.371,0.3278623949,1.4096576712,0.3735,0,0.3735,0.9975,0.3278623949,1.05
2019-08-30 16:30:00,1.1825,0.2654124149,1.2119199644,0.375,0,0.375,0.8075,0.2654124149,0.85,1.401,0.3372298919,1.4410152671,0.375,0,0.375,1.026,0.3372298919,1.08
2019-08-30 17:00:00,1.2305,0.2997599039,1.2664857875,0.3185,0,0.3185,0.912,0.2997599039,0.96,1.4205,0.36220988390000003,1.4659523355,0.3185,0,0.3185,1.102,0.36220988390000003,1.16
2019-08-30 17:30:00,1.274,0.3341073929,1.3170815275,0.2575,0,0.2575,1.0165,0.3341073929,1.07,1.4165,0.38094487790000003,1.4668303412,0.2575,0,0.2575,1.159,0.38094487790000003,1.22
2019-08-30 18:00:00,1.379,0.41216986790000004,1.4392793336,0.125,0,0.125,1.254,0.41216986790000004,1.32,1.4929999999999999,0.4496398559,1.5592385962000002,0.125,0,0.125,1.3679999999999999,0.4496398559,1.44
2019-08-30 18:30:00,1.446,0.4433948579,1.5124533051,0.097,0,0.097,1.349,0.4433948579,1.42,1.541,0.4746198479,1.6124344948,0.097,0,0.097,1.444,0.4746198479,1.52
2019-08-30 19:00:00,1.4365,0.4590073529,1.5080517233,0.04,0,0.04,1.3965,0.4590073529,1.47,1.522,0.4871098439,1.5980488103,0.04,0,0.04,1.482,0.4871098439,1.56
2019-08-30 19:30:00,1.4625,0.4777423469,1.5385525665,0.009000000000000001,0,0.009000000000000001,1.4535,0.4777423469,1.53,1.529,0.4995998399,1.6085524547999999,0.009000000000000001,0,0.009000000000000001,1.52,0.4995998399,1.6
2019-08-30 20:00:00,1.484,0.4871098439,1.5619001248000002,0.002,0,0.002,1.482,0.4871098439,1.56,1.5505,0.5089673369000001,1.6319001195,0.002,0,0.002,1.5485,0.5089673369000001,1.63
2019-08-30 20:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-08-30 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-08-30 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-08-30 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-08-30 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-08-30 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-08-30 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-08-31 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-08-31 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-08-31 01:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-08-31 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-31 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-31 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-31 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-31 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-08-31 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-08-31 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-31 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-08-31 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-31 06:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-08-31 06:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-08-31 07:00:00,1.018,0.3341073929,1.0714251024,0.0015,0,0.0015,1.0165,0.3341073929,1.07,1.0655000000000001,0.3497198879,1.1214250978,0.0015,0,0.0015,1.064,0.3497198879,1.12
2019-08-31 07:30:00,1.048,0.3372298919,1.1009214323,0.022,0,0.022,1.026,0.3372298919,1.08,1.1335,0.36533238290000003,1.1909198126,0.022,0,0.022,1.1115,0.36533238290000003,1.17
2019-08-31 08:00:00,1.19,0.36845488190000003,1.2457363284,0.069,0,0.069,1.121,0.36845488190000003,1.18,1.323,0.41216986790000004,1.3857175037,0.069,0,0.069,1.254,0.41216986790000004,1.32
2019-08-31 08:30:00,1.235,0.39343487390000004,1.2961543118,0.038,0,0.038,1.197,0.39343487390000004,1.26,1.3205,0.4215373649,1.3861507854,0.038,0,0.038,1.2825,0.4215373649,1.35
2019-08-31 09:00:00,1.2530000000000001,0.38406737690000003,1.3105406327,0.0845,0,0.0845,1.1685,0.38406737690000003,1.23,1.348,0.41529236690000004,1.4105218006,0.0845,0,0.0845,1.2635,0.41529236690000004,1.33
2019-08-31 09:30:00,1.387,0.38406737690000003,1.4391930899,0.2185,0,0.2185,1.1685,0.38406737690000003,1.23,1.52,0.4277823629,1.5790496351,0.2185,0,0.2185,1.3014999999999999,0.4277823629,1.37
2019-08-31 10:00:00,1.5245000000000002,0.41216986790000004,1.5792353371,0.2705,0,0.2705,1.254,0.41216986790000004,1.32,1.705,0.4714973489,1.7689925805,0.2705,0,0.2705,1.4344999999999999,0.4714973489,1.51
2019-08-31 10:30:00,1.3105,0.3372298919,1.3531940918,0.28450000000000003,0,0.28450000000000003,1.026,0.3372298919,1.08,1.453,0.38406737690000003,1.5029027745999999,0.28450000000000003,0,0.28450000000000003,1.1685,0.38406737690000003,1.23
2019-08-31 11:00:00,1.1985000000000001,0.3184948979,1.2400972744,0.2295,0,0.2295,0.969,0.3184948979,1.02,1.3315000000000001,0.36220988390000003,1.3798870425,0.2295,0,0.2295,1.102,0.36220988390000003,1.16
