Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-08-31 11:30:00,1.2755,0.39655737290000004,1.3357237738,0.069,0,0.069,1.2065000000000001,0.39655737290000004,1.27,1.399,0.4371498599,1.4657083612,0.069,0,0.069,1.33,0.4371498599,1.4
2019-08-31 12:00:00,1.3035,0.40592486990000004,1.3652425609,0.0685,0,0.0685,1.235,0.40592486990000004,1.3,1.3795,0.4309048619,1.4452332857,0.0685,0,0.0685,1.311,0.4309048619,1.38
2019-08-31 12:30:00,1.3415,0.4215373649,1.4061706867,0.059000000000000004,0,0.059000000000000004,1.2825,0.4215373649,1.35,1.427,0.4496398559,1.4961634269,0.059000000000000004,0,0.059000000000000004,1.3679999999999999,0.4496398559,1.44
2019-08-31 13:00:00,1.3225,0.39967987190000004,1.3815752784,0.10650000000000001,0,0.10650000000000001,1.216,0.39967987190000004,1.28,1.4175,0.4309048619,1.4815482611,0.10650000000000001,0,0.10650000000000001,1.311,0.4309048619,1.38
2019-08-31 13:30:00,1.4215,0.4184148659,1.4818006782,0.14850000000000002,0,0.14850000000000002,1.2730000000000001,0.4184148659,1.34,1.5354999999999999,0.4558848539,1.6017463126,0.14850000000000002,0,0.14850000000000002,1.387,0.4558848539,1.46
2019-08-31 14:00:00,1.4975,0.4340273609,1.5591298855,0.177,0,0.177,1.3205,0.4340273609,1.3900000000000001,1.6305,0.4777423469,1.6990491458,0.177,0,0.177,1.4535,0.4777423469,1.53
2019-08-31 14:30:00,1.202,0.2966374049,1.2380620946,0.2995,0,0.2995,0.9025000000000001,0.2966374049,0.9500000000000001,1.297,0.3278623949,1.3377977239,0.2995,0,0.2995,0.9975,0.3278623949,1.05
2019-08-31 15:00:00,1.0785,0.21857492990000002,1.1004259403,0.41350000000000003,0,0.41350000000000003,0.665,0.21857492990000002,0.7000000000000001,1.221,0.2654124149,1.2495138054,0.41350000000000003,0,0.41350000000000003,0.8075,0.2654124149,0.85
2019-08-31 15:30:00,1.094,0.2404324229,1.1201088117,0.36250000000000004,0,0.36250000000000004,0.7315,0.2404324229,0.77,1.1985000000000001,0.2747799119,1.2295959702,0.36250000000000004,0,0.36250000000000004,0.836,0.2747799119,0.88
2019-08-31 16:00:00,1.085,0.2435549219,1.112,0.34400000000000003,0,0.34400000000000003,0.741,0.2435549219,0.78,1.1705,0.2716574129,1.2016105858000001,0.34400000000000003,0,0.34400000000000003,0.8265,0.2716574129,0.87
2019-08-31 16:30:00,1.092,0.2341874249,1.1168293289,0.3795,0,0.3795,0.7125,0.2341874249,0.75,1.1965,0.2685349139,1.2262639398,0.3795,0,0.3795,0.8170000000000001,0.2685349139,0.86
2019-08-31 17:00:00,1.1375,0.2810249099,1.1717001536,0.28250000000000003,0,0.28250000000000003,0.855,0.2810249099,0.9,1.204,0.3028824029,1.2415126862,0.28250000000000003,0,0.28250000000000003,0.9215000000000001,0.3028824029,0.97
2019-08-31 17:30:00,1.232,0.3091274009,1.2701904385,0.29150000000000004,0,0.29150000000000004,0.9405,0.3091274009,0.99,1.2795,0.3247398959,1.3200667597,0.29150000000000004,0,0.29150000000000004,0.988,0.3247398959,1.04
2019-08-31 18:00:00,1.324,0.37157738090000003,1.3751529915,0.1935,0,0.1935,1.1305,0.37157738090000003,1.19,1.381,0.39031237490000004,1.4350974706000001,0.1935,0,0.1935,1.1875,0.39031237490000004,1.25
2019-08-31 18:30:00,1.3255,0.40280237090000004,1.3853519408000001,0.1,0,0.1,1.2255,0.40280237090000004,1.29,1.3825,0.4215373649,1.4453373309,0.1,0,0.1,1.2825,0.4215373649,1.35
2019-08-31 19:00:00,1.3415,0.4277823629,1.4080553966,0.04,0,0.04,1.3014999999999999,0.4277823629,1.37,1.37,0.4371498599,1.4380542410000001,0.04,0,0.04,1.33,0.4371498599,1.4
2019-08-31 19:30:00,1.3519999999999999,0.4402723589,1.4218803571,0.0125,0,0.0125,1.3395000000000001,0.4402723589,1.4100000000000001,1.371,0.4465173569,1.4418802828000001,0.0125,0,0.0125,1.3585,0.4465173569,1.43
2019-08-31 20:00:00,1.3425,0.4402723589,1.4128503105,0.003,0,0.003,1.3395000000000001,0.4402723589,1.4100000000000001,1.3519999999999999,0.4433948579,1.4228503084000002,0.003,0,0.003,1.349,0.4433948579,1.42
2019-08-31 20:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-08-31 21:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-08-31 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-08-31 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-08-31 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-08-31 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-08-31 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-01 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-01 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-01 01:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-09-01 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-01 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-01 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-01 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-01 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-01 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-01 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-01 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-01 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-01 06:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-01 06:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-01 07:00:00,0.9525,0.3122498999,1.002375304,0.0025,0,0.0025,0.9500000000000001,0.3122498999,1.0,1.0,0.3278623949,1.0523752895,0.0025,0,0.0025,0.9975,0.3278623949,1.05
2019-09-01 07:30:00,0.9905,0.3184948979,1.0404466589,0.021500000000000002,0,0.021500000000000002,0.969,0.3184948979,1.02,1.038,0.3341073929,1.0904456658,0.021500000000000002,0,0.021500000000000002,1.0165,0.3341073929,1.07
2019-09-01 08:00:00,1.0725,0.3309848939,1.1224113551000001,0.0655,0,0.0655,1.007,0.3309848939,1.06,1.1295,0.3497198879,1.1824018987,0.0655,0,0.0655,1.064,0.3497198879,1.12
2019-09-01 08:30:00,1.1705,0.3403523909,1.218979081,0.135,0,0.135,1.0355,0.3403523909,1.09,1.237,0.36220988390000003,1.2889394866,0.135,0,0.135,1.102,0.36220988390000003,1.16
2019-09-01 09:00:00,1.1995,0.3216173969,1.2418687531,0.221,0,0.221,0.9785,0.3216173969,1.03,1.2565,0.3403523909,1.3017803194,0.221,0,0.221,1.0355,0.3403523909,1.09
2019-09-01 09:30:00,1.2415,0.3153723989,1.2809301308,0.28200000000000003,0,0.28200000000000003,0.9595,0.3153723989,1.01,1.3175,0.3403523909,1.360751998,0.28200000000000003,0,0.28200000000000003,1.0355,0.3403523909,1.09
2019-09-01 10:00:00,1.26,0.3153723989,1.2988686423,0.3005,0,0.3005,0.9595,0.3153723989,1.01,1.3455,0.3434748899,1.3886487137,0.3005,0,0.3005,1.045,0.3434748899,1.1
2019-09-01 10:30:00,1.221,0.2779024109,1.2522263174,0.3755,0,0.3755,0.8455,0.2779024109,0.89,1.3445,0.3184948979,1.3817088152,0.3755,0,0.3755,0.969,0.3184948979,1.02
2019-09-01 11:00:00,1.342,0.3184948979,1.3792762595,0.373,0,0.373,0.969,0.3184948979,1.02,1.494,0.36845488190000003,1.5387641145000002,0.373,0,0.373,1.121,0.36845488190000003,1.18
2019-09-01 11:30:00,1.129,0.2497999199,1.1563048906,0.369,0,0.369,0.76,0.2497999199,0.8,1.262,0.2935149059,1.2956832175,0.369,0,0.369,0.893,0.2935149059,0.9400000000000001
2019-09-01 12:00:00,1.1645,0.2279424269,1.1865993427000001,0.47100000000000003,0,0.47100000000000003,0.6935,0.2279424269,0.73,1.326,0.2810249099,1.355452323,0.47100000000000003,0,0.47100000000000003,0.855,0.2810249099,0.9
2019-09-01 12:30:00,1.1755,0.21232993190000002,1.1945226034,0.5295,0,0.5295,0.646,0.21232993190000002,0.68,1.3275000000000001,0.2622899159,1.3531637927,0.5295,0,0.5295,0.798,0.2622899159,0.84
2019-09-01 13:00:00,1.192,0.21232993190000002,1.2107633955,0.546,0,0.546,0.646,0.21232993190000002,0.68,1.344,0.2622899159,1.3693545925000001,0.546,0,0.546,0.798,0.2622899159,0.84
2019-09-01 13:30:00,1.1685,0.19359493800000002,1.1844286597,0.5795,0,0.5795,0.589,0.19359493800000002,0.62,1.3205,0.2435549219,1.3427729704,0.5795,0,0.5795,0.741,0.2435549219,0.78
2019-09-01 14:00:00,1.1175,0.21545243090000002,1.138079962,0.462,0,0.462,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.241,0.2560449179,1.2671385086,0.462,0,0.462,0.779,0.2560449179,0.8200000000000001
2019-09-01 14:30:00,1.3445,0.2872699079,1.3748469915000001,0.47050000000000003,0,0.47050000000000003,0.874,0.2872699079,0.92,1.4965,0.3372298919,1.5340261569,0.47050000000000003,0,0.47050000000000003,1.026,0.3372298919,1.08
2019-09-01 15:00:00,1.4825,0.3216173969,1.5169851680000002,0.504,0,0.504,0.9785,0.3216173969,1.03,1.663,0.38094487790000003,1.7060738554000001,0.504,0,0.504,1.159,0.38094487790000003,1.22
2019-09-01 15:30:00,1.4765000000000001,0.3278623949,1.5124635533,0.47900000000000004,0,0.47900000000000004,0.9975,0.3278623949,1.05,1.6760000000000002,0.39343487390000004,1.7215594675,0.47900000000000004,0,0.47900000000000004,1.197,0.39343487390000004,1.26
2019-09-01 16:00:00,1.476,0.3341073929,1.5133419144,0.4595,0,0.4595,1.0165,0.3341073929,1.07,1.6280000000000001,0.38406737690000003,1.6726899742999999,0.4595,0,0.4595,1.1685,0.38406737690000003,1.23
2019-09-01 16:30:00,1.498,0.35908738490000003,1.5404375190000001,0.4055,0,0.4055,1.0925,0.35908738490000003,1.15,1.6215000000000002,0.39967987190000004,1.6700318110999999,0.4055,0,0.4055,1.216,0.39967987190000004,1.28
2019-09-01 17:00:00,1.2465,0.2966374049,1.2813102669,0.34400000000000003,0,0.34400000000000003,0.9025000000000001,0.2966374049,0.9500000000000001,1.3415,0.3278623949,1.3809837074,0.34400000000000003,0,0.34400000000000003,0.9975,0.3278623949,1.05
2019-09-01 17:30:00,1.2345,0.3153723989,1.2741467733,0.275,0,0.275,0.9595,0.3153723989,1.01,1.2915,0.3341073929,1.3340164917,0.275,0,0.275,1.0165,0.3341073929,1.07
2019-09-01 18:00:00,1.381,0.39343487390000004,1.4359498598,0.184,0,0.184,1.197,0.39343487390000004,1.26,1.419,0.40592486990000004,1.4759186969,0.184,0,0.184,1.235,0.40592486990000004,1.3
2019-09-01 18:30:00,1.3685,0.4184148659,1.4310357263,0.0955,0,0.0955,1.2730000000000001,0.4184148659,1.34,1.416,0.4340273609,1.4810252361,0.0955,0,0.0955,1.3205,0.4340273609,1.3900000000000001
2019-09-01 19:00:00,1.3820000000000001,0.4402723589,1.4504357104,0.0425,0,0.0425,1.3395000000000001,0.4402723589,1.4100000000000001,1.42,0.4527623549,1.4904340811,0.0425,0,0.0425,1.3775,0.4527623549,1.45
2019-09-01 19:30:00,1.3525,0.4402723589,1.4223557923,0.013000000000000001,0,0.013000000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.3715,0.4465173569,1.442355712,0.013000000000000001,0,0.013000000000000001,1.3585,0.4465173569,1.43
2019-09-01 20:00:00,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43
2019-09-01 20:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-01 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-09-01 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-01 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-09-01 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-09-01 23:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-01 23:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-02 00:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-02 00:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-02 01:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91
2019-09-02 01:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-02 02:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-02 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-02 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-02 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-02 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-02 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-02 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-02 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-02 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-09-02 06:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-09-02 07:00:00,1.2465,0.40904736890000004,1.3119001486,0.002,0,0.002,1.2445,0.40904736890000004,1.31,1.3415,0.4402723589,1.4119001381,0.002,0,0.002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-02 07:30:00,1.3105,0.4246598639,1.3775871116,0.018500000000000003,0,0.018500000000000003,1.292,0.4246598639,1.3599999999999999,1.396,0.4527623549,1.4675863688000002,0.018500000000000003,0,0.018500000000000003,1.3775,0.4527623549,1.45
2019-09-02 08:00:00,1.345,0.4215373649,1.4095101099,0.0625,0,0.0625,1.2825,0.4215373649,1.35,1.4495,0.4558848539,1.5195003291,0.0625,0,0.0625,1.387,0.4558848539,1.46
2019-09-02 08:30:00,1.423,0.4277823629,1.4859094017,0.12150000000000001,0,0.12150000000000001,1.3014999999999999,0.4277823629,1.37,1.5845,0.4808648459,1.655859671,0.12150000000000001,0,0.12150000000000001,1.463,0.4808648459,1.54
2019-09-02 09:00:00,1.4445000000000001,0.40904736890000004,1.5012994372000001,0.2,0,0.2,1.2445,0.40904736890000004,1.31,1.625,0.4683748499,1.6911534525,0.2,0,0.2,1.425,0.4683748499,1.5
2019-09-02 09:30:00,1.367,0.35908738490000003,1.4133763653,0.2745,0,0.2745,1.0925,0.35908738490000003,1.15,1.5285000000000002,0.41216986790000004,1.5830970438,0.2745,0,0.2745,1.254,0.41216986790000004,1.32
2019-09-02 10:00:00,1.327,0.3278623949,1.3669026117,0.3295,0,0.3295,0.9975,0.3278623949,1.05,1.536,0.39655737290000004,1.5863649486,0.3295,0,0.3295,1.2065000000000001,0.39655737290000004,1.27
2019-09-02 10:30:00,1.49,0.39343487390000004,1.5410681361,0.293,0,0.293,1.197,0.39343487390000004,1.26,1.7465000000000002,0.4777423469,1.810662862,0.293,0,0.293,1.4535,0.4777423469,1.53
2019-09-02 11:00:00,1.286,0.3278623949,1.3271359199,0.28850000000000003,0,0.28850000000000003,0.9975,0.3278623949,1.05,1.4855,0.39343487390000004,1.5367176872,0.28850000000000003,0,0.28850000000000003,1.197,0.39343487390000004,1.26
2019-09-02 11:30:00,1.3855,0.35908738490000003,1.4312770521,0.293,0,0.293,1.0925,0.35908738490000003,1.15,1.642,0.4433948579,1.7008124529000002,0.293,0,0.293,1.349,0.4433948579,1.42
2019-09-02 12:00:00,1.492,0.38406737690000003,1.5406400456,0.3235,0,0.3235,1.1685,0.38406737690000003,1.23,1.796,0.4839873449,1.860069824,0.3235,0,0.3235,1.4725000000000001,0.4839873449,1.55
2019-09-02 12:30:00,1.3785,0.3434748899,1.4206467717,0.3335,0,0.3335,1.045,0.3434748899,1.1,1.673,0.4402723589,1.7299620661000001,0.3335,0,0.3335,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-02 13:00:00,1.482,0.4340273609,1.5442486037,0.1615,0,0.1615,1.3205,0.4340273609,1.3900000000000001,1.7195,0.5120898359,1.7941338439,0.1615,0,0.1615,1.558,0.5120898359,1.6400000000000001
2019-09-02 13:30:00,1.453,0.4433948579,1.5191471291,0.10400000000000001,0,0.10400000000000001,1.349,0.4433948579,1.42,1.662,0.5120898359,1.7391032172,0.10400000000000001,0,0.10400000000000001,1.558,0.5120898359,1.6400000000000001
2019-09-02 14:00:00,1.3719999999999999,0.39967987190000004,1.4290304405,0.156,0,0.156,1.216,0.39967987190000004,1.28,1.5905,0.4714973489,1.6589153083000001,0.156,0,0.156,1.4344999999999999,0.4714973489,1.51
2019-09-02 14:30:00,1.3565,0.38718987590000004,1.4106765221,0.17850000000000002,0,0.17850000000000002,1.178,0.38718987590000004,1.24,1.5750000000000002,0.4590073529,1.6405220968,0.17850000000000002,0,0.17850000000000002,1.3965,0.4590073529,1.47
2019-09-02 15:00:00,1.421,0.4246598639,1.4830970973,0.129,0,0.129,1.292,0.4246598639,1.3599999999999999,1.6395,0.4964773409,1.7130236426,0.129,0,0.129,1.5105,0.4964773409,1.5899999999999999
2019-09-02 15:30:00,1.392,0.4184148659,1.4535250256,0.11900000000000001,0,0.11900000000000001,1.2730000000000001,0.4184148659,1.34,1.6295000000000002,0.4964773409,1.703455312,0.11900000000000001,0,0.11900000000000001,1.5105,0.4964773409,1.5899999999999999
2019-09-02 16:00:00,1.4115,0.41216986790000004,1.4704476359,0.1575,0,0.1575,1.254,0.41216986790000004,1.32,1.649,0.4902323429,1.7203280937,0.1575,0,0.1575,1.4915,0.4902323429,1.57
2019-09-02 16:30:00,1.4585,0.4590073529,1.5290225635999999,0.062,0,0.062,1.3965,0.4590073529,1.47,1.6675,0.5277023309000001,1.7490071469,0.062,0,0.062,1.6055000000000001,0.5277023309000001,1.69
2019-09-02 17:00:00,1.528,0.4683748499,1.5981736451000002,0.10300000000000001,0,0.10300000000000001,1.425,0.4683748499,1.5,1.718,0.5308248299,1.7981376477,0.10300000000000001,0,0.10300000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-02 17:30:00,1.5405,0.4714973489,1.6110400367,0.106,0,0.106,1.4344999999999999,0.4714973489,1.51,1.721,0.5308248299,1.8010041643,0.106,0,0.106,1.615,0.5308248299,1.7000000000000002
2019-09-02 18:00:00,1.6365,0.5120898359,1.7147502005000002,0.0785,0,0.0785,1.558,0.5120898359,1.6400000000000001,1.7695,0.5558048219,1.854736976,0.0785,0,0.0785,1.691,0.5558048219,1.78
2019-09-02 18:30:00,1.721,0.5526823229,1.8075670804000001,0.0395,0,0.0395,1.6815,0.5526823229,1.77,1.8635000000000002,0.5995198078,1.9575638559000001,0.0395,0,0.0395,1.824,0.5995198078,1.92
2019-09-02 19:00:00,1.674,0.5433148259,1.7599622154999999,0.021,0,0.021,1.653,0.5433148259,1.74,1.788,0.5807848139,1.8799614358,0.021,0,0.021,1.767,0.5807848139,1.8599999999999999
2019-09-02 19:30:00,1.5845,0.5183348339,1.6671266449000002,0.007500000000000001,0,0.007500000000000001,1.577,0.5183348339,1.6600000000000001,1.6605,0.5433148259,1.7471265695,0.007500000000000001,0,0.007500000000000001,1.653,0.5433148259,1.74
2019-09-02 20:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-02 20:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-02 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-02 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-02 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-02 22:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-02 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-02 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-03 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-03 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-03 01:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-09-03 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-03 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-03 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-03 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-03 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-03 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-03 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-03 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-03 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-03 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-09-03 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-03 07:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-03 07:30:00,1.4175,0.4652523509,1.4919001307,0.002,0,0.002,1.4155,0.4652523509,1.49,1.5695000000000001,0.5152123349000001,1.651900118,0.002,0,0.002,1.5675,0.5152123349000001,1.65
2019-09-03 08:00:00,1.5035,0.4902323429,1.5814044391,0.012,0,0.012,1.4915,0.4902323429,1.57,1.6365,0.5339473289000001,1.7214040781,0.012,0,0.012,1.6245,0.5339473289000001,1.71
2019-09-03 08:30:00,1.5305,0.4933548419,1.6080513829,0.029500000000000002,0,0.029500000000000002,1.501,0.4933548419,1.58,1.7015,0.5495598239,1.788048727,0.029500000000000002,0,0.029500000000000002,1.6720000000000002,0.5495598239,1.76
2019-09-03 09:00:00,1.505,0.4808648459,1.5799544296999999,0.042,0,0.042,1.463,0.4808648459,1.54,1.7045,0.5464373249,1.7899480439,0.042,0,0.042,1.6625,0.5464373249,1.75
2019-09-03 09:30:00,1.4975,0.4683748499,1.5690383201,0.07250000000000001,0,0.07250000000000001,1.425,0.4683748499,1.5,1.697,0.5339473289000001,1.7790190415,0.07250000000000001,0,0.07250000000000001,1.6245,0.5339473289000001,1.71
2019-09-03 10:00:00,1.5270000000000001,0.4839873449,1.601865397,0.0545,0,0.0545,1.4725000000000001,0.4839873449,1.55,1.7265000000000001,0.5495598239,1.8118549197,0.0545,0,0.0545,1.6720000000000002,0.5495598239,1.76
2019-09-03 10:30:00,1.4875,0.4590073529,1.5567093499,0.091,0,0.091,1.3965,0.4590073529,1.47,1.6585,0.5152123349000001,1.7366824695,0.091,0,0.091,1.5675,0.5152123349000001,1.65
2019-09-03 11:00:00,1.45,0.4496398559,1.5181159376,0.082,0,0.082,1.3679999999999999,0.4496398559,1.44,1.678,0.5245798319,1.7580864598,0.082,0,0.082,1.596,0.5245798319,1.6800000000000002
2019-09-03 11:30:00,1.4825,0.41529236690000004,1.5395694202999999,0.219,0,0.219,1.2635,0.41529236690000004,1.33,1.834,0.5308248299,1.9092749933,0.219,0,0.219,1.615,0.5308248299,1.7000000000000002
2019-09-03 12:00:00,1.525,0.4184148659,1.5813589093,0.252,0,0.252,1.2730000000000001,0.4184148659,1.34,1.905,0.5433148259,1.980963402,0.252,0,0.252,1.653,0.5433148259,1.74
2019-09-03 12:30:00,1.495,0.4652523509,1.5657217984,0.0795,0,0.0795,1.4155,0.4652523509,1.49,1.6945000000000001,0.5308248299,1.7756985245,0.0795,0,0.0795,1.615,0.5308248299,1.7000000000000002
2019-09-03 13:00:00,1.5265,0.4558848539,1.5931206011999999,0.1395,0,0.1395,1.387,0.4558848539,1.46,1.764,0.5339473289000001,1.8430398124,0.1395,0,0.1395,1.6245,0.5339473289000001,1.71
2019-09-03 13:30:00,1.6059999999999999,0.4871098439,1.6782467042,0.124,0,0.124,1.482,0.4871098439,1.56,2.005,0.6182548018,2.0981572868,0.124,0,0.124,1.881,0.6182548018,1.98
2019-09-03 14:00:00,1.5535,0.4777423469,1.6252999723000001,0.1,0,0.1,1.4535,0.4777423469,1.53,1.9809999999999999,0.6182548018,2.0752349265,0.1,0,0.1,1.881,0.6182548018,1.98
2019-09-03 14:30:00,1.524,0.4277823629,1.5829004233,0.2225,0,0.2225,1.3014999999999999,0.4277823629,1.37,1.98,0.5776623149,2.062545454,0.2225,0,0.2225,1.7575,0.5776623149,1.85
2019-09-03 15:00:00,1.568,0.4652523509,1.6355683263,0.1525,0,0.1525,1.4155,0.4652523509,1.49,1.986,0.6026423068,2.0754213428,0.1525,0,0.1525,1.8335,0.6026423068,1.9300000000000002
2019-09-03 15:30:00,1.5505,0.4714973489,1.6206048254,0.116,0,0.116,1.4344999999999999,0.4714973489,1.51,1.9685000000000001,0.6088873048,2.0605183814,0.116,0,0.116,1.8525,0.6088873048,1.9500000000000002
2019-09-03 16:00:00,1.5625,0.4808648459,1.6348202501,0.0995,0,0.0995,1.463,0.4808648459,1.54,1.99,0.6213773008,2.0847565206,0.0995,0,0.0995,1.8905,0.6213773008,1.99
2019-09-03 16:30:00,1.6165,0.5027223389000001,1.6928679807,0.08700000000000001,0,0.08700000000000001,1.5295,0.5027223389000001,1.6099999999999999,2.0155,0.6338672968,2.1128246496,0.08700000000000001,0,0.08700000000000001,1.9285,0.6338672968,2.03
2019-09-03 17:00:00,1.5865,0.5027223389000001,1.6642451742,0.057,0,0.057,1.5295,0.5027223389000001,1.6099999999999999,1.7955,0.5714173169,1.8842340619,0.057,0,0.057,1.7385000000000002,0.5714173169,1.83
2019-09-03 17:30:00,1.616,0.5214573329000001,1.6980499844999999,0.029500000000000002,0,0.029500000000000002,1.5865,0.5214573329000001,1.67,1.7109999999999999,0.5526823229,1.798048595,0.029500000000000002,0,0.029500000000000002,1.6815,0.5526823229,1.77
2019-09-03 18:00:00,1.647,0.5339473289000001,1.7313892543,0.022500000000000003,0,0.022500000000000003,1.6245,0.5339473289000001,1.71,1.7135,0.5558048219,1.8013887004,0.022500000000000003,0,0.022500000000000003,1.691,0.5558048219,1.78
2019-09-03 18:30:00,1.6555,0.5401923269000001,1.7414040312,0.012,0,0.012,1.6435,0.5401923269000001,1.73,1.7315,0.5651723189,1.8214038542000002,0.012,0,0.012,1.7195,0.5651723189,1.81
2019-09-03 19:00:00,1.639,0.5370698279,1.7247507066,0.005,0,0.005,1.634,0.5370698279,1.72,1.6960000000000002,0.5558048219,1.7847506829,0.005,0,0.005,1.691,0.5558048219,1.78
2019-09-03 19:30:00,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76
2019-09-03 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-03 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-03 21:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-03 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-03 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-03 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-03 23:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-09-03 23:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-04 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-04 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-04 01:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-04 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-04 02:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-04 02:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-04 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-04 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-04 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-04 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-04 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-04 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-04 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-09-04 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-04 07:00:00,1.3125,0.4309048619,1.3814250794,0.0015,0,0.0015,1.311,0.4309048619,1.38,1.4835,0.4871098439,1.5614250701999999,0.0015,0,0.0015,1.482,0.4871098439,1.56
2019-09-04 07:30:00,1.3665,0.4433948579,1.4366353922,0.0175,0,0.0175,1.349,0.4433948579,1.42,1.5185,0.4933548419,1.5966343508,0.0175,0,0.0175,1.501,0.4933548419,1.58
2019-09-04 08:00:00,1.491,0.4808648459,1.5666243966,0.028,0,0.028,1.463,0.4808648459,1.54,1.6525,0.5339473289000001,1.7366220084,0.028,0,0.028,1.6245,0.5339473289000001,1.71
2019-09-04 08:30:00,1.5270000000000001,0.4933548419,1.6047205364,0.026000000000000002,0,0.026000000000000002,1.501,0.4933548419,1.58,1.7075,0.5526823229,1.7947183623,0.026000000000000002,0,0.026000000000000002,1.6815,0.5526823229,1.77
2019-09-04 09:00:00,1.4615,0.41529236690000004,1.5193584171999999,0.198,0,0.198,1.2635,0.41529236690000004,1.33,1.6895,0.4902323429,1.7591867439,0.198,0,0.198,1.4915,0.4902323429,1.57
2019-09-04 09:30:00,1.447,0.38718987590000004,1.4979068729,0.269,0,0.269,1.178,0.38718987590000004,1.24,1.713,0.4746198479,1.7775356537,0.269,0,0.269,1.444,0.4746198479,1.52
2019-09-04 10:00:00,1.579,0.4184148659,1.6334968626,0.306,0,0.306,1.2730000000000001,0.4184148659,1.34,2.073,0.5807848139,2.1528214046,0.306,0,0.306,1.767,0.5807848139,1.8599999999999999
2019-09-04 10:30:00,1.3565,0.3247398959,1.3948291114,0.3685,0,0.3685,0.988,0.3247398959,1.04,1.4895,0.36845488190000003,1.5343954021,0.3685,0,0.3685,1.121,0.36845488190000003,1.18
2019-09-04 11:00:00,1.4125,0.3559648859,1.456663053,0.3295,0,0.3295,1.083,0.3559648859,1.1400000000000001,1.7545000000000002,0.4683748499,1.8159419732000002,0.3295,0,0.3295,1.425,0.4683748499,1.5
2019-09-04 11:30:00,1.4225,0.36220988390000003,1.4678904080000001,0.3205,0,0.3205,1.102,0.36220988390000003,1.16,1.736,0.4652523509,1.7972634057999999,0.3205,0,0.3205,1.4155,0.4652523509,1.49
2019-09-04 12:00:00,1.4495,0.3184948979,1.4840785861999999,0.48050000000000004,0,0.48050000000000004,0.969,0.3184948979,1.02,1.8675000000000002,0.4558848539,1.922339005,0.48050000000000004,0,0.48050000000000004,1.387,0.4558848539,1.46
2019-09-04 12:30:00,1.4045,0.3122498999,1.4387912462,0.4545,0,0.4545,0.9500000000000001,0.3122498999,1.0,1.8415,0.4558848539,1.8970907332,0.4545,0,0.4545,1.387,0.4558848539,1.46
2019-09-04 13:00:00,1.4835,0.3122498999,1.5160053595,0.5335,0,0.5335,0.9500000000000001,0.3122498999,1.0,1.949,0.4652523509,2.00376165,0.5335,0,0.5335,1.4155,0.4652523509,1.49
2019-09-04 13:30:00,1.2415,0.2279424269,1.2622519558,0.548,0,0.548,0.6935,0.2279424269,0.73,1.593,0.3434748899,1.6296085420000002,0.548,0,0.548,1.045,0.3434748899,1.1
2019-09-04 14:00:00,1.2155,0.2279424269,1.2366883197,0.522,0,0.522,0.6935,0.2279424269,0.73,1.5955,0.3528423869,1.6340495709,0.522,0,0.522,1.0735000000000001,0.3528423869,1.13
2019-09-04 14:30:00,1.2305,0.2404324229,1.2537695163,0.499,0,0.499,0.7315,0.2404324229,0.77,1.601,0.36220988390000003,1.6414618485,0.499,0,0.499,1.102,0.36220988390000003,1.16
2019-09-04 15:00:00,1.2225,0.2529224189,1.2483893623,0.453,0,0.453,0.7695000000000001,0.2529224189,0.81,1.5550000000000002,0.36220988390000003,1.5966280093,0.453,0,0.453,1.102,0.36220988390000003,1.16
2019-09-04 15:30:00,1.2285,0.2747799119,1.2588551346,0.3925,0,0.3925,0.836,0.2747799119,0.88,1.5325,0.37469987990000003,1.5776426243000001,0.3925,0,0.3925,1.1400000000000001,0.37469987990000003,1.2
2019-09-04 16:00:00,1.3145,0.36533238290000003,1.3643232754999999,0.203,0,0.203,1.1115,0.36533238290000003,1.17,1.5899999999999999,0.4558848539,1.6540649927,0.203,0,0.203,1.387,0.4558848539,1.46
2019-09-04 16:30:00,1.415,0.41529236690000004,1.4746839492000001,0.1515,0,0.1515,1.2635,0.41529236690000004,1.33,1.643,0.4902323429,1.7145777177000001,0.1515,0,0.1515,1.4915,0.4902323429,1.57
2019-09-04 17:00:00,1.494,0.4371498599,1.5566425409,0.164,0,0.164,1.33,0.4371498599,1.4,1.7125,0.5089673369000001,1.7865340747,0.164,0,0.164,1.5485,0.5089673369000001,1.63
2019-09-04 17:30:00,1.5390000000000001,0.4496398559,1.6033393278,0.171,0,0.171,1.3679999999999999,0.4496398559,1.44,1.729,0.5120898359,1.8032406939,0.171,0,0.171,1.558,0.5120898359,1.6400000000000001
2019-09-04 18:00:00,1.6145,0.4964773409,1.6891121928000001,0.10400000000000001,0,0.10400000000000001,1.5105,0.4964773409,1.5899999999999999,1.7665000000000002,0.5464373249,1.8490851792,0.10400000000000001,0,0.10400000000000001,1.6625,0.5464373249,1.75
2019-09-04 18:30:00,1.6815,0.5370698279,1.7651873130000002,0.0475,0,0.0475,1.634,0.5370698279,1.72,1.8145,0.5807848139,1.905182734,0.0475,0,0.0475,1.767,0.5807848139,1.8599999999999999
2019-09-04 19:00:00,1.6280000000000001,0.5277023309000001,1.7113894209,0.022500000000000003,0,0.022500000000000003,1.6055000000000001,0.5277023309000001,1.69,1.7325,0.5620498199,1.82138855,0.022500000000000003,0,0.022500000000000003,1.71,0.5620498199,1.8
2019-09-04 19:30:00,1.607,0.5245798319,1.6904534895,0.011,0,0.011,1.596,0.5245798319,1.6800000000000002,1.683,0.5495598239,1.7704533318,0.011,0,0.011,1.6720000000000002,0.5495598239,1.76
2019-09-04 20:00:00,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2019-09-04 20:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-09-04 21:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-04 21:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-09-04 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-04 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-09-04 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-04 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-05 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-05 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-05 01:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-05 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-05 02:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-05 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-05 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-05 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-05 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-05 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-05 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-05 05:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-05 06:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-05 06:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-05 07:00:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.359,0.4465173569,1.4304750085,0.0005,0,0.0005,1.3585,0.4465173569,1.43
2019-09-05 07:30:00,1.3900000000000001,0.4527623549,1.4618802106,0.0125,0,0.0125,1.3775,0.4527623549,1.45,1.4945,0.4871098439,1.5718798459,0.0125,0,0.0125,1.482,0.4871098439,1.56
2019-09-05 08:00:00,1.4545,0.4590073529,1.5252075269,0.058,0,0.058,1.3965,0.4590073529,1.47,1.5875,0.5027223389000001,1.6651984867,0.058,0,0.058,1.5295,0.5027223389000001,1.6099999999999999
2019-09-05 08:30:00,1.4455,0.4340273609,1.509254783,0.125,0,0.125,1.3205,0.4340273609,1.3900000000000001,1.607,0.4871098439,1.6792036803000001,0.125,0,0.125,1.482,0.4871098439,1.56
2019-09-05 09:00:00,1.573,0.4496398559,1.6360027505999999,0.20500000000000002,0,0.20500000000000002,1.3679999999999999,0.4496398559,1.44,1.896,0.5558048219,1.9757871849000002,0.20500000000000002,0,0.20500000000000002,1.691,0.5558048219,1.78
2019-09-05 09:30:00,1.544,0.4402723589,1.6055453122999999,0.20450000000000002,0,0.20450000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.8955000000000002,0.5558048219,1.9753073811,0.20450000000000002,0,0.20450000000000002,1.691,0.5558048219,1.78
2019-09-05 10:00:00,1.5335,0.41529236690000004,1.5887384933000002,0.27,0,0.27,1.2635,0.41529236690000004,1.33,1.9135,0.5401923269000001,1.9882882085,0.27,0,0.27,1.6435,0.5401923269000001,1.73
2019-09-05 10:30:00,1.379,0.3372298919,1.4196355166,0.353,0,0.353,1.026,0.3372298919,1.08,1.702,0.4433948579,1.7588072663,0.353,0,0.353,1.349,0.4433948579,1.42
2019-09-05 11:00:00,1.228,0.2529224189,1.2537757972999999,0.4585,0,0.4585,0.7695000000000001,0.2529224189,0.81,1.532,0.3528423869,1.5721074232,0.4585,0,0.4585,1.0735000000000001,0.3528423869,1.13
2019-09-05 11:30:00,1.43,0.3278623949,1.4671038647999999,0.4325,0,0.4325,0.9975,0.3278623949,1.05,1.81,0.4527623549,1.8657689434,0.4325,0,0.4325,1.3775,0.4527623549,1.45
2019-09-05 12:00:00,1.2775,0.2747799119,1.3067173566,0.4415,0,0.4415,0.836,0.2747799119,0.88,1.5625,0.36845488190000003,1.6053551788,0.4415,0,0.4415,1.121,0.36845488190000003,1.18
2019-09-05 12:30:00,1.2535,0.2841474089,1.2853022991,0.389,0,0.389,0.8645,0.2841474089,0.91,1.5385,0.37782237890000003,1.5842133695,0.389,0,0.389,1.1495,0.37782237890000003,1.21
2019-09-05 13:00:00,1.3519999999999999,0.3403523909,1.3941821079,0.3165,0,0.3165,1.0355,0.3403523909,1.09,1.5895000000000001,0.4184148659,1.6436487611000001,0.3165,0,0.3165,1.2730000000000001,0.4184148659,1.34
2019-09-05 13:30:00,1.3875,0.38094487790000003,1.4388451098,0.2285,0,0.2285,1.159,0.38094487790000003,1.22,1.5775000000000001,0.4433948579,1.6386290764,0.2285,0,0.2285,1.349,0.4433948579,1.42
2019-09-05 14:00:00,1.385,0.4215373649,1.4477288247,0.10250000000000001,0,0.10250000000000001,1.2825,0.4215373649,1.35,1.5845,0.4871098439,1.6576840018999999,0.10250000000000001,0,0.10250000000000001,1.482,0.4871098439,1.56
2019-09-05 14:30:00,1.304,0.36845488190000003,1.3550553494,0.183,0,0.183,1.121,0.36845488190000003,1.18,1.5415,0.4465173569,1.6048675958,0.183,0,0.183,1.3585,0.4465173569,1.43
2019-09-05 15:00:00,1.279,0.2966374049,1.3129488756,0.3765,0,0.3765,0.9025000000000001,0.2966374049,0.9500000000000001,1.621,0.40904736890000004,1.6718136110000001,0.3765,0,0.3765,1.2445,0.40904736890000004,1.31
2019-09-05 15:30:00,1.2245,0.2810249099,1.2563340519000001,0.3695,0,0.3695,0.855,0.2810249099,0.9,1.5474999999999999,0.38718987590000004,1.5952028868,0.3695,0,0.3695,1.178,0.38718987590000004,1.24
2019-09-05 16:00:00,1.3645,0.3465973889,1.4078316660999999,0.31,0,0.31,1.0545,0.3465973889,1.11,1.697,0.4558848539,1.7571681764,0.31,0,0.31,1.387,0.4558848539,1.46
2019-09-05 16:30:00,1.3820000000000001,0.3559648859,1.4271072139,0.299,0,0.299,1.083,0.3559648859,1.1400000000000001,1.667,0.4496398559,1.7265760916000001,0.299,0,0.299,1.3679999999999999,0.4496398559,1.44
2019-09-05 17:00:00,1.3975,0.37157738090000003,1.446055324,0.267,0,0.267,1.1305,0.37157738090000003,1.19,1.6255000000000002,0.4465173569,1.6857129056,0.267,0,0.267,1.3585,0.4465173569,1.43
