Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-05 17:30:00,1.4655,0.39967987190000004,1.5190241111,0.2495,0,0.2495,1.216,0.39967987190000004,1.28,1.589,0.4402723589,1.6488665046,0.2495,0,0.2495,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-05 18:00:00,1.479,0.4340273609,1.5413697642000002,0.1585,0,0.1585,1.3205,0.4340273609,1.3900000000000001,1.574,0.4652523509,1.6413213427,0.1585,0,0.1585,1.4155,0.4652523509,1.49
2019-09-05 18:30:00,1.5145,0.4714973489,1.5861967091,0.08,0,0.08,1.4344999999999999,0.4714973489,1.51,1.581,0.4933548419,1.6561883951,0.08,0,0.08,1.501,0.4933548419,1.58
2019-09-05 19:00:00,1.525,0.4902323429,1.6018591542,0.0335,0,0.0335,1.4915,0.4902323429,1.57,1.5819999999999999,0.5089673369000001,1.6618579211000002,0.0335,0,0.0335,1.5485,0.5089673369000001,1.63
2019-09-05 19:30:00,1.5005000000000002,0.4902323429,1.5785525015,0.009000000000000001,0,0.009000000000000001,1.4915,0.4902323429,1.57,1.5385,0.5027223389000001,1.6185524397000002,0.009000000000000001,0,0.009000000000000001,1.5295,0.5027223389000001,1.6099999999999999
2019-09-05 20:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-05 20:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-05 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-05 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-09-05 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-05 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-05 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-05 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-09-06 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-06 00:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-09-06 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-06 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-06 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-06 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-06 03:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-06 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-06 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-06 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-06 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-06 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-09-06 06:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-09-06 06:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-06 07:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-09-06 07:30:00,1.464,0.4808648459,1.5409500316,0.001,0,0.001,1.463,0.4808648459,1.54,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002
2019-09-06 08:00:00,1.5975000000000001,0.5245798319,1.6814250652,0.0015,0,0.0015,1.596,0.5245798319,1.6800000000000002,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999
2019-09-06 08:30:00,1.6395,0.5308248299,1.7232919805,0.0245,0,0.0245,1.615,0.5308248299,1.7000000000000002,1.8105,0.5870298118,1.9032903746,0.0245,0,0.0245,1.786,0.5870298118,1.88
2019-09-06 09:00:00,1.521,0.4808648459,1.5952028084,0.058,0,0.058,1.463,0.4808648459,1.54,1.7109999999999999,0.5433148259,1.7951913547,0.058,0,0.058,1.653,0.5433148259,1.74
2019-09-06 09:30:00,1.541,0.4808648459,1.6142837421,0.078,0,0.078,1.463,0.4808648459,1.54,1.712,0.5370698279,1.7942653093,0.078,0,0.078,1.634,0.5370698279,1.72
2019-09-06 10:00:00,1.534,0.4777423469,1.6066716373,0.0805,0,0.0805,1.4535,0.4777423469,1.53,1.7145000000000001,0.5370698279,1.7966508425,0.0805,0,0.0805,1.634,0.5370698279,1.72
2019-09-06 10:30:00,1.5670000000000002,0.4871098439,1.6409646553,0.085,0,0.085,1.482,0.4871098439,1.56,1.8235000000000001,0.5714173169,1.9109343264,0.085,0,0.085,1.7385000000000002,0.5714173169,1.83
2019-09-06 11:00:00,1.5995,0.4808648459,1.6702189228000002,0.1365,0,0.1365,1.463,0.4808648459,1.54,1.9889999999999999,0.6088873048,2.0801117157,0.1365,0,0.1365,1.8525,0.6088873048,1.9500000000000002
2019-09-06 11:30:00,1.5265,0.4808648459,1.600447828,0.0635,0,0.0635,1.463,0.4808648459,1.54,1.764,0.5589273209,1.8504312335000002,0.0635,0,0.0635,1.7005,0.5589273209,1.79
2019-09-06 12:00:00,1.5245000000000002,0.4871098439,1.6004300203000001,0.0425,0,0.0425,1.482,0.4871098439,1.56,1.6955,0.5433148259,1.7804244578000001,0.0425,0,0.0425,1.653,0.5433148259,1.74
2019-09-06 12:30:00,1.5895000000000001,0.4995998399,1.6661663332,0.0695,0,0.0695,1.52,0.4995998399,1.6,1.7795,0.5620498199,1.8661511863,0.0695,0,0.0695,1.71,0.5620498199,1.8
2019-09-06 13:00:00,1.5575,0.4527623549,1.6219741058000001,0.18,0,0.18,1.3775,0.4527623549,1.45,1.814,0.5370698279,1.891835088,0.18,0,0.18,1.634,0.5370698279,1.72
2019-09-06 13:30:00,1.4605000000000001,0.4184148659,1.5192535174000001,0.1875,0,0.1875,1.2730000000000001,0.4184148659,1.34,1.679,0.4902323429,1.7491051283,0.1875,0,0.1875,1.4915,0.4902323429,1.57
2019-09-06 14:00:00,1.4105,0.41529236690000004,1.4703666209000001,0.147,0,0.147,1.2635,0.41529236690000004,1.33,1.591,0.4746198479,1.6602846142,0.147,0,0.147,1.444,0.4746198479,1.52
2019-09-06 14:30:00,1.3519999999999999,0.38718987590000004,1.4063498853,0.17400000000000002,0,0.17400000000000002,1.178,0.38718987590000004,1.24,1.5325,0.4465173569,1.5962249215000002,0.17400000000000002,0,0.17400000000000002,1.3585,0.4465173569,1.43
2019-09-06 15:00:00,1.3599999999999999,0.41216986790000004,1.4210855006,0.106,0,0.106,1.254,0.41216986790000004,1.32,1.5025,0.4590073529,1.5710486943,0.106,0,0.106,1.3965,0.4590073529,1.47
2019-09-06 15:30:00,1.3175,0.39031237490000004,1.3740997053,0.13,0,0.13,1.1875,0.39031237490000004,1.25,1.4885000000000002,0.4465173569,1.5540302442,0.13,0,0.13,1.3585,0.4465173569,1.43
2019-09-06 16:00:00,1.311,0.39655737290000004,1.3696637361000001,0.10450000000000001,0,0.10450000000000001,1.2065000000000001,0.39655737290000004,1.27,1.482,0.4527623549,1.5496185821,0.10450000000000001,0,0.10450000000000001,1.3775,0.4527623549,1.45
2019-09-06 16:30:00,1.3745,0.40592486990000004,1.4331870953,0.1395,0,0.1395,1.235,0.40592486990000004,1.3,1.536,0.4590073529,1.6031168859,0.1395,0,0.1395,1.3965,0.4590073529,1.47
2019-09-06 17:00:00,1.4595,0.4402723589,1.5244605603,0.12,0,0.12,1.3395000000000001,0.4402723589,1.4100000000000001,1.5925,0.4839873449,1.6644218215,0.12,0,0.12,1.4725000000000001,0.4839873449,1.55
2019-09-06 17:30:00,1.5,0.4371498599,1.5624019969,0.17,0,0.17,1.33,0.4371498599,1.4,1.6045,0.4714973489,1.6723426682,0.17,0,0.17,1.4344999999999999,0.4714973489,1.51
2019-09-06 18:00:00,1.5594999999999999,0.4714973489,1.6292176036,0.125,0,0.125,1.4344999999999999,0.4714973489,1.51,1.6355,0.4964773409,1.7091957173,0.125,0,0.125,1.5105,0.4964773409,1.5899999999999999
2019-09-06 18:30:00,1.5405,0.4808648459,1.6138064475,0.0775,0,0.0775,1.463,0.4808648459,1.54,1.607,0.5027223389000001,1.6837989043000001,0.0775,0,0.0775,1.5295,0.5027223389000001,1.6099999999999999
2019-09-06 19:00:00,1.569,0.5058448379,1.6485266149000002,0.03,0,0.03,1.5390000000000001,0.5058448379,1.62,1.626,0.5245798319,1.7085256802000002,0.03,0,0.03,1.596,0.5245798319,1.6800000000000002
2019-09-06 19:30:00,1.556,0.5089673369000001,1.6371266750000002,0.007500000000000001,0,0.007500000000000001,1.5485,0.5089673369000001,1.63,1.6035,0.5245798319,1.6871266254,0.007500000000000001,0,0.007500000000000001,1.596,0.5245798319,1.6800000000000002
2019-09-06 20:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-09-06 20:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-09-06 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-06 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-06 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-06 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-09-06 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-09-06 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-09-07 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-07 00:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-07 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-07 01:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-07 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-07 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-07 03:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-07 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-07 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-07 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-07 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-07 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-07 06:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-07 06:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-07 07:00:00,1.028,0.3372298919,1.0819001802,0.002,0,0.002,1.026,0.3372298919,1.08,1.047,0.3434748899,1.101900177,0.002,0,0.002,1.045,0.3434748899,1.1
2019-09-07 07:30:00,1.1075,0.35908738490000003,1.1642594213,0.015,0,0.015,1.0925,0.35908738490000003,1.15,1.155,0.37469987990000003,1.2142590333,0.015,0,0.015,1.1400000000000001,0.37469987990000003,1.2
2019-09-07 08:00:00,1.205,0.38718987590000004,1.2656780791,0.027,0,0.027,1.178,0.38718987590000004,1.24,1.262,0.40592486990000004,1.3256768083,0.027,0,0.027,1.235,0.40592486990000004,1.3
2019-09-07 08:30:00,1.306,0.41216986790000004,1.3694962578,0.052000000000000005,0,0.052000000000000005,1.254,0.41216986790000004,1.32,1.363,0.4309048619,1.4294922175,0.052000000000000005,0,0.052000000000000005,1.311,0.4309048619,1.38
2019-09-07 09:00:00,1.276,0.39031237490000004,1.3343611766999999,0.08850000000000001,0,0.08850000000000001,1.1875,0.39031237490000004,1.25,1.3519999999999999,0.41529236690000004,1.4143449897,0.08850000000000001,0,0.08850000000000001,1.2635,0.41529236690000004,1.33
2019-09-07 09:30:00,1.469,0.4433948579,1.5344575589,0.12,0,0.12,1.349,0.4433948579,1.42,1.6019999999999999,0.4871098439,1.6744193023,0.12,0,0.12,1.482,0.4871098439,1.56
2019-09-07 10:00:00,1.5030000000000001,0.40904736890000004,1.5576677277000002,0.2585,0,0.2585,1.2445,0.40904736890000004,1.31,1.655,0.4590073529,1.71747278,0.2585,0,0.2585,1.3965,0.4590073529,1.47
2019-09-07 10:30:00,1.5185,0.36845488190000003,1.5625623988,0.3975,0,0.3975,1.121,0.36845488190000003,1.18,1.6895,0.4246598639,1.7420523098,0.3975,0,0.3975,1.292,0.4246598639,1.3599999999999999
2019-09-07 11:00:00,1.552,0.37782237890000003,1.5973270642,0.4025,0,0.4025,1.1495,0.37782237890000003,1.21,1.7705000000000002,0.4496398559,1.8267036569,0.4025,0,0.4025,1.3679999999999999,0.4496398559,1.44
2019-09-07 11:30:00,1.5105,0.39655737290000004,1.5616875488000002,0.304,0,0.304,1.2065000000000001,0.39655737290000004,1.27,1.71,0.4621298519,1.7713452515,0.304,0,0.304,1.4060000000000001,0.4621298519,1.48
2019-09-07 12:00:00,1.4855,0.41216986790000004,1.5416206570000002,0.2315,0,0.2315,1.254,0.41216986790000004,1.32,1.6755,0.4746198479,1.7414259244,0.2315,0,0.2315,1.444,0.4746198479,1.52
2019-09-07 12:30:00,1.5145,0.4340273609,1.5754650107,0.194,0,0.194,1.3205,0.4340273609,1.3900000000000001,1.6855,0.4902323429,1.75534555,0.194,0,0.194,1.4915,0.4902323429,1.57
2019-09-07 13:00:00,1.5295,0.4340273609,1.5898899333,0.209,0,0.209,1.3205,0.4340273609,1.3900000000000001,1.7195,0.4964773409,1.7897402046000002,0.209,0,0.209,1.5105,0.4964773409,1.5899999999999999
2019-09-07 13:30:00,1.371,0.36220988390000003,1.4180398443,0.269,0,0.269,1.102,0.36220988390000003,1.16,1.4755,0.39655737290000004,1.5278605957,0.269,0,0.269,1.2065000000000001,0.39655737290000004,1.27
2019-09-07 14:00:00,1.09,0.2622899159,1.121113732,0.292,0,0.292,0.798,0.2622899159,0.84,1.147,0.2810249099,1.1809250611,0.292,0,0.292,0.855,0.2810249099,0.9
2019-09-07 14:30:00,1.1155,0.2935149059,1.1534692237,0.2225,0,0.2225,0.893,0.2935149059,0.9400000000000001,1.1725,0.3122498999,1.2133656704,0.2225,0,0.2225,0.9500000000000001,0.3122498999,1.0
2019-09-07 15:00:00,1.357,0.36845488190000003,1.406132284,0.23600000000000002,0,0.23600000000000002,1.121,0.36845488190000003,1.18,1.471,0.40592486990000004,1.5259803405999999,0.23600000000000002,0,0.23600000000000002,1.235,0.40592486990000004,1.3
2019-09-07 15:30:00,1.411,0.38094487790000003,1.461519757,0.252,0,0.252,1.159,0.38094487790000003,1.22,1.5725,0.4340273609,1.631298869,0.252,0,0.252,1.3205,0.4340273609,1.3900000000000001
2019-09-07 16:00:00,1.4955,0.38094487790000003,1.5432560546,0.3365,0,0.3365,1.159,0.38094487790000003,1.22,1.657,0.4340273609,1.7129006831,0.3365,0,0.3365,1.3205,0.4340273609,1.3900000000000001
2019-09-07 16:30:00,1.49,0.39343487390000004,1.5410681361,0.293,0,0.293,1.197,0.39343487390000004,1.26,1.6515,0.4465173569,1.7107980594,0.293,0,0.293,1.3585,0.4465173569,1.43
2019-09-07 17:00:00,1.2065000000000001,0.3309848939,1.2510768362,0.1995,0,0.1995,1.007,0.3309848939,1.06,1.3205,0.36845488190000003,1.3709410089,0.1995,0,0.1995,1.121,0.36845488190000003,1.18
2019-09-07 17:30:00,1.24,0.3559648859,1.2900817804,0.157,0,0.157,1.083,0.3559648859,1.1400000000000001,1.335,0.38718987590000004,1.3900147481,0.157,0,0.157,1.178,0.38718987590000004,1.24
2019-09-07 18:00:00,1.3405,0.40904736890000004,1.4015206028,0.096,0,0.096,1.2445,0.40904736890000004,1.31,1.3975,0.4277823629,1.461507441,0.096,0,0.096,1.3014999999999999,0.4277823629,1.37
2019-09-07 18:30:00,1.4215,0.4402723589,1.4881202908,0.082,0,0.082,1.3395000000000001,0.4402723589,1.4100000000000001,1.4405000000000001,0.4465173569,1.5081173694,0.082,0,0.082,1.3585,0.4465173569,1.43
2019-09-07 19:00:00,1.5325,0.4933548419,1.609955046,0.0315,0,0.0315,1.501,0.4933548419,1.58,1.561,0.5027223389000001,1.6399544963000001,0.0315,0,0.0315,1.5295,0.5027223389000001,1.6099999999999999
2019-09-07 19:30:00,1.6485,0.5401923269000001,1.7347507026,0.005,0,0.005,1.6435,0.5401923269000001,1.73,1.6675,0.5464373249,1.7547506945,0.005,0,0.005,1.6625,0.5464373249,1.75
2019-09-07 20:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-07 20:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-09-07 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-09-07 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-07 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-07 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-07 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-09-07 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-08 00:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-08 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-08 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-08 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-08 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-08 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-08 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-08 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-08 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-08 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-08 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-08 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-08 06:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-08 06:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-08 07:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-08 07:30:00,1.0225,0.3341073929,1.0757016315,0.006,0,0.006,1.0165,0.3341073929,1.07,1.0225,0.3341073929,1.0757016315,0.006,0,0.006,1.0165,0.3341073929,1.07
2019-09-08 08:00:00,1.287,0.40904736890000004,1.350440206,0.0425,0,0.0425,1.2445,0.40904736890000004,1.31,1.325,0.4215373649,1.3904383302,0.0425,0,0.0425,1.2825,0.4215373649,1.35
2019-09-08 08:30:00,1.453,0.4371498599,1.5173361526,0.123,0,0.123,1.33,0.4371498599,1.4,1.529,0.4621298519,1.5973118042999999,0.123,0,0.123,1.4060000000000001,0.4621298519,1.48
2019-09-08 09:00:00,1.521,0.4309048619,1.5808605251999999,0.21,0,0.21,1.311,0.4309048619,1.38,1.616,0.4621298519,1.680779581,0.21,0,0.21,1.4060000000000001,0.4621298519,1.48
2019-09-08 09:30:00,1.5510000000000002,0.4309048619,1.6097453215000002,0.24,0,0.24,1.311,0.4309048619,1.38,1.646,0.4621298519,1.7096432376,0.24,0,0.24,1.4060000000000001,0.4621298519,1.48
2019-09-08 10:00:00,1.566,0.40592486990000004,1.6177549258,0.331,0,0.331,1.235,0.40592486990000004,1.3,1.661,0.4371498599,1.7175625171000002,0.331,0,0.331,1.33,0.4371498599,1.4
2019-09-08 10:30:00,1.5110000000000001,0.36533238290000003,1.5545381147000001,0.3995,0,0.3995,1.1115,0.36533238290000003,1.17,1.625,0.40280237090000004,1.6741788286000001,0.3995,0,0.3995,1.2255,0.40280237090000004,1.29
2019-09-08 11:00:00,1.1905000000000001,0.2716574129,1.2211011424,0.364,0,0.364,0.8265,0.2716574129,0.87,1.295,0.3060049019,1.3306629926,0.364,0,0.364,0.931,0.3060049019,0.98
2019-09-08 11:30:00,1.1985000000000001,0.2404324229,1.2223788284000001,0.467,0,0.467,0.7315,0.2404324229,0.77,1.3315000000000001,0.2841474089,1.361481546,0.467,0,0.467,0.8645,0.2841474089,0.91
2019-09-08 12:00:00,1.2525,0.2716574129,1.281621629,0.426,0,0.426,0.8265,0.2716574129,0.87,1.357,0.3060049019,1.3910744049,0.426,0,0.426,0.931,0.3060049019,0.98
2019-09-08 12:30:00,1.207,0.2779024109,1.2385793273,0.36150000000000004,0,0.36150000000000004,0.8455,0.2779024109,0.89,1.321,0.3153723989,1.3581239818,0.36150000000000004,0,0.36150000000000004,0.9595,0.3153723989,1.01
2019-09-08 13:00:00,1.2215,0.3028824029,1.2584911601,0.30000000000000004,0,0.30000000000000004,0.9215000000000001,0.3028824029,0.97,1.307,0.3309848939,1.3482581355,0.30000000000000004,0,0.30000000000000004,1.007,0.3309848939,1.06
2019-09-08 13:30:00,1.184,0.2872699079,1.2183513451,0.31,0,0.31,0.874,0.2872699079,0.92,1.26,0.3122498999,1.2981140166,0.31,0,0.31,0.9500000000000001,0.3122498999,1.0
2019-09-08 14:00:00,1.1175,0.2310649259,1.1411385762,0.41450000000000004,0,0.41450000000000004,0.7030000000000001,0.2310649259,0.74,1.184,0.2529224189,1.2107129098,0.41450000000000004,0,0.41450000000000004,0.7695000000000001,0.2529224189,0.81
2019-09-08 14:30:00,1.133,0.2435549219,1.1588822201,0.392,0,0.392,0.741,0.2435549219,0.78,1.209,0.2685349139,1.2384635643,0.392,0,0.392,0.8170000000000001,0.2685349139,0.86
2019-09-08 15:00:00,1.1305,0.2373099239,1.1551390609,0.40850000000000003,0,0.40850000000000003,0.722,0.2373099239,0.76,1.2255,0.2685349139,1.2545761236,0.40850000000000003,0,0.40850000000000003,0.8170000000000001,0.2685349139,0.86
2019-09-08 15:30:00,1.1125,0.2591674169,1.1422889301999999,0.324,0,0.324,0.7885000000000001,0.2591674169,0.8300000000000001,1.2075,0.2903924069,1.2419275341,0.324,0,0.324,0.8835000000000001,0.2903924069,0.93
2019-09-08 16:00:00,1.155,0.2966374049,1.1924842766000001,0.2525,0,0.2525,0.9025000000000001,0.2966374049,0.9500000000000001,1.231,0.3216173969,1.2723202231,0.2525,0,0.2525,0.9785,0.3216173969,1.03
2019-09-08 16:30:00,1.2905,0.3403523909,1.3346272888000001,0.255,0,0.255,1.0355,0.3403523909,1.09,1.357,0.36220988390000003,1.4045088109,0.255,0,0.255,1.102,0.36220988390000003,1.16
2019-09-08 17:00:00,1.404,0.40904736890000004,1.4623733278,0.1595,0,0.1595,1.2445,0.40904736890000004,1.31,1.48,0.4340273609,1.5423293261,0.1595,0,0.1595,1.3205,0.4340273609,1.3900000000000001
2019-09-08 17:30:00,1.474,0.4621298519,1.5447459338,0.068,0,0.068,1.4060000000000001,0.4621298519,1.48,1.5310000000000001,0.4808648459,1.6047404775,0.068,0,0.068,1.463,0.4808648459,1.54
2019-09-08 18:00:00,1.5235,0.4714973489,1.5947921495,0.089,0,0.089,1.4344999999999999,0.4714973489,1.51,1.5615,0.4839873449,1.6347862246,0.089,0,0.089,1.4725000000000001,0.4839873449,1.55
2019-09-08 18:30:00,1.6235,0.5245798319,1.7061466086000001,0.0275,0,0.0275,1.596,0.5245798319,1.6800000000000002,1.6425,0.5308248299,1.7261463582,0.0275,0,0.0275,1.615,0.5308248299,1.7000000000000002
2019-09-08 19:00:00,1.5725,0.5120898359,1.6537811976999999,0.0145,0,0.0145,1.558,0.5120898359,1.6400000000000001,1.601,0.5214573329000001,1.6837810872999999,0.0145,0,0.0145,1.5865,0.5214573329000001,1.67
2019-09-08 19:30:00,1.506,0.4933548419,1.584750769,0.005,0,0.005,1.501,0.4933548419,1.58,1.5155,0.4964773409,1.5947507642,0.005,0,0.005,1.5105,0.4964773409,1.5899999999999999
2019-09-08 20:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-08 20:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-09-08 21:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-08 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-08 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-08 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-08 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-09-08 23:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-09-09 00:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-09 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-09 01:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-09 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-09 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-09 02:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-09 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-09 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-09 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-09 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-09 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-09 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-09 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-09-09 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-09-09 07:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-09 07:30:00,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49,1.494,0.4902323429,1.5723751938000001,0.0025,0,0.0025,1.4915,0.4902323429,1.57
2019-09-09 08:00:00,1.461,0.4746198479,1.5361591714,0.017,0,0.017,1.444,0.4746198479,1.52,1.556,0.5058448379,1.6361586109,0.017,0,0.017,1.5390000000000001,0.5058448379,1.62
2019-09-09 08:30:00,1.5335,0.4995998399,1.6128305088000001,0.0135,0,0.0135,1.52,0.4995998399,1.6,1.6475,0.5370698279,1.7328301273000002,0.0135,0,0.0135,1.634,0.5370698279,1.72
2019-09-09 09:00:00,1.612,0.5277023309000001,1.6961762142999999,0.006500000000000001,0,0.006500000000000001,1.6055000000000001,0.5277023309000001,1.69,1.783,0.5839073129,1.8761760978000002,0.006500000000000001,0,0.006500000000000001,1.7765,0.5839073129,1.87
2019-09-09 09:30:00,1.6105,0.5277023309000001,1.6947507191,0.005,0,0.005,1.6055000000000001,0.5277023309000001,1.69,1.772,0.5807848139,1.8647506536,0.005,0,0.005,1.767,0.5807848139,1.8599999999999999
2019-09-09 10:00:00,1.6345,0.5308248299,1.7185357867,0.0195,0,0.0195,1.615,0.5308248299,1.7000000000000002,1.796,0.5839073129,1.8885348157,0.0195,0,0.0195,1.7765,0.5839073129,1.87
2019-09-09 10:30:00,1.6280000000000001,0.5245798319,1.7104291859,0.032,0,0.032,1.596,0.5245798319,1.6800000000000002,1.799,0.5807848139,1.8904264069,0.032,0,0.032,1.767,0.5807848139,1.8599999999999999
2019-09-09 11:00:00,1.716,0.5433148259,1.7999574995,0.063,0,0.063,1.653,0.5433148259,1.74,2.058,0.6557247898,2.1599395825,0.063,0,0.063,1.995,0.6557247898,2.1
2019-09-09 11:30:00,1.792,0.5714173169,1.8808991866,0.053500000000000006,0,0.053500000000000006,1.7385000000000002,0.5714173169,1.83,2.172,0.6963172768,2.2808861765,0.053500000000000006,0,0.053500000000000006,2.1185,0.6963172768,2.23
2019-09-09 12:00:00,1.782,0.5776623149,1.8732906208000002,0.0245,0,0.0245,1.7575,0.5776623149,1.85,2.162,0.7025622748,2.2732878722,0.0245,0,0.0245,2.1375,0.7025622748,2.25
2019-09-09 12:30:00,1.738,0.5464373249,1.8218775343,0.0755,0,0.0755,1.6625,0.5464373249,1.75,2.1275,0.6744597838,2.2318495133,0.0755,0,0.0755,2.052,0.6744597838,2.16
2019-09-09 13:00:00,1.7690000000000001,0.5433148259,1.8505545115,0.116,0,0.116,1.653,0.5433148259,1.74,2.1585,0.6713372848,2.2604902123,0.116,0,0.116,2.0425,0.6713372848,2.15
2019-09-09 13:30:00,1.6720000000000002,0.5277023309000001,1.7532979638000001,0.0665,0,0.0665,1.6055000000000001,0.5277023309000001,1.69,1.862,0.5901523108,1.9532853734,0.0665,0,0.0665,1.7955,0.5901523108,1.8900000000000001
2019-09-09 14:00:00,1.538,0.4808648459,1.6114201811000002,0.075,0,0.075,1.463,0.4808648459,1.54,1.728,0.5433148259,1.8114013912,0.075,0,0.075,1.653,0.5433148259,1.74
2019-09-09 14:30:00,1.5255,0.4746198479,1.5976276944,0.0815,0,0.0815,1.444,0.4746198479,1.52,1.6965,0.5308248299,1.7776071698,0.0815,0,0.0815,1.615,0.5308248299,1.7000000000000002
2019-09-09 15:00:00,1.521,0.4808648459,1.5952028084,0.058,0,0.058,1.463,0.4808648459,1.54,1.6920000000000002,0.5370698279,1.7751923839,0.058,0,0.058,1.634,0.5370698279,1.72
2019-09-09 15:30:00,1.5590000000000002,0.4964773409,1.6361450883000002,0.0485,0,0.0485,1.5105,0.4964773409,1.5899999999999999,1.749,0.5589273209,1.8361374540000002,0.0485,0,0.0485,1.7005,0.5589273209,1.79
2019-09-09 16:00:00,1.607,0.5152123349000001,1.6875700726,0.0395,0,0.0395,1.5675,0.5152123349000001,1.65,1.7875,0.5745398159,1.8775655115,0.0395,0,0.0395,1.748,0.5745398159,1.8399999999999999
2019-09-09 16:30:00,1.6945000000000001,0.5464373249,1.7804280384000002,0.032,0,0.032,1.6625,0.5464373249,1.75,1.8559999999999999,0.5995198078,1.9504255946,0.032,0,0.032,1.824,0.5995198078,1.92
2019-09-09 17:00:00,1.7555,0.5682948179,1.8451935535000001,0.026500000000000003,0,0.026500000000000003,1.729,0.5682948179,1.82,1.8885,0.6120098038,1.9851922451,0.026500000000000003,0,0.026500000000000003,1.862,0.6120098038,1.96
2019-09-09 17:30:00,1.8335,0.5963973088,1.9280591277,0.019,0,0.019,1.8145,0.5963973088,1.9100000000000001,1.9475,0.6338672968,2.0480585929,0.019,0,0.019,1.9285,0.6338672968,2.03
2019-09-09 18:00:00,1.917,0.6276222988,2.0171263595,0.007500000000000001,0,0.007500000000000001,1.9095,0.6276222988,2.01,2.012,0.6588472888,2.1171262952,0.007500000000000001,0,0.007500000000000001,2.0045,0.6588472888,2.11
2019-09-09 18:30:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17
2019-09-09 19:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-09-09 19:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-09-09 20:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-09 20:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-09-09 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-09 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-09-09 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-09 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-09 23:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-09-09 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-09-10 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-10 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-09-10 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-10 01:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-10 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-10 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-10 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-10 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-10 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-10 04:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-10 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-10 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-10 06:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-09-10 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-09-10 07:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-09-10 07:30:00,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82
2019-09-10 08:00:00,1.6565,0.5401923269000001,1.7423547285,0.013000000000000001,0,0.013000000000000001,1.6435,0.5401923269000001,1.73,1.8275000000000001,0.5963973088,1.9223542858,0.013000000000000001,0,0.013000000000000001,1.8145,0.5963973088,1.9100000000000001
2019-09-10 08:30:00,1.6345,0.5245798319,1.7166170948000001,0.0385,0,0.0385,1.596,0.5245798319,1.6800000000000002,1.8054999999999999,0.5807848139,1.8966130997000001,0.0385,0,0.0385,1.767,0.5807848139,1.8599999999999999
2019-09-10 09:00:00,1.5625,0.4933548419,1.6385375339000001,0.061500000000000006,0,0.061500000000000006,1.501,0.4933548419,1.58,1.7429999999999999,0.5526823229,1.8285258407,0.061500000000000006,0,0.061500000000000006,1.6815,0.5526823229,1.77
2019-09-10 09:30:00,1.5205000000000002,0.4621298519,1.5891772242000002,0.1145,0,0.1145,1.4060000000000001,0.4621298519,1.48,1.7295,0.5308248299,1.8091283122,0.1145,0,0.1145,1.615,0.5308248299,1.7000000000000002
2019-09-10 10:00:00,1.564,0.4590073529,1.6299643401,0.1675,0,0.1675,1.3965,0.4590073529,1.47,1.792,0.5339473289000001,1.8698566121,0.1675,0,0.1675,1.6245,0.5339473289000001,1.71
2019-09-10 10:30:00,1.6800000000000002,0.4839873449,1.7483259850000001,0.20750000000000002,0,0.20750000000000002,1.4725000000000001,0.4839873449,1.55,2.06,0.6088873048,2.1481023602000002,0.20750000000000002,0,0.20750000000000002,1.8525,0.6088873048,1.9500000000000002
2019-09-10 11:00:00,1.624,0.4933548419,1.6972845961,0.123,0,0.123,1.501,0.4933548419,1.58,2.0135,0.6213773008,2.107200038,0.123,0,0.123,1.8905,0.6213773008,1.99
2019-09-10 11:30:00,1.4425,0.4246598639,1.5037094965,0.1505,0,0.1505,1.292,0.4246598639,1.3599999999999999,1.566,0.4652523509,1.633651049,0.1505,0,0.1505,1.4155,0.4652523509,1.49
2019-09-10 12:00:00,1.361,0.3247398959,1.3992058462,0.373,0,0.373,0.988,0.3247398959,1.04,1.6745,0.4277823629,1.7282789127,0.373,0,0.373,1.3014999999999999,0.4277823629,1.37
2019-09-10 12:30:00,1.3745,0.3434748899,1.4167657710000001,0.3295,0,0.3295,1.045,0.3434748899,1.1,1.669,0.4402723589,1.7260940733,0.3295,0,0.3295,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-10 13:00:00,1.4095,0.39031237490000004,1.4625436746,0.222,0,0.222,1.1875,0.39031237490000004,1.25,1.647,0.4683748499,1.7123037114000002,0.222,0,0.222,1.425,0.4683748499,1.5
2019-09-10 13:30:00,1.455,0.4277823629,1.5165825892,0.1535,0,0.1535,1.3014999999999999,0.4277823629,1.37,1.6545,0.4933548419,1.7264904430999999,0.1535,0,0.1535,1.501,0.4933548419,1.58
2019-09-10 14:00:00,1.3725,0.40592486990000004,1.4312691047000001,0.1375,0,0.1375,1.235,0.40592486990000004,1.3,1.591,0.4777423469,1.661179927,0.1375,0,0.1375,1.4535,0.4777423469,1.53
2019-09-10 14:30:00,1.369,0.41529236690000004,1.4306043303,0.10550000000000001,0,0.10550000000000001,1.2635,0.41529236690000004,1.33,1.597,0.4902323429,1.6705498346,0.10550000000000001,0,0.10550000000000001,1.4915,0.4902323429,1.57
2019-09-10 15:00:00,1.2825,0.37157738090000003,1.335243798,0.152,0,0.152,1.1305,0.37157738090000003,1.19,1.5390000000000001,0.4558848539,1.6051018659,0.152,0,0.152,1.387,0.4558848539,1.46
2019-09-10 15:30:00,1.3285,0.38406737690000003,1.3829027442,0.16,0,0.16,1.1685,0.38406737690000003,1.23,1.5945,0.4714973489,1.6627507330000002,0.16,0,0.16,1.4344999999999999,0.4714973489,1.51
2019-09-10 16:00:00,1.3645,0.39031237490000004,1.4192265499,0.177,0,0.177,1.1875,0.39031237490000004,1.25,1.621,0.4746198479,1.6890544692,0.177,0,0.177,1.444,0.4746198479,1.52
2019-09-10 16:30:00,1.363,0.3528423869,1.4079299521,0.28950000000000004,0,0.28950000000000004,1.0735000000000001,0.3528423869,1.13,1.629,0.4402723589,1.6874479992,0.28950000000000004,0,0.28950000000000004,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-10 17:00:00,1.453,0.40280237090000004,1.5077993069,0.2275,0,0.2275,1.2255,0.40280237090000004,1.29,1.6525,0.4683748499,1.7175946117,0.2275,0,0.2275,1.425,0.4683748499,1.5
2019-09-10 17:30:00,1.517,0.4496398559,1.5822341799,0.149,0,0.149,1.3679999999999999,0.4496398559,1.44,1.631,0.4871098439,1.7021859475,0.149,0,0.149,1.482,0.4871098439,1.56
2019-09-10 18:00:00,1.5565,0.4652523509,1.624546706,0.14100000000000001,0,0.14100000000000001,1.4155,0.4652523509,1.49,1.642,0.4933548419,1.7145153834,0.14100000000000001,0,0.14100000000000001,1.501,0.4933548419,1.58
2019-09-10 18:30:00,1.562,0.4902323429,1.63712301,0.07050000000000001,0,0.07050000000000001,1.4915,0.4902323429,1.57,1.619,0.5089673369000001,1.6971177773,0.07050000000000001,0,0.07050000000000001,1.5485,0.5089673369000001,1.63
2019-09-10 19:00:00,1.5775000000000001,0.5120898359,1.6585361769,0.0195,0,0.0195,1.558,0.5120898359,1.6400000000000001,1.6440000000000001,0.5339473289000001,1.7285357242,0.0195,0,0.0195,1.6245,0.5339473289000001,1.71
2019-09-10 19:30:00,1.6355,0.5370698279,1.7214250637,0.0015,0,0.0015,1.634,0.5370698279,1.72,1.6735,0.5495598239,1.7614250623,0.0015,0,0.0015,1.6720000000000002,0.5495598239,1.76
2019-09-10 20:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-10 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-10 21:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-10 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-09-10 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-09-10 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-10 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-10 23:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-09-11 00:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-11 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-11 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-11 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-11 02:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-11 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-11 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-11 03:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-11 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-11 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-11 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-11 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-09-11 06:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
