Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-11 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-11 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-11 07:30:00,1.4969999999999999,0.4902323429,1.5752259362,0.0055000000000000005,0,0.0055000000000000005,1.4915,0.4902323429,1.57,1.649,0.5401923269000001,1.7352258499,0.0055000000000000005,0,0.0055000000000000005,1.6435,0.5401923269000001,1.73
2019-09-11 08:00:00,1.576,0.5120898359,1.6571095317,0.018000000000000002,0,0.018000000000000002,1.558,0.5120898359,1.6400000000000001,1.728,0.5620498199,1.8171086924000002,0.018000000000000002,0,0.018000000000000002,1.71,0.5620498199,1.8
2019-09-11 08:30:00,1.6275,0.5277023309000001,1.7109137909,0.022,0,0.022,1.6055000000000001,0.5277023309000001,1.69,1.7985,0.5839073129,1.8909124781000002,0.022,0,0.022,1.7765,0.5839073129,1.87
2019-09-11 09:00:00,1.5795,0.5058448379,1.6585232136,0.0405,0,0.0405,1.5390000000000001,0.5058448379,1.62,1.7885,0.5745398159,1.8785175671,0.0405,0,0.0405,1.748,0.5745398159,1.8399999999999999
2019-09-11 09:30:00,1.5675,0.4964773409,1.6442463319,0.057,0,0.057,1.5105,0.4964773409,1.5899999999999999,1.767,0.5620498199,1.8542354219,0.057,0,0.057,1.71,0.5620498199,1.8
2019-09-11 10:00:00,1.5675,0.4871098439,1.6414421251,0.0855,0,0.0855,1.482,0.4871098439,1.56,1.767,0.5526823229,1.8514174975,0.0855,0,0.0855,1.6815,0.5526823229,1.77
2019-09-11 10:30:00,1.5765,0.5027223389000001,1.6547150812,0.047,0,0.047,1.5295,0.5027223389000001,1.6099999999999999,1.776,0.5682948179,1.8647077519000002,0.047,0,0.047,1.729,0.5682948179,1.82
2019-09-11 11:00:00,1.5105,0.4683748499,1.5814503628,0.0855,0,0.0855,1.425,0.4683748499,1.5,1.7575,0.5495598239,1.8414185429,0.0855,0,0.0855,1.6720000000000002,0.5495598239,1.76
2019-09-11 11:30:00,1.5855000000000001,0.4777423469,1.6559130412,0.132,0,0.132,1.4535,0.4777423469,1.53,1.9655,0.6026423068,2.0558132211,0.132,0,0.132,1.8335,0.6026423068,1.9300000000000002
2019-09-11 12:00:00,1.6065,0.4933548419,1.6805479017,0.10550000000000001,0,0.10550000000000001,1.501,0.4933548419,1.58,1.9675,0.6120098038,2.0604883523,0.10550000000000001,0,0.10550000000000001,1.862,0.6120098038,1.96
2019-09-11 12:30:00,1.6280000000000001,0.5027223389000001,1.7038526198000001,0.0985,0,0.0985,1.5295,0.5027223389000001,1.6099999999999999,2.0365,0.6369897958,2.1337966749,0.0985,0,0.0985,1.9380000000000002,0.6369897958,2.04
2019-09-11 13:00:00,1.6295000000000002,0.4995998399,1.7043679914,0.1095,0,0.1095,1.52,0.4995998399,1.6,2.019,0.6276222988,2.1143014804,0.1095,0,0.1095,1.9095,0.6276222988,2.01
2019-09-11 13:30:00,1.627,0.4995998399,1.701977967,0.107,0,0.107,1.52,0.4995998399,1.6,2.0165,0.6276222988,2.1119142975,0.107,0,0.107,1.9095,0.6276222988,2.01
2019-09-11 14:00:00,1.6045,0.5058448379,1.6823493246,0.0655,0,0.0655,1.5390000000000001,0.5058448379,1.62,1.994,0.6338672968,2.0923249628,0.0655,0,0.0655,1.9285,0.6338672968,2.03
2019-09-11 14:30:00,1.5594999999999999,0.4871098439,1.6338042263,0.0775,0,0.0775,1.482,0.4871098439,1.56,1.9205,0.6057648058,2.0137704065,0.0775,0,0.0775,1.843,0.6057648058,1.94
2019-09-11 15:00:00,1.558,0.4933548419,1.6342469214,0.057,0,0.057,1.501,0.4933548419,1.58,1.919,0.6120098038,2.0142286365,0.057,0,0.057,1.862,0.6120098038,1.96
2019-09-11 15:30:00,1.5535,0.4933548419,1.6299574381,0.052500000000000005,0,0.052500000000000005,1.501,0.4933548419,1.58,1.9145,0.6120098038,2.0099418524,0.052500000000000005,0,0.052500000000000005,1.862,0.6120098038,1.96
2019-09-11 16:00:00,1.603,0.5152123349000001,1.6837614885,0.035500000000000004,0,0.035500000000000004,1.5675,0.5152123349000001,1.65,1.9260000000000002,0.6213773008,2.0237553582,0.035500000000000004,0,0.035500000000000004,1.8905,0.6213773008,1.99
2019-09-11 16:30:00,1.565,0.4995998399,1.6428100925,0.045,0,0.045,1.52,0.4995998399,1.6,1.736,0.5558048219,1.8228041583999999,0.045,0,0.045,1.691,0.5558048219,1.78
2019-09-11 17:00:00,1.6245,0.5183348339,1.7051895056,0.0475,0,0.0475,1.577,0.5183348339,1.6600000000000001,1.786,0.5714173169,1.8751836577,0.0475,0,0.0475,1.7385000000000002,0.5714173169,1.83
2019-09-11 17:30:00,1.717,0.5558048219,1.8047182606,0.026000000000000002,0,0.026000000000000002,1.691,0.5558048219,1.78,1.869,0.6057648058,1.9647167735000002,0.026000000000000002,0,0.026000000000000002,1.843,0.6057648058,1.94
2019-09-11 18:00:00,1.756,0.5682948179,1.8456692553,0.027,0,0.027,1.729,0.5682948179,1.82,1.889,0.6120098038,1.9856678977,0.027,0,0.027,1.862,0.6120098038,1.96
2019-09-11 18:30:00,1.7455,0.5620498199,1.8337585037,0.035500000000000004,0,0.035500000000000004,1.71,0.5620498199,1.8,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002
2019-09-11 19:00:00,1.6855,0.5495598239,1.7728300116,0.0135,0,0.0135,1.6720000000000002,0.5495598239,1.76,1.7805,0.5807848139,1.8728297440000001,0.0135,0,0.0135,1.767,0.5807848139,1.8599999999999999
2019-09-11 19:30:00,1.6445,0.5401923269000001,1.7309500282,0.001,0,0.001,1.6435,0.5401923269000001,1.73,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8
2019-09-11 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-11 20:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-11 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-09-11 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-11 22:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-11 22:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-11 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-09-11 23:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-12 00:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-12 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-12 01:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-12 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-12 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-12 02:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-12 03:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-12 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-12 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-12 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-12 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-12 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-12 06:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-09-12 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-12 07:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-12 07:30:00,1.445,0.4746198479,1.5209500321,0.001,0,0.001,1.444,0.4746198479,1.52,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67
2019-09-12 08:00:00,1.5514999999999999,0.5058448379,1.6318796677,0.0125,0,0.0125,1.5390000000000001,0.5058448379,1.62,1.7035,0.5558048219,1.7918792510000001,0.0125,0,0.0125,1.691,0.5558048219,1.78
2019-09-12 08:30:00,1.5434999999999999,0.4839873449,1.6176019288,0.07100000000000001,0,0.07100000000000001,1.4725000000000001,0.4839873449,1.55,1.7429999999999999,0.5495598239,1.8275844714,0.07100000000000001,0,0.07100000000000001,1.6720000000000002,0.5495598239,1.76
2019-09-12 09:00:00,1.5310000000000001,0.4746198479,1.6028802200999999,0.08700000000000001,0,0.08700000000000001,1.444,0.4746198479,1.52,1.721,0.5370698279,1.8028546807999999,0.08700000000000001,0,0.08700000000000001,1.634,0.5370698279,1.72
2019-09-12 09:30:00,1.508,0.4590073529,1.576309535,0.1115,0,0.1115,1.3965,0.4590073529,1.47,1.717,0.5277023309000001,1.7962624391,0.1115,0,0.1115,1.6055000000000001,0.5277023309000001,1.69
2019-09-12 10:00:00,1.52,0.4277823629,1.5790496351,0.2185,0,0.2185,1.3014999999999999,0.4277823629,1.37,1.7385000000000002,0.4995998399,1.8088621423,0.2185,0,0.2185,1.52,0.4995998399,1.6
2019-09-12 10:30:00,1.5390000000000001,0.4683748499,1.6086938801000001,0.114,0,0.114,1.425,0.4683748499,1.5,1.748,0.5370698279,1.828646494,0.114,0,0.114,1.634,0.5370698279,1.72
2019-09-12 11:00:00,1.561,0.4746198479,1.6315590703,0.117,0,0.117,1.444,0.4746198479,1.52,1.884,0.5807848139,1.9714885239000002,0.117,0,0.117,1.767,0.5807848139,1.8599999999999999
2019-09-12 11:30:00,1.556,0.4683748499,1.6249649227,0.131,0,0.131,1.425,0.4683748499,1.5,1.974,0.6057648058,2.0648552007,0.131,0,0.131,1.843,0.6057648058,1.94
2019-09-12 12:00:00,1.5470000000000002,0.4527623549,1.6118941498,0.1695,0,0.1695,1.3775,0.4527623549,1.45,1.9935,0.5995198078,2.0816979248,0.1695,0,0.1695,1.824,0.5995198078,1.92
2019-09-12 12:30:00,1.529,0.4465173569,1.5928649503,0.1705,0,0.1705,1.3585,0.4465173569,1.43,1.9755,0.5932748098,2.0626621754,0.1705,0,0.1705,1.8050000000000002,0.5932748098,1.9
2019-09-12 13:00:00,1.5310000000000001,0.4371498599,1.592187489,0.201,0,0.201,1.33,0.4371498599,1.4,1.968,0.5807848139,2.0519100857,0.201,0,0.201,1.767,0.5807848139,1.8599999999999999
2019-09-12 13:30:00,1.3145,0.3465973889,1.3594263496,0.26,0,0.26,1.0545,0.3465973889,1.11,1.552,0.4246598639,1.6090494088,0.26,0,0.26,1.292,0.4246598639,1.3599999999999999
2019-09-12 14:00:00,1.271,0.3060049019,1.3073178649,0.34,0,0.34,0.931,0.3060049019,0.98,1.5465,0.39655737290000004,1.5965337453,0.34,0,0.34,1.2065000000000001,0.39655737290000004,1.27
2019-09-12 14:30:00,1.3455,0.39967987190000004,1.403607584,0.1295,0,0.1295,1.216,0.39967987190000004,1.28,1.583,0.4777423469,1.6535195040000001,0.1295,0,0.1295,1.4535,0.4777423469,1.53
2019-09-12 15:00:00,1.3385,0.3497198879,1.3834327776,0.2745,0,0.2745,1.064,0.3497198879,1.12,1.595,0.4340273609,1.6529987145,0.2745,0,0.2745,1.3205,0.4340273609,1.3900000000000001
2019-09-12 15:30:00,1.3285,0.37157738090000003,1.3794861362,0.198,0,0.198,1.1305,0.37157738090000003,1.19,1.5945,0.4590073529,1.6592522412,0.198,0,0.198,1.3965,0.4590073529,1.47
2019-09-12 16:00:00,1.3775,0.41529236690000004,1.4387404213,0.114,0,0.114,1.2635,0.41529236690000004,1.33,1.6245,0.4964773409,1.6986730115,0.114,0,0.114,1.5105,0.4964773409,1.5899999999999999
2019-09-12 16:30:00,1.4605000000000001,0.4309048619,1.5227407035,0.1495,0,0.1495,1.311,0.4309048619,1.38,1.6885,0.5058448379,1.7626432566,0.1495,0,0.1495,1.5390000000000001,0.5058448379,1.62
2019-09-12 17:00:00,1.5045000000000002,0.41216986790000004,1.5599372584,0.2505,0,0.2505,1.254,0.41216986790000004,1.32,1.704,0.4777423469,1.7697044245,0.2505,0,0.2505,1.4535,0.4777423469,1.53
2019-09-12 17:30:00,1.5085000000000002,0.4277823629,1.5679827805,0.20700000000000002,0,0.20700000000000002,1.3014999999999999,0.4277823629,1.37,1.6415000000000002,0.4714973489,1.7078735316,0.20700000000000002,0,0.20700000000000002,1.4344999999999999,0.4714973489,1.51
2019-09-12 18:00:00,1.546,0.4652523509,1.6144893155000002,0.1305,0,0.1305,1.4155,0.4652523509,1.49,1.6315,0.4933548419,1.7044621586000002,0.1305,0,0.1305,1.501,0.4933548419,1.58
2019-09-12 18:30:00,1.6405,0.5245798319,1.7223310512,0.044500000000000005,0,0.044500000000000005,1.596,0.5245798319,1.6800000000000002,1.726,0.5526823229,1.8123282676999999,0.044500000000000005,0,0.044500000000000005,1.6815,0.5526823229,1.77
2019-09-12 19:00:00,1.6775,0.5495598239,1.7652258353999999,0.0055000000000000005,0,0.0055000000000000005,1.6720000000000002,0.5495598239,1.76,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83
2019-09-12 19:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-09-12 20:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-09-12 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-09-12 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-09-12 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-12 22:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-12 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-12 23:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-09-12 23:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-13 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-13 00:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-13 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-13 01:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-09-13 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-13 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-13 03:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-13 03:30:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-13 04:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-13 04:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-13 05:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-13 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-13 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-13 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-13 07:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-09-13 07:30:00,1.456,0.4777423469,1.5323751988,0.0025,0,0.0025,1.4535,0.4777423469,1.53,1.6175000000000002,0.5308248299,1.7023751790000001,0.0025,0,0.0025,1.615,0.5308248299,1.7000000000000002
2019-09-13 08:00:00,1.5415,0.4964773409,1.6194789285,0.031,0,0.031,1.5105,0.4964773409,1.5899999999999999,1.7125,0.5526823229,1.7994760349,0.031,0,0.031,1.6815,0.5526823229,1.77
2019-09-13 08:30:00,1.541,0.4808648459,1.6142837421,0.078,0,0.078,1.463,0.4808648459,1.54,1.7215,0.5401923269000001,1.804264393,0.078,0,0.078,1.6435,0.5401923269000001,1.73
2019-09-13 09:00:00,1.5310000000000001,0.4496398559,1.5956619316,0.163,0,0.163,1.3679999999999999,0.4496398559,1.44,1.759,0.5245798319,1.8355557741,0.163,0,0.163,1.596,0.5245798319,1.6800000000000002
2019-09-13 09:30:00,1.5825,0.4309048619,1.6401174501,0.2715,0,0.2715,1.311,0.4309048619,1.38,2.0575,0.5870298118,2.1396051622,0.2715,0,0.2715,1.786,0.5870298118,1.88
2019-09-13 10:00:00,1.6085,0.41216986790000004,1.6604686838,0.35450000000000004,0,0.35450000000000004,1.254,0.41216986790000004,1.32,2.1215,0.5807848139,2.1995620587,0.35450000000000004,0,0.35450000000000004,1.767,0.5807848139,1.8599999999999999
2019-09-13 10:30:00,1.421,0.3309848939,1.4590380393,0.41400000000000003,0,0.41400000000000003,1.007,0.3309848939,1.06,1.4020000000000001,0.3247398959,1.4391177853000001,0.41400000000000003,0,0.41400000000000003,0.988,0.3247398959,1.04
2019-09-13 11:00:00,1.357,0.2997599039,1.3897139994,0.445,0,0.445,0.912,0.2997599039,0.96,1.585,0.37469987990000003,1.6286881224,0.445,0,0.445,1.1400000000000001,0.37469987990000003,1.2
2019-09-13 11:30:00,1.325,0.2747799119,1.3531921519,0.489,0,0.489,0.836,0.2747799119,0.88,1.724,0.40592486990000004,1.7711439806,0.489,0,0.489,1.235,0.40592486990000004,1.3
2019-09-13 12:00:00,1.536,0.3341073929,1.5719172211,0.5195000000000001,0,0.5195000000000001,1.0165,0.3341073929,1.07,2.125,0.5277023309000001,2.1895421325,0.5195000000000001,0,0.5195000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-09-13 12:30:00,1.4075,0.2872699079,1.4365167072,0.5335,0,0.5335,0.874,0.2872699079,0.92,1.8635000000000002,0.4371498599,1.9140878376,0.5335,0,0.5335,1.33,0.4371498599,1.4
2019-09-13 13:00:00,1.245,0.2310649259,1.2662606367,0.542,0,0.542,0.7030000000000001,0.2310649259,0.74,1.6155,0.3528423869,1.6535833816,0.542,0,0.542,1.0735000000000001,0.3528423869,1.13
2019-09-13 13:30:00,1.2275,0.2279424269,1.2484846815,0.534,0,0.534,0.6935,0.2279424269,0.73,1.5695000000000001,0.3403523909,1.6059794519000001,0.534,0,0.534,1.0355,0.3403523909,1.09
2019-09-13 14:00:00,1.174,0.21545243090000002,1.1936061955,0.5185000000000001,0,0.5185000000000001,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.554,0.3403523909,1.5908349223,0.5185000000000001,0,0.5185000000000001,1.0355,0.3403523909,1.09
2019-09-13 14:30:00,1.1505,0.21232993190000002,1.1699291645,0.5045000000000001,0,0.5045000000000001,0.646,0.21232993190000002,0.68,1.5495,0.3434748899,1.5871122361,0.5045000000000001,0,0.5045000000000001,1.045,0.3434748899,1.1
2019-09-13 15:00:00,1.1215,0.21232993190000002,1.1414229059,0.47550000000000003,0,0.47550000000000003,0.646,0.21232993190000002,0.68,1.5110000000000001,0.3403523909,1.5488578857,0.47550000000000003,0,0.47550000000000003,1.0355,0.3403523909,1.09
2019-09-13 15:30:00,1.1285,0.22169742890000002,1.1500704326,0.454,0,0.454,0.6745,0.22169742890000002,0.71,1.4515,0.3278623949,1.4880678748,0.454,0,0.454,0.9975,0.3278623949,1.05
2019-09-13 16:00:00,1.1655,0.2497999199,1.1919690642,0.4055,0,0.4055,0.76,0.2497999199,0.8,1.4315,0.3372298919,1.4706856394,0.4055,0,0.4055,1.026,0.3372298919,1.08
2019-09-13 16:30:00,1.1925,0.2716574129,1.2230511028,0.366,0,0.366,0.8265,0.2716574129,0.87,1.4015,0.3403523909,1.442235071,0.366,0,0.366,1.0355,0.3403523909,1.09
2019-09-13 17:00:00,1.2525,0.3153723989,1.2915943636,0.293,0,0.293,0.9595,0.3153723989,1.01,1.4140000000000001,0.36845488190000003,1.4612169586000001,0.293,0,0.293,1.121,0.36845488190000003,1.18
2019-09-13 17:30:00,1.332,0.36533238290000003,1.3811921481,0.2205,0,0.2205,1.1115,0.36533238290000003,1.17,1.446,0.40280237090000004,1.5010548791,0.2205,0,0.2205,1.2255,0.40280237090000004,1.29
2019-09-13 18:00:00,1.397,0.41529236690000004,1.4574212672,0.1335,0,0.1335,1.2635,0.41529236690000004,1.33,1.4825,0.4433948579,1.5473865871,0.1335,0,0.1335,1.349,0.4433948579,1.42
2019-09-13 18:30:00,1.449,0.4558848539,1.5190233705,0.062,0,0.062,1.387,0.4558848539,1.46,1.5155,0.4777423469,1.5890179357,0.062,0,0.062,1.4535,0.4777423469,1.53
2019-09-13 19:00:00,1.4825,0.4808648459,1.558536894,0.0195,0,0.0195,1.463,0.4808648459,1.54,1.5394999999999999,0.4995998399,1.6185364531,0.0195,0,0.0195,1.52,0.4995998399,1.6
2019-09-13 19:30:00,1.541,0.5058448379,1.6219001202,0.002,0,0.002,1.5390000000000001,0.5058448379,1.62,1.5885,0.5214573329000001,1.6719001166,0.002,0,0.002,1.5865,0.5214573329000001,1.67
2019-09-13 20:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-13 20:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-13 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-09-13 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-13 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-13 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-13 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-13 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-09-14 00:00:00,0.855,0.2810249099,0.9,0.0,0,0.0,0.855,0.2810249099,0.9,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2019-09-14 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-14 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-14 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-14 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-14 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-14 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-14 03:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-14 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-14 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-14 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-14 05:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-14 06:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-14 06:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-14 07:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-09-14 07:30:00,1.1695,0.38094487790000003,1.2299793697,0.0105,0,0.0105,1.159,0.38094487790000003,1.22,1.2265,0.39967987190000004,1.2899791665,0.0105,0,0.0105,1.216,0.39967987190000004,1.28
2019-09-14 08:00:00,1.2125,0.38094487790000003,1.2709347938,0.053500000000000006,0,0.053500000000000006,1.159,0.38094487790000003,1.22,1.2695,0.39967987190000004,1.3309298441,0.053500000000000006,0,0.053500000000000006,1.216,0.39967987190000004,1.28
2019-09-14 08:30:00,1.2690000000000001,0.38094487790000003,1.3249452819,0.11,0,0.11,1.159,0.38094487790000003,1.22,1.345,0.40592486990000004,1.4049199265,0.11,0,0.11,1.235,0.40592486990000004,1.3
2019-09-14 09:00:00,1.423,0.40592486990000004,1.4797648462000002,0.188,0,0.188,1.235,0.40592486990000004,1.3,1.5275,0.4402723589,1.5896842454,0.188,0,0.188,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-14 09:30:00,1.499,0.41529236690000004,1.555464159,0.23550000000000001,0,0.23550000000000001,1.2635,0.41529236690000004,1.33,1.67,0.4714973489,1.7352837664,0.23550000000000001,0,0.23550000000000001,1.4344999999999999,0.4714973489,1.51
2019-09-14 10:00:00,1.499,0.38094487790000003,1.5466479884000002,0.34,0,0.34,1.159,0.38094487790000003,1.22,1.6320000000000001,0.4246598639,1.6863451604000002,0.34,0,0.34,1.292,0.4246598639,1.3599999999999999
2019-09-14 10:30:00,1.103,0.2310649259,1.126942767,0.4,0,0.4,0.7030000000000001,0.2310649259,0.74,1.084,0.22481992790000002,1.1070682002,0.4,0,0.4,0.684,0.22481992790000002,0.72
2019-09-14 11:00:00,1.1485,0.2310649259,1.1715132308,0.4455,0,0.4455,0.7030000000000001,0.2310649259,0.74,1.272,0.2716574129,1.3006851079000001,0.4455,0,0.4455,0.8265,0.2716574129,0.87
2019-09-14 11:30:00,1.1085,0.20608493390000002,1.127494235,0.48150000000000004,0,0.48150000000000004,0.627,0.20608493390000002,0.66,1.2795,0.2622899159,1.3061072889,0.48150000000000004,0,0.48150000000000004,0.798,0.2622899159,0.84
2019-09-14 12:00:00,1.0935,0.19359493800000002,1.1105049527,0.5045000000000001,0,0.5045000000000001,0.589,0.19359493800000002,0.62,1.2835,0.2560449179,1.3087899946000001,0.5045000000000001,0,0.5045000000000001,0.779,0.2560449179,0.8200000000000001
2019-09-14 12:30:00,1.1095,0.19359493800000002,1.1262634017,0.5205000000000001,0,0.5205000000000001,0.589,0.19359493800000002,0.62,1.309,0.2591674169,1.3344095136,0.5205000000000001,0,0.5205000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2019-09-14 13:00:00,1.1400000000000001,0.20296243490000002,1.1579264873,0.5225000000000001,0,0.5225000000000001,0.6175,0.20296243490000002,0.65,1.292,0.2529224189,1.3165233572,0.5225000000000001,0,0.5225000000000001,0.7695000000000001,0.2529224189,0.81
2019-09-14 13:30:00,1.0905,0.18734994,1.1064765022,0.5205000000000001,0,0.5205000000000001,0.5700000000000001,0.18734994,0.6000000000000001,1.252,0.2404324229,1.2748771509,0.5205000000000001,0,0.5205000000000001,0.7315,0.2404324229,0.77
2019-09-14 14:00:00,1.082,0.18734994,1.0981001776000001,0.512,0,0.512,0.5700000000000001,0.18734994,0.6000000000000001,1.2245,0.2341874249,1.2466932261,0.512,0,0.512,0.7125,0.2341874249,0.75
2019-09-14 14:30:00,1.227,0.2404324229,1.2503346552,0.4955,0,0.4955,0.7315,0.2404324229,0.77,1.3885,0.2935149059,1.4191840085,0.4955,0,0.4955,0.893,0.2935149059,0.9400000000000001
2019-09-14 15:00:00,1.457,0.3216173969,1.4920746463,0.47850000000000004,0,0.47850000000000004,0.9785,0.3216173969,1.03,1.6280000000000001,0.37782237890000003,1.6712671091,0.47850000000000004,0,0.47850000000000004,1.1495,0.37782237890000003,1.21
2019-09-14 15:30:00,1.4344999999999999,0.3247398959,1.4707978277,0.4465,0,0.4465,0.988,0.3247398959,1.04,1.6245,0.38718987590000004,1.6700048653000001,0.4465,0,0.4465,1.178,0.38718987590000004,1.24
2019-09-14 16:00:00,1.4100000000000001,0.3309848939,1.4483269658,0.403,0,0.403,1.007,0.3309848939,1.06,1.581,0.38718987590000004,1.6277214135,0.403,0,0.403,1.178,0.38718987590000004,1.24
2019-09-14 16:30:00,1.4075,0.3403523909,1.4480662968,0.372,0,0.372,1.0355,0.3403523909,1.09,1.5594999999999999,0.39031237490000004,1.6076019408,0.372,0,0.372,1.1875,0.39031237490000004,1.25
2019-09-14 17:00:00,1.1335,0.2841474089,1.1685726336,0.269,0,0.269,0.8645,0.2841474089,0.91,1.2285,0.3153723989,1.2683343408,0.269,0,0.269,0.9595,0.3153723989,1.01
2019-09-14 17:30:00,1.235,0.3309848939,1.2785835912999999,0.228,0,0.228,1.007,0.3309848939,1.06,1.292,0.3497198879,1.3384946769,0.228,0,0.228,1.064,0.3497198879,1.12
2019-09-14 18:00:00,1.303,0.38406737690000003,1.3584243630000001,0.1345,0,0.1345,1.1685,0.38406737690000003,1.23,1.3695,0.40592486990000004,1.4283925406,0.1345,0,0.1345,1.235,0.40592486990000004,1.3
2019-09-14 18:30:00,1.3745,0.4309048619,1.4404614712,0.0635,0,0.0635,1.311,0.4309048619,1.38,1.4315,0.4496398559,1.500456014,0.0635,0,0.0635,1.3679999999999999,0.4496398559,1.44
2019-09-14 19:00:00,1.3975,0.4527623549,1.4690132743,0.02,0,0.02,1.3775,0.4527623549,1.45,1.4355,0.4652523509,1.5090129224000002,0.02,0,0.02,1.4155,0.4652523509,1.49
2019-09-14 19:30:00,1.379,0.4527623549,1.4514250756,0.0015,0,0.0015,1.3775,0.4527623549,1.45,1.3980000000000001,0.4590073529,1.4714250745,0.0015,0,0.0015,1.3965,0.4590073529,1.47
2019-09-14 20:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-14 20:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-14 21:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-09-14 21:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-14 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-14 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-14 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-14 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-15 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-15 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-15 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-09-15 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-15 02:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-15 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-15 03:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-15 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-15 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-15 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-15 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-15 05:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-15 06:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-15 06:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-15 07:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-09-15 07:30:00,1.1995,0.39343487390000004,1.2623752414,0.0025,0,0.0025,1.197,0.39343487390000004,1.26,1.2185,0.39967987190000004,1.2823752376,0.0025,0,0.0025,1.216,0.39967987190000004,1.28
2019-09-15 08:00:00,1.367,0.4402723589,1.4361506711,0.0275,0,0.0275,1.3395000000000001,0.4402723589,1.4100000000000001,1.462,0.4714973489,1.5361489999,0.0275,0,0.0275,1.4344999999999999,0.4714973489,1.51
2019-09-15 08:30:00,1.4595,0.4496398559,1.5271922767000001,0.0915,0,0.0915,1.3679999999999999,0.4496398559,1.44,1.526,0.4714973489,1.5971805627,0.0915,0,0.0915,1.4344999999999999,0.4714973489,1.51
2019-09-15 09:00:00,1.5245000000000002,0.4402723589,1.586801815,0.185,0,0.185,1.3395000000000001,0.4402723589,1.4100000000000001,1.5815000000000001,0.4590073529,1.6467634923999999,0.185,0,0.185,1.3965,0.4590073529,1.47
2019-09-15 09:30:00,1.3295,0.3497198879,1.3747269729,0.2655,0,0.2655,1.064,0.3497198879,1.12,1.339,0.3528423869,1.3847089044,0.2655,0,0.2655,1.0735000000000001,0.3528423869,1.13
2019-09-15 10:00:00,1.2515,0.3060049019,1.2883676688,0.3205,0,0.3205,0.931,0.3060049019,0.98,1.299,0.3216173969,1.3382222349,0.3205,0,0.3205,0.9785,0.3216173969,1.03
2019-09-15 10:30:00,1.249,0.2810249099,1.2802249802,0.394,0,0.394,0.855,0.2810249099,0.9,1.3155000000000001,0.3028824029,1.3499177753,0.394,0,0.394,0.9215000000000001,0.3028824029,0.97
2019-09-15 11:00:00,1.242,0.2654124149,1.2700424206,0.4345,0,0.4345,0.8075,0.2654124149,0.85,1.3465,0.2997599039,1.3794630296000001,0.4345,0,0.4345,0.912,0.2997599039,0.96
2019-09-15 11:30:00,1.5635,0.37157738090000003,1.6070476034999999,0.433,0,0.433,1.1305,0.37157738090000003,1.19,1.7535,0.4340273609,1.8064168954,0.433,0,0.433,1.3205,0.4340273609,1.3900000000000001
2019-09-15 12:00:00,1.5899999999999999,0.37157738090000003,1.6328410057,0.4595,0,0.4595,1.1305,0.37157738090000003,1.19,1.7895,0.4371498599,1.8421211279,0.4595,0,0.4595,1.33,0.4371498599,1.4
2019-09-15 12:30:00,1.5925,0.3528423869,1.6311204738,0.519,0,0.519,1.0735000000000001,0.3528423869,1.13,1.8205,0.4277823629,1.8700850248,0.519,0,0.519,1.3014999999999999,0.4277823629,1.37
2019-09-15 13:00:00,1.306,0.2560449179,1.3308625023,0.527,0,0.527,0.779,0.2560449179,0.8200000000000001,1.3915,0.2841474089,1.4202154766000001,0.527,0,0.527,0.8645,0.2841474089,0.91
2019-09-15 13:30:00,1.147,0.20920743290000002,1.1659231321,0.5105000000000001,0,0.5105000000000001,0.6365000000000001,0.20920743290000002,0.67,1.299,0.2591674169,1.3246013551,0.5105000000000001,0,0.5105000000000001,0.7885000000000001,0.2591674169,0.8300000000000001
2019-09-15 14:00:00,1.1405,0.20608493390000002,1.158969909,0.5135000000000001,0,0.5135000000000001,0.627,0.20608493390000002,0.66,1.283,0.2529224189,1.3076921465,0.5135000000000001,0,0.5135000000000001,0.7695000000000001,0.2529224189,0.81
2019-09-15 14:30:00,1.3900000000000001,0.2935149059,1.4206516111,0.497,0,0.497,0.893,0.2935149059,0.9400000000000001,1.5230000000000001,0.3372298919,1.5598887781,0.497,0,0.497,1.026,0.3372298919,1.08
2019-09-15 15:00:00,1.4325,0.3122498999,1.4661365046000001,0.48250000000000004,0,0.48250000000000004,0.9500000000000001,0.3122498999,1.0,1.5939999999999999,0.36533238290000003,1.6353298597,0.48250000000000004,0,0.48250000000000004,1.1115,0.36533238290000003,1.17
2019-09-15 15:30:00,1.0815,0.22481992790000002,1.1046204099,0.3975,0,0.3975,0.684,0.22481992790000002,0.72,1.1955,0.2622899159,1.2239347409,0.3975,0,0.3975,0.798,0.2622899159,0.84
2019-09-15 16:00:00,1.102,0.2279424269,1.1253273968,0.40850000000000003,0,0.40850000000000003,0.6935,0.2279424269,0.73,1.2255,0.2685349139,1.2545761236,0.40850000000000003,0,0.40850000000000003,0.8170000000000001,0.2685349139,0.86
2019-09-15 16:30:00,1.165,0.2685349139,1.1955484097,0.34800000000000003,0,0.34800000000000003,0.8170000000000001,0.2685349139,0.86,1.279,0.3060049019,1.3150969546,0.34800000000000003,0,0.34800000000000003,0.931,0.3060049019,0.98
2019-09-15 17:00:00,1.2285,0.3153723989,1.2683343408,0.269,0,0.269,0.9595,0.3153723989,1.01,1.333,0.3497198879,1.3781121145,0.269,0,0.269,1.064,0.3497198879,1.12
2019-09-15 17:30:00,1.351,0.37469987990000003,1.4019989301,0.211,0,0.211,1.1400000000000001,0.37469987990000003,1.2,1.427,0.39967987190000004,1.4819153147000002,0.211,0,0.211,1.216,0.39967987190000004,1.28
2019-09-15 18:00:00,1.412,0.4246598639,1.4744761782,0.12,0,0.12,1.292,0.4246598639,1.3599999999999999,1.488,0.4496398559,1.5544516717999999,0.12,0,0.12,1.3679999999999999,0.4496398559,1.44
2019-09-15 18:30:00,1.4435,0.4558848539,1.5137778073,0.0565,0,0.0565,1.387,0.4558848539,1.46,1.491,0.4714973489,1.5637745202,0.0565,0,0.0565,1.4344999999999999,0.4714973489,1.51
2019-09-15 19:00:00,1.4525000000000001,0.4714973489,1.5271103431,0.018000000000000002,0,0.018000000000000002,1.4344999999999999,0.4714973489,1.51,1.4809999999999999,0.4808648459,1.5571101438000001,0.018000000000000002,0,0.018000000000000002,1.463,0.4808648459,1.54
2019-09-15 19:30:00,1.454,0.4777423469,1.530475008,0.0005,0,0.0005,1.4535,0.4777423469,1.53,1.4825,0.4871098439,1.5604750078,0.0005,0,0.0005,1.482,0.4871098439,1.56
2019-09-15 20:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-15 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-15 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-15 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-15 22:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-15 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-15 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-09-15 23:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-16 00:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-16 00:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-16 01:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-16 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-16 02:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-16 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-16 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-16 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-16 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-16 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-16 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-16 05:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-16 06:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-16 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-09-16 07:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-16 07:30:00,1.397,0.4590073529,1.4704750083,0.0005,0,0.0005,1.3965,0.4590073529,1.47,1.5015,0.4933548419,1.5804750077,0.0005,0,0.0005,1.501,0.4933548419,1.58
2019-09-16 08:00:00,1.476,0.4839873449,1.5533253845,0.0035,0,0.0035,1.4725000000000001,0.4839873449,1.55,1.5995,0.5245798319,1.6833253548,0.0035,0,0.0035,1.596,0.5245798319,1.6800000000000002
2019-09-16 08:30:00,1.5015,0.4902323429,1.5795030864,0.01,0,0.01,1.4915,0.4902323429,1.57,1.6440000000000001,0.5370698279,1.7295028186999999,0.01,0,0.01,1.634,0.5370698279,1.72
2019-09-16 09:00:00,1.5015,0.4839873449,1.5775759887,0.029,0,0.029,1.4725000000000001,0.4839873449,1.55,1.6724999999999999,0.5401923269000001,1.7575733271,0.029,0,0.029,1.6435,0.5401923269000001,1.73
2019-09-16 09:30:00,1.486,0.4746198479,1.5599551275999999,0.042,0,0.042,1.444,0.4746198479,1.52,1.6760000000000002,0.5370698279,1.7599488629,0.042,0,0.042,1.634,0.5370698279,1.72
2019-09-16 10:00:00,1.5065,0.4746198479,1.5794955682,0.0625,0,0.0625,1.444,0.4746198479,1.52,1.7155,0.5433148259,1.7994808279,0.0625,0,0.0625,1.653,0.5433148259,1.74
2019-09-16 10:30:00,1.512,0.4777423469,1.5856802168000002,0.0585,0,0.0585,1.4535,0.4777423469,1.53,1.6925,0.5370698279,1.7756689584,0.0585,0,0.0585,1.634,0.5370698279,1.72
2019-09-16 11:00:00,1.5065,0.4777423469,1.5804366485,0.053,0,0.053,1.4535,0.4777423469,1.53,1.706,0.5433148259,1.7904264855,0.053,0,0.053,1.653,0.5433148259,1.74
2019-09-16 11:30:00,1.477,0.4465173569,1.5430187134,0.11850000000000001,0,0.11850000000000001,1.3585,0.4465173569,1.43,1.705,0.5214573329000001,1.7829589872,0.11850000000000001,0,0.11850000000000001,1.5865,0.5214573329000001,1.67
2019-09-16 12:00:00,1.4515,0.4558848539,1.5214083114,0.0645,0,0.0645,1.387,0.4558848539,1.46,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69
2019-09-16 12:30:00,1.4815,0.4714973489,1.5547192672999999,0.047,0,0.047,1.4344999999999999,0.4714973489,1.51,1.6715,0.5339473289000001,1.7547113723,0.047,0,0.047,1.6245,0.5339473289000001,1.71
2019-09-16 13:00:00,1.536,0.4808648459,1.6095114165000002,0.073,0,0.073,1.463,0.4808648459,1.54,1.7355,0.5464373249,1.8194927865000001,0.073,0,0.073,1.6625,0.5464373249,1.75
2019-09-16 13:30:00,1.4385,0.4340273609,1.5025518294,0.11800000000000001,0,0.11800000000000001,1.3205,0.4340273609,1.3900000000000001,1.657,0.5058448379,1.732491847,0.11800000000000001,0,0.11800000000000001,1.5390000000000001,0.5058448379,1.62
2019-09-16 14:00:00,1.4915,0.4433948579,1.5560113271,0.14250000000000002,0,0.14250000000000002,1.349,0.4433948579,1.42,1.862,0.5651723189,1.9458837966,0.14250000000000002,0,0.14250000000000002,1.7195,0.5651723189,1.81
2019-09-16 14:30:00,1.4845000000000002,0.37782237890000003,1.5318257081,0.335,0,0.335,1.1495,0.37782237890000003,1.21,1.9689999999999999,0.5370698279,2.040932385,0.335,0,0.335,1.634,0.5370698279,1.72
2019-09-16 15:00:00,1.4645000000000001,0.4184148659,1.5230992253,0.1915,0,0.1915,1.2730000000000001,0.4184148659,1.34,1.911,0.5651723189,1.9928223077,0.1915,0,0.1915,1.7195,0.5651723189,1.81
2019-09-16 15:30:00,1.462,0.41529236690000004,1.5198393829999999,0.1985,0,0.1985,1.2635,0.41529236690000004,1.33,1.9180000000000001,0.5651723189,1.9995358836000001,0.1985,0,0.1985,1.7195,0.5651723189,1.81
