Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-16 16:00:00,1.4945,0.40280237090000004,1.5478307401,0.269,0,0.269,1.2255,0.40280237090000004,1.29,1.941,0.5495598239,2.0172994324,0.269,0,0.269,1.6720000000000002,0.5495598239,1.76
2019-09-16 16:30:00,1.564,0.4652523509,1.6317339704,0.14850000000000002,0,0.14850000000000002,1.4155,0.4652523509,1.49,1.9725000000000001,0.5995198078,2.0615965294,0.14850000000000002,0,0.14850000000000002,1.824,0.5995198078,1.92
2019-09-16 17:00:00,1.5235,0.4590073529,1.5911442424,0.127,0,0.127,1.3965,0.4590073529,1.47,1.7610000000000001,0.5370698279,1.8410771304,0.127,0,0.127,1.634,0.5370698279,1.72
2019-09-16 17:30:00,1.5785,0.4839873449,1.6510317986,0.106,0,0.106,1.4725000000000001,0.4839873449,1.55,1.759,0.5433148259,1.8409975557,0.106,0,0.106,1.653,0.5433148259,1.74
2019-09-16 18:00:00,1.671,0.5277023309000001,1.7523443583,0.0655,0,0.0655,1.6055000000000001,0.5277023309000001,1.69,1.8135,0.5745398159,1.9023349468,0.0655,0,0.0655,1.748,0.5745398159,1.8399999999999999
2019-09-16 18:30:00,1.7345000000000002,0.5589273209,1.8223309249000001,0.034,0,0.034,1.7005,0.5589273209,1.79,1.8675000000000002,0.6026423068,1.9623287186,0.034,0,0.034,1.8335,0.6026423068,1.9300000000000002
2019-09-16 19:00:00,1.6695,0.5464373249,1.7566513598,0.007,0,0.007,1.6625,0.5464373249,1.75,1.7645,0.5776623149,1.8566512866,0.007,0,0.007,1.7575,0.5776623149,1.85
2019-09-16 19:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-16 20:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-16 20:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-16 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-16 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-16 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-16 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-09-16 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-16 23:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-17 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-17 00:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-17 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-17 01:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-17 02:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-17 02:30:00,0.7885000000000001,0.2591674169,0.8300000000000001,0.0,0,0.0,0.7885000000000001,0.2591674169,0.8300000000000001,0.7695000000000001,0.2529224189,0.81,0.0,0,0.0,0.7695000000000001,0.2529224189,0.81
2019-09-17 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-17 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-17 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-17 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-17 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-17 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-17 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-09-17 06:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-17 07:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-09-17 07:30:00,1.478,0.4839873449,1.5552259482,0.0055000000000000005,0,0.0055000000000000005,1.4725000000000001,0.4839873449,1.55,1.6395,0.5370698279,1.7252258548000001,0.0055000000000000005,0,0.0055000000000000005,1.634,0.5370698279,1.72
2019-09-17 08:00:00,1.5055,0.4808648459,1.5804307166,0.0425,0,0.0425,1.463,0.4808648459,1.54,1.686,0.5401923269000001,1.7704247372,0.0425,0,0.0425,1.6435,0.5401923269000001,1.73
2019-09-17 08:30:00,1.5030000000000001,0.4590073529,1.5715268849,0.10650000000000001,0,0.10650000000000001,1.3965,0.4590073529,1.47,1.7025000000000001,0.5245798319,1.7814854055,0.10650000000000001,0,0.10650000000000001,1.596,0.5245798319,1.6800000000000002
2019-09-17 09:00:00,1.452,0.4184148659,1.511084048,0.179,0,0.179,1.2730000000000001,0.4184148659,1.34,1.6895,0.4964773409,1.7609372504,0.179,0,0.179,1.5105,0.4964773409,1.5899999999999999
2019-09-17 09:30:00,1.4555,0.39343487390000004,1.5077371289000001,0.2585,0,0.2585,1.197,0.39343487390000004,1.26,1.7309999999999999,0.4839873449,1.7973883136,0.2585,0,0.2585,1.4725000000000001,0.4839873449,1.55
2019-09-17 10:00:00,1.471,0.37469987990000003,1.5179726612,0.331,0,0.331,1.1400000000000001,0.37469987990000003,1.2,1.8795000000000002,0.5089673369000001,1.9471949055,0.331,0,0.331,1.5485,0.5089673369000001,1.63
2019-09-17 10:30:00,1.5550000000000002,0.38094487790000003,1.6009821985000001,0.396,0,0.396,1.159,0.38094487790000003,1.22,2.0775,0.5526823229,2.1497590563,0.396,0,0.396,1.6815,0.5526823229,1.77
2019-09-17 11:00:00,1.426,0.3216173969,1.4618186447000001,0.4475,0,0.4475,0.9785,0.3216173969,1.03,1.749,0.4277823629,1.8005551227,0.4475,0,0.4475,1.3014999999999999,0.4277823629,1.37
2019-09-17 11:30:00,1.2805,0.2622899159,1.3070869327999999,0.48250000000000004,0,0.48250000000000004,0.798,0.2622899159,0.84,1.2615,0.2560449179,1.2872223001,0.48250000000000004,0,0.48250000000000004,0.779,0.2560449179,0.8200000000000001
2019-09-17 12:00:00,1.1695,0.22169742890000002,1.190327686,0.495,0,0.495,0.6745,0.22169742890000002,0.71,1.4545,0.3153723989,1.4882976853,0.495,0,0.495,0.9595,0.3153723989,1.01
2019-09-17 12:30:00,1.192,0.22481992790000002,1.2130160757,0.508,0,0.508,0.684,0.22481992790000002,0.72,1.5434999999999999,0.3403523909,1.5805796404999999,0.508,0,0.508,1.0355,0.3403523909,1.09
2019-09-17 13:00:00,1.2025000000000001,0.22481992790000002,1.2233357062,0.5185000000000001,0,0.5185000000000001,0.684,0.22481992790000002,0.72,1.5635,0.3434748899,1.6007833239,0.5185000000000001,0,0.5185000000000001,1.045,0.3434748899,1.1
2019-09-17 13:30:00,1.2055,0.22481992790000002,1.2262847345,0.5215000000000001,0,0.5215000000000001,0.684,0.22481992790000002,0.72,1.6139999999999999,0.35908738490000003,1.6534629569,0.5215000000000001,0,0.5215000000000001,1.0925,0.35908738490000003,1.15
2019-09-17 14:00:00,1.1735,0.21545243090000002,1.1931144119,0.518,0,0.518,0.6555000000000001,0.21545243090000002,0.6900000000000001,1.601,0.3559648859,1.6400951192000002,0.518,0,0.518,1.083,0.3559648859,1.1400000000000001
2019-09-17 14:30:00,1.178,0.22481992790000002,1.1992614394,0.494,0,0.494,0.684,0.22481992790000002,0.72,1.577,0.3559648859,1.6166756012999999,0.494,0,0.494,1.083,0.3559648859,1.1400000000000001
2019-09-17 15:00:00,1.16,0.22481992790000002,1.1815853757,0.47600000000000003,0,0.47600000000000003,0.684,0.22481992790000002,0.72,1.5875,0.36533238290000003,1.6289947821,0.47600000000000003,0,0.47600000000000003,1.1115,0.36533238290000003,1.17
2019-09-17 15:30:00,1.2005,0.2529224189,1.2268536995,0.431,0,0.431,0.7695000000000001,0.2529224189,0.81,1.5899999999999999,0.38094487790000003,1.6349981651,0.431,0,0.431,1.159,0.38094487790000003,1.22
2019-09-17 16:00:00,1.234,0.2779024109,1.2649054311999999,0.3885,0,0.3885,0.8455,0.2779024109,0.89,1.595,0.39655737290000004,1.6435579545999999,0.3885,0,0.3885,1.2065000000000001,0.39655737290000004,1.27
2019-09-17 16:30:00,1.292,0.3122498999,1.3291967499,0.342,0,0.342,0.9500000000000001,0.3122498999,1.0,1.577,0.40592486990000004,1.6284053549,0.342,0,0.342,1.235,0.40592486990000004,1.3
2019-09-17 17:00:00,1.3525,0.3559648859,1.3985589905,0.2695,0,0.2695,1.083,0.3559648859,1.1400000000000001,1.552,0.4215373649,1.6082281399,0.2695,0,0.2695,1.2825,0.4215373649,1.35
2019-09-17 17:30:00,1.456,0.41529236690000004,1.5140686081,0.1925,0,0.1925,1.2635,0.41529236690000004,1.33,1.589,0.4590073529,1.6539675783,0.1925,0,0.1925,1.3965,0.4590073529,1.47
2019-09-17 18:00:00,1.516,0.4621298519,1.5848722346000002,0.11,0,0.11,1.4060000000000001,0.4621298519,1.48,1.63,0.4995998399,1.7048460341,0.11,0,0.11,1.52,0.4995998399,1.6
2019-09-17 18:30:00,1.538,0.4902323429,1.6142403012000002,0.0465,0,0.0465,1.4915,0.4902323429,1.57,1.633,0.5214573329000001,1.7142364919,0.0465,0,0.0465,1.5865,0.5214573329000001,1.67
2019-09-17 19:00:00,1.5310000000000001,0.4995998399,1.6104536628,0.011,0,0.011,1.52,0.4995998399,1.6,1.5975000000000001,0.5214573329000001,1.6804535102,0.011,0,0.011,1.5865,0.5214573329000001,1.67
2019-09-17 19:30:00,1.5394999999999999,0.5058448379,1.6204750075,0.0005,0,0.0005,1.5390000000000001,0.5058448379,1.62,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2019-09-17 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-17 20:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-09-17 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-09-17 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-09-17 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-17 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-17 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-17 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-18 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-09-18 00:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-18 01:00:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-18 01:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 02:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-18 03:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-18 05:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-18 05:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-18 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-09-18 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-09-18 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-18 07:30:00,1.465,0.4808648459,1.5419001264999999,0.002,0,0.002,1.463,0.4808648459,1.54,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71
2019-09-18 08:00:00,1.525,0.4933548419,1.6028175192,0.024,0,0.024,1.501,0.4933548419,1.58,1.677,0.5433148259,1.7628159291,0.024,0,0.024,1.653,0.5433148259,1.74
2019-09-18 08:30:00,1.496,0.4714973489,1.5685425560000001,0.061500000000000006,0,0.061500000000000006,1.4344999999999999,0.4714973489,1.51,1.686,0.5339473289000001,1.7685292618,0.061500000000000006,0,0.061500000000000006,1.6245,0.5339473289000001,1.71
2019-09-18 09:00:00,1.4245,0.4309048619,1.4882470393,0.1135,0,0.1135,1.311,0.4309048619,1.38,1.662,0.5089673369000001,1.7381863392999999,0.1135,0,0.1135,1.5485,0.5089673369000001,1.63
2019-09-18 09:30:00,1.3780000000000001,0.39655737290000004,1.4339252944,0.1715,0,0.1715,1.2065000000000001,0.39655737290000004,1.27,1.6059999999999999,0.4714973489,1.6737818705,0.1715,0,0.1715,1.4344999999999999,0.4714973489,1.51
2019-09-18 10:00:00,1.5110000000000001,0.39967987190000004,1.5629667302999999,0.295,0,0.295,1.216,0.39967987190000004,1.28,1.7865000000000002,0.4902323429,1.8525414975,0.295,0,0.295,1.4915,0.4902323429,1.57
2019-09-18 10:30:00,1.2455,0.3184948979,1.2855773995,0.2765,0,0.2765,0.969,0.3184948979,1.02,1.2645,0.3247398959,1.3055329372,0.2765,0,0.2765,0.988,0.3247398959,1.04
2019-09-18 11:00:00,1.184,0.2903924069,1.2190913624,0.3005,0,0.3005,0.8835000000000001,0.2903924069,0.93,1.3835,0.3559648859,1.4285598517,0.3005,0,0.3005,1.083,0.3559648859,1.1400000000000001
2019-09-18 11:30:00,1.4295,0.36220988390000003,1.4746749642,0.3275,0,0.3275,1.102,0.36220988390000003,1.16,1.9425,0.5308248299,2.0137232307,0.3275,0,0.3275,1.615,0.5308248299,1.7000000000000002
2019-09-18 12:00:00,1.419,0.3372298919,1.4585215116999999,0.393,0,0.393,1.026,0.3372298919,1.08,1.913,0.4995998399,1.9771618548,0.393,0,0.393,1.52,0.4995998399,1.6
2019-09-18 12:30:00,1.2715,0.2997599039,1.3063568617,0.35950000000000004,0,0.35950000000000004,0.912,0.2997599039,0.96,1.319,0.3153723989,1.3561787308,0.35950000000000004,0,0.35950000000000004,0.9595,0.3153723989,1.01
2019-09-18 13:00:00,1.162,0.2716574129,1.1933322044,0.3355,0,0.3355,0.8265,0.2716574129,0.87,1.1905000000000001,0.2810249099,1.2232192158,0.3355,0,0.3355,0.855,0.2810249099,0.9
2019-09-18 13:30:00,1.0205,0.2341874249,1.0470262652,0.308,0,0.308,0.7125,0.2341874249,0.75,1.201,0.2935149059,1.2363462298,0.308,0,0.308,0.893,0.2935149059,0.9400000000000001
2019-09-18 14:00:00,0.9745,0.21857492990000002,0.9987117953,0.3095,0,0.3095,0.665,0.21857492990000002,0.7000000000000001,1.2025000000000001,0.2935149059,1.2378033972,0.3095,0,0.3095,0.893,0.2935149059,0.9400000000000001
2019-09-18 14:30:00,1.1025,0.2654124149,1.1339973545,0.295,0,0.295,0.8075,0.2654124149,0.85,1.34,0.3434748899,1.3833202811,0.295,0,0.295,1.045,0.3434748899,1.1
2019-09-18 15:00:00,1.3125,0.3403523909,1.3559115015,0.277,0,0.277,1.0355,0.3403523909,1.09,1.5975000000000001,0.4340273609,1.6554111272,0.277,0,0.277,1.3205,0.4340273609,1.3900000000000001
2019-09-18 15:30:00,1.2985,0.3465973889,1.343961309,0.244,0,0.244,1.0545,0.3465973889,1.11,1.593,0.4433948579,1.6535561678000001,0.244,0,0.244,1.349,0.4433948579,1.42
2019-09-18 16:00:00,1.174,0.3122498999,1.2148152123,0.224,0,0.224,0.9500000000000001,0.3122498999,1.0,1.44,0.39967987190000004,1.4944376869,0.224,0,0.224,1.216,0.39967987190000004,1.28
2019-09-18 16:30:00,1.2165,0.3372298919,1.2623772218,0.1905,0,0.1905,1.026,0.3372298919,1.08,1.4445000000000001,0.41216986790000004,1.5021532046,0.1905,0,0.1905,1.254,0.41216986790000004,1.32
2019-09-18 17:00:00,1.2925,0.37469987990000003,1.3457177453,0.1525,0,0.1525,1.1400000000000001,0.37469987990000003,1.2,1.5015,0.4433948579,1.5655993261,0.1525,0,0.1525,1.349,0.4433948579,1.42
2019-09-18 17:30:00,1.4415,0.4371498599,1.5063274047,0.1115,0,0.1115,1.33,0.4371498599,1.4,1.6315,0.4995998399,1.7062802378000002,0.1115,0,0.1115,1.52,0.4995998399,1.6
2019-09-18 18:00:00,1.5225,0.4808648459,1.5966330980999999,0.059500000000000004,0,0.059500000000000004,1.463,0.4808648459,1.54,1.665,0.5277023309000001,1.7466238147,0.059500000000000004,0,0.059500000000000004,1.6055000000000001,0.5277023309000001,1.69
2019-09-18 18:30:00,1.574,0.5089673369000001,1.6542441628,0.025500000000000002,0,0.025500000000000002,1.5485,0.5089673369000001,1.63,1.6880000000000002,0.5464373249,1.7742428666999999,0.025500000000000002,0,0.025500000000000002,1.6625,0.5464373249,1.75
2019-09-18 19:00:00,1.6225,0.5308248299,1.7071266063000001,0.007500000000000001,0,0.007500000000000001,1.615,0.5308248299,1.7000000000000002,1.746,0.5714173169,1.8371264927,0.007500000000000001,0,0.007500000000000001,1.7385000000000002,0.5714173169,1.83
2019-09-18 19:30:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69
2019-09-18 20:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-18 20:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-09-18 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-18 21:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-18 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-18 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-18 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-09-18 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-19 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-19 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-09-19 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-09-19 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-19 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-19 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-19 03:00:00,0.779,0.2560449179,0.8200000000000001,0.0,0,0.0,0.779,0.2560449179,0.8200000000000001,0.7695000000000001,0.2529224189,0.81,0.0,0,0.0,0.7695000000000001,0.2529224189,0.81
2019-09-19 03:30:00,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-19 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-19 04:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-19 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-19 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-19 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-09-19 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-19 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-09-19 07:30:00,1.4555,0.4777423469,1.5319001273000001,0.002,0,0.002,1.4535,0.4777423469,1.53,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002
2019-09-19 08:00:00,1.5270000000000001,0.4964773409,1.6056832658,0.0165,0,0.0165,1.5105,0.4964773409,1.5899999999999999,1.6695,0.5433148259,1.7556825596,0.0165,0,0.0165,1.653,0.5433148259,1.74
2019-09-19 08:30:00,1.5525,0.4933548419,1.6290043738,0.051500000000000004,0,0.051500000000000004,1.501,0.4933548419,1.58,1.7045,0.5433148259,1.788997275,0.051500000000000004,0,0.051500000000000004,1.653,0.5433148259,1.74
2019-09-19 09:00:00,1.4535,0.4465173569,1.520539378,0.095,0,0.095,1.3585,0.4465173569,1.43,1.6435,0.5089673369000001,1.7205057396,0.095,0,0.095,1.5485,0.5089673369000001,1.63
2019-09-19 09:30:00,1.4325,0.4184148659,1.4923562745,0.1595,0,0.1595,1.2730000000000001,0.4184148659,1.34,1.6605,0.4933548419,1.7322411062,0.1595,0,0.1595,1.501,0.4933548419,1.58
2019-09-19 10:00:00,1.4615,0.40904736890000004,1.5176633355,0.217,0,0.217,1.2445,0.40904736890000004,1.31,1.794,0.5183348339,1.8673797150000002,0.217,0,0.217,1.577,0.5183348339,1.6600000000000001
2019-09-19 10:30:00,1.355,0.36220988390000003,1.4025765576,0.253,0,0.253,1.102,0.36220988390000003,1.16,1.4975,0.40904736890000004,1.5523614270000001,0.253,0,0.253,1.2445,0.40904736890000004,1.31
2019-09-19 11:00:00,1.2745,0.3247398959,1.315220989,0.28650000000000003,0,0.28650000000000003,0.988,0.3247398959,1.04,1.5975000000000001,0.4309048619,1.6545951922,0.28650000000000003,0,0.28650000000000003,1.311,0.4309048619,1.38
2019-09-19 11:30:00,1.207,0.2935149059,1.2421755109000001,0.314,0,0.314,0.893,0.2935149059,0.9400000000000001,1.5110000000000001,0.39343487390000004,1.5613814395999999,0.314,0,0.314,1.197,0.39343487390000004,1.26
2019-09-19 12:00:00,1.171,0.2779024109,1.2035243039,0.3255,0,0.3255,0.8455,0.2779024109,0.89,1.475,0.37782237890000003,1.5226210133,0.3255,0,0.3255,1.1495,0.37782237890000003,1.21
2019-09-19 12:30:00,1.3519999999999999,0.3309848939,1.3919249261,0.34500000000000003,0,0.34500000000000003,1.007,0.3309848939,1.06,1.7890000000000001,0.4746198479,1.8508876249,0.34500000000000003,0,0.34500000000000003,1.444,0.4746198479,1.52
2019-09-19 13:00:00,1.4725000000000001,0.37157738090000003,1.5186592771,0.342,0,0.342,1.1305,0.37157738090000003,1.19,2.033,0.5558048219,2.107607174,0.342,0,0.342,1.691,0.5558048219,1.78
2019-09-19 13:30:00,1.192,0.2779024109,1.2239664007,0.34650000000000003,0,0.34650000000000003,0.8455,0.2779024109,0.89,1.4675,0.36845488190000003,1.5130483304,0.34650000000000003,0,0.34650000000000003,1.121,0.36845488190000003,1.18
2019-09-19 14:00:00,1.1355,0.2591674169,1.16470082,0.34700000000000003,0,0.34700000000000003,0.7885000000000001,0.2591674169,0.8300000000000001,1.4775,0.37157738090000003,1.5235077945,0.34700000000000003,0,0.34700000000000003,1.1305,0.37157738090000003,1.19
2019-09-19 14:30:00,1.1280000000000001,0.2591674169,1.1573900596,0.3395,0,0.3395,0.7885000000000001,0.2591674169,0.8300000000000001,1.47,0.37157738090000003,1.5162353874,0.3395,0,0.3395,1.1305,0.37157738090000003,1.19
2019-09-19 15:00:00,1.1195,0.2622899159,1.1498157461,0.3215,0,0.3215,0.798,0.2622899159,0.84,1.49,0.38406737690000003,1.538703269,0.3215,0,0.3215,1.1685,0.38406737690000003,1.23
2019-09-19 15:30:00,1.1595,0.2841474089,1.19380903,0.295,0,0.295,0.8645,0.2841474089,0.91,1.4825,0.39031237490000004,1.5330198955,0.295,0,0.295,1.1875,0.39031237490000004,1.25
2019-09-19 16:00:00,1.2135,0.3122498999,1.2530292295,0.2635,0,0.2635,0.9500000000000001,0.3122498999,1.0,1.5270000000000001,0.41529236690000004,1.5824654025,0.2635,0,0.2635,1.2635,0.41529236690000004,1.33
2019-09-19 16:30:00,1.2810000000000001,0.3434748899,1.3262488453999999,0.23600000000000002,0,0.23600000000000002,1.045,0.3434748899,1.1,1.5375,0.4277823629,1.5959022526000002,0.23600000000000002,0,0.23600000000000002,1.3014999999999999,0.4277823629,1.37
2019-09-19 17:00:00,1.3425,0.38094487790000003,1.3955017915,0.1835,0,0.1835,1.159,0.38094487790000003,1.22,1.542,0.4465173569,1.6053478595000001,0.1835,0,0.1835,1.3585,0.4465173569,1.43
2019-09-19 17:30:00,1.422,0.4246598639,1.484055255,0.13,0,0.13,1.292,0.4246598639,1.3599999999999999,1.5550000000000002,0.4683748499,1.6240073891,0.13,0,0.13,1.425,0.4683748499,1.5
2019-09-19 18:00:00,1.459,0.4558848539,1.5285653404000001,0.07200000000000001,0,0.07200000000000001,1.387,0.4558848539,1.46,1.554,0.4871098439,1.6285551879,0.07200000000000001,0,0.07200000000000001,1.482,0.4871098439,1.56
2019-09-19 18:30:00,1.5195,0.4902323429,1.5966239382,0.028,0,0.028,1.4915,0.4902323429,1.57,1.6145,0.5214573329000001,1.6966225273000002,0.028,0,0.028,1.5865,0.5214573329000001,1.67
2019-09-19 19:00:00,1.565,0.5120898359,1.6466514507,0.007,0,0.007,1.558,0.5120898359,1.6400000000000001,1.6219999999999999,0.5308248299,1.7066513997000001,0.007,0,0.007,1.615,0.5308248299,1.7000000000000002
2019-09-19 19:30:00,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72
2019-09-19 20:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-09-19 20:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-09-19 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-19 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-19 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-19 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-09-19 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-09-19 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-09-20 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-09-20 00:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-20 01:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-20 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-20 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-20 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-20 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-20 03:30:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-20 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-20 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-20 05:00:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-20 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-09-20 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-09-20 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-20 07:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-09-20 07:30:00,1.4735,0.4839873449,1.5509500314,0.001,0,0.001,1.4725000000000001,0.4839873449,1.55,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69
2019-09-20 08:00:00,1.532,0.4964773409,1.6104389929,0.021500000000000002,0,0.021500000000000002,1.5105,0.4964773409,1.5899999999999999,1.703,0.5526823229,1.7904375862,0.021500000000000002,0,0.021500000000000002,1.6815,0.5526823229,1.77
2019-09-20 08:30:00,1.533,0.4839873449,1.6075860008,0.060500000000000005,0,0.060500000000000005,1.4725000000000001,0.4839873449,1.55,1.7135,0.5433148259,1.7975742683,0.060500000000000005,0,0.060500000000000005,1.653,0.5433148259,1.74
2019-09-20 09:00:00,1.455,0.4402723589,1.5201528706,0.1155,0,0.1155,1.3395000000000001,0.4402723589,1.4100000000000001,1.683,0.5152123349000001,1.7600945287,0.1155,0,0.1155,1.5675,0.5152123349000001,1.65
2019-09-20 09:30:00,1.4915,0.4340273609,1.5533679538,0.171,0,0.171,1.3205,0.4340273609,1.3900000000000001,1.729,0.5120898359,1.8032406939,0.171,0,0.171,1.558,0.5120898359,1.6400000000000001
2019-09-20 10:00:00,1.518,0.4246598639,1.5762804319,0.226,0,0.226,1.292,0.4246598639,1.3599999999999999,1.8695,0.5401923269000001,1.9459799588000002,0.226,0,0.226,1.6435,0.5401923269000001,1.73
2019-09-20 10:30:00,1.5590000000000002,0.4246598639,1.6158022775,0.267,0,0.267,1.292,0.4246598639,1.3599999999999999,1.996,0.5682948179,2.0753252757,0.267,0,0.267,1.729,0.5682948179,1.82
2019-09-20 11:00:00,1.4545,0.37782237890000003,1.5027707743,0.305,0,0.305,1.1495,0.37782237890000003,1.21,1.863,0.5120898359,1.9320986,0.305,0,0.305,1.558,0.5120898359,1.6400000000000001
2019-09-20 11:30:00,1.2895,0.3153723989,1.3275051789,0.33,0,0.33,0.9595,0.3153723989,1.01,1.603,0.4184148659,1.6567075783,0.33,0,0.33,1.2730000000000001,0.4184148659,1.34
2019-09-20 12:00:00,1.3785,0.3372298919,1.4191498335000001,0.35250000000000004,0,0.35250000000000004,1.026,0.3372298919,1.08,1.806,0.4777423469,1.8681203789,0.35250000000000004,0,0.35250000000000004,1.4535,0.4777423469,1.53
2019-09-20 12:30:00,1.448,0.35908738490000003,1.4918604995,0.35550000000000004,0,0.35550000000000004,1.0925,0.35908738490000003,1.15,1.98,0.5339473289000001,2.0507315158,0.35550000000000004,0,0.35550000000000004,1.6245,0.5339473289000001,1.71
2019-09-20 13:00:00,1.4735,0.36845488190000003,1.5188684110000001,0.35250000000000004,0,0.35250000000000004,1.121,0.36845488190000003,1.18,2.0055,0.5433148259,2.0777923982,0.35250000000000004,0,0.35250000000000004,1.653,0.5433148259,1.74
2019-09-20 13:30:00,1.2715,0.2966374049,1.3056439024,0.369,0,0.369,0.9025000000000001,0.2966374049,0.9500000000000001,1.5375,0.38406737690000003,1.5847441434,0.369,0,0.369,1.1685,0.38406737690000003,1.23
2019-09-20 14:00:00,1.158,0.2622899159,1.1873331462,0.36,0,0.36,0.798,0.2622899159,0.84,1.4905,0.37157738090000003,1.536118485,0.36,0,0.36,1.1305,0.37157738090000003,1.19
2019-09-20 14:30:00,1.2,0.2841474089,1.2331827723,0.3355,0,0.3355,0.8645,0.2841474089,0.91,1.5230000000000001,0.39031237490000004,1.5722190528,0.3355,0,0.3355,1.1875,0.39031237490000004,1.25
2019-09-20 15:00:00,1.3615,0.3372298919,1.4026425952000001,0.3355,0,0.3355,1.026,0.3372298919,1.08,1.6844999999999999,0.4433948579,1.7418780812999999,0.3355,0,0.3355,1.349,0.4433948579,1.42
2019-09-20 15:30:00,1.3615,0.3465973889,1.4049241972,0.307,0,0.307,1.0545,0.3465973889,1.11,1.6655,0.4465173569,1.7243166763,0.307,0,0.307,1.3585,0.4465173569,1.43
2019-09-20 16:00:00,1.276,0.3309848939,1.3182287358,0.269,0,0.269,1.007,0.3309848939,1.06,1.5325,0.41529236690000004,1.5877732836,0.269,0,0.269,1.2635,0.41529236690000004,1.33
2019-09-20 16:30:00,1.215,0.3216173969,1.256846351,0.23650000000000002,0,0.23650000000000002,0.9785,0.3216173969,1.03,1.3765,0.37469987990000003,1.4265876244,0.23650000000000002,0,0.23650000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-09-20 17:00:00,1.2685,0.3559648859,1.3174988615,0.1855,0,0.1855,1.083,0.3559648859,1.1400000000000001,1.411,0.40280237090000004,1.4673686483,0.1855,0,0.1855,1.2255,0.40280237090000004,1.29
2019-09-20 17:30:00,1.388,0.41216986790000004,1.447904693,0.134,0,0.134,1.254,0.41216986790000004,1.32,1.5305,0.4590073529,1.5978479277000002,0.134,0,0.134,1.3965,0.4590073529,1.47
2019-09-20 18:00:00,1.45,0.4527623549,1.5190436959,0.07250000000000001,0,0.07250000000000001,1.3775,0.4527623549,1.45,1.545,0.4839873449,1.6190332764000002,0.07250000000000001,0,0.07250000000000001,1.4725000000000001,0.4839873449,1.55
2019-09-20 18:30:00,1.5110000000000001,0.4871098439,1.587575825,0.029,0,0.029,1.482,0.4871098439,1.56,1.5775000000000001,0.5089673369000001,1.6575747344,0.029,0,0.029,1.5485,0.5089673369000001,1.63
2019-09-20 19:00:00,1.5265,0.4995998399,1.6061762823999999,0.006500000000000001,0,0.006500000000000001,1.52,0.4995998399,1.6,1.593,0.5214573329000001,1.6761762288000002,0.006500000000000001,0,0.006500000000000001,1.5865,0.5214573329000001,1.67
2019-09-20 19:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-20 20:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-20 20:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-20 21:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-09-20 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-20 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-20 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-20 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-20 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-09-21 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-09-21 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-21 01:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-09-21 01:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-21 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-21 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-21 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-21 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-09-21 04:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-21 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-21 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-21 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-21 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-09-21 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-21 07:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-09-21 07:30:00,1.4655,0.4808648459,1.5423751975000002,0.0025,0,0.0025,1.463,0.4808648459,1.54,1.57,0.5152123349000001,1.6523751843999999,0.0025,0,0.0025,1.5675,0.5152123349000001,1.65
2019-09-21 08:00:00,1.306,0.4215373649,1.3723446178,0.0235,0,0.0235,1.2825,0.4215373649,1.35,1.3725,0.4433948579,1.4423436657,0.0235,0,0.0235,1.349,0.4433948579,1.42
2019-09-21 08:30:00,1.367,0.4309048619,1.4333066664,0.056,0,0.056,1.311,0.4309048619,1.38,1.4335,0.4527623549,1.5033016996000002,0.056,0,0.056,1.3775,0.4527623549,1.45
2019-09-21 09:00:00,1.385,0.4215373649,1.4477288247,0.10250000000000001,0,0.10250000000000001,1.2825,0.4215373649,1.35,1.461,0.4465173569,1.5277102965,0.10250000000000001,0,0.10250000000000001,1.3585,0.4465173569,1.43
2019-09-21 09:30:00,1.3519999999999999,0.39343487390000004,1.4080820289,0.155,0,0.155,1.197,0.39343487390000004,1.26,1.447,0.4246598639,1.5080268565,0.155,0,0.155,1.292,0.4246598639,1.3599999999999999
2019-09-21 10:00:00,1.469,0.4184148659,1.527426594,0.196,0,0.196,1.2730000000000001,0.4184148659,1.34,1.678,0.4871098439,1.7472721597,0.196,0,0.196,1.482,0.4871098439,1.56
2019-09-21 10:30:00,1.431,0.39655737290000004,1.4849305539,0.2245,0,0.2245,1.2065000000000001,0.39655737290000004,1.27,1.5925,0.4496398559,1.6547604812,0.2245,0,0.2245,1.3679999999999999,0.4496398559,1.44
2019-09-21 11:00:00,1.1605,0.2966374049,1.1978121723,0.258,0,0.258,0.9025000000000001,0.2966374049,0.9500000000000001,1.2745,0.3341073929,1.3175651787,0.258,0,0.258,1.0165,0.3341073929,1.07
2019-09-21 11:30:00,1.1235,0.2685349139,1.1551464193,0.3065,0,0.3065,0.8170000000000001,0.2685349139,0.86,1.266,0.3153723989,1.3046899057,0.3065,0,0.3065,0.9595,0.3153723989,1.01
2019-09-21 12:00:00,1.1395,0.2654124149,1.1700017094,0.332,0,0.332,0.8075,0.2654124149,0.85,1.282,0.3122498999,1.3194786849,0.332,0,0.332,0.9500000000000001,0.3122498999,1.0
2019-09-21 12:30:00,1.06,0.2373099239,1.0862393843,0.338,0,0.338,0.722,0.2373099239,0.76,1.2025000000000001,0.2841474089,1.235615636,0.338,0,0.338,0.8645,0.2841474089,0.91
2019-09-21 13:00:00,1.04,0.2279424269,1.064686691,0.34650000000000003,0,0.34650000000000003,0.6935,0.2279424269,0.73,1.192,0.2779024109,1.2239664007,0.34650000000000003,0,0.34650000000000003,0.8455,0.2779024109,0.89
2019-09-21 13:30:00,1.0465,0.2279424269,1.0710368808,0.353,0,0.353,0.6935,0.2279424269,0.73,1.1985000000000001,0.2779024109,1.2302975250000001,0.353,0,0.353,0.8455,0.2779024109,0.89
2019-09-21 14:00:00,1.038,0.2279424269,1.0627331509,0.34450000000000003,0,0.34450000000000003,0.6935,0.2279424269,0.73,1.2469999999999999,0.2966374049,1.2817966882,0.34450000000000003,0,0.34450000000000003,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-21 14:30:00,1.3605,0.3341073929,1.4009239808,0.34400000000000003,0,0.34400000000000003,1.0165,0.3341073929,1.07,1.56,0.39967987190000004,1.6103862891,0.34400000000000003,0,0.34400000000000003,1.216,0.39967987190000004,1.28
2019-09-21 15:00:00,1.348,0.3403523909,1.3903034741,0.3125,0,0.3125,1.0355,0.3403523909,1.09,1.5190000000000001,0.39655737290000004,1.5699104274,0.3125,0,0.3125,1.2065000000000001,0.39655737290000004,1.27
2019-09-21 15:30:00,1.3115,0.3403523909,1.3549435413,0.276,0,0.276,1.0355,0.3403523909,1.09,1.454,0.38718987590000004,1.5046700634999999,0.276,0,0.276,1.178,0.38718987590000004,1.24
2019-09-21 16:00:00,1.08,0.2779024109,1.1151814875,0.23450000000000001,0,0.23450000000000001,0.8455,0.2779024109,0.89,1.2225,0.3247398959,1.264896142,0.23450000000000001,0,0.23450000000000001,0.988,0.3247398959,1.04
2019-09-21 16:30:00,0.97,0.2779024109,1.0090241573,0.1245,0,0.1245,0.8455,0.2779024109,0.89,1.1125,0.3247398959,1.1589271979,0.1245,0,0.1245,0.988,0.3247398959,1.04
2019-09-21 17:00:00,1.2255,0.37469987990000003,1.2815031213,0.0855,0,0.0855,1.1400000000000001,0.37469987990000003,1.2,1.3205,0.40592486990000004,1.3814829894,0.0855,0,0.0855,1.235,0.40592486990000004,1.3
2019-09-21 17:30:00,1.2095,0.36220988390000003,1.2625712851,0.1075,0,0.1075,1.102,0.36220988390000003,1.16,1.2475,0.37469987990000003,1.3025575803,0.1075,0,0.1075,1.1400000000000001,0.37469987990000003,1.2
2019-09-21 18:00:00,1.3535,0.4340273609,1.4213873504,0.033,0,0.033,1.3205,0.4340273609,1.3900000000000001,1.42,0.4558848539,1.4913855974,0.033,0,0.033,1.387,0.4558848539,1.46
2019-09-21 18:30:00,1.465,0.4808648459,1.5419001264999999,0.002,0,0.002,1.463,0.4808648459,1.54,1.5125000000000002,0.4964773409,1.5919001225,0.002,0,0.002,1.5105,0.4964773409,1.5899999999999999
2019-09-21 19:00:00,1.5394999999999999,0.5058448379,1.6204750075,0.0005,0,0.0005,1.5390000000000001,0.5058448379,1.62,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001
2019-09-21 19:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-09-21 20:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-21 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-09-21 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-21 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-09-21 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-21 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-21 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-21 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-22 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-22 00:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-22 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-22 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-22 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-22 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-22 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-22 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-22 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
