Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-22 04:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-22 05:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-09-22 05:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-22 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-22 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-09-22 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-22 07:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-22 08:00:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57
2019-09-22 08:30:00,1.5135,0.4964773409,1.5928502754,0.003,0,0.003,1.5105,0.4964773409,1.5899999999999999,1.6465,0.5401923269000001,1.7328502532,0.003,0,0.003,1.6435,0.5401923269000001,1.73
2019-09-22 09:00:00,1.584,0.5183348339,1.6666514333,0.007,0,0.007,1.577,0.5183348339,1.6600000000000001,1.6885,0.5526823229,1.7766513445,0.007,0,0.007,1.6815,0.5526823229,1.77
2019-09-22 09:30:00,1.589,0.5152123349000001,1.6704384903,0.021500000000000002,0,0.021500000000000002,1.5675,0.5152123349000001,1.65,1.6745,0.5433148259,1.7604378007,0.021500000000000002,0,0.021500000000000002,1.653,0.5433148259,1.74
2019-09-22 10:00:00,1.3845,0.4465173569,1.454722654,0.026000000000000002,0,0.026000000000000002,1.3585,0.4465173569,1.43,1.4415,0.4652523509,1.5147217566,0.026000000000000002,0,0.026000000000000002,1.4155,0.4652523509,1.49
2019-09-22 10:30:00,1.4205,0.4558848539,1.4918616725,0.0335,0,0.0335,1.387,0.4558848539,1.46,1.468,0.4714973489,1.5418604833,0.0335,0,0.0335,1.4344999999999999,0.4714973489,1.51
2019-09-22 11:00:00,1.4525000000000001,0.4621298519,1.524244157,0.0465,0,0.0465,1.4060000000000001,0.4621298519,1.48,1.5190000000000001,0.4839873449,1.5942411204,0.0465,0,0.0465,1.4725000000000001,0.4839873449,1.55
2019-09-22 11:30:00,1.6075,0.4839873449,1.6787793184000002,0.135,0,0.135,1.4725000000000001,0.4839873449,1.55,1.75,0.5308248299,1.8287359022,0.135,0,0.135,1.615,0.5308248299,1.7000000000000002
2019-09-22 12:00:00,1.58,0.4683748499,1.6479608612,0.155,0,0.155,1.425,0.4683748499,1.5,1.7035,0.5089673369000001,1.7779088841,0.155,0,0.155,1.5485,0.5089673369000001,1.63
2019-09-22 12:30:00,1.3755,0.40280237090000004,1.4332655023,0.15,0,0.15,1.2255,0.40280237090000004,1.29,1.442,0.4246598639,1.503229856,0.15,0,0.15,1.292,0.4246598639,1.3599999999999999
2019-09-22 13:00:00,1.291,0.3403523909,1.3351107631999999,0.2555,0,0.2555,1.0355,0.3403523909,1.09,1.367,0.36533238290000003,1.4149758832,0.2555,0,0.2555,1.1115,0.36533238290000003,1.17
2019-09-22 13:30:00,1.4355,0.40904736890000004,1.4926419530000001,0.191,0,0.191,1.2445,0.40904736890000004,1.31,1.5685,0.4527623549,1.6325397392,0.191,0,0.191,1.3775,0.4527623549,1.45
2019-09-22 14:00:00,1.3820000000000001,0.36845488190000003,1.43027375,0.261,0,0.261,1.121,0.36845488190000003,1.18,1.5055,0.40904736890000004,1.5600801261,0.261,0,0.261,1.2445,0.40904736890000004,1.31
2019-09-22 14:30:00,1.1185,0.2716574129,1.1510169417,0.292,0,0.292,0.8265,0.2716574129,0.87,1.2135,0.3028824029,1.2507277881,0.292,0,0.292,0.9215000000000001,0.3028824029,0.97
2019-09-22 15:00:00,1.1545,0.3247398959,1.1993024014,0.1665,0,0.1665,0.988,0.3247398959,1.04,1.24,0.3528423869,1.2892237005,0.1665,0,0.1665,1.0735000000000001,0.3528423869,1.13
2019-09-22 15:30:00,1.2385,0.38094487790000003,1.2957628062,0.0795,0,0.0795,1.159,0.38094487790000003,1.22,1.3145,0.40592486990000004,1.3757489778,0.0795,0,0.0795,1.235,0.40592486990000004,1.3
2019-09-22 16:00:00,1.1835,0.3247398959,1.2272441689,0.1955,0,0.1955,0.988,0.3247398959,1.04,1.25,0.3465973889,1.2971621911,0.1955,0,0.1955,1.0545,0.3465973889,1.11
2019-09-22 16:30:00,1.256,0.3497198879,1.3037791224,0.192,0,0.192,1.064,0.3497198879,1.12,1.313,0.36845488190000003,1.363718446,0.192,0,0.192,1.121,0.36845488190000003,1.18
2019-09-22 17:00:00,1.327,0.38406737690000003,1.3814618163,0.1585,0,0.1585,1.1685,0.38406737690000003,1.23,1.403,0.40904736890000004,1.4614132715,0.1585,0,0.1585,1.2445,0.40904736890000004,1.31
2019-09-22 17:30:00,1.467,0.4465173569,1.5334492981999999,0.1085,0,0.1085,1.3585,0.4465173569,1.43,1.5335,0.4683748499,1.6034329578,0.1085,0,0.1085,1.425,0.4683748499,1.5
2019-09-22 18:00:00,1.4935,0.4652523509,1.5642896150999999,0.078,0,0.078,1.4155,0.4652523509,1.49,1.5505,0.4839873449,1.6242826109,0.078,0,0.078,1.4725000000000001,0.4839873449,1.55
2019-09-22 18:30:00,1.5554999999999999,0.5027223389000001,1.6347201595,0.026000000000000002,0,0.026000000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.6125,0.5214573329000001,1.6947194458000001,0.026000000000000002,0,0.026000000000000002,1.5865,0.5214573329000001,1.67
2019-09-22 19:00:00,1.553,0.5089673369000001,1.6342756041,0.0045000000000000005,0,0.0045000000000000005,1.5485,0.5089673369000001,1.63,1.572,0.5152123349000001,1.6542755967,0.0045000000000000005,0,0.0045000000000000005,1.5675,0.5152123349000001,1.65
2019-09-22 19:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-22 20:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-22 20:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-09-22 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-22 21:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-22 22:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-22 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-09-22 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-09-22 23:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-09-23 00:00:00,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2019-09-23 00:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 01:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.874,0.2872699079,0.92,0.0,0,0.0,0.874,0.2872699079,0.92
2019-09-23 01:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-09-23 02:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-23 02:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-09-23 03:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 03:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 04:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 04:30:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 05:00:00,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001,0.8835000000000001,0.2903924069,0.93,0.0,0,0.0,0.8835000000000001,0.2903924069,0.93
2019-09-23 05:30:00,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-23 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-09-23 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-09-23 07:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-23 07:30:00,1.502,0.4933548419,1.5809500308,0.001,0,0.001,1.501,0.4933548419,1.58,1.654,0.5433148259,1.740950028,0.001,0,0.001,1.653,0.5433148259,1.74
2019-09-23 08:00:00,1.5905,0.5152123349000001,1.6718654252,0.023,0,0.023,1.5675,0.5152123349000001,1.65,1.847,0.5995198078,1.9418632805,0.023,0,0.023,1.824,0.5995198078,1.92
2019-09-23 08:30:00,1.6535000000000002,0.5308248299,1.73661661,0.0385,0,0.0385,1.615,0.5308248299,1.7000000000000002,2.005,0.6463572928,2.1066093017,0.0385,0,0.0385,1.9665,0.6463572928,2.07
2019-09-23 09:00:00,1.553,0.4683748499,1.6220924758000002,0.128,0,0.128,1.425,0.4683748499,1.5,1.9615,0.6026423068,2.0519892787,0.128,0,0.128,1.8335,0.6026423068,1.9300000000000002
2019-09-23 09:30:00,1.5779999999999998,0.4839873449,1.6505537707,0.10550000000000001,0,0.10550000000000001,1.4725000000000001,0.4839873449,1.55,1.9675,0.6120098038,2.0604883523,0.10550000000000001,0,0.10550000000000001,1.862,0.6120098038,1.96
2019-09-23 10:00:00,1.5605,0.4652523509,1.6283795626000002,0.145,0,0.145,1.4155,0.4652523509,1.49,1.9785,0.6026423068,2.0682456334,0.145,0,0.145,1.8335,0.6026423068,1.9300000000000002
2019-09-23 10:30:00,1.579,0.4621298519,1.6452370649999999,0.17300000000000001,0,0.17300000000000001,1.4060000000000001,0.4621298519,1.48,1.9969999999999999,0.5995198078,2.0850498795,0.17300000000000001,0,0.17300000000000001,1.824,0.5995198078,1.92
2019-09-23 11:00:00,1.5155,0.4277823629,1.5747183875,0.214,0,0.214,1.3014999999999999,0.4277823629,1.37,1.9809999999999999,0.5807848139,2.0643817476,0.214,0,0.214,1.767,0.5807848139,1.8599999999999999
2019-09-23 11:30:00,1.5390000000000001,0.4558848539,1.6051018659,0.152,0,0.152,1.387,0.4558848539,1.46,1.9,0.5745398159,1.984967506,0.152,0,0.152,1.748,0.5745398159,1.8399999999999999
2019-09-23 12:00:00,1.48,0.4496398559,1.5467953969,0.112,0,0.112,1.3679999999999999,0.4496398559,1.44,1.7555,0.5401923269000001,1.8367329692,0.112,0,0.112,1.6435,0.5401923269000001,1.73
2019-09-23 12:30:00,1.5205000000000002,0.4839873449,1.5956703920000002,0.048,0,0.048,1.4725000000000001,0.4839873449,1.55,1.701,0.5433148259,1.7856629021,0.048,0,0.048,1.653,0.5433148259,1.74
2019-09-23 13:00:00,1.6095000000000002,0.5183348339,1.6909054527,0.0325,0,0.0325,1.577,0.5183348339,1.6600000000000001,1.7805,0.5745398159,1.8709025228,0.0325,0,0.0325,1.748,0.5745398159,1.8399999999999999
2019-09-23 13:30:00,1.616,0.5245798319,1.6990114773,0.02,0,0.02,1.596,0.5245798319,1.6800000000000002,1.7965,0.5839073129,1.8890103229,0.02,0,0.02,1.7765,0.5839073129,1.87
2019-09-23 14:00:00,1.5815000000000001,0.5152123349000001,1.6633057446000001,0.014,0,0.014,1.5675,0.5152123349000001,1.65,1.7715,0.5776623149,1.863305128,0.014,0,0.014,1.7575,0.5776623149,1.85
2019-09-23 14:30:00,1.5030000000000001,0.4871098439,1.5799636072,0.021,0,0.021,1.482,0.4871098439,1.56,1.7025000000000001,0.5526823229,1.7899620108,0.021,0,0.021,1.6815,0.5526823229,1.77
2019-09-23 15:00:00,1.51,0.4871098439,1.5866240890999999,0.028,0,0.028,1.482,0.4871098439,1.56,1.7000000000000002,0.5495598239,1.7866213925,0.028,0,0.028,1.6720000000000002,0.5495598239,1.76
2019-09-23 15:30:00,1.488,0.4746198479,1.5618604291,0.044,0,0.044,1.444,0.4746198479,1.52,1.6875,0.5401923269000001,1.7718532671,0.044,0,0.044,1.6435,0.5401923269000001,1.73
2019-09-23 16:00:00,1.57,0.5089673369000001,1.6504386538,0.021500000000000002,0,0.021500000000000002,1.5485,0.5089673369000001,1.63,1.7695,0.5745398159,1.8604371126,0.021500000000000002,0,0.021500000000000002,1.748,0.5745398159,1.8399999999999999
2019-09-23 16:30:00,1.6715,0.5401923269000001,1.7566217578,0.028,0,0.028,1.6435,0.5401923269000001,1.73,1.8519999999999999,0.5995198078,1.9466196341000002,0.028,0,0.028,1.824,0.5995198078,1.92
2019-09-23 17:00:00,1.6855,0.5464373249,1.7718645546,0.023,0,0.023,1.6625,0.5464373249,1.75,1.847,0.5995198078,1.9418632805,0.023,0,0.023,1.824,0.5995198078,1.92
2019-09-23 17:30:00,1.7725,0.5776623149,1.8642558837,0.015,0,0.015,1.7575,0.5776623149,1.85,1.9055,0.6213773008,2.0042554727,0.015,0,0.015,1.8905,0.6213773008,1.99
2019-09-23 18:00:00,1.822,0.5963973088,1.9171264304000002,0.007500000000000001,0,0.007500000000000001,1.8145,0.5963973088,1.9100000000000001,1.9455,0.6369897958,2.0471263395,0.007500000000000001,0,0.007500000000000001,1.9380000000000002,0.6369897958,2.04
2019-09-23 18:30:00,1.912,0.6276222988,2.0123751514,0.0025,0,0.0025,1.9095,0.6276222988,2.01,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13
2019-09-23 19:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-09-23 19:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-09-23 20:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-09-23 20:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-09-23 21:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-23 21:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-23 22:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-23 22:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-23 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-23 23:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-09-24 00:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-24 00:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-24 01:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-09-24 01:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-24 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-24 02:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-24 03:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-24 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-24 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-24 04:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-24 05:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-09-24 05:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-09-24 06:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-09-24 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-09-24 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-24 07:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-24 08:00:00,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72,1.796,0.5901523108,1.8904750064,0.0005,0,0.0005,1.7955,0.5901523108,1.8900000000000001
2019-09-24 08:30:00,1.6265,0.5339473289000001,1.7119001139,0.002,0,0.002,1.6245,0.5339473289000001,1.71,1.7974999999999999,0.5901523108,1.8919001031,0.002,0,0.002,1.7955,0.5901523108,1.8900000000000001
2019-09-24 09:00:00,1.5735000000000001,0.5152123349000001,1.6557010600000002,0.006,0,0.006,1.5675,0.5152123349000001,1.65,1.754,0.5745398159,1.8457009509,0.006,0,0.006,1.748,0.5745398159,1.8399999999999999
2019-09-24 09:30:00,1.6125,0.5245798319,1.6956828271000002,0.0165,0,0.0165,1.596,0.5245798319,1.6800000000000002,1.8025,0.5870298118,1.8956820013,0.0165,0,0.0165,1.786,0.5870298118,1.88
2019-09-24 10:00:00,1.629,0.5245798319,1.7113810213,0.033,0,0.033,1.596,0.5245798319,1.6800000000000002,1.8475000000000001,0.5963973088,1.9413773461,0.033,0,0.033,1.8145,0.5963973088,1.9100000000000001
2019-09-24 10:30:00,1.6179999999999999,0.5183348339,1.6989982343,0.041,0,0.041,1.577,0.5183348339,1.6600000000000001,1.903,0.6120098038,1.9989909955,0.041,0,0.041,1.862,0.6120098038,1.96
2019-09-24 11:00:00,1.627,0.4964773409,1.7010640053000001,0.1165,0,0.1165,1.5105,0.4964773409,1.5899999999999999,2.0545,0.6369897958,2.1509826243,0.1165,0,0.1165,1.9380000000000002,0.6369897958,2.04
2019-09-24 11:30:00,1.528,0.4215373649,1.5850797299,0.24550000000000002,0,0.24550000000000002,1.2825,0.4215373649,1.35,1.984,0.5714173169,2.0646485778,0.24550000000000002,0,0.24550000000000002,1.7385000000000002,0.5714173169,1.83
2019-09-24 12:00:00,1.37,0.37157738090000003,1.4194963015,0.23950000000000002,0,0.23950000000000002,1.1305,0.37157738090000003,1.19,1.5979999999999999,0.4465173569,1.6592111831,0.23950000000000002,0,0.23950000000000002,1.3585,0.4465173569,1.43
2019-09-24 12:30:00,1.369,0.36533238290000003,1.4169081657,0.2575,0,0.2575,1.1115,0.36533238290000003,1.17,1.654,0.4590073529,1.7165091756000002,0.2575,0,0.2575,1.3965,0.4590073529,1.47
2019-09-24 13:00:00,1.389,0.39343487390000004,1.4436453858,0.192,0,0.192,1.197,0.39343487390000004,1.26,1.674,0.4871098439,1.7434310999,0.192,0,0.192,1.482,0.4871098439,1.56
2019-09-24 13:30:00,1.4035,0.40280237090000004,1.4601582106,0.178,0,0.178,1.2255,0.40280237090000004,1.29,1.6505,0.4839873449,1.7199982558,0.178,0,0.178,1.4725000000000001,0.4839873449,1.55
2019-09-24 14:00:00,1.26,0.2966374049,1.2944472759,0.35750000000000004,0,0.35750000000000004,0.9025000000000001,0.2966374049,0.9500000000000001,1.5925,0.40592486990000004,1.6434205944,0.35750000000000004,0,0.35750000000000004,1.235,0.40592486990000004,1.3
2019-09-24 14:30:00,1.2425,0.3028824029,1.2788838884,0.321,0,0.321,0.9215000000000001,0.3028824029,0.97,1.5939999999999999,0.4184148659,1.6480009102,0.321,0,0.321,1.2730000000000001,0.4184148659,1.34
2019-09-24 15:00:00,1.3775,0.38094487790000003,1.4292044116,0.2185,0,0.2185,1.159,0.38094487790000003,1.22,1.767,0.5089673369000001,1.8388411432,0.2185,0,0.2185,1.5485,0.5089673369000001,1.63
2019-09-24 15:30:00,1.3639999999999999,0.38094487790000003,1.4161973732,0.20500000000000002,0,0.20500000000000002,1.159,0.38094487790000003,1.22,1.6775,0.4839873449,1.7459238242000001,0.20500000000000002,0,0.20500000000000002,1.4725000000000001,0.4839873449,1.55
2019-09-24 16:00:00,1.4865,0.4683748499,1.5585433103000002,0.061500000000000006,0,0.061500000000000006,1.425,0.4683748499,1.5,1.819,0.5776623149,1.9085216137,0.061500000000000006,0,0.061500000000000006,1.7575,0.5776623149,1.85
2019-09-24 16:30:00,1.5314999999999999,0.4995998399,1.6109290022,0.0115,0,0.0115,1.52,0.4995998399,1.6,1.712,0.5589273209,1.8009285798999999,0.0115,0,0.0115,1.7005,0.5589273209,1.79
2019-09-24 17:00:00,1.585,0.5120898359,1.6656713361,0.027,0,0.027,1.558,0.5120898359,1.6400000000000001,1.7465000000000002,0.5651723189,1.8356693602,0.027,0,0.027,1.7195,0.5651723189,1.81
2019-09-24 17:30:00,1.655,0.5370698279,1.7399623559,0.021,0,0.021,1.634,0.5370698279,1.72,1.7595,0.5714173169,1.8499616212,0.021,0,0.021,1.7385000000000002,0.5714173169,1.83
2019-09-24 18:00:00,1.7725,0.5807848139,1.8652257906,0.0055000000000000005,0,0.0055000000000000005,1.767,0.5807848139,1.8599999999999999,1.858,0.6088873048,1.9552257542,0.0055000000000000005,0,0.0055000000000000005,1.8525,0.6088873048,1.9500000000000002
2019-09-24 18:30:00,1.77,0.5807848139,1.8628502355,0.003,0,0.003,1.767,0.5807848139,1.8599999999999999,1.827,0.5995198078,1.9228502282000002,0.003,0,0.003,1.824,0.5995198078,1.92
2019-09-24 19:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-09-24 19:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-09-24 20:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-09-24 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-24 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-24 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-24 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-24 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-24 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-24 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-09-25 00:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-09-25 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-25 01:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-25 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-25 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-25 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-25 03:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-25 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-25 04:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-25 04:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-25 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-25 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-09-25 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-09-25 06:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-09-25 07:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-25 07:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-09-25 08:00:00,1.6445,0.5401923269000001,1.7309500282,0.001,0,0.001,1.6435,0.5401923269000001,1.73,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92
2019-09-25 08:30:00,1.7175,0.5620498199,1.8071265174,0.007500000000000001,0,0.007500000000000001,1.71,0.5620498199,1.8,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2019-09-25 09:00:00,1.686,0.5464373249,1.7723401903,0.0235,0,0.0235,1.6625,0.5464373249,1.75,2.0755,0.6744597838,2.1823373364,0.0235,0,0.0235,2.052,0.6744597838,2.16
2019-09-25 09:30:00,1.6455000000000002,0.5214573329000001,1.7261483134,0.059000000000000004,0,0.059000000000000004,1.5865,0.5214573329000001,1.67,2.0635,0.6588472888,2.1661283434,0.059000000000000004,0,0.059000000000000004,2.0045,0.6588472888,2.11
2019-09-25 10:00:00,1.6960000000000002,0.5433148259,1.7809006149000002,0.043000000000000003,0,0.043000000000000003,1.653,0.5433148259,1.74,2.0475,0.6588472888,2.150891908,0.043000000000000003,0,0.043000000000000003,2.0045,0.6588472888,2.11
2019-09-25 10:30:00,1.4755,0.4621298519,1.5461773023,0.0695,0,0.0695,1.4060000000000001,0.4621298519,1.48,1.6465,0.5183348339,1.7261614206,0.0695,0,0.0695,1.577,0.5183348339,1.6600000000000001
2019-09-25 11:00:00,1.437,0.4465173569,1.5047746509,0.0785,0,0.0785,1.3585,0.4465173569,1.43,1.6745,0.5245798319,1.7547462067000001,0.0785,0,0.0785,1.596,0.5245798319,1.6800000000000002
2019-09-25 11:30:00,1.512,0.4808648459,1.5866237739,0.049,0,0.049,1.463,0.4808648459,1.54,1.7115,0.5464373249,1.7966151508000001,0.049,0,0.049,1.6625,0.5464373249,1.75
2019-09-25 12:00:00,1.4865,0.4558848539,1.5548354414999999,0.0995,0,0.0995,1.387,0.4558848539,1.46,1.724,0.5339473289000001,1.8047924396,0.0995,0,0.0995,1.6245,0.5339473289000001,1.71
2019-09-25 12:30:00,1.513,0.4215373649,1.5706249552,0.2305,0,0.2305,1.2825,0.4215373649,1.35,1.9215,0.5558048219,2.0002702942,0.2305,0,0.2305,1.691,0.5558048219,1.78
2019-09-25 13:00:00,1.484,0.4371498599,1.5470475106000001,0.154,0,0.154,1.33,0.4371498599,1.4,1.75,0.5245798319,1.8269329490000001,0.154,0,0.154,1.596,0.5245798319,1.6800000000000002
2019-09-25 13:30:00,1.4725000000000001,0.4246598639,1.5325117455,0.18050000000000002,0,0.18050000000000002,1.292,0.4246598639,1.3599999999999999,1.767,0.5214573329000001,1.8423373062000001,0.18050000000000002,0,0.18050000000000002,1.5865,0.5214573329000001,1.67
2019-09-25 14:00:00,1.3805,0.41216986790000004,1.4407165752,0.1265,0,0.1265,1.254,0.41216986790000004,1.32,1.58,0.4777423469,1.6506476759000002,0.1265,0,0.1265,1.4535,0.4777423469,1.53
2019-09-25 14:30:00,1.384,0.37157738090000003,1.4330128227,0.2535,0,0.2535,1.1305,0.37157738090000003,1.19,1.6595,0.4621298519,1.7226445513000002,0.2535,0,0.2535,1.4060000000000001,0.4621298519,1.48
2019-09-25 15:00:00,1.289,0.3309848939,1.3308162909,0.28200000000000003,0,0.28200000000000003,1.007,0.3309848939,1.06,1.536,0.41216986790000004,1.5903395864,0.28200000000000003,0,0.28200000000000003,1.254,0.41216986790000004,1.32
2019-09-25 15:30:00,1.266,0.3497198879,1.3134153951,0.202,0,0.202,1.064,0.3497198879,1.12,1.5035,0.4277823629,1.563173055,0.202,0,0.202,1.3014999999999999,0.4277823629,1.37
2019-09-25 16:00:00,1.324,0.39031237490000004,1.3803332025000001,0.1365,0,0.1365,1.1875,0.39031237490000004,1.25,1.552,0.4652523509,1.6202357082,0.1365,0,0.1365,1.4155,0.4652523509,1.49
2019-09-25 16:30:00,1.4365,0.4465173569,1.5042971780999999,0.078,0,0.078,1.3585,0.4465173569,1.43,1.6075,0.5027223389000001,1.6842761056,0.078,0,0.078,1.5295,0.5027223389000001,1.6099999999999999
2019-09-25 17:00:00,1.5434999999999999,0.4964773409,1.6213827431999999,0.033,0,0.033,1.5105,0.4964773409,1.5899999999999999,1.6575000000000002,0.5339473289000001,1.7413804869,0.033,0,0.033,1.6245,0.5339473289000001,1.71
2019-09-25 17:30:00,1.5715,0.5089673369000001,1.651865612,0.023,0,0.023,1.5485,0.5089673369000001,1.63,1.6665,0.5401923269000001,1.7518647208,0.023,0,0.023,1.6435,0.5401923269000001,1.73
2019-09-25 18:00:00,1.7530000000000001,0.5745398159,1.8447506607,0.005,0,0.005,1.748,0.5745398159,1.8399999999999999,1.8860000000000001,0.6182548018,1.9847506141000002,0.005,0,0.005,1.881,0.6182548018,1.98
2019-09-25 18:30:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21
2019-09-25 19:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-09-25 19:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-09-25 20:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-09-25 20:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-09-25 21:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-09-25 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-25 22:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-25 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-09-25 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-09-25 23:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-26 00:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-09-26 00:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-09-26 01:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97
2019-09-26 01:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-26 02:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-09-26 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-26 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-26 03:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-26 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-26 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-26 05:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-09-26 05:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-09-26 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-09-26 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-26 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-26 07:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-26 08:00:00,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001,1.74,0.5714173169,1.8314250599,0.0015,0,0.0015,1.7385000000000002,0.5714173169,1.83
2019-09-26 08:30:00,1.6115,0.5277023309000001,1.695701035,0.006,0,0.006,1.6055000000000001,0.5277023309000001,1.69,1.792,0.5870298118,1.8857009307,0.006,0,0.006,1.786,0.5870298118,1.88
2019-09-26 09:00:00,1.5434999999999999,0.4871098439,1.6185389245000001,0.061500000000000006,0,0.061500000000000006,1.482,0.4871098439,1.56,1.7429999999999999,0.5526823229,1.8285258407,0.061500000000000006,0,0.061500000000000006,1.6815,0.5526823229,1.77
2019-09-26 09:30:00,1.5485,0.4558848539,1.6142128887,0.1615,0,0.1615,1.387,0.4558848539,1.46,1.862,0.5589273209,1.9440791522,0.1615,0,0.1615,1.7005,0.5589273209,1.79
2019-09-26 10:00:00,1.564,0.4433948579,1.6256367983,0.215,0,0.215,1.349,0.4433948579,1.42,2.02,0.5932748098,2.1053206407,0.215,0,0.215,1.8050000000000002,0.5932748098,1.9
2019-09-26 10:30:00,1.5035,0.4433948579,1.5675175438,0.1545,0,0.1545,1.349,0.4433948579,1.42,1.798,0.5401923269000001,1.8773949371,0.1545,0,0.1545,1.6435,0.5401923269000001,1.73
2019-09-26 11:00:00,1.4465,0.4402723589,1.5120191798,0.107,0,0.107,1.3395000000000001,0.4402723589,1.4100000000000001,1.6840000000000002,0.5183348339,1.7619667988,0.107,0,0.107,1.577,0.5183348339,1.6600000000000001
2019-09-26 11:30:00,1.552,0.4621298519,1.6193418416,0.146,0,0.146,1.4060000000000001,0.4621298519,1.48,1.9415,0.5901523108,2.0292121624,0.146,0,0.146,1.7955,0.5901523108,1.8900000000000001
2019-09-26 12:00:00,1.5455,0.4465173569,1.6087100422,0.187,0,0.187,1.3585,0.4465173569,1.43,1.9445000000000001,0.5776623149,2.0284905718,0.187,0,0.187,1.7575,0.5776623149,1.85
2019-09-26 12:30:00,1.5195,0.4652523509,1.5891318385000002,0.10400000000000001,0,0.10400000000000001,1.4155,0.4652523509,1.49,1.8235000000000001,0.5651723189,1.9090762164,0.10400000000000001,0,0.10400000000000001,1.7195,0.5651723189,1.81
2019-09-26 13:00:00,1.482,0.4714973489,1.5551957272,0.0475,0,0.0475,1.4344999999999999,0.4714973489,1.51,1.6435,0.5245798319,1.7251887578,0.0475,0,0.0475,1.596,0.5245798319,1.6800000000000002
2019-09-26 13:30:00,1.309,0.36533238290000003,1.3590249262,0.1975,0,0.1975,1.1115,0.36533238290000003,1.17,1.5275,0.4371498599,1.588822284,0.1975,0,0.1975,1.33,0.4371498599,1.4
2019-09-26 14:00:00,1.236,0.2935149059,1.2703727799,0.343,0,0.343,0.893,0.2935149059,0.9400000000000001,1.521,0.38718987590000004,1.5695085218,0.343,0,0.343,1.178,0.38718987590000004,1.24
2019-09-26 14:30:00,1.404,0.37782237890000003,1.4539483313,0.2545,0,0.2545,1.1495,0.37782237890000003,1.21,1.67,0.4652523509,1.7335973437,0.2545,0,0.2545,1.4155,0.4652523509,1.49
2019-09-26 15:00:00,1.326,0.40280237090000004,1.3858303468,0.1005,0,0.1005,1.2255,0.40280237090000004,1.29,1.5350000000000001,0.4714973489,1.6057816632000002,0.1005,0,0.1005,1.4344999999999999,0.4714973489,1.51
2019-09-26 15:30:00,1.319,0.37782237890000003,1.3720461909,0.1695,0,0.1695,1.1495,0.37782237890000003,1.21,1.5755,0.4621298519,1.6418782689,0.1695,0,0.1695,1.4060000000000001,0.4621298519,1.48
2019-09-26 16:00:00,1.412,0.4309048619,1.4762868962,0.101,0,0.101,1.311,0.4309048619,1.38,1.6495000000000002,0.5089673369000001,1.7262381063999999,0.101,0,0.101,1.5485,0.5089673369000001,1.63
2019-09-26 16:30:00,1.476,0.4652523509,1.5475903042999999,0.060500000000000005,0,0.060500000000000005,1.4155,0.4652523509,1.49,1.6565,0.5245798319,1.7375776961,0.060500000000000005,0,0.060500000000000005,1.596,0.5245798319,1.6800000000000002
2019-09-26 17:00:00,1.569,0.5058448379,1.6485266149000002,0.03,0,0.03,1.5390000000000001,0.5058448379,1.62,1.702,0.5495598239,1.7885245316,0.03,0,0.03,1.6720000000000002,0.5495598239,1.76
2019-09-26 17:30:00,1.6764999999999999,0.5339473289000001,1.7594749217,0.052000000000000005,0,0.052000000000000005,1.6245,0.5339473289000001,1.71,1.857,0.5932748098,1.9494676196,0.052000000000000005,0,0.052000000000000005,1.8050000000000002,0.5932748098,1.9
2019-09-26 18:00:00,1.6145,0.5214573329000001,1.6966225273000002,0.028,0,0.028,1.5865,0.5214573329000001,1.67,1.6905000000000001,0.5464373249,1.7766215129,0.028,0,0.028,1.6625,0.5464373249,1.75
2019-09-26 18:30:00,1.6320000000000001,0.5308248299,1.7161582095,0.017,0,0.017,1.615,0.5308248299,1.7000000000000002,1.6985000000000001,0.5526823229,1.7861578878,0.017,0,0.017,1.6815,0.5526823229,1.77
2019-09-26 19:00:00,1.6360000000000001,0.5370698279,1.7219001132,0.002,0,0.002,1.634,0.5370698279,1.72,1.6835,0.5526823229,1.7719001101,0.002,0,0.002,1.6815,0.5526823229,1.77
2019-09-26 19:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-09-26 20:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-09-26 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-09-26 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-09-26 21:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-26 22:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-26 22:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-26 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-09-26 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-09-27 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-27 00:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-09-27 01:00:00,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98,0.893,0.2935149059,0.9400000000000001,0.0,0,0.0,0.893,0.2935149059,0.9400000000000001
2019-09-27 01:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-27 02:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-27 02:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-27 03:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-27 03:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-09-27 04:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-09-27 04:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-27 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-27 05:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-09-27 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-09-27 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-27 07:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-09-27 07:30:00,1.4635,0.4808648459,1.5404750079,0.0005,0,0.0005,1.463,0.4808648459,1.54,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2019-09-27 08:00:00,1.5235,0.4964773409,1.6023551417,0.013000000000000001,0,0.013000000000000001,1.5105,0.4964773409,1.5899999999999999,1.6280000000000001,0.5308248299,1.7123548114,0.013000000000000001,0,0.013000000000000001,1.615,0.5308248299,1.7000000000000002
2019-09-27 08:30:00,1.5510000000000002,0.4995998399,1.6294787510000002,0.031,0,0.031,1.52,0.4995998399,1.6,1.6840000000000002,0.5433148259,1.7694764762,0.031,0,0.031,1.653,0.5433148259,1.74
2019-09-27 09:00:00,1.513,0.4871098439,1.5894794745,0.031,0,0.031,1.482,0.4871098439,1.56,1.6745,0.5401923269000001,1.7594766267000002,0.031,0,0.031,1.6435,0.5401923269000001,1.73
2019-09-27 09:30:00,1.5245000000000002,0.4746198479,1.5966728688,0.0805,0,0.0805,1.444,0.4746198479,1.52,1.724,0.5401923269000001,1.8066498692000001,0.0805,0,0.0805,1.6435,0.5401923269000001,1.73
2019-09-27 10:00:00,1.534,0.4871098439,1.6094819042,0.052000000000000005,0,0.052000000000000005,1.482,0.4871098439,1.56,1.7335,0.5526823229,1.8194724510000002,0.052000000000000005,0,0.052000000000000005,1.6815,0.5526823229,1.77
2019-09-27 10:30:00,1.5915,0.4808648459,1.6625592471,0.1285,0,0.1285,1.463,0.4808648459,1.54,1.905,0.5839073129,1.9924790463000002,0.1285,0,0.1285,1.7765,0.5839073129,1.87
2019-09-27 11:00:00,1.623,0.5089673369000001,1.7009340816,0.0745,0,0.0745,1.5485,0.5089673369000001,1.63,2.003,0.6338672968,2.1009037936,0.0745,0,0.0745,1.9285,0.6338672968,2.03
2019-09-27 11:30:00,1.5975000000000001,0.4902323429,1.6710278274,0.106,0,0.106,1.4915,0.4902323429,1.57,1.987,0.6182548018,2.0809632385,0.106,0,0.106,1.881,0.6182548018,1.98
2019-09-27 12:00:00,1.5270000000000001,0.4683748499,1.5972175807,0.10200000000000001,0,0.10200000000000001,1.425,0.4683748499,1.5,1.7645,0.5464373249,1.8471745992000002,0.10200000000000001,0,0.10200000000000001,1.6625,0.5464373249,1.75
2019-09-27 12:30:00,1.3935,0.40592486990000004,1.451419047,0.1585,0,0.1585,1.235,0.40592486990000004,1.3,1.593,0.4714973489,1.6613123577,0.1585,0,0.1585,1.4344999999999999,0.4714973489,1.51
2019-09-27 13:00:00,1.427,0.4215373649,1.4879592568,0.14450000000000002,0,0.14450000000000002,1.2825,0.4215373649,1.35,1.6360000000000001,0.4902323429,1.7078711163,0.14450000000000002,0,0.14450000000000002,1.4915,0.4902323429,1.57
2019-09-27 13:30:00,1.3745,0.40592486990000004,1.4331870953,0.1395,0,0.1395,1.235,0.40592486990000004,1.3,1.5835,0.4746198479,1.6530989837,0.1395,0,0.1395,1.444,0.4746198479,1.52
2019-09-27 14:00:00,1.4304999999999999,0.39967987190000004,1.4852859152,0.21450000000000002,0,0.21450000000000002,1.216,0.39967987190000004,1.28,1.782,0.5152123349000001,1.8549845687,0.21450000000000002,0,0.21450000000000002,1.5675,0.5152123349000001,1.65
2019-09-27 14:30:00,1.3599999999999999,0.39031237490000004,1.4149006149,0.17250000000000001,0,0.17250000000000001,1.1875,0.39031237490000004,1.25,1.626,0.4777423469,1.6947311734000001,0.17250000000000001,0,0.17250000000000001,1.4535,0.4777423469,1.53
2019-09-27 15:00:00,1.3375,0.40904736890000004,1.3986514934,0.093,0,0.093,1.2445,0.40904736890000004,1.31,1.518,0.4683748499,1.5886154349,0.093,0,0.093,1.425,0.4683748499,1.5
2019-09-27 15:30:00,1.353,0.4277823629,1.4190161204,0.051500000000000004,0,0.051500000000000004,1.3014999999999999,0.4277823629,1.37,1.4955,0.4746198479,1.5690074092000001,0.051500000000000004,0,0.051500000000000004,1.444,0.4746198479,1.52
2019-09-27 16:00:00,1.3335,0.39967987190000004,1.3921085626,0.11750000000000001,0,0.11750000000000001,1.216,0.39967987190000004,1.28,1.4665,0.4433948579,1.5320643753,0.11750000000000001,0,0.11750000000000001,1.349,0.4433948579,1.42
2019-09-27 16:30:00,1.374,0.4371498599,1.4418654584000001,0.044,0,0.044,1.33,0.4371498599,1.4,1.488,0.4746198479,1.5618604291,0.044,0,0.044,1.444,0.4746198479,1.52
