Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-09-27 17:00:00,1.3785,0.4246598639,1.4424279011,0.08650000000000001,0,0.08650000000000001,1.292,0.4246598639,1.3599999999999999,1.483,0.4590073529,1.5524099813,0.08650000000000001,0,0.08650000000000001,1.3965,0.4590073529,1.47
2019-09-27 17:30:00,1.444,0.4433948579,1.5105412937,0.095,0,0.095,1.349,0.4433948579,1.42,1.52,0.4683748499,1.5905266423,0.095,0,0.095,1.425,0.4683748499,1.5
2019-09-27 18:00:00,1.5535,0.4995998399,1.6318585263,0.0335,0,0.0335,1.52,0.4995998399,1.6,1.6105,0.5183348339,1.6918573374,0.0335,0,0.0335,1.577,0.5183348339,1.6600000000000001
2019-09-27 18:30:00,1.6435,0.5370698279,1.7290275446,0.0095,0,0.0095,1.634,0.5370698279,1.72,1.691,0.5526823229,1.7790274731,0.0095,0,0.0095,1.6815,0.5526823229,1.77
2019-09-27 19:00:00,1.655,0.5433148259,1.7419001119000002,0.002,0,0.002,1.653,0.5433148259,1.74,1.693,0.5558048219,1.7819001094,0.002,0,0.002,1.691,0.5558048219,1.78
2019-09-27 19:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-09-27 20:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-09-27 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-09-27 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-09-27 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-09-27 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-27 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-09-27 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-09-27 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-09-28 00:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-28 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-28 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-28 01:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-09-28 02:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-28 02:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-28 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-28 03:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-28 04:00:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-09-28 04:30:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-09-28 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-28 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-09-28 06:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-09-28 06:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-09-28 07:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-09-28 07:30:00,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2019-09-28 08:00:00,1.268,0.41529236690000004,1.3342757399,0.0045000000000000005,0,0.0045000000000000005,1.2635,0.41529236690000004,1.33,1.344,0.4402723589,1.414275698,0.0045000000000000005,0,0.0045000000000000005,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-28 08:30:00,1.4355,0.4652523509,1.5090129224000002,0.02,0,0.02,1.4155,0.4652523509,1.49,1.5685,0.5089673369000001,1.6490118253000001,0.02,0,0.02,1.5485,0.5089673369000001,1.63
2019-09-28 09:00:00,1.5755,0.5027223389000001,1.6537623771,0.046,0,0.046,1.5295,0.5027223389000001,1.6099999999999999,1.737,0.5558048219,1.8237565627,0.046,0,0.046,1.691,0.5558048219,1.78
2019-09-28 09:30:00,1.579,0.4871098439,1.6524276081,0.097,0,0.097,1.482,0.4871098439,1.56,1.7405,0.5401923269000001,1.822401712,0.097,0,0.097,1.6435,0.5401923269000001,1.73
2019-09-28 10:00:00,1.5899999999999999,0.4714973489,1.6584359348,0.1555,0,0.1555,1.4344999999999999,0.4714973489,1.51,1.799,0.5401923269000001,1.8783526691999999,0.1555,0,0.1555,1.6435,0.5401923269000001,1.73
2019-09-28 10:30:00,1.558,0.4277823629,1.6156613971,0.2565,0,0.2565,1.3014999999999999,0.4277823629,1.37,1.767,0.4964773409,1.8354233163,0.2565,0,0.2565,1.5105,0.4964773409,1.5899999999999999
2019-09-28 11:00:00,1.228,0.3184948979,1.2686303638,0.259,0,0.259,0.969,0.3184948979,1.02,1.323,0.3497198879,1.3684418146000001,0.259,0,0.259,1.064,0.3497198879,1.12
2019-09-28 11:30:00,1.2095,0.2997599039,1.2460923922,0.2975,0,0.2975,0.912,0.2997599039,0.96,1.3615,0.3497198879,1.4056977805,0.2975,0,0.2975,1.064,0.3497198879,1.12
2019-09-28 12:00:00,1.4255,0.3559648859,1.4692723539,0.3425,0,0.3425,1.083,0.3559648859,1.1400000000000001,1.6345,0.4246598639,1.6887647113000002,0.3425,0,0.3425,1.292,0.4246598639,1.3599999999999999
2019-09-28 12:30:00,1.299,0.3309848939,1.3405043827,0.292,0,0.292,1.007,0.3309848939,1.06,1.432,0.37469987990000003,1.4802107958000001,0.292,0,0.292,1.1400000000000001,0.37469987990000003,1.2
2019-09-28 13:00:00,1.103,0.2654124149,1.1344834728,0.29550000000000004,0,0.29550000000000004,0.8075,0.2654124149,0.85,1.2075,0.2997599039,1.2441512167,0.29550000000000004,0,0.29550000000000004,0.912,0.2997599039,0.96
2019-09-28 13:30:00,1.1325,0.2966374049,1.1707049159,0.23,0,0.23,0.9025000000000001,0.2966374049,0.9500000000000001,1.218,0.3247398959,1.2605475001,0.23,0,0.23,0.988,0.3247398959,1.04
2019-09-28 14:00:00,1.0795,0.2903924069,1.1178765585,0.196,0,0.196,0.8835000000000001,0.2903924069,0.93,1.184,0.3247398959,1.2277263539,0.196,0,0.196,0.988,0.3247398959,1.04
2019-09-28 14:30:00,1.1435,0.3403523909,1.1930766949,0.108,0,0.108,1.0355,0.3403523909,1.09,1.1815,0.3528423869,1.2330612312,0.108,0,0.108,1.0735000000000001,0.3528423869,1.13
2019-09-28 15:00:00,1.093,0.2935149059,1.1317243481,0.2,0,0.2,0.893,0.2935149059,0.9400000000000001,1.169,0.3184948979,1.2116104985,0.2,0,0.2,0.969,0.3184948979,1.02
2019-09-28 15:30:00,1.0995,0.3122498999,1.1429786743,0.1495,0,0.1495,0.9500000000000001,0.3122498999,1.0,1.166,0.3341073929,1.2129236373,0.1495,0,0.1495,1.0165,0.3341073929,1.07
2019-09-28 16:00:00,1.1195,0.3309848939,1.1674036363,0.1125,0,0.1125,1.007,0.3309848939,1.06,1.205,0.35908738490000003,1.257365798,0.1125,0,0.1125,1.0925,0.35908738490000003,1.15
2019-09-28 16:30:00,1.214,0.38094487790000003,1.2723659065000001,0.055,0,0.055,1.159,0.38094487790000003,1.22,1.2805,0.40280237090000004,1.3423598623,0.055,0,0.055,1.2255,0.40280237090000004,1.29
2019-09-28 17:00:00,1.2915,0.4184148659,1.3575872900000001,0.018500000000000003,0,0.018500000000000003,1.2730000000000001,0.4184148659,1.34,1.3485,0.4371498599,1.4175867698,0.018500000000000003,0,0.018500000000000003,1.33,0.4371498599,1.4
2019-09-28 17:30:00,1.4889999999999999,0.4871098439,1.5666515247000001,0.007,0,0.007,1.482,0.4871098439,1.56,1.5365,0.5027223389000001,1.6166514776,0.007,0,0.007,1.5295,0.5027223389000001,1.6099999999999999
2019-09-28 18:00:00,1.583,0.5183348339,1.6657010535999999,0.006,0,0.006,1.577,0.5183348339,1.6600000000000001,1.621,0.5308248299,1.7057010289,0.006,0,0.006,1.615,0.5308248299,1.7000000000000002
2019-09-28 18:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-09-28 19:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-28 19:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-28 20:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-28 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-09-28 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-28 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-09-28 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-28 22:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-09-28 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-28 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-09-29 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-29 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-09-29 01:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.931,0.3060049019,0.98,0.0,0,0.0,0.931,0.3060049019,0.98
2019-09-29 01:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-09-29 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-29 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-29 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-29 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-29 04:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-09-29 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-09-29 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-29 05:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-29 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-29 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-09-29 07:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-09-29 07:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-09-29 08:00:00,1.169,0.38406737690000003,1.2304750099,0.0005,0,0.0005,1.1685,0.38406737690000003,1.23,1.207,0.39655737290000004,1.2704750096,0.0005,0,0.0005,1.2065000000000001,0.39655737290000004,1.27
2019-09-29 08:30:00,1.2635,0.41216986790000004,1.3290283105,0.0095,0,0.0095,1.254,0.41216986790000004,1.32,1.311,0.4277823629,1.3790281904000001,0.0095,0,0.0095,1.3014999999999999,0.4277823629,1.37
2019-09-29 09:00:00,1.268,0.40280237090000004,1.3304411862,0.0425,0,0.0425,1.2255,0.40280237090000004,1.29,1.3155000000000001,0.4184148659,1.3804387889,0.0425,0,0.0425,1.2730000000000001,0.4184148659,1.34
2019-09-29 09:30:00,1.407,0.4527623549,1.4780537034,0.029500000000000002,0,0.029500000000000002,1.3775,0.4527623549,1.45,1.4545,0.4683748499,1.5280527641,0.029500000000000002,0,0.029500000000000002,1.425,0.4683748499,1.5
2019-09-29 10:00:00,1.385,0.4433948579,1.4542434459,0.036000000000000004,0,0.036000000000000004,1.349,0.4433948579,1.42,1.4515,0.4652523509,1.5242414507,0.036000000000000004,0,0.036000000000000004,1.4155,0.4652523509,1.49
2019-09-29 10:30:00,1.5470000000000002,0.4777423469,1.6190882465,0.0935,0,0.0935,1.4535,0.4777423469,1.53,1.699,0.5277023309000001,1.7790645716,0.0935,0,0.0935,1.6055000000000001,0.5277023309000001,1.69
2019-09-29 11:00:00,1.5885,0.4933548419,1.6633494071000001,0.08750000000000001,0,0.08750000000000001,1.501,0.4933548419,1.58,1.7405,0.5433148259,1.8233297151,0.08750000000000001,0,0.08750000000000001,1.653,0.5433148259,1.74
2019-09-29 11:30:00,1.5905,0.4777423469,1.6607010568,0.137,0,0.137,1.4535,0.4777423469,1.53,1.7615,0.5339473289000001,1.8406471688,0.137,0,0.137,1.6245,0.5339473289000001,1.71
2019-09-29 12:00:00,1.472,0.4371498599,1.5355402958000002,0.14200000000000002,0,0.14200000000000002,1.33,0.4371498599,1.4,1.5765,0.4714973489,1.6454974932000002,0.14200000000000002,0,0.14200000000000002,1.4344999999999999,0.4714973489,1.51
2019-09-29 12:30:00,1.3645,0.39655737290000004,1.42095672,0.158,0,0.158,1.2065000000000001,0.39655737290000004,1.27,1.4405000000000001,0.4215373649,1.5009110567000001,0.158,0,0.158,1.2825,0.4215373649,1.35
2019-09-29 13:00:00,1.359,0.41529236690000004,1.4210379129000001,0.0955,0,0.0955,1.2635,0.41529236690000004,1.33,1.435,0.4402723589,1.5010212357000001,0.0955,0,0.0955,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-29 13:30:00,1.3645,0.40904736890000004,1.4244928922,0.12,0,0.12,1.2445,0.40904736890000004,1.31,1.412,0.4246598639,1.4744761782,0.12,0,0.12,1.292,0.4246598639,1.3599999999999999
2019-09-29 14:00:00,1.3185,0.37157738090000003,1.3698583868,0.188,0,0.188,1.1305,0.37157738090000003,1.19,1.3945,0.39655737290000004,1.4497889502,0.188,0,0.188,1.2065000000000001,0.39655737290000004,1.27
2019-09-29 14:30:00,1.4145,0.40592486990000004,1.4715927596,0.17950000000000002,0,0.17950000000000002,1.235,0.40592486990000004,1.3,1.4715,0.4246598639,1.5315509296,0.17950000000000002,0,0.17950000000000002,1.292,0.4246598639,1.3599999999999999
2019-09-29 15:00:00,1.3615,0.39031237490000004,1.4163424727,0.17400000000000002,0,0.17400000000000002,1.1875,0.39031237490000004,1.25,1.409,0.40592486990000004,1.4663069256,0.17400000000000002,0,0.17400000000000002,1.235,0.40592486990000004,1.3
2019-09-29 15:30:00,1.2429999999999999,0.36220988390000003,1.2946988067,0.14100000000000001,0,0.14100000000000001,1.102,0.36220988390000003,1.16,1.3,0.38094487790000003,1.3546656414,0.14100000000000001,0,0.14100000000000001,1.159,0.38094487790000003,1.22
2019-09-29 16:00:00,1.3185,0.40592486990000004,1.3795714008,0.0835,0,0.0835,1.235,0.40592486990000004,1.3,1.3755,0.4246598639,1.439561131,0.0835,0,0.0835,1.292,0.4246598639,1.3599999999999999
2019-09-29 16:30:00,1.397,0.4277823629,1.4610293460000001,0.0955,0,0.0955,1.3014999999999999,0.4277823629,1.37,1.454,0.4465173569,1.5210173405,0.0955,0,0.0955,1.3585,0.4465173569,1.43
2019-09-29 17:00:00,1.4585,0.4465173569,1.5253196386,0.1,0,0.1,1.3585,0.4465173569,1.43,1.506,0.4621298519,1.5753094934,0.1,0,0.1,1.4060000000000001,0.4621298519,1.48
2019-09-29 17:30:00,1.5110000000000001,0.4683748499,1.5819279377000002,0.08600000000000001,0,0.08600000000000001,1.425,0.4683748499,1.5,1.5775000000000001,0.4902323429,1.6519182789,0.08600000000000001,0,0.08600000000000001,1.4915,0.4902323429,1.57
2019-09-29 18:00:00,1.615,0.5120898359,1.694243489,0.057,0,0.057,1.558,0.5120898359,1.6400000000000001,1.6625,0.5277023309000001,1.7442408091,0.057,0,0.057,1.6055000000000001,0.5277023309000001,1.69
2019-09-29 18:30:00,1.6480000000000001,0.5370698279,1.7333055125999999,0.014,0,0.014,1.634,0.5370698279,1.72,1.686,0.5495598239,1.7733053883,0.014,0,0.014,1.6720000000000002,0.5495598239,1.76
2019-09-29 19:00:00,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69,1.6345,0.5370698279,1.7204750071000001,0.0005,0,0.0005,1.634,0.5370698279,1.72
2019-09-29 19:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-09-29 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-29 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-29 21:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-09-29 21:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-09-29 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-09-29 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-29 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-09-29 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-30 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-30 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-30 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-09-30 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-30 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-09-30 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-09-30 03:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-09-30 03:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-09-30 04:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-30 04:30:00,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2019-09-30 05:00:00,0.9215000000000001,0.3028824029,0.97,0.0,0,0.0,0.9215000000000001,0.3028824029,0.97,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-09-30 05:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-09-30 06:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-09-30 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-09-30 07:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-09-30 07:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-09-30 08:00:00,1.6255000000000002,0.5339473289000001,1.7109500285,0.001,0,0.001,1.6245,0.5339473289000001,1.71,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2019-09-30 08:30:00,1.629,0.5339473289000001,1.7142755759,0.0045000000000000005,0,0.0045000000000000005,1.6245,0.5339473289000001,1.71,1.7905000000000002,0.5870298118,1.8842755239,0.0045000000000000005,0,0.0045000000000000005,1.786,0.5870298118,1.88
2019-09-30 09:00:00,1.619,0.5277023309000001,1.7028302175999999,0.0135,0,0.0135,1.6055000000000001,0.5277023309000001,1.69,1.7805,0.5807848139,1.8728297440000001,0.0135,0,0.0135,1.767,0.5807848139,1.8599999999999999
2019-09-30 09:30:00,1.574,0.5089673369000001,1.6542441628,0.025500000000000002,0,0.025500000000000002,1.5485,0.5089673369000001,1.63,1.745,0.5651723189,1.8342422823,0.025500000000000002,0,0.025500000000000002,1.7195,0.5651723189,1.81
2019-09-30 10:00:00,1.574,0.5089673369000001,1.6542441628,0.025500000000000002,0,0.025500000000000002,1.5485,0.5089673369000001,1.63,1.7545000000000002,0.5682948179,1.8442421885,0.025500000000000002,0,0.025500000000000002,1.729,0.5682948179,1.82
2019-09-30 10:30:00,1.5825,0.5089673369000001,1.6623339015,0.034,0,0.034,1.5485,0.5089673369000001,1.63,1.763,0.5682948179,1.8523304241,0.034,0,0.034,1.729,0.5682948179,1.82
2019-09-30 11:00:00,1.5755,0.5027223389000001,1.6537623771,0.046,0,0.046,1.5295,0.5027223389000001,1.6099999999999999,1.756,0.5620498199,1.8437559491000002,0.046,0,0.046,1.71,0.5620498199,1.8
2019-09-30 11:30:00,1.4865,0.4652523509,1.5576077812,0.07100000000000001,0,0.07100000000000001,1.4155,0.4652523509,1.49,1.6575000000000002,0.5214573329000001,1.7375914364,0.07100000000000001,0,0.07100000000000001,1.5865,0.5214573329000001,1.67
2019-09-30 12:00:00,1.5145,0.4714973489,1.5861967091,0.08,0,0.08,1.4344999999999999,0.4714973489,1.51,1.714,0.5370698279,1.796173711,0.08,0,0.08,1.634,0.5370698279,1.72
2019-09-30 12:30:00,1.5495,0.4839873449,1.623328063,0.077,0,0.077,1.4725000000000001,0.4839873449,1.55,1.7585000000000002,0.5526823229,1.8433068111000002,0.077,0,0.077,1.6815,0.5526823229,1.77
2019-09-30 13:00:00,1.613,0.5183348339,1.6942372915,0.036000000000000004,0,0.036000000000000004,1.577,0.5183348339,1.6600000000000001,1.822,0.5870298118,1.9142330056999999,0.036000000000000004,0,0.036000000000000004,1.786,0.5870298118,1.88
2019-09-30 13:30:00,1.6400000000000001,0.5245798319,1.7218548139,0.044,0,0.044,1.596,0.5245798319,1.6800000000000002,1.8585,0.5963973088,1.9518483548,0.044,0,0.044,1.8145,0.5963973088,1.9100000000000001
2019-09-30 14:00:00,1.6755,0.5370698279,1.7594727193000002,0.0415,0,0.0415,1.634,0.5370698279,1.72,2.0555,0.6619697878,2.1594638802,0.0415,0,0.0415,2.014,0.6619697878,2.12
2019-09-30 14:30:00,1.6684999999999999,0.5401923269000001,1.7537673734,0.025,0,0.025,1.6435,0.5401923269000001,1.73,2.02,0.6557247898,2.1237643466,0.025,0,0.025,1.995,0.6557247898,2.1
2019-09-30 15:00:00,1.6375000000000002,0.5277023309000001,1.7204290163,0.032,0,0.032,1.6055000000000001,0.5277023309000001,1.69,2.0175,0.6526022908,2.1204235426,0.032,0,0.032,1.9855,0.6526022908,2.09
2019-09-30 15:30:00,1.6205,0.5214573329000001,1.7023331049000001,0.034,0,0.034,1.5865,0.5214573329000001,1.67,1.991,0.6432347938,2.0923269343,0.034,0,0.034,1.957,0.6432347938,2.06
2019-09-30 16:00:00,1.6684999999999999,0.5464373249,1.7557009996000001,0.006,0,0.006,1.6625,0.5464373249,1.75,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2019-09-30 16:30:00,1.716,0.5620498199,1.8057009719,0.006,0,0.006,1.71,0.5620498199,1.8,1.8585,0.6088873048,1.9557008974,0.006,0,0.006,1.8525,0.6088873048,1.9500000000000002
2019-09-30 17:00:00,1.7455,0.5714173169,1.8366513006,0.007,0,0.007,1.7385000000000002,0.5714173169,1.83,1.8785,0.6151323028,1.9766512085,0.007,0,0.007,1.8715000000000002,0.6151323028,1.97
2019-09-30 17:30:00,1.8375,0.6026423068,1.9338004034,0.004,0,0.004,1.8335,0.6026423068,1.9300000000000002,1.923,0.6307447978,2.0238003854,0.004,0,0.004,1.919,0.6307447978,2.02
2019-09-30 18:00:00,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05
2019-09-30 18:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-09-30 19:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-09-30 19:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-09-30 20:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-09-30 20:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-09-30 21:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-30 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-09-30 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-09-30 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-09-30 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-09-30 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-01 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-10-01 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-01 01:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-10-01 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-10-01 02:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-10-01 02:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-10-01 03:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-10-01 03:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-01 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-01 04:30:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-10-01 05:00:00,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0
2019-10-01 05:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-10-01 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-01 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-01 07:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-01 07:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-10-01 08:00:00,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002,1.7675,0.5807848139,1.8604750066,0.0005,0,0.0005,1.767,0.5807848139,1.8599999999999999
2019-10-01 08:30:00,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77,1.8565,0.6088873048,1.9538003992,0.004,0,0.004,1.8525,0.6088873048,1.9500000000000002
2019-10-01 09:00:00,1.5325,0.4808648459,1.6061716128999999,0.0695,0,0.0695,1.463,0.4808648459,1.54,1.7415,0.5495598239,1.8261539502000002,0.0695,0,0.0695,1.6720000000000002,0.5495598239,1.76
2019-10-01 09:30:00,1.529,0.4777423469,1.6018984831,0.0755,0,0.0755,1.4535,0.4777423469,1.53,1.7570000000000001,0.5526823229,1.8418758780000002,0.0755,0,0.0755,1.6815,0.5526823229,1.77
2019-10-01 10:00:00,1.492,0.4402723589,1.5556039824,0.1525,0,0.1525,1.3395000000000001,0.4402723589,1.4100000000000001,1.7295,0.5183348339,1.8055030462000001,0.1525,0,0.1525,1.577,0.5183348339,1.6600000000000001
2019-10-01 10:30:00,1.557,0.4839873449,1.6304885004,0.0845,0,0.0845,1.4725000000000001,0.4839873449,1.55,1.842,0.5776623149,1.9304553219,0.0845,0,0.0845,1.7575,0.5776623149,1.85
2019-10-01 11:00:00,1.5695000000000001,0.4714973489,1.6387922382,0.135,0,0.135,1.4344999999999999,0.4714973489,1.51,2.016,0.6182548018,2.1086713826,0.135,0,0.135,1.881,0.6182548018,1.98
2019-10-01 11:30:00,1.369,0.39031237490000004,1.4235535641000001,0.18150000000000002,0,0.18150000000000002,1.1875,0.39031237490000004,1.25,1.635,0.4777423469,1.7033680606,0.18150000000000002,0,0.18150000000000002,1.4535,0.4777423469,1.53
2019-10-01 12:00:00,1.3895,0.41529236690000004,1.4502337743,0.126,0,0.126,1.2635,0.41529236690000004,1.33,1.646,0.4995998399,1.7201499935,0.126,0,0.126,1.52,0.4995998399,1.6
2019-10-01 12:30:00,1.4505,0.4277823629,1.5122658495999999,0.149,0,0.149,1.3014999999999999,0.4277823629,1.37,1.7355,0.5214573329000001,1.812147345,0.149,0,0.149,1.5865,0.5214573329000001,1.67
2019-10-01 13:00:00,1.3980000000000001,0.37469987990000003,1.4473437740000001,0.258,0,0.258,1.1400000000000001,0.37469987990000003,1.2,1.778,0.4995998399,1.8468578722000002,0.258,0,0.258,1.52,0.4995998399,1.6
2019-10-01 13:30:00,1.463,0.4527623549,1.5314577206000002,0.0855,0,0.0855,1.3775,0.4527623549,1.45,1.6625,0.5183348339,1.7414296569,0.0855,0,0.0855,1.577,0.5183348339,1.6600000000000001
2019-10-01 14:00:00,1.3775,0.4309048619,1.4433243745,0.0665,0,0.0665,1.311,0.4309048619,1.38,1.6055000000000001,0.5058448379,1.6833030773000002,0.0665,0,0.0665,1.5390000000000001,0.5058448379,1.62
2019-10-01 14:30:00,1.3795,0.4277823629,1.4443053694,0.078,0,0.078,1.3014999999999999,0.4277823629,1.37,1.5979999999999999,0.4995998399,1.6742771575000002,0.078,0,0.078,1.52,0.4995998399,1.6
2019-10-01 15:00:00,1.2435,0.3309848939,1.2867957297000001,0.23650000000000002,0,0.23650000000000002,1.007,0.3309848939,1.06,1.5474999999999999,0.4309048619,1.6063733221,0.23650000000000002,0,0.23650000000000002,1.311,0.4309048619,1.38
2019-10-01 15:30:00,1.23,0.3559648859,1.2804729595,0.147,0,0.147,1.083,0.3559648859,1.1400000000000001,1.496,0.4433948579,1.5603252866,0.147,0,0.147,1.349,0.4433948579,1.42
2019-10-01 16:00:00,1.294,0.39031237490000004,1.3515841631,0.10650000000000001,0,0.10650000000000001,1.1875,0.39031237490000004,1.25,1.5314999999999999,0.4683748499,1.6015202933000001,0.10650000000000001,0,0.10650000000000001,1.425,0.4683748499,1.5
2019-10-01 16:30:00,1.439,0.4590073529,1.5104332988,0.0425,0,0.0425,1.3965,0.4590073529,1.47,1.6480000000000001,0.5277023309000001,1.7304258869,0.0425,0,0.0425,1.6055000000000001,0.5277023309000001,1.69
2019-10-01 17:00:00,1.4495,0.4433948579,1.5157998714,0.1005,0,0.1005,1.349,0.4433948579,1.42,1.6015000000000001,0.4933548419,1.6757688534000001,0.1005,0,0.1005,1.501,0.4933548419,1.58
2019-10-01 17:30:00,1.521,0.4652523509,1.5905661728,0.10550000000000001,0,0.10550000000000001,1.4155,0.4652523509,1.49,1.6445,0.5058448379,1.7205403948,0.10550000000000001,0,0.10550000000000001,1.5390000000000001,0.5058448379,1.62
2019-10-01 18:00:00,1.6445,0.5339473289000001,1.7290112782,0.02,0,0.02,1.6245,0.5339473289000001,1.71,1.73,0.5620498199,1.8190107201,0.02,0,0.02,1.71,0.5620498199,1.8
2019-10-01 18:30:00,1.6745,0.5495598239,1.7623751729000001,0.0025,0,0.0025,1.6720000000000002,0.5495598239,1.76,1.7505000000000002,0.5745398159,1.8423751654,0.0025,0,0.0025,1.748,0.5745398159,1.8399999999999999
2019-10-01 19:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-10-01 19:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-10-01 20:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-10-01 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-10-01 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-10-01 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-10-01 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-01 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-01 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-01 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-02 00:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-10-02 00:30:00,0.8645,0.2841474089,0.91,0.0,0,0.0,0.8645,0.2841474089,0.91,0.836,0.2747799119,0.88,0.0,0,0.0,0.836,0.2747799119,0.88
2019-10-02 01:00:00,0.8455,0.2779024109,0.89,0.0,0,0.0,0.8455,0.2779024109,0.89,0.8265,0.2716574129,0.87,0.0,0,0.0,0.8265,0.2716574129,0.87
2019-10-02 01:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-10-02 02:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2019-10-02 02:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-02 03:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-10-02 03:30:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-10-02 04:00:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-10-02 04:30:00,0.9500000000000001,0.3122498999,1.0,0.0,0,0.0,0.9500000000000001,0.3122498999,1.0,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-10-02 05:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-02 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-10-02 06:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-02 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-02 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-02 07:30:00,1.568,0.5152123349000001,1.6504750073999999,0.0005,0,0.0005,1.5675,0.5152123349000001,1.65,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8
2019-10-02 08:00:00,1.637,0.5339473289000001,1.7218794238,0.0125,0,0.0125,1.6245,0.5339473289000001,1.71,1.7890000000000001,0.5839073129,1.8818790477,0.0125,0,0.0125,1.7765,0.5839073129,1.87
2019-10-02 08:30:00,1.6099999999999999,0.5120898359,1.6894780259000002,0.052000000000000005,0,0.052000000000000005,1.558,0.5120898359,1.6400000000000001,1.7905000000000002,0.5714173169,1.8794701381,0.052000000000000005,0,0.052000000000000005,1.7385000000000002,0.5714173169,1.83
2019-10-02 09:00:00,1.546,0.4746198479,1.6172136531999999,0.10200000000000001,0,0.10200000000000001,1.444,0.4746198479,1.52,1.7455,0.5401923269000001,1.8271776049000001,0.10200000000000001,0,0.10200000000000001,1.6435,0.5401923269000001,1.73
2019-10-02 09:30:00,1.5115,0.4433948579,1.5751924486000002,0.1625,0,0.1625,1.349,0.4433948579,1.42,1.73,0.5152123349000001,1.8050882942,0.1625,0,0.1625,1.5675,0.5152123349000001,1.65
2019-10-02 10:00:00,1.583,0.4496398559,1.645619944,0.215,0,0.215,1.3679999999999999,0.4496398559,1.44,1.944,0.5682948179,2.0253629304,0.215,0,0.215,1.729,0.5682948179,1.82
2019-10-02 10:30:00,1.583,0.4340273609,1.6414227822,0.2625,0,0.2625,1.3205,0.4340273609,1.3900000000000001,1.9725000000000001,0.5620498199,2.051013469,0.2625,0,0.2625,1.71,0.5620498199,1.8
2019-10-02 11:00:00,1.5165000000000002,0.40280237090000004,1.5690831718,0.291,0,0.291,1.2255,0.40280237090000004,1.29,2.001,0.5620498199,2.0784371532,0.291,0,0.291,1.71,0.5620498199,1.8
2019-10-02 11:30:00,1.371,0.3559648859,1.4164575531999999,0.28800000000000003,0,0.28800000000000003,1.083,0.3559648859,1.1400000000000001,1.542,0.41216986790000004,1.5961353326,0.28800000000000003,0,0.28800000000000003,1.254,0.41216986790000004,1.32
2019-10-02 12:00:00,1.2885,0.3153723989,1.3265338292,0.329,0,0.329,0.9595,0.3153723989,1.01,1.3075,0.3216173969,1.3464746563,0.329,0,0.329,0.9785,0.3216173969,1.03
2019-10-02 12:30:00,1.24,0.2903924069,1.2735492727,0.35650000000000004,0,0.35650000000000004,0.8835000000000001,0.2903924069,0.93,1.5155,0.38094487790000003,1.5626449533,0.35650000000000004,0,0.35650000000000004,1.159,0.38094487790000003,1.22
2019-10-02 13:00:00,1.2755,0.3028824029,1.3109683444,0.354,0,0.354,0.9215000000000001,0.3028824029,0.97,1.5605,0.39655737290000004,1.6100987547,0.354,0,0.354,1.2065000000000001,0.39655737290000004,1.27
2019-10-02 13:30:00,1.2905,0.3341073929,1.3330483862,0.274,0,0.274,1.0165,0.3341073929,1.07,1.5470000000000002,0.4184148659,1.6025854111,0.274,0,0.274,1.2730000000000001,0.4184148659,1.34
2019-10-02 14:00:00,1.208,0.3122498999,1.2477034904,0.258,0,0.258,0.9500000000000001,0.3122498999,1.0,1.4835,0.40280237090000004,1.5372124121000001,0.258,0,0.258,1.2255,0.40280237090000004,1.29
2019-10-02 14:30:00,1.307,0.3465973889,1.3521755618,0.2525,0,0.2525,1.0545,0.3465973889,1.11,1.573,0.4340273609,1.6317808523,0.2525,0,0.2525,1.3205,0.4340273609,1.3900000000000001
2019-10-02 15:00:00,1.328,0.38718987590000004,1.3832931721000001,0.15,0,0.15,1.178,0.38718987590000004,1.24,1.556,0.4621298519,1.6231758993,0.15,0,0.15,1.4060000000000001,0.4621298519,1.48
2019-10-02 15:30:00,1.347,0.41216986790000004,1.4086493531,0.093,0,0.093,1.254,0.41216986790000004,1.32,1.5750000000000002,0.4871098439,1.6486057746,0.093,0,0.093,1.482,0.4871098439,1.56
2019-10-02 16:00:00,1.3765,0.4309048619,1.4423700115,0.0655,0,0.0655,1.311,0.4309048619,1.38,1.595,0.5027223389000001,1.672350068,0.0655,0,0.0655,1.5295,0.5027223389000001,1.6099999999999999
2019-10-02 16:30:00,1.4020000000000001,0.4371498599,1.4685720956,0.07200000000000001,0,0.07200000000000001,1.33,0.4371498599,1.4,1.573,0.4933548419,1.6485533052,0.07200000000000001,0,0.07200000000000001,1.501,0.4933548419,1.58
2019-10-02 17:00:00,1.46,0.4558848539,1.5295198593000001,0.073,0,0.073,1.387,0.4558848539,1.46,1.574,0.4933548419,1.6495075023,0.073,0,0.073,1.501,0.4933548419,1.58
2019-10-02 17:30:00,1.53,0.4839873449,1.6047254438,0.0575,0,0.0575,1.4725000000000001,0.4839873449,1.55,1.625,0.5152123349000001,1.7047195517,0.0575,0,0.0575,1.5675,0.5152123349000001,1.65
2019-10-02 18:00:00,1.6775,0.5370698279,1.7613773730000002,0.043500000000000004,0,0.043500000000000004,1.634,0.5370698279,1.72,1.7725,0.5682948179,1.8613745593000002,0.043500000000000004,0,0.043500000000000004,1.729,0.5682948179,1.82
2019-10-02 18:30:00,1.6960000000000002,0.5558048219,1.7847506829,0.005,0,0.005,1.691,0.5558048219,1.78,1.7530000000000001,0.5745398159,1.8447506607,0.005,0,0.005,1.748,0.5745398159,1.8399999999999999
2019-10-02 19:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-10-02 19:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-10-02 20:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-10-02 20:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-02 21:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-02 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-02 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-10-02 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-02 23:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-02 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-10-03 00:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-03 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-03 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-03 01:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-03 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-03 02:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-03 03:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-03 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-03 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-03 04:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-03 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-03 05:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-10-03 06:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-10-03 06:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
