Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-03 07:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-10-03 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-03 08:00:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18
2019-10-03 08:30:00,1.8205,0.5963973088,1.9157009161,0.006,0,0.006,1.8145,0.5963973088,1.9100000000000001,2.0675,0.6775822828,2.1757008066,0.006,0,0.006,2.0615,0.6775822828,2.17
2019-10-03 09:00:00,1.7315,0.5620498199,1.8204373788,0.021500000000000002,0,0.021500000000000002,1.71,0.5620498199,1.8,1.988,0.6463572928,2.0904357799,0.021500000000000002,0,0.021500000000000002,1.9665,0.6463572928,2.07
2019-10-03 09:30:00,1.7295,0.5558048219,1.8166147774999999,0.0385,0,0.0385,1.691,0.5558048219,1.78,1.967,0.6338672968,2.0666099656,0.0385,0,0.0385,1.9285,0.6338672968,2.03
2019-10-03 10:00:00,1.6065,0.5089673369000001,1.6851973178000001,0.058,0,0.058,1.5485,0.5089673369000001,1.63,1.7205,0.5464373249,1.8051908486000001,0.058,0,0.058,1.6625,0.5464373249,1.75
2019-10-03 10:30:00,1.5895000000000001,0.4933548419,1.6643044343,0.08850000000000001,0,0.08850000000000001,1.501,0.4933548419,1.58,1.751,0.5464373249,1.8342831706,0.08850000000000001,0,0.08850000000000001,1.6625,0.5464373249,1.75
2019-10-03 11:00:00,1.6565,0.5089673369000001,1.7329281578,0.108,0,0.108,1.5485,0.5089673369000001,1.63,1.837,0.5682948179,1.922895733,0.108,0,0.108,1.729,0.5682948179,1.82
2019-10-03 11:30:00,1.6665,0.5245798319,1.7471136912,0.07050000000000001,0,0.07050000000000001,1.596,0.5245798319,1.6800000000000002,1.8565,0.5870298118,1.9470994453000001,0.07050000000000001,0,0.07050000000000001,1.786,0.5870298118,1.88
2019-10-03 12:00:00,1.6755,0.5308248299,1.7575765275,0.060500000000000005,0,0.060500000000000005,1.615,0.5308248299,1.7000000000000002,1.8940000000000001,0.6026423068,1.9875647788,0.060500000000000005,0,0.060500000000000005,1.8335,0.6026423068,1.9300000000000002
2019-10-03 12:30:00,1.4855,0.4184148659,1.5433020605,0.21250000000000002,0,0.21250000000000002,1.2730000000000001,0.4184148659,1.34,1.6565,0.4746198479,1.7231529967,0.21250000000000002,0,0.21250000000000002,1.444,0.4746198479,1.52
2019-10-03 13:00:00,1.513,0.4527623549,1.5792918508,0.1355,0,0.1355,1.3775,0.4527623549,1.45,1.703,0.5152123349000001,1.7792281332000002,0.1355,0,0.1355,1.5675,0.5152123349000001,1.65
2019-10-03 13:30:00,1.5314999999999999,0.4777423469,1.6042848874,0.078,0,0.078,1.4535,0.4777423469,1.53,1.7025000000000001,0.5339473289000001,1.7842662357,0.078,0,0.078,1.6245,0.5339473289000001,1.71
2019-10-03 14:00:00,1.4965,0.4714973489,1.569019439,0.062,0,0.062,1.4344999999999999,0.4714973489,1.51,1.677,0.5308248299,1.7590065378,0.062,0,0.062,1.615,0.5308248299,1.7000000000000002
2019-10-03 14:30:00,1.546,0.4964773409,1.6237628367,0.035500000000000004,0,0.035500000000000004,1.5105,0.4964773409,1.5899999999999999,1.7265000000000001,0.5558048219,1.8137588732,0.035500000000000004,0,0.035500000000000004,1.691,0.5558048219,1.78
2019-10-03 15:00:00,1.532,0.4964773409,1.6104389929,0.021500000000000002,0,0.021500000000000002,1.5105,0.4964773409,1.5899999999999999,1.6935,0.5495598239,1.7804376569,0.021500000000000002,0,0.021500000000000002,1.6720000000000002,0.5495598239,1.76
2019-10-03 15:30:00,1.542,0.4995998399,1.6209145567,0.022,0,0.022,1.52,0.4995998399,1.6,1.7035,0.5526823229,1.7909131749,0.022,0,0.022,1.6815,0.5526823229,1.77
2019-10-03 16:00:00,1.5845,0.5120898359,1.6651955591,0.026500000000000003,0,0.026500000000000003,1.558,0.5120898359,1.6400000000000001,1.746,0.5651723189,1.8351936546,0.026500000000000003,0,0.026500000000000003,1.7195,0.5651723189,1.81
2019-10-03 16:30:00,1.647,0.5339473289000001,1.7313892543,0.022500000000000003,0,0.022500000000000003,1.6245,0.5339473289000001,1.71,1.799,0.5839073129,1.8913880485,0.022500000000000003,0,0.022500000000000003,1.7765,0.5839073129,1.87
2019-10-03 17:00:00,1.7615,0.5776623149,1.8538004208,0.004,0,0.004,1.7575,0.5776623149,1.85,1.8945,0.6213773008,1.9938003912000002,0.004,0,0.004,1.8905,0.6213773008,1.99
2019-10-03 17:30:00,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94,1.9485000000000001,0.6401122948,2.0509500238,0.001,0,0.001,1.9475,0.6401122948,2.05
2019-10-03 18:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-03 18:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-10-03 19:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-10-03 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-10-03 20:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-10-03 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-03 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-03 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-10-03 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-03 22:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-03 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-03 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-04 00:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-04 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-04 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-04 01:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-04 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-04 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-04 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-04 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-04 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-04 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-04 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-04 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-04 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-04 06:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-04 07:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-04 07:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-10-04 08:00:00,1.638,0.5370698279,1.7238004525,0.004,0,0.004,1.634,0.5370698279,1.72,1.771,0.5807848139,1.8638004185,0.004,0,0.004,1.767,0.5807848139,1.8599999999999999
2019-10-04 08:30:00,1.653,0.5370698279,1.7380601255,0.019,0,0.019,1.634,0.5370698279,1.72,1.8050000000000002,0.5870298118,1.898059272,0.019,0,0.019,1.786,0.5870298118,1.88
2019-10-04 09:00:00,1.5434999999999999,0.4933548419,1.6204293413,0.0425,0,0.0425,1.501,0.4933548419,1.58,1.724,0.5526823229,1.8104236383,0.0425,0,0.0425,1.6815,0.5526823229,1.77
2019-10-04 09:30:00,1.5545,0.4839873449,1.6281013482,0.082,0,0.082,1.4725000000000001,0.4839873449,1.55,1.754,0.5495598239,1.8380783444,0.082,0,0.082,1.6720000000000002,0.5495598239,1.76
2019-10-04 10:00:00,1.5915,0.4746198479,1.660763755,0.14750000000000002,0,0.14750000000000002,1.444,0.4746198479,1.52,1.8955000000000002,0.5745398159,1.980660559,0.14750000000000002,0,0.14750000000000002,1.748,0.5745398159,1.8399999999999999
2019-10-04 10:30:00,1.6285,0.4871098439,1.6997906489,0.14650000000000002,0,0.14650000000000002,1.482,0.4871098439,1.56,2.0465,0.6244997998,2.1396640507,0.14650000000000002,0,0.14650000000000002,1.9,0.6244997998,2.0
2019-10-04 11:00:00,1.6015000000000001,0.4871098439,1.6739409338,0.11950000000000001,0,0.11950000000000001,1.482,0.4871098439,1.56,1.991,0.6151323028,2.0838591003,0.11950000000000001,0,0.11950000000000001,1.8715000000000002,0.6151323028,1.97
2019-10-04 11:30:00,1.6059999999999999,0.4902323429,1.6791556658,0.1145,0,0.1145,1.4915,0.4902323429,1.57,1.9765000000000001,0.6120098038,2.0690839156,0.1145,0,0.1145,1.862,0.6120098038,1.96
2019-10-04 12:00:00,1.6045,0.4902323429,1.6777210733999999,0.113,0,0.113,1.4915,0.4902323429,1.57,1.994,0.6182548018,2.0876481983,0.113,0,0.113,1.881,0.6182548018,1.98
2019-10-04 12:30:00,1.6295000000000002,0.5245798319,1.7118569596,0.0335,0,0.0335,1.596,0.5245798319,1.6800000000000002,1.8195000000000001,0.5870298118,1.9118536163000002,0.0335,0,0.0335,1.786,0.5870298118,1.88
2019-10-04 13:00:00,1.674,0.5433148259,1.7599622154999999,0.021,0,0.021,1.653,0.5433148259,1.74,1.8545,0.6026423068,1.9499610253,0.021,0,0.021,1.8335,0.6026423068,1.9300000000000002
2019-10-04 13:30:00,1.638,0.5245798319,1.7199499993,0.042,0,0.042,1.596,0.5245798319,1.6800000000000002,1.8565,0.5963973088,1.9499441017999999,0.042,0,0.042,1.8145,0.5963973088,1.9100000000000001
2019-10-04 14:00:00,1.6245,0.5214573329000001,1.7061412603,0.038,0,0.038,1.5865,0.5214573329000001,1.67,1.862,0.5995198078,1.9561359871000001,0.038,0,0.038,1.824,0.5995198078,1.92
2019-10-04 14:30:00,1.499,0.4777423469,1.5732891502,0.0455,0,0.0455,1.4535,0.4777423469,1.53,1.613,0.5152123349000001,1.693284604,0.0455,0,0.0455,1.5675,0.5152123349000001,1.65
2019-10-04 15:00:00,1.4285,0.4496398559,1.497594154,0.060500000000000005,0,0.060500000000000005,1.3679999999999999,0.4496398559,1.44,1.5615,0.4933548419,1.6375839672999999,0.060500000000000005,0,0.060500000000000005,1.501,0.4933548419,1.58
2019-10-04 15:30:00,1.442,0.4621298519,1.5142417244000002,0.036000000000000004,0,0.036000000000000004,1.4060000000000001,0.4621298519,1.48,1.5845,0.5089673369000001,1.6642379638,0.036000000000000004,0,0.036000000000000004,1.5485,0.5089673369000001,1.63
2019-10-04 16:00:00,1.6195,0.5245798319,1.7023408148999999,0.0235,0,0.0235,1.596,0.5245798319,1.6800000000000002,1.857,0.6026423068,1.9523387898000002,0.0235,0,0.0235,1.8335,0.6026423068,1.9300000000000002
2019-10-04 16:30:00,1.667,0.5401923269000001,1.7523403636000001,0.0235,0,0.0235,1.6435,0.5401923269000001,1.73,1.9140000000000001,0.6213773008,2.0123383786,0.0235,0,0.0235,1.8905,0.6213773008,1.99
2019-10-04 17:00:00,1.736,0.5651723189,1.8256822697000001,0.0165,0,0.0165,1.7195,0.5651723189,1.81,1.9545,0.6369897958,2.0556814564,0.0165,0,0.0165,1.9380000000000002,0.6369897958,2.04
2019-10-04 17:30:00,1.7535,0.5714173169,1.8442559475,0.015,0,0.015,1.7385000000000002,0.5714173169,1.83,1.877,0.6120098038,1.9742555559000001,0.015,0,0.015,1.862,0.6120098038,1.96
2019-10-04 18:00:00,1.7530000000000001,0.5745398159,1.8447506607,0.005,0,0.005,1.748,0.5745398159,1.8399999999999999,1.8005,0.5901523108,1.8947506432,0.005,0,0.005,1.7955,0.5901523108,1.8900000000000001
2019-10-04 18:30:00,1.7875,0.5870298118,1.8814250583,0.0015,0,0.0015,1.786,0.5870298118,1.88,1.8445,0.6057648058,1.9414250565,0.0015,0,0.0015,1.843,0.6057648058,1.94
2019-10-04 19:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-10-04 19:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-10-04 20:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-10-04 20:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-04 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-04 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-10-04 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-04 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-04 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-04 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-05 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-05 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-05 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-10-05 01:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-10-05 02:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-10-05 02:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-05 03:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-10-05 03:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-10-05 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2019-10-05 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-05 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-10-05 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-05 06:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-05 06:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-05 07:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-05 07:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-05 08:00:00,1.2835,0.4215373649,1.3509500361,0.001,0,0.001,1.2825,0.4215373649,1.35,1.3405,0.4402723589,1.4109500346,0.001,0,0.001,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-05 08:30:00,1.345,0.4402723589,1.415226042,0.0055000000000000005,0,0.0055000000000000005,1.3395000000000001,0.4402723589,1.4100000000000001,1.4020000000000001,0.4590073529,1.4752259996000001,0.0055000000000000005,0,0.0055000000000000005,1.3965,0.4590073529,1.47
2019-10-05 09:00:00,1.383,0.4496398559,1.4542575425,0.015,0,0.015,1.3679999999999999,0.4496398559,1.44,1.44,0.4683748499,1.5142572437,0.015,0,0.015,1.425,0.4683748499,1.5
2019-10-05 09:30:00,1.3915,0.4465173569,1.4613863281000001,0.033,0,0.033,1.3585,0.4465173569,1.43,1.439,0.4621298519,1.5113851263,0.033,0,0.033,1.4060000000000001,0.4621298519,1.48
2019-10-05 10:00:00,1.355,0.4309048619,1.4218663791,0.044,0,0.044,1.311,0.4309048619,1.38,1.4215,0.4527623549,1.4918632645,0.044,0,0.044,1.3775,0.4527623549,1.45
2019-10-05 10:30:00,1.317,0.40592486990000004,1.3781378741,0.082,0,0.082,1.235,0.40592486990000004,1.3,1.393,0.4309048619,1.4581248232,0.082,0,0.082,1.311,0.4309048619,1.38
2019-10-05 11:00:00,1.34,0.39655737290000004,1.3974468684,0.1335,0,0.1335,1.2065000000000001,0.39655737290000004,1.27,1.4445000000000001,0.4309048619,1.5074014893,0.1335,0,0.1335,1.311,0.4309048619,1.38
2019-10-05 11:30:00,1.491,0.4246598639,1.5502957782,0.199,0,0.199,1.292,0.4246598639,1.3599999999999999,1.681,0.4871098439,1.7501534217999999,0.199,0,0.199,1.482,0.4871098439,1.56
2019-10-05 12:00:00,1.478,0.40592486990000004,1.5327292651,0.243,0,0.243,1.235,0.40592486990000004,1.3,1.6680000000000001,0.4683748499,1.7325123376,0.243,0,0.243,1.425,0.4683748499,1.5
2019-10-05 12:30:00,1.534,0.4246598639,1.5916946943,0.242,0,0.242,1.292,0.4246598639,1.3599999999999999,1.7335,0.4902323429,1.8014854981,0.242,0,0.242,1.4915,0.4902323429,1.57
2019-10-05 13:00:00,1.355,0.36220988390000003,1.4025765576,0.253,0,0.253,1.102,0.36220988390000003,1.16,1.4975,0.40904736890000004,1.5523614270000001,0.253,0,0.253,1.2445,0.40904736890000004,1.31
2019-10-05 13:30:00,1.185,0.3278623949,1.2295197233,0.1875,0,0.1875,0.9975,0.3278623949,1.05,1.2705,0.3559648859,1.3194245905,0.1875,0,0.1875,1.083,0.3559648859,1.1400000000000001
2019-10-05 14:00:00,1.222,0.3528423869,1.2719204967,0.14850000000000002,0,0.14850000000000002,1.0735000000000001,0.3528423869,1.13,1.3075,0.38094487790000003,1.3618646225,0.14850000000000002,0,0.14850000000000002,1.159,0.38094487790000003,1.22
2019-10-05 14:30:00,1.2805,0.40904736890000004,1.3442470011,0.036000000000000004,0,0.036000000000000004,1.2445,0.40904736890000004,1.31,1.3565,0.4340273609,1.4242443611,0.036000000000000004,0,0.036000000000000004,1.3205,0.4340273609,1.3900000000000001
2019-10-05 15:00:00,1.2525,0.40280237090000004,1.315677012,0.027,0,0.027,1.2255,0.40280237090000004,1.29,1.319,0.4246598639,1.3856756475,0.027,0,0.027,1.292,0.4246598639,1.3599999999999999
2019-10-05 15:30:00,1.1775,0.36845488190000003,1.2338011388,0.0565,0,0.0565,1.121,0.36845488190000003,1.18,1.2535,0.39343487390000004,1.3137934579000001,0.0565,0,0.0565,1.197,0.39343487390000004,1.26
2019-10-05 16:00:00,1.159,0.3528423869,1.2115191909,0.0855,0,0.0855,1.0735000000000001,0.3528423869,1.13,1.2065000000000001,0.36845488190000003,1.2615075306999999,0.0855,0,0.0855,1.121,0.36845488190000003,1.18
2019-10-05 16:30:00,1.246,0.38718987590000004,1.3047727772,0.068,0,0.068,1.178,0.38718987590000004,1.24,1.2935,0.40280237090000004,1.3547664005,0.068,0,0.068,1.2255,0.40280237090000004,1.29
2019-10-05 17:00:00,1.3275000000000001,0.4246598639,1.3937690806,0.035500000000000004,0,0.035500000000000004,1.292,0.4246598639,1.3599999999999999,1.3655,0.4371498599,1.4337678508,0.035500000000000004,0,0.035500000000000004,1.33,0.4371498599,1.4
2019-10-05 17:30:00,1.517,0.4964773409,1.5961762903999999,0.006500000000000001,0,0.006500000000000001,1.5105,0.4964773409,1.5899999999999999,1.5550000000000002,0.5089673369000001,1.6361762588,0.006500000000000001,0,0.006500000000000001,1.5485,0.5089673369000001,1.63
2019-10-05 18:00:00,1.6440000000000001,0.5401923269000001,1.730475007,0.0005,0,0.0005,1.6435,0.5401923269000001,1.73,1.682,0.5526823229,1.7704750069,0.0005,0,0.0005,1.6815,0.5526823229,1.77
2019-10-05 18:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-05 19:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-05 19:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-05 20:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-10-05 20:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-05 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-05 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-05 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-05 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-05 23:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-05 23:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-10-06 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-06 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-06 01:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-06 01:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-06 02:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-10-06 02:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-06 03:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-06 03:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2019-10-06 04:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-10-06 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-06 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-06 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-10-06 06:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-06 06:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-10-06 07:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-10-06 07:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-06 08:00:00,1.1805,0.38718987590000004,1.2423752452,0.0025,0,0.0025,1.178,0.38718987590000004,1.24,1.2185,0.39967987190000004,1.2823752376,0.0025,0,0.0025,1.216,0.39967987190000004,1.28
2019-10-06 08:30:00,1.252,0.39967987190000004,1.314248074,0.036000000000000004,0,0.036000000000000004,1.216,0.39967987190000004,1.28,1.271,0.40592486990000004,1.3342473534,0.036000000000000004,0,0.036000000000000004,1.235,0.40592486990000004,1.3
2019-10-06 09:00:00,1.2755,0.39031237490000004,1.3338830533000001,0.088,0,0.088,1.1875,0.39031237490000004,1.25,1.3135,0.40280237090000004,1.3738748123,0.088,0,0.088,1.2255,0.40280237090000004,1.29
2019-10-06 09:30:00,1.4915,0.4433948579,1.5560113271,0.14250000000000002,0,0.14250000000000002,1.349,0.4433948579,1.42,1.596,0.4777423469,1.6659693124000001,0.14250000000000002,0,0.14250000000000002,1.4535,0.4777423469,1.53
2019-10-06 10:00:00,1.5819999999999999,0.4558848539,1.6463763239,0.195,0,0.195,1.387,0.4558848539,1.46,1.677,0.4871098439,1.7463118278,0.195,0,0.195,1.482,0.4871098439,1.56
2019-10-06 10:30:00,1.558,0.4433948579,1.6198651177999999,0.209,0,0.209,1.349,0.4433948579,1.42,1.71,0.4933548419,1.7797468921,0.209,0,0.209,1.501,0.4933548419,1.58
2019-10-06 11:00:00,1.4645000000000001,0.40280237090000004,1.5188844591000001,0.23900000000000002,0,0.23900000000000002,1.2255,0.40280237090000004,1.29,1.5785,0.4402723589,1.6387501334999999,0.23900000000000002,0,0.23900000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-06 11:30:00,1.5005000000000002,0.39343487390000004,1.5512225017999999,0.3035,0,0.3035,1.197,0.39343487390000004,1.26,1.624,0.4340273609,1.6809984384,0.3035,0,0.3035,1.3205,0.4340273609,1.3900000000000001
2019-10-06 12:00:00,1.564,0.4246598639,1.6206270391,0.272,0,0.272,1.292,0.4246598639,1.3599999999999999,1.7065000000000001,0.4714973489,1.7704383638,0.272,0,0.272,1.4344999999999999,0.4714973489,1.51
2019-10-06 12:30:00,1.3895,0.37157738090000003,1.4383254152,0.259,0,0.259,1.1305,0.37157738090000003,1.19,1.5225,0.41529236690000004,1.5781235693,0.259,0,0.259,1.2635,0.41529236690000004,1.33
2019-10-06 13:00:00,1.3014999999999999,0.3153723989,1.339164665,0.342,0,0.342,0.9595,0.3153723989,1.01,1.4060000000000001,0.3497198879,1.448840916,0.342,0,0.342,1.064,0.3497198879,1.12
2019-10-06 13:30:00,1.4565000000000001,0.36220988390000003,1.500862502,0.35450000000000004,0,0.35450000000000004,1.102,0.36220988390000003,1.16,1.58,0.40280237090000004,1.6305366448,0.35450000000000004,0,0.35450000000000004,1.2255,0.40280237090000004,1.29
2019-10-06 14:00:00,1.1745,0.2841474089,1.2083832174,0.31,0,0.31,0.8645,0.2841474089,0.91,1.241,0.3060049019,1.2781705676000001,0.31,0,0.31,0.931,0.3060049019,0.98
2019-10-06 14:30:00,1.185,0.2903924069,1.2200626009,0.3015,0,0.3015,0.8835000000000001,0.2903924069,0.93,1.242,0.3091274009,1.2798920853,0.3015,0,0.3015,0.9405,0.3091274009,0.99
2019-10-06 15:00:00,1.1585,0.2779024109,1.191365603,0.313,0,0.313,0.8455,0.2779024109,0.89,1.2345,0.3028824029,1.2711128982,0.313,0,0.313,0.9215000000000001,0.3028824029,0.97
2019-10-06 15:30:00,1.1535,0.2779024109,1.1865041087,0.308,0,0.308,0.8455,0.2779024109,0.89,1.2295,0.3028824029,1.2662574778,0.308,0,0.308,0.9215000000000001,0.3028824029,0.97
2019-10-06 16:00:00,1.2125,0.3153723989,1.2528431666,0.253,0,0.253,0.9595,0.3153723989,1.01,1.26,0.3309848939,1.3027474813,0.253,0,0.253,1.007,0.3309848939,1.06
2019-10-06 16:30:00,1.307,0.35908738490000003,1.3554308356,0.21450000000000002,0,0.21450000000000002,1.0925,0.35908738490000003,1.15,1.3545,0.37469987990000003,1.4053719259,0.21450000000000002,0,0.21450000000000002,1.1400000000000001,0.37469987990000003,1.2
2019-10-06 17:00:00,1.4304999999999999,0.4277823629,1.4930934331,0.129,0,0.129,1.3014999999999999,0.4277823629,1.37,1.4969999999999999,0.4496398559,1.5630690964,0.129,0,0.129,1.3679999999999999,0.4496398559,1.44
2019-10-06 17:30:00,1.5195,0.4683748499,1.59004882,0.0945,0,0.0945,1.425,0.4683748499,1.5,1.5765,0.4871098439,1.6500388632,0.0945,0,0.0945,1.482,0.4871098439,1.56
2019-10-06 18:00:00,1.633,0.5245798319,1.7151889109,0.037,0,0.037,1.596,0.5245798319,1.6800000000000002,1.6804999999999999,0.5401923269000001,1.7651878087,0.037,0,0.037,1.6435,0.5401923269000001,1.73
2019-10-06 18:30:00,1.6755,0.5495598239,1.7633253387,0.0035,0,0.0035,1.6720000000000002,0.5495598239,1.76,1.7229999999999999,0.5651723189,1.8133253293,0.0035,0,0.0035,1.7195,0.5651723189,1.81
2019-10-06 19:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-10-06 19:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-06 20:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-06 20:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-10-06 21:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-06 21:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-06 22:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-06 22:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-06 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-06 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-07 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-10-07 00:30:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.912,0.2997599039,0.96,0.0,0,0.0,0.912,0.2997599039,0.96
2019-10-07 01:00:00,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01,0.9025000000000001,0.2966374049,0.9500000000000001,0.0,0,0.0,0.9025000000000001,0.2966374049,0.9500000000000001
2019-10-07 01:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-10-07 02:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2019-10-07 02:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-10-07 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-10-07 03:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-07 04:00:00,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02,0.9595,0.3153723989,1.01,0.0,0,0.0,0.9595,0.3153723989,1.01
2019-10-07 04:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-07 05:00:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2019-10-07 05:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-10-07 06:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-07 06:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-07 07:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-07 07:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-10-07 08:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-10-07 08:30:00,1.7675,0.5807848139,1.8604750066,0.0005,0,0.0005,1.767,0.5807848139,1.8599999999999999,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08
2019-10-07 09:00:00,1.722,0.5651723189,1.8123751681,0.0025,0,0.0025,1.7195,0.5651723189,1.81,1.9215,0.6307447978,2.0223751507,0.0025,0,0.0025,1.919,0.6307447978,2.02
2019-10-07 09:30:00,1.6640000000000001,0.5433148259,1.7504533698,0.011,0,0.011,1.653,0.5433148259,1.74,1.8635000000000002,0.6088873048,1.9604530089,0.011,0,0.011,1.8525,0.6088873048,1.9500000000000002
2019-10-07 10:00:00,1.705,0.5558048219,1.7933053282,0.014,0,0.014,1.691,0.5558048219,1.78,1.9235000000000002,0.6276222988,2.0233047225,0.014,0,0.014,1.9095,0.6276222988,2.01
2019-10-07 10:30:00,1.7905000000000002,0.5839073129,1.8833050734999999,0.014,0,0.014,1.7765,0.5839073129,1.87,2.1135,0.6900722788,2.2233042977,0.014,0,0.014,2.0995,0.6900722788,2.21
2019-10-07 11:00:00,1.808,0.5901523108,1.9018790051,0.0125,0,0.0125,1.7955,0.5901523108,1.8900000000000001,2.2165,0.7244197678000001,2.3318782665,0.0125,0,0.0125,2.204,0.7244197678000001,2.32
2019-10-07 11:30:00,1.78,0.5807848139,1.8723544001999999,0.013000000000000001,0,0.013000000000000001,1.767,0.5807848139,1.8599999999999999,2.1315,0.6963172768,2.2423536742,0.013000000000000001,0,0.013000000000000001,2.1185,0.6963172768,2.23
2019-10-07 12:00:00,1.8014999999999999,0.5870298118,1.8947311815,0.0155,0,0.0155,1.786,0.5870298118,1.88,2.172,0.7088072728,2.2847301263,0.0155,0,0.0155,2.1565,0.7088072728,2.27
2019-10-07 12:30:00,1.833,0.5963973088,1.9275836558,0.018500000000000003,0,0.018500000000000003,1.8145,0.5963973088,1.9100000000000001,2.194,0.7150522708,2.3075822304,0.018500000000000003,0,0.018500000000000003,2.1755,0.7150522708,2.29
2019-10-07 13:00:00,1.8615,0.6026423068,1.9566195338,0.028,0,0.028,1.8335,0.6026423068,1.9300000000000002,2.2415,0.7275422668,2.3566162182,0.028,0,0.028,2.2135,0.7275422668,2.33
2019-10-07 13:30:00,1.795,0.5839073129,1.8875838392,0.018500000000000003,0,0.018500000000000003,1.7765,0.5839073129,1.87,2.0705,0.6744597838,2.177582662,0.018500000000000003,0,0.018500000000000003,2.052,0.6744597838,2.16
2019-10-07 14:00:00,1.6975,0.5526823229,1.7852069908,0.016,0,0.016,1.6815,0.5526823229,1.77,1.859,0.6057648058,1.9552063830000002,0.016,0,0.016,1.843,0.6057648058,1.94
2019-10-07 14:30:00,1.6545,0.5401923269000001,1.7404533892,0.011,0,0.011,1.6435,0.5401923269000001,1.73,1.835,0.5995198078,1.9304530556000001,0.011,0,0.011,1.824,0.5995198078,1.92
2019-10-07 15:00:00,1.6795,0.5495598239,1.7671265518000001,0.007500000000000001,0,0.007500000000000001,1.6720000000000002,0.5495598239,1.76,1.8505,0.6057648058,1.9471264083,0.007500000000000001,0,0.007500000000000001,1.843,0.6057648058,1.94
2019-10-07 15:30:00,1.687,0.5526823229,1.7752258307000002,0.0055000000000000005,0,0.0055000000000000005,1.6815,0.5526823229,1.77,1.8675000000000002,0.6120098038,1.9652257504000001,0.0055000000000000005,0,0.0055000000000000005,1.862,0.6120098038,1.96
2019-10-07 16:00:00,1.733,0.5682948179,1.8238004277000002,0.004,0,0.004,1.729,0.5682948179,1.82,1.9135,0.6276222988,2.0138003873,0.004,0,0.004,1.9095,0.6276222988,2.01
2019-10-07 16:30:00,1.7815,0.5839073129,1.8747506501000002,0.005,0,0.005,1.7765,0.5839073129,1.87,1.9525000000000001,0.6401122948,2.0547505931,0.005,0,0.005,1.9475,0.6401122948,2.05
2019-10-07 17:00:00,1.8705,0.6120098038,1.9680767897,0.0085,0,0.0085,1.862,0.6120098038,1.96,2.089,0.6838272808,2.1980766024,0.0085,0,0.0085,2.0805,0.6838272808,2.19
2019-10-07 17:30:00,2.0245,0.6619697878,2.1299775234,0.0105,0,0.0105,2.014,0.6619697878,2.12,2.2905,0.7493997598000001,2.4099772302,0.0105,0,0.0105,2.2800000000000002,0.7493997598000001,2.4
2019-10-07 18:00:00,2.0015,0.6557247898,2.1061759779,0.006500000000000001,0,0.006500000000000001,1.995,0.6557247898,2.1,2.087,0.6838272808,2.1961759379,0.006500000000000001,0,0.006500000000000001,2.0805,0.6838272808,2.19
2019-10-07 18:30:00,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2019-10-07 19:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-10-07 19:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-10-07 20:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-10-07 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-10-07 21:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-07 21:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-10-07 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-07 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-10-07 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-07 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-08 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-08 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-08 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-08 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-08 02:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-08 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-08 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-08 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-08 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-08 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-08 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-08 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-08 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-08 06:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-08 07:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-08 07:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-08 08:00:00,1.7025000000000001,0.5589273209,1.7919001088000002,0.002,0,0.002,1.7005,0.5589273209,1.79,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2019-10-08 08:30:00,1.6735,0.5401923269000001,1.7585249501,0.03,0,0.03,1.6435,0.5401923269000001,1.73,1.8255,0.5901523108,1.9185228693,0.03,0,0.03,1.7955,0.5901523108,1.8900000000000001
2019-10-08 09:00:00,1.626,0.5089673369000001,1.7037968629,0.0775,0,0.0775,1.5485,0.5089673369000001,1.63,1.8065,0.5682948179,1.8937796202000001,0.0775,0,0.0775,1.729,0.5682948179,1.82
2019-10-08 09:30:00,1.58,0.4746198479,1.6497466472,0.136,0,0.136,1.444,0.4746198479,1.52,1.7985,0.5464373249,1.8796797600000001,0.136,0,0.136,1.6625,0.5464373249,1.75
2019-10-08 10:00:00,1.621,0.4746198479,1.6890544692,0.177,0,0.177,1.444,0.4746198479,1.52,2.0105,0.6026423068,2.0988777954,0.177,0,0.177,1.8335,0.6026423068,1.9300000000000002
2019-10-08 10:30:00,1.5825,0.4746198479,1.6521411108000001,0.1385,0,0.1385,1.444,0.4746198479,1.52,1.8675000000000002,0.5682948179,1.9520541104,0.1385,0,0.1385,1.729,0.5682948179,1.82
2019-10-08 11:00:00,1.464,0.4433948579,1.5296715334000002,0.115,0,0.115,1.349,0.4433948579,1.42,1.6920000000000002,0.5183348339,1.7696143648,0.115,0,0.115,1.577,0.5183348339,1.6600000000000001
2019-10-08 11:30:00,1.4905,0.4652523509,1.5614256306,0.075,0,0.075,1.4155,0.4652523509,1.49,1.6995,0.5339473289000001,1.7814039407000002,0.075,0,0.075,1.6245,0.5339473289000001,1.71
2019-10-08 12:00:00,1.5205000000000002,0.4683748499,1.5910044783,0.0955,0,0.0955,1.425,0.4683748499,1.5,1.7485,0.5433148259,1.8309678452,0.0955,0,0.0955,1.653,0.5433148259,1.74
2019-10-08 12:30:00,1.5314999999999999,0.4527623549,1.5970241075,0.154,0,0.154,1.3775,0.4527623549,1.45,1.8639999999999999,0.5620498199,1.9468939365,0.154,0,0.154,1.71,0.5620498199,1.8
2019-10-08 13:00:00,1.3775,0.37782237890000003,1.4283753008,0.228,0,0.228,1.1495,0.37782237890000003,1.21,1.6435,0.4652523509,1.7080843071,0.228,0,0.228,1.4155,0.4652523509,1.49
2019-10-08 13:30:00,1.471,0.4652523509,1.5428223326000001,0.0555,0,0.0555,1.4155,0.4652523509,1.49,1.661,0.5277023309000001,1.742811163,0.0555,0,0.0555,1.6055000000000001,0.5277023309000001,1.69
2019-10-08 14:00:00,1.45,0.4465173569,1.5171940383,0.0915,0,0.0915,1.3585,0.4465173569,1.43,1.678,0.5214573329000001,1.7571572923,0.0915,0,0.0915,1.5865,0.5214573329000001,1.67
2019-10-08 14:30:00,1.4100000000000001,0.4215373649,1.4716635995,0.1275,0,0.1275,1.2825,0.4215373649,1.35,1.638,0.4964773409,1.7115880784000002,0.1275,0,0.1275,1.5105,0.4964773409,1.5899999999999999
2019-10-08 15:00:00,1.4095,0.4215373649,1.4711845567,0.127,0,0.127,1.2825,0.4215373649,1.35,1.6185,0.4902323429,1.6911150168,0.127,0,0.127,1.4915,0.4902323429,1.57
2019-10-08 15:30:00,1.3955,0.4184148659,1.4568772254,0.12250000000000001,0,0.12250000000000001,1.2730000000000001,0.4184148659,1.34,1.6139999999999999,0.4902323429,1.6868087473000002,0.12250000000000001,0,0.12250000000000001,1.4915,0.4902323429,1.57
2019-10-08 16:00:00,1.4665,0.4652523509,1.5385324176,0.051000000000000004,0,0.051000000000000004,1.4155,0.4652523509,1.49,1.666,0.5308248299,1.7485225192,0.051000000000000004,0,0.051000000000000004,1.615,0.5308248299,1.7000000000000002
2019-10-08 16:30:00,1.457,0.4340273609,1.5202725906999999,0.1365,0,0.1365,1.3205,0.4340273609,1.3900000000000001,1.666,0.5027223389000001,1.7401970434,0.1365,0,0.1365,1.5295,0.5027223389000001,1.6099999999999999
2019-10-08 17:00:00,1.5815000000000001,0.4902323429,1.6557385059,0.09,0,0.09,1.4915,0.4902323429,1.57,1.762,0.5495598239,1.845713954,0.09,0,0.09,1.6720000000000002,0.5495598239,1.76
2019-10-08 17:30:00,1.7065000000000001,0.5464373249,1.7918526725000001,0.044,0,0.044,1.6625,0.5464373249,1.75,1.8395000000000001,0.5901523108,1.9318488554000002,0.044,0,0.044,1.7955,0.5901523108,1.8900000000000001
2019-10-08 18:00:00,1.7855,0.5807848139,1.8775838863,0.018500000000000003,0,0.018500000000000003,1.767,0.5807848139,1.8599999999999999,1.8995000000000002,0.6182548018,1.9975833525,0.018500000000000003,0,0.018500000000000003,1.881,0.6182548018,1.98
2019-10-08 18:30:00,1.866,0.6120098038,1.9638003972,0.004,0,0.004,1.862,0.6120098038,1.96,1.9895,0.6526022908,2.0938003725,0.004,0,0.004,1.9855,0.6526022908,2.09
2019-10-08 19:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
