Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-08 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-08 20:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-10-08 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-10-08 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-10-08 21:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-10-08 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-08 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-08 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-08 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-10-09 00:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-09 00:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2019-10-09 01:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2019-10-09 01:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-10-09 02:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-09 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-09 03:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2019-10-09 03:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2019-10-09 04:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-10-09 04:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2019-10-09 05:00:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-10-09 05:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-10-09 06:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-09 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-09 07:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-09 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-10-09 08:00:00,1.8250000000000002,0.5995198078,1.9209500254,0.001,0,0.001,1.824,0.5995198078,1.92,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21
2019-10-09 08:30:00,1.7865000000000002,0.5839073129,1.8795025938,0.01,0,0.01,1.7765,0.5839073129,1.87,2.0905,0.6838272808,2.1995022164,0.01,0,0.01,2.0805,0.6838272808,2.19
2019-10-09 09:00:00,1.794,0.5839073129,1.8866329134000002,0.0175,0,0.0175,1.7765,0.5839073129,1.87,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24
2019-10-09 09:30:00,1.8295,0.5963973088,1.9242557003,0.015,0,0.015,1.8145,0.5963973088,1.9100000000000001,2.181,0.7119297718,2.2942547810000002,0.015,0,0.015,2.166,0.7119297718,2.2800000000000002
2019-10-09 10:00:00,1.811,0.5870298118,1.9037660045,0.025,0,0.025,1.786,0.5870298118,1.88,2.191,0.7119297718,2.3037632257,0.025,0,0.025,2.166,0.7119297718,2.2800000000000002
2019-10-09 10:30:00,1.649,0.5183348339,1.72854621,0.07200000000000001,0,0.07200000000000001,1.577,0.5183348339,1.6600000000000001,1.8865,0.5963973088,1.9785277355000002,0.07200000000000001,0,0.07200000000000001,1.8145,0.5963973088,1.9100000000000001
2019-10-09 11:00:00,1.116,0.3216173969,1.1614188521,0.1375,0,0.1375,0.9785,0.3216173969,1.03,2.0375,0.6244997998,2.1310575426,0.1375,0,0.1375,1.9,0.6244997998,2.0
2019-10-09 11:30:00,0.869,0.21545243090000002,0.895310421,0.21350000000000002,0,0.21350000000000002,0.6555000000000001,0.21545243090000002,0.6900000000000001,2.1895,0.6494797918,2.2837982069000002,0.21350000000000002,0,0.21350000000000002,1.976,0.6494797918,2.08
2019-10-09 12:00:00,0.912,0.2466774209,0.9447717978,0.1615,0,0.1615,0.7505000000000001,0.2466774209,0.79,2.2135,0.6744597838,2.3139745569,0.1615,0,0.1615,2.052,0.6744597838,2.16
2019-10-09 12:30:00,0.976,0.2903924069,1.0182847097,0.0925,0,0.0925,0.8835000000000001,0.2903924069,0.93,2.2205,0.6994397758,2.3280541768,0.0925,0,0.0925,2.128,0.6994397758,2.24
2019-10-09 13:00:00,1.393,0.4215373649,1.4553840558,0.1105,0,0.1105,1.2825,0.4215373649,1.35,1.887,0.5839073129,1.9752763731,0.1105,0,0.1105,1.7765,0.5839073129,1.87
2019-10-09 13:30:00,1.528,0.4652523509,1.597261328,0.1125,0,0.1125,1.4155,0.4652523509,1.49,1.737,0.5339473289000001,1.8172145580999999,0.1125,0,0.1125,1.6245,0.5339473289000001,1.71
2019-10-09 14:00:00,1.4785,0.39031237490000004,1.5291520526,0.291,0,0.291,1.1875,0.39031237490000004,1.25,1.83,0.5058448379,1.8986255555,0.291,0,0.291,1.5390000000000001,0.5058448379,1.62
2019-10-09 14:30:00,1.6205,0.5120898359,1.699487055,0.0625,0,0.0625,1.558,0.5120898359,1.6400000000000001,1.9435,0.6182548018,2.0394683744,0.0625,0,0.0625,1.881,0.6182548018,1.98
2019-10-09 15:00:00,1.605,0.5214573329000001,1.6875848868,0.018500000000000003,0,0.018500000000000003,1.5865,0.5214573329000001,1.67,1.7570000000000001,0.5714173169,1.8475840306,0.018500000000000003,0,0.018500000000000003,1.7385000000000002,0.5714173169,1.83
2019-10-09 15:30:00,1.3565,0.37469987990000003,1.4072996305,0.2165,0,0.2165,1.1400000000000001,0.37469987990000003,1.2,1.5845,0.4496398559,1.6470629162,0.2165,0,0.2165,1.3679999999999999,0.4496398559,1.44
2019-10-09 16:00:00,1.5195,0.4777423469,1.5928333246,0.066,0,0.066,1.4535,0.4777423469,1.53,1.7189999999999999,0.5433148259,1.8028177945000001,0.066,0,0.066,1.653,0.5433148259,1.74
2019-10-09 16:30:00,1.573,0.4933548419,1.6485533052,0.07200000000000001,0,0.07200000000000001,1.501,0.4933548419,1.58,1.7345000000000002,0.5464373249,1.818538974,0.07200000000000001,0,0.07200000000000001,1.6625,0.5464373249,1.75
2019-10-09 17:00:00,1.7825000000000002,0.5807848139,1.8747312474000002,0.0155,0,0.0155,1.767,0.5807848139,1.8599999999999999,1.982,0.6463572928,2.0847306181,0.0155,0,0.0155,1.9665,0.6463572928,2.07
2019-10-09 17:30:00,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19
2019-10-09 18:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-09 18:30:00,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32
2019-10-09 19:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-10-09 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-09 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-09 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-10-09 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-09 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-10-09 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-10-09 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-10-09 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-09 23:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-10-10 00:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-10 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-10 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-10 01:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-10 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-10 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-10 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-10 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-10 06:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-10 06:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-10 07:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-10-10 08:00:00,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002,2.072,0.6807047818,2.1809500224,0.001,0,0.001,2.071,0.6807047818,2.18
2019-10-10 08:30:00,1.8795000000000002,0.6088873048,1.9756679883000001,0.027,0,0.027,1.8525,0.6088873048,1.9500000000000002,2.174,0.7056847738,2.2856655486,0.027,0,0.027,2.147,0.7056847738,2.26
2019-10-10 09:00:00,1.679,0.5339473289000001,1.7618571877,0.0545,0,0.0545,1.6245,0.5339473289000001,1.71,1.8025,0.5745398159,1.8918515402,0.0545,0,0.0545,1.748,0.5745398159,1.8399999999999999
2019-10-10 09:30:00,1.641,0.5152123349000001,1.7199781249,0.07350000000000001,0,0.07350000000000001,1.5675,0.5152123349000001,1.65,1.85,0.5839073129,1.9399607599,0.07350000000000001,0,0.07350000000000001,1.7765,0.5839073129,1.87
2019-10-10 10:00:00,1.673,0.4995998399,1.7460037228,0.153,0,0.153,1.52,0.4995998399,1.6,2.053,0.6244997998,2.14588187,0.153,0,0.153,1.9,0.6244997998,2.0
2019-10-10 10:30:00,1.6644999999999999,0.5027223389000001,1.7387610532000002,0.135,0,0.135,1.5295,0.5027223389000001,1.6099999999999999,2.035,0.6244997998,2.1286674235,0.135,0,0.135,1.9,0.6244997998,2.0
2019-10-10 11:00:00,1.5510000000000002,0.4309048619,1.6097453215000002,0.24,0,0.24,1.311,0.4309048619,1.38,1.855,0.5308248299,1.9294558818,0.24,0,0.24,1.615,0.5308248299,1.7000000000000002
2019-10-10 11:30:00,1.3885,0.36220988390000003,1.4349662888,0.28650000000000003,0,0.28650000000000003,1.102,0.36220988390000003,1.16,1.607,0.4340273609,1.6645806529,0.28650000000000003,0,0.28650000000000003,1.3205,0.4340273609,1.3900000000000001
2019-10-10 12:00:00,1.421,0.39031237490000004,1.4736297873,0.2335,0,0.2335,1.1875,0.39031237490000004,1.25,1.649,0.4652523509,1.7133770017,0.2335,0,0.2335,1.4155,0.4652523509,1.49
2019-10-10 12:30:00,1.407,0.40904736890000004,1.4652538176,0.1625,0,0.1625,1.2445,0.40904736890000004,1.31,1.635,0.4839873449,1.7051301269999999,0.1625,0,0.1625,1.4725000000000001,0.4839873449,1.55
2019-10-10 13:00:00,1.457,0.4465173569,1.5238854123999999,0.0985,0,0.0985,1.3585,0.4465173569,1.43,1.666,0.5152123349000001,1.7438462518,0.0985,0,0.0985,1.5675,0.5152123349000001,1.65
2019-10-10 13:30:00,1.439,0.4465173569,1.5066846883,0.0805,0,0.0805,1.3585,0.4465173569,1.43,1.629,0.5089673369000001,1.7066601155,0.0805,0,0.0805,1.5485,0.5089673369000001,1.63
2019-10-10 14:00:00,1.4055,0.4309048619,1.4700711717,0.0945,0,0.0945,1.311,0.4309048619,1.38,1.5955,0.4933548419,1.6700357032,0.0945,0,0.0945,1.501,0.4933548419,1.58
2019-10-10 14:30:00,1.3775,0.4309048619,1.4433243745,0.0665,0,0.0665,1.311,0.4309048619,1.38,1.5295,0.4808648459,1.6033094679,0.0665,0,0.0665,1.463,0.4808648459,1.54
2019-10-10 15:00:00,1.3780000000000001,0.4309048619,1.4438015792,0.067,0,0.067,1.311,0.4309048619,1.38,1.5205000000000002,0.4777423469,1.5937873133,0.067,0,0.067,1.4535,0.4777423469,1.53
2019-10-10 15:30:00,1.397,0.4371498599,1.4637995081000001,0.067,0,0.067,1.33,0.4371498599,1.4,1.5394999999999999,0.4839873449,1.6137856115,0.067,0,0.067,1.4725000000000001,0.4839873449,1.55
2019-10-10 16:00:00,1.3765,0.4184148659,1.4386880308,0.10350000000000001,0,0.10350000000000001,1.2730000000000001,0.4184148659,1.34,1.538,0.4714973489,1.6086496665999999,0.10350000000000001,0,0.10350000000000001,1.4344999999999999,0.4714973489,1.51
2019-10-10 16:30:00,1.5005000000000002,0.4808648459,1.5756685089,0.0375,0,0.0375,1.463,0.4808648459,1.54,1.662,0.5339473289000001,1.7456642718,0.0375,0,0.0375,1.6245,0.5339473289000001,1.71
2019-10-10 17:00:00,1.658,0.5370698279,1.7428161119,0.024,0,0.024,1.634,0.5370698279,1.72,1.81,0.5870298118,1.9028147571,0.024,0,0.024,1.786,0.5870298118,1.88
2019-10-10 17:30:00,1.8014999999999999,0.5901523108,1.8957009258,0.006,0,0.006,1.7955,0.5901523108,1.8900000000000001,1.9155000000000002,0.6276222988,2.0157008707,0.006,0,0.006,1.9095,0.6276222988,2.01
2019-10-10 18:00:00,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96,1.9675,0.6463572928,2.0709500235,0.001,0,0.001,1.9665,0.6463572928,2.07
2019-10-10 18:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-10 19:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-10 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-10 20:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-10-10 20:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-10-10 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-10 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-10 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-10 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-10 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-10 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-11 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-11 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-11 01:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-11 01:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-11 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-11 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-11 03:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-11 03:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-11 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-11 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-11 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-11 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-11 06:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-11 06:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-11 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-11 07:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-11 08:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-10-11 08:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-11 09:00:00,1.7785000000000002,0.5839073129,1.8719001042,0.002,0,0.002,1.7765,0.5839073129,1.87,2.0065,0.6588472888,2.1119000923,0.002,0,0.002,2.0045,0.6588472888,2.11
2019-10-11 09:30:00,1.7375,0.5682948179,1.8280769267,0.0085,0,0.0085,1.729,0.5682948179,1.82,1.956,0.6401122948,2.0580767114,0.0085,0,0.0085,1.9475,0.6401122948,2.05
2019-10-11 10:00:00,1.7315,0.5651723189,1.8214038542000002,0.012,0,0.012,1.7195,0.5651723189,1.81,1.9405000000000001,0.6338672968,2.0414034388,0.012,0,0.012,1.9285,0.6338672968,2.03
2019-10-11 10:30:00,1.75,0.5714173169,1.8409285021000001,0.0115,0,0.0115,1.7385000000000002,0.5714173169,1.83,1.9495,0.6369897958,2.0509281435,0.0115,0,0.0115,1.9380000000000002,0.6369897958,2.04
2019-10-11 11:00:00,1.7269999999999999,0.5589273209,1.8151938602,0.026500000000000003,0,0.026500000000000003,1.7005,0.5589273209,1.79,1.9264999999999999,0.6244997998,2.0251919045,0.026500000000000003,0,0.026500000000000003,1.9,0.6244997998,2.0
2019-10-11 11:30:00,1.706,0.5526823229,1.7932913177,0.0245,0,0.0245,1.6815,0.5526823229,1.77,1.877,0.6088873048,1.9732898292,0.0245,0,0.0245,1.8525,0.6088873048,1.9500000000000002
2019-10-11 12:00:00,1.703,0.5526823229,1.7904375862,0.021500000000000002,0,0.021500000000000002,1.6815,0.5526823229,1.77,1.893,0.6151323028,1.9904363215,0.021500000000000002,0,0.021500000000000002,1.8715000000000002,0.6151323028,1.97
2019-10-11 12:30:00,1.768,0.5745398159,1.8590104895000001,0.02,0,0.02,1.748,0.5745398159,1.8399999999999999,1.9580000000000002,0.6369897958,2.0590094706,0.02,0,0.02,1.9380000000000002,0.6369897958,2.04
2019-10-11 13:00:00,1.7690000000000001,0.5745398159,1.8599615587,0.021,0,0.021,1.748,0.5745398159,1.8399999999999999,1.9685000000000001,0.6401122948,2.0699603861,0.021,0,0.021,1.9475,0.6401122948,2.05
2019-10-11 13:30:00,1.8250000000000002,0.5932748098,1.9190101615000001,0.02,0,0.02,1.8050000000000002,0.5932748098,1.9,2.1195,0.6900722788,2.2290087483,0.02,0,0.02,2.0995,0.6900722788,2.21
2019-10-11 14:00:00,1.834,0.5963973088,1.9285346121,0.0195,0,0.0195,1.8145,0.5963973088,1.9100000000000001,2.195,0.7150522708,2.3085330299,0.0195,0,0.0195,2.1755,0.7150522708,2.29
2019-10-11 14:30:00,1.7985,0.5839073129,1.8909124781000002,0.022,0,0.022,1.7765,0.5839073129,1.87,2.1975,0.7150522708,2.3109102103,0.022,0,0.022,2.1755,0.7150522708,2.29
2019-10-11 15:00:00,1.734,0.5620498199,1.8228154048,0.024,0,0.024,1.71,0.5620498199,1.8,2.0855,0.6775822828,2.1928128055,0.024,0,0.024,2.0615,0.6775822828,2.17
2019-10-11 15:30:00,1.6895,0.5495598239,1.7766334034,0.0175,0,0.0175,1.6720000000000002,0.5495598239,1.76,1.9745,0.6432347938,2.0766321894,0.0175,0,0.0175,1.957,0.6432347938,2.06
2019-10-11 16:00:00,1.7225000000000001,0.5620498199,1.811879204,0.0125,0,0.0125,1.71,0.5620498199,1.8,2.0075,0.6557247898,2.1118786068,0.0125,0,0.0125,1.995,0.6557247898,2.1
2019-10-11 16:30:00,1.7955,0.5870298118,1.8890273291000002,0.0095,0,0.0095,1.786,0.5870298118,1.88,2.0615,0.6744597838,2.1690270284,0.0095,0,0.0095,2.052,0.6744597838,2.16
2019-10-11 17:00:00,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002,1.9965000000000002,0.6557247898,2.1014250522,0.0015,0,0.0015,1.995,0.6557247898,2.1
2019-10-11 17:30:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1
2019-10-11 18:00:00,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15
2019-10-11 18:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-11 19:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-10-11 19:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-11 20:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-11 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-10-11 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-11 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-11 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-10-11 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-10-11 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-11 23:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-12 00:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-12 00:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2019-10-12 01:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2019-10-12 01:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-12 02:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-12 02:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2019-10-12 03:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-12 03:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-12 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-12 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-12 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-12 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-12 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-12 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-12 07:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-10-12 07:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-12 08:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-12 08:30:00,1.5115,0.4964773409,1.5909500306000002,0.001,0,0.001,1.5105,0.4964773409,1.5899999999999999,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002
2019-10-12 09:00:00,1.5235,0.4995998399,1.6033253725,0.0035,0,0.0035,1.52,0.4995998399,1.6,1.6185,0.5308248299,1.7033253506000001,0.0035,0,0.0035,1.615,0.5308248299,1.7000000000000002
2019-10-12 09:30:00,1.5565,0.5089673369000001,1.6376019052,0.008,0,0.008,1.5485,0.5089673369000001,1.63,1.623,0.5308248299,1.7076018271,0.008,0,0.008,1.615,0.5308248299,1.7000000000000002
2019-10-12 10:00:00,1.5655000000000001,0.5089673369000001,1.6461585586,0.017,0,0.017,1.5485,0.5089673369000001,1.63,1.6415000000000002,0.5339473289000001,1.7261581619,0.017,0,0.017,1.6245,0.5339473289000001,1.71
2019-10-12 10:30:00,1.5445,0.4995998399,1.6232930265,0.0245,0,0.0245,1.52,0.4995998399,1.6,1.63,0.5277023309000001,1.7132920796,0.0245,0,0.0245,1.6055000000000001,0.5277023309000001,1.69
2019-10-12 11:00:00,1.5270000000000001,0.4933548419,1.6047205364,0.026000000000000002,0,0.026000000000000002,1.501,0.4933548419,1.58,1.6125,0.5214573329000001,1.6947194458000001,0.026000000000000002,0,0.026000000000000002,1.5865,0.5214573329000001,1.67
2019-10-12 11:30:00,1.494,0.4777423469,1.56852598,0.0405,0,0.0405,1.4535,0.4777423469,1.53,1.57,0.5027223389000001,1.6485235061,0.0405,0,0.0405,1.5295,0.5027223389000001,1.6099999999999999
2019-10-12 12:00:00,1.4115,0.4402723589,1.4785709317,0.07200000000000001,0,0.07200000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,1.516,0.4746198479,1.5885590955,0.07200000000000001,0,0.07200000000000001,1.444,0.4746198479,1.52
2019-10-12 12:30:00,1.4140000000000001,0.4340273609,1.4791131634,0.0935,0,0.0935,1.3205,0.4340273609,1.3900000000000001,1.5185,0.4683748499,1.5890932163,0.0935,0,0.0935,1.425,0.4683748499,1.5
2019-10-12 13:00:00,1.4565000000000001,0.4433948579,1.5224950739,0.1075,0,0.1075,1.349,0.4433948579,1.42,1.5895000000000001,0.4871098439,1.6624639094,0.1075,0,0.1075,1.482,0.4871098439,1.56
2019-10-12 13:30:00,1.611,0.4995998399,1.6866893608,0.091,0,0.091,1.52,0.4995998399,1.6,1.8295,0.5714173169,1.9166606377000002,0.091,0,0.091,1.7385000000000002,0.5714173169,1.83
2019-10-12 14:00:00,1.5845,0.4995998399,1.6613970778,0.0645,0,0.0645,1.52,0.4995998399,1.6,1.746,0.5526823229,1.8313857458,0.0645,0,0.0645,1.6815,0.5526823229,1.77
2019-10-12 14:30:00,1.5750000000000002,0.5027223389000001,1.653286046,0.0455,0,0.0455,1.5295,0.5027223389000001,1.6099999999999999,1.7365,0.5558048219,1.8232803542,0.0455,0,0.0455,1.691,0.5558048219,1.78
2019-10-12 15:00:00,1.579,0.5089673369000001,1.6590023356999999,0.030500000000000003,0,0.030500000000000003,1.5485,0.5089673369000001,1.63,1.7405,0.5620498199,1.828999795,0.030500000000000003,0,0.030500000000000003,1.71,0.5620498199,1.8
2019-10-12 15:30:00,1.5735000000000001,0.5089673369000001,1.6537684239,0.025,0,0.025,1.5485,0.5089673369000001,1.63,1.7635,0.5714173169,1.8537664362,0.025,0,0.025,1.7385000000000002,0.5714173169,1.83
2019-10-12 16:00:00,1.6175000000000002,0.5245798319,1.7004382523000001,0.021500000000000002,0,0.021500000000000002,1.596,0.5245798319,1.6800000000000002,1.7885,0.5807848139,1.8804369838000001,0.021500000000000002,0,0.021500000000000002,1.767,0.5807848139,1.8599999999999999
2019-10-12 16:30:00,1.6175000000000002,0.5245798319,1.7004382523000001,0.021500000000000002,0,0.021500000000000002,1.596,0.5245798319,1.6800000000000002,1.7695,0.5745398159,1.8604371126,0.021500000000000002,0,0.021500000000000002,1.748,0.5745398159,1.8399999999999999
2019-10-12 17:00:00,1.513,0.4933548419,1.5914044112,0.012,0,0.012,1.501,0.4933548419,1.58,1.5985,0.5214573329000001,1.6814041751,0.012,0,0.012,1.5865,0.5214573329000001,1.67
2019-10-12 17:30:00,1.619,0.5308248299,1.7038004578,0.004,0,0.004,1.615,0.5308248299,1.7000000000000002,1.6760000000000002,0.5495598239,1.7638004422,0.004,0,0.004,1.6720000000000002,0.5495598239,1.76
2019-10-12 18:00:00,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87
2019-10-12 18:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-10-12 19:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-10-12 19:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-10-12 20:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-12 20:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-12 21:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-12 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-12 22:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-12 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-12 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-12 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-13 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-13 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-13 01:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-13 01:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2019-10-13 02:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-13 02:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-13 03:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-13 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-13 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-13 04:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-13 05:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-13 05:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-13 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-13 06:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-13 07:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-13 07:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-13 08:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-13 08:30:00,1.435,0.4714973489,1.5104750081,0.0005,0,0.0005,1.4344999999999999,0.4714973489,1.51,1.473,0.4839873449,1.5504750079,0.0005,0,0.0005,1.4725000000000001,0.4839873449,1.55
2019-10-13 09:00:00,1.5310000000000001,0.5027223389000001,1.6114250681,0.0015,0,0.0015,1.5295,0.5027223389000001,1.6099999999999999,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2019-10-13 09:30:00,1.5635,0.5120898359,1.6452258963,0.0055000000000000005,0,0.0055000000000000005,1.558,0.5120898359,1.6400000000000001,1.6205,0.5308248299,1.7052258648,0.0055000000000000005,0,0.0055000000000000005,1.615,0.5308248299,1.7000000000000002
2019-10-13 10:00:00,1.625,0.5308248299,1.7095028517,0.01,0,0.01,1.615,0.5308248299,1.7000000000000002,1.6915,0.5526823229,1.7795027395,0.01,0,0.01,1.6815,0.5526823229,1.77
2019-10-13 10:30:00,1.6545,0.5401923269000001,1.7404533892,0.011,0,0.011,1.6435,0.5401923269000001,1.73,1.7115,0.5589273209,1.8004532763,0.011,0,0.011,1.7005,0.5589273209,1.79
2019-10-13 11:00:00,1.6625,0.5401923269000001,1.7480600676,0.019,0,0.019,1.6435,0.5401923269000001,1.73,1.7195,0.5589273209,1.8080597335,0.019,0,0.019,1.7005,0.5589273209,1.79
2019-10-13 11:30:00,1.6495000000000002,0.5339473289000001,1.7337675738,0.025,0,0.025,1.6245,0.5339473289000001,1.71,1.7065000000000001,0.5526823229,1.793766986,0.025,0,0.025,1.6815,0.5526823229,1.77
2019-10-13 12:00:00,1.6165,0.5089673369000001,1.6947330173,0.068,0,0.068,1.5485,0.5089673369000001,1.63,1.6925,0.5339473289000001,1.7747270213,0.068,0,0.068,1.6245,0.5339473289000001,1.71
2019-10-13 12:30:00,1.653,0.5277023309000001,1.7351883903,0.0475,0,0.0475,1.6055000000000001,0.5277023309000001,1.69,1.729,0.5526823229,1.8151855966000001,0.0475,0,0.0475,1.6815,0.5526823229,1.77
2019-10-13 13:00:00,1.6345,0.5214573329000001,1.7156654686000001,0.048,0,0.048,1.5865,0.5214573329000001,1.67,1.701,0.5433148259,1.7856629021,0.048,0,0.048,1.653,0.5433148259,1.74
2019-10-13 13:30:00,1.5925,0.5058448379,1.6709085103999999,0.053500000000000006,0,0.053500000000000006,1.5390000000000001,0.5058448379,1.62,1.659,0.5277023309000001,1.7409051524999999,0.053500000000000006,0,0.053500000000000006,1.6055000000000001,0.5277023309000001,1.69
2019-10-13 14:00:00,1.6245,0.4995998399,1.699588259,0.10450000000000001,0,0.10450000000000001,1.52,0.4995998399,1.6,1.7765,0.5495598239,1.8595613058,0.10450000000000001,0,0.10450000000000001,1.6720000000000002,0.5495598239,1.76
2019-10-13 14:30:00,1.651,0.4746198479,1.7178664092,0.20700000000000002,0,0.20700000000000002,1.444,0.4746198479,1.52,1.8125,0.5277023309000001,1.8877568699,0.20700000000000002,0,0.20700000000000002,1.6055000000000001,0.5277023309000001,1.69
2019-10-13 15:00:00,1.56,0.4309048619,1.6184186727,0.249,0,0.249,1.311,0.4309048619,1.38,1.712,0.4808648459,1.7782505448,0.249,0,0.249,1.463,0.4808648459,1.54
2019-10-13 15:30:00,1.2770000000000001,0.3528423869,1.3248497085,0.20350000000000001,0,0.20350000000000001,1.0735000000000001,0.3528423869,1.13,1.3625,0.38094487790000003,1.4147527169,0.20350000000000001,0,0.20350000000000001,1.159,0.38094487790000003,1.22
2019-10-13 16:00:00,1.3145,0.37157738090000003,1.3660087847,0.184,0,0.184,1.1305,0.37157738090000003,1.19,1.3905,0.39655737290000004,1.4459419075,0.184,0,0.184,1.2065000000000001,0.39655737290000004,1.27
2019-10-13 16:30:00,1.3945,0.40904736890000004,1.4532549673,0.15,0,0.15,1.2445,0.40904736890000004,1.31,1.48,0.4371498599,1.5432109383000001,0.15,0,0.15,1.33,0.4371498599,1.4
2019-10-13 17:00:00,1.5175,0.4652523509,1.5872195814999999,0.10200000000000001,0,0.10200000000000001,1.4155,0.4652523509,1.49,1.5935000000000001,0.4902323429,1.6672042465999999,0.10200000000000001,0,0.10200000000000001,1.4915,0.4902323429,1.57
2019-10-13 17:30:00,1.6560000000000001,0.5245798319,1.7371010333,0.06,0,0.06,1.596,0.5245798319,1.6800000000000002,1.7225000000000001,0.5464373249,1.8070971196999999,0.06,0,0.06,1.6625,0.5464373249,1.75
2019-10-13 18:00:00,1.714,0.5589273209,1.8028299282,0.0135,0,0.0135,1.7005,0.5589273209,1.79,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85
2019-10-13 18:30:00,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85,1.816,0.5963973088,1.9114250574,0.0015,0,0.0015,1.8145,0.5963973088,1.9100000000000001
2019-10-13 19:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-10-13 19:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-10-13 20:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-13 20:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-13 21:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-10-13 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-13 22:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-13 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-13 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-13 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-14 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-14 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-14 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-14 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-14 02:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-14 02:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-14 03:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-14 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2019-10-14 04:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2019-10-14 04:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-14 05:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-14 05:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-14 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-14 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-14 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-14 07:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-10-14 08:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-14 08:30:00,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31
2019-10-14 09:00:00,1.822,0.5963973088,1.9171264304000002,0.007500000000000001,0,0.007500000000000001,1.8145,0.5963973088,1.9100000000000001,2.069,0.6775822828,2.1771262595,0.007500000000000001,0,0.007500000000000001,2.0615,0.6775822828,2.17
2019-10-14 09:30:00,1.738,0.5651723189,1.8275841294,0.018500000000000003,0,0.018500000000000003,1.7195,0.5651723189,1.81,1.947,0.6338672968,2.0475831485,0.018500000000000003,0,0.018500000000000003,1.9285,0.6338672968,2.03
2019-10-14 10:00:00,1.775,0.5776623149,1.8666329982,0.0175,0,0.0175,1.7575,0.5776623149,1.85,1.9745,0.6432347938,2.0766321894,0.0175,0,0.0175,1.957,0.6432347938,2.06
2019-10-14 10:30:00,1.8375,0.5995198078,1.9328295967,0.0135,0,0.0135,1.824,0.5995198078,1.92,2.1225,0.6931947778,2.2328289790999998,0.0135,0,0.0135,2.109,0.6931947778,2.22
2019-10-14 11:00:00,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9,2.135,0.6963172768,2.2456809101,0.0165,0,0.0165,2.1185,0.6963172768,2.23
2019-10-14 11:30:00,1.7810000000000001,0.5776623149,1.872339379,0.0235,0,0.0235,1.7575,0.5776623149,1.85,2.0565,0.6682147858,2.1623374505,0.0235,0,0.0235,2.033,0.6682147858,2.14
2019-10-14 12:00:00,1.803,0.5870298118,1.8961574302000002,0.017,0,0.017,1.786,0.5870298118,1.88,2.107,0.6869497798,2.2161563573,0.017,0,0.017,2.09,0.6869497798,2.2
