Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-14 12:30:00,1.841,0.5995198078,1.9361572767,0.017,0,0.017,1.824,0.5995198078,1.92,2.1355,0.6963172768,2.2461562724,0.017,0,0.017,2.1185,0.6963172768,2.23
2019-10-14 13:00:00,1.9135,0.6244997998,2.012829414,0.0135,0,0.0135,1.9,0.6244997998,2.0,2.2745,0.7431547618000001,2.3928287131,0.0135,0,0.0135,2.261,0.7431547618000001,2.38
2019-10-14 13:30:00,1.915,0.6213773008,2.0132895346,0.0245,0,0.0245,1.8905,0.6213773008,1.99,2.2855,0.7431547618000001,2.4032871759,0.0245,0,0.0245,2.261,0.7431547618000001,2.38
2019-10-14 14:00:00,1.8545,0.5995198078,1.9489982683,0.030500000000000003,0,0.030500000000000003,1.824,0.5995198078,1.92,2.2439999999999998,0.7275422668,2.3589942242,0.030500000000000003,0,0.030500000000000003,2.2135,0.7275422668,2.33
2019-10-14 14:30:00,1.6655,0.5245798319,1.7461598581,0.0695,0,0.0695,1.596,0.5245798319,1.6800000000000002,1.808,0.5714173169,1.8961491898,0.0695,0,0.0695,1.7385000000000002,0.5714173169,1.83
2019-10-14 15:00:00,1.6495000000000002,0.5308248299,1.7328084862000002,0.0345,0,0.0345,1.615,0.5308248299,1.7000000000000002,1.8205,0.5870298118,1.9128053351,0.0345,0,0.0345,1.786,0.5870298118,1.88
2019-10-14 15:30:00,1.693,0.5495598239,1.7799620782,0.021,0,0.021,1.6720000000000002,0.5495598239,1.76,1.8639999999999999,0.6057648058,1.959960969,0.021,0,0.021,1.843,0.6057648058,1.94
2019-10-14 16:00:00,1.695,0.5526823229,1.7828299835,0.0135,0,0.0135,1.6815,0.5526823229,1.77,1.8755000000000002,0.6120098038,1.9728295035,0.0135,0,0.0135,1.862,0.6120098038,1.96
2019-10-14 16:30:00,1.792,0.5870298118,1.8857009307,0.006,0,0.006,1.786,0.5870298118,1.88,1.944,0.6369897958,2.0457008579,0.006,0,0.006,1.9380000000000002,0.6369897958,2.04
2019-10-14 17:00:00,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2019-10-14 17:30:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,2.176,0.7150522708,2.2904750053000003,0.0005,0,0.0005,2.1755,0.7150522708,2.29
2019-10-14 18:00:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.2615,0.7431547618000001,2.3804750051,0.0005,0,0.0005,2.261,0.7431547618000001,2.38
2019-10-14 18:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-10-14 19:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-10-14 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-10-14 20:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-14 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-10-14 21:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-14 21:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-14 22:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-14 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-14 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-14 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-15 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-15 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-15 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-15 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-15 02:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-15 02:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-15 03:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-15 03:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-15 04:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-15 04:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-15 05:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-15 05:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-15 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-15 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-15 07:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-15 07:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-10-15 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-10-15 08:30:00,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88,1.939,0.6369897958,2.0409500239,0.001,0,0.001,1.9380000000000002,0.6369897958,2.04
2019-10-15 09:00:00,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87,1.9925000000000002,0.6526022908,2.0966511393,0.007,0,0.007,1.9855,0.6526022908,2.09
2019-10-15 09:30:00,1.7575,0.5620498199,1.8451846114000001,0.0475,0,0.0475,1.71,0.5620498199,1.8,2.0805,0.6682147858,2.1851753362,0.0475,0,0.0475,2.033,0.6682147858,2.14
2019-10-15 10:00:00,1.831,0.5901523108,1.9237569363,0.035500000000000004,0,0.035500000000000004,1.7955,0.5901523108,1.8900000000000001,2.23,0.7212972688,2.3437512133,0.035500000000000004,0,0.035500000000000004,2.1945,0.7212972688,2.31
2019-10-15 10:30:00,1.85,0.5963973088,1.9437566077000001,0.035500000000000004,0,0.035500000000000004,1.8145,0.5963973088,1.9100000000000001,2.211,0.7150522708,2.3237514389,0.035500000000000004,0,0.035500000000000004,2.1755,0.7150522708,2.29
2019-10-15 11:00:00,1.7945,0.5776623149,1.885185402,0.037,0,0.037,1.7575,0.5776623149,1.85,2.165,0.6994397758,2.2751793336,0.037,0,0.037,2.128,0.6994397758,2.24
2019-10-15 11:30:00,1.6724999999999999,0.5308248299,1.7547168575,0.0575,0,0.0575,1.615,0.5308248299,1.7000000000000002,1.9005,0.6057648058,1.9947058054000002,0.0575,0,0.0575,1.843,0.6057648058,1.94
2019-10-15 12:00:00,1.6019999999999999,0.5027223389000001,1.6790276203999999,0.07250000000000001,0,0.07250000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.8014999999999999,0.5682948179,1.8890106538,0.07250000000000001,0,0.07250000000000001,1.729,0.5682948179,1.82
2019-10-15 12:30:00,1.6325,0.4777423469,1.7009685476,0.179,0,0.179,1.4535,0.4777423469,1.53,1.9555,0.5839073129,2.0408155233,0.179,0,0.179,1.7765,0.5839073129,1.87
2019-10-15 13:00:00,1.5235,0.40904736890000004,1.5774574479,0.279,0,0.279,1.2445,0.40904736890000004,1.31,1.799,0.4995998399,1.8670835546000002,0.279,0,0.279,1.52,0.4995998399,1.6
2019-10-15 13:30:00,1.397,0.36533238290000003,1.4439794839,0.28550000000000003,0,0.28550000000000003,1.1115,0.36533238290000003,1.17,1.682,0.4590073529,1.7435055922,0.28550000000000003,0,0.28550000000000003,1.3965,0.4590073529,1.47
2019-10-15 14:00:00,1.3925,0.38094487790000003,1.443667292,0.2335,0,0.2335,1.159,0.38094487790000003,1.22,1.6680000000000001,0.4714973489,1.7333590944,0.2335,0,0.2335,1.4344999999999999,0.4714973489,1.51
2019-10-15 14:30:00,1.3535,0.36845488190000003,1.4027548788,0.2325,0,0.2325,1.121,0.36845488190000003,1.18,1.6480000000000001,0.4652523509,1.7124145964,0.2325,0,0.2325,1.4155,0.4652523509,1.49
2019-10-15 15:00:00,1.2865,0.3465973889,1.3323708193,0.232,0,0.232,1.0545,0.3465973889,1.11,1.5715,0.4402723589,1.6320085784,0.232,0,0.232,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-15 15:30:00,1.376,0.39967987190000004,1.4328712433000002,0.16,0,0.16,1.216,0.39967987190000004,1.28,1.642,0.4871098439,1.7127288167999999,0.16,0,0.16,1.482,0.4871098439,1.56
2019-10-15 16:00:00,1.5310000000000001,0.4777423469,1.6038075789000001,0.0775,0,0.0775,1.4535,0.4777423469,1.53,1.74,0.5464373249,1.8237855548000002,0.0775,0,0.0775,1.6625,0.5464373249,1.75
2019-10-15 16:30:00,1.6545,0.5370698279,1.7394867778,0.0205,0,0.0205,1.634,0.5370698279,1.72,1.8445,0.5995198078,1.9394855631999999,0.0205,0,0.0205,1.824,0.5995198078,1.92
2019-10-15 17:00:00,1.907,0.6182548018,2.0047164388,0.026000000000000002,0,0.026000000000000002,1.881,0.6182548018,1.98,2.268,0.7369097638000001,2.3847138193,0.026000000000000002,0,0.026000000000000002,2.242,0.7369097638000001,2.36
2019-10-15 17:30:00,1.935,0.6213773008,2.0323225015,0.044500000000000005,0,0.044500000000000005,1.8905,0.6213773008,1.99,2.258,0.7275422668,2.3723156936,0.044500000000000005,0,0.044500000000000005,2.2135,0.7275422668,2.33
2019-10-15 18:00:00,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01,2.0945,0.6869497798,2.2042754479,0.0045000000000000005,0,0.0045000000000000005,2.09,0.6869497798,2.2
2019-10-15 18:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-15 19:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-15 19:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-10-15 20:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-10-15 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-10-15 21:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-15 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-15 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-15 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-15 23:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-10-15 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-16 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-16 00:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-16 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-16 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-16 02:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-16 02:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-16 03:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-16 03:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-16 04:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-16 04:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-16 05:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-16 05:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-16 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-16 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-16 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-10-16 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-10-16 08:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-10-16 08:30:00,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75,1.8075,0.5932748098,1.9023751602,0.0025,0,0.0025,1.8050000000000002,0.5932748098,1.9
2019-10-16 09:00:00,1.67,0.5464373249,1.7571265606000002,0.007500000000000001,0,0.007500000000000001,1.6625,0.5464373249,1.75,1.841,0.6026423068,1.9371264155999999,0.007500000000000001,0,0.007500000000000001,1.8335,0.6026423068,1.9300000000000002
2019-10-16 09:30:00,1.613,0.5027223389000001,1.6895261910000001,0.0835,0,0.0835,1.5295,0.5027223389000001,1.6099999999999999,1.803,0.5651723189,1.8895048955,0.0835,0,0.0835,1.7195,0.5651723189,1.81
2019-10-16 10:00:00,1.5819999999999999,0.4777423469,1.6525621773,0.1285,0,0.1285,1.4535,0.4777423469,1.53,1.8005,0.5495598239,1.8825026560000002,0.1285,0,0.1285,1.6720000000000002,0.5495598239,1.76
2019-10-16 10:30:00,1.529,0.4558848539,1.5955162174000002,0.14200000000000002,0,0.14200000000000002,1.387,0.4558848539,1.46,1.738,0.5245798319,1.8154415441,0.14200000000000002,0,0.14200000000000002,1.596,0.5245798319,1.6800000000000002
2019-10-16 11:00:00,1.5855000000000001,0.5027223389000001,1.6632919167,0.056,0,0.056,1.5295,0.5027223389000001,1.6099999999999999,1.7945,0.5714173169,1.8832811792,0.056,0,0.056,1.7385000000000002,0.5714173169,1.83
2019-10-16 11:30:00,1.451,0.4309048619,1.513631395,0.14,0,0.14,1.311,0.4309048619,1.38,1.6695,0.5027223389000001,1.7435481066,0.14,0,0.14,1.5295,0.5027223389000001,1.6099999999999999
2019-10-16 12:00:00,1.5025,0.4465173569,1.5674450548999999,0.14400000000000002,0,0.14400000000000002,1.3585,0.4465173569,1.43,1.7305000000000001,0.5214573329000001,1.8073593998000002,0.14400000000000002,0,0.14400000000000002,1.5865,0.5214573329000001,1.67
2019-10-16 12:30:00,1.593,0.5152123349000001,1.6742439338000001,0.025500000000000002,0,0.025500000000000002,1.5675,0.5152123349000001,1.65,1.764,0.5714173169,1.8542420958,0.025500000000000002,0,0.025500000000000002,1.7385000000000002,0.5714173169,1.83
2019-10-16 13:00:00,1.532,0.4621298519,1.6001837394,0.126,0,0.126,1.4060000000000001,0.4621298519,1.48,1.7315,0.5277023309000001,1.8101276198,0.126,0,0.126,1.6055000000000001,0.5277023309000001,1.69
2019-10-16 13:30:00,1.468,0.4402723589,1.532600323,0.1285,0,0.1285,1.3395000000000001,0.4402723589,1.4100000000000001,1.677,0.5089673369000001,1.7525343791,0.1285,0,0.1285,1.5485,0.5089673369000001,1.63
2019-10-16 14:00:00,1.433,0.4215373649,1.4937144138,0.1505,0,0.1505,1.2825,0.4215373649,1.35,1.6325,0.4871098439,1.7036232711000001,0.1505,0,0.1505,1.482,0.4871098439,1.56
2019-10-16 14:30:00,1.487,0.4777423469,1.5618600289,0.0335,0,0.0335,1.4535,0.4777423469,1.53,1.6675,0.5370698279,1.7518562298,0.0335,0,0.0335,1.634,0.5370698279,1.72
2019-10-16 15:00:00,1.443,0.4558848539,1.5133010276,0.056,0,0.056,1.387,0.4558848539,1.46,1.6520000000000001,0.5245798319,1.7332882045,0.056,0,0.056,1.596,0.5245798319,1.6800000000000002
2019-10-16 15:30:00,1.42,0.4496398559,1.4894885028,0.052000000000000005,0,0.052000000000000005,1.3679999999999999,0.4496398559,1.44,1.629,0.5183348339,1.7094771130000002,0.052000000000000005,0,0.052000000000000005,1.577,0.5183348339,1.6600000000000001
2019-10-16 16:00:00,1.4485000000000001,0.4590073529,1.5194867555,0.052000000000000005,0,0.052000000000000005,1.3965,0.4590073529,1.47,1.6385,0.5214573329000001,1.7194766646000001,0.052000000000000005,0,0.052000000000000005,1.5865,0.5214573329000001,1.67
2019-10-16 16:30:00,1.4955,0.4808648459,1.5709077790000001,0.0325,0,0.0325,1.463,0.4808648459,1.54,1.6760000000000002,0.5401923269000001,1.7609042421,0.0325,0,0.0325,1.6435,0.5401923269000001,1.73
2019-10-16 17:00:00,1.6325,0.5277023309000001,1.7156707143,0.027,0,0.027,1.6055000000000001,0.5277023309000001,1.69,1.7845,0.5776623149,1.8756689473,0.027,0,0.027,1.7575,0.5776623149,1.85
2019-10-16 17:30:00,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001,1.917,0.6276222988,2.0171263595,0.007500000000000001,0,0.007500000000000001,1.9095,0.6276222988,2.01
2019-10-16 18:00:00,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12
2019-10-16 18:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-16 19:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-16 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-16 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-10-16 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-16 21:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-16 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-16 22:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-16 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-16 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-16 23:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-17 00:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-17 00:30:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2019-10-17 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-17 01:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-17 02:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-17 02:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-17 03:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-17 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-17 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-17 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-17 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-17 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-17 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-17 06:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-17 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-17 07:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-10-17 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-10-17 08:30:00,1.845,0.6057648058,1.9419001004,0.002,0,0.002,1.843,0.6057648058,1.94,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14
2019-10-17 09:00:00,1.783,0.5839073129,1.8761760978000002,0.006500000000000001,0,0.006500000000000001,1.7765,0.5839073129,1.87,1.9729999999999999,0.6463572928,2.0761759921,0.006500000000000001,0,0.006500000000000001,1.9665,0.6463572928,2.07
2019-10-17 09:30:00,1.7295,0.5651723189,1.8195026793,0.01,0,0.01,1.7195,0.5651723189,1.81,1.9005,0.6213773008,1.9995024381,0.01,0,0.01,1.8905,0.6213773008,1.99
2019-10-17 10:00:00,1.7585000000000002,0.5745398159,1.8499779053,0.0105,0,0.0105,1.748,0.5745398159,1.8399999999999999,1.9580000000000002,0.6401122948,2.0599776091,0.0105,0,0.0105,1.9475,0.6401122948,2.05
2019-10-17 10:30:00,1.754,0.5620498199,1.8418512426,0.044,0,0.044,1.71,0.5620498199,1.8,2.02,0.6494797918,2.1218444806,0.044,0,0.044,1.976,0.6494797918,2.08
2019-10-17 11:00:00,1.6515,0.4839873449,1.7209578728000001,0.179,0,0.179,1.4725000000000001,0.4839873449,1.55,1.9935,0.5963973088,2.0808008074,0.179,0,0.179,1.8145,0.5963973088,1.9100000000000001
2019-10-17 11:30:00,1.7245,0.5089673369000001,1.798040044,0.176,0,0.176,1.5485,0.5089673369000001,1.63,2.0855,0.6276222988,2.1778934777,0.176,0,0.176,1.9095,0.6276222988,2.01
2019-10-17 12:00:00,1.7469999999999999,0.5558048219,1.8332833933,0.056,0,0.056,1.691,0.5558048219,1.78,2.0985,0.6713372848,2.2032693889,0.056,0,0.056,2.0425,0.6713372848,2.15
2019-10-17 12:30:00,1.7349999999999999,0.5464373249,1.8190158740000002,0.07250000000000001,0,0.07250000000000001,1.6625,0.5464373249,1.75,2.134,0.6775822828,2.2389894484,0.07250000000000001,0,0.07250000000000001,2.0615,0.6775822828,2.17
2019-10-17 13:00:00,1.536,0.41529236690000004,1.5911517055000002,0.2725,0,0.2725,1.2635,0.41529236690000004,1.33,1.726,0.4777423469,1.7908974705,0.2725,0,0.2725,1.4535,0.4777423469,1.53
2019-10-17 13:30:00,1.6115,0.5058448379,1.6890267168,0.07250000000000001,0,0.07250000000000001,1.5390000000000001,0.5058448379,1.62,1.792,0.5651723189,1.8790113757,0.07250000000000001,0,0.07250000000000001,1.7195,0.5651723189,1.81
2019-10-17 14:00:00,1.468,0.4215373649,1.5273237214000002,0.1855,0,0.1855,1.2825,0.4215373649,1.35,1.6960000000000002,0.4964773409,1.7671745103,0.1855,0,0.1855,1.5105,0.4964773409,1.5899999999999999
2019-10-17 14:30:00,1.4025,0.39967987190000004,1.4583381809,0.1865,0,0.1865,1.216,0.39967987190000004,1.28,1.6684999999999999,0.4871098439,1.7381508133999999,0.1865,0,0.1865,1.482,0.4871098439,1.56
2019-10-17 15:00:00,1.3905,0.39031237490000004,1.4442416695,0.203,0,0.203,1.1875,0.39031237490000004,1.25,1.647,0.4746198479,1.7140224619,0.203,0,0.203,1.444,0.4746198479,1.52
2019-10-17 15:30:00,1.3719999999999999,0.40592486990000004,1.4307896421000001,0.137,0,0.137,1.235,0.40592486990000004,1.3,1.5905,0.4777423469,1.6607010568,0.137,0,0.137,1.4535,0.4777423469,1.53
2019-10-17 16:00:00,1.427,0.4246598639,1.4888468692,0.135,0,0.135,1.292,0.4246598639,1.3599999999999999,1.617,0.4871098439,1.6887761841,0.135,0,0.135,1.482,0.4871098439,1.56
2019-10-17 16:30:00,1.5915,0.4933548419,1.6662146469999999,0.09050000000000001,0,0.09050000000000001,1.501,0.4933548419,1.58,1.7815,0.5558048219,1.8661889642,0.09050000000000001,0,0.09050000000000001,1.691,0.5558048219,1.78
2019-10-17 17:00:00,1.784,0.5745398159,1.8742337101,0.036000000000000004,0,0.036000000000000004,1.748,0.5745398159,1.8399999999999999,1.9835,0.6401122948,2.0842303136,0.036000000000000004,0,0.036000000000000004,1.9475,0.6401122948,2.05
2019-10-17 17:30:00,2.0545,0.6744597838,2.1623751409,0.0025,0,0.0025,2.052,0.6744597838,2.16,2.3205,0.7618897558000001,2.4423751248,0.0025,0,0.0025,2.318,0.7618897558000001,2.44
2019-10-17 18:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-10-17 18:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-10-17 19:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-10-17 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-10-17 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-17 20:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-10-17 21:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-10-17 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-17 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-17 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-17 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-17 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-18 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-18 00:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-18 01:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-18 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-18 02:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-18 02:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-18 03:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-10-18 03:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-18 04:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-18 04:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2019-10-18 05:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-10-18 05:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-18 06:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-18 06:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-18 07:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-18 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-10-18 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-10-18 08:30:00,1.847,0.6057648058,1.9438004012999999,0.004,0,0.004,1.843,0.6057648058,1.94,1.98,0.6494797918,2.0838003743,0.004,0,0.004,1.976,0.6494797918,2.08
2019-10-18 09:00:00,1.8065,0.5807848139,1.8975650845,0.0395,0,0.0395,1.767,0.5807848139,1.8599999999999999,1.9775,0.6369897958,2.0775616116,0.0395,0,0.0395,1.9380000000000002,0.6369897958,2.04
2019-10-18 09:30:00,1.7955,0.5745398159,1.8851833465,0.0475,0,0.0475,1.748,0.5745398159,1.8399999999999999,1.976,0.6338672968,2.0751780044,0.0475,0,0.0475,1.9285,0.6338672968,2.03
2019-10-18 10:00:00,1.7715,0.5558048219,1.85664516,0.0805,0,0.0805,1.691,0.5558048219,1.78,2.123,0.6713372848,2.2266168844,0.0805,0,0.0805,2.0425,0.6713372848,2.15
2019-10-18 10:30:00,1.787,0.5839073129,1.8799778589,0.0105,0,0.0105,1.7765,0.5839073129,1.87,1.9675,0.6432347938,2.0699775965,0.0105,0,0.0105,1.957,0.6432347938,2.06
2019-10-18 11:00:00,1.7645,0.5745398159,1.8556821522,0.0165,0,0.0165,1.748,0.5745398159,1.8399999999999999,1.964,0.6401122948,2.0656814251,0.0165,0,0.0165,1.9475,0.6401122948,2.05
2019-10-18 11:30:00,1.7025000000000001,0.5370698279,1.7852031397,0.0685,0,0.0685,1.634,0.5370698279,1.72,1.921,0.6088873048,2.0151885148,0.0685,0,0.0685,1.8525,0.6088873048,1.9500000000000002
2019-10-18 12:00:00,1.6375000000000002,0.4902323429,1.7093080471,0.146,0,0.146,1.4915,0.4902323429,1.57,1.8559999999999999,0.5620498199,1.939235932,0.146,0,0.146,1.71,0.5620498199,1.8
2019-10-18 12:30:00,1.6715,0.5214573329000001,1.7509511701,0.085,0,0.085,1.5865,0.5214573329000001,1.67,1.8519999999999999,0.5807848139,1.9409314774,0.085,0,0.085,1.767,0.5807848139,1.8599999999999999
2019-10-18 13:00:00,1.6435,0.4621298519,1.7072364365000001,0.23750000000000002,0,0.23750000000000002,1.4060000000000001,0.4621298519,1.48,1.9285,0.5558048219,2.006995578,0.23750000000000002,0,0.23750000000000002,1.691,0.5558048219,1.78
2019-10-18 13:30:00,1.421,0.36845488190000003,1.4679918256,0.30000000000000004,0,0.30000000000000004,1.121,0.36845488190000003,1.18,1.649,0.4433948579,1.7075713748,0.30000000000000004,0,0.30000000000000004,1.349,0.4433948579,1.42
2019-10-18 14:00:00,1.4,0.36845488190000003,1.4476736511000001,0.279,0,0.279,1.121,0.36845488190000003,1.18,1.6185,0.4402723589,1.6773139241,0.279,0,0.279,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-18 14:30:00,1.3535,0.3559648859,1.3995260805,0.2705,0,0.2705,1.083,0.3559648859,1.1400000000000001,1.5245000000000002,0.41216986790000004,1.5792353371,0.2705,0,0.2705,1.254,0.41216986790000004,1.32
2019-10-18 15:00:00,1.409,0.4215373649,1.470705528,0.1265,0,0.1265,1.2825,0.4215373649,1.35,1.5514999999999999,0.4683748499,1.6206564256,0.1265,0,0.1265,1.425,0.4683748499,1.5
2019-10-18 15:30:00,1.3685,0.40280237090000004,1.4265489827,0.14300000000000002,0,0.14300000000000002,1.2255,0.40280237090000004,1.29,1.5205000000000002,0.4527623549,1.5864784902,0.14300000000000002,0,0.14300000000000002,1.3775,0.4527623549,1.45
2019-10-18 16:00:00,1.3865,0.40280237090000004,1.4438254742,0.161,0,0.161,1.2255,0.40280237090000004,1.29,1.548,0.4558848539,1.6137332493,0.161,0,0.161,1.387,0.4558848539,1.46
2019-10-18 16:30:00,1.486,0.4558848539,1.5543574235,0.099,0,0.099,1.387,0.4558848539,1.46,1.6095000000000002,0.4964773409,1.6843336962,0.099,0,0.099,1.5105,0.4964773409,1.5899999999999999
2019-10-18 17:00:00,1.623,0.4995998399,1.6981545866,0.10300000000000001,0,0.10300000000000001,1.52,0.4995998399,1.6,1.737,0.5370698279,1.8181344835000002,0.10300000000000001,0,0.10300000000000001,1.634,0.5370698279,1.72
2019-10-18 17:30:00,1.6915,0.5464373249,1.7775730645999999,0.029,0,0.029,1.6625,0.5464373249,1.75,1.7675,0.5714173169,1.8575720713,0.029,0,0.029,1.7385000000000002,0.5714173169,1.83
2019-10-18 18:00:00,1.822,0.5963973088,1.9171264304000002,0.007500000000000001,0,0.007500000000000001,1.8145,0.5963973088,1.9100000000000001,1.8980000000000001,0.6213773008,1.9971263731,0.007500000000000001,0,0.007500000000000001,1.8905,0.6213773008,1.99
2019-10-18 18:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-10-18 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-10-18 19:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-10-18 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-18 20:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-10-18 21:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-18 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-18 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-18 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-18 23:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-18 23:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2019-10-19 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-19 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-19 01:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-19 01:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-19 02:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-19 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-19 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-19 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-19 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-19 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-19 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-19 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-19 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-19 06:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-19 07:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-19 07:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-19 08:00:00,1.6155,0.5308248299,1.7004750072,0.0005,0,0.0005,1.615,0.5308248299,1.7000000000000002,1.7295,0.5682948179,1.8204750067000002,0.0005,0,0.0005,1.729,0.5682948179,1.82
2019-10-19 08:30:00,1.5325,0.4995998399,1.6118797257000002,0.0125,0,0.0125,1.52,0.4995998399,1.6,1.6085,0.5245798319,1.6918795022,0.0125,0,0.0125,1.596,0.5245798319,1.6800000000000002
2019-10-19 09:00:00,1.5455,0.4839873449,1.6195104198,0.073,0,0.073,1.4725000000000001,0.4839873449,1.55,1.6215000000000002,0.5089673369000001,1.6995028685,0.073,0,0.073,1.5485,0.5089673369000001,1.63
2019-10-19 09:30:00,1.5785,0.4902323429,1.6528732559,0.08700000000000001,0,0.08700000000000001,1.4915,0.4902323429,1.57,1.6640000000000001,0.5183348339,1.7428617272,0.08700000000000001,0,0.08700000000000001,1.577,0.5183348339,1.6600000000000001
2019-10-19 10:00:00,1.6945000000000001,0.5120898359,1.7701881962,0.1365,0,0.1365,1.558,0.5120898359,1.6400000000000001,1.9035000000000002,0.5807848139,1.9901314655000002,0.1365,0,0.1365,1.767,0.5807848139,1.8599999999999999
2019-10-19 10:30:00,1.633,0.4683748499,1.6988419585,0.20800000000000002,0,0.20800000000000002,1.425,0.4683748499,1.5,1.842,0.5370698279,1.9186995596,0.20800000000000002,0,0.20800000000000002,1.634,0.5370698279,1.72
2019-10-19 11:00:00,1.43,0.39967987190000004,1.4848043642,0.214,0,0.214,1.216,0.39967987190000004,1.28,1.5535,0.4402723589,1.6146832507000002,0.214,0,0.214,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-19 11:30:00,1.327,0.35908738490000003,1.3747264273,0.23450000000000001,0,0.23450000000000001,1.0925,0.35908738490000003,1.15,1.441,0.39655737290000004,1.4945697541,0.23450000000000001,0,0.23450000000000001,1.2065000000000001,0.39655737290000004,1.27
2019-10-19 12:00:00,1.314,0.36845488190000003,1.3646812815,0.193,0,0.193,1.121,0.36845488190000003,1.18,1.3995,0.39655737290000004,1.4545989138,0.193,0,0.193,1.2065000000000001,0.39655737290000004,1.27
2019-10-19 12:30:00,1.514,0.4746198479,1.5866505601,0.07,0,0.07,1.444,0.4746198479,1.52,1.6280000000000001,0.5120898359,1.7066399737,0.07,0,0.07,1.558,0.5120898359,1.6400000000000001
2019-10-19 13:00:00,1.4465,0.4371498599,1.5111129177,0.1165,0,0.1165,1.33,0.4371498599,1.4,1.5035,0.4558848539,1.5710961936999999,0.1165,0,0.1165,1.387,0.4558848539,1.46
2019-10-19 13:30:00,1.427,0.4309048619,1.4906401310000001,0.116,0,0.116,1.311,0.4309048619,1.38,1.5030000000000001,0.4558848539,1.5706177129,0.116,0,0.116,1.387,0.4558848539,1.46
2019-10-19 14:00:00,1.3455,0.40280237090000004,1.404499911,0.12,0,0.12,1.2255,0.40280237090000004,1.29,1.431,0.4309048619,1.4944698057,0.12,0,0.12,1.311,0.4309048619,1.38
2019-10-19 14:30:00,1.381,0.4246598639,1.4448172895,0.089,0,0.089,1.292,0.4246598639,1.3599999999999999,1.457,0.4496398559,1.5248032660000002,0.089,0,0.089,1.3679999999999999,0.4496398559,1.44
2019-10-19 15:00:00,1.3985,0.4433948579,1.4671064208,0.0495,0,0.0495,1.349,0.4433948579,1.42,1.4555,0.4621298519,1.5271032218,0.0495,0,0.0495,1.4060000000000001,0.4621298519,1.48
2019-10-19 15:30:00,1.3605,0.4246598639,1.4252355069,0.0685,0,0.0685,1.292,0.4246598639,1.3599999999999999,1.446,0.4527623549,1.5152259732,0.0685,0,0.0685,1.3775,0.4527623549,1.45
2019-10-19 16:00:00,1.351,0.38406737690000003,1.4045315055,0.1825,0,0.1825,1.1685,0.38406737690000003,1.23,1.4365,0.41216986790000004,1.4944618597,0.1825,0,0.1825,1.254,0.41216986790000004,1.32
2019-10-19 16:30:00,1.401,0.4340273609,1.466690407,0.0805,0,0.0805,1.3205,0.4340273609,1.3900000000000001,1.477,0.4590073529,1.5466792654,0.0805,0,0.0805,1.3965,0.4590073529,1.47
2019-10-19 17:00:00,1.4725000000000001,0.4433948579,1.5378085869,0.12350000000000001,0,0.12350000000000001,1.349,0.4433948579,1.42,1.5295,0.4621298519,1.5977904274,0.12350000000000001,0,0.12350000000000001,1.4060000000000001,0.4621298519,1.48
2019-10-19 17:30:00,1.6115,0.5152123349000001,1.6918557858,0.044,0,0.044,1.5675,0.5152123349000001,1.65,1.6684999999999999,0.5339473289000001,1.7518538752000001,0.044,0,0.044,1.6245,0.5339473289000001,1.71
2019-10-19 18:00:00,1.7265000000000001,0.5651723189,1.8166513149,0.007,0,0.007,1.7195,0.5651723189,1.81,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999
2019-10-19 18:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-10-19 19:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-10-19 19:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-10-19 20:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-10-19 20:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-19 21:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-19 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-10-19 22:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-19 22:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-19 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-19 23:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-20 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-20 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-20 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-20 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-20 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-20 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-20 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-20 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
