Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-20 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-20 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-20 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-20 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-20 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-20 06:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-20 07:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-20 07:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-20 08:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-20 08:30:00,1.5085000000000002,0.4933548419,1.5871267277999999,0.007500000000000001,0,0.007500000000000001,1.501,0.4933548419,1.58,1.5465,0.5058448379,1.6271266853,0.007500000000000001,0,0.007500000000000001,1.5390000000000001,0.5058448379,1.62
2019-10-20 09:00:00,1.5215,0.4808648459,1.5956795574,0.0585,0,0.0585,1.463,0.4808648459,1.54,1.5594999999999999,0.4933548419,1.6356770004999999,0.0585,0,0.0585,1.501,0.4933548419,1.58
2019-10-20 09:30:00,1.5,0.4652523509,1.5704966571,0.0845,0,0.0845,1.4155,0.4652523509,1.49,1.5285000000000002,0.4746198479,1.6004925023,0.0845,0,0.0845,1.444,0.4746198479,1.52
2019-10-20 10:00:00,1.5405,0.4871098439,1.6156782631,0.0585,0,0.0585,1.482,0.4871098439,1.56,1.5785,0.4995998399,1.6556757684,0.0585,0,0.0585,1.52,0.4995998399,1.6
2019-10-20 10:30:00,1.528,0.4652523509,1.597261328,0.1125,0,0.1125,1.4155,0.4652523509,1.49,1.585,0.4839873449,1.6572473412000002,0.1125,0,0.1125,1.4725000000000001,0.4839873449,1.55
2019-10-20 11:00:00,1.564,0.4746198479,1.6344295641,0.12,0,0.12,1.444,0.4746198479,1.52,1.621,0.4933548419,1.6944143531,0.12,0,0.12,1.501,0.4933548419,1.58
2019-10-20 11:30:00,1.5430000000000001,0.4621298519,1.6107181628,0.137,0,0.137,1.4060000000000001,0.4621298519,1.48,1.6,0.4808648459,1.6706977584,0.137,0,0.137,1.463,0.4808648459,1.54
2019-10-20 12:00:00,1.509,0.4277823629,1.5684638185000002,0.20750000000000002,0,0.20750000000000002,1.3014999999999999,0.4277823629,1.37,1.604,0.4590073529,1.668383574,0.20750000000000002,0,0.20750000000000002,1.3965,0.4590073529,1.47
2019-10-20 12:30:00,1.677,0.4871098439,1.7463118278,0.195,0,0.195,1.482,0.4871098439,1.56,1.8385,0.5401923269000001,1.9162176286000001,0.195,0,0.195,1.6435,0.5401923269000001,1.73
2019-10-20 13:00:00,1.634,0.4871098439,1.7050607027,0.152,0,0.152,1.482,0.4871098439,1.56,1.729,0.5183348339,1.8050240996,0.152,0,0.152,1.577,0.5183348339,1.6600000000000001
2019-10-20 13:30:00,1.728,0.5152123349000001,1.8031715809,0.1605,0,0.1605,1.5675,0.5152123349000001,1.65,1.8705,0.5620498199,1.9531180840000002,0.1605,0,0.1605,1.71,0.5620498199,1.8
2019-10-20 14:00:00,1.4344999999999999,0.40592486990000004,1.4908270356,0.1995,0,0.1995,1.235,0.40592486990000004,1.3,1.4915,0.4246598639,1.5507766603,0.1995,0,0.1995,1.292,0.4246598639,1.3599999999999999
2019-10-20 14:30:00,1.439,0.4246598639,1.500352292,0.147,0,0.147,1.292,0.4246598639,1.3599999999999999,1.5055,0.4465173569,1.5703209863,0.147,0,0.147,1.3585,0.4465173569,1.43
2019-10-20 15:00:00,1.434,0.4433948579,1.5009846768,0.085,0,0.085,1.349,0.4433948579,1.42,1.51,0.4683748499,1.5809728018,0.085,0,0.085,1.425,0.4683748499,1.5
2019-10-20 15:30:00,1.4455,0.4309048619,1.508359788,0.1345,0,0.1345,1.311,0.4309048619,1.38,1.5215,0.4558848539,1.5883303340000001,0.1345,0,0.1345,1.387,0.4558848539,1.46
2019-10-20 16:00:00,1.4545,0.4184148659,1.5134864552,0.18150000000000002,0,0.18150000000000002,1.2730000000000001,0.4184148659,1.34,1.521,0.4402723589,1.5834395315,0.18150000000000002,0,0.18150000000000002,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-20 16:30:00,1.603,0.5027223389000001,1.6799817707,0.07350000000000001,0,0.07350000000000001,1.5295,0.5027223389000001,1.6099999999999999,1.6600000000000001,0.5214573329000001,1.7399763648,0.07350000000000001,0,0.07350000000000001,1.5865,0.5214573329000001,1.67
2019-10-20 17:00:00,1.7165,0.5589273209,1.8052069133000002,0.016,0,0.016,1.7005,0.5589273209,1.79,1.7545000000000002,0.5714173169,1.8452067635,0.016,0,0.016,1.7385000000000002,0.5714173169,1.83
2019-10-20 17:30:00,1.8545,0.6088873048,1.9519000999,0.002,0,0.002,1.8525,0.6088873048,1.9500000000000002,1.9020000000000001,0.6244997998,2.0019000974,0.002,0,0.002,1.9,0.6244997998,2.0
2019-10-20 18:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-10-20 18:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-10-20 19:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-10-20 19:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-10-20 20:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-20 20:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-10-20 21:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-20 21:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-20 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-20 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-20 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-20 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-21 00:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2019-10-21 00:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-21 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-21 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-21 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-21 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-21 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-21 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-21 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-21 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-21 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-21 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-21 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-21 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-21 07:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-21 07:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-10-21 08:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-10-21 08:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-10-21 09:00:00,1.8679999999999999,0.6088873048,1.9647309612,0.0155,0,0.0155,1.8525,0.6088873048,1.9500000000000002,2.039,0.6650922868,2.1447304609,0.0155,0,0.0155,2.0235,0.6650922868,2.13
2019-10-21 09:30:00,1.8455,0.5995198078,1.9404366132000002,0.021500000000000002,0,0.021500000000000002,1.824,0.5995198078,1.92,2.026,0.6588472888,2.1304355775,0.021500000000000002,0,0.021500000000000002,2.0045,0.6588472888,2.11
2019-10-21 10:00:00,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002,2.069,0.6744597838,2.1761564742,0.017,0,0.017,2.052,0.6744597838,2.16
2019-10-21 10:30:00,1.9155000000000002,0.6213773008,2.0137651303,0.025,0,0.025,1.8905,0.6213773008,1.99,2.2575,0.7337872648,2.3737628357,0.025,0,0.025,2.2325,0.7337872648,2.35
2019-10-21 11:00:00,1.8725,0.6026423068,1.967087695,0.039,0,0.039,1.8335,0.6026423068,1.9300000000000002,2.224,0.7181747698000001,2.3370817273,0.039,0,0.039,2.185,0.7181747698000001,2.3
2019-10-21 11:30:00,1.838,0.5870298118,1.9294683205,0.052000000000000005,0,0.052000000000000005,1.786,0.5870298118,1.88,2.2085,0.7088072728,2.319456833,0.052000000000000005,0,0.052000000000000005,2.1565,0.7088072728,2.27
2019-10-21 12:00:00,1.831,0.5839073129,1.9218503454,0.0545,0,0.0545,1.7765,0.5839073129,1.87,2.2205,0.7119297718,2.3318370977000002,0.0545,0,0.0545,2.166,0.7119297718,2.2800000000000002
2019-10-21 12:30:00,1.7515,0.5526823229,1.8366300662000001,0.07,0,0.07,1.6815,0.5526823229,1.77,1.8845,0.5963973088,1.9766208539,0.07,0,0.07,1.8145,0.5963973088,1.9100000000000001
2019-10-21 13:00:00,1.737,0.5401923269000001,1.8190593036,0.0935,0,0.0935,1.6435,0.5401923269000001,1.73,1.9365,0.6057648058,2.0290350539,0.0935,0,0.0935,1.843,0.6057648058,1.94
2019-10-21 13:30:00,1.7555,0.5027223389000001,1.8260640734,0.226,0,0.226,1.5295,0.5027223389000001,1.6099999999999999,2.088,0.6120098038,2.1758446636,0.226,0,0.226,1.862,0.6120098038,1.96
2019-10-21 14:00:00,1.488,0.4371498599,1.5508849087,0.158,0,0.158,1.33,0.4371498599,1.4,1.6305,0.4839873449,1.7008156867,0.158,0,0.158,1.4725000000000001,0.4839873449,1.55
2019-10-21 14:30:00,1.513,0.4808648459,1.5875767698,0.05,0,0.05,1.463,0.4808648459,1.54,1.646,0.5245798319,1.7275705485000001,0.05,0,0.05,1.596,0.5245798319,1.6800000000000002
2019-10-21 15:00:00,1.4355,0.39967987190000004,1.4901020938,0.2195,0,0.2195,1.216,0.39967987190000004,1.28,1.597,0.4527623549,1.6599405863,0.2195,0,0.2195,1.3775,0.4527623549,1.45
2019-10-21 15:30:00,1.5314999999999999,0.4839873449,1.6061556587,0.059000000000000004,0,0.059000000000000004,1.4725000000000001,0.4839873449,1.55,1.6835,0.5339473289000001,1.7661460868,0.059000000000000004,0,0.059000000000000004,1.6245,0.5339473289000001,1.71
2019-10-21 16:00:00,1.6345,0.5308248299,1.7185357867,0.0195,0,0.0195,1.615,0.5308248299,1.7000000000000002,1.758,0.5714173169,1.8485350281000001,0.0195,0,0.0195,1.7385000000000002,0.5714173169,1.83
2019-10-21 16:30:00,1.7095,0.5589273209,1.7985521955000001,0.009000000000000001,0,0.009000000000000001,1.7005,0.5589273209,1.79,1.8235000000000001,0.5963973088,1.9185520582,0.009000000000000001,0,0.009000000000000001,1.8145,0.5963973088,1.9100000000000001
2019-10-21 17:00:00,1.8665,0.6120098038,1.9642755026,0.0045000000000000005,0,0.0045000000000000005,1.862,0.6120098038,1.96,1.99,0.6526022908,2.0942754714,0.0045000000000000005,0,0.0045000000000000005,1.9855,0.6526022908,2.09
2019-10-21 17:30:00,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14,2.157,0.7088072728,2.2704750054,0.0005,0,0.0005,2.1565,0.7088072728,2.27
2019-10-21 18:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-10-21 18:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-10-21 19:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-10-21 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-10-21 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-10-21 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-21 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-21 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-21 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-21 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-21 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-21 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-10-22 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-22 00:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-22 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-10-22 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-22 02:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-22 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-22 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-22 03:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-10-22 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-22 04:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-10-22 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-22 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-22 06:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-22 06:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-22 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-10-22 07:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-10-22 08:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-10-22 08:30:00,1.9725000000000001,0.6463572928,2.0757008455,0.006,0,0.006,1.9665,0.6463572928,2.07,2.1055,0.6900722788,2.2157007921,0.006,0,0.006,2.0995,0.6900722788,2.21
2019-10-22 09:00:00,1.935,0.6244997998,2.0332793709,0.035,0,0.035,1.9,0.6244997998,2.0,2.125,0.6869497798,2.2332767406,0.035,0,0.035,2.09,0.6869497798,2.2
2019-10-22 09:30:00,1.9615,0.6151323028,2.0556920976,0.09,0,0.09,1.8715000000000002,0.6151323028,1.97,2.1895,0.6900722788,2.2956720149,0.09,0,0.09,2.0995,0.6900722788,2.21
2019-10-22 10:00:00,1.7690000000000001,0.5339473289000001,1.8478259523,0.14450000000000002,0,0.14450000000000002,1.6245,0.5339473289000001,1.71,1.826,0.5526823229,1.9078086251,0.14450000000000002,0,0.14450000000000002,1.6815,0.5526823229,1.77
2019-10-22 10:30:00,1.661,0.4839873449,1.7300765156,0.1885,0,0.1885,1.4725000000000001,0.4839873449,1.55,1.851,0.5464373249,1.929972733,0.1885,0,0.1885,1.6625,0.5464373249,1.75
2019-10-22 11:00:00,1.54,0.4309048619,1.5991494614000001,0.229,0,0.229,1.311,0.4309048619,1.38,1.787,0.5120898359,1.8589257651,0.229,0,0.229,1.558,0.5120898359,1.6400000000000001
2019-10-22 11:30:00,1.488,0.40280237090000004,1.5415556266000001,0.2625,0,0.2625,1.2255,0.40280237090000004,1.29,1.7255,0.4808648459,1.7912513084000001,0.2625,0,0.2625,1.463,0.4808648459,1.54
2019-10-22 12:00:00,1.5375,0.4371498599,1.5984386913000002,0.20750000000000002,0,0.20750000000000002,1.33,0.4371498599,1.4,1.737,0.5027223389000001,1.8082861361,0.20750000000000002,0,0.20750000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-10-22 12:30:00,1.6400000000000001,0.5152123349000001,1.7190240691,0.07250000000000001,0,0.07250000000000001,1.5675,0.5152123349000001,1.65,1.8205,0.5745398159,1.9090092325999999,0.07250000000000001,0,0.07250000000000001,1.748,0.5745398159,1.8399999999999999
2019-10-22 13:00:00,1.67,0.5277023309000001,1.7513908045000002,0.0645,0,0.0645,1.6055000000000001,0.5277023309000001,1.69,1.8315000000000001,0.5807848139,1.9213805583,0.0645,0,0.0645,1.767,0.5807848139,1.8599999999999999
2019-10-22 13:30:00,1.6764999999999999,0.5277023309000001,1.7575898269999999,0.07100000000000001,0,0.07100000000000001,1.6055000000000001,0.5277023309000001,1.69,1.838,0.5807848139,1.9275774952,0.07100000000000001,0,0.07100000000000001,1.767,0.5807848139,1.8599999999999999
2019-10-22 14:00:00,1.579,0.5027223389000001,1.6570970853,0.0495,0,0.0495,1.5295,0.5027223389000001,1.6099999999999999,1.75,0.5589273209,1.8370900223,0.0495,0,0.0495,1.7005,0.5589273209,1.79
2019-10-22 14:30:00,1.6095000000000002,0.5183348339,1.6909054527,0.0325,0,0.0325,1.577,0.5183348339,1.6600000000000001,1.752,0.5651723189,1.8409029714,0.0325,0,0.0325,1.7195,0.5651723189,1.81
2019-10-22 15:00:00,1.5335,0.4964773409,1.6118659994,0.023,0,0.023,1.5105,0.4964773409,1.5899999999999999,1.6855,0.5464373249,1.7718645546,0.023,0,0.023,1.6625,0.5464373249,1.75
2019-10-22 15:30:00,1.574,0.4808648459,1.6458149957,0.111,0,0.111,1.463,0.4808648459,1.54,1.7735,0.5464373249,1.8557736931000002,0.111,0,0.111,1.6625,0.5464373249,1.75
2019-10-22 16:00:00,1.6385,0.4871098439,1.7093736426000001,0.1565,0,0.1565,1.482,0.4871098439,1.56,2.028,0.6151323028,2.1192384835,0.1565,0,0.1565,1.8715000000000002,0.6151323028,1.97
2019-10-22 16:30:00,1.6760000000000002,0.5089673369000001,1.7515775033,0.1275,0,0.1275,1.5485,0.5089673369000001,1.63,1.9515,0.5995198078,2.0415132255,0.1275,0,0.1275,1.824,0.5995198078,1.92
2019-10-22 17:00:00,1.7945,0.5651723189,1.8813957585,0.075,0,0.075,1.7195,0.5651723189,1.81,2.0225,0.6401122948,2.1213792683,0.075,0,0.075,1.9475,0.6401122948,2.05
2019-10-22 17:30:00,2.013,0.6557247898,2.1171074606999998,0.018000000000000002,0,0.018000000000000002,1.995,0.6557247898,2.1,2.3075,0.7525222588,2.4271065078,0.018000000000000002,0,0.018000000000000002,2.2895,0.7525222588,2.41
2019-10-22 18:00:00,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15,2.2335,0.7337872648,2.3509500207,0.001,0,0.001,2.2325,0.7337872648,2.35
2019-10-22 18:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-10-22 19:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-10-22 19:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-22 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-10-22 20:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-10-22 21:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-22 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-22 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-22 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-22 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-22 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-10-23 00:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2019-10-23 00:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-23 01:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2019-10-23 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-23 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-23 02:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-23 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-23 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-23 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-23 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-23 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-23 05:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-23 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-23 06:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-23 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-23 07:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-10-23 08:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-23 08:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-23 09:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-10-23 09:30:00,2.0675,0.6744597838,2.1747303856,0.0155,0,0.0155,2.052,0.6744597838,2.16,2.3525,0.7681347538000001,2.4747297327,0.0155,0,0.0155,2.337,0.7681347538000001,2.46
2019-10-23 10:00:00,1.9355,0.6307447978,2.0356815198,0.0165,0,0.0165,1.919,0.6307447978,2.02,2.0875,0.6807047818,2.1956810447,0.0165,0,0.0165,2.071,0.6807047818,2.18
2019-10-23 10:30:00,1.8945,0.6120098038,1.9909008638999999,0.0325,0,0.0325,1.862,0.6120098038,1.96,2.0465,0.6619697878,2.15089894,0.0325,0,0.0325,2.014,0.6619697878,2.12
2019-10-23 11:00:00,1.772,0.5433148259,1.8534225098000001,0.11900000000000001,0,0.11900000000000001,1.653,0.5433148259,1.74,1.962,0.6057648058,2.0533862277,0.11900000000000001,0,0.11900000000000001,1.843,0.6057648058,1.94
2019-10-23 11:30:00,1.6985000000000001,0.5058448379,1.7722249434,0.1595,0,0.1595,1.5390000000000001,0.5058448379,1.62,1.8885,0.5682948179,1.9721539620000001,0.1595,0,0.1595,1.729,0.5682948179,1.82
2019-10-23 12:00:00,1.738,0.5277023309000001,1.8163462638,0.1325,0,0.1325,1.6055000000000001,0.5277023309000001,1.69,2.042,0.6276222988,2.1362756728,0.1325,0,0.1325,1.9095,0.6276222988,2.01
2019-10-23 12:30:00,1.6804999999999999,0.5058448379,1.7549812677,0.14150000000000001,0,0.14150000000000001,1.5390000000000001,0.5058448379,1.62,1.861,0.5651723189,1.9449269266,0.14150000000000001,0,0.14150000000000001,1.7195,0.5651723189,1.81
2019-10-23 13:00:00,1.6445,0.4964773409,1.7178096519000001,0.134,0,0.134,1.5105,0.4964773409,1.5899999999999999,1.8345,0.5589273209,1.9177565017,0.134,0,0.134,1.7005,0.5589273209,1.79
2019-10-23 13:30:00,1.6440000000000001,0.4964773409,1.7173309961,0.1335,0,0.1335,1.5105,0.4964773409,1.5899999999999999,1.815,0.5526823229,1.8972829915,0.1335,0,0.1335,1.6815,0.5526823229,1.77
2019-10-23 14:00:00,1.6275,0.4933548419,1.7006337789,0.1265,0,0.1265,1.501,0.4933548419,1.58,1.7890000000000001,0.5464373249,1.8705920854,0.1265,0,0.1265,1.6625,0.5464373249,1.75
2019-10-23 14:30:00,1.6325,0.5183348339,1.7128126722,0.0555,0,0.0555,1.577,0.5183348339,1.6600000000000001,1.8035,0.5745398159,1.8928043348,0.0555,0,0.0555,1.748,0.5745398159,1.8399999999999999
2019-10-23 15:00:00,1.71,0.5558048219,1.7980597877000002,0.019,0,0.019,1.691,0.5558048219,1.78,1.8715000000000002,0.6088873048,1.9680589421999999,0.019,0,0.019,1.8525,0.6088873048,1.9500000000000002
2019-10-23 15:30:00,1.6785,0.5464373249,1.76520707,0.016,0,0.016,1.6625,0.5464373249,1.75,1.8305,0.5963973088,1.9252064824000001,0.016,0,0.016,1.8145,0.5963973088,1.9100000000000001
2019-10-23 16:00:00,1.77,0.5807848139,1.8628502355,0.003,0,0.003,1.767,0.5807848139,1.8599999999999999,1.941,0.6369897958,2.0428502148,0.003,0,0.003,1.9380000000000002,0.6369897958,2.04
2019-10-23 16:30:00,1.8835000000000002,0.6182548018,1.9823751537,0.0025,0,0.0025,1.881,0.6182548018,1.98,2.0545,0.6744597838,2.1623751409,0.0025,0,0.0025,2.052,0.6744597838,2.16
2019-10-23 17:00:00,2.0265,0.6650922868,2.1328502057,0.003,0,0.003,2.0235,0.6650922868,2.13,2.1785,0.7150522708,2.2928501914,0.003,0,0.003,2.1755,0.7150522708,2.29
2019-10-23 17:30:00,2.082,0.6838272808,2.1914250501,0.0015,0,0.0015,2.0805,0.6838272808,2.19,2.2055,0.7244197678000001,2.3214250473,0.0015,0,0.0015,2.204,0.7244197678000001,2.32
2019-10-23 18:00:00,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44
2019-10-23 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-10-23 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-10-23 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-10-23 20:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-10-23 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-10-23 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-10-23 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-10-23 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-23 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-10-23 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-23 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-24 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-24 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-24 01:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-24 01:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-24 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-24 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-24 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-24 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-24 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-24 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-24 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-24 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-24 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-24 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-24 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-24 07:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-10-24 08:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-10-24 08:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-10-24 09:00:00,1.8915000000000002,0.6213773008,1.9909500245,0.001,0,0.001,1.8905,0.6213773008,1.99,2.053,0.6744597838,2.1609500226,0.001,0,0.001,2.052,0.6744597838,2.16
2019-10-24 09:30:00,1.8845,0.6182548018,1.9833253011,0.0035,0,0.0035,1.881,0.6182548018,1.98,2.0555,0.6744597838,2.1633252761,0.0035,0,0.0035,2.052,0.6744597838,2.16
2019-10-24 10:00:00,1.8385,0.6026423068,1.9347506299,0.005,0,0.005,1.8335,0.6026423068,1.9300000000000002,2.0095,0.6588472888,2.1147505763,0.005,0,0.005,2.0045,0.6588472888,2.11
2019-10-24 10:30:00,1.8355000000000001,0.5963973088,1.9299611395,0.021,0,0.021,1.8145,0.5963973088,1.9100000000000001,2.0065,0.6526022908,2.1099601892,0.021,0,0.021,1.9855,0.6526022908,2.09
2019-10-24 11:00:00,1.8,0.5870298118,1.8933050467,0.014,0,0.014,1.786,0.5870298118,1.88,1.971,0.6432347938,2.0733046086,0.014,0,0.014,1.957,0.6432347938,2.06
2019-10-24 11:30:00,1.7645,0.5682948179,1.8537581423,0.035500000000000004,0,0.035500000000000004,1.729,0.5682948179,1.82,1.9355,0.6244997998,2.033755209,0.035500000000000004,0,0.035500000000000004,1.9,0.6244997998,2.0
2019-10-24 12:00:00,1.7555,0.5682948179,1.8451935535000001,0.026500000000000003,0,0.026500000000000003,1.729,0.5682948179,1.82,1.917,0.6213773008,2.0151919884,0.026500000000000003,0,0.026500000000000003,1.8905,0.6213773008,1.99
2019-10-24 12:30:00,1.7725,0.5714173169,1.8623302607,0.034,0,0.034,1.7385000000000002,0.5714173169,1.83,1.9435,0.6276222988,2.0423275937,0.034,0,0.034,1.9095,0.6276222988,2.01
2019-10-24 13:00:00,1.762,0.5651723189,1.8504225869000002,0.0425,0,0.0425,1.7195,0.5651723189,1.81,1.933,0.6213773008,2.0304183682,0.0425,0,0.0425,1.8905,0.6213773008,1.99
2019-10-24 13:30:00,1.7375,0.5495598239,1.8223397735,0.0655,0,0.0655,1.6720000000000002,0.5495598239,1.76,1.956,0.6213773008,2.0523269111,0.0655,0,0.0655,1.8905,0.6213773008,1.99
2019-10-24 14:00:00,1.7269999999999999,0.5120898359,1.8013231248000001,0.169,0,0.169,1.558,0.5120898359,1.6400000000000001,2.126,0.6432347938,2.2211769403,0.169,0,0.169,1.957,0.6432347938,2.06
2019-10-24 14:30:00,1.7405,0.5433148259,1.8233297151,0.08750000000000001,0,0.08750000000000001,1.653,0.5433148259,1.74,2.092,0.6588472888,2.1932951808,0.08750000000000001,0,0.08750000000000001,2.0045,0.6588472888,2.11
2019-10-24 15:00:00,1.725,0.5464373249,1.8094802430999999,0.0625,0,0.0625,1.6625,0.5464373249,1.75,2.067,0.6588472888,2.1694627791,0.0625,0,0.0625,2.0045,0.6588472888,2.11
2019-10-24 15:30:00,1.691,0.5152123349000001,1.7677456689,0.12350000000000001,0,0.12350000000000001,1.5675,0.5152123349000001,1.65,2.052,0.6338672968,2.1476712388,0.12350000000000001,0,0.12350000000000001,1.9285,0.6338672968,2.03
2019-10-24 16:00:00,1.691,0.5433148259,1.7761396342,0.038,0,0.038,1.653,0.5433148259,1.74,1.919,0.6182548018,2.0161349161,0.038,0,0.038,1.881,0.6182548018,1.98
2019-10-24 16:30:00,1.742,0.5558048219,1.8285193464,0.051000000000000004,0,0.051000000000000004,1.691,0.5558048219,1.78,1.9035000000000002,0.6088873048,1.9985134475000002,0.051000000000000004,0,0.051000000000000004,1.8525,0.6088873048,1.9500000000000002
2019-10-24 17:00:00,1.812,0.5839073129,1.9037572718,0.035500000000000004,0,0.035500000000000004,1.7765,0.5839073129,1.87,1.983,0.6401122948,2.0837544841,0.035500000000000004,0,0.035500000000000004,1.9475,0.6401122948,2.05
2019-10-24 17:30:00,1.912,0.6213773008,2.0104362089,0.021500000000000002,0,0.021500000000000002,1.8905,0.6213773008,1.99,2.064,0.6713372848,2.1704353826,0.021500000000000002,0,0.021500000000000002,2.0425,0.6713372848,2.15
2019-10-24 18:00:00,1.9875,0.6526022908,2.0919000932,0.002,0,0.002,1.9855,0.6526022908,2.09,2.1205,0.6963172768,2.2319000874,0.002,0,0.002,2.1185,0.6963172768,2.23
2019-10-24 18:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-10-24 19:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-10-24 19:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-24 20:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-10-24 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-10-24 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-10-24 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-10-24 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-24 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-24 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-24 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-25 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-10-25 00:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-25 01:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-25 01:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-25 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-10-25 02:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-25 03:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-25 03:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-10-25 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-25 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-25 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-25 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-25 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-25 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-25 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-25 07:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-10-25 08:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-10-25 08:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-25 09:00:00,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24
2019-10-25 09:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-10-25 10:00:00,1.9145,0.6276222988,2.0147506049,0.005,0,0.005,1.9095,0.6276222988,2.01,2.114,0.6931947778,2.2247505478,0.005,0,0.005,2.109,0.6931947778,2.22
2019-10-25 10:30:00,1.9595,0.6401122948,2.0614034054,0.012,0,0.012,1.9475,0.6401122948,2.05,2.2635,0.7400322628,2.3814029478,0.012,0,0.012,2.2515,0.7400322628,2.37
2019-10-25 11:00:00,1.8695,0.6088873048,1.9661571656,0.017,0,0.017,1.8525,0.6088873048,1.9500000000000002,2.145,0.6994397758,2.2561562446,0.017,0,0.017,2.128,0.6994397758,2.24
2019-10-25 11:30:00,1.8355000000000001,0.5995198078,1.9309283389,0.0115,0,0.0115,1.824,0.5995198078,1.92,2.016,0.6588472888,2.1209280398,0.0115,0,0.0115,2.0045,0.6588472888,2.11
2019-10-25 12:00:00,1.849,0.6057648058,1.945700902,0.006,0,0.006,1.843,0.6057648058,1.94,2.039,0.6682147858,2.1457008179,0.006,0,0.006,2.033,0.6682147858,2.14
2019-10-25 12:30:00,1.927,0.6307447978,2.0276015388,0.008,0,0.008,1.919,0.6307447978,2.02,2.117,0.6931947778,2.2276014006000002,0.008,0,0.008,2.109,0.6931947778,2.22
2019-10-25 13:00:00,1.9925000000000002,0.6526022908,2.0966511393,0.007,0,0.007,1.9855,0.6526022908,2.09,2.344,0.7681347538000001,2.4666509684,0.007,0,0.007,2.337,0.7681347538000001,2.46
2019-10-25 13:30:00,1.8665,0.6088873048,1.9633048668000002,0.014,0,0.014,1.8525,0.6088873048,1.9500000000000002,2.0375,0.6650922868,2.1433044581,0.014,0,0.014,2.0235,0.6650922868,2.13
2019-10-25 14:00:00,1.7315,0.5620498199,1.8204373788,0.021500000000000002,0,0.021500000000000002,1.71,0.5620498199,1.8,1.8835000000000002,0.6120098038,1.9804363786999999,0.021500000000000002,0,0.021500000000000002,1.862,0.6120098038,1.96
2019-10-25 14:30:00,1.7309999999999999,0.5620498199,1.8199618128,0.021,0,0.021,1.71,0.5620498199,1.8,1.9020000000000001,0.6182548018,1.9999607496,0.021,0,0.021,1.881,0.6182548018,1.98
2019-10-25 15:00:00,1.7055,0.5558048219,1.793780714,0.0145,0,0.0145,1.691,0.5558048219,1.78,1.8765,0.6120098038,1.9737801929,0.0145,0,0.0145,1.862,0.6120098038,1.96
2019-10-25 15:30:00,1.6844999999999999,0.5526823229,1.7728502475,0.003,0,0.003,1.6815,0.5526823229,1.77,1.8175,0.5963973088,1.9128502294,0.003,0,0.003,1.8145,0.5963973088,1.9100000000000001
2019-10-25 16:00:00,1.712,0.5620498199,1.8019001082,0.002,0,0.002,1.71,0.5620498199,1.8,1.8355000000000001,0.6026423068,1.9319001009,0.002,0,0.002,1.8335,0.6026423068,1.9300000000000002
2019-10-25 16:30:00,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85,1.8635000000000002,0.6120098038,1.9614250559,0.0015,0,0.0015,1.862,0.6120098038,1.96
2019-10-25 17:00:00,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002,1.949,0.6401122948,2.0514250535,0.0015,0,0.0015,1.9475,0.6401122948,2.05
2019-10-25 17:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-10-25 18:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-25 18:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-10-25 19:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-25 19:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-10-25 20:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-10-25 20:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-10-25 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-10-25 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-25 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-25 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
