Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-25 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-25 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-10-26 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-26 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-26 01:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-26 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-26 02:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-26 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-26 03:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-26 03:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-26 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-26 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-26 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-26 05:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-10-26 06:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-10-26 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-26 07:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-10-26 07:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-26 08:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-26 08:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-10-26 09:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-26 09:30:00,1.7105000000000001,0.5620498199,1.8004750068000002,0.0005,0,0.0005,1.71,0.5620498199,1.8,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2019-10-26 10:00:00,1.8065,0.5932748098,1.9014250577,0.0015,0,0.0015,1.8050000000000002,0.5932748098,1.9,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07
2019-10-26 10:30:00,1.847,0.6057648058,1.9438004012999999,0.004,0,0.004,1.843,0.6057648058,1.94,2.037,0.6682147858,2.1438003638,0.004,0,0.004,2.033,0.6682147858,2.14
2019-10-26 11:00:00,1.8290000000000002,0.5995198078,1.9247506332,0.005,0,0.005,1.824,0.5995198078,1.92,2.038,0.6682147858,2.1447505682,0.005,0,0.005,2.033,0.6682147858,2.14
2019-10-26 11:30:00,1.8290000000000002,0.5995198078,1.9247506332,0.005,0,0.005,1.824,0.5995198078,1.92,2.038,0.6682147858,2.1447505682,0.005,0,0.005,2.033,0.6682147858,2.14
2019-10-26 12:00:00,1.7974999999999999,0.5870298118,1.8909284095,0.0115,0,0.0115,1.786,0.5870298118,1.88,2.0065,0.6557247898,2.1109280542,0.0115,0,0.0115,1.995,0.6557247898,2.1
2019-10-26 12:30:00,1.8094999999999999,0.5901523108,1.9033050202,0.014,0,0.014,1.7955,0.5901523108,1.8900000000000001,2.0185,0.6588472888,2.1233045001,0.014,0,0.014,2.0045,0.6588472888,2.11
2019-10-26 13:00:00,1.8125,0.5901523108,1.9061573912,0.017,0,0.017,1.7955,0.5901523108,1.8900000000000001,2.012,0.6557247898,2.1161566577,0.017,0,0.017,1.995,0.6557247898,2.1
2019-10-26 13:30:00,1.807,0.5901523108,1.9009283916,0.0115,0,0.0115,1.7955,0.5901523108,1.8900000000000001,1.9875,0.6494797918,2.0909280834,0.0115,0,0.0115,1.976,0.6494797918,2.08
2019-10-26 14:00:00,1.7135,0.5620498199,1.8033253312,0.0035,0,0.0035,1.71,0.5620498199,1.8,1.8465,0.6057648058,1.9433253073,0.0035,0,0.0035,1.843,0.6057648058,1.94
2019-10-26 14:30:00,1.505,0.4933548419,1.5838004925,0.004,0,0.004,1.501,0.4933548419,1.58,1.486,0.4871098439,1.5638004988,0.004,0,0.004,1.482,0.4871098439,1.56
2019-10-26 15:00:00,1.513,0.4964773409,1.5923751913,0.0025,0,0.0025,1.5105,0.4964773409,1.5899999999999999,1.5795,0.5183348339,1.6623751833,0.0025,0,0.0025,1.577,0.5183348339,1.6600000000000001
2019-10-26 15:30:00,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6,1.587,0.5214573329000001,1.6704750072999999,0.0005,0,0.0005,1.5865,0.5214573329000001,1.67
2019-10-26 16:00:00,1.5325,0.5027223389000001,1.6128502720000002,0.003,0,0.003,1.5295,0.5027223389000001,1.6099999999999999,1.6085,0.5277023309000001,1.6928502592,0.003,0,0.003,1.6055000000000001,0.5277023309000001,1.69
2019-10-26 16:30:00,1.58,0.5183348339,1.6628502639,0.003,0,0.003,1.577,0.5183348339,1.6600000000000001,1.6465,0.5401923269000001,1.7328502532,0.003,0,0.003,1.6435,0.5401923269000001,1.73
2019-10-26 17:00:00,1.6360000000000001,0.5370698279,1.7219001132,0.002,0,0.002,1.634,0.5370698279,1.72,1.693,0.5558048219,1.7819001094,0.002,0,0.002,1.691,0.5558048219,1.78
2019-10-26 17:30:00,1.901,0.6244997998,2.0009500244,0.001,0,0.001,1.9,0.6244997998,2.0,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15
2019-10-26 18:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-10-26 18:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-10-26 19:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-26 19:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-10-26 20:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-10-26 20:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-10-26 21:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-26 21:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-26 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-26 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-26 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-26 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-27 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-27 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-27 01:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-27 01:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-27 02:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-10-27 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-27 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-27 03:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-10-27 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-27 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-27 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-10-27 05:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-10-27 06:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-10-27 06:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-27 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-27 07:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-27 08:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-27 08:30:00,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999,1.6059999999999999,0.5277023309000001,1.6904750071999999,0.0005,0,0.0005,1.6055000000000001,0.5277023309000001,1.69
2019-10-27 09:00:00,1.52,0.4933548419,1.5980610126,0.019,0,0.019,1.501,0.4933548419,1.58,1.6055000000000001,0.5214573329000001,1.6880604255,0.019,0,0.019,1.5865,0.5214573329000001,1.67
2019-10-27 09:30:00,1.387,0.4433948579,1.4561483441,0.038,0,0.038,1.349,0.4433948579,1.42,1.482,0.4746198479,1.5561452374,0.038,0,0.038,1.444,0.4746198479,1.52
2019-10-27 10:00:00,1.538,0.4746198479,1.6095676438000002,0.094,0,0.094,1.444,0.4746198479,1.52,1.6804999999999999,0.5214573329000001,1.7595448275,0.094,0,0.094,1.5865,0.5214573329000001,1.67
2019-10-27 10:30:00,1.639,0.4714973489,1.7054708294,0.20450000000000002,0,0.20450000000000002,1.4344999999999999,0.4714973489,1.51,1.8290000000000002,0.5339473289000001,1.9053453099,0.20450000000000002,0,0.20450000000000002,1.6245,0.5339473289000001,1.71
2019-10-27 11:00:00,1.3285,0.3559648859,1.3753629521000001,0.24550000000000002,0,0.24550000000000002,1.083,0.3559648859,1.1400000000000001,1.4045,0.38094487790000003,1.455245426,0.24550000000000002,0,0.24550000000000002,1.159,0.38094487790000003,1.22
2019-10-27 11:30:00,1.337,0.3434748899,1.3804144305000001,0.292,0,0.292,1.045,0.3434748899,1.1,1.47,0.38718987590000004,1.5201368359,0.292,0,0.292,1.178,0.38718987590000004,1.24
2019-10-27 12:00:00,1.3935,0.3559648859,1.4382465887,0.3105,0,0.3105,1.083,0.3559648859,1.1400000000000001,1.4885000000000002,0.38718987590000004,1.538033891,0.3105,0,0.3105,1.178,0.38718987590000004,1.24
2019-10-27 12:30:00,1.38,0.3465973889,1.4228597085,0.3255,0,0.3255,1.0545,0.3465973889,1.11,1.4845000000000002,0.38094487790000003,1.5325988549,0.3255,0,0.3255,1.159,0.38094487790000003,1.22
2019-10-27 13:00:00,1.416,0.36533238290000003,1.4623692249,0.3045,0,0.3045,1.1115,0.36533238290000003,1.17,1.5205000000000002,0.39967987190000004,1.5721527439,0.3045,0,0.3045,1.216,0.39967987190000004,1.28
2019-10-27 13:30:00,1.3905,0.3559648859,1.4353401165,0.3075,0,0.3075,1.083,0.3559648859,1.1400000000000001,1.476,0.38406737690000003,1.5251504024,0.3075,0,0.3075,1.1685,0.38406737690000003,1.23
2019-10-27 14:00:00,1.397,0.37157738090000003,1.4455721186,0.2665,0,0.2665,1.1305,0.37157738090000003,1.19,1.473,0.39655737290000004,1.5254464101,0.2665,0,0.2665,1.2065000000000001,0.39655737290000004,1.27
2019-10-27 14:30:00,1.441,0.38094487790000003,1.4905032707,0.28200000000000003,0,0.28200000000000003,1.159,0.38094487790000003,1.22,1.536,0.41216986790000004,1.5903395864,0.28200000000000003,0,0.28200000000000003,1.254,0.41216986790000004,1.32
2019-10-27 15:00:00,1.3980000000000001,0.39343487390000004,1.4523067858,0.201,0,0.201,1.197,0.39343487390000004,1.26,1.474,0.4184148659,1.5322359479,0.201,0,0.201,1.2730000000000001,0.4184148659,1.34
2019-10-27 15:30:00,1.4795,0.4371498599,1.5427314251,0.1495,0,0.1495,1.33,0.4371498599,1.4,1.5365,0.4558848539,1.6027049790999999,0.1495,0,0.1495,1.387,0.4558848539,1.46
2019-10-27 16:00:00,1.6095000000000002,0.4871098439,1.6815963398,0.1275,0,0.1275,1.482,0.4871098439,1.56,1.6665,0.5058448379,1.7415801014999999,0.1275,0,0.1275,1.5390000000000001,0.5058448379,1.62
2019-10-27 16:30:00,1.7045,0.5370698279,1.787110587,0.07050000000000001,0,0.07050000000000001,1.634,0.5370698279,1.72,1.752,0.5526823229,1.8371068967,0.07050000000000001,0,0.07050000000000001,1.6815,0.5526823229,1.77
2019-10-27 17:00:00,1.8639999999999999,0.5995198078,1.9580398362,0.04,0,0.04,1.824,0.5995198078,1.92,1.921,0.6182548018,2.0180386518,0.04,0,0.04,1.881,0.6182548018,1.98
2019-10-27 17:30:00,2.027,0.6619697878,2.1323538637,0.013000000000000001,0,0.013000000000000001,2.014,0.6619697878,2.12,2.084,0.6807047818,2.192353758,0.013000000000000001,0,0.013000000000000001,2.071,0.6807047818,2.18
2019-10-27 18:00:00,2.082,0.6838272808,2.1914250501,0.0015,0,0.0015,2.0805,0.6838272808,2.19,2.1390000000000002,0.7025622748,2.2514250487,0.0015,0,0.0015,2.1375,0.7025622748,2.25
2019-10-27 18:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-27 19:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-10-27 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-27 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-10-27 20:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-27 21:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-27 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-10-27 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-10-27 22:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-27 23:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-10-27 23:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-28 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-28 00:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-28 01:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-28 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-28 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-28 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-10-28 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-10-28 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-10-28 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-28 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-28 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-28 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-28 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-28 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-28 07:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-10-28 07:30:00,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002,1.9775,0.6494797918,2.0814250527000002,0.0015,0,0.0015,1.976,0.6494797918,2.08
2019-10-28 08:00:00,1.8645,0.6057648058,1.9604364948000002,0.021500000000000002,0,0.021500000000000002,1.843,0.6057648058,1.94,2.0165,0.6557247898,2.1204356274,0.021500000000000002,0,0.021500000000000002,1.995,0.6557247898,2.1
2019-10-28 08:30:00,1.948,0.6244997998,2.0456549074,0.048,0,0.048,1.9,0.6244997998,2.0,2.1095,0.6775822828,2.2156506945,0.048,0,0.048,2.0615,0.6775822828,2.17
2019-10-28 09:00:00,2.0295,0.6494797918,2.1308904829,0.053500000000000006,0,0.053500000000000006,1.976,0.6494797918,2.08,2.2005,0.7056847738,2.3108853823,0.053500000000000006,0,0.053500000000000006,2.147,0.7056847738,2.26
2019-10-28 09:30:00,2.003,0.6369897958,2.1018479964,0.065,0,0.065,1.9380000000000002,0.6369897958,2.04,2.1835,0.6963172768,2.2918398722,0.065,0,0.065,2.1185,0.6963172768,2.23
2019-10-28 10:00:00,1.953,0.6120098038,2.0466472583,0.091,0,0.091,1.862,0.6120098038,1.96,2.1905,0.6900722788,2.2966257858,0.091,0,0.091,2.0995,0.6900722788,2.21
2019-10-28 10:30:00,2.0085,0.6338672968,2.1061481429,0.08,0,0.08,1.9285,0.6338672968,2.03,2.3125,0.7337872648,2.4261286034,0.08,0,0.08,2.2325,0.7337872648,2.35
2019-10-28 11:00:00,1.949,0.6057648058,2.0409683976,0.106,0,0.106,1.843,0.6057648058,1.94,2.31,0.7244197678000001,2.420926269,0.106,0,0.106,2.204,0.7244197678000001,2.32
2019-10-28 11:30:00,1.9285,0.6120098038,2.0232815548,0.0665,0,0.0665,1.862,0.6120098038,1.96,2.242,0.7150522708,2.3532666126,0.0665,0,0.0665,2.1755,0.7150522708,2.29
2019-10-28 12:00:00,1.9609999999999999,0.6276222988,2.0589877974,0.051500000000000004,0,0.051500000000000004,1.9095,0.6276222988,2.01,2.2935,0.7369097638000001,2.4089786736,0.051500000000000004,0,0.051500000000000004,2.242,0.7369097638000001,2.36
2019-10-28 12:30:00,1.9375,0.6151323028,2.0328044667,0.066,0,0.066,1.8715000000000002,0.6151323028,1.97,2.289,0.7306647658000001,2.4027883802,0.066,0,0.066,2.223,0.7306647658000001,2.34
2019-10-28 13:00:00,1.9344999999999999,0.6088873048,2.0280616361,0.082,0,0.082,1.8525,0.6088873048,1.9500000000000002,2.2765,0.7212972688,2.3880372694,0.082,0,0.082,2.1945,0.7212972688,2.31
2019-10-28 13:30:00,1.9775,0.6244997998,2.0737661995,0.0775,0,0.0775,1.9,0.6244997998,2.0,2.31,0.7337872648,2.4237458097,0.0775,0,0.0775,2.2325,0.7337872648,2.35
2019-10-28 14:00:00,1.956,0.6244997998,2.053274458,0.056,0,0.056,1.9,0.6244997998,2.0,2.298,0.7369097638000001,2.4132633507,0.056,0,0.056,2.242,0.7369097638000001,2.36
2019-10-28 14:30:00,1.9315,0.6244997998,2.0299488294,0.0315,0,0.0315,1.9,0.6244997998,2.0,2.2355,0.7244197678000001,2.3499455845,0.0315,0,0.0315,2.204,0.7244197678000001,2.32
2019-10-28 15:00:00,1.9100000000000001,0.6213773008,2.0085342292,0.0195,0,0.0195,1.8905,0.6213773008,1.99,2.2045,0.7181747698000001,2.3185329952,0.0195,0,0.0195,2.185,0.7181747698000001,2.3
2019-10-28 15:30:00,1.899,0.6213773008,1.9980767628,0.0085,0,0.0085,1.8905,0.6213773008,1.99,2.0605,0.6744597838,2.1680766246,0.0085,0,0.0085,2.052,0.6744597838,2.16
2019-10-28 16:00:00,1.979,0.6494797918,2.0828502106,0.003,0,0.003,1.976,0.6494797918,2.08,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26
2019-10-28 16:30:00,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18,2.234,0.7337872648,2.3514250466,0.0015,0,0.0015,2.2325,0.7337872648,2.35
2019-10-28 17:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-10-28 17:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-10-28 18:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-10-28 18:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-10-28 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-10-28 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-10-28 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-28 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-10-28 21:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-10-28 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-10-28 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-28 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-28 23:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-28 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-29 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-10-29 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-29 01:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-29 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-29 02:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-29 02:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-10-29 03:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-29 03:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-10-29 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-29 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-10-29 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-10-29 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-10-29 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-10-29 06:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-10-29 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-10-29 07:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-10-29 08:00:00,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08
2019-10-29 08:30:00,2.023,0.6619697878,2.1285518551,0.009000000000000001,0,0.009000000000000001,2.014,0.6619697878,2.12,2.2795,0.7462772608,2.3985516463,0.009000000000000001,0,0.009000000000000001,2.2705,0.7462772608,2.39
2019-10-29 09:00:00,2.062,0.6713372848,2.1685335483,0.0195,0,0.0195,2.0425,0.6713372848,2.15,2.366,0.7712572528,2.4885324491,0.0195,0,0.0195,2.3465,0.7712572528,2.47
2019-10-29 09:30:00,2.0055,0.6494797918,2.1080451252,0.029500000000000002,0,0.029500000000000002,1.976,0.6494797918,2.08,2.1765,0.7056847738,2.288043542,0.029500000000000002,0,0.029500000000000002,2.147,0.7056847738,2.26
2019-10-29 10:00:00,1.8519999999999999,0.5995198078,1.9466196341000002,0.028,0,0.028,1.824,0.5995198078,1.92,1.9755,0.6401122948,2.076618405,0.028,0,0.028,1.9475,0.6401122948,2.05
2019-10-29 10:30:00,1.8185,0.5870298118,1.9109019467000001,0.0325,0,0.0325,1.786,0.5870298118,1.88,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01
2019-10-29 11:00:00,1.774,0.5714173169,1.8637579644,0.035500000000000004,0,0.035500000000000004,1.7385000000000002,0.5714173169,1.83,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002
2019-10-29 11:30:00,1.7755,0.5745398159,1.8661447559000002,0.0275,0,0.0275,1.748,0.5745398159,1.8399999999999999,1.899,0.6151323028,1.9961434693000002,0.0275,0,0.0275,1.8715000000000002,0.6151323028,1.97
2019-10-29 12:00:00,1.8250000000000002,0.5932748098,1.9190101615000001,0.02,0,0.02,1.8050000000000002,0.5932748098,1.9,1.92,0.6244997998,2.0190096582,0.02,0,0.02,1.9,0.6244997998,2.0
2019-10-29 12:30:00,1.8165,0.5839073129,1.9080408801000002,0.04,0,0.04,1.7765,0.5839073129,1.87,1.9304999999999999,0.6213773008,2.0280384612,0.04,0,0.04,1.8905,0.6213773008,1.99
2019-10-29 13:00:00,1.819,0.5839073129,1.9104210923,0.0425,0,0.0425,1.7765,0.5839073129,1.87,1.933,0.6213773008,2.0304183682,0.0425,0,0.0425,1.8905,0.6213773008,1.99
2019-10-29 13:30:00,1.8415,0.5932748098,1.9347085698000002,0.036500000000000005,0,0.036500000000000005,1.8050000000000002,0.5932748098,1.9,1.9460000000000002,0.6276222988,2.0447067638,0.036500000000000005,0,0.036500000000000005,1.9095,0.6276222988,2.01
2019-10-29 14:00:00,1.7465000000000002,0.5589273209,1.8337562541999999,0.046,0,0.046,1.7005,0.5589273209,1.79,1.8605,0.5963973088,1.9537527991,0.046,0,0.046,1.8145,0.5963973088,1.9100000000000001
2019-10-29 14:30:00,1.7189999999999999,0.5526823229,1.8056629669,0.0375,0,0.0375,1.6815,0.5526823229,1.77,1.833,0.5901523108,1.9256606009000001,0.0375,0,0.0375,1.7955,0.5901523108,1.8900000000000001
2019-10-29 15:00:00,1.7295,0.5620498199,1.8185351935,0.0195,0,0.0195,1.71,0.5620498199,1.8,1.834,0.5963973088,1.9285346121,0.0195,0,0.0195,1.8145,0.5963973088,1.9100000000000001
2019-10-29 15:30:00,1.7605,0.5745398159,1.8518791131999999,0.0125,0,0.0125,1.748,0.5745398159,1.8399999999999999,1.8745,0.6120098038,1.9718788629000001,0.0125,0,0.0125,1.862,0.6120098038,1.96
2019-10-29 16:00:00,1.7835,0.5839073129,1.8766512729,0.007,0,0.007,1.7765,0.5839073129,1.87,1.8975,0.6213773008,1.9966511964,0.007,0,0.007,1.8905,0.6213773008,1.99
2019-10-29 16:30:00,1.8925,0.6213773008,1.9919000978999999,0.002,0,0.002,1.8905,0.6213773008,1.99,1.9875,0.6526022908,2.0919000932,0.002,0,0.002,1.9855,0.6526022908,2.09
2019-10-29 17:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-10-29 17:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-10-29 18:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-10-29 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-10-29 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-10-29 19:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-10-29 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-29 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-29 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-10-29 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-10-29 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-29 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-10-29 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-10-29 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-30 00:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-10-30 00:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-10-30 01:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-30 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-10-30 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-10-30 02:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-30 03:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-30 03:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-10-30 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-30 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-30 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-10-30 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-30 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-10-30 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-30 07:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-30 07:30:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.8245,0.5995198078,1.9204750063,0.0005,0,0.0005,1.824,0.5995198078,1.92
2019-10-30 08:00:00,1.7985,0.5901523108,1.8928502318,0.003,0,0.003,1.7955,0.5901523108,1.8900000000000001,1.9315,0.6338672968,2.0328502158,0.003,0,0.003,1.9285,0.6338672968,2.03
2019-10-30 08:30:00,1.8705,0.6088873048,1.9671080296,0.018000000000000002,0,0.018000000000000002,1.8525,0.6088873048,1.9500000000000002,2.0225,0.6588472888,2.1271074256,0.018000000000000002,0,0.018000000000000002,2.0045,0.6588472888,2.11
2019-10-30 09:00:00,1.8675000000000002,0.5995198078,1.9613720325,0.043500000000000004,0,0.043500000000000004,1.824,0.5995198078,1.92,2.0385,0.6557247898,2.1413680791,0.043500000000000004,0,0.043500000000000004,1.995,0.6557247898,2.1
2019-10-30 09:30:00,1.907,0.6182548018,2.0047164388,0.026000000000000002,0,0.026000000000000002,1.881,0.6182548018,1.98,2.097,0.6807047818,2.2047149476,0.026000000000000002,0,0.026000000000000002,2.071,0.6807047818,2.18
2019-10-30 10:00:00,1.8905,0.6120098038,1.9870949273,0.0285,0,0.0285,1.862,0.6120098038,1.96,2.0995,0.6807047818,2.207092941,0.0285,0,0.0285,2.071,0.6807047818,2.18
2019-10-30 10:30:00,1.8900000000000001,0.6088873048,1.9856595252,0.0375,0,0.0375,1.8525,0.6088873048,1.9500000000000002,2.194,0.7088072728,2.3056547335,0.0375,0,0.0375,2.1565,0.7088072728,2.27
2019-10-30 11:00:00,1.9020000000000001,0.6151323028,1.9989976863,0.030500000000000003,0,0.030500000000000003,1.8715000000000002,0.6151323028,1.97,2.2535,0.7306647658000001,2.3689941431,0.030500000000000003,0,0.030500000000000003,2.223,0.7306647658000001,2.34
2019-10-30 11:30:00,1.909,0.6151323028,2.0056591809,0.0375,0,0.0375,1.8715000000000002,0.6151323028,1.97,2.2035,0.7119297718,2.3156546050999998,0.0375,0,0.0375,2.166,0.7119297718,2.2800000000000002
2019-10-30 12:00:00,1.924,0.6213773008,2.0218520594,0.0335,0,0.0335,1.8905,0.6213773008,1.99,2.2565,0.7306647658000001,2.3718480664,0.0335,0,0.0335,2.223,0.7306647658000001,2.34
2019-10-30 12:30:00,1.956,0.6307447978,2.0551824737,0.037,0,0.037,1.919,0.6307447978,2.02,2.298,0.7431547618000001,2.4151776332,0.037,0,0.037,2.261,0.7431547618000001,2.38
2019-10-30 13:00:00,1.955,0.6307447978,2.0542307563,0.036000000000000004,0,0.036000000000000004,1.919,0.6307447978,2.02,2.297,0.7431547618000001,2.41422617,0.036000000000000004,0,0.036000000000000004,2.261,0.7431547618000001,2.38
2019-10-30 13:30:00,1.9695,0.6401122948,2.0709113936,0.022,0,0.022,1.9475,0.6401122948,2.05,2.2640000000000002,0.7369097638000001,2.3809099101,0.022,0,0.022,2.242,0.7369097638000001,2.36
2019-10-30 14:00:00,1.959,0.6401122948,2.0609281283,0.0115,0,0.0115,1.9475,0.6401122948,2.05,2.2725,0.7431547618000001,2.3909276965,0.0115,0,0.0115,2.261,0.7431547618000001,2.38
2019-10-30 14:30:00,1.9905,0.6526022908,2.0947505818,0.005,0,0.005,1.9855,0.6526022908,2.09,2.323,0.7618897558000001,2.4447504985,0.005,0,0.005,2.318,0.7618897558000001,2.44
2019-10-30 15:00:00,1.925,0.6307447978,2.0257008664,0.006,0,0.006,1.919,0.6307447978,2.02,2.172,0.7119297718,2.2857007678,0.006,0,0.006,2.166,0.7119297718,2.2800000000000002
2019-10-30 15:30:00,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21
2019-10-30 16:00:00,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2019-10-30 16:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-10-30 17:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-10-30 17:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-10-30 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-10-30 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-10-30 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-10-30 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-10-30 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-10-30 20:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-10-30 21:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-10-30 21:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-10-30 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-10-30 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-10-30 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-10-30 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-10-31 00:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-10-31 00:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-31 01:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-31 01:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-10-31 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-10-31 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-10-31 03:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-10-31 03:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-31 04:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-10-31 04:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-10-31 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-10-31 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-10-31 06:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-10-31 06:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-10-31 07:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-10-31 07:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-10-31 08:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-10-31 08:30:00,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21
2019-10-31 09:00:00,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03,2.053,0.6744597838,2.1609500226,0.001,0,0.001,2.052,0.6744597838,2.16
2019-10-31 09:30:00,1.9180000000000001,0.6276222988,2.0180767453,0.0085,0,0.0085,1.9095,0.6276222988,2.01,2.07,0.6775822828,2.1780766171,0.0085,0,0.0085,2.0615,0.6775822828,2.17
2019-10-31 10:00:00,1.956,0.6401122948,2.0580767114,0.0085,0,0.0085,1.9475,0.6401122948,2.05,2.1365,0.6994397758,2.2480765668,0.0085,0,0.0085,2.128,0.6994397758,2.24
2019-10-31 10:30:00,1.9595,0.6401122948,2.0614034054,0.012,0,0.012,1.9475,0.6401122948,2.05,2.1305,0.6963172768,2.241403132,0.012,0,0.012,2.1185,0.6963172768,2.23
2019-10-31 11:00:00,1.9340000000000002,0.6307447978,2.034255392,0.015,0,0.015,1.919,0.6307447978,2.02,2.105,0.6869497798,2.2142549537,0.015,0,0.015,2.09,0.6869497798,2.2
2019-10-31 11:30:00,1.9565000000000001,0.6369897958,2.0575831089,0.018500000000000003,0,0.018500000000000003,1.9380000000000002,0.6369897958,2.04,2.118,0.6900722788,2.2275824901,0.018500000000000003,0,0.018500000000000003,2.0995,0.6900722788,2.21
2019-10-31 12:00:00,1.9785,0.6463572928,2.0814033727,0.012,0,0.012,1.9665,0.6463572928,2.07,2.159,0.7056847738,2.2714030906,0.012,0,0.012,2.147,0.7056847738,2.26
2019-10-31 12:30:00,2.015,0.6588472888,2.1199775353,0.0105,0,0.0105,2.0045,0.6588472888,2.11,2.205,0.7212972688,2.3199773167,0.0105,0,0.0105,2.1945,0.7212972688,2.31
2019-10-31 13:00:00,2.0275,0.6619697878,2.1328291657,0.0135,0,0.0135,2.014,0.6619697878,2.12,2.2175,0.7244197678000001,2.3328288085,0.0135,0,0.0135,2.204,0.7244197678000001,2.32
2019-10-31 13:30:00,2.0265,0.6619697878,2.131878573,0.0125,0,0.0125,2.014,0.6619697878,2.12,2.226,0.7275422668,2.3418782526,0.0125,0,0.0125,2.2135,0.7275422668,2.33
2019-10-31 14:00:00,2.033,0.6650922868,2.1390270569,0.0095,0,0.0095,2.0235,0.6650922868,2.13,2.4130000000000003,0.7899922468,2.5390267328,0.0095,0,0.0095,2.4035,0.7899922468,2.5300000000000002
2019-10-31 14:30:00,2.0285,0.6650922868,2.1347505709,0.005,0,0.005,2.0235,0.6650922868,2.13,2.3895,0.7837472488,2.5147504846,0.005,0,0.005,2.3845,0.7837472488,2.51
2019-10-31 15:00:00,2.0095,0.6588472888,2.1147505763,0.005,0,0.005,2.0045,0.6588472888,2.11,2.3609999999999998,0.7743797518000001,2.4847504905,0.005,0,0.005,2.356,0.7743797518000001,2.48
2019-10-31 15:30:00,2.0075,0.6588472888,2.1128502077,0.003,0,0.003,2.0045,0.6588472888,2.11,2.321,0.7618897558000001,2.4428501796,0.003,0,0.003,2.318,0.7618897558000001,2.44
2019-10-31 16:00:00,2.0345,0.6682147858,2.1414250512,0.0015,0,0.0015,2.033,0.6682147858,2.14,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48
2019-10-31 16:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-10-31 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
