Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-10-31 17:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-10-31 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-10-31 18:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-10-31 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-10-31 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-10-31 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-10-31 20:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-10-31 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-10-31 21:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-10-31 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-10-31 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-10-31 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-10-31 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-01 00:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-11-01 00:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-01 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-01 01:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-01 02:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-01 02:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-01 03:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-11-01 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-01 04:00:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-11-01 04:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-11-01 05:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-11-01 05:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-11-01 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-01 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-01 07:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-01 07:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-01 08:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-11-01 08:30:00,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92,2.0155,0.6619697878,2.1214250517,0.0015,0,0.0015,2.014,0.6619697878,2.12
2019-11-01 09:00:00,1.8365,0.5995198078,1.9318789429,0.0125,0,0.0125,1.824,0.5995198078,1.92,2.0265,0.6619697878,2.131878573,0.0125,0,0.0125,2.014,0.6619697878,2.12
2019-11-01 09:30:00,1.8795000000000002,0.6120098038,1.9766325531,0.0175,0,0.0175,1.862,0.6120098038,1.96,2.0885,0.6807047818,2.1966317966,0.0175,0,0.0175,2.071,0.6807047818,2.18
2019-11-01 10:00:00,1.881,0.6120098038,1.978058897,0.019,0,0.019,1.862,0.6120098038,1.96,2.0995,0.6838272808,2.2080579703,0.019,0,0.019,2.0805,0.6838272808,2.19
2019-11-01 10:30:00,1.9625,0.6401122948,2.0642553137,0.015,0,0.015,1.9475,0.6401122948,2.05,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2019-11-01 11:00:00,1.9540000000000002,0.6369897958,2.0552060724,0.016,0,0.016,1.9380000000000002,0.6369897958,2.04,2.334,0.7618897558000001,2.4552050831,0.016,0,0.016,2.318,0.7618897558000001,2.44
2019-11-01 11:30:00,1.8985,0.6182548018,1.9966324774,0.0175,0,0.0175,1.881,0.6182548018,1.98,2.2595,0.7369097638000001,2.3766312819,0.0175,0,0.0175,2.242,0.7369097638000001,2.36
2019-11-01 12:00:00,1.915,0.6244997998,2.0142554456,0.015,0,0.015,1.9,0.6244997998,2.0,2.295,0.7493997598000001,2.4142545433,0.015,0,0.015,2.2800000000000002,0.7493997598000001,2.4
2019-11-01 12:30:00,1.88,0.6088873048,1.9761436562,0.0275,0,0.0275,1.8525,0.6088873048,1.9500000000000002,2.2885,0.7431547618000001,2.4061403222,0.0275,0,0.0275,2.261,0.7431547618000001,2.38
2019-11-01 13:00:00,1.768,0.5651723189,1.8561367811,0.0485,0,0.0485,1.7195,0.5651723189,1.81,1.939,0.6213773008,2.0361313194,0.0485,0,0.0485,1.8905,0.6213773008,1.99
2019-11-01 13:30:00,1.824,0.5963973088,1.9190272927,0.0095,0,0.0095,1.8145,0.5963973088,1.9100000000000001,1.995,0.6526022908,2.0990270961,0.0095,0,0.0095,1.9855,0.6526022908,2.09
2019-11-01 14:00:00,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999,1.8785,0.6151323028,1.9766512085,0.007,0,0.007,1.8715000000000002,0.6151323028,1.97
2019-11-01 14:30:00,1.7535,0.5745398159,1.8452257992,0.0055000000000000005,0,0.0055000000000000005,1.748,0.5745398159,1.8399999999999999,1.858,0.6088873048,1.9552257542,0.0055000000000000005,0,0.0055000000000000005,1.8525,0.6088873048,1.9500000000000002
2019-11-01 15:00:00,1.7555,0.5745398159,1.8471264846,0.007500000000000001,0,0.007500000000000001,1.748,0.5745398159,1.8399999999999999,1.8980000000000001,0.6213773008,1.9971263731,0.007500000000000001,0,0.007500000000000001,1.8905,0.6213773008,1.99
2019-11-01 15:30:00,1.7429999999999999,0.5714173169,1.8342755382,0.0045000000000000005,0,0.0045000000000000005,1.7385000000000002,0.5714173169,1.83,1.895,0.6213773008,1.9942754950000001,0.0045000000000000005,0,0.0045000000000000005,1.8905,0.6213773008,1.99
2019-11-01 16:00:00,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04
2019-11-01 16:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-11-01 17:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-01 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-01 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-01 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-01 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-01 19:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-01 20:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-01 20:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-01 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-11-01 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-01 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-01 22:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-01 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-11-01 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-11-02 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-02 00:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-02 01:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-02 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-02 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-02 02:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-02 03:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-11-02 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-02 04:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-11-02 04:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2019-11-02 05:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-11-02 05:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-11-02 06:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-11-02 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-02 07:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-02 07:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-02 08:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-02 08:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-11-02 09:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-11-02 09:30:00,1.933,0.6338672968,2.0342754853,0.0045000000000000005,0,0.0045000000000000005,1.9285,0.6338672968,2.03,2.123,0.6963172768,2.2342754418,0.0045000000000000005,0,0.0045000000000000005,2.1185,0.6963172768,2.23
2019-11-02 10:00:00,1.706,0.5526823229,1.7932913177,0.0245,0,0.0245,1.6815,0.5526823229,1.77,1.782,0.5776623149,1.8732906208000002,0.0245,0,0.0245,1.7575,0.5776623149,1.85
2019-11-02 10:30:00,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85,1.866,0.6088873048,1.9628295265000002,0.0135,0,0.0135,1.8525,0.6088873048,1.9500000000000002
2019-11-02 11:00:00,1.677,0.5433148259,1.7628159291,0.024,0,0.024,1.653,0.5433148259,1.74,1.7530000000000001,0.5682948179,1.8428152376,0.024,0,0.024,1.729,0.5682948179,1.82
2019-11-02 11:30:00,1.7315,0.5651723189,1.8214038542000002,0.012,0,0.012,1.7195,0.5651723189,1.81,1.8075,0.5901523108,1.9014036920000001,0.012,0,0.012,1.7955,0.5901523108,1.8900000000000001
2019-11-02 12:00:00,1.726,0.5620498199,1.8152068753,0.016,0,0.016,1.71,0.5620498199,1.8,1.802,0.5870298118,1.895206585,0.016,0,0.016,1.786,0.5870298118,1.88
2019-11-02 12:30:00,1.6815,0.5495598239,1.7690274871,0.0095,0,0.0095,1.6720000000000002,0.5495598239,1.76,1.767,0.5776623149,1.8590273667,0.0095,0,0.0095,1.7575,0.5776623149,1.85
2019-11-02 13:00:00,1.6695,0.5433148259,1.7556825596,0.0165,0,0.0165,1.653,0.5433148259,1.74,1.755,0.5714173169,1.845682191,0.0165,0,0.0165,1.7385000000000002,0.5714173169,1.83
2019-11-02 13:30:00,1.706,0.5589273209,1.7952258213999999,0.0055000000000000005,0,0.0055000000000000005,1.7005,0.5589273209,1.79,1.782,0.5839073129,1.8752257864000001,0.0055000000000000005,0,0.0055000000000000005,1.7765,0.5839073129,1.87
2019-11-02 14:00:00,1.645,0.5370698279,1.7304534087999999,0.011,0,0.011,1.634,0.5370698279,1.72,1.721,0.5620498199,1.8104532582,0.011,0,0.011,1.71,0.5620498199,1.8
2019-11-02 14:30:00,1.603,0.5214573329000001,1.6856828735,0.0165,0,0.0165,1.5865,0.5214573329000001,1.67,1.679,0.5464373249,1.7656825168,0.0165,0,0.0165,1.6625,0.5464373249,1.75
2019-11-02 15:00:00,1.5745,0.5152123349000001,1.6566514419,0.007,0,0.007,1.5675,0.5152123349000001,1.65,1.6695,0.5464373249,1.7566513598,0.007,0,0.007,1.6625,0.5464373249,1.75
2019-11-02 15:30:00,1.55,0.5058448379,1.6304536179,0.011,0,0.011,1.5390000000000001,0.5058448379,1.62,1.626,0.5308248299,1.7104534487,0.011,0,0.011,1.615,0.5308248299,1.7000000000000002
2019-11-02 16:00:00,1.5885,0.5214573329000001,1.6719001166,0.002,0,0.002,1.5865,0.5214573329000001,1.67,1.6644999999999999,0.5464373249,1.7519001113,0.002,0,0.002,1.6625,0.5464373249,1.75
2019-11-02 16:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-11-02 17:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-11-02 17:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-02 18:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-02 18:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-02 19:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-02 19:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-11-02 20:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-11-02 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-02 21:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-11-02 21:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-02 22:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-02 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-02 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-02 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-03 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-03 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-03 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-03 01:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-03 02:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-03 02:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-03 03:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-11-03 03:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-11-03 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-03 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-03 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-03 05:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-03 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-03 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-03 07:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-03 07:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-03 08:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-03 08:30:00,1.451,0.4746198479,1.5266515647,0.007,0,0.007,1.444,0.4746198479,1.52,1.5175,0.4964773409,1.5966514961,0.007,0,0.007,1.5105,0.4964773409,1.5899999999999999
2019-11-03 09:00:00,1.5865,0.5183348339,1.6690276361,0.0095,0,0.0095,1.577,0.5183348339,1.6600000000000001,1.6435,0.5370698279,1.7290275446,0.0095,0,0.0095,1.634,0.5370698279,1.72
2019-11-03 09:30:00,1.638,0.5089673369000001,1.7152526782000002,0.08950000000000001,0,0.08950000000000001,1.5485,0.5089673369000001,1.63,1.7045,0.5308248299,1.7852437508999999,0.08950000000000001,0,0.08950000000000001,1.615,0.5308248299,1.7000000000000002
2019-11-03 10:00:00,1.665,0.5245798319,1.7456829609,0.069,0,0.069,1.596,0.5245798319,1.6800000000000002,1.7505000000000002,0.5526823229,1.8356764421,0.069,0,0.069,1.6815,0.5526823229,1.77
2019-11-03 10:30:00,1.6475,0.5245798319,1.7289997831,0.051500000000000004,0,0.051500000000000004,1.596,0.5245798319,1.6800000000000002,1.752,0.5589273209,1.8389953099,0.051500000000000004,0,0.051500000000000004,1.7005,0.5589273209,1.79
2019-11-03 11:00:00,1.572,0.4964773409,1.6485368513,0.061500000000000006,0,0.061500000000000006,1.5105,0.4964773409,1.5899999999999999,1.6764999999999999,0.5308248299,1.7585298547,0.061500000000000006,0,0.061500000000000006,1.615,0.5308248299,1.7000000000000002
2019-11-03 11:30:00,1.5585,0.4746198479,1.6291673487,0.1145,0,0.1145,1.444,0.4746198479,1.52,1.663,0.5089673369000001,1.739142533,0.1145,0,0.1145,1.5485,0.5089673369000001,1.63
2019-11-03 12:00:00,1.5895000000000001,0.4527623549,1.6527262326,0.212,0,0.212,1.3775,0.4527623549,1.45,1.694,0.4871098439,1.7626434693,0.212,0,0.212,1.482,0.4871098439,1.56
2019-11-03 12:30:00,1.6545,0.4871098439,1.724716281,0.17250000000000001,0,0.17250000000000001,1.482,0.4871098439,1.56,1.892,0.5651723189,1.9746097716,0.17250000000000001,0,0.17250000000000001,1.7195,0.5651723189,1.81
2019-11-03 13:00:00,1.495,0.4215373649,1.5532928732,0.21250000000000002,0,0.21250000000000002,1.2825,0.4215373649,1.35,1.5805,0.4496398559,1.6432152172,0.21250000000000002,0,0.21250000000000002,1.3679999999999999,0.4496398559,1.44
2019-11-03 13:30:00,1.446,0.4277823629,1.5079501815,0.14450000000000002,0,0.14450000000000002,1.3014999999999999,0.4277823629,1.37,1.541,0.4590073529,1.6079081908,0.14450000000000002,0,0.14450000000000002,1.3965,0.4590073529,1.47
2019-11-03 14:00:00,1.4315,0.4277823629,1.4940515386,0.13,0,0.13,1.3014999999999999,0.4277823629,1.37,1.5265,0.4590073529,1.5940169384,0.13,0,0.13,1.3965,0.4590073529,1.47
2019-11-03 14:30:00,1.437,0.4433948579,1.5038510565,0.088,0,0.088,1.349,0.4433948579,1.42,1.5225,0.4714973489,1.59383688,0.088,0,0.088,1.4344999999999999,0.4714973489,1.51
2019-11-03 15:00:00,1.462,0.4746198479,1.5371102758,0.018000000000000002,0,0.018000000000000002,1.444,0.4746198479,1.52,1.538,0.4995998399,1.6171097675000001,0.018000000000000002,0,0.018000000000000002,1.52,0.4995998399,1.6
2019-11-03 15:30:00,1.4995,0.4808648459,1.5747162443,0.036500000000000005,0,0.036500000000000005,1.463,0.4808648459,1.54,1.585,0.5089673369000001,1.6647140145,0.036500000000000005,0,0.036500000000000005,1.5485,0.5089673369000001,1.63
2019-11-03 16:00:00,1.603,0.5245798319,1.6866514163000002,0.007,0,0.007,1.596,0.5245798319,1.6800000000000002,1.679,0.5495598239,1.7666513521,0.007,0,0.007,1.6720000000000002,0.5495598239,1.76
2019-11-03 16:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-03 17:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-03 17:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-03 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-03 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-03 19:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-03 19:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-03 20:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-03 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-03 21:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-03 21:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-03 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-03 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-03 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-03 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-04 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-04 00:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-04 01:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-04 01:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-04 02:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-04 02:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-11-04 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-11-04 03:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-11-04 04:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2019-11-04 04:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2019-11-04 05:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2019-11-04 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-11-04 06:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-04 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-04 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-11-04 07:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-11-04 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-11-04 08:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-11-04 09:00:00,1.968,0.6369897958,2.0685212109,0.03,0,0.03,1.9380000000000002,0.6369897958,2.04,2.2815,0.7400322628,2.3985182926,0.03,0,0.03,2.2515,0.7400322628,2.37
2019-11-04 09:30:00,1.854,0.5932748098,1.9466101304999999,0.049,0,0.049,1.8050000000000002,0.5932748098,1.9,2.215,0.7119297718,2.3266003095,0.049,0,0.049,2.166,0.7119297718,2.2800000000000002
2019-11-04 10:00:00,1.745,0.5245798319,1.8221440668,0.149,0,0.149,1.596,0.5245798319,1.6800000000000002,1.9729999999999999,0.5995198078,2.0620749259,0.149,0,0.149,1.824,0.5995198078,1.92
2019-11-04 10:30:00,1.7525,0.5526823229,1.8375837395999999,0.07100000000000001,0,0.07100000000000001,1.6815,0.5526823229,1.77,1.933,0.6120098038,2.0275712071,0.07100000000000001,0,0.07100000000000001,1.862,0.6120098038,1.96
2019-11-04 11:00:00,1.806,0.5870298118,1.8990102685,0.02,0,0.02,1.786,0.5870298118,1.88,1.9865,0.6463572928,2.0890093346,0.02,0,0.02,1.9665,0.6463572928,2.07
2019-11-04 11:30:00,1.708,0.5401923269000001,1.7913882186999999,0.0645,0,0.0645,1.6435,0.5401923269000001,1.73,1.8980000000000001,0.6026423068,1.9913768478,0.0645,0,0.0645,1.8335,0.6026423068,1.9300000000000002
2019-11-04 12:00:00,1.7085,0.5120898359,1.7835941943,0.1505,0,0.1505,1.558,0.5120898359,1.6400000000000001,1.9649999999999999,0.5963973088,2.053512783,0.1505,0,0.1505,1.8145,0.5963973088,1.9100000000000001
2019-11-04 12:30:00,1.6665,0.4995998399,1.7397764943,0.14650000000000002,0,0.14650000000000002,1.52,0.4995998399,1.6,1.8565,0.5620498199,1.9397144764,0.14650000000000002,0,0.14650000000000002,1.71,0.5620498199,1.8
2019-11-04 13:00:00,1.7235,0.5183348339,1.7997564419,0.14650000000000002,0,0.14650000000000002,1.577,0.5183348339,1.6600000000000001,2.056,0.6276222988,2.1496617757,0.14650000000000002,0,0.14650000000000002,1.9095,0.6276222988,2.01
2019-11-04 13:30:00,1.7945,0.5495598239,1.8767648361,0.12250000000000001,0,0.12250000000000001,1.6720000000000002,0.5495598239,1.76,2.146,0.6650922868,2.2467006365,0.12250000000000001,0,0.12250000000000001,2.0235,0.6650922868,2.13
2019-11-04 14:00:00,1.687,0.5120898359,1.7630102098,0.129,0,0.129,1.558,0.5120898359,1.6400000000000001,2.048,0.6307447978,2.1429286036,0.129,0,0.129,1.919,0.6307447978,2.02
2019-11-04 14:30:00,1.6585,0.5214573329000001,1.7385453690000001,0.07200000000000001,0,0.07200000000000001,1.5865,0.5214573329000001,1.67,1.8485,0.5839073129,1.9385303712000002,0.07200000000000001,0,0.07200000000000001,1.7765,0.5839073129,1.87
2019-11-04 15:00:00,1.7135,0.5589273209,1.8023545711,0.013000000000000001,0,0.013000000000000001,1.7005,0.5589273209,1.79,1.875,0.6120098038,1.9723541771000002,0.013000000000000001,0,0.013000000000000001,1.862,0.6120098038,1.96
2019-11-04 15:30:00,1.712,0.5558048219,1.799961944,0.021,0,0.021,1.691,0.5558048219,1.78,1.8925,0.6151323028,1.9899608036,0.021,0,0.021,1.8715000000000002,0.6151323028,1.97
2019-11-04 16:00:00,1.8305,0.5995198078,1.9261760693,0.006500000000000001,0,0.006500000000000001,1.824,0.5995198078,1.92,2.0395,0.6682147858,2.1461759597,0.006500000000000001,0,0.006500000000000001,2.033,0.6682147858,2.14
2019-11-04 16:30:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2019-11-04 17:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-11-04 17:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-04 18:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-11-04 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-04 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-11-04 19:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-11-04 20:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-04 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-04 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-04 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-04 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-04 22:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-04 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-04 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-11-05 00:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2019-11-05 00:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-05 01:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-05 01:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-05 02:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-05 02:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-05 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-11-05 03:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-05 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-05 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-05 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-05 05:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-11-05 06:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-05 06:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-05 07:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-11-05 07:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-11-05 08:00:00,1.9395,0.6369897958,2.0414250537,0.0015,0,0.0015,1.9380000000000002,0.6369897958,2.04,2.234,0.7337872648,2.3514250466,0.0015,0,0.0015,2.2325,0.7337872648,2.35
2019-11-05 08:30:00,1.98,0.6494797918,2.0838003743,0.004,0,0.004,1.976,0.6494797918,2.08,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43
2019-11-05 09:00:00,1.982,0.6494797918,2.0857008414,0.006,0,0.006,1.976,0.6494797918,2.08,2.324,0.7618897558000001,2.4457007176,0.006,0,0.006,2.318,0.7618897558000001,2.44
2019-11-05 09:30:00,1.8695,0.6026423068,1.9642321655,0.036000000000000004,0,0.036000000000000004,1.8335,0.6026423068,1.9300000000000002,2.0975,0.6775822828,2.2042286633,0.036000000000000004,0,0.036000000000000004,2.0615,0.6775822828,2.17
2019-11-05 10:00:00,1.748,0.5558048219,1.8342363534000001,0.057,0,0.057,1.691,0.5558048219,1.78,1.9285,0.6151323028,2.024228248,0.057,0,0.057,1.8715000000000002,0.6151323028,1.97
2019-11-05 10:30:00,1.7085,0.5370698279,1.7909260873,0.0745,0,0.0745,1.634,0.5370698279,1.72,1.889,0.5963973088,1.9809115957,0.0745,0,0.0745,1.8145,0.5963973088,1.9100000000000001
2019-11-05 11:00:00,1.7109999999999999,0.5401923269000001,1.7942487982,0.0675,0,0.0675,1.6435,0.5401923269000001,1.73,1.8915000000000002,0.5995198078,1.984236944,0.0675,0,0.0675,1.824,0.5995198078,1.92
2019-11-05 11:30:00,1.6760000000000002,0.5183348339,1.7543223763,0.099,0,0.099,1.577,0.5183348339,1.6600000000000001,1.847,0.5745398159,1.9342970299000002,0.099,0,0.099,1.748,0.5745398159,1.8399999999999999
2019-11-05 12:00:00,1.749,0.5526823229,1.8342460985,0.0675,0,0.0675,1.6815,0.5526823229,1.77,1.92,0.6088873048,2.0142352767,0.0675,0,0.0675,1.8525,0.6088873048,1.9500000000000002
2019-11-05 12:30:00,1.745,0.5027223389000001,1.8159721226,0.2155,0,0.2155,1.5295,0.5027223389000001,1.6099999999999999,1.935,0.5651723189,2.0158483946,0.2155,0,0.2155,1.7195,0.5651723189,1.81
2019-11-05 13:00:00,1.7269999999999999,0.5308248299,1.806738498,0.112,0,0.112,1.615,0.5308248299,1.7000000000000002,1.9264999999999999,0.5963973088,2.0167032504,0.112,0,0.112,1.8145,0.5963973088,1.9100000000000001
2019-11-05 13:30:00,1.691,0.5120898359,1.7668381363,0.133,0,0.133,1.558,0.5120898359,1.6400000000000001,1.8905,0.5776623149,1.9767862808,0.133,0,0.133,1.7575,0.5776623149,1.85
2019-11-05 14:00:00,1.713,0.5027223389000001,1.7852447311000001,0.1835,0,0.1835,1.5295,0.5027223389000001,1.6099999999999999,2.0645,0.6182548018,2.1550868312,0.1835,0,0.1835,1.881,0.6182548018,1.98
2019-11-05 14:30:00,1.7065000000000001,0.5526823229,1.793766986,0.025,0,0.025,1.6815,0.5526823229,1.77,1.887,0.6120098038,1.9837653591,0.025,0,0.025,1.862,0.6120098038,1.96
2019-11-05 15:00:00,1.762,0.5776623149,1.8542755324,0.0045000000000000005,0,0.0045000000000000005,1.7575,0.5776623149,1.85,1.933,0.6338672968,2.0342754853,0.0045000000000000005,0,0.0045000000000000005,1.9285,0.6338672968,2.03
2019-11-05 15:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-11-05 16:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-11-05 16:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-11-05 17:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-05 17:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-05 18:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-05 18:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-11-05 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-05 19:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-05 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-11-05 20:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-05 21:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-11-05 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-11-05 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-05 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-05 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-05 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-11-06 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-11-06 00:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-06 01:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-06 01:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-06 02:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-06 02:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-06 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-06 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-06 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-06 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-06 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-06 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-06 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-06 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-06 07:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-11-06 07:30:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08
2019-11-06 08:00:00,1.8775,0.6120098038,1.974730931,0.0155,0,0.0155,1.862,0.6120098038,1.96,2.0105,0.6557247898,2.1147305384,0.0155,0,0.0155,1.995,0.6557247898,2.1
2019-11-06 08:30:00,1.957,0.6401122948,2.0590271368,0.0095,0,0.0095,1.9475,0.6401122948,2.05,2.147,0.7025622748,2.2590269476,0.0095,0,0.0095,2.1375,0.7025622748,2.25
2019-11-06 09:00:00,1.8955000000000002,0.5963973088,1.9871109682,0.081,0,0.081,1.8145,0.5963973088,1.9100000000000001,2.1045,0.6650922868,2.2070949232,0.081,0,0.081,2.0235,0.6650922868,2.13
2019-11-06 09:30:00,1.8130000000000002,0.5495598239,1.8944616650000001,0.14100000000000001,0,0.14100000000000001,1.6720000000000002,0.5495598239,1.76,2.0315,0.6213773008,2.12440627,0.14100000000000001,0,0.14100000000000001,1.8905,0.6213773008,1.99
2019-11-06 10:00:00,1.784,0.5526823229,1.8676492578000001,0.10250000000000001,0,0.10250000000000001,1.6815,0.5526823229,1.77,2.107,0.6588472888,2.2076070189,0.10250000000000001,0,0.10250000000000001,2.0045,0.6588472888,2.11
2019-11-06 10:30:00,1.8085,0.5651723189,1.8947538099,0.089,0,0.089,1.7195,0.5651723189,1.81,2.16,0.6807047818,2.2647205126,0.089,0,0.089,2.071,0.6807047818,2.18
2019-11-06 11:00:00,1.72,0.5558048219,1.8075726818,0.029,0,0.029,1.691,0.5558048219,1.78,1.986,0.6432347938,2.0875696396,0.029,0,0.029,1.957,0.6432347938,2.06
2019-11-06 11:30:00,1.701,0.5526823229,1.7885353645,0.0195,0,0.0195,1.6815,0.5526823229,1.77,1.891,0.6151323028,1.9885343221,0.0195,0,0.0195,1.8715000000000002,0.6151323028,1.97
2019-11-06 12:00:00,1.871,0.6088873048,1.9675834798,0.018500000000000003,0,0.018500000000000003,1.8525,0.6088873048,1.9500000000000002,2.2225,0.7244197678000001,2.3375821376,0.018500000000000003,0,0.018500000000000003,2.204,0.7244197678000001,2.32
2019-11-06 12:30:00,1.9005,0.6120098038,1.9966111915,0.0385,0,0.0385,1.862,0.6120098038,1.96,2.271,0.7337872648,2.3866052774,0.0385,0,0.0385,2.2325,0.7337872648,2.35
