Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-06 13:00:00,1.7515,0.5558048219,1.8375721074,0.060500000000000005,0,0.060500000000000005,1.691,0.5558048219,1.78,1.951,0.6213773008,2.047562148,0.060500000000000005,0,0.060500000000000005,1.8905,0.6213773008,1.99
2019-11-06 13:30:00,1.733,0.5558048219,1.819947252,0.042,0,0.042,1.691,0.5558048219,1.78,1.904,0.6120098038,1.9999429992,0.042,0,0.042,1.862,0.6120098038,1.96
2019-11-06 14:00:00,1.7265000000000001,0.5558048219,1.8137588732,0.035500000000000004,0,0.035500000000000004,1.691,0.5558048219,1.78,1.8975,0.6120098038,1.993755815,0.035500000000000004,0,0.035500000000000004,1.862,0.6120098038,1.96
2019-11-06 14:30:00,1.708,0.5401923269000001,1.7913882186999999,0.0645,0,0.0645,1.6435,0.5401923269000001,1.73,1.879,0.5963973088,1.9713778811,0.0645,0,0.0645,1.8145,0.5963973088,1.9100000000000001
2019-11-06 15:00:00,1.704,0.5339473289000001,1.7856975527999999,0.0795,0,0.0795,1.6245,0.5339473289000001,1.71,1.875,0.5901523108,1.965681752,0.0795,0,0.0795,1.7955,0.5901523108,1.8900000000000001
2019-11-06 15:30:00,1.695,0.5526823229,1.7828299835,0.0135,0,0.0135,1.6815,0.5526823229,1.77,1.8565,0.6057648058,1.9528295497000001,0.0135,0,0.0135,1.843,0.6057648058,1.94
2019-11-06 16:00:00,1.7685,0.5807848139,1.8614250589,0.0015,0,0.0015,1.767,0.5807848139,1.8599999999999999,1.911,0.6276222988,2.0114250545,0.0015,0,0.0015,1.9095,0.6276222988,2.01
2019-11-06 16:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-11-06 17:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-06 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-06 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-06 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-11-06 19:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-11-06 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-06 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-11-06 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-11-06 21:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-11-06 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-11-06 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-06 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-06 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-06 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-07 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-11-07 00:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-07 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-07 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-07 02:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-07 02:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-07 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-07 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-07 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-07 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-07 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-07 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-11-07 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-07 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-07 07:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-11-07 07:30:00,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88,1.9100000000000001,0.6276222988,2.0104750061,0.0005,0,0.0005,1.9095,0.6276222988,2.01
2019-11-07 08:00:00,1.8865,0.6151323028,1.9842555279,0.015,0,0.015,1.8715000000000002,0.6151323028,1.97,2.0195,0.6588472888,2.1242551636,0.015,0,0.015,2.0045,0.6588472888,2.11
2019-11-07 08:30:00,1.8615,0.5963973088,1.9547050928,0.047,0,0.047,1.8145,0.5963973088,1.9100000000000001,2.004,0.6432347938,2.1047011664,0.047,0,0.047,1.957,0.6432347938,2.06
2019-11-07 09:00:00,1.79,0.5558048219,1.8743049378,0.099,0,0.099,1.691,0.5558048219,1.78,1.9609999999999999,0.6120098038,2.0542825998,0.099,0,0.099,1.862,0.6120098038,1.96
2019-11-07 09:30:00,1.738,0.5245798319,1.8154415441,0.14200000000000002,0,0.14200000000000002,1.596,0.5245798319,1.6800000000000002,1.909,0.5807848139,1.9953926932,0.14200000000000002,0,0.14200000000000002,1.767,0.5807848139,1.8599999999999999
2019-11-07 10:00:00,1.737,0.5027223389000001,1.8082861361,0.20750000000000002,0,0.20750000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.984,0.5839073129,2.0681401669,0.20750000000000002,0,0.20750000000000002,1.7765,0.5839073129,1.87
2019-11-07 10:30:00,1.7825000000000002,0.5089673369000001,1.8537405428,0.234,0,0.234,1.5485,0.5089673369000001,1.63,2.172,0.6369897958,2.2634796222,0.234,0,0.234,1.9380000000000002,0.6369897958,2.04
2019-11-07 11:00:00,1.694,0.4714973489,1.7583929453,0.2595,0,0.2595,1.4344999999999999,0.4714973489,1.51,2.0645,0.5932748098,2.1480538285,0.2595,0,0.2595,1.8050000000000002,0.5932748098,1.9
2019-11-07 11:30:00,1.6045,0.4527623549,1.6671574611,0.227,0,0.227,1.3775,0.4527623549,1.45,1.8325,0.5277023309000001,1.9069677501000002,0.227,0,0.227,1.6055000000000001,0.5277023309000001,1.69
2019-11-07 12:00:00,1.6205,0.4871098439,1.6921277286,0.1385,0,0.1385,1.482,0.4871098439,1.56,1.8485,0.5620498199,1.93205907,0.1385,0,0.1385,1.71,0.5620498199,1.8
2019-11-07 12:30:00,1.6345,0.4496398559,1.6952186437,0.2665,0,0.2665,1.3679999999999999,0.4496398559,1.44,1.8625,0.5245798319,1.9349651806,0.2665,0,0.2665,1.596,0.5245798319,1.6800000000000002
2019-11-07 13:00:00,1.6985000000000001,0.4808648459,1.7652572759,0.23550000000000001,0,0.23550000000000001,1.463,0.4808648459,1.54,2.088,0.6088873048,2.174968448,0.23550000000000001,0,0.23550000000000001,1.8525,0.6088873048,1.9500000000000002
2019-11-07 13:30:00,1.7785000000000002,0.5152123349000001,1.8516225317,0.211,0,0.211,1.5675,0.5152123349000001,1.65,2.168,0.6432347938,2.2614099584,0.211,0,0.211,1.957,0.6432347938,2.06
2019-11-07 14:00:00,1.7695,0.5495598239,1.8528751307,0.0975,0,0.0975,1.6720000000000002,0.5495598239,1.76,1.9689999999999999,0.6151323028,2.0628496673,0.0975,0,0.0975,1.8715000000000002,0.6151323028,1.97
2019-11-07 14:30:00,1.786,0.5807848139,1.8780593707,0.019,0,0.019,1.767,0.5807848139,1.8599999999999999,1.957,0.6369897958,2.0580585512,0.019,0,0.019,1.9380000000000002,0.6369897958,2.04
2019-11-07 15:00:00,1.839,0.5963973088,1.933290136,0.0245,0,0.0245,1.8145,0.5963973088,1.9100000000000001,2.0195,0.6557247898,2.1232887816,0.0245,0,0.0245,1.995,0.6557247898,2.1
2019-11-07 15:30:00,1.885,0.6182548018,1.9838003932000001,0.004,0,0.004,1.881,0.6182548018,1.98,2.0465,0.6713372848,2.1538003622,0.004,0,0.004,2.0425,0.6713372848,2.15
2019-11-07 16:00:00,1.8559999999999999,0.6057648058,1.9523542199000001,0.013000000000000001,0,0.013000000000000001,1.843,0.6057648058,1.94,2.027,0.6619697878,2.1323538637,0.013000000000000001,0,0.013000000000000001,2.014,0.6619697878,2.12
2019-11-07 16:30:00,2.0245,0.6650922868,2.1309500229,0.001,0,0.001,2.0235,0.6650922868,2.13,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2019-11-07 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-07 17:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-11-07 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-07 18:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-11-07 19:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-07 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-11-07 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-11-07 20:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-07 21:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-11-07 21:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-07 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-07 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-07 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-07 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-08 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-08 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-08 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-08 01:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-08 02:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-08 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-08 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-08 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-08 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-08 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-08 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-08 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-08 06:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-11-08 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-08 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-11-08 07:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-08 08:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-11-08 08:30:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24,2.2715,0.7462772608,2.3909500204,0.001,0,0.001,2.2705,0.7462772608,2.39
2019-11-08 09:00:00,2.073,0.6807047818,2.1819000894,0.002,0,0.002,2.071,0.6807047818,2.18,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2019-11-08 09:30:00,2.0145,0.6588472888,2.1195023001,0.01,0,0.01,2.0045,0.6588472888,2.11,2.157,0.7056847738,2.269502148,0.01,0,0.01,2.147,0.7056847738,2.26
2019-11-08 10:00:00,2.0345,0.6463572928,2.1347056003000002,0.068,0,0.068,1.9665,0.6463572928,2.07,2.196,0.6994397758,2.304697811,0.068,0,0.068,2.128,0.6994397758,2.24
2019-11-08 10:30:00,1.88,0.5745398159,1.9658321393,0.132,0,0.132,1.748,0.5745398159,1.8399999999999999,2.0605,0.6338672968,2.1557940532,0.132,0,0.132,1.9285,0.6338672968,2.03
2019-11-08 11:00:00,1.8875000000000002,0.5682948179,1.9711964007,0.1585,0,0.1585,1.729,0.5682948179,1.82,2.087,0.6338672968,2.181136573,0.1585,0,0.1585,1.9285,0.6338672968,2.03
2019-11-08 11:30:00,1.7530000000000001,0.4995998399,1.8228025126,0.233,0,0.233,1.52,0.4995998399,1.6,1.9525000000000001,0.5651723189,2.0326524543,0.233,0,0.233,1.7195,0.5651723189,1.81
2019-11-08 12:00:00,1.796,0.5152123349000001,1.8684377833,0.2285,0,0.2285,1.5675,0.5152123349000001,1.65,1.9955,0.5807848139,2.0783000866,0.2285,0,0.2285,1.767,0.5807848139,1.8599999999999999
2019-11-08 12:30:00,1.782,0.5058448379,1.8524046534,0.243,0,0.243,1.5390000000000001,0.5058448379,1.62,1.991,0.5745398159,2.0722396097,0.243,0,0.243,1.748,0.5745398159,1.8399999999999999
2019-11-08 13:00:00,1.7690000000000001,0.5183348339,1.8433751653,0.192,0,0.192,1.577,0.5183348339,1.6600000000000001,1.959,0.5807848139,2.0432797165,0.192,0,0.192,1.767,0.5807848139,1.8599999999999999
2019-11-08 13:30:00,1.854,0.5370698279,1.9302227851,0.22,0,0.22,1.634,0.5370698279,1.72,2.1295,0.6276222988,2.2200630622,0.22,0,0.22,1.9095,0.6276222988,2.01
2019-11-08 14:00:00,1.8639999999999999,0.5370698279,1.9398298894,0.23,0,0.23,1.634,0.5370698279,1.72,2.2439999999999998,0.6619697878,2.3396025303,0.23,0,0.23,2.014,0.6619697878,2.12
2019-11-08 14:30:00,1.8215,0.5339473289000001,1.8981469911,0.197,0,0.197,1.6245,0.5339473289000001,1.71,2.2015000000000002,0.6588472888,2.297973455,0.197,0,0.197,2.0045,0.6588472888,2.11
2019-11-08 15:00:00,1.8094999999999999,0.5370698279,1.8875206621,0.17550000000000002,0,0.17550000000000002,1.634,0.5370698279,1.72,2.104,0.6338672968,2.1974084167,0.17550000000000002,0,0.17550000000000002,1.9285,0.6338672968,2.03
2019-11-08 15:30:00,1.8305,0.5682948179,1.9166870506,0.1015,0,0.1015,1.729,0.5682948179,1.82,2.0585,0.6432347938,2.156657889,0.1015,0,0.1015,1.957,0.6432347938,2.06
2019-11-08 16:00:00,1.7785000000000002,0.5745398159,1.8689992643000002,0.030500000000000003,0,0.030500000000000003,1.748,0.5745398159,1.8399999999999999,1.921,0.6213773008,2.0189974616,0.030500000000000003,0,0.030500000000000003,1.8905,0.6213773008,1.99
2019-11-08 16:30:00,1.8665,0.6120098038,1.9642755026,0.0045000000000000005,0,0.0045000000000000005,1.862,0.6120098038,1.96,1.9615,0.6432347938,2.0642754782,0.0045000000000000005,0,0.0045000000000000005,1.957,0.6432347938,2.06
2019-11-08 17:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-08 17:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-08 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-08 18:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-11-08 19:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-11-08 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-08 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-08 20:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-08 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-08 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-11-08 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-08 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-08 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-11-08 23:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-09 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-11-09 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-09 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-09 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-09 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-09 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-09 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-09 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-09 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-09 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-09 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-09 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-09 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-09 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-09 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-09 07:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-09 08:00:00,1.7115,0.5620498199,1.8014250609,0.0015,0,0.0015,1.71,0.5620498199,1.8,1.778,0.5839073129,1.8714250586,0.0015,0,0.0015,1.7765,0.5839073129,1.87
2019-11-09 08:30:00,1.8415,0.6026423068,1.9376016102,0.008,0,0.008,1.8335,0.6026423068,1.9300000000000002,1.8985,0.6213773008,1.9976015619,0.008,0,0.008,1.8905,0.6213773008,1.99
2019-11-09 09:00:00,1.8425,0.6026423068,1.938552037,0.009000000000000001,0,0.009000000000000001,1.8335,0.6026423068,1.9300000000000002,1.909,0.6244997998,2.008551966,0.009000000000000001,0,0.009000000000000001,1.9,0.6244997998,2.0
2019-11-09 09:30:00,1.92,0.6307447978,2.0209500241,0.001,0,0.001,1.919,0.6307447978,2.02,1.9865,0.6526022908,2.0909500233,0.001,0,0.001,1.9855,0.6526022908,2.09
2019-11-09 10:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-11-09 10:30:00,2.1105,0.6931947778,2.2214250494,0.0015,0,0.0015,2.109,0.6931947778,2.22,2.2245,0.7306647658000001,2.3414250468,0.0015,0,0.0015,2.223,0.7306647658000001,2.34
2019-11-09 11:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.357,0.7743797518000001,2.4809500196,0.001,0,0.001,2.356,0.7743797518000001,2.48
2019-11-09 11:30:00,2.0155,0.6619697878,2.1214250517,0.0015,0,0.0015,2.014,0.6619697878,2.12,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16
2019-11-09 12:00:00,2.0435,0.6713372848,2.1509500227,0.001,0,0.001,2.0425,0.6713372848,2.15,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23
2019-11-09 12:30:00,1.9885000000000002,0.6526022908,2.0928502096,0.003,0,0.003,1.9855,0.6526022908,2.09,2.055,0.6744597838,2.1628502029,0.003,0,0.003,2.052,0.6744597838,2.16
2019-11-09 13:00:00,1.9344999999999999,0.6307447978,2.0347307561,0.0155,0,0.0155,1.919,0.6307447978,2.02,2.001,0.6526022908,2.1047305647,0.0155,0,0.0155,1.9855,0.6526022908,2.09
2019-11-09 13:30:00,1.8519999999999999,0.5807848139,1.9409314774,0.085,0,0.085,1.767,0.5807848139,1.8599999999999999,1.9375,0.6088873048,2.0309234353,0.085,0,0.085,1.8525,0.6088873048,1.9500000000000002
2019-11-09 14:00:00,1.6385,0.4808648459,1.7076045356,0.17550000000000002,0,0.17550000000000002,1.463,0.4808648459,1.54,1.705,0.5027223389000001,1.7775699002,0.17550000000000002,0,0.17550000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-11-09 14:30:00,1.6465,0.4871098439,1.7170434619,0.1645,0,0.1645,1.482,0.4871098439,1.56,1.732,0.5152123349000001,1.8070051881,0.1645,0,0.1645,1.5675,0.5152123349000001,1.65
2019-11-09 15:00:00,1.6825,0.5339473289000001,1.7651929073,0.058,0,0.058,1.6245,0.5339473289000001,1.71,1.7585000000000002,0.5589273209,1.8451888792000002,0.058,0,0.058,1.7005,0.5589273209,1.79
2019-11-09 15:30:00,1.6705,0.5401923269000001,1.7556702424,0.027,0,0.027,1.6435,0.5401923269000001,1.73,1.7275,0.5589273209,1.8156695735000001,0.027,0,0.027,1.7005,0.5589273209,1.79
2019-11-09 16:00:00,1.655,0.5401923269000001,1.7409287033,0.0115,0,0.0115,1.6435,0.5401923269000001,1.73,1.7215,0.5620498199,1.8109285602,0.0115,0,0.0115,1.71,0.5620498199,1.8
2019-11-09 16:30:00,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2019-11-09 17:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-09 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-09 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-09 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-11-09 19:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-09 19:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-11-09 20:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-11-09 20:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-11-09 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-11-09 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-09 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-09 22:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-09 23:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-09 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-10 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-10 00:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-10 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-10 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-10 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-10 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-10 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-10 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-10 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-10 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-10 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-10 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-10 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-10 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-10 07:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-11-10 07:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-11-10 08:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-10 08:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-10 09:00:00,1.76,0.5776623149,1.8523751645000002,0.0025,0,0.0025,1.7575,0.5776623149,1.85,1.798,0.5901523108,1.892375161,0.0025,0,0.0025,1.7955,0.5901523108,1.8900000000000001
2019-11-10 09:30:00,1.8535,0.6057648058,1.9499777563,0.0105,0,0.0105,1.843,0.6057648058,1.94,1.901,0.6213773008,1.9999776874,0.0105,0,0.0105,1.8905,0.6213773008,1.99
2019-11-10 10:00:00,1.861,0.6057648058,1.9571080706,0.018000000000000002,0,0.018000000000000002,1.843,0.6057648058,1.94,1.9085,0.6213773008,2.0071078695,0.018000000000000002,0,0.018000000000000002,1.8905,0.6213773008,1.99
2019-11-10 10:30:00,1.834,0.5932748098,1.9275712698,0.029,0,0.029,1.8050000000000002,0.5932748098,1.9,1.8815,0.6088873048,1.9775707320000002,0.029,0,0.029,1.8525,0.6088873048,1.9500000000000002
2019-11-10 11:00:00,1.7925,0.5464373249,1.8739397002,0.13,0,0.13,1.6625,0.5464373249,1.75,1.8495,0.5651723189,1.9339260586,0.13,0,0.13,1.7195,0.5651723189,1.81
2019-11-10 11:30:00,1.6880000000000002,0.4652523509,1.7509436741000002,0.2725,0,0.2725,1.4155,0.4652523509,1.49,1.783,0.4964773409,1.8508319075,0.2725,0,0.2725,1.5105,0.4964773409,1.5899999999999999
2019-11-10 12:00:00,1.87,0.5152123349000001,1.9396761972,0.3025,0,0.3025,1.5675,0.5152123349000001,1.65,2.022,0.5651723189,2.0995008335,0.3025,0,0.3025,1.7195,0.5651723189,1.81
2019-11-10 12:30:00,1.867,0.5152123349000001,1.9367841258,0.2995,0,0.2995,1.5675,0.5152123349000001,1.65,2.0285,0.5682948179,2.1066018252,0.2995,0,0.2995,1.729,0.5682948179,1.82
2019-11-10 13:00:00,1.875,0.5214573329000001,1.9461610288000002,0.28850000000000003,0,0.28850000000000003,1.5865,0.5214573329000001,1.67,2.0365,0.5745398159,2.1159934428,0.28850000000000003,0,0.28850000000000003,1.748,0.5745398159,1.8399999999999999
2019-11-10 13:30:00,1.8439999999999999,0.5214573329000001,1.9163125397,0.2575,0,0.2575,1.5865,0.5214573329000001,1.67,2.0055,0.5745398159,2.0861750286,0.2575,0,0.2575,1.748,0.5745398159,1.8399999999999999
2019-11-10 14:00:00,1.7785000000000002,0.5183348339,1.8524937922,0.2015,0,0.2015,1.577,0.5183348339,1.6600000000000001,1.9304999999999999,0.5682948179,2.0124088178,0.2015,0,0.2015,1.729,0.5682948179,1.82
2019-11-10 14:30:00,1.7815,0.5245798319,1.8571284958,0.1855,0,0.1855,1.596,0.5245798319,1.6800000000000002,1.9335,0.5745398159,2.0170568286,0.1855,0,0.1855,1.748,0.5745398159,1.8399999999999999
2019-11-10 15:00:00,1.736,0.5433148259,1.8190346340999999,0.083,0,0.083,1.653,0.5433148259,1.74,1.8595000000000002,0.5839073129,1.949022319,0.083,0,0.083,1.7765,0.5839073129,1.87
2019-11-10 15:30:00,1.673,0.5433148259,1.7590110858,0.02,0,0.02,1.653,0.5433148259,1.74,1.73,0.5620498199,1.8190107201,0.02,0,0.02,1.71,0.5620498199,1.8
2019-11-10 16:00:00,1.7365,0.5682948179,1.8271265008,0.007500000000000001,0,0.007500000000000001,1.729,0.5682948179,1.82,1.7934999999999999,0.5870298118,1.8871264531,0.007500000000000001,0,0.007500000000000001,1.786,0.5870298118,1.88
2019-11-10 16:30:00,1.8815,0.6182548018,1.9804750062,0.0005,0,0.0005,1.881,0.6182548018,1.98,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05
2019-11-10 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-11-10 17:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-11-10 18:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-11-10 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-10 19:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-10 19:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-10 20:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-11-10 20:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-11-10 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-10 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-10 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-11-10 22:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-10 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-10 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-11 00:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-11 00:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-11 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-11 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-11 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-11 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-11 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-11 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-11 04:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-11 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-11 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-11 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-11 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-11 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-11 07:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-11-11 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-11-11 08:00:00,2.085,0.6838272808,2.1942754499,0.0045000000000000005,0,0.0045000000000000005,2.0805,0.6838272808,2.19,2.2275,0.7306647658000001,2.3442754211,0.0045000000000000005,0,0.0045000000000000005,2.223,0.7306647658000001,2.34
2019-11-11 08:30:00,2.1085,0.6838272808,2.2166172426,0.028,0,0.028,2.0805,0.6838272808,2.19,2.2605,0.7337872648,2.3766160817,0.028,0,0.028,2.2325,0.7337872648,2.35
2019-11-11 09:00:00,2.069,0.6526022908,2.1694816777,0.0835,0,0.0835,1.9855,0.6526022908,2.09,2.24,0.7088072728,2.3494696742,0.0835,0,0.0835,2.1565,0.7088072728,2.27
2019-11-11 09:30:00,2.0315,0.6276222988,2.1262412845,0.122,0,0.122,1.9095,0.6276222988,2.01,2.231,0.6931947778,2.3362106069,0.122,0,0.122,2.109,0.6931947778,2.22
2019-11-11 10:00:00,2.012,0.6057648058,2.1012127451,0.169,0,0.169,1.843,0.6057648058,1.94,2.3064999999999998,0.7025622748,2.4111275371,0.169,0,0.169,2.1375,0.7025622748,2.25
2019-11-11 10:30:00,1.905,0.5807848139,1.9915662178,0.138,0,0.138,1.767,0.5807848139,1.8599999999999999,2.114,0.6494797918,2.2115198394,0.138,0,0.138,1.976,0.6494797918,2.08
2019-11-11 11:00:00,1.923,0.5651723189,2.0043324949,0.20350000000000001,0,0.20350000000000001,1.7195,0.5651723189,1.81,2.303,0.6900722788,2.4041648758,0.20350000000000001,0,0.20350000000000001,2.0995,0.6900722788,2.21
2019-11-11 11:30:00,1.8535,0.5526823229,1.9341458063,0.17200000000000001,0,0.17200000000000001,1.6815,0.5526823229,1.77,2.091,0.6307447978,2.1840604387,0.17200000000000001,0,0.17200000000000001,1.919,0.6307447978,2.02
2019-11-11 12:00:00,1.8455,0.5433148259,1.9238142452,0.1925,0,0.1925,1.653,0.5433148259,1.74,2.026,0.6026423068,2.1137298195,0.1925,0,0.1925,1.8335,0.6026423068,1.9300000000000002
2019-11-11 12:30:00,1.8435000000000001,0.5526823229,1.9245648859000002,0.162,0,0.162,1.6815,0.5526823229,1.77,2.043,0.6182548018,2.1344994729,0.162,0,0.162,1.881,0.6182548018,1.98
2019-11-11 13:00:00,1.85,0.5558048219,1.9316881218000002,0.159,0,0.159,1.691,0.5558048219,1.78,2.021,0.6120098038,2.1116337277,0.159,0,0.159,1.862,0.6120098038,1.96
2019-11-11 13:30:00,1.8805,0.5558048219,1.9609179611,0.1895,0,0.1895,1.691,0.5558048219,1.78,2.061,0.6151323028,2.1508390805,0.1895,0,0.1895,1.8715000000000002,0.6151323028,1.97
2019-11-11 14:00:00,1.8365,0.5464373249,1.916070458,0.17400000000000002,0,0.17400000000000002,1.6625,0.5464373249,1.75,2.017,0.6057648058,2.1060009497,0.17400000000000002,0,0.17400000000000002,1.843,0.6057648058,1.94
2019-11-11 14:30:00,1.857,0.5807848139,1.9457029578,0.09,0,0.09,1.767,0.5807848139,1.8599999999999999,2.009,0.6307447978,2.1056875362,0.09,0,0.09,1.919,0.6307447978,2.02
2019-11-11 15:00:00,1.9,0.6057648058,1.9942294251,0.057,0,0.057,1.843,0.6057648058,1.94,2.0615,0.6588472888,2.1642231863,0.057,0,0.057,2.0045,0.6588472888,2.11
2019-11-11 15:30:00,1.951,0.6369897958,2.0523540143,0.013000000000000001,0,0.013000000000000001,1.9380000000000002,0.6369897958,2.04,2.141,0.6994397758,2.2523536578,0.013000000000000001,0,0.013000000000000001,2.128,0.6994397758,2.24
2019-11-11 16:00:00,2.1035,0.6900722788,2.2138003523,0.004,0,0.004,2.0995,0.6900722788,2.21,2.2935,0.7525222588,2.4138003231000003,0.004,0,0.004,2.2895,0.7525222588,2.41
2019-11-11 16:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-11 17:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-11-11 17:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-11-11 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-11-11 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-11 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-11-11 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-11 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-11 20:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-11 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-11-11 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-11-11 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-11 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-11 23:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-11 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-12 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-12 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-12 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-12 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-12 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-12 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-12 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-12 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-12 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-12 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-12 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-12 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-12 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-12 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-11-12 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-11-12 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
