Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-12 08:00:00,2.064,0.6775822828,2.1723751403,0.0025,0,0.0025,2.0615,0.6775822828,2.17,2.2065,0.7244197678000001,2.3223751312,0.0025,0,0.0025,2.204,0.7244197678000001,2.32
2019-11-12 08:30:00,2.1065,0.6838272808,2.2147148801,0.026000000000000002,0,0.026000000000000002,2.0805,0.6838272808,2.19,2.268,0.7369097638000001,2.3847138193,0.026000000000000002,0,0.026000000000000002,2.242,0.7369097638000001,2.36
2019-11-12 09:00:00,2.0425,0.6432347938,2.1413914285,0.0855,0,0.0855,1.957,0.6432347938,2.06,2.242,0.7088072728,2.3513765649,0.0855,0,0.0855,2.1565,0.7088072728,2.27
2019-11-12 09:30:00,1.984,0.6120098038,2.0762495033,0.122,0,0.122,1.862,0.6120098038,1.96,2.326,0.7244197678000001,2.4361978573,0.122,0,0.122,2.204,0.7244197678000001,2.32
2019-11-12 10:00:00,1.9195000000000002,0.5839073129,2.0063469291,0.14300000000000002,0,0.14300000000000002,1.7765,0.5839073129,1.87,2.2615,0.6963172768,2.3662713285,0.14300000000000002,0,0.14300000000000002,2.1185,0.6963172768,2.23
2019-11-12 10:30:00,1.846,0.5682948179,1.9314955346,0.117,0,0.117,1.729,0.5682948179,1.82,2.0265,0.6276222988,2.1214645884,0.117,0,0.117,1.9095,0.6276222988,2.01
2019-11-12 11:00:00,1.8170000000000002,0.5433148259,1.8964914975,0.164,0,0.164,1.653,0.5433148259,1.74,2.083,0.6307447978,2.1764025363,0.164,0,0.164,1.919,0.6307447978,2.02
2019-11-12 11:30:00,1.8025,0.5620498199,1.8880959324000002,0.0925,0,0.0925,1.71,0.5620498199,1.8,2.078,0.6526022908,2.1780665164,0.0925,0,0.0925,1.9855,0.6526022908,2.09
2019-11-12 12:00:00,1.7315,0.4902323429,1.7995610576,0.24,0,0.24,1.4915,0.4902323429,1.57,1.9405000000000001,0.5589273209,2.0193909973,0.24,0,0.24,1.7005,0.5589273209,1.79
2019-11-12 12:30:00,1.8595000000000002,0.6057648058,1.9556817865,0.0165,0,0.0165,1.843,0.6057648058,1.94,2.002,0.6526022908,2.105681303,0.0165,0,0.0165,1.9855,0.6526022908,2.09
2019-11-12 13:00:00,1.8595000000000002,0.6026423068,1.9547168593,0.026000000000000002,0,0.026000000000000002,1.8335,0.6026423068,1.9300000000000002,2.002,0.6494797918,2.1047156578,0.026000000000000002,0,0.026000000000000002,1.976,0.6494797918,2.08
2019-11-12 13:30:00,1.9665,0.6401122948,2.0680585098,0.019,0,0.019,1.9475,0.6401122948,2.05,2.0995,0.6838272808,2.2080579703,0.019,0,0.019,2.0805,0.6838272808,2.19
2019-11-12 14:00:00,1.925,0.6244997998,2.0237650555,0.025,0,0.025,1.9,0.6244997998,2.0,2.058,0.6682147858,2.1637640814,0.025,0,0.025,2.033,0.6682147858,2.14
2019-11-12 14:30:00,1.9185,0.6244997998,2.0175832697,0.018500000000000003,0,0.018500000000000003,1.9,0.6244997998,2.0,2.061,0.6713372848,2.1675826974,0.018500000000000003,0,0.018500000000000003,2.0425,0.6713372848,2.15
2019-11-12 15:00:00,1.888,0.6151323028,1.9856816840000002,0.0165,0,0.0165,1.8715000000000002,0.6151323028,1.97,2.0305,0.6619697878,2.1356812145,0.0165,0,0.0165,2.014,0.6619697878,2.12
2019-11-12 15:30:00,1.8465,0.6057648058,1.9433253073,0.0035,0,0.0035,1.843,0.6057648058,1.94,1.9985,0.6557247898,2.1033252839,0.0035,0,0.0035,1.995,0.6557247898,2.1
2019-11-12 16:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-12 16:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-11-12 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-11-12 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-11-12 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-11-12 18:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-11-12 19:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-12 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-12 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-12 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-12 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-12 21:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-11-12 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-12 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-12 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-12 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-13 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-13 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-13 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-13 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-13 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-13 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-13 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-13 03:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-13 04:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-13 04:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-13 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-13 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-13 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-13 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-11-13 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-13 07:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-11-13 08:00:00,2.2255,0.7306647658000001,2.3423751301,0.0025,0,0.0025,2.223,0.7306647658000001,2.34,2.5105,0.8243397358000001,2.6423751153,0.0025,0,0.0025,2.508,0.8243397358000001,2.64
2019-11-13 08:30:00,2.159,0.7025622748,2.2704349253,0.021500000000000002,0,0.021500000000000002,2.1375,0.7025622748,2.25,2.482,0.8087272408,2.6104336326,0.021500000000000002,0,0.021500000000000002,2.4605,0.8087272408,2.59
2019-11-13 09:00:00,2.1095,0.6744597838,2.2146977785,0.0575,0,0.0575,2.052,0.6744597838,2.16,2.4705,0.7931147458000001,2.5946871199,0.0575,0,0.0575,2.4130000000000003,0.7931147458000001,2.54
2019-11-13 09:30:00,2.0605,0.6526022908,2.161376876,0.075,0,0.075,1.9855,0.6526022908,2.09,2.431,0.7743797518000001,2.5513574818,0.075,0,0.075,2.356,0.7743797518000001,2.48
2019-11-13 10:00:00,2.034,0.6463572928,2.1342290763,0.0675,0,0.0675,1.9665,0.6463572928,2.07,2.4045,0.7681347538000001,2.5242129962,0.0675,0,0.0675,2.337,0.7681347538000001,2.46
2019-11-13 10:30:00,2.018,0.6401122948,2.1170894525,0.07050000000000001,0,0.07050000000000001,1.9475,0.6401122948,2.05,2.3885,0.7618897558000001,2.5070716484,0.07050000000000001,0,0.07050000000000001,2.318,0.7618897558000001,2.44
2019-11-13 11:00:00,2.01,0.6494797918,2.1123266793,0.034,0,0.034,1.976,0.6494797918,2.08,2.371,0.7681347538000001,2.4923226115,0.034,0,0.034,2.337,0.7681347538000001,2.46
2019-11-13 11:30:00,1.9769999999999999,0.6369897958,2.0770856988,0.039,0,0.039,1.9380000000000002,0.6369897958,2.04,2.2715,0.7337872648,2.3870810627,0.039,0,0.039,2.2325,0.7337872648,2.35
2019-11-13 12:00:00,1.9689999999999999,0.6213773008,2.0647205017,0.0785,0,0.0785,1.8905,0.6213773008,1.99,2.33,0.7400322628,2.4446978852,0.0785,0,0.0785,2.2515,0.7400322628,2.37
2019-11-13 12:30:00,2.016,0.6463572928,2.1170814226,0.0495,0,0.0495,1.9665,0.6463572928,2.07,2.358,0.7587672568,2.4770732226,0.0495,0,0.0495,2.3085,0.7587672568,2.43
2019-11-13 13:00:00,2.02,0.6526022908,2.1228023342,0.0345,0,0.0345,1.9855,0.6526022908,2.09,2.362,0.7650122548,2.4827983708,0.0345,0,0.0345,2.3275,0.7650122548,2.45
2019-11-13 13:30:00,2.0645,0.6713372848,2.1709108687,0.022,0,0.022,2.0425,0.6713372848,2.15,2.378,0.7743797518000001,2.5009094346,0.022,0,0.022,2.356,0.7743797518000001,2.48
2019-11-13 14:00:00,2.016,0.6526022908,2.1189964016,0.030500000000000003,0,0.030500000000000003,1.9855,0.6526022908,2.09,2.3485,0.7618897558000001,2.4689933678,0.030500000000000003,0,0.030500000000000003,2.318,0.7618897558000001,2.44
2019-11-13 14:30:00,2.0245,0.6588472888,2.1290091592,0.02,0,0.02,2.0045,0.6588472888,2.11,2.338,0.7618897558000001,2.45900793,0.02,0,0.02,2.318,0.7618897558000001,2.44
2019-11-13 15:00:00,2.0025,0.6557247898,2.1071263014,0.007500000000000001,0,0.007500000000000001,1.995,0.6557247898,2.1,2.2495,0.7369097638000001,2.3671261584,0.007500000000000001,0,0.007500000000000001,2.242,0.7369097638000001,2.36
2019-11-13 15:30:00,2.0255,0.6650922868,2.1319000915,0.002,0,0.002,2.0235,0.6650922868,2.13,2.1965,0.7212972688,2.3119000843,0.002,0,0.002,2.1945,0.7212972688,2.31
2019-11-13 16:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-11-13 16:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-11-13 17:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-11-13 17:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-11-13 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-13 18:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-13 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-13 19:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-13 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-13 20:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-13 21:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-13 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-13 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-13 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-13 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-13 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-14 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-14 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-14 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-14 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-14 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-14 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-14 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-14 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-14 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-14 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-14 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-14 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-14 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-14 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-14 07:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-11-14 07:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-14 08:00:00,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2019-11-14 08:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-14 09:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-14 09:30:00,2.2625,0.7431547618000001,2.3814250461,0.0015,0,0.0015,2.261,0.7431547618000001,2.38,2.4335,0.7993597438000001,2.5614250428,0.0015,0,0.0015,2.432,0.7993597438000001,2.56
2019-11-14 10:00:00,2.1375,0.6869497798,2.245173991,0.0475,0,0.0475,2.09,0.6869497798,2.2,2.3275,0.7493997598000001,2.4451699839,0.0475,0,0.0475,2.2800000000000002,0.7493997598000001,2.4
2019-11-14 10:30:00,2.209,0.7119297718,2.3208888384,0.043000000000000003,0,0.043000000000000003,2.166,0.7119297718,2.2800000000000002,2.532,0.8180947378000001,2.6608838757,0.043000000000000003,0,0.043000000000000003,2.489,0.8180947378000001,2.62
2019-11-14 11:00:00,2.1805,0.7025622748,2.2908893470000002,0.043000000000000003,0,0.043000000000000003,2.1375,0.7025622748,2.25,2.513,0.8118497398000001,2.6408841323,0.043000000000000003,0,0.043000000000000003,2.47,0.8118497398000001,2.6
2019-11-14 11:30:00,2.187,0.7025622748,2.2970770013,0.0495,0,0.0495,2.1375,0.7025622748,2.25,2.51,0.8087272408,2.6370702967,0.0495,0,0.0495,2.4605,0.8087272408,2.59
2019-11-14 12:00:00,2.183,0.7056847738,2.2942275388,0.036000000000000004,0,0.036000000000000004,2.147,0.7056847738,2.26,2.5060000000000002,0.8118497398000001,2.6342239844,0.036000000000000004,0,0.036000000000000004,2.47,0.8118497398000001,2.6
2019-11-14 12:30:00,2.2825,0.7462772608,2.4014029233,0.012,0,0.012,2.2705,0.7462772608,2.39,2.634,0.8618097238,2.771402533,0.012,0,0.012,2.622,0.8618097238,2.76
2019-11-14 13:00:00,2.3064999999999998,0.7525222588,2.426155807,0.017,0,0.017,2.2895,0.7525222588,2.41,2.6390000000000002,0.8618097238,2.7761550749,0.017,0,0.017,2.622,0.8618097238,2.76
2019-11-14 13:30:00,2.285,0.7431547618000001,2.4028116863,0.024,0,0.024,2.261,0.7431547618000001,2.38,2.589,0.8430747298,2.7228103129,0.024,0,0.024,2.565,0.8430747298,2.7
2019-11-14 14:00:00,2.193,0.7150522708,2.3066314725,0.0175,0,0.0175,2.1755,0.7150522708,2.29,2.44,0.7962372448,2.5666308168,0.0175,0,0.0175,2.4225,0.7962372448,2.55
2019-11-14 14:30:00,2.1095,0.6900722788,2.2195021964,0.01,0,0.01,2.0995,0.6900722788,2.21,2.252,0.7369097638000001,2.3695020574,0.01,0,0.01,2.242,0.7369097638000001,2.36
2019-11-14 15:00:00,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2019-11-14 15:30:00,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35
2019-11-14 16:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-11-14 16:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-14 17:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-11-14 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-11-14 18:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-11-14 18:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-11-14 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-11-14 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-11-14 20:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-11-14 20:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-14 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-11-14 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-11-14 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-11-14 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-14 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-14 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-11-15 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-15 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-15 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-15 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-15 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-15 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-15 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-15 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-15 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-15 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-15 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-15 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-15 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-15 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-15 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-15 07:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-11-15 08:00:00,2.1475,0.7056847738,2.2604750054,0.0005,0,0.0005,2.147,0.7056847738,2.26,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4
2019-11-15 08:30:00,2.1445,0.7025622748,2.2566510585,0.007,0,0.007,2.1375,0.7025622748,2.25,2.2965,0.7525222588,2.4166509885,0.007,0,0.007,2.2895,0.7525222588,2.41
2019-11-15 09:00:00,2.127,0.6963172768,2.2380765738,0.0085,0,0.0085,2.1185,0.6963172768,2.23,2.2885,0.7493997598000001,2.4080764627,0.0085,0,0.0085,2.2800000000000002,0.7493997598000001,2.4
2019-11-15 09:30:00,2.166,0.7056847738,2.2780577253,0.019,0,0.019,2.147,0.7056847738,2.26,2.337,0.7618897558000001,2.4580571596,0.019,0,0.019,2.318,0.7618897558000001,2.44
2019-11-15 10:00:00,2.129,0.6963172768,2.2399773994,0.0105,0,0.0105,2.1185,0.6963172768,2.23,2.3095,0.7556447578000001,2.4299772118,0.0105,0,0.0105,2.299,0.7556447578000001,2.42
2019-11-15 10:30:00,2.1035,0.6869497798,2.2128290151,0.0135,0,0.0135,2.09,0.6869497798,2.2,2.2745,0.7431547618000001,2.3928287131,0.0135,0,0.0135,2.261,0.7431547618000001,2.38
2019-11-15 11:00:00,2.0605,0.6713372848,2.1671072885,0.018000000000000002,0,0.018000000000000002,2.0425,0.6713372848,2.15,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33
2019-11-15 11:30:00,2.0835,0.6775822828,2.1909107695,0.022,0,0.022,2.0615,0.6775822828,2.17,2.3875,0.7775022508,2.510909397,0.022,0,0.022,2.3655,0.7775022508,2.49
2019-11-15 12:00:00,2.1545,0.7056847738,2.2671262094999998,0.007500000000000001,0,0.007500000000000001,2.147,0.7056847738,2.26,2.449,0.8024822428,2.5771260639999998,0.007500000000000001,0,0.007500000000000001,2.4415,0.8024822428,2.5700000000000003
2019-11-15 12:30:00,2.1995,0.7181747698000001,2.3137794299,0.0145,0,0.0145,2.185,0.7181747698000001,2.3,2.4939999999999998,0.8149722388,2.6237789065,0.0145,0,0.0145,2.4795,0.8149722388,2.61
2019-11-15 13:00:00,2.175,0.7056847738,2.2866167147,0.028,0,0.028,2.147,0.7056847738,2.26,2.4695,0.8024822428,2.5966147191999998,0.028,0,0.028,2.4415,0.8024822428,2.5700000000000003
2019-11-15 13:30:00,2.121,0.6869497798,2.2294710135,0.031,0,0.031,2.09,0.6869497798,2.2,2.1685,0.7025622748,2.2794705526,0.031,0,0.031,2.1375,0.7025622748,2.25
2019-11-15 14:00:00,2.063,0.6713372848,2.1694844434,0.0205,0,0.0205,2.0425,0.6713372848,2.15,2.2055,0.7181747698000001,2.3194838327,0.0205,0,0.0205,2.185,0.7181747698000001,2.3
2019-11-15 14:30:00,1.9805000000000001,0.6463572928,2.0833045865,0.014,0,0.014,1.9665,0.6463572928,2.07,2.1135,0.6900722788,2.2233042977,0.014,0,0.014,2.0995,0.6900722788,2.21
2019-11-15 15:00:00,1.9435,0.6369897958,2.045225721,0.0055000000000000005,0,0.0055000000000000005,1.9380000000000002,0.6369897958,2.04,2.067,0.6775822828,2.1752256779,0.0055000000000000005,0,0.0055000000000000005,2.0615,0.6775822828,2.17
2019-11-15 15:30:00,1.949,0.6401122948,2.0514250535,0.0015,0,0.0015,1.9475,0.6401122948,2.05,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16
2019-11-15 16:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.157,0.7088072728,2.2704750054,0.0005,0,0.0005,2.1565,0.7088072728,2.27
2019-11-15 16:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-11-15 17:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-11-15 17:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-11-15 18:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-11-15 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2019-11-15 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-15 19:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-15 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-15 20:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-15 21:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-15 21:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-11-15 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-15 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-15 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-15 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-16 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-11-16 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-16 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-16 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-16 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-16 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-16 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-16 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-16 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-16 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-16 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-16 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-16 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-16 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-16 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-16 07:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-16 08:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-16 08:30:00,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8,1.7585000000000002,0.5776623149,1.8509500263,0.001,0,0.001,1.7575,0.5776623149,1.85
2019-11-16 09:00:00,1.755,0.5745398159,1.8466512936,0.007,0,0.007,1.748,0.5745398159,1.8399999999999999,1.8215,0.5963973088,1.9166512463,0.007,0,0.007,1.8145,0.5963973088,1.9100000000000001
2019-11-16 09:30:00,1.7850000000000001,0.5807848139,1.8771084145999999,0.018000000000000002,0,0.018000000000000002,1.767,0.5807848139,1.8599999999999999,1.8515000000000001,0.6026423068,1.947108112,0.018000000000000002,0,0.018000000000000002,1.8335,0.6026423068,1.9300000000000002
2019-11-16 10:00:00,1.7595,0.5651723189,1.8480422073,0.04,0,0.04,1.7195,0.5651723189,1.81,1.8165,0.5839073129,1.9080408801000002,0.04,0,0.04,1.7765,0.5839073129,1.87
2019-11-16 10:30:00,1.6535000000000002,0.4746198479,1.7202692376000002,0.20950000000000002,0,0.20950000000000002,1.444,0.4746198479,1.52,1.7389999999999999,0.5027223389000001,1.8102073776,0.20950000000000002,0,0.20950000000000002,1.5295,0.5027223389000001,1.6099999999999999
2019-11-16 11:00:00,1.643,0.4871098439,1.7136875444,0.161,0,0.161,1.482,0.4871098439,1.56,1.7285,0.5152123349000001,1.8036507421999999,0.161,0,0.161,1.5675,0.5152123349000001,1.65
2019-11-16 11:30:00,1.665,0.5214573329000001,1.744747188,0.0785,0,0.0785,1.5865,0.5214573329000001,1.67,1.7315,0.5433148259,1.8147405462,0.0785,0,0.0785,1.653,0.5433148259,1.74
2019-11-16 12:00:00,1.5885,0.4433948579,1.6492214072,0.23950000000000002,0,0.23950000000000002,1.349,0.4433948579,1.42,1.693,0.4777423469,1.7591153315999999,0.23950000000000002,0,0.23950000000000002,1.4535,0.4777423469,1.53
2019-11-16 12:30:00,1.7865000000000002,0.5277023309000001,1.8628075585000001,0.181,0,0.181,1.6055000000000001,0.5277023309000001,1.69,1.948,0.5807848139,2.0327358412,0.181,0,0.181,1.767,0.5807848139,1.8599999999999999
2019-11-16 13:00:00,1.7555,0.5089673369000001,1.8277932049,0.20700000000000002,0,0.20700000000000002,1.5485,0.5089673369000001,1.63,1.936,0.5682948179,2.0176855553,0.20700000000000002,0,0.20700000000000002,1.729,0.5682948179,1.82
2019-11-16 13:30:00,1.4945,0.4215373649,1.5528116434,0.212,0,0.212,1.2825,0.4215373649,1.35,1.5514999999999999,0.4402723589,1.6127591264999999,0.212,0,0.212,1.3395000000000001,0.4402723589,1.4100000000000001
2019-11-16 14:00:00,1.5310000000000001,0.4465173569,1.5947848600999999,0.17250000000000001,0,0.17250000000000001,1.3585,0.4465173569,1.43,1.5975000000000001,0.4683748499,1.6647466023000002,0.17250000000000001,0,0.17250000000000001,1.425,0.4683748499,1.5
2019-11-16 14:30:00,1.5785,0.5058448379,1.6575708884,0.0395,0,0.0395,1.5390000000000001,0.5058448379,1.62,1.645,0.5277023309000001,1.727569029,0.0395,0,0.0395,1.6055000000000001,0.5277023309000001,1.69
2019-11-16 15:00:00,1.5815000000000001,0.5152123349000001,1.6633057446000001,0.014,0,0.014,1.5675,0.5152123349000001,1.65,1.6480000000000001,0.5370698279,1.7333055125999999,0.014,0,0.014,1.634,0.5370698279,1.72
2019-11-16 15:30:00,1.5819999999999999,0.5152123349000001,1.6637811605000001,0.0145,0,0.0145,1.5675,0.5152123349000001,1.65,1.6485,0.5370698279,1.7337809118,0.0145,0,0.0145,1.634,0.5370698279,1.72
2019-11-16 16:00:00,1.6215000000000002,0.5308248299,1.7061762072,0.006500000000000001,0,0.006500000000000001,1.615,0.5308248299,1.7000000000000002,1.6785,0.5495598239,1.7661761662000002,0.006500000000000001,0,0.006500000000000001,1.6720000000000002,0.5495598239,1.76
2019-11-16 16:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-16 17:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-11-16 17:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-11-16 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-16 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-11-16 19:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-16 19:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-11-16 20:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-11-16 20:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-11-16 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-11-16 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-16 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-16 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-16 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-16 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-17 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-17 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-17 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-11-17 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-11-17 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-17 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-17 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-17 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-17 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-17 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-17 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-17 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-17 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-17 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-17 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-17 07:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-17 08:00:00,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57,1.5394999999999999,0.5058448379,1.6204750075,0.0005,0,0.0005,1.5390000000000001,0.5058448379,1.62
2019-11-17 08:30:00,1.6075,0.5277023309000001,1.6919001153000002,0.002,0,0.002,1.6055000000000001,0.5277023309000001,1.69,1.6360000000000001,0.5370698279,1.7219001132,0.002,0,0.002,1.634,0.5370698279,1.72
2019-11-17 09:00:00,1.689,0.5526823229,1.777126543,0.007500000000000001,0,0.007500000000000001,1.6815,0.5526823229,1.77,1.7269999999999999,0.5651723189,1.8171265091,0.007500000000000001,0,0.007500000000000001,1.7195,0.5651723189,1.81
2019-11-17 09:30:00,1.7005,0.5464373249,1.7861394123,0.038,0,0.038,1.6625,0.5464373249,1.75,1.7195,0.5526823229,1.8061389758000002,0.038,0,0.038,1.6815,0.5526823229,1.77
2019-11-17 10:00:00,1.733,0.5526823229,1.818996083,0.051500000000000004,0,0.051500000000000004,1.6815,0.5526823229,1.77,1.752,0.5589273209,1.8389953099,0.051500000000000004,0,0.051500000000000004,1.7005,0.5589273209,1.79
2019-11-17 10:30:00,1.7530000000000001,0.5558048219,1.8390019032,0.062,0,0.062,1.691,0.5558048219,1.78,1.791,0.5682948179,1.8789997339000002,0.062,0,0.062,1.729,0.5682948179,1.82
2019-11-17 11:00:00,1.698,0.5277023309000001,1.7781096001,0.0925,0,0.0925,1.6055000000000001,0.5277023309000001,1.69,1.774,0.5526823229,1.8580994995000002,0.0925,0,0.0925,1.6815,0.5526823229,1.77
2019-11-17 11:30:00,1.7155,0.5433148259,1.7994808279,0.0625,0,0.0625,1.653,0.5433148259,1.74,1.7915,0.5682948179,1.8794763233,0.0625,0,0.0625,1.729,0.5682948179,1.82
2019-11-17 12:00:00,1.7469999999999999,0.5495598239,1.8313997379,0.075,0,0.075,1.6720000000000002,0.5495598239,1.76,1.804,0.5682948179,1.8913949878,0.075,0,0.075,1.729,0.5682948179,1.82
2019-11-17 12:30:00,1.7675,0.5526823229,1.8518947054,0.08600000000000001,0,0.08600000000000001,1.6815,0.5526823229,1.77,1.8245,0.5714173169,1.9118885951000002,0.08600000000000001,0,0.08600000000000001,1.7385000000000002,0.5714173169,1.83
2019-11-17 13:00:00,1.795,0.5682948179,1.8828127894,0.066,0,0.066,1.729,0.5682948179,1.82,1.8519999999999999,0.5870298118,1.9428093061,0.066,0,0.066,1.786,0.5870298118,1.88
2019-11-17 13:30:00,1.796,0.5714173169,1.8847105215000002,0.0575,0,0.0575,1.7385000000000002,0.5714173169,1.83,1.8435000000000001,0.5870298118,1.9347083113,0.0575,0,0.0575,1.786,0.5870298118,1.88
2019-11-17 14:00:00,1.759,0.5620498199,1.8466133867,0.049,0,0.049,1.71,0.5620498199,1.8,1.7970000000000002,0.5745398159,1.8866120428,0.049,0,0.049,1.748,0.5745398159,1.8399999999999999
2019-11-17 14:30:00,1.758,0.5714173169,1.8485350281000001,0.0195,0,0.0195,1.7385000000000002,0.5714173169,1.83,1.8054999999999999,0.5870298118,1.898534764,0.0195,0,0.0195,1.786,0.5870298118,1.88
2019-11-17 15:00:00,1.745,0.5714173169,1.8361761216999999,0.006500000000000001,0,0.006500000000000001,1.7385000000000002,0.5714173169,1.83,1.802,0.5901523108,1.8961760862,0.006500000000000001,0,0.006500000000000001,1.7955,0.5901523108,1.8900000000000001
2019-11-17 15:30:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96
2019-11-17 16:00:00,1.9575,0.6432347938,2.0604750059,0.0005,0,0.0005,1.957,0.6432347938,2.06,2.0145,0.6619697878,2.1204750057,0.0005,0,0.0005,2.014,0.6619697878,2.12
2019-11-17 16:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-11-17 17:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-17 17:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-17 18:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-17 18:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-17 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-17 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-17 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-17 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-17 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-17 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-17 22:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-17 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-17 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-11-17 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-11-18 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-11-18 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-18 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-18 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-18 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-18 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-18 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-18 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-18 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
