Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-18 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-18 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-18 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-18 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-18 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-18 07:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-11-18 07:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-18 08:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31
2019-11-18 08:30:00,2.1115,0.6869497798,2.2204351488,0.021500000000000002,0,0.021500000000000002,2.09,0.6869497798,2.2,2.273,0.7400322628,2.390434427,0.021500000000000002,0,0.021500000000000002,2.2515,0.7400322628,2.37
2019-11-18 09:00:00,2.16635,0.6878865295000001,2.2729408703000002,0.07350000000000001,0,0.07350000000000001,2.09285,0.6878865295000001,2.203,2.32785,0.7409690125,2.4429328071,0.07350000000000001,0,0.07350000000000001,2.25435,0.7409690125,2.373
2019-11-18 09:30:00,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0,0.129,0.0,0.129,0.129,0,0.129,0.0,0.0,0.0
2019-11-18 10:00:00,2.0865,0.6307447978,2.1797525662,0.1675,0,0.1675,1.919,0.6307447978,2.02,2.3525,0.7181747698000001,2.4596811277,0.1675,0,0.1675,2.185,0.7181747698000001,2.3
2019-11-18 10:30:00,1.869,0.5589273209,1.9507846498,0.1685,0,0.1685,1.7005,0.5589273209,1.79,2.04,0.6151323028,2.1307247007,0.1685,0,0.1685,1.8715000000000002,0.6151323028,1.97
2019-11-18 11:00:00,1.802,0.5214573329000001,1.8759322349,0.2155,0,0.2155,1.5865,0.5214573329000001,1.67,1.992,0.5839073129,2.0758159239,0.2155,0,0.2155,1.7765,0.5839073129,1.87
2019-11-18 11:30:00,1.749,0.4871098439,1.8155652013,0.267,0,0.267,1.482,0.4871098439,1.56,1.9485000000000001,0.5526823229,2.0253666335,0.267,0,0.267,1.6815,0.5526823229,1.77
2019-11-18 12:00:00,1.8025,0.5058448379,1.8721338761,0.2635,0,0.2635,1.5390000000000001,0.5058448379,1.62,2.0115,0.5745398159,2.0919436536,0.2635,0,0.2635,1.748,0.5745398159,1.8399999999999999
2019-11-18 12:30:00,1.826,0.5214573329000001,1.8989980911000002,0.23950000000000002,0,0.23950000000000002,1.5865,0.5214573329000001,1.67,2.016,0.5839073129,2.0988577250000002,0.23950000000000002,0,0.23950000000000002,1.7765,0.5839073129,1.87
2019-11-18 13:00:00,1.8130000000000002,0.5120898359,1.8839333852,0.255,0,0.255,1.558,0.5120898359,1.6400000000000001,2.0125,0.5776623149,2.0937645522,0.255,0,0.255,1.7575,0.5776623149,1.85
2019-11-18 13:30:00,1.8250000000000002,0.5401923269000001,1.9032689642,0.18150000000000002,0,0.18150000000000002,1.6435,0.5401923269000001,1.73,2.015,0.6026423068,2.10318871,0.18150000000000002,0,0.18150000000000002,1.8335,0.6026423068,1.9300000000000002
2019-11-18 14:00:00,1.7495,0.5152123349000001,1.8237856234,0.182,0,0.182,1.5675,0.5152123349000001,1.65,1.9300000000000002,0.5745398159,2.0137020634,0.182,0,0.182,1.748,0.5745398159,1.8399999999999999
2019-11-18 14:30:00,1.7705000000000002,0.5277023309000001,1.8474685383,0.165,0,0.165,1.6055000000000001,0.5277023309000001,1.69,1.951,0.5870298118,2.0374015314,0.165,0,0.165,1.786,0.5870298118,1.88
2019-11-18 15:00:00,1.734,0.5277023309000001,1.8125191723,0.1285,0,0.1285,1.6055000000000001,0.5277023309000001,1.69,1.9145,0.5870298118,2.0024770286,0.1285,0,0.1285,1.786,0.5870298118,1.88
2019-11-18 15:30:00,1.8090000000000002,0.5776623149,1.8989930885000001,0.051500000000000004,0,0.051500000000000004,1.7575,0.5776623149,1.85,1.9895,0.6369897958,2.0889868956,0.051500000000000004,0,0.051500000000000004,1.9380000000000002,0.6369897958,2.04
2019-11-18 16:00:00,1.979,0.6463572928,2.0818786588,0.0125,0,0.0125,1.9665,0.6463572928,2.07,2.1595,0.7056847738,2.2718783528,0.0125,0,0.0125,2.147,0.7056847738,2.26
2019-11-18 16:30:00,2.176,0.7150522708,2.2904750053000003,0.0005,0,0.0005,2.1755,0.7150522708,2.29,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46
2019-11-18 17:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-18 17:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-11-18 18:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-11-18 18:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-11-18 19:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-11-18 19:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-18 20:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-11-18 20:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-18 21:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-11-18 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-11-18 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-11-18 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-18 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-18 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-19 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-19 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-19 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-19 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-19 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-19 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-19 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-19 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-19 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-19 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-19 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-19 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-19 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-19 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-11-19 07:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-11-19 07:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-11-19 08:00:00,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44
2019-11-19 08:30:00,2.2565,0.7400322628,2.3747505132,0.005,0,0.005,2.2515,0.7400322628,2.37,2.3895,0.7837472488,2.5147504846,0.005,0,0.005,2.3845,0.7837472488,2.51
2019-11-19 09:00:00,2.222,0.7275422668,2.3380765064,0.0085,0,0.0085,2.2135,0.7275422668,2.33,2.374,0.7775022508,2.49807641,0.0085,0,0.0085,2.3655,0.7775022508,2.49
2019-11-19 09:30:00,2.1905,0.7119297718,2.3032877045999998,0.0245,0,0.0245,2.166,0.7119297718,2.2800000000000002,2.3425000000000002,0.7618897558000001,2.4632868794,0.0245,0,0.0245,2.318,0.7618897558000001,2.44
2019-11-19 10:00:00,2.114,0.6744597838,2.2189844524,0.062,0,0.062,2.052,0.6744597838,2.16,2.2755,0.7275422668,2.3889784428,0.062,0,0.062,2.2135,0.7275422668,2.33
2019-11-19 10:30:00,2.117,0.6775822828,2.2227925567,0.0555,0,0.0555,2.0615,0.6775822828,2.17,2.2785,0.7306647658000001,2.392787757,0.0555,0,0.0555,2.223,0.7306647658000001,2.34
2019-11-19 11:00:00,2.0635,0.6588472888,2.1661283434,0.059000000000000004,0,0.059000000000000004,2.0045,0.6588472888,2.11,2.301,0.7369097638000001,2.4161202371,0.059000000000000004,0,0.059000000000000004,2.242,0.7369097638000001,2.36
2019-11-19 11:30:00,2.079,0.6682147858,2.1837472381,0.046,0,0.046,2.033,0.6682147858,2.14,2.307,0.7431547618000001,2.4237425606,0.046,0,0.046,2.261,0.7431547618000001,2.38
2019-11-19 12:00:00,2.0895,0.6650922868,2.1927968442,0.066,0,0.066,2.0235,0.6650922868,2.13,2.3365,0.7462772608,2.4527865786,0.066,0,0.066,2.2705,0.7462772608,2.39
2019-11-19 12:30:00,2.1175,0.6619697878,2.2185604003,0.10350000000000001,0,0.10350000000000001,2.014,0.6619697878,2.12,2.412,0.7587672568,2.5285315402,0.10350000000000001,0,0.10350000000000001,2.3085,0.7587672568,2.43
2019-11-19 13:00:00,2.098,0.6650922868,2.2008979418,0.0745,0,0.0745,2.0235,0.6650922868,2.13,2.269,0.7212972688,2.3808886471,0.0745,0,0.0745,2.1945,0.7212972688,2.31
2019-11-19 13:30:00,2.007,0.6401122948,2.1066069282,0.059500000000000004,0,0.059500000000000004,1.9475,0.6401122948,2.05,2.0545,0.6557247898,2.1566050287,0.059500000000000004,0,0.059500000000000004,1.995,0.6557247898,2.1
2019-11-19 14:00:00,1.893,0.5870298118,1.9819316335,0.107,0,0.107,1.786,0.5870298118,1.88,1.9975,0.6213773008,2.0919168244,0.107,0,0.107,1.8905,0.6213773008,1.99
2019-11-19 14:30:00,1.944,0.6276222988,2.0428034046,0.0345,0,0.0345,1.9095,0.6276222988,2.01,2.02,0.6526022908,2.1228023342,0.0345,0,0.0345,1.9855,0.6526022908,2.09
2019-11-19 15:00:00,1.9380000000000002,0.6338672968,2.0390271577,0.0095,0,0.0095,1.9285,0.6338672968,2.03,2.0235,0.6619697878,2.1290270665,0.0095,0,0.0095,2.014,0.6619697878,2.12
2019-11-19 15:30:00,1.9975,0.6557247898,2.1023751449,0.0025,0,0.0025,1.995,0.6557247898,2.1,2.102,0.6900722788,2.2123751377,0.0025,0,0.0025,2.0995,0.6900722788,2.21
2019-11-19 16:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-19 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-19 17:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-19 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-11-19 18:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-11-19 18:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-11-19 19:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-19 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-19 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-11-19 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-11-19 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-11-19 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-11-19 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-19 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-19 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-19 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-20 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-20 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-20 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-20 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-20 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-20 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-20 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-20 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-20 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-20 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-20 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-20 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-20 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-20 06:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-20 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-20 07:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-11-20 08:00:00,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23,2.3375,0.7681347538000001,2.460475005,0.0005,0,0.0005,2.337,0.7681347538000001,2.46
2019-11-20 08:30:00,2.149,0.7056847738,2.2619000862,0.002,0,0.002,2.147,0.7056847738,2.26,2.396,0.7868697478000001,2.5219000772999998,0.002,0,0.002,2.394,0.7868697478000001,2.52
2019-11-20 09:00:00,2.0495,0.6682147858,2.1556811569,0.0165,0,0.0165,2.033,0.6682147858,2.14,2.306,0.7525222588,2.4256804714999998,0.0165,0,0.0165,2.2895,0.7525222588,2.41
2019-11-20 09:30:00,2.0465,0.6557247898,2.1489851675000002,0.051500000000000004,0,0.051500000000000004,1.995,0.6557247898,2.1,2.303,0.7400322628,2.4189784517,0.051500000000000004,0,0.051500000000000004,2.2515,0.7400322628,2.37
2019-11-20 10:00:00,2.034,0.6588472888,2.1380448428,0.029500000000000002,0,0.029500000000000002,2.0045,0.6588472888,2.11,2.2905,0.7431547618000001,2.408042618,0.029500000000000002,0,0.029500000000000002,2.261,0.7431547618000001,2.38
2019-11-20 10:30:00,2.0575,0.6682147858,2.1632885268,0.0245,0,0.0245,2.033,0.6682147858,2.14,2.257,0.7337872648,2.3732873298,0.0245,0,0.0245,2.2325,0.7337872648,2.35
2019-11-20 11:00:00,1.9765000000000001,0.6369897958,2.0766097972,0.0385,0,0.0385,1.9380000000000002,0.6369897958,2.04,2.1475,0.6931947778,2.2566070216,0.0385,0,0.0385,2.109,0.6931947778,2.22
2019-11-20 11:30:00,1.839,0.5932748098,1.9323291645,0.034,0,0.034,1.8050000000000002,0.5932748098,1.9,1.9340000000000002,0.6244997998,2.0323277295,0.034,0,0.034,1.9,0.6244997998,2.0
2019-11-20 12:00:00,1.832,0.5932748098,1.9256684553999999,0.027,0,0.027,1.8050000000000002,0.5932748098,1.9,1.927,0.6244997998,2.0256675443,0.027,0,0.027,1.9,0.6244997998,2.0
2019-11-20 12:30:00,1.9165,0.6244997998,2.0156815845,0.0165,0,0.0165,1.9,0.6244997998,2.0,2.0115,0.6557247898,2.1156812733,0.0165,0,0.0165,1.995,0.6557247898,2.1
2019-11-20 13:00:00,1.9185,0.6244997998,2.0175832697,0.018500000000000003,0,0.018500000000000003,1.9,0.6244997998,2.0,2.004,0.6526022908,2.1075829165,0.018500000000000003,0,0.018500000000000003,1.9855,0.6526022908,2.09
2019-11-20 13:30:00,1.953,0.6307447978,2.0523274593,0.034,0,0.034,1.919,0.6307447978,2.02,2.0385,0.6588472888,2.1423263057,0.034,0,0.034,2.0045,0.6588472888,2.11
2019-11-20 14:00:00,1.8975,0.6057648058,1.9918476975,0.0545,0,0.0545,1.843,0.6057648058,1.94,2.002,0.6401122948,2.1018438929,0.0545,0,0.0545,1.9475,0.6401122948,2.05
2019-11-20 14:30:00,1.9500000000000002,0.6369897958,2.0514034221,0.012,0,0.012,1.9380000000000002,0.6369897958,2.04,2.083,0.6807047818,2.1914032034,0.012,0,0.012,2.071,0.6807047818,2.18
2019-11-20 15:00:00,1.9745,0.6463572928,2.0776015017,0.008,0,0.008,1.9665,0.6463572928,2.07,2.117,0.6931947778,2.2276014006000002,0.008,0,0.008,2.109,0.6931947778,2.22
2019-11-20 15:30:00,2.008,0.6588472888,2.1133252826,0.0035,0,0.0035,2.0045,0.6588472888,2.11,2.141,0.7025622748,2.253325265,0.0035,0,0.0035,2.1375,0.7025622748,2.25
2019-11-20 16:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-20 16:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-20 17:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-11-20 17:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-11-20 18:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-11-20 18:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-11-20 19:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-11-20 19:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-11-20 20:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-20 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-20 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-11-20 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-11-20 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-20 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-20 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-20 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-21 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-21 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-21 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-21 01:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-21 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-21 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-21 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-21 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-21 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-11-21 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-21 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-21 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-21 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-21 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-11-21 07:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-11-21 07:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-11-21 08:00:00,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2019-11-21 08:30:00,2.1675,0.7088072728,2.2804525867,0.011,0,0.011,2.1565,0.7088072728,2.27,2.3195,0.7587672568,2.4404524171,0.011,0,0.011,2.3085,0.7587672568,2.43
2019-11-21 09:00:00,2.085,0.6744597838,2.1913742264,0.033,0,0.033,2.052,0.6744597838,2.16,2.2560000000000002,0.7306647658000001,2.3713723875,0.033,0,0.033,2.223,0.7306647658000001,2.34
2019-11-21 09:30:00,2.0555,0.6494797918,2.1556679359,0.0795,0,0.0795,1.976,0.6494797918,2.08,2.236,0.7088072728,2.345656358,0.0795,0,0.0795,2.1565,0.7088072728,2.27
2019-11-21 10:00:00,2.057,0.6588472888,2.1599372097,0.052500000000000005,0,0.052500000000000005,2.0045,0.6588472888,2.11,2.247,0.7212972688,2.3599319376,0.052500000000000005,0,0.052500000000000005,2.1945,0.7212972688,2.31
2019-11-21 10:30:00,2.1025,0.6838272808,2.2109106721,0.022,0,0.022,2.0805,0.6838272808,2.19,2.3875,0.7775022508,2.510909397,0.022,0,0.022,2.3655,0.7775022508,2.49
2019-11-21 11:00:00,2.0925,0.6713372848,2.1975554601,0.05,0,0.05,2.0425,0.6713372848,2.15,2.425,0.7806247498000001,2.5475478406,0.05,0,0.05,2.375,0.7806247498000001,2.5
2019-11-21 11:30:00,2.013,0.6369897958,2.1113798806,0.075,0,0.075,1.9380000000000002,0.6369897958,2.04,2.26,0.7181747698000001,2.3713656403,0.075,0,0.075,2.185,0.7181747698000001,2.3
2019-11-21 12:00:00,1.9540000000000002,0.6276222988,2.0523220386,0.044500000000000005,0,0.044500000000000005,1.9095,0.6276222988,2.01,2.0965,0.6744597838,2.2023188348,0.044500000000000005,0,0.044500000000000005,2.052,0.6744597838,2.16
2019-11-21 12:30:00,2.031,0.6588472888,2.1351910336,0.026500000000000003,0,0.026500000000000003,2.0045,0.6588472888,2.11,2.1735,0.7056847738,2.2851899812,0.026500000000000003,0,0.026500000000000003,2.147,0.7056847738,2.26
2019-11-21 13:00:00,2.024,0.6588472888,2.1285337089,0.0195,0,0.0195,2.0045,0.6588472888,2.11,2.176,0.7088072728,2.2885331,0.0195,0,0.0195,2.1565,0.7088072728,2.27
2019-11-21 13:30:00,2.023,0.6619697878,2.1285518551,0.009000000000000001,0,0.009000000000000001,2.014,0.6619697878,2.12,2.137,0.6994397758,2.2485517561,0.009000000000000001,0,0.009000000000000001,2.128,0.6994397758,2.24
2019-11-21 14:00:00,1.9695,0.6463572928,2.0728502117,0.003,0,0.003,1.9665,0.6463572928,2.07,2.055,0.6744597838,2.1628502029,0.003,0,0.003,2.052,0.6744597838,2.16
2019-11-21 14:30:00,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16,2.1865,0.7181747698000001,2.3014250477,0.0015,0,0.0015,2.185,0.7181747698000001,2.3
2019-11-21 15:00:00,2.065,0.6775822828,2.1733252748,0.0035,0,0.0035,2.0615,0.6775822828,2.17,2.2075,0.7244197678000001,2.323325257,0.0035,0,0.0035,2.204,0.7244197678000001,2.32
2019-11-21 15:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-21 16:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-11-21 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2019-11-21 17:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-21 17:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-11-21 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-21 18:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-11-21 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-11-21 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2019-11-21 20:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-21 20:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-21 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-21 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-11-21 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-21 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-21 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-21 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-22 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-22 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-22 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-22 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-11-22 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-22 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-22 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-22 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-22 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-22 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-22 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-22 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-22 06:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-22 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-11-22 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-11-22 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-22 08:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33
2019-11-22 08:30:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2019-11-22 09:00:00,2.1105,0.6931947778,2.2214250494,0.0015,0,0.0015,2.109,0.6931947778,2.22,2.2625,0.7431547618000001,2.3814250461,0.0015,0,0.0015,2.261,0.7431547618000001,2.38
2019-11-22 09:30:00,2.177,0.7150522708,2.2914250479,0.0015,0,0.0015,2.1755,0.7150522708,2.29,2.3385,0.7681347538000001,2.4614250446,0.0015,0,0.0015,2.337,0.7681347538000001,2.46
2019-11-22 10:00:00,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33,2.5385,0.8337072328,2.6719000729999998,0.002,0,0.002,2.5365,0.8337072328,2.67
2019-11-22 10:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-22 11:00:00,2.1575,0.7088072728,2.2709500215,0.001,0,0.001,2.1565,0.7088072728,2.27,2.414,0.7931147458000001,2.5409500192,0.001,0,0.001,2.4130000000000003,0.7931147458000001,2.54
2019-11-22 11:30:00,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46
2019-11-22 12:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-22 12:30:00,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3,2.4065,0.7899922468,2.5328501732,0.003,0,0.003,2.4035,0.7899922468,2.5300000000000002
2019-11-22 13:00:00,2.217,0.7275422668,2.3333252559,0.0035,0,0.0035,2.2135,0.7275422668,2.33,2.426,0.7962372448,2.5533252339,0.0035,0,0.0035,2.4225,0.7962372448,2.55
2019-11-22 13:30:00,2.1985,0.7181747698000001,2.3128288415,0.0135,0,0.0135,2.185,0.7181747698000001,2.3,2.4265,0.7931147458000001,2.5528284803,0.0135,0,0.0135,2.4130000000000003,0.7931147458000001,2.54
2019-11-22 14:00:00,2.192,0.7181747698000001,2.3066510356,0.007,0,0.007,2.185,0.7181747698000001,2.3,2.3915,0.7837472488,2.5166509491999998,0.007,0,0.007,2.3845,0.7837472488,2.51
2019-11-22 14:30:00,2.1485,0.7056847738,2.2614250485,0.0015,0,0.0015,2.147,0.7056847738,2.26,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48
2019-11-22 15:00:00,2.12,0.6963172768,2.2314250492,0.0015,0,0.0015,2.1185,0.6963172768,2.23,2.3385,0.7681347538000001,2.4614250446,0.0015,0,0.0015,2.337,0.7681347538000001,2.46
2019-11-22 15:30:00,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21,2.3605,0.7743797518000001,2.4842753974000003,0.0045000000000000005,0,0.0045000000000000005,2.356,0.7743797518000001,2.48
2019-11-22 16:00:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5
2019-11-22 16:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-22 17:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-22 17:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-22 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-22 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-11-22 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-22 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-11-22 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-11-22 20:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-22 21:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-22 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-11-22 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-22 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-22 23:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-22 23:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-23 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-23 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-23 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-23 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-23 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-23 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-23 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-23 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-23 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-23 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-23 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-23 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-11-23 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-23 06:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-23 07:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-23 07:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-23 08:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-23 08:30:00,1.701,0.5589273209,1.7904750068,0.0005,0,0.0005,1.7005,0.5589273209,1.79,1.758,0.5776623149,1.8504750066,0.0005,0,0.0005,1.7575,0.5776623149,1.85
2019-11-23 09:00:00,1.75,0.5745398159,1.8419001059000002,0.002,0,0.002,1.748,0.5745398159,1.8399999999999999,1.826,0.5995198078,1.9219001015,0.002,0,0.002,1.824,0.5995198078,1.92
2019-11-23 09:30:00,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07,2.122,0.6963172768,2.2333252674,0.0035,0,0.0035,2.1185,0.6963172768,2.23
2019-11-23 10:00:00,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2019-11-23 10:30:00,1.9285,0.6307447978,2.0290271684,0.0095,0,0.0095,1.919,0.6307447978,2.02,2.0805,0.6807047818,2.1890270099,0.0095,0,0.0095,2.071,0.6807047818,2.18
2019-11-23 11:00:00,1.923,0.6276222988,2.0228293922,0.0135,0,0.0135,1.9095,0.6276222988,2.01,2.1035,0.6869497798,2.2128290151,0.0135,0,0.0135,2.09,0.6869497798,2.2
2019-11-23 11:30:00,1.8905,0.6151323028,1.9880588522,0.019,0,0.019,1.8715000000000002,0.6151323028,1.97,2.0995,0.6838272808,2.2080579703,0.019,0,0.019,2.0805,0.6838272808,2.19
2019-11-23 12:00:00,1.8995000000000002,0.6182548018,1.9975833525,0.018500000000000003,0,0.018500000000000003,1.881,0.6182548018,1.98,2.0895,0.6807047818,2.1975825923,0.018500000000000003,0,0.018500000000000003,2.071,0.6807047818,2.18
2019-11-23 12:30:00,1.931,0.6307447978,2.0314034557,0.012,0,0.012,1.919,0.6307447978,2.02,2.1115,0.6900722788,2.2214031602,0.012,0,0.012,2.0995,0.6900722788,2.21
2019-11-23 13:00:00,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03,2.088,0.6838272808,2.1971262481,0.007500000000000001,0,0.007500000000000001,2.0805,0.6838272808,2.19
2019-11-23 13:30:00,1.932,0.6307447978,2.0323540538,0.013000000000000001,0,0.013000000000000001,1.919,0.6307447978,2.02,2.1315,0.6963172768,2.2423536742,0.013000000000000001,0,0.013000000000000001,2.1185,0.6963172768,2.23
2019-11-23 14:00:00,1.883,0.6151323028,1.9809282546,0.0115,0,0.0115,1.8715000000000002,0.6151323028,1.97,2.0635,0.6744597838,2.1709279698,0.0115,0,0.0115,2.052,0.6744597838,2.16
2019-11-23 14:30:00,1.6575000000000002,0.5401923269000001,1.7433054810000002,0.014,0,0.014,1.6435,0.5401923269000001,1.73,1.667,0.5433148259,1.7533054497,0.014,0,0.014,1.653,0.5433148259,1.74
2019-11-23 15:00:00,1.6145,0.5277023309000001,1.6985523248,0.009000000000000001,0,0.009000000000000001,1.6055000000000001,0.5277023309000001,1.69,1.5859999999999999,0.5183348339,1.6685523666000002,0.009000000000000001,0,0.009000000000000001,1.577,0.5183348339,1.6600000000000001
2019-11-23 15:30:00,1.645,0.5401923269000001,1.7314250634000001,0.0015,0,0.0015,1.6435,0.5401923269000001,1.73,1.6165,0.5308248299,1.7014250645,0.0015,0,0.0015,1.615,0.5308248299,1.7000000000000002
2019-11-23 16:00:00,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81,1.787,0.5870298118,1.8809500259,0.001,0,0.001,1.786,0.5870298118,1.88
2019-11-23 16:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-11-23 17:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-11-23 17:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-23 18:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-23 18:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-11-23 19:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-23 19:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-23 20:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-23 20:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-11-23 21:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-23 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-23 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-23 22:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-23 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-23 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-24 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-11-24 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-24 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-24 01:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-24 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-24 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
