Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-24 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-24 03:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-24 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-24 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-24 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-24 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-24 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-24 06:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-11-24 07:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-11-24 07:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-24 08:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-24 08:30:00,1.4825,0.4871098439,1.5604750078,0.0005,0,0.0005,1.482,0.4871098439,1.56,1.53,0.5027223389000001,1.6104750076,0.0005,0,0.0005,1.5295,0.5027223389000001,1.6099999999999999
2019-11-24 09:00:00,1.5815000000000001,0.5183348339,1.6642755932000002,0.0045000000000000005,0,0.0045000000000000005,1.577,0.5183348339,1.6600000000000001,1.6195,0.5308248299,1.7042755792,0.0045000000000000005,0,0.0045000000000000005,1.615,0.5308248299,1.7000000000000002
2019-11-24 09:30:00,1.674,0.5464373249,1.7609286612,0.0115,0,0.0115,1.6625,0.5464373249,1.75,1.7215,0.5620498199,1.8109285602,0.0115,0,0.0115,1.71,0.5620498199,1.8
2019-11-24 10:00:00,1.689,0.5464373249,1.7751942851,0.026500000000000003,0,0.026500000000000003,1.6625,0.5464373249,1.75,1.7555,0.5682948179,1.8451935535000001,0.026500000000000003,0,0.026500000000000003,1.729,0.5682948179,1.82
2019-11-24 10:30:00,1.671,0.5370698279,1.7551880241000002,0.037,0,0.037,1.634,0.5370698279,1.72,1.7375,0.5589273209,1.8251865658000002,0.037,0,0.037,1.7005,0.5589273209,1.79
2019-11-24 11:00:00,1.671,0.5370698279,1.7551880241000002,0.037,0,0.037,1.634,0.5370698279,1.72,1.7375,0.5589273209,1.8251865658000002,0.037,0,0.037,1.7005,0.5589273209,1.79
2019-11-24 11:30:00,1.717,0.5558048219,1.8047182606,0.026000000000000002,0,0.026000000000000002,1.691,0.5558048219,1.78,1.7835,0.5776623149,1.8747175786999999,0.026000000000000002,0,0.026000000000000002,1.7575,0.5776623149,1.85
2019-11-24 12:00:00,1.7205,0.5558048219,1.8080484645000001,0.029500000000000002,0,0.029500000000000002,1.691,0.5558048219,1.78,1.787,0.5776623149,1.8780475899,0.029500000000000002,0,0.029500000000000002,1.7575,0.5776623149,1.85
2019-11-24 12:30:00,1.756,0.5682948179,1.8456692553,0.027,0,0.027,1.729,0.5682948179,1.82,1.832,0.5932748098,1.9256684553999999,0.027,0,0.027,1.8050000000000002,0.5932748098,1.9
2019-11-24 13:00:00,1.7635,0.5745398159,1.8547313148,0.0155,0,0.0155,1.748,0.5745398159,1.8399999999999999,1.83,0.5963973088,1.9247310851,0.0155,0,0.0155,1.8145,0.5963973088,1.9100000000000001
2019-11-24 13:30:00,1.7905000000000002,0.5839073129,1.8833050734999999,0.014,0,0.014,1.7765,0.5839073129,1.87,1.857,0.6057648058,1.9533048917,0.014,0,0.014,1.843,0.6057648058,1.94
2019-11-24 14:00:00,1.7469999999999999,0.5714173169,1.8380769162,0.0085,0,0.0085,1.7385000000000002,0.5714173169,1.83,1.823,0.5963973088,1.9180768363,0.0085,0,0.0085,1.8145,0.5963973088,1.9100000000000001
2019-11-24 14:30:00,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83,1.818,0.5963973088,1.9133253121,0.0035,0,0.0035,1.8145,0.5963973088,1.9100000000000001
2019-11-24 15:00:00,1.7405,0.5714173169,1.8319001064,0.002,0,0.002,1.7385000000000002,0.5714173169,1.83,1.7974999999999999,0.5901523108,1.8919001031,0.002,0,0.002,1.7955,0.5901523108,1.8900000000000001
2019-11-24 15:30:00,1.7309999999999999,0.5682948179,1.821900107,0.002,0,0.002,1.729,0.5682948179,1.82,1.788,0.5870298118,1.8819001036,0.002,0,0.002,1.786,0.5870298118,1.88
2019-11-24 16:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-11-24 16:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-11-24 17:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-11-24 17:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-11-24 18:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-24 18:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-24 19:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-24 19:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-11-24 20:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-24 20:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-11-24 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-11-24 21:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-24 22:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-24 22:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-24 23:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-11-24 23:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-11-25 00:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2019-11-25 00:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-25 01:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-25 01:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-25 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-25 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-25 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-25 03:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-25 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-25 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-25 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-25 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-11-25 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-11-25 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-25 07:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-25 07:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-11-25 08:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-11-25 08:30:00,1.9005,0.6244997998,2.0004750061,0.0005,0,0.0005,1.9,0.6244997998,2.0,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2019-11-25 09:00:00,1.905,0.6244997998,2.0047506079,0.005,0,0.005,1.9,0.6244997998,2.0,2.0285,0.6650922868,2.1347505709,0.005,0,0.005,2.0235,0.6650922868,2.13
2019-11-25 09:30:00,1.8375,0.5963973088,1.9318633492,0.023,0,0.023,1.8145,0.5963973088,1.9100000000000001,1.9609999999999999,0.6369897958,2.0618625075,0.023,0,0.023,1.9380000000000002,0.6369897958,2.04
2019-11-25 10:00:00,1.8820000000000001,0.6026423068,1.9761330294000001,0.0485,0,0.0485,1.8335,0.6026423068,1.9300000000000002,2.1005,0.6744597838,2.2061269796,0.0485,0,0.0485,2.052,0.6744597838,2.16
2019-11-25 10:30:00,1.778,0.5433148259,1.8591597564,0.125,0,0.125,1.653,0.5433148259,1.74,1.873,0.5745398159,1.9591388414000002,0.125,0,0.125,1.748,0.5745398159,1.8399999999999999
2019-11-25 11:00:00,1.7435,0.5620498199,1.831854866,0.0335,0,0.0335,1.71,0.5620498199,1.8,1.8575,0.5995198078,1.9518530298,0.0335,0,0.0335,1.824,0.5995198078,1.92
2019-11-25 11:30:00,1.7535,0.5682948179,1.843290875,0.0245,0,0.0245,1.729,0.5682948179,1.82,1.8675000000000002,0.6057648058,1.9632899047,0.0245,0,0.0245,1.843,0.6057648058,1.94
2019-11-25 12:00:00,1.722,0.5558048219,1.809475891,0.031,0,0.031,1.691,0.5558048219,1.78,1.8359999999999999,0.5932748098,1.9294742807,0.031,0,0.031,1.8050000000000002,0.5932748098,1.9
2019-11-25 12:30:00,1.766,0.5714173169,1.8561448622999999,0.0275,0,0.0275,1.7385000000000002,0.5714173169,1.83,1.88,0.6088873048,1.9761436562,0.0275,0,0.0275,1.8525,0.6088873048,1.9500000000000002
2019-11-25 13:00:00,1.794,0.5839073129,1.8866329134000002,0.0175,0,0.0175,1.7765,0.5839073129,1.87,1.908,0.6213773008,2.0066324402,0.0175,0,0.0175,1.8905,0.6213773008,1.99
2019-11-25 13:30:00,1.8519999999999999,0.6057648058,1.9485520265,0.009000000000000001,0,0.009000000000000001,1.843,0.6057648058,1.94,1.9565000000000001,0.6401122948,2.0585519182,0.009000000000000001,0,0.009000000000000001,1.9475,0.6401122948,2.05
2019-11-25 14:00:00,1.8515000000000001,0.6057648058,1.9480768080000002,0.0085,0,0.0085,1.843,0.6057648058,1.94,1.975,0.6463572928,2.0780766949,0.0085,0,0.0085,1.9665,0.6463572928,2.07
2019-11-25 14:30:00,1.8275000000000001,0.5995198078,1.9233253105,0.0035,0,0.0035,1.824,0.5995198078,1.92,1.9415,0.6369897958,2.0433252923,0.0035,0,0.0035,1.9380000000000002,0.6369897958,2.04
2019-11-25 15:00:00,1.8165,0.5963973088,1.9119001020000002,0.002,0,0.002,1.8145,0.5963973088,1.9100000000000001,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02
2019-11-25 15:30:00,1.8565,0.6088873048,1.9538003992,0.004,0,0.004,1.8525,0.6088873048,1.9500000000000002,1.9609999999999999,0.6432347938,2.0638003779,0.004,0,0.004,1.957,0.6432347938,2.06
2019-11-25 16:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-11-25 16:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-25 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-11-25 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-11-25 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-25 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-11-25 19:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-11-25 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2019-11-25 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-25 20:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-25 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-11-25 21:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-11-25 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-25 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-25 23:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-11-25 23:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-11-26 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2019-11-26 00:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-26 01:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-26 01:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-11-26 02:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-26 02:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-11-26 03:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-11-26 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-26 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-26 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-26 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-26 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-11-26 06:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-26 06:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-26 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-26 07:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-11-26 08:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-26 08:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2019-11-26 09:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-11-26 09:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-26 10:00:00,2.035,0.6682147858,2.141900091,0.002,0,0.002,2.033,0.6682147858,2.14,2.3105,0.7587672568,2.4319000802,0.002,0,0.002,2.3085,0.7587672568,2.43
2019-11-26 10:30:00,1.9245,0.6307447978,2.0252257282,0.0055000000000000005,0,0.0055000000000000005,1.919,0.6307447978,2.02,2.029,0.6650922868,2.1352256906,0.0055000000000000005,0,0.0055000000000000005,2.0235,0.6650922868,2.13
2019-11-26 11:00:00,1.823,0.5963973088,1.9180768363,0.0085,0,0.0085,1.8145,0.5963973088,1.9100000000000001,1.8325,0.5995198078,1.9280768268,0.0085,0,0.0085,1.824,0.5995198078,1.92
2019-11-26 11:30:00,1.768,0.5589273209,1.8542447924,0.0675,0,0.0675,1.7005,0.5589273209,1.79,1.8820000000000001,0.5963973088,1.9742375110000001,0.0675,0,0.0675,1.8145,0.5963973088,1.9100000000000001
2019-11-26 12:00:00,1.7974999999999999,0.5776623149,1.8880413131,0.04,0,0.04,1.7575,0.5776623149,1.85,1.9115000000000002,0.6151323028,2.0080388442,0.04,0,0.04,1.8715000000000002,0.6151323028,1.97
2019-11-26 12:30:00,1.8359999999999999,0.5995198078,1.9314036347,0.012,0,0.012,1.824,0.5995198078,1.92,1.931,0.6307447978,2.0314034557,0.012,0,0.012,1.919,0.6307447978,2.02
2019-11-26 13:00:00,1.808,0.5901523108,1.9018790051,0.0125,0,0.0125,1.7955,0.5901523108,1.8900000000000001,1.903,0.6213773008,2.001878805,0.0125,0,0.0125,1.8905,0.6213773008,1.99
2019-11-26 13:30:00,1.8495,0.5995198078,1.9442413045,0.025500000000000002,0,0.025500000000000002,1.824,0.5995198078,1.92,1.9635,0.6369897958,2.0642403566,0.025500000000000002,0,0.025500000000000002,1.9380000000000002,0.6369897958,2.04
2019-11-26 14:00:00,1.8205,0.5558048219,1.9034545568999999,0.1295,0,0.1295,1.691,0.5558048219,1.78,2.0295,0.6244997998,2.1234100523,0.1295,0,0.1295,1.9,0.6244997998,2.0
2019-11-26 14:30:00,1.7815,0.5776623149,1.8728149935,0.024,0,0.024,1.7575,0.5776623149,1.85,1.924,0.6244997998,2.0228138817,0.024,0,0.024,1.9,0.6244997998,2.0
2019-11-26 15:00:00,1.678,0.5401923269000001,1.7628079164,0.0345,0,0.0345,1.6435,0.5401923269000001,1.73,1.8014999999999999,0.5807848139,1.8928056556000001,0.0345,0,0.0345,1.767,0.5807848139,1.8599999999999999
2019-11-26 15:30:00,1.718,0.5620498199,1.8076017260000001,0.008,0,0.008,1.71,0.5620498199,1.8,1.8415,0.6026423068,1.9376016102,0.008,0,0.008,1.8335,0.6026423068,1.9300000000000002
2019-11-26 16:00:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.9105,0.6276222988,2.0109500242,0.001,0,0.001,1.9095,0.6276222988,2.01
2019-11-26 16:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-11-26 17:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-11-26 17:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-26 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-26 18:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-11-26 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-11-26 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-26 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-11-26 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-26 21:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-11-26 21:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-11-26 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-26 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-26 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-26 23:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2019-11-27 00:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2019-11-27 00:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-27 01:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-27 01:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-11-27 02:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-27 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-27 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-11-27 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-27 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-27 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-27 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-27 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-27 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-11-27 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-27 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-27 07:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-11-27 08:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-11-27 08:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-27 09:00:00,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96,1.9675,0.6463572928,2.0709500235,0.001,0,0.001,1.9665,0.6463572928,2.07
2019-11-27 09:30:00,1.849,0.6057648058,1.945700902,0.006,0,0.006,1.843,0.6057648058,1.94,1.9535,0.6401122948,2.0557008537,0.006,0,0.006,1.9475,0.6401122948,2.05
2019-11-27 10:00:00,1.8215,0.5932748098,1.9156819282000002,0.0165,0,0.0165,1.8050000000000002,0.5932748098,1.9,1.9165,0.6244997998,2.0156815845,0.0165,0,0.0165,1.9,0.6244997998,2.0
2019-11-27 10:30:00,1.8250000000000002,0.5932748098,1.9190101615000001,0.02,0,0.02,1.8050000000000002,0.5932748098,1.9,1.92,0.6244997998,2.0190096582,0.02,0,0.02,1.9,0.6244997998,2.0
2019-11-27 11:00:00,1.8485,0.6057648058,1.9452257580999999,0.0055000000000000005,0,0.0055000000000000005,1.843,0.6057648058,1.94,1.953,0.6401122948,2.0552257175,0.0055000000000000005,0,0.0055000000000000005,1.9475,0.6401122948,2.05
2019-11-27 11:30:00,1.8050000000000002,0.5870298118,1.898059272,0.019,0,0.019,1.786,0.5870298118,1.88,1.9095,0.6213773008,2.0080587641,0.019,0,0.019,1.8905,0.6213773008,1.99
2019-11-27 12:00:00,1.7309999999999999,0.5401923269000001,1.8133308441,0.08750000000000001,0,0.08750000000000001,1.6435,0.5401923269000001,1.73,1.8545,0.5807848139,1.943317074,0.08750000000000001,0,0.08750000000000001,1.767,0.5807848139,1.8599999999999999
2019-11-27 12:30:00,1.7515,0.5464373249,1.8347604748,0.089,0,0.089,1.6625,0.5464373249,1.75,1.8559999999999999,0.5807848139,1.9447485699,0.089,0,0.089,1.767,0.5807848139,1.8599999999999999
2019-11-27 13:00:00,1.76,0.5620498199,1.8475659663,0.05,0,0.05,1.71,0.5620498199,1.8,1.874,0.5995198078,1.9675619431,0.05,0,0.05,1.824,0.5995198078,1.92
2019-11-27 13:30:00,1.748,0.5433148259,1.8304903715,0.095,0,0.095,1.653,0.5433148259,1.74,1.862,0.5807848139,1.950475583,0.095,0,0.095,1.767,0.5807848139,1.8599999999999999
2019-11-27 14:00:00,1.7285,0.5433148259,1.8118783762000001,0.0755,0,0.0755,1.653,0.5433148259,1.74,1.8425,0.5807848139,1.9318688491,0.0755,0,0.0755,1.767,0.5807848139,1.8599999999999999
2019-11-27 14:30:00,1.7805,0.5807848139,1.8728297440000001,0.0135,0,0.0135,1.767,0.5807848139,1.8599999999999999,1.885,0.6151323028,1.9828294808,0.0135,0,0.0135,1.8715000000000002,0.6151323028,1.97
2019-11-27 15:00:00,1.7890000000000001,0.5839073129,1.8818790477,0.0125,0,0.0125,1.7765,0.5839073129,1.87,1.9220000000000002,0.6276222988,2.0218787674,0.0125,0,0.0125,1.9095,0.6276222988,2.01
2019-11-27 15:30:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03
2019-11-27 16:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-11-27 16:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-11-27 17:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-27 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-11-27 18:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-27 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-11-27 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-11-27 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-27 20:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-27 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-27 21:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-27 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-27 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-27 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-11-27 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-27 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-28 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-28 00:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-28 01:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-28 01:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-11-28 02:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-28 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-28 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-28 03:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-28 04:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-28 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-28 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-28 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-28 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-28 06:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-11-28 07:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-11-28 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-11-28 08:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-28 08:30:00,2.075,0.6807047818,2.1838003572,0.004,0,0.004,2.071,0.6807047818,2.18,2.322,0.7618897558000001,2.4438003192,0.004,0,0.004,2.318,0.7618897558000001,2.44
2019-11-28 09:00:00,2.021,0.6557247898,2.1247155104,0.026000000000000002,0,0.026000000000000002,1.995,0.6557247898,2.1,2.287,0.7431547618000001,2.4047137044,0.026000000000000002,0,0.026000000000000002,2.261,0.7431547618000001,2.38
2019-11-28 09:30:00,1.9540000000000002,0.6213773008,2.0504208714,0.0635,0,0.0635,1.8905,0.6213773008,1.99,2.201,0.7025622748,2.3104100826,0.0635,0,0.0635,2.1375,0.7025622748,2.25
2019-11-28 10:00:00,1.9225,0.6026423068,2.0147416708,0.089,0,0.089,1.8335,0.6026423068,1.9300000000000002,2.198,0.6931947778,2.3047175532,0.089,0,0.089,2.109,0.6931947778,2.22
2019-11-28 10:30:00,1.8945,0.5839073129,1.9824424330000001,0.11800000000000001,0,0.11800000000000001,1.7765,0.5839073129,1.87,2.113,0.6557247898,2.2124068342,0.11800000000000001,0,0.11800000000000001,1.995,0.6557247898,2.1
2019-11-28 11:00:00,1.83,0.5526823229,1.9116374526,0.14850000000000002,0,0.14850000000000002,1.6815,0.5526823229,1.77,2.1055,0.6432347938,2.201563365,0.14850000000000002,0,0.14850000000000002,1.957,0.6432347938,2.06
2019-11-28 11:30:00,1.8094999999999999,0.5464373249,1.890207396,0.147,0,0.147,1.6625,0.5464373249,1.75,2.1135,0.6463572928,2.2101266932,0.147,0,0.147,1.9665,0.6463572928,2.07
2019-11-28 12:00:00,1.8195000000000001,0.5433148259,1.898886845,0.1665,0,0.1665,1.653,0.5433148259,1.74,2.076,0.6276222988,2.1687982271,0.1665,0,0.1665,1.9095,0.6276222988,2.01
2019-11-28 12:30:00,1.694,0.5214573329000001,1.7724428764,0.1075,0,0.1075,1.5865,0.5214573329000001,1.67,1.808,0.5589273209,1.8924227196999999,0.1075,0,0.1075,1.7005,0.5589273209,1.79
2019-11-28 13:00:00,1.694,0.5433148259,1.7789960651999999,0.041,0,0.041,1.653,0.5433148259,1.74,1.7985,0.5776623149,1.8889933827,0.041,0,0.041,1.7575,0.5776623149,1.85
2019-11-28 13:30:00,1.759,0.5714173169,1.8494860773,0.0205,0,0.0205,1.7385000000000002,0.5714173169,1.83,1.854,0.6026423068,1.9494855091,0.0205,0,0.0205,1.8335,0.6026423068,1.9300000000000002
2019-11-28 14:00:00,1.754,0.5714173169,1.844731349,0.0155,0,0.0155,1.7385000000000002,0.5714173169,1.83,1.8585,0.6057648058,1.9547309917,0.0155,0,0.0155,1.843,0.6057648058,1.94
2019-11-28 14:30:00,1.7685,0.5776623149,1.8604531706,0.011,0,0.011,1.7575,0.5776623149,1.85,1.911,0.6244997998,2.010452934,0.011,0,0.011,1.9,0.6244997998,2.0
2019-11-28 15:00:00,1.744,0.5714173169,1.8352258035000002,0.0055000000000000005,0,0.0055000000000000005,1.7385000000000002,0.5714173169,1.83,1.877,0.6151323028,1.9752257466,0.0055000000000000005,0,0.0055000000000000005,1.8715000000000002,0.6151323028,1.97
2019-11-28 15:30:00,1.7730000000000001,0.5807848139,1.8657009407,0.006,0,0.006,1.767,0.5807848139,1.8599999999999999,1.8775,0.6151323028,1.9757008883,0.006,0,0.006,1.8715000000000002,0.6151323028,1.97
2019-11-28 16:00:00,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94,1.9485000000000001,0.6401122948,2.0509500238,0.001,0,0.001,1.9475,0.6401122948,2.05
2019-11-28 16:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-11-28 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-28 17:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-11-28 18:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-11-28 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-11-28 19:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-11-28 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-11-28 20:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-11-28 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-11-28 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-28 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-11-28 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-11-28 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-11-28 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-28 23:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2019-11-29 00:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-11-29 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-29 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-29 01:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-29 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-11-29 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-29 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-11-29 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-29 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-29 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-11-29 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-11-29 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-29 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-29 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-29 07:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-11-29 07:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-11-29 08:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-11-29 08:30:00,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19
2019-11-29 09:00:00,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08,2.083,0.6838272808,2.192375139,0.0025,0,0.0025,2.0805,0.6838272808,2.19
2019-11-29 09:30:00,1.9435,0.6213773008,2.0404171142,0.053,0,0.053,1.8905,0.6213773008,1.99,2.0575,0.6588472888,2.1604133864,0.053,0,0.053,2.0045,0.6588472888,2.11
2019-11-29 10:00:00,1.8940000000000001,0.6088873048,1.9894672025000002,0.0415,0,0.0415,1.8525,0.6088873048,1.9500000000000002,1.9889999999999999,0.6401122948,2.0894651828,0.0415,0,0.0415,1.9475,0.6401122948,2.05
2019-11-29 10:30:00,1.812,0.5776623149,1.9018511377,0.0545,0,0.0545,1.7575,0.5776623149,1.85,1.9165,0.6120098038,2.0118469748,0.0545,0,0.0545,1.862,0.6120098038,1.96
2019-11-29 11:00:00,1.802,0.5776623149,1.8923260158000001,0.044500000000000005,0,0.044500000000000005,1.7575,0.5776623149,1.85,1.9065,0.6120098038,2.0023232132,0.044500000000000005,0,0.044500000000000005,1.862,0.6120098038,1.96
2019-11-29 11:30:00,1.8305,0.5870298118,1.9223252196,0.044500000000000005,0,0.044500000000000005,1.786,0.5870298118,1.88,1.9255,0.6182548018,2.0223227364,0.044500000000000005,0,0.044500000000000005,1.881,0.6182548018,1.98
2019-11-29 12:00:00,1.8215,0.5839073129,1.9128016102,0.045,0,0.045,1.7765,0.5839073129,1.87,1.9260000000000002,0.6182548018,2.0227988036,0.045,0,0.045,1.881,0.6182548018,1.98
2019-11-29 12:30:00,1.8675000000000002,0.5995198078,1.9613720325,0.043500000000000004,0,0.043500000000000004,1.824,0.5995198078,1.92,1.953,0.6276222988,2.0513699691,0.043500000000000004,0,0.043500000000000004,1.9095,0.6276222988,2.01
2019-11-29 13:00:00,1.8895,0.6088873048,1.9851836187,0.037,0,0.037,1.8525,0.6088873048,1.9500000000000002,1.975,0.6369897958,2.0751821607,0.037,0,0.037,1.9380000000000002,0.6369897958,2.04
2019-11-29 13:30:00,1.9155000000000002,0.6213773008,2.0137651303,0.025,0,0.025,1.8905,0.6213773008,1.99,2.0105,0.6526022908,2.1137644145,0.025,0,0.025,1.9855,0.6526022908,2.09
2019-11-29 14:00:00,1.8855,0.6151323028,1.9833048177000001,0.014,0,0.014,1.8715000000000002,0.6151323028,1.97,1.9805000000000001,0.6463572928,2.0833045865,0.014,0,0.014,1.9665,0.6463572928,2.07
2019-11-29 14:30:00,1.8,0.5901523108,1.8942755211,0.0045000000000000005,0,0.0045000000000000005,1.7955,0.5901523108,1.8900000000000001,1.876,0.6151323028,1.9742755,0.0045000000000000005,0,0.0045000000000000005,1.8715000000000002,0.6151323028,1.97
2019-11-29 15:00:00,1.791,0.5870298118,1.8847506466000001,0.005,0,0.005,1.786,0.5870298118,1.88,1.8860000000000001,0.6182548018,1.9847506141000002,0.005,0,0.005,1.881,0.6182548018,1.98
2019-11-29 15:30:00,1.798,0.5901523108,1.892375161,0.0025,0,0.0025,1.7955,0.5901523108,1.8900000000000001,1.893,0.6213773008,1.9923751529,0.0025,0,0.0025,1.8905,0.6213773008,1.99
2019-11-29 16:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-11-29 16:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-11-29 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-11-29 17:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-29 18:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-11-29 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-29 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-11-29 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-11-29 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-11-29 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-11-29 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-11-29 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-29 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-29 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-11-29 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-11-29 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-11-30 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
