Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-11-30 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-11-30 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-30 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-11-30 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-11-30 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-11-30 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-11-30 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-11-30 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-11-30 04:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-30 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-30 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-11-30 06:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-11-30 06:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-30 07:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-11-30 07:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-11-30 08:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-11-30 08:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-11-30 09:00:00,1.9300000000000002,0.6338672968,2.031425054,0.0015,0,0.0015,1.9285,0.6338672968,2.03,2.025,0.6650922868,2.1314250515,0.0015,0,0.0015,2.0235,0.6650922868,2.13
2019-11-30 09:30:00,1.8865,0.6182548018,1.9852257428,0.0055000000000000005,0,0.0055000000000000005,1.881,0.6182548018,1.98,1.972,0.6463572928,2.0752257106,0.0055000000000000005,0,0.0055000000000000005,1.9665,0.6463572928,2.07
2019-11-30 10:00:00,1.935,0.6276222988,2.0342405831,0.025500000000000002,0,0.025500000000000002,1.9095,0.6276222988,2.01,2.068,0.6713372848,2.1742395797,0.025500000000000002,0,0.025500000000000002,2.0425,0.6713372848,2.15
2019-11-30 10:30:00,1.8875000000000002,0.5963973088,1.9794812452000001,0.073,0,0.073,1.8145,0.5963973088,1.9100000000000001,2.0015,0.6338672968,2.0994737436,0.073,0,0.073,1.9285,0.6338672968,2.03
2019-11-30 11:00:00,1.6675,0.5058448379,1.7425370154,0.1285,0,0.1285,1.5390000000000001,0.5058448379,1.62,1.677,0.5089673369000001,1.7525343791,0.1285,0,0.1285,1.5485,0.5089673369000001,1.63
2019-11-30 11:30:00,1.6575000000000002,0.5058448379,1.7329700661,0.11850000000000001,0,0.11850000000000001,1.5390000000000001,0.5058448379,1.62,1.724,0.5277023309000001,1.8029547277,0.11850000000000001,0,0.11850000000000001,1.6055000000000001,0.5277023309000001,1.69
2019-11-30 12:00:00,1.6555,0.5214573329000001,1.735683727,0.069,0,0.069,1.5865,0.5214573329000001,1.67,1.7125,0.5401923269000001,1.7956792587,0.069,0,0.069,1.6435,0.5401923269000001,1.73
2019-11-30 12:30:00,1.706,0.5495598239,1.7923314426,0.034,0,0.034,1.6720000000000002,0.5495598239,1.76,1.7535,0.5651723189,1.8423305892,0.034,0,0.034,1.7195,0.5651723189,1.81
2019-11-30 13:00:00,1.7105000000000001,0.5495598239,1.7966152204,0.0385,0,0.0385,1.6720000000000002,0.5495598239,1.76,1.7675,0.5682948179,1.8566139206,0.0385,0,0.0385,1.729,0.5682948179,1.82
2019-11-30 13:30:00,1.7185000000000001,0.5526823229,1.8051869709,0.037,0,0.037,1.6815,0.5526823229,1.77,1.7850000000000001,0.5745398159,1.8751855908000001,0.037,0,0.037,1.748,0.5745398159,1.8399999999999999
2019-11-30 14:00:00,1.6955,0.5464373249,1.7813798023,0.033,0,0.033,1.6625,0.5464373249,1.75,1.7525,0.5651723189,1.8413788312000001,0.033,0,0.033,1.7195,0.5651723189,1.81
2019-11-30 14:30:00,1.646,0.5339473289000001,1.7304380226,0.021500000000000002,0,0.021500000000000002,1.6245,0.5339473289000001,1.71,1.722,0.5589273209,1.8104374471,0.021500000000000002,0,0.021500000000000002,1.7005,0.5589273209,1.79
2019-11-30 15:00:00,1.662,0.5433148259,1.7485522583000002,0.009000000000000001,0,0.009000000000000001,1.653,0.5433148259,1.74,1.7285,0.5651723189,1.8185521714,0.009000000000000001,0,0.009000000000000001,1.7195,0.5651723189,1.81
2019-11-30 15:30:00,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75,1.741,0.5714173169,1.8323751663,0.0025,0,0.0025,1.7385000000000002,0.5714173169,1.83
2019-11-30 16:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-11-30 16:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-11-30 17:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-11-30 17:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-11-30 18:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-30 18:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-11-30 19:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-11-30 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-11-30 20:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-11-30 20:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-11-30 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-11-30 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-11-30 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-11-30 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-11-30 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-11-30 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-01 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-01 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-01 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-01 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-01 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-01 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-01 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-01 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-01 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-01 04:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-01 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-01 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-12-01 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-01 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-01 07:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-01 07:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-01 08:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-01 08:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-01 09:00:00,1.8105,0.5932748098,1.905225774,0.0055000000000000005,0,0.0055000000000000005,1.8050000000000002,0.5932748098,1.9,1.858,0.6088873048,1.9552257542,0.0055000000000000005,0,0.0055000000000000005,1.8525,0.6088873048,1.9500000000000002
2019-12-01 09:30:00,2.05,0.6713372848,2.1571262712,0.007500000000000001,0,0.007500000000000001,2.0425,0.6713372848,2.15,2.164,0.7088072728,2.2771262042,0.007500000000000001,0,0.007500000000000001,2.1565,0.7088072728,2.27
2019-12-01 10:00:00,1.984,0.6401122948,2.0847061544,0.036500000000000005,0,0.036500000000000005,1.9475,0.6401122948,2.05,2.06,0.6650922868,2.164705003,0.036500000000000005,0,0.036500000000000005,2.0235,0.6650922868,2.13
2019-12-01 10:30:00,1.8445,0.5745398159,1.9319100005,0.0965,0,0.0965,1.748,0.5745398159,1.8399999999999999,1.835,0.5714173169,1.9219112232,0.0965,0,0.0965,1.7385000000000002,0.5714173169,1.83
2019-12-01 11:00:00,1.863,0.5745398159,1.9495807242,0.115,0,0.115,1.748,0.5745398159,1.8399999999999999,1.9295,0.5963973088,2.019569261,0.115,0,0.115,1.8145,0.5963973088,1.9100000000000001
2019-12-01 11:30:00,1.8685,0.5839073129,1.9576107887,0.092,0,0.092,1.7765,0.5839073129,1.87,1.9540000000000002,0.6120098038,2.0476015237,0.092,0,0.092,1.862,0.6120098038,1.96
2019-12-01 12:00:00,1.903,0.5995198078,1.995202496,0.079,0,0.079,1.824,0.5995198078,1.92,1.96,0.6182548018,2.055198044,0.079,0,0.079,1.881,0.6182548018,1.98
2019-12-01 12:30:00,1.9315,0.5963973088,2.0214801508,0.117,0,0.117,1.8145,0.5963973088,1.9100000000000001,1.9885000000000002,0.6151323028,2.081470634,0.117,0,0.117,1.8715000000000002,0.6151323028,1.97
2019-12-01 13:00:00,1.916,0.5682948179,1.9985031899,0.187,0,0.187,1.729,0.5682948179,1.82,1.9729999999999999,0.5870298118,2.0584783215,0.187,0,0.187,1.786,0.5870298118,1.88
2019-12-01 13:30:00,1.888,0.5776623149,1.9743955404,0.1305,0,0.1305,1.7575,0.5776623149,1.85,1.945,0.5963973088,2.0343831375,0.1305,0,0.1305,1.8145,0.5963973088,1.9100000000000001
2019-12-01 14:00:00,1.7865000000000002,0.5651723189,1.8737667945,0.067,0,0.067,1.7195,0.5651723189,1.81,1.853,0.5870298118,1.9437625884,0.067,0,0.067,1.786,0.5870298118,1.88
2019-12-01 14:30:00,1.774,0.5745398159,1.864717673,0.026000000000000002,0,0.026000000000000002,1.748,0.5745398159,1.8399999999999999,1.85,0.5995198078,1.9447169460000002,0.026000000000000002,0,0.026000000000000002,1.824,0.5995198078,1.92
2019-12-01 15:00:00,1.7570000000000001,0.5682948179,1.8466206974000001,0.028,0,0.028,1.729,0.5682948179,1.82,1.8235000000000001,0.5901523108,1.9166199415,0.028,0,0.028,1.7955,0.5901523108,1.8900000000000001
2019-12-01 15:30:00,1.7895,0.5870298118,1.8833253171000002,0.0035,0,0.0035,1.786,0.5870298118,1.88,1.8559999999999999,0.6088873048,1.9533253057,0.0035,0,0.0035,1.8525,0.6088873048,1.9500000000000002
2019-12-01 16:00:00,1.8719999999999999,0.6151323028,1.9704750062,0.0005,0,0.0005,1.8715000000000002,0.6151323028,1.97,1.9385,0.6369897958,2.040475006,0.0005,0,0.0005,1.9380000000000002,0.6369897958,2.04
2019-12-01 16:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-12-01 17:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-01 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2019-12-01 18:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-01 18:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-12-01 19:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-12-01 19:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-12-01 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-01 20:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-01 21:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-01 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-12-01 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-01 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-01 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-12-01 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-12-02 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-02 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-02 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-02 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-02 02:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-02 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-02 03:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-02 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-02 04:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-02 04:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-02 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-02 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-02 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-02 06:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-02 07:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-02 07:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-02 08:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-12-02 08:30:00,2.2455,0.7369097638000001,2.3633252527,0.0035,0,0.0035,2.242,0.7369097638000001,2.36,2.3785,0.7806247498000001,2.5033252386,0.0035,0,0.0035,2.375,0.7806247498000001,2.5
2019-12-02 09:00:00,2.32,0.7556447578000001,2.4399588111,0.021,0,0.021,2.299,0.7556447578000001,2.42,2.548,0.8305847338000001,2.6799580221,0.021,0,0.021,2.527,0.8305847338000001,2.66
2019-12-02 09:30:00,2.2945,0.7462772608,2.4128116379,0.024,0,0.024,2.2705,0.7462772608,2.39,2.4845,0.8087272408,2.6128107471,0.024,0,0.024,2.4605,0.8087272408,2.59
2019-12-02 10:00:00,2.0845,0.6432347938,2.1814883108,0.1275,0,0.1275,1.957,0.6432347938,2.06,2.132,0.6588472888,2.2314801702000002,0.1275,0,0.1275,2.0045,0.6588472888,2.11
2019-12-02 10:30:00,2.0165,0.6057648058,2.1055220849,0.17350000000000002,0,0.17350000000000002,1.843,0.6057648058,1.94,2.1115,0.6369897958,2.2054904783,0.17350000000000002,0,0.17350000000000002,1.9380000000000002,0.6369897958,2.04
2019-12-02 11:00:00,1.9955,0.6057648058,2.0854187229,0.1525,0,0.1525,1.843,0.6057648058,1.94,2.119,0.6463572928,2.2153868172,0.1525,0,0.1525,1.9665,0.6463572928,2.07
2019-12-02 11:30:00,1.9875,0.5963973088,2.0750532523,0.17300000000000001,0,0.17300000000000001,1.8145,0.5963973088,1.9100000000000001,2.111,0.6369897958,2.2050117914,0.17300000000000001,0,0.17300000000000001,1.9380000000000002,0.6369897958,2.04
2019-12-02 12:00:00,1.956,0.5870298118,2.042190001,0.17,0,0.17,1.786,0.5870298118,1.88,2.127,0.6432347938,2.2221341094,0.17,0,0.17,1.957,0.6432347938,2.06
2019-12-02 12:30:00,1.9100000000000001,0.5526823229,1.9883555391,0.2285,0,0.2285,1.6815,0.5526823229,1.77,2.0335,0.5932748098,2.1182769531,0.2285,0,0.2285,1.8050000000000002,0.5932748098,1.9
2019-12-02 13:00:00,1.9135,0.5745398159,1.9978934531,0.1655,0,0.1655,1.748,0.5745398159,1.8399999999999999,2.018,0.6088873048,2.1078585697,0.1655,0,0.1655,1.8525,0.6088873048,1.9500000000000002
2019-12-02 13:30:00,2.03,0.6494797918,2.1313666977,0.054,0,0.054,1.976,0.6494797918,2.08,2.1155,0.6775822828,2.2213639954,0.054,0,0.054,2.0615,0.6775822828,2.17
2019-12-02 14:00:00,1.9729999999999999,0.6338672968,2.0723215846,0.044500000000000005,0,0.044500000000000005,1.9285,0.6338672968,2.03,2.087,0.6713372848,2.1923190347,0.044500000000000005,0,0.044500000000000005,2.0425,0.6713372848,2.15
2019-12-02 14:30:00,2.038,0.6619697878,2.1428131043,0.024,0,0.024,2.014,0.6619697878,2.12,2.152,0.6994397758,2.2628124094,0.024,0,0.024,2.128,0.6994397758,2.24
2019-12-02 15:00:00,2.0,0.6463572928,2.1018510294,0.0335,0,0.0335,1.9665,0.6463572928,2.07,2.114,0.6838272808,2.2218496236,0.0335,0,0.0335,2.0805,0.6838272808,2.19
2019-12-02 15:30:00,2.024,0.6619697878,2.1295022893,0.01,0,0.01,2.014,0.6619697878,2.12,2.138,0.6994397758,2.2495021671,0.01,0,0.01,2.128,0.6994397758,2.24
2019-12-02 16:00:00,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21,2.2145,0.7275422668,2.3309500209,0.001,0,0.001,2.2135,0.7275422668,2.33
2019-12-02 16:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-02 17:00:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-12-02 17:30:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-12-02 18:00:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-02 18:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2019-12-02 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-02 19:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-02 20:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-02 20:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-02 21:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-12-02 21:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-02 22:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-02 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-02 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-02 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-03 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-12-03 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-03 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-03 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-03 02:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-03 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-03 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-03 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-03 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-03 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-03 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-03 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-03 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-03 06:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-03 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-03 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-12-03 08:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-03 08:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-12-03 09:00:00,2.17,0.7119297718,2.2838003415,0.004,0,0.004,2.166,0.7119297718,2.2800000000000002,2.2745,0.7462772608,2.3938003258,0.004,0,0.004,2.2705,0.7462772608,2.39
2019-12-03 09:30:00,2.195,0.7119297718,2.3075677672,0.029,0,0.029,2.166,0.7119297718,2.2800000000000002,2.347,0.7618897558000001,2.4675666151,0.029,0,0.029,2.318,0.7618897558000001,2.44
2019-12-03 10:00:00,2.0695,0.6432347938,2.1671597195,0.1125,0,0.1125,1.957,0.6432347938,2.06,2.193,0.6838272808,2.2971436067,0.1125,0,0.1125,2.0805,0.6838272808,2.19
2019-12-03 10:30:00,1.9185,0.5870298118,2.0063016348,0.1325,0,0.1325,1.786,0.5870298118,1.88,2.0325,0.6244997998,2.1262775571,0.1325,0,0.1325,1.9,0.6244997998,2.0
2019-12-03 11:00:00,1.8195000000000001,0.5308248299,1.8953509569,0.20450000000000002,0,0.20450000000000002,1.615,0.5308248299,1.7000000000000002,1.9335,0.5682948179,2.0152868902,0.20450000000000002,0,0.20450000000000002,1.729,0.5682948179,1.82
2019-12-03 11:30:00,1.7890000000000001,0.5152123349000001,1.8617101681000001,0.2215,0,0.2215,1.5675,0.5152123349000001,1.65,1.9220000000000002,0.5589273209,2.0016202812,0.2215,0,0.2215,1.7005,0.5589273209,1.79
2019-12-03 12:00:00,1.7655,0.5152123349000001,1.8391394726999999,0.198,0,0.198,1.5675,0.5152123349000001,1.65,1.8795000000000002,0.5526823229,1.9590758025000001,0.198,0,0.198,1.6815,0.5526823229,1.77
2019-12-03 12:30:00,1.85,0.5807848139,1.9390232077,0.083,0,0.083,1.767,0.5807848139,1.8599999999999999,1.945,0.6120098038,2.039014713,0.083,0,0.083,1.862,0.6120098038,1.96
2019-12-03 13:00:00,1.8195000000000001,0.5464373249,1.8997826191,0.157,0,0.157,1.6625,0.5464373249,1.75,1.9145,0.5776623149,1.9997509844999999,0.157,0,0.157,1.7575,0.5776623149,1.85
2019-12-03 13:30:00,1.8345,0.5682948179,1.9205075501,0.10550000000000001,0,0.10550000000000001,1.729,0.5682948179,1.82,1.9295,0.5995198078,2.0204935659,0.10550000000000001,0,0.10550000000000001,1.824,0.5995198078,1.92
2019-12-03 14:00:00,1.7775,0.5214573329000001,1.8524103217,0.191,0,0.191,1.5865,0.5214573329000001,1.67,1.8820000000000001,0.5558048219,1.9623564916,0.191,0,0.191,1.691,0.5558048219,1.78
2019-12-03 14:30:00,1.745,0.5277023309000001,1.8230454602,0.1395,0,0.1395,1.6055000000000001,0.5277023309000001,1.69,1.8495,0.5620498199,1.9330158432000002,0.1395,0,0.1395,1.71,0.5620498199,1.8
2019-12-03 15:00:00,1.7635,0.5620498199,1.850900389,0.053500000000000006,0,0.053500000000000006,1.71,0.5620498199,1.8,1.8679999999999999,0.5963973088,1.9608961598999999,0.053500000000000006,0,0.053500000000000006,1.8145,0.5963973088,1.9100000000000001
2019-12-03 15:30:00,1.791,0.5807848139,1.8828149138999999,0.024,0,0.024,1.767,0.5807848139,1.8599999999999999,1.8955000000000002,0.6151323028,1.9928140907,0.024,0,0.024,1.8715000000000002,0.6151323028,1.97
2019-12-03 16:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,2.037,0.6682147858,2.1438003638,0.004,0,0.004,2.033,0.6682147858,2.14
2019-12-03 16:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2019-12-03 17:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-03 17:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-03 18:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2019-12-03 18:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-12-03 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-12-03 19:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2019-12-03 20:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-03 20:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-12-03 21:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-03 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-12-03 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-03 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-03 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-03 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-04 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-04 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-04 01:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-04 01:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-04 02:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-04 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-04 03:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-04 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-04 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-04 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-04 05:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-04 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-04 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-04 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-04 07:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-04 07:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-04 08:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-04 08:30:00,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33,2.32,0.7618897558000001,2.4419000799,0.002,0,0.002,2.318,0.7618897558000001,2.44
2019-12-04 09:00:00,2.1885,0.7119297718,2.3013857239,0.022500000000000003,0,0.022500000000000003,2.166,0.7119297718,2.2800000000000002,2.3025,0.7493997598000001,2.4213851924,0.022500000000000003,0,0.022500000000000003,2.2800000000000002,0.7493997598000001,2.4
2019-12-04 09:30:00,2.094,0.6744597838,2.1999390901,0.042,0,0.042,2.052,0.6744597838,2.16,2.1985,0.7088072728,2.3099372286,0.042,0,0.042,2.1565,0.7088072728,2.27
2019-12-04 10:00:00,2.0825,0.6650922868,2.1861276266,0.059000000000000004,0,0.059000000000000004,2.0235,0.6650922868,2.13,2.2345,0.7150522708,2.3461223327000003,0.059000000000000004,0,0.059000000000000004,2.1755,0.7150522708,2.29
2019-12-04 10:30:00,2.0255,0.6401122948,2.1242396287,0.078,0,0.078,1.9475,0.6401122948,2.05,2.1965,0.6963172768,2.3042287213,0.078,0,0.078,2.1185,0.6963172768,2.23
2019-12-04 11:00:00,1.8695,0.5807848139,1.9576366491,0.10250000000000001,0,0.10250000000000001,1.767,0.5807848139,1.8599999999999999,1.9835,0.6182548018,2.0776215368,0.10250000000000001,0,0.10250000000000001,1.881,0.6182548018,1.98
2019-12-04 11:30:00,1.8575,0.5682948179,1.9424894466,0.1285,0,0.1285,1.729,0.5682948179,1.82,2.019,0.6213773008,2.1124560942,0.1285,0,0.1285,1.8905,0.6213773008,1.99
2019-12-04 12:00:00,1.919,0.5682948179,2.0013795242,0.19,0,0.19,1.729,0.5682948179,1.82,2.147,0.6432347938,2.2412853455,0.19,0,0.19,1.957,0.6432347938,2.06
2019-12-04 12:30:00,1.9065,0.5558048219,1.9858653655,0.2155,0,0.2155,1.691,0.5558048219,1.78,2.1345,0.6307447978,2.2257424042,0.2155,0,0.2155,1.919,0.6307447978,2.02
2019-12-04 13:00:00,1.896,0.5745398159,1.9811390663,0.148,0,0.148,1.748,0.5745398159,1.8399999999999999,2.1145,0.6463572928,2.2110829926,0.148,0,0.148,1.9665,0.6463572928,2.07
2019-12-04 13:30:00,1.9540000000000002,0.6120098038,2.0476015237,0.092,0,0.092,1.862,0.6120098038,1.96,2.1535,0.6775822828,2.2575827781,0.092,0,0.092,2.0615,0.6775822828,2.17
2019-12-04 14:00:00,1.9060000000000001,0.5807848139,1.9925227728000001,0.139,0,0.139,1.767,0.5807848139,1.8599999999999999,2.115,0.6494797918,2.2124757626,0.139,0,0.139,1.976,0.6494797918,2.08
2019-12-04 14:30:00,1.9,0.5807848139,1.9867840849,0.133,0,0.133,1.767,0.5807848139,1.8599999999999999,2.109,0.6494797918,2.2067408094,0.133,0,0.133,1.976,0.6494797918,2.08
2019-12-04 15:00:00,1.806,0.5714173169,1.8942422628000002,0.0675,0,0.0675,1.7385000000000002,0.5714173169,1.83,1.9295,0.6120098038,2.0242347319,0.0675,0,0.0675,1.862,0.6120098038,1.96
2019-12-04 15:30:00,1.8479999999999999,0.5995198078,1.9428144533,0.024,0,0.024,1.824,0.5995198078,1.92,1.9525000000000001,0.6338672968,2.0528136788,0.024,0,0.024,1.9285,0.6338672968,2.03
2019-12-04 16:00:00,2.028,0.6650922868,2.1342754624999998,0.0045000000000000005,0,0.0045000000000000005,2.0235,0.6650922868,2.13,2.1515,0.7056847738,2.264275436,0.0045000000000000005,0,0.0045000000000000005,2.147,0.7056847738,2.26
2019-12-04 16:30:00,2.2235,0.7306647658000001,2.3404750052,0.0005,0,0.0005,2.223,0.7306647658000001,2.34,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2019-12-04 17:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-12-04 17:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-12-04 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-12-04 18:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-04 19:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2019-12-04 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-04 20:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-04 20:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-12-04 21:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-04 21:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-04 22:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-04 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-04 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-04 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-05 00:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-05 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-05 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-05 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-05 02:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-05 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-05 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-05 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-05 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-05 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-05 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-05 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-05 06:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-05 06:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-12-05 07:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-05 07:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-12-05 08:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-12-05 08:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-12-05 09:00:00,2.2265,0.7306647658000001,2.3433252548,0.0035,0,0.0035,2.223,0.7306647658000001,2.34,2.3405,0.7681347538000001,2.4633252424,0.0035,0,0.0035,2.337,0.7681347538000001,2.46
2019-12-05 09:30:00,2.191,0.7150522708,2.3047300818,0.0155,0,0.0155,2.1755,0.7150522708,2.29,2.286,0.7462772608,2.4047298705,0.0155,0,0.0155,2.2705,0.7462772608,2.39
2019-12-05 10:00:00,2.113,0.6744597838,2.2180317852,0.061,0,0.061,2.052,0.6744597838,2.16,2.2935,0.7337872648,2.4080253321000002,0.061,0,0.061,2.2325,0.7337872648,2.35
2019-12-05 10:30:00,1.887,0.5901523108,1.9771314448,0.0915,0,0.0915,1.7955,0.5901523108,1.8900000000000001,1.9725000000000001,0.6182548018,2.0671224565,0.0915,0,0.0915,1.881,0.6182548018,1.98
2019-12-05 11:00:00,1.8940000000000001,0.5963973088,1.9856801731,0.0795,0,0.0795,1.8145,0.5963973088,1.9100000000000001,2.1885,0.6931947778,2.295659219,0.0795,0,0.0795,2.109,0.6931947778,2.22
2019-12-05 11:30:00,1.9415,0.6088873048,2.0347397868,0.089,0,0.089,1.8525,0.6088873048,1.9500000000000002,2.122,0.6682147858,2.2247235783,0.089,0,0.089,2.033,0.6682147858,2.14
2019-12-05 12:00:00,1.9775,0.6276222988,2.0747086542,0.068,0,0.068,1.9095,0.6276222988,2.01,2.1390000000000002,0.6807047818,2.2447004254,0.068,0,0.068,2.071,0.6807047818,2.18
2019-12-05 12:30:00,1.9845000000000002,0.6338672968,2.0832733858,0.056,0,0.056,1.9285,0.6338672968,2.03,2.146,0.6869497798,2.2532678491,0.056,0,0.056,2.09,0.6869497798,2.2
2019-12-05 13:00:00,1.9855,0.6401122948,2.0861337445,0.038,0,0.038,1.9475,0.6401122948,2.05,2.147,0.6931947778,2.2561312019,0.038,0,0.038,2.109,0.6931947778,2.22
2019-12-05 13:30:00,2.0345,0.6588472888,2.1385205166,0.03,0,0.03,2.0045,0.6588472888,2.11,2.177,0.7056847738,2.2885191719,0.03,0,0.03,2.147,0.7056847738,2.26
2019-12-05 14:00:00,1.9855,0.6432347938,2.0870939725,0.0285,0,0.0285,1.957,0.6432347938,2.06,2.147,0.6963172768,2.2570925434999998,0.0285,0,0.0285,2.1185,0.6963172768,2.23
2019-12-05 14:30:00,1.9889999999999999,0.6494797918,2.0923539376,0.013000000000000001,0,0.013000000000000001,1.976,0.6494797918,2.08,2.1695,0.7088072728,2.2823536098,0.013000000000000001,0,0.013000000000000001,2.1565,0.7088072728,2.27
2019-12-05 15:00:00,1.9815,0.6494797918,2.0852257072000002,0.0055000000000000005,0,0.0055000000000000005,1.976,0.6494797918,2.08,2.162,0.7088072728,2.2752256482,0.0055000000000000005,0,0.0055000000000000005,2.1565,0.7088072728,2.27
2019-12-05 15:30:00,2.0065,0.6588472888,2.1119000923,0.002,0,0.002,2.0045,0.6588472888,2.11,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2019-12-05 16:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2019-12-05 16:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-05 17:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-05 17:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-12-05 18:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-12-05 18:30:00,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-12-05 19:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2019-12-05 19:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-12-05 20:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-05 20:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-12-05 21:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
