Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-05 21:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-12-05 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-05 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-05 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-05 23:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2019-12-06 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2019-12-06 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-06 01:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-06 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-06 02:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-06 02:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-06 03:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-12-06 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-06 04:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-06 04:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-06 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-06 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-06 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-06 06:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-06 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-12-06 07:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-12-06 08:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-06 08:30:00,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45,2.6415,0.8680547218,2.7804750044,0.0005,0,0.0005,2.641,0.8680547218,2.7800000000000002
2019-12-06 09:00:00,2.2955,0.7525222588,2.4157007265,0.006,0,0.006,2.2895,0.7525222588,2.41,2.628,0.8618097238,2.7657006346,0.006,0,0.006,2.622,0.8618097238,2.76
2019-12-06 09:30:00,2.2625,0.7400322628,2.380452478,0.011,0,0.011,2.2515,0.7400322628,2.37,2.5475,0.8337072328,2.6804522007,0.011,0,0.011,2.5365,0.8337072328,2.67
2019-12-06 10:00:00,2.27,0.7431547618000001,2.3885516532,0.009000000000000001,0,0.009000000000000001,2.261,0.7431547618000001,2.38,2.574,0.8430747298,2.7085514579,0.009000000000000001,0,0.009000000000000001,2.565,0.8430747298,2.7
2019-12-06 10:30:00,2.2765,0.7431547618000001,2.3947298908,0.0155,0,0.0155,2.261,0.7431547618000001,2.38,2.571,0.8399522308,2.7047293303,0.0155,0,0.0155,2.5555,0.8399522308,2.69
2019-12-06 11:00:00,2.231,0.7212972688,2.3447026997,0.036500000000000005,0,0.036500000000000005,2.1945,0.7212972688,2.31,2.5540000000000003,0.8274622348,2.6846991917,0.036500000000000005,0,0.036500000000000005,2.5175,0.8274622348,2.65
2019-12-06 11:30:00,2.226,0.7150522708,2.3380281756,0.0505,0,0.0505,2.1755,0.7150522708,2.29,2.511,0.8087272408,2.6380221284000003,0.0505,0,0.0505,2.4605,0.8087272408,2.59
2019-12-06 12:00:00,2.2560000000000002,0.7337872648,2.3723363484,0.0235,0,0.0235,2.2325,0.7337872648,2.35,2.5695,0.8368297318,2.7023349626,0.0235,0,0.0235,2.5460000000000003,0.8368297318,2.68
2019-12-06 12:30:00,2.002,0.6494797918,2.1047156578,0.026000000000000002,0,0.026000000000000002,1.976,0.6494797918,2.08,2.1825,0.7088072728,2.2947143613,0.026000000000000002,0,0.026000000000000002,2.1565,0.7088072728,2.27
2019-12-06 13:00:00,1.972,0.6369897958,2.0723271942,0.034,0,0.034,1.9380000000000002,0.6369897958,2.04,2.1715,0.7025622748,2.2823246921,0.034,0,0.034,2.1375,0.7025622748,2.25
2019-12-06 13:30:00,1.8745,0.5807848139,1.9624120998999999,0.1075,0,0.1075,1.767,0.5807848139,1.8599999999999999,2.074,0.6463572928,2.1723843467,0.1075,0,0.1075,1.9665,0.6463572928,2.07
2019-12-06 14:00:00,1.823,0.5651723189,1.9085986351000002,0.10350000000000001,0,0.10350000000000001,1.7195,0.5651723189,1.81,2.0415,0.6369897958,2.1385692063,0.10350000000000001,0,0.10350000000000001,1.9380000000000002,0.6369897958,2.04
2019-12-06 14:30:00,1.8765,0.6120098038,1.9737801929,0.0145,0,0.0145,1.862,0.6120098038,1.96,2.1235,0.6931947778,2.2337795885,0.0145,0,0.0145,2.109,0.6931947778,2.22
2019-12-06 15:00:00,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0,2.1455,0.7025622748,2.257601382,0.008,0,0.008,2.1375,0.7025622748,2.25
2019-12-06 15:30:00,1.9264999999999999,0.6307447978,2.0271263527,0.007500000000000001,0,0.007500000000000001,1.919,0.6307447978,2.02,2.107,0.6900722788,2.2171262368,0.007500000000000001,0,0.007500000000000001,2.0995,0.6900722788,2.21
2019-12-06 16:00:00,1.9435,0.6369897958,2.045225721,0.0055000000000000005,0,0.0055000000000000005,1.9380000000000002,0.6369897958,2.04,2.1145,0.6931947778,2.2252256626999998,0.0055000000000000005,0,0.0055000000000000005,2.109,0.6931947778,2.22
2019-12-06 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-06 17:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-12-06 17:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-12-06 18:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-12-06 18:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-12-06 19:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-12-06 19:30:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-06 20:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2019-12-06 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-06 21:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-06 21:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-12-06 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-12-06 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-06 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-06 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-07 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-07 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-07 01:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-07 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-07 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-07 02:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-07 03:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-07 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-07 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-07 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-07 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-07 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-07 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-07 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-07 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-07 07:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-07 08:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-07 08:30:00,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9,1.948,0.6401122948,2.0504750059,0.0005,0,0.0005,1.9475,0.6401122948,2.05
2019-12-07 09:00:00,1.8505,0.6057648058,1.9471264083,0.007500000000000001,0,0.007500000000000001,1.843,0.6057648058,1.94,1.9835,0.6494797918,2.0871263139,0.007500000000000001,0,0.007500000000000001,1.976,0.6494797918,2.08
2019-12-07 09:30:00,1.812,0.5776623149,1.9018511377,0.0545,0,0.0545,1.7575,0.5776623149,1.85,1.9545,0.6244997998,2.0518455717,0.0545,0,0.0545,1.9,0.6244997998,2.0
2019-12-07 10:00:00,1.763,0.5401923269000001,1.8439025869,0.11950000000000001,0,0.11950000000000001,1.6435,0.5401923269000001,1.73,1.9245,0.5932748098,2.0138707133,0.11950000000000001,0,0.11950000000000001,1.8050000000000002,0.5932748098,1.9
2019-12-07 10:30:00,1.7045,0.5089673369000001,1.7788670552,0.156,0,0.156,1.5485,0.5089673369000001,1.63,1.885,0.5682948179,1.9688026818000002,0.156,0,0.156,1.729,0.5682948179,1.82
2019-12-07 11:00:00,1.708,0.5089673369000001,1.782221016,0.1595,0,0.1595,1.5485,0.5089673369000001,1.63,1.8885,0.5682948179,1.9721539620000001,0.1595,0,0.1595,1.729,0.5682948179,1.82
2019-12-07 11:30:00,1.7069999999999999,0.5089673369000001,1.7812626842000001,0.1585,0,0.1585,1.5485,0.5089673369000001,1.63,1.8875000000000002,0.5682948179,1.9711964007,0.1585,0,0.1585,1.729,0.5682948179,1.82
2019-12-07 12:00:00,1.6865,0.4902323429,1.756305782,0.195,0,0.195,1.4915,0.4902323429,1.57,1.867,0.5495598239,1.946202713,0.195,0,0.195,1.6720000000000002,0.5495598239,1.76
2019-12-07 12:30:00,1.7915,0.5745398159,1.8813740325000001,0.043500000000000004,0,0.043500000000000004,1.748,0.5745398159,1.8399999999999999,1.9435,0.6244997998,2.0413701894,0.043500000000000004,0,0.043500000000000004,1.9,0.6244997998,2.0
2019-12-07 13:00:00,1.799,0.5839073129,1.8913880485,0.022500000000000003,0,0.022500000000000003,1.7765,0.5839073129,1.87,1.9605000000000001,0.6369897958,2.0613869724,0.022500000000000003,0,0.022500000000000003,1.9380000000000002,0.6369897958,2.04
2019-12-07 13:30:00,1.8155000000000001,0.5901523108,1.9090102146999999,0.02,0,0.02,1.7955,0.5901523108,1.8900000000000001,1.9769999999999999,0.6432347938,2.0790093795,0.02,0,0.02,1.957,0.6432347938,2.06
2019-12-07 14:00:00,1.7735,0.5776623149,1.865206691,0.016,0,0.016,1.7575,0.5776623149,1.85,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05
2019-12-07 14:30:00,1.77,0.5776623149,1.8618790911,0.0125,0,0.0125,1.7575,0.5776623149,1.85,1.9220000000000002,0.6276222988,2.0218787674,0.0125,0,0.0125,1.9095,0.6276222988,2.01
2019-12-07 15:00:00,1.725,0.5651723189,1.8152258124,0.0055000000000000005,0,0.0055000000000000005,1.7195,0.5651723189,1.81,1.877,0.6151323028,1.9752257466,0.0055000000000000005,0,0.0055000000000000005,1.8715000000000002,0.6151323028,1.97
2019-12-07 15:30:00,1.7495,0.5745398159,1.8414250596000001,0.0015,0,0.0015,1.748,0.5745398159,1.8399999999999999,1.873,0.6151323028,1.9714250556000001,0.0015,0,0.0015,1.8715000000000002,0.6151323028,1.97
2019-12-07 16:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-07 16:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-12-07 17:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-07 17:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-07 18:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-07 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-12-07 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-12-07 19:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-12-07 20:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-07 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-07 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-12-07 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-07 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-07 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-07 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-07 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-08 00:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-08 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-08 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-08 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-08 02:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-08 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-08 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-08 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-08 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-08 04:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-08 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-08 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-08 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-08 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-08 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-08 07:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-08 08:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-08 08:30:00,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82
2019-12-08 09:00:00,1.7375,0.5651723189,1.8271086448,0.018000000000000002,0,0.018000000000000002,1.7195,0.5651723189,1.81,1.823,0.5932748098,1.917108239,0.018000000000000002,0,0.018000000000000002,1.8050000000000002,0.5932748098,1.9
2019-12-08 09:30:00,1.7705000000000002,0.5651723189,1.858518227,0.051000000000000004,0,0.051000000000000004,1.7195,0.5651723189,1.81,1.8465,0.5901523108,1.9385154113,0.051000000000000004,0,0.051000000000000004,1.7955,0.5901523108,1.8900000000000001
2019-12-08 10:00:00,1.798,0.5620498199,1.8838004141,0.088,0,0.088,1.71,0.5620498199,1.8,1.9215,0.6026423068,2.0137874764,0.088,0,0.088,1.8335,0.6026423068,1.9300000000000002
2019-12-08 10:30:00,1.7685,0.5370698279,1.8482522149,0.1345,0,0.1345,1.634,0.5370698279,1.72,1.892,0.5776623149,1.9782208547,0.1345,0,0.1345,1.7575,0.5776623149,1.85
2019-12-08 11:00:00,1.7530000000000001,0.5277023309000001,1.8307044409,0.14750000000000002,0,0.14750000000000002,1.6055000000000001,0.5277023309000001,1.69,1.8765,0.5682948179,1.960666022,0.14750000000000002,0,0.14750000000000002,1.729,0.5682948179,1.82
2019-12-08 11:30:00,1.782,0.5651723189,1.8694768653,0.0625,0,0.0625,1.7195,0.5651723189,1.81,1.9055,0.6057648058,1.9994702423000001,0.0625,0,0.0625,1.843,0.6057648058,1.94
2019-12-08 12:00:00,1.8210000000000002,0.5651723189,1.906688425,0.1015,0,0.1015,1.7195,0.5651723189,1.81,1.9445000000000001,0.6057648058,2.0366716107,0.1015,0,0.1015,1.843,0.6057648058,1.94
2019-12-08 12:30:00,1.808,0.5651723189,1.894276577,0.08850000000000001,0,0.08850000000000001,1.7195,0.5651723189,1.81,1.9315,0.6057648058,2.0242636315,0.08850000000000001,0,0.08850000000000001,1.843,0.6057648058,1.94
2019-12-08 13:00:00,1.826,0.5745398159,1.9142549464,0.078,0,0.078,1.748,0.5745398159,1.8399999999999999,1.9115000000000002,0.6026423068,2.0042479886,0.078,0,0.078,1.8335,0.6026423068,1.9300000000000002
2019-12-08 13:30:00,1.939,0.6338672968,2.0399776347,0.0105,0,0.0105,1.9285,0.6338672968,2.03,2.053,0.6713372848,2.1599774883,0.0105,0,0.0105,2.0425,0.6713372848,2.15
2019-12-08 14:00:00,1.8405,0.5651723189,1.9253207525,0.121,0,0.121,1.7195,0.5651723189,1.81,1.964,0.6057648058,2.0552973021,0.121,0,0.121,1.843,0.6057648058,1.94
2019-12-08 14:30:00,1.81,0.5776623149,1.8999457229,0.052500000000000005,0,0.052500000000000005,1.7575,0.5776623149,1.85,1.943,0.6213773008,2.0399408692,0.052500000000000005,0,0.052500000000000005,1.8905,0.6213773008,1.99
2019-12-08 15:00:00,1.8035,0.5776623149,1.8937544719,0.046,0,0.046,1.7575,0.5776623149,1.85,1.908,0.6120098038,2.0037514816,0.046,0,0.046,1.862,0.6120098038,1.96
2019-12-08 15:30:00,1.798,0.5839073129,1.8904369204,0.021500000000000002,0,0.021500000000000002,1.7765,0.5839073129,1.87,1.912,0.6213773008,2.0104362089,0.021500000000000002,0,0.021500000000000002,1.8905,0.6213773008,1.99
2019-12-08 16:00:00,1.8945,0.6213773008,1.9938003912000002,0.004,0,0.004,1.8905,0.6213773008,1.99,2.0085,0.6588472888,2.113800369,0.004,0,0.004,2.0045,0.6588472888,2.11
2019-12-08 16:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-08 17:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-12-08 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-08 18:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-08 18:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-08 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-12-08 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-08 20:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-12-08 20:30:00,1.9978500000000001,0.6566615395000001,2.103,0.0,0,0.0,1.9978500000000001,0.6566615395000001,2.103,2.06435,0.6785190325,2.173,0.0,0,0.0,2.06435,0.6785190325,2.173
2019-12-08 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-12-08 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-08 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-08 22:30:00,1.7983500000000001,0.5910890605,1.893,0.0,0,0.0,1.7983500000000001,0.5910890605,1.893,1.83635,0.6035790565,1.933,0.0,0,0.0,1.83635,0.6035790565,1.933
2019-12-08 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-08 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-09 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-09 00:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-09 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-12-09 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-09 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-12-09 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-12-09 03:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-09 03:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-09 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-09 04:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-09 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-09 05:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-09 06:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-09 06:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-09 07:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-09 07:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-09 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-09 08:30:00,2.2255,0.7306647658000001,2.3423751301,0.0025,0,0.0025,2.223,0.7306647658000001,2.34,2.482,0.8149722388,2.6123751166,0.0025,0,0.0025,2.4795,0.8149722388,2.61
2019-12-09 09:00:00,2.2945,0.7493997598000001,2.4137792463,0.0145,0,0.0145,2.2800000000000002,0.7493997598000001,2.4,2.646,0.8649322228,2.7837786819,0.0145,0,0.0145,2.6315,0.8649322228,2.77
2019-12-09 09:30:00,2.2535,0.7275422668,2.368032939,0.04,0,0.04,2.2135,0.7275422668,2.33,2.6335,0.8524422268,2.768028179,0.04,0,0.04,2.5935,0.8524422268,2.73
2019-12-09 10:00:00,2.2355,0.7181747698000001,2.3480279492,0.0505,0,0.0505,2.185,0.7181747698000001,2.3,2.6535,0.8555647258,2.7880195928,0.0505,0,0.0505,2.6029999999999998,0.8555647258,2.74
2019-12-09 10:30:00,1.8735,0.5776623149,1.960534621,0.116,0,0.116,1.7575,0.5776623149,1.85,2.035,0.6307447978,2.1305079207,0.116,0,0.116,1.919,0.6307447978,2.02
2019-12-09 11:00:00,1.9655,0.6057648058,2.0567307189,0.12250000000000001,0,0.12250000000000001,1.843,0.6057648058,1.94,2.2695,0.7056847738,2.3766828249,0.12250000000000001,0,0.12250000000000001,2.147,0.7056847738,2.26
2019-12-09 11:30:00,1.8815,0.5901523108,1.9718828566000002,0.08600000000000001,0,0.08600000000000001,1.7955,0.5901523108,1.8900000000000001,2.195,0.6931947778,2.3018566419,0.08600000000000001,0,0.08600000000000001,2.109,0.6931947778,2.22
2019-12-09 12:00:00,1.8615,0.5464373249,1.9400453603,0.199,0,0.199,1.6625,0.5464373249,1.75,2.2225,0.6650922868,2.3198823246,0.199,0,0.199,2.0235,0.6650922868,2.13
2019-12-09 12:30:00,1.9455,0.6120098038,2.0394916646,0.0835,0,0.0835,1.862,0.6120098038,1.96,2.24,0.7088072728,2.3494696742,0.0835,0,0.0835,2.1565,0.7088072728,2.27
2019-12-09 13:00:00,1.9285,0.5776623149,2.0131582153,0.171,0,0.171,1.7575,0.5776623149,1.85,2.261,0.6869497798,2.3630533214,0.171,0,0.171,2.09,0.6869497798,2.2
2019-12-09 13:30:00,1.9889999999999999,0.6151323028,2.0819483063,0.11750000000000001,0,0.11750000000000001,1.8715000000000002,0.6151323028,1.97,2.274,0.7088072728,2.3819075864,0.11750000000000001,0,0.11750000000000001,2.1565,0.7088072728,2.27
2019-12-09 14:00:00,1.8885,0.5714173169,1.9730560053000001,0.15,0,0.15,1.7385000000000002,0.5714173169,1.83,2.202,0.6744597838,2.3029763351,0.15,0,0.15,2.052,0.6744597838,2.16
2019-12-09 14:30:00,1.8165,0.5620498199,1.9014658162,0.10650000000000001,0,0.10650000000000001,1.71,0.5620498199,1.8,2.092,0.6526022908,2.1914273317,0.10650000000000001,0,0.10650000000000001,1.9855,0.6526022908,2.09
2019-12-09 15:00:00,1.838,0.5870298118,1.9294683205,0.052000000000000005,0,0.052000000000000005,1.786,0.5870298118,1.88,2.0945,0.6713372848,2.1994599337,0.052000000000000005,0,0.052000000000000005,2.0425,0.6713372848,2.15
2019-12-09 15:30:00,1.9405000000000001,0.6307447978,2.0404360441,0.021500000000000002,0,0.021500000000000002,1.919,0.6307447978,2.02,2.216,0.7212972688,2.3304346698,0.021500000000000002,0,0.021500000000000002,2.1945,0.7212972688,2.31
2019-12-09 16:00:00,2.2385,0.7337872648,2.355700745,0.006,0,0.006,2.2325,0.7337872648,2.35,2.571,0.8430747298,2.7057006486,0.006,0,0.006,2.565,0.8430747298,2.7
2019-12-09 16:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-09 17:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2019-12-09 17:30:00,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84,2.9735,0.9773421867000001,3.13,0.0,0,0.0,2.9735,0.9773421867000001,3.13
2019-12-09 18:00:00,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2019-12-09 18:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2019-12-09 19:00:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-09 19:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2019-12-09 20:00:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-09 20:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2019-12-09 21:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-09 21:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-12-09 22:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-12-09 22:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-12-09 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-09 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-10 00:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-10 00:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-10 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-10 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-12-10 02:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-10 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-12-10 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-12-10 03:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-10 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-10 04:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-10 05:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-10 05:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-10 06:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-10 06:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-10 07:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-10 07:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2019-12-10 08:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-10 08:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-12-10 09:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-12-10 09:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-12-10 10:00:00,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47,2.765,0.9086472088,2.9104750042000003,0.0005,0,0.0005,2.7645,0.9086472088,2.91
2019-12-10 10:30:00,2.368,0.7775022508,2.4923751222,0.0025,0,0.0025,2.3655,0.7775022508,2.49,2.7765,0.9117697078,2.9223751043,0.0025,0,0.0025,2.774,0.9117697078,2.92
2019-12-10 11:00:00,2.3295,0.7650122548,2.4519000795,0.002,0,0.002,2.3275,0.7650122548,2.45,2.7475,0.9024022108,2.8919000674,0.002,0,0.002,2.7455,0.9024022108,2.89
2019-12-10 11:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-10 12:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.7835,0.9148922068,2.93,0.0,0,0.0,2.7835,0.9148922068,2.93
2019-12-10 12:30:00,2.385,0.7837472488,2.5104750049,0.0005,0,0.0005,2.3845,0.7837472488,2.51,2.803,0.9211372048,2.9504750041000003,0.0005,0,0.0005,2.8025,0.9211372048,2.95
2019-12-10 13:00:00,2.4145,0.7931147458000001,2.5414250432000003,0.0015,0,0.0015,2.4130000000000003,0.7931147458000001,2.54,2.8515,0.9367496998,3.0014250365,0.0015,0,0.0015,2.85,0.9367496998,3.0
2019-12-10 13:30:00,2.444,0.8024822428,2.5723751184,0.0025,0,0.0025,2.4415,0.8024822428,2.5700000000000003,2.8335,0.9305047018,2.9823751022,0.0025,0,0.0025,2.831,0.9305047018,2.98
2019-12-10 14:00:00,2.387,0.7837472488,2.5123751213,0.0025,0,0.0025,2.3845,0.7837472488,2.51,2.8145,0.9242597038,2.9623751029000003,0.0025,0,0.0025,2.8120000000000003,0.9242597038,2.96
2019-12-10 14:30:00,2.3575,0.7743797518000001,2.4814250442,0.0015,0,0.0015,2.356,0.7743797518000001,2.48,2.785,0.9148922068,2.9314250374,0.0015,0,0.0015,2.7835,0.9148922068,2.93
2019-12-10 15:00:00,2.3195,0.7618897558000001,2.4414250449,0.0015,0,0.0015,2.318,0.7618897558000001,2.44,2.7565,0.9055247098,2.9014250378,0.0015,0,0.0015,2.755,0.9055247098,2.9
2019-12-10 15:30:00,2.271,0.7462772608,2.3904750051,0.0005,0,0.0005,2.2705,0.7462772608,2.39,2.6035,0.8555647258,2.7404750044,0.0005,0,0.0005,2.6029999999999998,0.8555647258,2.74
2019-12-10 16:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2019-12-10 16:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-12-10 17:00:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.9165,0.9586071928000001,3.07,0.0,0,0.0,2.9165,0.9586071928000001,3.07
2019-12-10 17:30:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2019-12-10 18:00:00,2.66285,0.8752364695,2.803,0.0,0,0.0,2.66285,0.8752364695,2.803,2.92885,0.9626664415,3.083,0.0,0,0.0,2.92885,0.9626664415,3.083
2019-12-10 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.8595,0.9398721988000001,3.01,0.0,0,0.0,2.8595,0.9398721988000001,3.01
2019-12-10 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-12-10 19:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-10 20:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2019-12-10 20:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2019-12-10 21:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-12-10 21:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-12-10 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-10 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-10 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-10 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-11 00:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-11 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-11 01:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-11 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-11 02:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-11 02:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-11 03:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-11 03:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-11 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-11 04:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-11 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-11 05:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-11 06:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-11 06:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-11 07:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-11 07:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-11 08:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-11 08:30:00,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5,2.7365,0.8992797118,2.8804750042,0.0005,0,0.0005,2.7359999999999998,0.8992797118,2.88
2019-12-11 09:00:00,2.3145,0.7587672568,2.4357007205,0.006,0,0.006,2.3085,0.7587672568,2.43,2.5995,0.8524422268,2.7357006415000003,0.006,0,0.006,2.5935,0.8524422268,2.73
2019-12-11 09:30:00,2.3265000000000002,0.7587672568,2.4471064546,0.018000000000000002,0,0.018000000000000002,2.3085,0.7587672568,2.43,2.6685,0.8711772208,2.8071056268,0.018000000000000002,0,0.018000000000000002,2.6505,0.8711772208,2.79
2019-12-11 10:00:00,2.213,0.7056847738,2.3227914241,0.066,0,0.066,2.147,0.7056847738,2.26,2.6215,0.8399522308,2.7527771432,0.066,0,0.066,2.5555,0.8399522308,2.69
2019-12-11 10:30:00,2.021,0.6369897958,2.1190084946,0.083,0,0.083,1.9380000000000002,0.6369897958,2.04,2.3345000000000002,0.7400322628,2.4489871376,0.083,0,0.083,2.2515,0.7400322628,2.37
2019-12-11 11:00:00,1.996,0.6494797918,2.0990092901,0.02,0,0.02,1.976,0.6494797918,2.08,2.281,0.7431547618000001,2.3990081284,0.02,0,0.02,2.261,0.7431547618000001,2.38
2019-12-11 11:30:00,2.066,0.6713372848,2.1723373932,0.0235,0,0.0235,2.0425,0.6713372848,2.15,2.3605,0.7681347538000001,2.4823358455,0.0235,0,0.0235,2.337,0.7681347538000001,2.46
2019-12-11 12:00:00,1.9545,0.5995198078,2.0443811411,0.1305,0,0.1305,1.824,0.5995198078,1.92,2.2585,0.6994397758,2.3643261725,0.1305,0,0.1305,2.128,0.6994397758,2.24
2019-12-11 12:30:00,1.9715,0.6151323028,2.065236064,0.1,0,0.1,1.8715000000000002,0.6151323028,1.97,2.2565,0.7088072728,2.3652061221,0.1,0,0.1,2.1565,0.7088072728,2.27
2019-12-11 13:00:00,1.982,0.6244997998,2.078057747,0.082,0,0.082,1.9,0.6244997998,2.0,2.2575,0.7150522708,2.3680384287000003,0.082,0,0.082,2.1755,0.7150522708,2.29
2019-12-11 13:30:00,1.9915,0.6307447978,2.0889976663,0.07250000000000001,0,0.07250000000000001,1.919,0.6307447978,2.02,2.248,0.7150522708,2.3589836265,0.07250000000000001,0,0.07250000000000001,2.1755,0.7150522708,2.29
2019-12-11 14:00:00,2.0025,0.6494797918,2.1051912621,0.026500000000000003,0,0.026500000000000003,1.976,0.6494797918,2.08,2.24,0.7275422668,2.3551895359,0.026500000000000003,0,0.026500000000000003,2.2135,0.7275422668,2.33
2019-12-11 14:30:00,1.9895,0.6463572928,2.0918623282,0.023,0,0.023,1.9665,0.6463572928,2.07,2.227,0.7244197678000001,2.3418610121,0.023,0,0.023,2.204,0.7244197678000001,2.32
2019-12-11 15:00:00,1.9885000000000002,0.6494797918,2.0918786413,0.0125,0,0.0125,1.976,0.6494797918,2.08,2.2735,0.7431547618000001,2.3918781846,0.0125,0,0.0125,2.261,0.7431547618000001,2.38
2019-12-11 15:30:00,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16,2.339,0.7681347538000001,2.4619000792,0.002,0,0.002,2.337,0.7681347538000001,2.46
2019-12-11 16:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-11 16:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-11 17:00:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-11 17:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
