Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-11 18:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2019-12-11 18:30:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-12-11 19:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2019-12-11 19:30:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-11 20:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-11 20:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-12-11 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-11 21:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-11 22:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-11 22:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-11 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-11 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-12 00:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-12 00:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-12 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-12 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-12 02:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-12 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-12 03:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-12 03:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-12 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-12 04:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-12 05:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-12 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-12 06:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-12 06:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-12 07:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2019-12-12 07:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-12 08:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-12 08:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-12-12 09:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-12 09:30:00,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52,2.7935,0.9180147058,2.9404750041,0.0005,0,0.0005,2.793,0.9180147058,2.94
2019-12-12 10:00:00,2.396,0.7868697478000001,2.5219000772999998,0.002,0,0.002,2.394,0.7868697478000001,2.52,2.833,0.9305047018,2.9819000654,0.002,0,0.002,2.831,0.9305047018,2.98
2019-12-12 10:30:00,2.368,0.7775022508,2.4923751222,0.0025,0,0.0025,2.3655,0.7775022508,2.49,2.7765,0.9117697078,2.9223751043,0.0025,0,0.0025,2.774,0.9117697078,2.92
2019-12-12 11:00:00,2.3775,0.7806247498000001,2.5023751218,0.0025,0,0.0025,2.375,0.7806247498000001,2.5,2.8335,0.9305047018,2.9823751022,0.0025,0,0.0025,2.831,0.9305047018,2.98
2019-12-12 11:30:00,2.3565,0.7712572528,2.4795019661,0.01,0,0.01,2.3465,0.7712572528,2.47,2.7935,0.9148922068,2.9395016584,0.01,0,0.01,2.7835,0.9148922068,2.93
2019-12-12 12:00:00,2.328,0.7587672568,2.4485325707,0.0195,0,0.0195,2.3085,0.7587672568,2.43,2.822,0.9211372048,2.9685312446000003,0.0195,0,0.0195,2.8025,0.9211372048,2.95
2019-12-12 12:30:00,2.2995,0.7462772608,2.4175669587,0.029,0,0.029,2.2705,0.7462772608,2.39,2.7935,0.9086472088,2.9375639568,0.029,0,0.029,2.7645,0.9086472088,2.91
2019-12-12 13:00:00,2.349,0.7681347538000001,2.4714028405,0.012,0,0.012,2.337,0.7681347538000001,2.46,2.7955,0.9148922068,2.9414023866,0.012,0,0.012,2.7835,0.9148922068,2.93
2019-12-12 13:30:00,2.446,0.8024822428,2.5742753835,0.0045000000000000005,0,0.0045000000000000005,2.4415,0.8024822428,2.5700000000000003,2.883,0.9461171968000001,3.0342753253,0.0045000000000000005,0,0.0045000000000000005,2.8785,0.9461171968000001,3.03
2019-12-12 14:00:00,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2019-12-12 14:30:00,2.057,0.6713372848,2.1637797369,0.0145,0,0.0145,2.0425,0.6713372848,2.15,2.304,0.7525222588,2.4237792288,0.0145,0,0.0145,2.2895,0.7525222588,2.41
2019-12-12 15:00:00,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43
2019-12-12 15:30:00,2.0655,0.6775822828,2.1738003588,0.004,0,0.004,2.0615,0.6775822828,2.17,2.3125,0.7587672568,2.4338003205,0.004,0,0.004,2.3085,0.7587672568,2.43
2019-12-12 16:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-12 16:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-12-12 17:00:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-12 17:30:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-12-12 18:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2019-12-12 18:30:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.831,0.9305047018,2.98,0.0,0,0.0,2.831,0.9305047018,2.98
2019-12-12 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-12-12 19:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89
2019-12-12 20:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-12 20:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-12-12 21:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-12 21:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-12-12 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-12 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-12 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-12 23:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-13 00:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-13 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-13 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-13 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-13 02:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-12-13 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-13 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-13 03:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-13 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-13 04:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-13 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-13 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-13 06:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-13 06:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-12-13 07:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-12-13 07:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-13 08:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2019-12-13 08:30:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.7275,0.8961572128,2.870950017,0.001,0,0.001,2.7265,0.8961572128,2.87
2019-12-13 09:00:00,2.3835,0.7806247498000001,2.5080764043,0.0085,0,0.0085,2.375,0.7806247498000001,2.5,2.8015,0.9180147058,2.9480761947,0.0085,0,0.0085,2.793,0.9180147058,2.94
2019-12-13 09:30:00,2.3515,0.7618897558000001,2.4718471332,0.0335,0,0.0335,2.318,0.7618897558000001,2.44,2.798,0.9086472088,2.9418435971,0.0335,0,0.0335,2.7645,0.9086472088,2.91
2019-12-13 10:00:00,2.211,0.7088072728,2.3218373651,0.0545,0,0.0545,2.1565,0.7088072728,2.27,2.5815,0.8305847338000001,2.7118283961,0.0545,0,0.0545,2.527,0.8305847338000001,2.66
2019-12-13 10:30:00,2.0405,0.6338672968,2.1366862194,0.112,0,0.112,1.9285,0.6338672968,2.03,2.3635,0.7400322628,2.4766469268,0.112,0,0.112,2.2515,0.7400322628,2.37
2019-12-13 11:00:00,1.9725000000000001,0.5995198078,2.0615965294,0.14850000000000002,0,0.14850000000000002,1.824,0.5995198078,1.92,2.324,0.7150522708,2.4315171704000003,0.14850000000000002,0,0.14850000000000002,2.1755,0.7150522708,2.29
2019-12-13 11:30:00,1.983,0.6182548018,2.0771441934,0.10200000000000001,0,0.10200000000000001,1.881,0.6182548018,1.98,2.325,0.7306647658000001,2.4371081223,0.10200000000000001,0,0.10200000000000001,2.223,0.7306647658000001,2.34
2019-12-13 12:00:00,1.941,0.5870298118,2.0278276554,0.155,0,0.155,1.786,0.5870298118,1.88,2.2735,0.6963172768,2.3777426269,0.155,0,0.155,2.1185,0.6963172768,2.23
2019-12-13 12:30:00,1.927,0.5807848139,2.0126201827,0.16,0,0.16,1.767,0.5807848139,1.8599999999999999,2.2405,0.6838272808,2.3425328173,0.16,0,0.16,2.0805,0.6838272808,2.19
2019-12-13 13:00:00,1.8820000000000001,0.5682948179,1.9659305685000001,0.153,0,0.153,1.729,0.5682948179,1.82,2.1575,0.6588472888,2.2558559351,0.153,0,0.153,2.0045,0.6588472888,2.11
2019-12-13 13:30:00,1.908,0.5807848139,1.9944360105,0.14100000000000001,0,0.14100000000000001,1.767,0.5807848139,1.8599999999999999,2.1265,0.6526022908,2.2243857579,0.14100000000000001,0,0.14100000000000001,1.9855,0.6526022908,2.09
2019-12-13 14:00:00,1.861,0.5589273209,1.9431213935,0.1605,0,0.1605,1.7005,0.5589273209,1.79,2.0795,0.6307447978,2.1730529791,0.1605,0,0.1605,1.919,0.6307447978,2.02
2019-12-13 14:30:00,1.8455,0.5745398159,1.932864778,0.0975,0,0.0975,1.748,0.5745398159,1.8399999999999999,2.0545,0.6432347938,2.1528402751,0.0975,0,0.0975,1.957,0.6432347938,2.06
2019-12-13 15:00:00,1.8845,0.6088873048,1.9804252069000001,0.032,0,0.032,1.8525,0.6088873048,1.9500000000000002,2.084,0.6744597838,2.1904227902,0.032,0,0.032,2.052,0.6744597838,2.16
2019-12-13 15:30:00,1.925,0.6276222988,2.0247307846,0.0155,0,0.0155,1.9095,0.6276222988,2.01,2.1055,0.6869497798,2.2147302883,0.0155,0,0.0155,2.09,0.6869497798,2.2
2019-12-13 16:00:00,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07,2.1315,0.6994397758,2.2433252662,0.0035,0,0.0035,2.128,0.6994397758,2.24
2019-12-13 16:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-12-13 17:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.7645,0.9086472088,2.91,0.0,0,0.0,2.7645,0.9086472088,2.91
2019-12-13 17:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-13 18:00:00,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2019-12-13 18:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2019-12-13 19:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.774,0.9117697078,2.92,0.0,0,0.0,2.774,0.9117697078,2.92
2019-12-13 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2019-12-13 20:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-12-13 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-13 21:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-12-13 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-13 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-13 22:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-13 23:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-13 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-14 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-14 00:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-12-14 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-14 01:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-14 02:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-14 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-14 03:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-14 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-14 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-14 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-14 05:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-14 05:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-14 06:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-14 06:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-14 07:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-14 07:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-14 08:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-14 08:30:00,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08
2019-12-14 09:00:00,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99,1.9965000000000002,0.6557247898,2.1014250522,0.0015,0,0.0015,1.995,0.6557247898,2.1
2019-12-14 09:30:00,1.8719999999999999,0.5995198078,1.965657142,0.048,0,0.048,1.824,0.5995198078,1.92,2.005,0.6432347938,2.1056533428,0.048,0,0.048,1.957,0.6432347938,2.06
2019-12-14 10:00:00,1.9445000000000001,0.6338672968,2.0452061021,0.016,0,0.016,1.9285,0.6338672968,2.03,2.0775,0.6775822828,2.1852057111,0.016,0,0.016,2.0615,0.6775822828,2.17
2019-12-14 10:30:00,1.862,0.5870298118,1.9523442319000002,0.076,0,0.076,1.786,0.5870298118,1.88,2.014,0.6369897958,2.112333307,0.076,0,0.076,1.9380000000000002,0.6369897958,2.04
2019-12-14 11:00:00,1.849,0.5745398159,1.9362068587999999,0.101,0,0.101,1.748,0.5745398159,1.8399999999999999,2.02,0.6307447978,2.1161850108,0.101,0,0.101,1.919,0.6307447978,2.02
2019-12-14 11:30:00,1.892,0.6026423068,1.9856590216,0.0585,0,0.0585,1.8335,0.6026423068,1.9300000000000002,2.044,0.6526022908,2.1456527562,0.0585,0,0.0585,1.9855,0.6526022908,2.09
2019-12-14 12:00:00,1.842,0.5433148259,1.9204569769000002,0.189,0,0.189,1.653,0.5433148259,1.74,1.9845000000000002,0.5901523108,2.0703912674,0.189,0,0.189,1.7955,0.5901523108,1.8900000000000001
2019-12-14 12:30:00,1.758,0.5120898359,1.8310652637,0.2,0,0.2,1.558,0.5120898359,1.6400000000000001,1.929,0.5682948179,2.0109699152,0.2,0,0.2,1.729,0.5682948179,1.82
2019-12-14 13:00:00,1.7695,0.5183348339,1.8438549970000002,0.1925,0,0.1925,1.577,0.5183348339,1.6600000000000001,1.9215,0.5682948179,2.0037767465,0.1925,0,0.1925,1.729,0.5682948179,1.82
2019-12-14 13:30:00,1.81,0.5464373249,1.8906860527,0.14750000000000002,0,0.14750000000000002,1.6625,0.5464373249,1.75,1.9525000000000001,0.5932748098,2.0406448123,0.14750000000000002,0,0.14750000000000002,1.8050000000000002,0.5932748098,1.9
2019-12-14 14:00:00,1.8010000000000002,0.5464373249,1.8820719301,0.1385,0,0.1385,1.6625,0.5464373249,1.75,1.9435,0.5932748098,2.0320352482,0.1385,0,0.1385,1.8050000000000002,0.5932748098,1.9
2019-12-14 14:30:00,1.744,0.5495598239,1.828538214,0.07200000000000001,0,0.07200000000000001,1.6720000000000002,0.5495598239,1.76,1.877,0.5932748098,1.9685283843999999,0.07200000000000001,0,0.07200000000000001,1.8050000000000002,0.5932748098,1.9
2019-12-14 15:00:00,1.7785000000000002,0.5807848139,1.8709284460000002,0.0115,0,0.0115,1.767,0.5807848139,1.8599999999999999,1.921,0.6276222988,2.0209281902,0.0115,0,0.0115,1.9095,0.6276222988,2.01
2019-12-14 15:30:00,1.8005,0.5901523108,1.8947506432,0.005,0,0.005,1.7955,0.5901523108,1.8900000000000001,1.924,0.6307447978,2.0247506019,0.005,0,0.005,1.919,0.6307447978,2.02
2019-12-14 16:00:00,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94,1.9675,0.6463572928,2.0709500235,0.001,0,0.001,1.9665,0.6463572928,2.07
2019-12-14 16:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-12-14 17:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-12-14 17:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-14 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2019-12-14 18:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-12-14 19:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2019-12-14 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-12-14 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-12-14 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-14 21:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-14 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-12-14 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-12-14 22:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-14 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-14 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-15 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-15 00:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-15 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-15 01:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-15 02:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-15 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-15 03:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-15 03:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-15 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-15 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-15 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-15 05:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-15 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-15 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-15 07:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-15 07:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-15 08:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-15 08:30:00,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88,1.8625,0.6120098038,1.9604750062,0.0005,0,0.0005,1.862,0.6120098038,1.96
2019-12-15 09:00:00,1.8375,0.6026423068,1.9338004034,0.004,0,0.004,1.8335,0.6026423068,1.9300000000000002,1.9420000000000002,0.6369897958,2.0438003816,0.004,0,0.004,1.9380000000000002,0.6369897958,2.04
2019-12-15 09:30:00,1.8815,0.6120098038,1.9785343692000001,0.0195,0,0.0195,1.862,0.6120098038,1.96,1.9765000000000001,0.6432347938,2.0785339184,0.0195,0,0.0195,1.957,0.6432347938,2.06
2019-12-15 10:00:00,1.8595000000000002,0.5776623149,1.9471604967,0.10200000000000001,0,0.10200000000000001,1.7575,0.5776623149,1.85,1.983,0.6182548018,2.0771441934,0.10200000000000001,0,0.10200000000000001,1.881,0.6182548018,1.98
2019-12-15 10:30:00,1.8265,0.5620498199,1.9110212584,0.1165,0,0.1165,1.71,0.5620498199,1.8,1.9785,0.6120098038,2.0709945075,0.1165,0,0.1165,1.862,0.6120098038,1.96
2019-12-15 11:00:00,1.827,0.5620498199,1.9114991499,0.117,0,0.117,1.71,0.5620498199,1.8,2.0075,0.6213773008,2.1014675824,0.117,0,0.117,1.8905,0.6213773008,1.99
2019-12-15 11:30:00,1.8355000000000001,0.5558048219,1.9178058426,0.14450000000000002,0,0.14450000000000002,1.691,0.5558048219,1.78,2.016,0.6151323028,2.1077579913,0.14450000000000002,0,0.14450000000000002,1.8715000000000002,0.6151323028,1.97
2019-12-15 12:00:00,1.779,0.4995998399,1.8478206082000002,0.259,0,0.259,1.52,0.4995998399,1.6,1.988,0.5682948179,2.0676322207,0.259,0,0.259,1.729,0.5682948179,1.82
2019-12-15 12:30:00,1.8265,0.5464373249,1.9064878704,0.164,0,0.164,1.6625,0.5464373249,1.75,2.0165,0.6088873048,2.1064225597,0.164,0,0.164,1.8525,0.6088873048,1.9500000000000002
2019-12-15 13:00:00,1.776,0.5152123349000001,1.8492213901999999,0.20850000000000002,0,0.20850000000000002,1.5675,0.5152123349000001,1.65,1.966,0.5776623149,2.0491095017,0.20850000000000002,0,0.20850000000000002,1.7575,0.5776623149,1.85
2019-12-15 13:30:00,1.889,0.5932748098,1.9799737372,0.084,0,0.084,1.8050000000000002,0.5932748098,1.9,2.041,0.6432347938,2.1399607473,0.084,0,0.084,1.957,0.6432347938,2.06
2019-12-15 14:00:00,1.912,0.6026423068,2.0047248564,0.0785,0,0.0785,1.8335,0.6026423068,1.9300000000000002,2.045,0.6463572928,2.1447150743,0.0785,0,0.0785,1.9665,0.6463572928,2.07
2019-12-15 14:30:00,1.8625,0.5932748098,1.9547074589000002,0.0575,0,0.0575,1.8050000000000002,0.5932748098,1.9,2.005,0.6401122948,2.1047015822,0.0575,0,0.0575,1.9475,0.6401122948,2.05
2019-12-15 15:00:00,1.877,0.6151323028,1.9752257466,0.0055000000000000005,0,0.0055000000000000005,1.8715000000000002,0.6151323028,1.97,2.01,0.6588472888,2.1152256972,0.0055000000000000005,0,0.0055000000000000005,2.0045,0.6588472888,2.11
2019-12-15 15:30:00,1.9395,0.6369897958,2.0414250537,0.0015,0,0.0015,1.9380000000000002,0.6369897958,2.04,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18
2019-12-15 16:00:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21
2019-12-15 16:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-15 17:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-12-15 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-15 18:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-15 18:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-12-15 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-15 19:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-15 20:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-15 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-15 21:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-12-15 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-15 22:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2019-12-15 22:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-15 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-15 23:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-16 00:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-16 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2019-12-16 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-16 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-16 02:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-16 02:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-16 03:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2019-12-16 03:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-16 04:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-16 04:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-16 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-16 05:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-16 06:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-16 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-12-16 07:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-16 07:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-12-16 08:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2019-12-16 08:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-16 09:00:00,2.4705,0.8118497398000001,2.6004750047,0.0005,0,0.0005,2.47,0.8118497398000001,2.6,2.8885,0.9492396958,3.040475004,0.0005,0,0.0005,2.888,0.9492396958,3.04
2019-12-16 09:30:00,2.4755000000000003,0.8118497398000001,2.605225566,0.0055000000000000005,0,0.0055000000000000005,2.47,0.8118497398000001,2.6,2.9314999999999998,0.9617296918,3.085225478,0.0055000000000000005,0,0.0055000000000000005,2.926,0.9617296918,3.08
2019-12-16 10:00:00,2.449,0.8024822428,2.5771260639999998,0.007500000000000001,0,0.007500000000000001,2.4415,0.8024822428,2.5700000000000003,2.9050000000000002,0.9523621948000001,3.057125897,0.007500000000000001,0,0.007500000000000001,2.8975,0.9523621948000001,3.05
2019-12-16 10:30:00,2.398,0.7837472488,2.5228285217,0.0135,0,0.0135,2.3845,0.7837472488,2.51,2.854,0.9336272008000001,3.0028279588,0.0135,0,0.0135,2.8405,0.9336272008000001,2.99
2019-12-16 11:00:00,2.3205,0.7556447578000001,2.4404342339,0.021500000000000002,0,0.021500000000000002,2.299,0.7556447578000001,2.42,2.767,0.9024022108,2.9104327427000003,0.021500000000000002,0,0.021500000000000002,2.7455,0.9024022108,2.89
2019-12-16 11:30:00,2.313,0.7525222588,2.4323360685,0.0235,0,0.0235,2.2895,0.7525222588,2.41,2.769,0.9024022108,2.9123342442,0.0235,0,0.0235,2.7455,0.9024022108,2.89
2019-12-16 12:00:00,2.274,0.7369097638000001,2.3904208834,0.032,0,0.032,2.242,0.7369097638000001,2.36,2.7395,0.8899122148,2.8804173309000003,0.032,0,0.032,2.7075,0.8899122148,2.85
2019-12-16 12:30:00,2.2655,0.7275422668,2.3794553999,0.052000000000000005,0,0.052000000000000005,2.2135,0.7275422668,2.33,2.731,0.8805447178,2.8694459396000003,0.052000000000000005,0,0.052000000000000005,2.6790000000000003,0.8805447178,2.8200000000000003
2019-12-16 13:00:00,1.853,0.5526823229,1.9336666595,0.1715,0,0.1715,1.6815,0.5526823229,1.77,2.062,0.6213773008,2.1535908966,0.1715,0,0.1715,1.8905,0.6213773008,1.99
2019-12-16 13:30:00,2.0235,0.6401122948,2.1223326789,0.076,0,0.076,1.9475,0.6401122948,2.05,2.3085,0.7337872648,2.4223162469,0.076,0,0.076,2.2325,0.7337872648,2.35
2019-12-16 14:00:00,1.995,0.6401122948,2.0951774984,0.0475,0,0.0475,1.9475,0.6401122948,2.05,2.2800000000000002,0.7337872648,2.3951709229,0.0475,0,0.0475,2.2325,0.7337872648,2.35
2019-12-16 14:30:00,2.032,0.6619697878,2.1371073908,0.018000000000000002,0,0.018000000000000002,2.014,0.6619697878,2.12,2.2885,0.7462772608,2.4071065618,0.018000000000000002,0,0.018000000000000002,2.2705,0.7462772608,2.39
2019-12-16 15:00:00,2.0705,0.6775822828,2.1785518126,0.009000000000000001,0,0.009000000000000001,2.0615,0.6775822828,2.17,2.3745,0.7775022508,2.4985515804,0.009000000000000001,0,0.009000000000000001,2.3655,0.7775022508,2.49
2019-12-16 15:30:00,2.113,0.6931947778,2.2238003508,0.004,0,0.004,2.109,0.6931947778,2.22,2.4075,0.7899922468,2.5338003078,0.004,0,0.004,2.4035,0.7899922468,2.5300000000000002
2019-12-16 16:00:00,2.214,0.7275422668,2.3304750052,0.0005,0,0.0005,2.2135,0.7275422668,2.33,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66
2019-12-16 16:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.717,0.8930347138,2.86,0.0,0,0.0,2.717,0.8930347138,2.86
2019-12-16 17:00:00,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2019-12-16 17:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2019-12-16 18:00:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2019-12-16 18:30:00,2.7455,0.9024022108,2.89,0.0,0,0.0,2.7455,0.9024022108,2.89,3.097,1.0179346737,3.26,0.0,0,0.0,3.097,1.0179346737,3.26
2019-12-16 19:00:00,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79,2.9450000000000003,0.9679746898,3.1,0.0,0,0.0,2.9450000000000003,0.9679746898,3.1
2019-12-16 19:30:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2019-12-16 20:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2019-12-16 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-16 21:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-16 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-16 22:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-16 22:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-16 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-16 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-17 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-17 00:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-17 01:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2019-12-17 01:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-17 02:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-17 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2019-12-17 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-17 03:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-17 04:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-17 04:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-17 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-17 05:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2019-12-17 06:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-17 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-17 07:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2019-12-17 07:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2019-12-17 08:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2019-12-17 08:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.8215,0.9273822028,2.9699999999999998,0.0,0,0.0,2.8215,0.9273822028,2.9699999999999998
2019-12-17 09:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2019-12-17 09:30:00,2.423,0.7962372448,2.5504750048,0.0005,0,0.0005,2.4225,0.7962372448,2.55,2.841,0.9336272008000001,2.9904750041,0.0005,0,0.0005,2.8405,0.9336272008000001,2.99
2019-12-17 10:00:00,2.425,0.7962372448,2.5523751194,0.0025,0,0.0025,2.4225,0.7962372448,2.55,2.843,0.9336272008000001,2.9923751018,0.0025,0,0.0025,2.8405,0.9336272008000001,2.99
2019-12-17 10:30:00,2.383,0.7806247498000001,2.5076012442,0.008,0,0.008,2.375,0.7806247498000001,2.5,2.7725,0.9086472088,2.9176010694,0.008,0,0.008,2.7645,0.9086472088,2.91
2019-12-17 11:00:00,2.376,0.7775022508,2.4999771499,0.0105,0,0.0105,2.3655,0.7775022508,2.49,2.794,0.9148922068,2.9399768281,0.0105,0,0.0105,2.7835,0.9148922068,2.93
2019-12-17 11:30:00,2.376,0.7775022508,2.4999771499,0.0105,0,0.0105,2.3655,0.7775022508,2.49,2.794,0.9148922068,2.9399768281,0.0105,0,0.0105,2.7835,0.9148922068,2.93
2019-12-17 12:00:00,2.2345,0.7306647658000001,2.3509277424,0.0115,0,0.0115,2.223,0.7306647658000001,2.34,2.51,0.8212172368,2.6409274413,0.0115,0,0.0115,2.4985,0.8212172368,2.63
2019-12-17 12:30:00,2.1645,0.7056847738,2.2766315578,0.0175,0,0.0175,2.147,0.7056847738,2.26,2.3355,0.7618897558000001,2.4566310773,0.0175,0,0.0175,2.318,0.7618897558000001,2.44
2019-12-17 13:00:00,2.1475,0.6994397758,2.2585332076,0.0195,0,0.0195,2.128,0.6994397758,2.24,2.328,0.7587672568,2.4485325707,0.0195,0,0.0195,2.3085,0.7587672568,2.43
2019-12-17 13:30:00,2.152,0.7025622748,2.2637795277,0.0145,0,0.0145,2.1375,0.7025622748,2.25,2.323,0.7587672568,2.4437791942000002,0.0145,0,0.0145,2.3085,0.7587672568,2.43
2019-12-17 14:00:00,2.1495,0.7025622748,2.2614031043000002,0.012,0,0.012,2.1375,0.7025622748,2.25,2.33,0.7618897558000001,2.4514028637,0.012,0,0.012,2.318,0.7618897558000001,2.44
2019-12-17 14:30:00,2.1085,0.6775822828,2.2146986251,0.047,0,0.047,2.0615,0.6775822828,2.17,2.422,0.7806247498000001,2.5446923193,0.047,0,0.047,2.375,0.7806247498000001,2.5
2019-12-17 15:00:00,2.0885,0.6775822828,2.1956661859,0.027,0,0.027,2.0615,0.6775822828,2.17,2.421,0.7868697478000001,2.5456639604999998,0.027,0,0.027,2.394,0.7868697478000001,2.52
2019-12-17 15:30:00,2.109,0.6900722788,2.2190269827,0.0095,0,0.0095,2.0995,0.6900722788,2.21,2.4225,0.7931147458000001,2.549026726,0.0095,0,0.0095,2.4130000000000003,0.7931147458000001,2.54
2019-12-17 16:00:00,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52
2019-12-17 16:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-12-17 17:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-12-17 17:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
