Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-17 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-17 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2019-12-17 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-12-17 19:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-12-17 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-12-17 20:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-17 21:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2019-12-17 21:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-17 22:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-12-17 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-17 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-17 23:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-12-18 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2019-12-18 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-18 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2019-12-18 01:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-18 02:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-18 02:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-12-18 03:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-18 03:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2019-12-18 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-18 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-18 05:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-18 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-18 06:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-18 06:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-18 07:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-18 07:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-12-18 08:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-18 08:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-18 09:00:00,2.206,0.7244197678000001,2.321900084,0.002,0,0.002,2.204,0.7244197678000001,2.32,2.3485,0.7712572528,2.4719000789,0.002,0,0.002,2.3465,0.7712572528,2.47
2019-12-18 09:30:00,2.191,0.7119297718,2.3037632257,0.025,0,0.025,2.166,0.7119297718,2.2800000000000002,2.3525,0.7650122548,2.4737623168000002,0.025,0,0.025,2.3275,0.7650122548,2.45
2019-12-18 10:00:00,2.2025,0.7181747698000001,2.3166314446,0.0175,0,0.0175,2.185,0.7181747698000001,2.3,2.364,0.7712572528,2.486631004,0.0175,0,0.0175,2.3465,0.7712572528,2.47
2019-12-18 10:30:00,2.2935,0.7493997598000001,2.4128286823,0.0135,0,0.0135,2.2800000000000002,0.7493997598000001,2.4,2.607,0.8524422268,2.7428282392,0.0135,0,0.0135,2.5935,0.8524422268,2.73
2019-12-18 11:00:00,2.2055,0.7056847738,2.3156470478,0.0585,0,0.0585,2.147,0.7056847738,2.26,2.576,0.8274622348,2.7056366626,0.0585,0,0.0585,2.5175,0.8274622348,2.65
2019-12-18 11:30:00,2.175,0.7056847738,2.2866167147,0.028,0,0.028,2.147,0.7056847738,2.26,2.479,0.8056047418000001,2.6066146627,0.028,0,0.028,2.451,0.8056047418000001,2.58
2019-12-18 12:00:00,2.1855,0.7056847738,2.2966064639,0.0385,0,0.0385,2.147,0.7056847738,2.26,2.5275,0.8180947378000001,2.6566022002,0.0385,0,0.0385,2.489,0.8180947378000001,2.62
2019-12-18 12:30:00,2.1845,0.7088072728,2.2966166419,0.028,0,0.028,2.1565,0.7088072728,2.27,2.517,0.8180947378000001,2.6466144411,0.028,0,0.028,2.489,0.8180947378000001,2.62
2019-12-18 13:00:00,2.164,0.7056847738,2.2761561897,0.017,0,0.017,2.147,0.7056847738,2.26,2.335,0.7618897558000001,2.4561557361,0.017,0,0.017,2.318,0.7618897558000001,2.44
2019-12-18 13:30:00,2.19,0.7150522708,2.3037794491,0.0145,0,0.0145,2.1755,0.7150522708,2.29,2.323,0.7587672568,2.4437791942000002,0.0145,0,0.0145,2.3085,0.7587672568,2.43
2019-12-18 14:00:00,2.2035,0.7212972688,2.3185517031,0.009000000000000001,0,0.009000000000000001,2.1945,0.7212972688,2.31,2.346,0.7681347538000001,2.4685515996,0.009000000000000001,0,0.009000000000000001,2.337,0.7681347538000001,2.46
2019-12-18 14:30:00,2.2085,0.7244197678000001,2.3242754247,0.0045000000000000005,0,0.0045000000000000005,2.204,0.7244197678000001,2.32,2.3605,0.7743797518000001,2.4842753974000003,0.0045000000000000005,0,0.0045000000000000005,2.356,0.7743797518000001,2.48
2019-12-18 15:00:00,2.2055,0.7244197678000001,2.3214250473,0.0015,0,0.0015,2.204,0.7244197678000001,2.32,2.367,0.7775022508,2.491425044,0.0015,0,0.0015,2.3655,0.7775022508,2.49
2019-12-18 15:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2019-12-18 16:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2019-12-18 16:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2019-12-18 17:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-18 17:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-18 18:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2019-12-18 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-12-18 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2019-12-18 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-18 20:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2019-12-18 20:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-18 21:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-12-18 21:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-12-18 22:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2019-12-18 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-18 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-18 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-12-19 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-21 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-21 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-21 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-21 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-21 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-21 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-21 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-21 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-12-21 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-21 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-21 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-21 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-12-21 06:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-12-21 07:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-12-21 07:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-21 08:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-21 08:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-12-21 09:00:00,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001,1.8980000000000001,0.6213773008,1.9971263731,0.007500000000000001,0,0.007500000000000001,1.8905,0.6213773008,1.99
2019-12-21 09:30:00,1.8005,0.5776623149,1.8908976704,0.043000000000000003,0,0.043000000000000003,1.7575,0.5776623149,1.85,1.867,0.5995198078,1.9608959687,0.043000000000000003,0,0.043000000000000003,1.824,0.5995198078,1.92
2019-12-21 10:00:00,1.783,0.5558048219,1.8676209466,0.092,0,0.092,1.691,0.5558048219,1.78,1.8780000000000001,0.5870298118,1.9676097174,0.092,0,0.092,1.786,0.5870298118,1.88
2019-12-21 10:30:00,1.9,0.5807848139,1.9867840849,0.133,0,0.133,1.767,0.5807848139,1.8599999999999999,2.0805,0.6401122948,2.1767461956,0.133,0,0.133,1.9475,0.6401122948,2.05
2019-12-21 11:00:00,1.846,0.5495598239,1.9260664578000002,0.17400000000000002,0,0.17400000000000002,1.6720000000000002,0.5495598239,1.76,2.017,0.6057648058,2.1060009497,0.17400000000000002,0,0.17400000000000002,1.843,0.6057648058,1.94
2019-12-21 11:30:00,1.6320000000000001,0.5058448379,1.7085967926999999,0.093,0,0.093,1.5390000000000001,0.5058448379,1.62,1.6795,0.5214573329000001,1.7585897759,0.093,0,0.093,1.5865,0.5214573329000001,1.67
2019-12-21 12:00:00,1.6465,0.5245798319,1.7280469467000001,0.0505,0,0.0505,1.596,0.5245798319,1.6800000000000002,1.7035,0.5433148259,1.7880445324,0.0505,0,0.0505,1.653,0.5433148259,1.74
2019-12-21 12:30:00,1.7135,0.5433148259,1.7975742683,0.060500000000000005,0,0.060500000000000005,1.653,0.5433148259,1.74,1.7705000000000002,0.5620498199,1.8575710618999999,0.060500000000000005,0,0.060500000000000005,1.71,0.5620498199,1.8
2019-12-21 13:00:00,1.7045,0.5495598239,1.7909037523,0.0325,0,0.0325,1.6720000000000002,0.5495598239,1.76,1.752,0.5651723189,1.8409029714,0.0325,0,0.0325,1.7195,0.5651723189,1.81
2019-12-21 13:30:00,1.774,0.5776623149,1.8656821139000002,0.0165,0,0.0165,1.7575,0.5776623149,1.85,1.8025,0.5870298118,1.8956820013,0.0165,0,0.0165,1.786,0.5870298118,1.88
2019-12-21 14:00:00,1.794,0.5870298118,1.8876016529,0.008,0,0.008,1.786,0.5870298118,1.88,1.8605,0.6088873048,1.9576015938,0.008,0,0.008,1.8525,0.6088873048,1.9500000000000002
2019-12-21 14:30:00,1.7905000000000002,0.5870298118,1.8842755239,0.0045000000000000005,0,0.0045000000000000005,1.786,0.5870298118,1.88,1.857,0.6088873048,1.9542755051,0.0045000000000000005,0,0.0045000000000000005,1.8525,0.6088873048,1.9500000000000002
2019-12-21 15:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-21 15:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2019-12-21 16:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-21 16:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2019-12-21 17:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-12-21 17:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-12-21 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-12-21 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-21 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2019-12-21 19:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-21 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-12-21 20:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-21 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-12-21 21:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2019-12-21 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-21 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-12-21 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-12-21 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-22 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-22 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2019-12-22 01:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-12-22 01:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-12-22 02:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-22 02:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-22 03:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-22 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-22 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-22 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-12-22 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-22 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-22 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-12-22 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-22 07:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2019-12-22 07:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-22 08:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-22 08:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-22 09:00:00,1.7255,0.5651723189,1.8157009666000001,0.006,0,0.006,1.7195,0.5651723189,1.81,1.7730000000000001,0.5807848139,1.8657009407,0.006,0,0.006,1.767,0.5807848139,1.8599999999999999
2019-12-22 09:30:00,1.7615,0.5651723189,1.8499464856999999,0.042,0,0.042,1.7195,0.5651723189,1.81,1.828,0.5870298118,1.9199447909,0.042,0,0.042,1.786,0.5870298118,1.88
2019-12-22 10:00:00,1.7915,0.5714173169,1.8804228248000001,0.053,0,0.053,1.7385000000000002,0.5714173169,1.83,1.877,0.5995198078,1.9704194985,0.053,0,0.053,1.824,0.5995198078,1.92
2019-12-22 10:30:00,1.7845,0.5682948179,1.8728051821,0.0555,0,0.0555,1.729,0.5682948179,1.82,1.8605,0.5932748098,1.9528018973,0.0555,0,0.0555,1.8050000000000002,0.5932748098,1.9
2019-12-22 11:00:00,1.7435,0.5464373249,1.8271250641,0.081,0,0.081,1.6625,0.5464373249,1.75,1.8290000000000002,0.5745398159,1.9171168457,0.081,0,0.081,1.748,0.5745398159,1.8399999999999999
2019-12-22 11:30:00,1.732,0.5433148259,1.8152176178000001,0.079,0,0.079,1.653,0.5433148259,1.74,1.8175,0.5714173169,1.9052096996999999,0.079,0,0.079,1.7385000000000002,0.5714173169,1.83
2019-12-22 12:00:00,1.718,0.5152123349000001,1.7935907421000001,0.1505,0,0.1505,1.5675,0.5152123349000001,1.65,1.8225,0.5495598239,1.9035551607,0.1505,0,0.1505,1.6720000000000002,0.5495598239,1.76
2019-12-22 12:30:00,1.7930000000000001,0.5558048219,1.8771702107000001,0.10200000000000001,0,0.10200000000000001,1.691,0.5558048219,1.78,1.888,0.5870298118,1.9771565441,0.10200000000000001,0,0.10200000000000001,1.786,0.5870298118,1.88
2019-12-22 13:00:00,1.7815,0.5558048219,1.8661889642,0.09050000000000001,0,0.09050000000000001,1.691,0.5558048219,1.78,1.867,0.5839073129,1.9561791201,0.09050000000000001,0,0.09050000000000001,1.7765,0.5839073129,1.87
2019-12-22 13:30:00,1.806,0.5620498199,1.8914375485,0.096,0,0.096,1.71,0.5620498199,1.8,1.8915000000000002,0.5901523108,1.9814267587,0.096,0,0.096,1.7955,0.5901523108,1.8900000000000001
2019-12-22 14:00:00,1.7755,0.5620498199,1.8623373082999999,0.0655,0,0.0655,1.71,0.5620498199,1.8,1.861,0.5901523108,1.9523321311,0.0655,0,0.0655,1.7955,0.5901523108,1.8900000000000001
2019-12-22 14:30:00,1.7865000000000002,0.5714173169,1.8756598839,0.048,0,0.048,1.7385000000000002,0.5714173169,1.83,1.9005,0.6088873048,1.9956562830000002,0.048,0,0.048,1.8525,0.6088873048,1.9500000000000002
2019-12-22 15:00:00,1.867,0.6026423068,1.9618528869,0.0335,0,0.0335,1.8335,0.6026423068,1.9300000000000002,2.019,0.6526022908,2.1218507841,0.0335,0,0.0335,1.9855,0.6526022908,2.09
2019-12-22 15:30:00,1.8399999999999999,0.6026423068,1.9361760638,0.006500000000000001,0,0.006500000000000001,1.8335,0.6026423068,1.9300000000000002,1.9255,0.6307447978,2.0261760165,0.006500000000000001,0,0.006500000000000001,1.919,0.6307447978,2.02
2019-12-22 16:00:00,1.9195000000000002,0.6307447978,2.020475006,0.0005,0,0.0005,1.919,0.6307447978,2.02,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1
2019-12-22 16:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-12-22 17:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-12-22 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-22 18:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2019-12-22 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2019-12-22 19:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2019-12-22 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-12-22 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-22 20:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2019-12-22 21:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-22 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-22 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-22 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-22 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-22 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-23 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-12-23 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-23 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-23 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2019-12-23 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-23 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-23 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-23 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-23 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2019-12-23 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-12-23 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-23 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-23 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-23 06:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2019-12-23 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-12-23 07:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2019-12-23 08:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-23 08:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-12-23 09:00:00,2.1605,0.7088072728,2.273800343,0.004,0,0.004,2.1565,0.7088072728,2.27,2.303,0.7556447578000001,2.4238003218,0.004,0,0.004,2.299,0.7556447578000001,2.42
2019-12-23 09:30:00,2.22,0.7244197678000001,2.3352053443,0.016,0,0.016,2.204,0.7244197678000001,2.32,2.372,0.7743797518000001,2.4952050016,0.016,0,0.016,2.356,0.7743797518000001,2.48
2019-12-23 10:00:00,2.123,0.6807047818,2.2294591272,0.052000000000000005,0,0.052000000000000005,2.071,0.6807047818,2.18,2.2845,0.7337872648,2.3994549381,0.052000000000000005,0,0.052000000000000005,2.2325,0.7337872648,2.35
2019-12-23 10:30:00,2.085,0.6432347938,2.1819660859,0.128,0,0.128,1.957,0.6432347938,2.06,2.3890000000000002,0.7431547618000001,2.5019192633,0.128,0,0.128,2.261,0.7431547618000001,2.38
2019-12-23 11:00:00,1.8285,0.5464373249,1.9084040453000002,0.166,0,0.166,1.6625,0.5464373249,1.75,1.9425,0.5839073129,2.0283623937,0.166,0,0.166,1.7765,0.5839073129,1.87
2019-12-23 11:30:00,1.78,0.5277023309000001,1.8565747359,0.17450000000000002,0,0.17450000000000002,1.6055000000000001,0.5277023309000001,1.69,1.9415,0.5807848139,2.0265076486,0.17450000000000002,0,0.17450000000000002,1.767,0.5807848139,1.8599999999999999
2019-12-23 12:00:00,1.975,0.6338672968,2.0742258194,0.0465,0,0.0465,1.9285,0.6338672968,2.03,2.1175,0.6807047818,2.2242223922,0.0465,0,0.0465,2.071,0.6807047818,2.18
2019-12-23 12:30:00,1.9395,0.6120098038,2.0337689766000002,0.0775,0,0.0775,1.862,0.6120098038,1.96,2.082,0.6588472888,2.183759087,0.0775,0,0.0775,2.0045,0.6588472888,2.11
2019-12-23 13:00:00,1.8935,0.5807848139,1.9805689208000001,0.1265,0,0.1265,1.767,0.5807848139,1.8599999999999999,2.036,0.6276222988,2.1305411871,0.1265,0,0.1265,1.9095,0.6276222988,2.01
2019-12-23 13:30:00,1.967,0.6182548018,2.061874875,0.08600000000000001,0,0.08600000000000001,1.881,0.6182548018,1.98,2.157,0.6807047818,2.2618594121,0.08600000000000001,0,0.08600000000000001,2.071,0.6807047818,2.18
2019-12-23 14:00:00,1.8399999999999999,0.5807848139,1.9294846462000002,0.073,0,0.073,1.767,0.5807848139,1.8599999999999999,2.011,0.6369897958,2.109473157,0.073,0,0.073,1.9380000000000002,0.6369897958,2.04
2019-12-23 14:30:00,1.7970000000000002,0.5776623149,1.8875652969,0.0395,0,0.0395,1.7575,0.5776623149,1.85,1.9300000000000002,0.6213773008,2.0275625144,0.0395,0,0.0395,1.8905,0.6213773008,1.99
2019-12-23 15:00:00,1.85,0.6026423068,1.9456818214,0.0165,0,0.0165,1.8335,0.6026423068,1.9300000000000002,1.9735,0.6432347938,2.0756813941,0.0165,0,0.0165,1.957,0.6432347938,2.06
2019-12-23 15:30:00,1.9304999999999999,0.6338672968,2.031900096,0.002,0,0.002,1.9285,0.6338672968,2.03,2.0445,0.6713372848,2.1519000906,0.002,0,0.002,2.0425,0.6713372848,2.15
2019-12-23 16:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2019-12-23 16:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-23 17:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2019-12-23 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-12-23 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-12-23 18:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-23 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-12-23 19:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-12-23 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-12-23 20:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-12-23 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-12-23 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2019-12-23 22:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-23 22:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-23 23:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-23 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-12-24 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-12-24 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-24 01:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-24 01:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-12-24 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-24 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-24 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-24 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-24 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-12-24 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-24 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-24 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-12-24 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-12-24 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-24 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-24 07:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-24 08:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2019-12-24 08:30:00,1.796,0.5901523108,1.8904750064,0.0005,0,0.0005,1.7955,0.5901523108,1.8900000000000001,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2019-12-24 09:00:00,1.835,0.6026423068,1.9314250568,0.0015,0,0.0015,1.8335,0.6026423068,1.9300000000000002,1.8825,0.6182548018,1.9814250554,0.0015,0,0.0015,1.881,0.6182548018,1.98
2019-12-24 09:30:00,1.9304999999999999,0.6307447978,2.0309281745,0.0115,0,0.0115,1.919,0.6307447978,2.02,1.9969999999999999,0.6526022908,2.1009280687,0.0115,0,0.0115,1.9855,0.6526022908,2.09
2019-12-24 10:00:00,1.9344999999999999,0.6182548018,2.0308937072,0.053500000000000006,0,0.053500000000000006,1.881,0.6182548018,1.98,2.0105,0.6432347938,2.1108911033,0.053500000000000006,0,0.053500000000000006,1.957,0.6432347938,2.06
2019-12-24 10:30:00,1.9095,0.6088873048,2.0042290288,0.057,0,0.057,1.8525,0.6088873048,1.9500000000000002,1.995,0.6369897958,2.0942256325,0.057,0,0.057,1.9380000000000002,0.6369897958,2.04
2019-12-24 11:00:00,1.9785,0.6120098038,2.0709945075,0.1165,0,0.1165,1.862,0.6120098038,1.96,2.14,0.6650922868,2.2409702698,0.1165,0,0.1165,2.0235,0.6650922868,2.13
2019-12-24 11:30:00,2.0745,0.6713372848,2.1804228948,0.032,0,0.032,2.0425,0.6713372848,2.15,2.236,0.7244197678000001,2.3504212388,0.032,0,0.032,2.204,0.7244197678000001,2.32
2019-12-24 12:00:00,2.1355,0.6994397758,2.2471262203,0.007500000000000001,0,0.007500000000000001,2.128,0.6994397758,2.24,2.278,0.7462772608,2.3971261439,0.007500000000000001,0,0.007500000000000001,2.2705,0.7462772608,2.39
2019-12-24 12:30:00,2.0945,0.6713372848,2.1994599337,0.052000000000000005,0,0.052000000000000005,2.0425,0.6713372848,2.15,2.218,0.7119297718,2.329456589,0.052000000000000005,0,0.052000000000000005,2.166,0.7119297718,2.2800000000000002
2019-12-24 13:00:00,2.0945,0.6838272808,2.2033043367,0.014,0,0.014,2.0805,0.6838272808,2.19,2.2085,0.7212972688,2.3233041127,0.014,0,0.014,2.1945,0.7212972688,2.31
2019-12-24 13:30:00,2.1435,0.7025622748,2.255700778,0.006,0,0.006,2.1375,0.7025622748,2.25,2.248,0.7369097638000001,2.3657007419,0.006,0,0.006,2.242,0.7369097638000001,2.36
2019-12-24 14:00:00,2.081,0.6807047818,2.1895022265,0.01,0,0.01,2.071,0.6807047818,2.18,2.214,0.7244197678000001,2.3295020927,0.01,0,0.01,2.204,0.7244197678000001,2.32
2019-12-24 14:30:00,2.0315,0.6650922868,2.1376014596,0.008,0,0.008,2.0235,0.6650922868,2.13,2.136,0.6994397758,2.2476013881,0.008,0,0.008,2.128,0.6994397758,2.24
2019-12-24 15:00:00,1.7810000000000001,0.5807848139,1.8733051006,0.014,0,0.014,1.767,0.5807848139,1.8599999999999999,1.819,0.5932748098,1.9133049940000002,0.014,0,0.014,1.8050000000000002,0.5932748098,1.9
2019-12-24 15:30:00,1.7930000000000001,0.5870298118,1.8866512661,0.007,0,0.007,1.786,0.5870298118,1.88,1.831,0.5995198078,1.9266512398,0.007,0,0.007,1.824,0.5995198078,1.92
2019-12-24 16:00:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002
2019-12-24 16:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-24 17:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-24 17:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-24 18:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2019-12-24 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2019-12-24 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-24 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-24 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2019-12-24 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-24 21:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-24 21:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2019-12-24 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-24 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-24 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-24 23:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-25 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-12-25 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2019-12-25 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-25 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-25 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2019-12-25 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-25 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-25 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-25 04:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-25 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-25 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-12-25 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-25 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-25 06:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-25 07:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2019-12-25 07:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-25 08:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-25 08:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-25 09:00:00,2.0305,0.6650922868,2.136651118,0.007,0,0.007,2.0235,0.6650922868,2.13,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18
2019-12-25 09:30:00,2.072,0.6650922868,2.1761276962,0.0485,0,0.0485,2.0235,0.6650922868,2.13,2.091,0.6713372848,2.1961272163,0.0485,0,0.0485,2.0425,0.6713372848,2.15
2019-12-25 10:00:00,2.0425,0.6338672968,2.1385962686,0.114,0,0.114,1.9285,0.6338672968,2.03,2.0805,0.6463572928,2.178590829,0.114,0,0.114,1.9665,0.6463572928,2.07
2019-12-25 10:30:00,2.0525,0.6213773008,2.1444966775,0.162,0,0.162,1.8905,0.6213773008,1.99,2.0905,0.6338672968,2.1844857518,0.162,0,0.162,1.9285,0.6338672968,2.03
2019-12-25 11:00:00,2.141,0.6401122948,2.2346419736,0.1935,0,0.1935,1.9475,0.6401122948,2.05,2.236,0.6713372848,2.3346069798,0.1935,0,0.1935,2.0425,0.6713372848,2.15
2019-12-25 11:30:00,2.219,0.6588472888,2.3147442083,0.21450000000000002,0,0.21450000000000002,2.0045,0.6588472888,2.11,2.3045,0.6869497798,2.4047079344,0.21450000000000002,0,0.21450000000000002,2.09,0.6869497798,2.2
2019-12-25 12:00:00,2.2275,0.6557247898,2.3220101744,0.2325,0,0.2325,1.995,0.6557247898,2.1,2.3225,0.6869497798,2.4219633048,0.2325,0,0.2325,2.09,0.6869497798,2.2
2019-12-25 12:30:00,2.2915,0.6744597838,2.3886959308,0.23950000000000002,0,0.23950000000000002,2.052,0.6744597838,2.16,2.396,0.7088072728,2.4986443825,0.23950000000000002,0,0.23950000000000002,2.1565,0.7088072728,2.27
2019-12-25 13:00:00,2.3305,0.6900722788,2.4305205204,0.231,0,0.231,2.0995,0.6900722788,2.21,2.435,0.7244197678000001,2.5404741683000003,0.231,0,0.231,2.204,0.7244197678000001,2.32
2019-12-25 13:30:00,2.303,0.6869497798,2.4032704799999998,0.213,0,0.213,2.09,0.6869497798,2.2,2.379,0.7119297718,2.483240826,0.213,0,0.213,2.166,0.7119297718,2.2800000000000002
2019-12-25 14:00:00,2.0205,0.6026423068,2.1084586788,0.187,0,0.187,1.8335,0.6026423068,1.9300000000000002,2.03,0.6057648058,2.1184548614,0.187,0,0.187,1.843,0.6057648058,1.94
2019-12-25 14:30:00,1.745,0.5339473289000001,1.8248629401,0.12050000000000001,0,0.12050000000000001,1.6245,0.5339473289000001,1.71,1.7355,0.5308248299,1.8148650776,0.12050000000000001,0,0.12050000000000001,1.615,0.5308248299,1.7000000000000002
2019-12-25 15:00:00,1.7515,0.5526823229,1.8366300662000001,0.07,0,0.07,1.6815,0.5526823229,1.77,1.7610000000000001,0.5558048219,1.8466293618,0.07,0,0.07,1.691,0.5558048219,1.78
2019-12-25 15:30:00,1.7495,0.5714173169,1.8404532051,0.011,0,0.011,1.7385000000000002,0.5714173169,1.83,1.778,0.5807848139,1.8704531537,0.011,0,0.011,1.767,0.5807848139,1.8599999999999999
2019-12-25 16:00:00,1.7795,0.5839073129,1.8728502343,0.003,0,0.003,1.7765,0.5839073129,1.87,1.8175,0.5963973088,1.9128502294,0.003,0,0.003,1.8145,0.5963973088,1.9100000000000001
2019-12-25 16:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2019-12-25 17:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
