Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2019-12-25 17:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2019-12-25 18:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-25 18:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2019-12-25 19:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2019-12-25 19:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-25 20:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2019-12-25 20:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2019-12-25 21:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-25 21:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-25 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2019-12-25 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-25 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2019-12-25 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-12-26 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-12-27 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-27 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-27 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-27 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2019-12-27 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-27 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-27 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-27 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-12-27 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-27 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-27 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-27 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-27 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-27 07:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-27 07:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-27 08:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-27 08:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2019-12-27 09:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-27 09:30:00,1.6840000000000002,0.5526823229,1.7723751719,0.0025,0,0.0025,1.6815,0.5526823229,1.77,1.703,0.5589273209,1.7923751700000001,0.0025,0,0.0025,1.7005,0.5589273209,1.79
2019-12-27 10:00:00,1.708,0.5589273209,1.7971265259,0.007500000000000001,0,0.007500000000000001,1.7005,0.5589273209,1.79,1.746,0.5714173169,1.8371264927,0.007500000000000001,0,0.007500000000000001,1.7385000000000002,0.5714173169,1.83
2019-12-27 10:30:00,1.7389999999999999,0.5682948179,1.8295026647000001,0.01,0,0.01,1.729,0.5682948179,1.82,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999
2019-12-27 11:00:00,1.7305000000000001,0.5651723189,1.8204532403,0.011,0,0.011,1.7195,0.5651723189,1.81,1.759,0.5745398159,1.8504531877,0.011,0,0.011,1.748,0.5745398159,1.8399999999999999
2019-12-27 11:30:00,1.718,0.5589273209,1.8066332638,0.0175,0,0.0175,1.7005,0.5589273209,1.79,1.7655,0.5745398159,1.8566330413,0.0175,0,0.0175,1.748,0.5745398159,1.8399999999999999
2019-12-27 12:00:00,1.734,0.5651723189,1.82378062,0.0145,0,0.0145,1.7195,0.5651723189,1.81,1.7625000000000002,0.5745398159,1.8537805291,0.0145,0,0.0145,1.748,0.5745398159,1.8399999999999999
2019-12-27 12:30:00,1.7635,0.5745398159,1.8547313148,0.0155,0,0.0155,1.748,0.5745398159,1.8399999999999999,1.8014999999999999,0.5870298118,1.8947311815,0.0155,0,0.0155,1.786,0.5870298118,1.88
2019-12-27 13:00:00,1.7265000000000001,0.5620498199,1.8156823098000001,0.0165,0,0.0165,1.71,0.5620498199,1.8,1.755,0.5714173169,1.845682191,0.0165,0,0.0165,1.7385000000000002,0.5714173169,1.83
2019-12-27 13:30:00,1.7675,0.5776623149,1.8595026217,0.01,0,0.01,1.7575,0.5776623149,1.85,1.8054999999999999,0.5901523108,1.8995025665,0.01,0,0.01,1.7955,0.5901523108,1.8900000000000001
2019-12-27 14:00:00,1.7625000000000002,0.5776623149,1.8547506570999999,0.005,0,0.005,1.7575,0.5776623149,1.85,1.8005,0.5901523108,1.8947506432,0.005,0,0.005,1.7955,0.5901523108,1.8900000000000001
2019-12-27 14:30:00,1.749,0.5745398159,1.8409500265,0.001,0,0.001,1.748,0.5745398159,1.8399999999999999,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001
2019-12-27 15:00:00,1.702,0.5589273209,1.7914250612,0.0015,0,0.0015,1.7005,0.5589273209,1.79,1.759,0.5776623149,1.8514250592,0.0015,0,0.0015,1.7575,0.5776623149,1.85
2019-12-27 15:30:00,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87
2019-12-27 16:00:00,1.7485,0.5745398159,1.8404750066000002,0.0005,0,0.0005,1.748,0.5745398159,1.8399999999999999,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2019-12-27 16:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2019-12-27 17:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-27 17:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-27 18:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-27 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2019-12-27 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-12-27 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-27 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2019-12-27 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2019-12-27 21:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-27 21:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2019-12-27 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2019-12-27 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-27 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-12-27 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-12-28 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2019-12-28 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-28 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2019-12-28 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-28 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-28 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-12-28 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2019-12-28 03:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-12-28 04:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-28 04:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-12-28 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2019-12-28 05:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-12-28 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-12-28 06:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-28 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2019-12-28 07:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-28 08:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-28 08:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-28 09:00:00,1.608,0.5277023309000001,1.69237518,0.0025,0,0.0025,1.6055000000000001,0.5277023309000001,1.69,1.646,0.5401923269000001,1.7323751759000001,0.0025,0,0.0025,1.6435,0.5401923269000001,1.73
2019-12-28 09:30:00,1.6405,0.5339473289000001,1.7252072339,0.016,0,0.016,1.6245,0.5339473289000001,1.71,1.669,0.5433148259,1.7552071103,0.016,0,0.016,1.653,0.5433148259,1.74
2019-12-28 10:00:00,1.677,0.5401923269000001,1.7618560526,0.0335,0,0.0335,1.6435,0.5401923269000001,1.73,1.7149999999999999,0.5526823229,1.8018553632,0.0335,0,0.0335,1.6815,0.5526823229,1.77
2019-12-28 10:30:00,1.6760000000000002,0.5339473289000001,1.7589985076999999,0.051500000000000004,0,0.051500000000000004,1.6245,0.5339473289000001,1.71,1.7235,0.5495598239,1.808996476,0.051500000000000004,0,0.051500000000000004,1.6720000000000002,0.5495598239,1.76
2019-12-28 11:00:00,1.658,0.5339473289000001,1.7418564091,0.0335,0,0.0335,1.6245,0.5339473289000001,1.71,1.6865,0.5433148259,1.7718558773000002,0.0335,0,0.0335,1.653,0.5433148259,1.74
2019-12-28 11:30:00,1.62,0.5214573329000001,1.7018571474000002,0.0335,0,0.0335,1.5865,0.5214573329000001,1.67,1.658,0.5339473289000001,1.7418564091,0.0335,0,0.0335,1.6245,0.5339473289000001,1.71
2019-12-28 12:00:00,1.651,0.5339473289000001,1.7351947296999999,0.026500000000000003,0,0.026500000000000003,1.6245,0.5339473289000001,1.71,1.6795,0.5433148259,1.7651943944,0.026500000000000003,0,0.026500000000000003,1.653,0.5433148259,1.74
2019-12-28 12:30:00,1.7575,0.5714173169,1.8480595229,0.019,0,0.019,1.7385000000000002,0.5714173169,1.83,1.8050000000000002,0.5870298118,1.898059272,0.019,0,0.019,1.786,0.5870298118,1.88
2019-12-28 13:00:00,1.8995000000000002,0.6182548018,1.9975833525,0.018500000000000003,0,0.018500000000000003,1.881,0.6182548018,1.98,1.9849999999999999,0.6463572928,2.0875829924,0.018500000000000003,0,0.018500000000000003,1.9665,0.6463572928,2.07
2019-12-28 13:30:00,1.816,0.5901523108,1.9094857292,0.0205,0,0.0205,1.7955,0.5901523108,1.8900000000000001,1.8635000000000002,0.6057648058,1.9594854554,0.0205,0,0.0205,1.843,0.6057648058,1.94
2019-12-28 14:00:00,1.729,0.5651723189,1.8190274187000002,0.0095,0,0.0095,1.7195,0.5651723189,1.81,1.7765,0.5807848139,1.869027354,0.0095,0,0.0095,1.767,0.5807848139,1.8599999999999999
2019-12-28 14:30:00,1.729,0.5651723189,1.8190274187000002,0.0095,0,0.0095,1.7195,0.5651723189,1.81,1.7765,0.5807848139,1.869027354,0.0095,0,0.0095,1.767,0.5807848139,1.8599999999999999
2019-12-28 15:00:00,1.7045,0.5589273209,1.7938004348,0.004,0,0.004,1.7005,0.5589273209,1.79,1.7425000000000002,0.5714173169,1.8338004253,0.004,0,0.004,1.7385000000000002,0.5714173169,1.83
2019-12-28 15:30:00,1.7109999999999999,0.5620498199,1.8009500271,0.001,0,0.001,1.71,0.5620498199,1.8,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999
2019-12-28 16:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2019-12-28 16:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2019-12-28 17:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2019-12-28 17:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-12-28 18:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2019-12-28 18:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-12-28 19:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2019-12-28 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-28 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-12-28 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2019-12-28 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2019-12-28 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-28 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-28 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2019-12-28 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2019-12-28 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2019-12-29 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-29 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-29 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-29 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-29 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-29 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-29 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-29 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2019-12-29 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-29 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2019-12-29 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-12-29 05:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2019-12-29 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2019-12-29 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-12-29 07:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2019-12-29 07:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-29 08:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-12-29 08:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-29 09:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-29 09:30:00,1.8085,0.5932748098,1.9033253138,0.0035,0,0.0035,1.8050000000000002,0.5932748098,1.9,1.8845,0.6182548018,1.9833253011,0.0035,0,0.0035,1.881,0.6182548018,1.98
2019-12-29 10:00:00,1.7845,0.5839073129,1.8776016617,0.008,0,0.008,1.7765,0.5839073129,1.87,1.832,0.5995198078,1.9276016186,0.008,0,0.008,1.824,0.5995198078,1.92
2019-12-29 10:30:00,1.9100000000000001,0.6244997998,2.009502426,0.01,0,0.01,1.9,0.6244997998,2.0,2.005,0.6557247898,2.109502311,0.01,0,0.01,1.995,0.6557247898,2.1
2019-12-29 11:00:00,1.9835,0.6463572928,2.0861567535,0.017,0,0.017,1.9665,0.6463572928,2.07,2.0975,0.6838272808,2.2061563861,0.017,0,0.017,2.0805,0.6838272808,2.19
2019-12-29 11:30:00,1.9865,0.6463572928,2.0890093346,0.02,0,0.02,1.9665,0.6463572928,2.07,2.0815,0.6775822828,2.1890089082,0.02,0,0.02,2.0615,0.6775822828,2.17
2019-12-29 12:00:00,1.976,0.6432347938,2.0780584689,0.019,0,0.019,1.957,0.6432347938,2.06,2.0615,0.6713372848,2.1680581173,0.019,0,0.019,2.0425,0.6713372848,2.15
2019-12-29 12:30:00,1.9729999999999999,0.6401122948,2.0742402826,0.025500000000000002,0,0.025500000000000002,1.9475,0.6401122948,2.05,2.087,0.6775822828,2.1942394468,0.025500000000000002,0,0.025500000000000002,2.0615,0.6775822828,2.17
2019-12-29 13:00:00,1.9755,0.6401122948,2.076618405,0.028,0,0.028,1.9475,0.6401122948,2.05,2.08,0.6744597838,2.1866174791,0.028,0,0.028,2.052,0.6744597838,2.16
2019-12-29 13:30:00,1.9685000000000001,0.6369897958,2.0689969188,0.030500000000000003,0,0.030500000000000003,1.9380000000000002,0.6369897958,2.04,2.073,0.6713372848,2.1789958123,0.030500000000000003,0,0.030500000000000003,2.0425,0.6713372848,2.15
2019-12-29 14:00:00,1.8855,0.6088873048,1.9813767941,0.033,0,0.033,1.8525,0.6088873048,1.9500000000000002,1.971,0.6369897958,2.0713756299,0.033,0,0.033,1.9380000000000002,0.6369897958,2.04
2019-12-29 14:30:00,1.6215000000000002,0.5214573329000001,1.7032850613,0.035,0,0.035,1.5865,0.5214573329000001,1.67,1.6595,0.5339473289000001,1.7432842568,0.035,0,0.035,1.6245,0.5339473289000001,1.71
2019-12-29 15:00:00,1.6425,0.5339473289000001,1.7271091454,0.018000000000000002,0,0.018000000000000002,1.6245,0.5339473289000001,1.71,1.6520000000000001,0.5370698279,1.7371090927,0.018000000000000002,0,0.018000000000000002,1.634,0.5370698279,1.72
2019-12-29 15:30:00,1.658,0.5433148259,1.7447506984999999,0.005,0,0.005,1.653,0.5433148259,1.74,1.6960000000000002,0.5558048219,1.7847506829,0.005,0,0.005,1.691,0.5558048219,1.78
2019-12-29 16:00:00,1.73,0.5682948179,1.8209500268,0.001,0,0.001,1.729,0.5682948179,1.82,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999
2019-12-29 16:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2019-12-29 17:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2019-12-29 17:30:00,2.06435,0.6785190325,2.173,0.0,0,0.0,2.06435,0.6785190325,2.173,2.14035,0.7034990245,2.253,0.0,0,0.0,2.14035,0.7034990245,2.253
2019-12-29 18:00:00,2.06435,0.6785190325,2.173,0.0,0,0.0,2.06435,0.6785190325,2.173,2.14035,0.7034990245,2.253,0.0,0,0.0,2.14035,0.7034990245,2.253
2019-12-29 18:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2019-12-29 19:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2019-12-29 19:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2019-12-29 20:00:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 20:30:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 21:00:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 21:30:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 22:00:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 22:30:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 23:00:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-29 23:30:00,2.10235,0.6910090285,2.213,0.0,0,0.0,2.10235,0.6910090285,2.213,2.16885,0.7128665215000001,2.283,0.0,0,0.0,2.16885,0.7128665215000001,2.283
2019-12-30 00:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-30 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2019-12-30 01:00:00,1.59885,0.5255165816,1.683,0.0,0,0.0,1.59885,0.5255165816,1.683,1.6083500000000002,0.5286390806,1.693,0.0,0,0.0,1.6083500000000002,0.5286390806,1.693
2019-12-30 01:30:00,1.59885,0.5255165816,1.683,0.0,0,0.0,1.59885,0.5255165816,1.683,1.6083500000000002,0.5286390806,1.693,0.0,0,0.0,1.6083500000000002,0.5286390806,1.693
2019-12-30 02:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-30 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-30 03:00:00,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653
2019-12-30 03:30:00,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653
2019-12-30 04:00:00,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653,1.57035,0.5161490846,1.653,0.0,0,0.0,1.57035,0.5161490846,1.653
2019-12-30 04:30:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 05:00:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 05:30:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 06:00:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 06:30:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 07:00:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 07:30:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 08:00:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 08:30:00,1.38035,0.4536991046,1.453,0.0,0,0.0,1.38035,0.4536991046,1.453,1.41835,0.4661891006,1.4929999999999999,0.0,0,0.0,1.41835,0.4661891006,1.4929999999999999
2019-12-30 09:00:00,1.38185,0.4536991046,1.4544250754,0.0015,0,0.0015,1.38035,0.4536991046,1.453,1.41985,0.4661891006,1.4944250734,0.0015,0,0.0015,1.41835,0.4661891006,1.4929999999999999
2019-12-30 09:30:00,1.40235,0.4536991046,1.4739160085,0.022,0,0.022,1.38035,0.4536991046,1.453,1.44035,0.4661891006,1.5139155855,0.022,0,0.022,1.41835,0.4661891006,1.4929999999999999
2019-12-30 10:00:00,1.41485,0.4536991046,1.485814053,0.0345,0,0.0345,1.38035,0.4536991046,1.453,1.45285,0.4661891006,1.5258130292,0.0345,0,0.0345,1.41835,0.4661891006,1.4929999999999999
2019-12-30 10:30:00,1.44485,0.4536991046,1.5144089276,0.0645,0,0.0645,1.38035,0.4536991046,1.453,1.48285,0.4661891006,1.5544054811999999,0.0645,0,0.0645,1.41835,0.4661891006,1.4929999999999999
2019-12-30 11:00:00,1.45685,0.4536991046,1.5258619859,0.0765,0,0.0765,1.38035,0.4536991046,1.453,1.49485,0.4661891006,1.5658572093,0.0765,0,0.0765,1.41835,0.4661891006,1.4929999999999999
2019-12-30 11:30:00,1.48235,0.4536991046,1.5502272092,0.10200000000000001,0,0.10200000000000001,1.38035,0.4536991046,1.453,1.52035,0.4661891006,1.5902189786,0.10200000000000001,0,0.10200000000000001,1.41835,0.4661891006,1.4929999999999999
2019-12-30 12:00:00,1.48885,0.4536991046,1.5564437671,0.1085,0,0.1085,1.38035,0.4536991046,1.453,1.52685,0.4661891006,1.5964345273,0.1085,0,0.1085,1.41835,0.4661891006,1.4929999999999999
2019-12-30 12:30:00,1.51735,0.4536991046,1.5837278491,0.137,0,0.137,1.38035,0.4536991046,1.453,1.55535,0.4661891006,1.6237136139000001,0.137,0,0.137,1.41835,0.4661891006,1.4929999999999999
2019-12-30 13:00:00,1.795,0.5245798319,1.8700826185000001,0.199,0,0.199,1.596,0.5245798319,1.6800000000000002,1.8995000000000002,0.5589273209,1.9800252524,0.199,0,0.199,1.7005,0.5589273209,1.79
2019-12-30 13:30:00,1.806,0.5339473289000001,1.8832779269,0.18150000000000002,0,0.18150000000000002,1.6245,0.5339473289000001,1.71,1.939,0.5776623149,2.0232189081,0.18150000000000002,0,0.18150000000000002,1.7575,0.5776623149,1.85
2019-12-30 14:00:00,1.7365,0.5089673369000001,1.8095524309000002,0.188,0,0.188,1.5485,0.5089673369000001,1.63,1.8599999999999999,0.5495598239,1.9394885924,0.188,0,0.188,1.6720000000000002,0.5495598239,1.76
2019-12-30 14:30:00,1.7429999999999999,0.5308248299,1.8220384189,0.128,0,0.128,1.615,0.5308248299,1.7000000000000002,1.8285,0.5589273209,1.9120177823,0.128,0,0.128,1.7005,0.5589273209,1.79
2019-12-30 15:00:00,1.597,0.5027223389000001,1.6742576713,0.0675,0,0.0675,1.5295,0.5027223389000001,1.6099999999999999,1.673,0.5277023309000001,1.7542516210999999,0.0675,0,0.0675,1.6055000000000001,0.5277023309000001,1.69
2019-12-30 15:30:00,1.5825,0.5120898359,1.663292593,0.0245,0,0.0245,1.558,0.5120898359,1.6400000000000001,1.6395,0.5308248299,1.7232919805,0.0245,0,0.0245,1.615,0.5308248299,1.7000000000000002
2019-12-30 16:00:00,1.666,0.5464373249,1.7533253406,0.0035,0,0.0035,1.6625,0.5464373249,1.75,1.742,0.5714173169,1.8333253257000002,0.0035,0,0.0035,1.7385000000000002,0.5714173169,1.83
2019-12-30 16:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2019-12-30 17:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2019-12-30 17:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2019-12-30 18:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-12-30 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-30 19:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2019-12-30 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2019-12-30 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-12-30 20:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2019-12-30 21:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2019-12-30 21:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2019-12-30 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-30 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2019-12-30 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2019-12-30 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-31 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-31 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-31 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2019-12-31 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2019-12-31 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-31 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2019-12-31 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-31 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-31 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2019-12-31 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2019-12-31 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2019-12-31 05:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2019-12-31 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2019-12-31 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2019-12-31 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2019-12-31 07:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2019-12-31 08:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2019-12-31 08:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2019-12-31 09:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2019-12-31 09:30:00,1.7770000000000001,0.5839073129,1.8704750065,0.0005,0,0.0005,1.7765,0.5839073129,1.87,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001
2019-12-31 10:00:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.8725,0.6151323028,1.9709500247,0.001,0,0.001,1.8715000000000002,0.6151323028,1.97
2019-12-31 10:30:00,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92,1.8825,0.6182548018,1.9814250554,0.0015,0,0.0015,1.881,0.6182548018,1.98
2019-12-31 11:00:00,1.811,0.5932748098,1.9057009209,0.006,0,0.006,1.8050000000000002,0.5932748098,1.9,1.8585,0.6088873048,1.9557008974,0.006,0,0.006,1.8525,0.6088873048,1.9500000000000002
2019-12-31 11:30:00,1.8305,0.5995198078,1.9261760693,0.006500000000000001,0,0.006500000000000001,1.824,0.5995198078,1.92,1.8780000000000001,0.6151323028,1.9761760423,0.006500000000000001,0,0.006500000000000001,1.8715000000000002,0.6151323028,1.97
2019-12-31 12:00:00,1.8325,0.5995198078,1.9280768268,0.0085,0,0.0085,1.824,0.5995198078,1.92,1.88,0.6151323028,1.9780767806,0.0085,0,0.0085,1.8715000000000002,0.6151323028,1.97
2019-12-31 12:30:00,1.8439999999999999,0.6026423068,1.9399777705,0.0105,0,0.0105,1.8335,0.6026423068,1.9300000000000002,1.8915000000000002,0.6182548018,1.9899777009,0.0105,0,0.0105,1.881,0.6182548018,1.98
2019-12-31 13:00:00,1.838,0.6026423068,1.9342755104,0.0045000000000000005,0,0.0045000000000000005,1.8335,0.6026423068,1.9300000000000002,1.8665,0.6120098038,1.9642755026,0.0045000000000000005,0,0.0045000000000000005,1.862,0.6120098038,1.96
2019-12-31 13:30:00,1.8445,0.6026423068,1.9404530399,0.011,0,0.011,1.8335,0.6026423068,1.9300000000000002,1.892,0.6182548018,1.9904529635000001,0.011,0,0.011,1.881,0.6182548018,1.98
2019-12-31 14:00:00,1.798,0.5870298118,1.8914037115000002,0.012,0,0.012,1.786,0.5870298118,1.88,1.8265,0.5963973088,1.9214036536,0.012,0,0.012,1.8145,0.5963973088,1.9100000000000001
2019-12-31 14:30:00,1.7665000000000002,0.5776623149,1.8585521246,0.009000000000000001,0,0.009000000000000001,1.7575,0.5776623149,1.85,1.8045,0.5901523108,1.8985520799,0.009000000000000001,0,0.009000000000000001,1.7955,0.5901523108,1.8900000000000001
2019-12-31 15:00:00,1.759,0.5745398159,1.8504531877,0.011,0,0.011,1.748,0.5745398159,1.8399999999999999,1.8065,0.5901523108,1.9004531038999999,0.011,0,0.011,1.7955,0.5901523108,1.8900000000000001
2019-12-31 15:30:00,1.7635,0.5776623149,1.8557009457,0.006,0,0.006,1.7575,0.5776623149,1.85,1.811,0.5932748098,1.9057009209,0.006,0,0.006,1.8050000000000002,0.5932748098,1.9
2019-12-31 16:00:00,1.7970000000000002,0.5901523108,1.891425058,0.0015,0,0.0015,1.7955,0.5901523108,1.8900000000000001,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92
2019-12-31 16:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2019-12-31 17:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2019-12-31 17:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2019-12-31 18:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2019-12-31 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2019-12-31 19:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2019-12-31 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2019-12-31 20:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2019-12-31 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2019-12-31 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2019-12-31 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2019-12-31 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2019-12-31 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2019-12-31 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2019-12-31 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-01 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-01 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-01-01 01:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-01-01 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-01 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-01 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-01 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-01 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-01 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-01 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-01 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-01 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-01 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-01 06:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-01 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-01 07:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-01 08:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-01 08:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-01 09:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-01 09:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-01 10:00:00,1.5875,0.5214573329000001,1.6709500292000001,0.001,0,0.001,1.5865,0.5214573329000001,1.67,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69
2020-01-01 10:30:00,1.6680000000000001,0.5464373249,1.7552258402,0.0055000000000000005,0,0.0055000000000000005,1.6625,0.5464373249,1.75,1.687,0.5526823229,1.7752258307000002,0.0055000000000000005,0,0.0055000000000000005,1.6815,0.5526823229,1.77
2020-01-01 11:00:00,1.791,0.5870298118,1.8847506466000001,0.005,0,0.005,1.786,0.5870298118,1.88,1.8479999999999999,0.6057648058,1.9447506266999999,0.005,0,0.005,1.843,0.6057648058,1.94
2020-01-01 11:30:00,1.849,0.6057648058,1.945700902,0.006,0,0.006,1.843,0.6057648058,1.94,1.9060000000000001,0.6244997998,2.005700875,0.006,0,0.006,1.9,0.6244997998,2.0
2020-01-01 12:00:00,1.832,0.5995198078,1.9276016186,0.008,0,0.008,1.824,0.5995198078,1.92,1.87,0.6120098038,1.9676015857,0.008,0,0.008,1.862,0.6120098038,1.96
2020-01-01 12:30:00,1.8599999999999999,0.6057648058,1.9561572023,0.017,0,0.017,1.843,0.6057648058,1.94,1.9075000000000002,0.6213773008,2.0061570228,0.017,0,0.017,1.8905,0.6213773008,1.99
2020-01-01 13:00:00,1.8250000000000002,0.5932748098,1.9190101615000001,0.02,0,0.02,1.8050000000000002,0.5932748098,1.9,1.8725,0.6088873048,1.9690099035,0.02,0,0.02,1.8525,0.6088873048,1.9500000000000002
2020-01-01 13:30:00,1.794,0.5807848139,1.8856688469,0.027,0,0.027,1.767,0.5807848139,1.8599999999999999,1.851,0.5995198078,1.9456682657000002,0.027,0,0.027,1.824,0.5995198078,1.92
