Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-01 14:00:00,1.9500000000000002,0.6338672968,2.0504359902,0.021500000000000002,0,0.021500000000000002,1.9285,0.6338672968,2.03,2.026,0.6588472888,2.1304355775,0.021500000000000002,0,0.021500000000000002,2.0045,0.6588472888,2.11
2020-01-01 14:30:00,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03,2.0215,0.6619697878,2.1271262892,0.007500000000000001,0,0.007500000000000001,2.014,0.6619697878,2.12
2020-01-01 15:00:00,1.9140000000000001,0.6276222988,2.0142754901,0.0045000000000000005,0,0.0045000000000000005,1.9095,0.6276222988,2.01,2.028,0.6650922868,2.1342754624999998,0.0045000000000000005,0,0.0045000000000000005,2.0235,0.6650922868,2.13
2020-01-01 15:30:00,1.9205,0.6307447978,2.0214250543,0.0015,0,0.0015,1.919,0.6307447978,2.02,2.0345,0.6682147858,2.1414250512,0.0015,0,0.0015,2.033,0.6682147858,2.14
2020-01-01 16:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-01 16:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-01-01 17:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-01 17:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-01 18:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-01 18:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-01 19:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-01 19:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-01 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-01 20:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-01-01 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-01 21:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-01 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-01 22:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-01 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-01 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-02 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-01-02 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-02 01:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-02 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-02 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-02 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-02 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-02 03:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-02 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-02 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-02 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-02 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-02 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-02 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-02 07:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-02 07:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-01-02 08:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-02 08:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-02 09:00:00,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2020-01-02 09:30:00,2.0675,0.6775822828,2.1757008066,0.006,0,0.006,2.0615,0.6775822828,2.17,2.2005,0.7212972688,2.3157007579,0.006,0,0.006,2.1945,0.7212972688,2.31
2020-01-02 10:00:00,2.0805,0.6807047818,2.1890270099,0.0095,0,0.0095,2.071,0.6807047818,2.18,2.242,0.7337872648,2.359026865,0.0095,0,0.0095,2.2325,0.7337872648,2.35
2020-01-02 10:30:00,2.1405,0.6994397758,2.2518783826,0.0125,0,0.0125,2.128,0.6994397758,2.24,2.2925,0.7493997598000001,2.4118781582,0.0125,0,0.0125,2.2800000000000002,0.7493997598000001,2.4
2020-01-02 11:00:00,2.12,0.6931947778,2.2304526446,0.011,0,0.011,2.109,0.6931947778,2.22,2.2720000000000002,0.7431547618000001,2.3904524676,0.011,0,0.011,2.261,0.7431547618000001,2.38
2020-01-02 11:30:00,2.1375,0.6994397758,2.2490269563,0.0095,0,0.0095,2.128,0.6994397758,2.24,2.2895,0.7493997598000001,2.4090268263,0.0095,0,0.0095,2.2800000000000002,0.7493997598000001,2.4
2020-01-02 12:00:00,2.157,0.7056847738,2.269502148,0.01,0,0.01,2.147,0.7056847738,2.26,2.3185000000000002,0.7587672568,2.4395019984,0.01,0,0.01,2.3085,0.7587672568,2.43
2020-01-02 12:30:00,2.156,0.7056847738,2.2685517406,0.009000000000000001,0,0.009000000000000001,2.147,0.7056847738,2.26,2.308,0.7556447578000001,2.428551626,0.009000000000000001,0,0.009000000000000001,2.299,0.7556447578000001,2.42
2020-01-02 13:00:00,2.171,0.7119297718,2.2847505334,0.005,0,0.005,2.166,0.7119297718,2.2800000000000002,2.304,0.7556447578000001,2.4247505026000002,0.005,0,0.005,2.299,0.7556447578000001,2.42
2020-01-02 13:30:00,2.135,0.6994397758,2.2466510632,0.007,0,0.007,2.128,0.6994397758,2.24,2.2775,0.7462772608,2.3966509967,0.007,0,0.007,2.2705,0.7462772608,2.39
2020-01-02 14:00:00,2.1345,0.6994397758,2.246175917,0.006500000000000001,0,0.006500000000000001,2.128,0.6994397758,2.24,2.277,0.7462772608,2.3961758596,0.006500000000000001,0,0.006500000000000001,2.2705,0.7462772608,2.39
2020-01-02 14:30:00,2.133,0.6994397758,2.2447505429,0.005,0,0.005,2.128,0.6994397758,2.24,2.2755,0.7462772608,2.3947505089,0.005,0,0.005,2.2705,0.7462772608,2.39
2020-01-02 15:00:00,2.1305,0.6994397758,2.2423751359,0.0025,0,0.0025,2.128,0.6994397758,2.24,2.273,0.7462772608,2.3923751274000002,0.0025,0,0.0025,2.2705,0.7462772608,2.39
2020-01-02 15:30:00,2.1005,0.6900722788,2.210950022,0.001,0,0.001,2.0995,0.6900722788,2.21,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36
2020-01-02 16:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-02 16:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-01-02 17:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-02 17:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-02 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-02 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-02 19:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-01-02 19:30:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-01-02 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-02 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-02 21:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-02 21:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-02 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-02 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-02 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-02 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-03 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-03 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-03 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-03 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-03 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-03 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-03 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-03 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-03 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-03 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-03 05:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-03 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-03 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-03 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-03 07:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-01-03 07:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-03 08:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-03 08:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-01-03 09:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-03 09:30:00,2.0355,0.6682147858,2.1423751422,0.0025,0,0.0025,2.033,0.6682147858,2.14,2.1875,0.7181747698000001,2.3023751323,0.0025,0,0.0025,2.185,0.7181747698000001,2.3
2020-01-03 10:00:00,2.0,0.6494797918,2.1028133536,0.024,0,0.024,1.976,0.6494797918,2.08,2.1425,0.6963172768,2.2528124645,0.024,0,0.024,2.1185,0.6963172768,2.23
2020-01-03 10:30:00,2.061,0.6682147858,2.1666176405,0.028,0,0.028,2.033,0.6682147858,2.14,2.2225,0.7212972688,2.336616357,0.028,0,0.028,2.1945,0.7212972688,2.31
2020-01-03 11:00:00,1.9875,0.6369897958,2.0870822336,0.0495,0,0.0495,1.9380000000000002,0.6369897958,2.04,2.1585,0.6931947778,2.2670776893999998,0.0495,0,0.0495,2.109,0.6931947778,2.22
2020-01-03 11:30:00,2.0075,0.6463572928,2.1089888572,0.041,0,0.041,1.9665,0.6463572928,2.07,2.188,0.7056847738,2.2989856459,0.041,0,0.041,2.147,0.7056847738,2.26
2020-01-03 12:00:00,2.107,0.6838272808,2.2151904546,0.026500000000000003,0,0.026500000000000003,2.0805,0.6838272808,2.19,2.392,0.7775022508,2.5151886112,0.026500000000000003,0,0.026500000000000003,2.3655,0.7775022508,2.49
2020-01-03 12:30:00,2.167,0.7025622748,2.2780436234,0.029500000000000002,0,0.029500000000000002,2.1375,0.7025622748,2.25,2.452,0.7962372448,2.5780414562000002,0.029500000000000002,0,0.029500000000000002,2.4225,0.7962372448,2.55
2020-01-03 13:00:00,1.9835,0.6307447978,2.0813724438,0.0645,0,0.0645,1.919,0.6307447978,2.02,2.126,0.6775822828,2.2313658933,0.0645,0,0.0645,2.0615,0.6775822828,2.17
2020-01-03 13:30:00,1.8170000000000002,0.5401923269000001,1.8955993116,0.17350000000000002,0,0.17350000000000002,1.6435,0.5401923269000001,1.73,1.9595,0.5870298118,2.0455425319,0.17350000000000002,0,0.17350000000000002,1.786,0.5870298118,1.88
2020-01-03 14:00:00,1.7525,0.5277023309000001,1.8302256691,0.147,0,0.147,1.6055000000000001,0.5277023309000001,1.69,1.895,0.5745398159,1.9801820623,0.147,0,0.147,1.748,0.5745398159,1.8399999999999999
2020-01-03 14:30:00,1.7285,0.5277023309000001,1.8072581443,0.123,0,0.123,1.6055000000000001,0.5277023309000001,1.69,1.871,0.5745398159,1.9572268647,0.123,0,0.123,1.748,0.5745398159,1.8399999999999999
2020-01-03 15:00:00,1.826,0.5839073129,1.9170873089,0.0495,0,0.0495,1.7765,0.5839073129,1.87,1.9685000000000001,0.6307447978,2.0670827874,0.0495,0,0.0495,1.919,0.6307447978,2.02
2020-01-03 15:30:00,1.8355000000000001,0.5932748098,1.9289985096,0.030500000000000003,0,0.030500000000000003,1.8050000000000002,0.5932748098,1.9,1.9304999999999999,0.6244997998,2.0289973509,0.030500000000000003,0,0.030500000000000003,1.9,0.6244997998,2.0
2020-01-03 16:00:00,1.8435000000000001,0.6026423068,1.9395025135,0.01,0,0.01,1.8335,0.6026423068,1.9300000000000002,1.9195000000000002,0.6276222988,2.019502414,0.01,0,0.01,1.9095,0.6276222988,2.01
2020-01-03 16:30:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.0815,0.6838272808,2.1909500223,0.001,0,0.001,2.0805,0.6838272808,2.19
2020-01-03 17:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-03 17:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-03 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-03 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-03 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-03 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-03 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-03 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-03 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-03 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-01-03 22:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-01-03 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-03 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-03 23:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-04 00:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-01-04 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-04 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-04 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-04 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-04 02:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-04 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-04 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-04 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-04 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-04 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-04 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-04 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-04 06:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-04 07:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-04 07:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-04 08:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-04 08:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-04 09:00:00,1.6835,0.5526823229,1.7719001101,0.002,0,0.002,1.6815,0.5526823229,1.77,1.75,0.5745398159,1.8419001059000002,0.002,0,0.002,1.748,0.5745398159,1.8399999999999999
2020-01-04 09:30:00,1.9340000000000002,0.6338672968,2.0352257246,0.0055000000000000005,0,0.0055000000000000005,1.9285,0.6338672968,2.03,2.067,0.6775822828,2.1752256779,0.0055000000000000005,0,0.0055000000000000005,2.0615,0.6775822828,2.17
2020-01-04 10:00:00,1.853,0.6057648058,1.9495025006,0.01,0,0.01,1.843,0.6057648058,1.94,1.9195000000000002,0.6276222988,2.019502414,0.01,0,0.01,1.9095,0.6276222988,2.01
2020-01-04 10:30:00,1.8395000000000001,0.5963973088,1.9337657562000001,0.025,0,0.025,1.8145,0.5963973088,1.9100000000000001,1.9060000000000001,0.6182548018,2.0037652058,0.025,0,0.025,1.881,0.6182548018,1.98
2020-01-04 11:00:00,1.8215,0.5870298118,1.9137571032,0.035500000000000004,0,0.035500000000000004,1.786,0.5870298118,1.88,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002
2020-01-04 11:30:00,1.745,0.5558048219,1.8313776234999999,0.054,0,0.054,1.691,0.5558048219,1.78,1.8399999999999999,0.5870298118,1.9313736045,0.054,0,0.054,1.786,0.5870298118,1.88
2020-01-04 12:00:00,1.741,0.5589273209,1.8285187311,0.0405,0,0.0405,1.7005,0.5589273209,1.79,1.8359999999999999,0.5901523108,1.9285164635,0.0405,0,0.0405,1.7955,0.5901523108,1.8900000000000001
2020-01-04 12:30:00,1.806,0.5870298118,1.8990102685,0.02,0,0.02,1.786,0.5870298118,1.88,1.8725,0.6088873048,1.9690099035,0.02,0,0.02,1.8525,0.6088873048,1.9500000000000002
2020-01-04 13:00:00,1.786,0.5682948179,1.8742345104,0.057,0,0.057,1.729,0.5682948179,1.82,1.8525,0.5901523108,1.9442314676999999,0.057,0,0.057,1.7955,0.5901523108,1.8900000000000001
2020-01-04 13:30:00,1.9025,0.6057648058,1.9966114419,0.059500000000000004,0,0.059500000000000004,1.843,0.6057648058,1.94,1.9975,0.6369897958,2.096607319,0.059500000000000004,0,0.059500000000000004,1.9380000000000002,0.6369897958,2.04
2020-01-04 14:00:00,1.9385,0.6276222988,2.0375701215,0.029,0,0.029,1.9095,0.6276222988,2.01,2.062,0.6682147858,2.1675689147,0.029,0,0.029,2.033,0.6682147858,2.14
2020-01-04 14:30:00,1.754,0.5558048219,1.8399551625,0.063,0,0.063,1.691,0.5558048219,1.78,1.811,0.5745398159,1.8999518415,0.063,0,0.063,1.748,0.5745398159,1.8399999999999999
2020-01-04 15:00:00,1.6915,0.5401923269000001,1.7756632564000001,0.048,0,0.048,1.6435,0.5401923269000001,1.73,1.7485,0.5589273209,1.8356611888,0.048,0,0.048,1.7005,0.5589273209,1.79
2020-01-04 15:30:00,1.736,0.5651723189,1.8256822697000001,0.0165,0,0.0165,1.7195,0.5651723189,1.81,1.7930000000000001,0.5839073129,1.8856820384000001,0.0165,0,0.0165,1.7765,0.5839073129,1.87
2020-01-04 16:00:00,1.7345000000000002,0.5682948179,1.8252258078999999,0.0055000000000000005,0,0.0055000000000000005,1.729,0.5682948179,1.82,1.7915,0.5870298118,1.8852257822,0.0055000000000000005,0,0.0055000000000000005,1.786,0.5870298118,1.88
2020-01-04 16:30:00,1.891,0.6213773008,1.9904750061,0.0005,0,0.0005,1.8905,0.6213773008,1.99,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09
2020-01-04 17:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-04 17:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-04 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-04 18:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-01-04 19:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-04 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-04 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-04 20:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-01-04 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-01-04 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-04 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-04 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-04 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-04 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-05 00:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-05 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-05 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-05 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-05 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-05 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-05 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-05 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-05 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-05 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-05 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-05 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-05 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-05 06:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-05 07:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-05 07:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-05 08:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-05 08:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-05 09:00:00,1.5594999999999999,0.5120898359,1.6414250668,0.0015,0,0.0015,1.558,0.5120898359,1.6400000000000001,1.5785,0.5183348339,1.661425066,0.0015,0,0.0015,1.577,0.5183348339,1.6600000000000001
2020-01-05 09:30:00,1.677,0.5495598239,1.7647506906000001,0.005,0,0.005,1.6720000000000002,0.5495598239,1.76,1.7055,0.5589273209,1.7947506791,0.005,0,0.005,1.7005,0.5589273209,1.79
2020-01-05 10:00:00,1.766,0.5776623149,1.8580768956,0.0085,0,0.0085,1.7575,0.5776623149,1.85,1.8135,0.5932748098,1.9080768459000002,0.0085,0,0.0085,1.8050000000000002,0.5932748098,1.9
2020-01-05 10:30:00,1.82,0.5932748098,1.91425573,0.015,0,0.015,1.8050000000000002,0.5932748098,1.9,1.915,0.6244997998,2.0142554456,0.015,0,0.015,1.9,0.6244997998,2.0
2020-01-05 11:00:00,1.9555,0.6369897958,2.0566322593,0.0175,0,0.0175,1.9380000000000002,0.6369897958,2.04,2.0505,0.6682147858,2.1566319227,0.0175,0,0.0175,2.033,0.6682147858,2.14
2020-01-05 11:30:00,1.968,0.6401122948,2.0694848997,0.0205,0,0.0205,1.9475,0.6401122948,2.05,2.082,0.6775822828,2.1894843571,0.0205,0,0.0205,2.0615,0.6775822828,2.17
2020-01-05 12:00:00,1.9805000000000001,0.6432347938,2.0823379289,0.0235,0,0.0235,1.957,0.6432347938,2.06,2.1135,0.6869497798,2.2223371144,0.0235,0,0.0235,2.09,0.6869497798,2.2
2020-01-05 12:30:00,1.9935,0.6463572928,2.0956669583,0.027,0,0.027,1.9665,0.6463572928,2.07,2.117,0.6869497798,2.2256659677,0.027,0,0.027,2.09,0.6869497798,2.2
2020-01-05 13:00:00,1.962,0.6307447978,2.0608937382,0.043000000000000003,0,0.043000000000000003,1.919,0.6307447978,2.02,2.0665,0.6650922868,2.1708915219,0.043000000000000003,0,0.043000000000000003,2.0235,0.6650922868,2.13
2020-01-05 13:30:00,1.9485000000000001,0.6307447978,2.0480457148,0.029500000000000002,0,0.029500000000000002,1.919,0.6307447978,2.02,2.0435,0.6619697878,2.1480447505,0.029500000000000002,0,0.029500000000000002,2.014,0.6619697878,2.12
2020-01-05 14:00:00,1.953,0.6369897958,2.0542553395,0.015,0,0.015,1.9380000000000002,0.6369897958,2.04,2.0765,0.6775822828,2.1842550217,0.015,0,0.015,2.0615,0.6775822828,2.17
2020-01-05 14:30:00,1.9205,0.6276222988,2.0204529195,0.011,0,0.011,1.9095,0.6276222988,2.01,2.025,0.6619697878,2.1304527688,0.011,0,0.011,2.014,0.6619697878,2.12
2020-01-05 15:00:00,1.9415,0.6369897958,2.0433252923,0.0035,0,0.0035,1.9380000000000002,0.6369897958,2.04,2.0555,0.6744597838,2.1633252761,0.0035,0,0.0035,2.052,0.6744597838,2.16
2020-01-05 15:30:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2
2020-01-05 16:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-05 16:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-01-05 17:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-05 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-05 18:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-05 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-05 19:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-05 19:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-01-05 20:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-05 20:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-05 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-05 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-05 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-05 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-05 23:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-05 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-06 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-06 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-06 01:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-06 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-06 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-06 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-06 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-06 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-06 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-06 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-06 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-06 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-06 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-06 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-01-06 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-06 07:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-01-06 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-01-06 08:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-06 09:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-06 09:30:00,2.1255,0.6963172768,2.236651068,0.007,0,0.007,2.1185,0.6963172768,2.23,2.249,0.7369097638000001,2.3666510093,0.007,0,0.007,2.242,0.7369097638000001,2.36
2020-01-06 10:00:00,2.143,0.7025622748,2.2552256539,0.0055000000000000005,0,0.0055000000000000005,2.1375,0.7025622748,2.25,2.2665,0.7431547618000001,2.3852256183,0.0055000000000000005,0,0.0055000000000000005,2.261,0.7431547618000001,2.38
2020-01-06 10:30:00,2.168,0.7119297718,2.2819000855000002,0.002,0,0.002,2.166,0.7119297718,2.2800000000000002,2.301,0.7556447578000001,2.4219000805,0.002,0,0.002,2.299,0.7556447578000001,2.42
2020-01-06 11:00:00,2.1390000000000002,0.7025622748,2.2514250487,0.0015,0,0.0015,2.1375,0.7025622748,2.25,2.2625,0.7431547618000001,2.3814250461,0.0015,0,0.0015,2.261,0.7431547618000001,2.38
2020-01-06 11:30:00,2.104,0.6900722788,2.2142754458000002,0.0045000000000000005,0,0.0045000000000000005,2.0995,0.6900722788,2.21,2.2275,0.7306647658000001,2.3442754211,0.0045000000000000005,0,0.0045000000000000005,2.223,0.7306647658000001,2.34
2020-01-06 12:00:00,2.1065,0.6900722788,2.2166510776,0.007,0,0.007,2.0995,0.6900722788,2.21,2.2585,0.7400322628,2.3766510051,0.007,0,0.007,2.2515,0.7400322628,2.37
2020-01-06 12:30:00,2.2225,0.7275422668,2.3385516885,0.009000000000000001,0,0.009000000000000001,2.2135,0.7275422668,2.33,2.479,0.8118497398000001,2.6085515138,0.009000000000000001,0,0.009000000000000001,2.47,0.8118497398000001,2.6
2020-01-06 13:00:00,2.2435,0.7337872648,2.360452499,0.011,0,0.011,2.2325,0.7337872648,2.35,2.5,0.8180947378000001,2.6304522425,0.011,0,0.011,2.489,0.8180947378000001,2.62
2020-01-06 13:30:00,2.282,0.7493997598000001,2.4019000812,0.002,0,0.002,2.2800000000000002,0.7493997598000001,2.4,2.5005,0.8212172368,2.6319000741,0.002,0,0.002,2.4985,0.8212172368,2.63
2020-01-06 14:00:00,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4,2.5275,0.8305847338000001,2.6604750046,0.0005,0,0.0005,2.527,0.8305847338000001,2.66
2020-01-06 14:30:00,2.2665,0.7431547618000001,2.3852256183,0.0055000000000000005,0,0.0055000000000000005,2.261,0.7431547618000001,2.38,2.523,0.8274622348,2.6552255554,0.0055000000000000005,0,0.0055000000000000005,2.5175,0.8274622348,2.65
2020-01-06 15:00:00,2.092,0.6838272808,2.2009279293,0.0115,0,0.0115,2.0805,0.6838272808,2.19,2.206,0.7212972688,2.3209277779,0.0115,0,0.0115,2.1945,0.7212972688,2.31
2020-01-06 15:30:00,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19,2.188,0.7181747698000001,2.3028501905,0.003,0,0.003,2.185,0.7181747698000001,2.3
2020-01-06 16:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-01-06 16:30:00,2.1385,0.7025622748,2.2509500217,0.001,0,0.001,2.1375,0.7025622748,2.25,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2020-01-06 17:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-06 17:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-01-06 18:00:00,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-01-06 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-06 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-01-06 19:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-06 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-01-06 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-06 21:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-06 21:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-01-06 22:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-01-06 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-06 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-06 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-07 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-07 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-07 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-07 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-07 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-07 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-07 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-07 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-07 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-07 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-07 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-07 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-07 06:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-07 06:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-01-07 07:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-01-07 07:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-07 08:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-01-07 08:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-01-07 09:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-07 09:30:00,2.02,0.6619697878,2.1257008256,0.006,0,0.006,2.014,0.6619697878,2.12,2.134,0.6994397758,2.2457007815,0.006,0,0.006,2.128,0.6994397758,2.24
2020-01-07 10:00:00,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05,2.0775,0.6775822828,2.1852057111,0.016,0,0.016,2.0615,0.6775822828,2.17
2020-01-07 10:30:00,1.9825,0.6463572928,2.085205985,0.016,0,0.016,1.9665,0.6463572928,2.07,2.106,0.6869497798,2.2152056338,0.016,0,0.016,2.09,0.6869497798,2.2
2020-01-07 11:00:00,2.042,0.6650922868,2.1475827691,0.018500000000000003,0,0.018500000000000003,2.0235,0.6650922868,2.13,2.2415,0.7306647658000001,2.357582077,0.018500000000000003,0,0.018500000000000003,2.223,0.7306647658000001,2.34
2020-01-07 11:30:00,2.042,0.6650922868,2.1475827691,0.018500000000000003,0,0.018500000000000003,2.0235,0.6650922868,2.13,2.2605,0.7369097638000001,2.3775820175,0.018500000000000003,0,0.018500000000000003,2.242,0.7369097638000001,2.36
