Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-07 12:00:00,2.011,0.6526022908,2.1142399935,0.025500000000000002,0,0.025500000000000002,1.9855,0.6526022908,2.09,2.2295,0.7244197678000001,2.3442385224,0.025500000000000002,0,0.025500000000000002,2.204,0.7244197678000001,2.32
2020-01-07 12:30:00,1.99,0.6432347938,2.0913753848,0.033,0,0.033,1.957,0.6432347938,2.06,2.237,0.7244197678000001,2.3513725779,0.033,0,0.033,2.204,0.7244197678000001,2.32
2020-01-07 13:00:00,2.0415,0.6650922868,2.1471073564,0.018000000000000002,0,0.018000000000000002,2.0235,0.6650922868,2.13,2.2505,0.7337872648,2.3671066727,0.018000000000000002,0,0.018000000000000002,2.2325,0.7337872648,2.35
2020-01-07 13:30:00,2.089,0.6838272808,2.1980766024,0.0085,0,0.0085,2.0805,0.6838272808,2.19,2.241,0.7337872648,2.3580764937,0.0085,0,0.0085,2.2325,0.7337872648,2.35
2020-01-07 14:00:00,2.057,0.6744597838,2.164750563,0.005,0,0.005,2.052,0.6744597838,2.16,2.2185,0.7275422668,2.334750522,0.005,0,0.005,2.2135,0.7275422668,2.33
2020-01-07 14:30:00,2.019,0.6619697878,2.1247505736,0.005,0,0.005,2.014,0.6619697878,2.12,2.19,0.7181747698000001,2.3047505288,0.005,0,0.005,2.185,0.7181747698000001,2.3
2020-01-07 15:00:00,2.0275,0.6650922868,2.1338003655,0.004,0,0.004,2.0235,0.6650922868,2.13,2.1985,0.7212972688,2.3138003371,0.004,0,0.004,2.1945,0.7212972688,2.31
2020-01-07 15:30:00,2.0745,0.6807047818,2.1833252735,0.0035,0,0.0035,2.071,0.6807047818,2.18,2.2455,0.7369097638000001,2.3633252527,0.0035,0,0.0035,2.242,0.7369097638000001,2.36
2020-01-07 16:00:00,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35
2020-01-07 16:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-01-07 17:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-01-07 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-07 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-07 18:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-01-07 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-07 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-07 20:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-07 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-07 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-07 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-07 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-07 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-07 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-07 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-08 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-01-08 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-08 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-08 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-08 02:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-08 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-08 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-08 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-08 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-08 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-08 05:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-08 05:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-08 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-08 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-08 07:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-01-08 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-08 08:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-08 08:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-08 09:00:00,2.0625,0.6775822828,2.1709500225,0.001,0,0.001,2.0615,0.6775822828,2.17,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47
2020-01-08 09:30:00,2.0965,0.6869497798,2.2061759336,0.006500000000000001,0,0.006500000000000001,2.09,0.6869497798,2.2,2.4005,0.7868697478000001,2.5261758153000002,0.006500000000000001,0,0.006500000000000001,2.394,0.7868697478000001,2.52
2020-01-08 10:00:00,2.108,0.6869497798,2.2171071242,0.018000000000000002,0,0.018000000000000002,2.09,0.6869497798,2.2,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2020-01-08 10:30:00,2.065,0.6744597838,2.1723537925,0.013000000000000001,0,0.013000000000000001,2.052,0.6744597838,2.16,2.3689999999999998,0.7743797518000001,2.4923533056,0.013000000000000001,0,0.013000000000000001,2.356,0.7743797518000001,2.48
2020-01-08 11:00:00,1.974,0.6401122948,2.0751914972,0.026500000000000003,0,0.026500000000000003,1.9475,0.6401122948,2.05,2.297,0.7462772608,2.4151891748,0.026500000000000003,0,0.026500000000000003,2.2705,0.7462772608,2.39
2020-01-08 11:30:00,1.9475,0.6276222988,2.0461344042,0.038,0,0.038,1.9095,0.6276222988,2.01,2.242,0.7244197678000001,2.3561298776,0.038,0,0.038,2.204,0.7244197678000001,2.32
2020-01-08 12:00:00,1.999,0.6494797918,2.1018622695,0.023,0,0.023,1.976,0.6494797918,2.08,2.303,0.7493997598000001,2.4218606483,0.023,0,0.023,2.2800000000000002,0.7493997598000001,2.4
2020-01-08 12:30:00,1.971,0.6401122948,2.0723379913,0.0235,0,0.0235,1.9475,0.6401122948,2.05,2.2465,0.7306647658000001,2.3623363965,0.0235,0,0.0235,2.223,0.7306647658000001,2.34
2020-01-08 13:00:00,1.948,0.6338672968,2.048534049,0.0195,0,0.0195,1.9285,0.6338672968,2.03,2.1,0.6838272808,2.2085333934999998,0.0195,0,0.0195,2.0805,0.6838272808,2.19
2020-01-08 13:30:00,1.9765000000000001,0.6432347938,2.0785339184,0.0195,0,0.0195,1.957,0.6432347938,2.06,2.1095,0.6869497798,2.2185333556,0.0195,0,0.0195,2.09,0.6869497798,2.2
2020-01-08 14:00:00,1.9245,0.6276222988,2.0242554187,0.015,0,0.015,1.9095,0.6276222988,2.01,2.0765,0.6775822828,2.1842550217,0.015,0,0.015,2.0615,0.6775822828,2.17
2020-01-08 14:30:00,1.8820000000000001,0.6151323028,1.9799777145,0.0105,0,0.0105,1.8715000000000002,0.6151323028,1.97,2.053,0.6713372848,2.1599774883,0.0105,0,0.0105,2.0425,0.6713372848,2.15
2020-01-08 15:00:00,1.9255,0.6307447978,2.0261760165,0.006500000000000001,0,0.006500000000000001,1.919,0.6307447978,2.02,2.106,0.6900722788,2.2161759294,0.006500000000000001,0,0.006500000000000001,2.0995,0.6900722788,2.21
2020-01-08 15:30:00,1.962,0.6432347938,2.0647505903,0.005,0,0.005,1.957,0.6432347938,2.06,2.1425,0.7025622748,2.2547505405,0.005,0,0.005,2.1375,0.7025622748,2.25
2020-01-08 16:00:00,2.0165,0.6619697878,2.1223751436,0.0025,0,0.0025,2.014,0.6619697878,2.12,2.178,0.7150522708,2.2923751329,0.0025,0,0.0025,2.1755,0.7150522708,2.29
2020-01-08 16:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-08 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-08 17:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-08 18:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-08 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-01-08 19:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-08 19:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-08 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-08 20:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-08 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-01-08 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-01-08 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-08 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-08 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-08 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-09 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-09 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-09 01:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-09 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-09 02:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-09 02:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-09 03:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-01-09 03:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-09 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-09 04:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-09 05:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-09 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-09 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-09 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-09 07:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-09 07:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-01-09 08:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-01-09 08:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-01-09 09:00:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.129,0.6994397758,2.2409500218,0.001,0,0.001,2.128,0.6994397758,2.24
2020-01-09 09:30:00,1.9535,0.6338672968,2.0537648356,0.025,0,0.025,1.9285,0.6338672968,2.03,2.115,0.6869497798,2.2237637015,0.025,0,0.025,2.09,0.6869497798,2.2
2020-01-09 10:00:00,1.8965,0.6120098038,1.9928041173,0.0345,0,0.0345,1.862,0.6120098038,1.96,2.0485,0.6619697878,2.1528019533,0.0345,0,0.0345,2.014,0.6619697878,2.12
2020-01-09 10:30:00,1.9725000000000001,0.6213773008,2.0680585098,0.082,0,0.082,1.8905,0.6213773008,1.99,2.248,0.7119297718,2.3580390158,0.082,0,0.082,2.166,0.7119297718,2.2800000000000002
2020-01-09 11:00:00,1.7695,0.5308248299,1.8474050043,0.1545,0,0.1545,1.615,0.5308248299,1.7000000000000002,1.9405000000000001,0.5870298118,2.0273490696,0.1545,0,0.1545,1.786,0.5870298118,1.88
2020-01-09 11:30:00,1.615,0.4683748499,1.6815469069,0.19,0,0.19,1.425,0.4683748499,1.5,1.7765,0.5214573329000001,1.8514507825000002,0.19,0,0.19,1.5865,0.5214573329000001,1.67
2020-01-09 12:00:00,1.6059999999999999,0.4683748499,1.6729049584,0.181,0,0.181,1.425,0.4683748499,1.5,1.7675,0.5214573329000001,1.8428168656000001,0.181,0,0.181,1.5865,0.5214573329000001,1.67
2020-01-09 12:30:00,1.729,0.5433148259,1.8123553735,0.076,0,0.076,1.653,0.5433148259,1.74,1.8715000000000002,0.5901523108,1.9623434969,0.076,0,0.076,1.7955,0.5901523108,1.8900000000000001
2020-01-09 13:00:00,1.732,0.5464373249,1.8161546603,0.0695,0,0.0695,1.6625,0.5464373249,1.75,1.8745,0.5932748098,1.9661447683,0.0695,0,0.0695,1.8050000000000002,0.5932748098,1.9
2020-01-09 13:30:00,1.9055,0.6244997998,2.0052257354,0.0055000000000000005,0,0.0055000000000000005,1.9,0.6244997998,2.0,2.029,0.6650922868,2.1352256906,0.0055000000000000005,0,0.0055000000000000005,2.0235,0.6650922868,2.13
2020-01-09 14:00:00,1.9325,0.6338672968,2.0338003835,0.004,0,0.004,1.9285,0.6338672968,2.03,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2
2020-01-09 14:30:00,1.9425,0.6369897958,2.0442754829,0.0045000000000000005,0,0.0045000000000000005,1.9380000000000002,0.6369897958,2.04,2.123,0.6963172768,2.2342754418,0.0045000000000000005,0,0.0045000000000000005,2.1185,0.6963172768,2.23
2020-01-09 15:00:00,1.9395,0.6369897958,2.0414250537,0.0015,0,0.0015,1.9380000000000002,0.6369897958,2.04,2.1105,0.6931947778,2.2214250494,0.0015,0,0.0015,2.109,0.6931947778,2.22
2020-01-09 15:30:00,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03,2.107,0.6900722788,2.2171262368,0.007500000000000001,0,0.007500000000000001,2.0995,0.6900722788,2.21
2020-01-09 16:00:00,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12,2.1765,0.7150522708,2.2909500213,0.001,0,0.001,2.1755,0.7150522708,2.29
2020-01-09 16:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-01-09 17:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-09 17:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-09 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-09 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-09 19:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-09 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-09 20:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-09 20:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-09 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-01-09 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-09 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-09 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-09 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-09 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-10 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-10 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-10 01:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-01-10 01:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-01-10 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-10 02:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-10 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-10 03:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-10 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-10 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-10 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-10 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-10 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-10 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-10 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-01-10 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-10 08:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-10 08:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-10 09:00:00,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2020-01-10 09:30:00,2.1325,0.6869497798,2.2404143032,0.0425,0,0.0425,2.09,0.6869497798,2.2,2.408,0.7775022508,2.5304097988,0.0425,0,0.0425,2.3655,0.7775022508,2.49
2020-01-10 10:00:00,2.1095,0.6682147858,2.2128039339,0.0765,0,0.0765,2.033,0.6682147858,2.14,2.404,0.7650122548,2.5227880905999998,0.0765,0,0.0765,2.3275,0.7650122548,2.45
2020-01-10 10:30:00,2.1085,0.6807047818,2.2156559413,0.0375,0,0.0375,2.071,0.6807047818,2.18,2.422,0.7837472488,2.5456519303,0.0375,0,0.0375,2.3845,0.7837472488,2.51
2020-01-10 11:00:00,1.8165,0.5558048219,1.8996292401,0.1255,0,0.1255,1.691,0.5558048219,1.78,1.959,0.6026423068,2.049599656,0.1255,0,0.1255,1.8335,0.6026423068,1.9300000000000002
2020-01-10 11:30:00,1.7095,0.5089673369000001,1.7836585996,0.161,0,0.161,1.5485,0.5089673369000001,1.63,1.8615,0.5589273209,1.9436002675,0.161,0,0.161,1.7005,0.5589273209,1.79
2020-01-10 12:00:00,1.6865,0.4839873449,1.7545728825,0.214,0,0.214,1.4725000000000001,0.4839873449,1.55,1.8385,0.5339473289000001,1.9144665053,0.214,0,0.214,1.6245,0.5339473289000001,1.71
2020-01-10 12:30:00,1.7000000000000002,0.4964773409,1.7710137634,0.1895,0,0.1895,1.5105,0.4964773409,1.5899999999999999,1.8519999999999999,0.5464373249,1.9309318346,0.1895,0,0.1895,1.6625,0.5464373249,1.75
2020-01-10 13:00:00,1.8265,0.5651723189,1.9119419447000001,0.107,0,0.107,1.7195,0.5651723189,1.81,1.9785,0.6151323028,2.0719194,0.107,0,0.107,1.8715000000000002,0.6151323028,1.97
2020-01-10 13:30:00,1.858,0.5651723189,1.9420565774,0.1385,0,0.1385,1.7195,0.5651723189,1.81,2.01,0.6151323028,2.1020199214,0.1385,0,0.1385,1.8715000000000002,0.6151323028,1.97
2020-01-10 14:00:00,1.734,0.5089673369000001,1.8071534938,0.1855,0,0.1855,1.5485,0.5089673369000001,1.63,1.9145,0.5682948179,1.9970651592,0.1855,0,0.1855,1.729,0.5682948179,1.82
2020-01-10 14:30:00,1.7850000000000001,0.5339473289000001,1.8631491486,0.1605,0,0.1605,1.6245,0.5339473289000001,1.71,2.0035,0.6057648058,2.0930750703,0.1605,0,0.1605,1.843,0.6057648058,1.94
2020-01-10 15:00:00,1.807,0.5589273209,1.8914673537,0.10650000000000001,0,0.10650000000000001,1.7005,0.5589273209,1.79,1.9875,0.6182548018,2.0814406669,0.10650000000000001,0,0.10650000000000001,1.881,0.6182548018,1.98
2020-01-10 15:30:00,1.8045,0.5745398159,1.8937571782,0.0565,0,0.0565,1.748,0.5745398159,1.8399999999999999,1.966,0.6276222988,2.0637504088,0.0565,0,0.0565,1.9095,0.6276222988,2.01
2020-01-10 16:00:00,1.7715,0.5776623149,1.863305128,0.014,0,0.014,1.7575,0.5776623149,1.85,1.857,0.6057648058,1.9533048917,0.014,0,0.014,1.843,0.6057648058,1.94
2020-01-10 16:30:00,1.9205,0.6307447978,2.0214250543,0.0015,0,0.0015,1.919,0.6307447978,2.02,2.006,0.6588472888,2.1114250519,0.0015,0,0.0015,2.0045,0.6588472888,2.11
2020-01-10 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-10 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-10 18:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-10 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-10 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-10 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-10 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-01-10 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-10 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-01-10 21:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-10 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-10 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-10 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-10 23:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-11 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-11 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-11 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-11 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-11 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-11 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-11 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-11 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-01-11 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-11 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-11 05:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-11 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-11 06:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-11 06:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-11 07:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-11 07:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-11 08:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-11 08:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-11 09:00:00,1.778,0.5839073129,1.8714250586,0.0015,0,0.0015,1.7765,0.5839073129,1.87,1.8635000000000002,0.6120098038,1.9614250559,0.0015,0,0.0015,1.862,0.6120098038,1.96
2020-01-11 09:30:00,1.951,0.6369897958,2.0523540143,0.013000000000000001,0,0.013000000000000001,1.9380000000000002,0.6369897958,2.04,2.046,0.6682147858,2.1523538278,0.013000000000000001,0,0.013000000000000001,2.033,0.6682147858,2.14
2020-01-11 10:00:00,1.9415,0.6307447978,2.0413870897,0.022500000000000003,0,0.022500000000000003,1.919,0.6307447978,2.02,2.046,0.6650922868,2.1513864716,0.022500000000000003,0,0.022500000000000003,2.0235,0.6650922868,2.13
2020-01-11 10:30:00,1.924,0.6276222988,2.0237800646,0.0145,0,0.0145,1.9095,0.6276222988,2.01,2.038,0.6650922868,2.1437797811,0.0145,0,0.0145,2.0235,0.6650922868,2.13
2020-01-11 11:00:00,1.9085,0.6182548018,2.0061433772,0.0275,0,0.0275,1.881,0.6182548018,1.98,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2020-01-11 11:30:00,1.9420000000000002,0.6276222988,2.0409002303,0.0325,0,0.0325,1.9095,0.6276222988,2.01,2.075,0.6713372848,2.1808986107,0.0325,0,0.0325,2.0425,0.6713372848,2.15
2020-01-11 12:00:00,1.94,0.6307447978,2.0399605388,0.021,0,0.021,1.919,0.6307447978,2.02,2.0825,0.6775822828,2.189959817,0.021,0,0.021,2.0615,0.6775822828,2.17
2020-01-11 12:30:00,1.9665,0.6432347938,2.0690271265,0.0095,0,0.0095,1.957,0.6432347938,2.06,2.09,0.6838272808,2.1990270007,0.0095,0,0.0095,2.0805,0.6838272808,2.19
2020-01-11 13:00:00,1.9125,0.6213773008,2.0109117335,0.022,0,0.022,1.8905,0.6213773008,1.99,2.0075,0.6526022908,2.1109111777,0.022,0,0.022,1.9855,0.6526022908,2.09
2020-01-11 13:30:00,1.7065000000000001,0.5526823229,1.793766986,0.025,0,0.025,1.6815,0.5526823229,1.77,1.6684999999999999,0.5401923269000001,1.7537673734,0.025,0,0.025,1.6435,0.5401923269000001,1.73
2020-01-11 14:00:00,1.6925,0.5526823229,1.7804533131,0.011,0,0.011,1.6815,0.5526823229,1.77,1.6735,0.5464373249,1.7604533507,0.011,0,0.011,1.6625,0.5464373249,1.75
2020-01-11 14:30:00,1.7025000000000001,0.5558048219,1.7909285999,0.0115,0,0.0115,1.691,0.5558048219,1.78,1.7595,0.5745398159,1.8509284832000001,0.0115,0,0.0115,1.748,0.5745398159,1.8399999999999999
2020-01-11 15:00:00,1.697,0.5558048219,1.7857009828,0.006,0,0.006,1.691,0.5558048219,1.78,1.754,0.5745398159,1.8457009509,0.006,0,0.006,1.748,0.5745398159,1.8399999999999999
2020-01-11 15:30:00,1.733,0.5682948179,1.8238004277000002,0.004,0,0.004,1.729,0.5682948179,1.82,1.7995,0.5901523108,1.8938004119,0.004,0,0.004,1.7955,0.5901523108,1.8900000000000001
2020-01-11 16:00:00,1.7730000000000001,0.5807848139,1.8657009407,0.006,0,0.006,1.767,0.5807848139,1.8599999999999999,1.8395000000000001,0.6026423068,1.9357009066000002,0.006,0,0.006,1.8335,0.6026423068,1.9300000000000002
2020-01-11 16:30:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96
2020-01-11 17:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-01-11 17:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-01-11 18:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-11 18:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-11 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-11 19:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-11 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-01-11 20:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-11 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-11 21:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-11 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-11 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-11 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-01-11 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-12 00:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-12 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-12 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-12 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-12 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-12 02:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-12 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-12 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-12 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-12 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-12 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-12 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-12 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-01-12 06:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-01-12 07:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-12 07:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-12 08:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-12 08:30:00,1.492,0.4902323429,1.5704750078,0.0005,0,0.0005,1.4915,0.4902323429,1.57,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6
2020-01-12 09:00:00,1.5550000000000002,0.5089673369000001,1.6361762588,0.006500000000000001,0,0.006500000000000001,1.5485,0.5089673369000001,1.63,1.5835,0.5183348339,1.6661762362,0.006500000000000001,0,0.006500000000000001,1.577,0.5183348339,1.6600000000000001
2020-01-12 09:30:00,1.654,0.5370698279,1.7390112133,0.02,0,0.02,1.634,0.5370698279,1.72,1.6825,0.5464373249,1.7690110231,0.02,0,0.02,1.6625,0.5464373249,1.75
2020-01-12 10:00:00,1.662,0.5214573329000001,1.7418845398,0.0755,0,0.0755,1.5865,0.5214573329000001,1.67,1.7000000000000002,0.5339473289000001,1.7818809584,0.0755,0,0.0755,1.6245,0.5339473289000001,1.71
2020-01-12 10:30:00,1.6565,0.5089673369000001,1.7329281578,0.108,0,0.108,1.5485,0.5089673369000001,1.63,1.7135,0.5277023309000001,1.792917176,0.108,0,0.108,1.6055000000000001,0.5277023309000001,1.69
2020-01-12 11:00:00,1.6125,0.4902323429,1.6853735491,0.121,0,0.121,1.4915,0.4902323429,1.57,1.6695,0.5089673369000001,1.7453589889,0.121,0,0.121,1.5485,0.5089673369000001,1.63
2020-01-12 11:30:00,1.6465,0.4871098439,1.7170434619,0.1645,0,0.1645,1.482,0.4871098439,1.56,1.713,0.5089673369000001,1.7870133603,0.1645,0,0.1645,1.5485,0.5089673369000001,1.63
2020-01-12 12:00:00,1.7025000000000001,0.5277023309000001,1.7824073608000002,0.097,0,0.097,1.6055000000000001,0.5277023309000001,1.69,1.7785000000000002,0.5526823229,1.8623963058,0.097,0,0.097,1.6815,0.5526823229,1.77
2020-01-12 12:30:00,1.6515,0.4902323429,1.7227245862,0.16,0,0.16,1.4915,0.4902323429,1.57,1.737,0.5183348339,1.8126886109,0.16,0,0.16,1.577,0.5183348339,1.6600000000000001
2020-01-12 13:00:00,1.5805,0.4527623549,1.6440723828000001,0.203,0,0.203,1.3775,0.4527623549,1.45,1.6375000000000002,0.4714973489,1.7040293425000002,0.203,0,0.203,1.4344999999999999,0.4714973489,1.51
2020-01-12 13:30:00,1.6395,0.4964773409,1.7130236426,0.129,0,0.129,1.5105,0.4964773409,1.5899999999999999,1.687,0.5120898359,1.7630102098,0.129,0,0.129,1.558,0.5120898359,1.6400000000000001
2020-01-12 14:00:00,1.7325,0.5370698279,1.8138357836,0.0985,0,0.0985,1.634,0.5370698279,1.72,1.7895,0.5558048219,1.8738274334,0.0985,0,0.0985,1.691,0.5558048219,1.78
2020-01-12 14:30:00,1.7405,0.5183348339,1.8160427445,0.1635,0,0.1635,1.577,0.5183348339,1.6600000000000001,1.8545,0.5558048219,1.9359982567,0.1635,0,0.1635,1.691,0.5558048219,1.78
2020-01-12 15:00:00,1.6675,0.5245798319,1.7480675759,0.07150000000000001,0,0.07150000000000001,1.596,0.5245798319,1.6800000000000002,1.7435,0.5495598239,1.8280613365,0.07150000000000001,0,0.07150000000000001,1.6720000000000002,0.5495598239,1.76
2020-01-12 15:30:00,1.6465,0.5339473289000001,1.7309136316,0.022,0,0.022,1.6245,0.5339473289000001,1.71,1.694,0.5495598239,1.7809132489000001,0.022,0,0.022,1.6720000000000002,0.5495598239,1.76
2020-01-12 16:00:00,1.6880000000000002,0.5495598239,1.7752070302,0.016,0,0.016,1.6720000000000002,0.5495598239,1.76,1.726,0.5620498199,1.8152068753,0.016,0,0.016,1.71,0.5620498199,1.8
2020-01-12 16:30:00,2.026,0.6650922868,2.1323751429,0.0025,0,0.0025,2.0235,0.6650922868,2.13,2.0925,0.6869497798,2.2023751383,0.0025,0,0.0025,2.09,0.6869497798,2.2
2020-01-12 17:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-01-12 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-12 18:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-01-12 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-12 19:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-12 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-12 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-01-12 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-01-12 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-01-12 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-12 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-12 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-12 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-12 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-13 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-01-13 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-13 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-13 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-13 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-13 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-01-13 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-13 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-13 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-13 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-13 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-13 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-13 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-13 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-13 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-01-13 07:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-13 08:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-01-13 08:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-13 09:00:00,2.0335,0.6682147858,2.1404750057,0.0005,0,0.0005,2.033,0.6682147858,2.14,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3
2020-01-13 09:30:00,2.043,0.6682147858,2.149502268,0.01,0,0.01,2.033,0.6682147858,2.14,2.2235,0.7275422668,2.3395020838000002,0.01,0,0.01,2.2135,0.7275422668,2.33
2020-01-13 10:00:00,1.9929999999999999,0.6432347938,2.0942301688,0.036000000000000004,0,0.036000000000000004,1.957,0.6432347938,2.06,2.1735,0.7025622748,2.2842276594,0.036000000000000004,0,0.036000000000000004,2.1375,0.7025622748,2.25
