Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-13 10:30:00,2.06,0.6713372848,2.1666318907,0.0175,0,0.0175,2.0425,0.6713372848,2.15,2.231,0.7275422668,2.3466313622,0.0175,0,0.0175,2.2135,0.7275422668,2.33
2020-01-13 11:00:00,2.042,0.6650922868,2.1475827691,0.018500000000000003,0,0.018500000000000003,2.0235,0.6650922868,2.13,2.213,0.7212972688,2.3275821683,0.018500000000000003,0,0.018500000000000003,2.1945,0.7212972688,2.31
2020-01-13 11:30:00,2.0395,0.6650922868,2.1452058176,0.016,0,0.016,2.0235,0.6650922868,2.13,2.2105,0.7212972688,2.3252053673,0.016,0,0.016,2.1945,0.7212972688,2.31
2020-01-13 12:00:00,2.0825,0.6807047818,2.1909279427,0.0115,0,0.0115,2.071,0.6807047818,2.18,2.2439999999999998,0.7337872648,2.3609277308,0.0115,0,0.0115,2.2325,0.7337872648,2.35
2020-01-13 12:30:00,2.205,0.7212972688,2.3199773167,0.0105,0,0.0105,2.1945,0.7212972688,2.31,2.4995,0.8180947378000001,2.6299770436000003,0.0105,0,0.0105,2.489,0.8180947378000001,2.62
2020-01-13 13:00:00,2.2335,0.7306647658000001,2.3499772871,0.0105,0,0.0105,2.223,0.7306647658000001,2.34,2.528,0.8274622348,2.6599770206,0.0105,0,0.0105,2.5175,0.8274622348,2.65
2020-01-13 13:30:00,2.2635,0.7400322628,2.3814029478,0.012,0,0.012,2.2515,0.7400322628,2.37,2.5295,0.8274622348,2.6614026377,0.012,0,0.012,2.5175,0.8274622348,2.65
2020-01-13 14:00:00,2.1915,0.7181747698000001,2.3061758931,0.006500000000000001,0,0.006500000000000001,2.185,0.7181747698000001,2.3,2.4955,0.8180947378000001,2.6261757843,0.006500000000000001,0,0.006500000000000001,2.489,0.8180947378000001,2.62
2020-01-13 14:30:00,2.179,0.7150522708,2.2933252604,0.0035,0,0.0035,2.1755,0.7150522708,2.29,2.4925,0.8180947378000001,2.6233252276,0.0035,0,0.0035,2.489,0.8180947378000001,2.62
2020-01-13 15:00:00,2.2055,0.7244197678000001,2.3214250473,0.0015,0,0.0015,2.204,0.7244197678000001,2.32,2.519,0.8274622348,2.6514250414,0.0015,0,0.0015,2.5175,0.8274622348,2.65
2020-01-13 15:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-13 16:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-13 16:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-13 17:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-01-13 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-13 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-13 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-13 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-13 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-13 20:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-01-13 20:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-13 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-01-13 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-01-13 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-13 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-13 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-13 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-14 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-14 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-14 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-14 01:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-14 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-14 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-14 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-14 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-14 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-14 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-14 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-01-14 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-14 06:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-14 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-14 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-14 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-01-14 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-01-14 08:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-01-14 09:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-14 09:30:00,2.0635,0.6775822828,2.1719000898,0.002,0,0.002,2.0615,0.6775822828,2.17,2.225,0.7306647658000001,2.3419000833,0.002,0,0.002,2.223,0.7306647658000001,2.34
2020-01-14 10:00:00,2.07,0.6775822828,2.1780766171,0.0085,0,0.0085,2.0615,0.6775822828,2.17,2.2315,0.7306647658000001,2.3480765,0.0085,0,0.0085,2.223,0.7306647658000001,2.34
2020-01-14 10:30:00,2.1165,0.6931947778,2.2271262313,0.007500000000000001,0,0.007500000000000001,2.109,0.6931947778,2.22,2.278,0.7462772608,2.3971261439,0.007500000000000001,0,0.007500000000000001,2.2705,0.7462772608,2.39
2020-01-14 11:00:00,2.067,0.6744597838,2.1742550448,0.015,0,0.015,2.052,0.6744597838,2.16,2.2475,0.7337872648,2.3642546394,0.015,0,0.015,2.2325,0.7337872648,2.35
2020-01-14 11:30:00,2.0365,0.6650922868,2.1423538457,0.013000000000000001,0,0.013000000000000001,2.0235,0.6650922868,2.13,2.2075,0.7212972688,2.3223535476,0.013000000000000001,0,0.013000000000000001,2.1945,0.7212972688,2.31
2020-01-14 12:00:00,2.079,0.6713372848,2.1847047283,0.036500000000000005,0,0.036500000000000005,2.0425,0.6713372848,2.15,2.25,0.7275422668,2.3647024654,0.036500000000000005,0,0.036500000000000005,2.2135,0.7275422668,2.33
2020-01-14 12:30:00,2.176,0.7088072728,2.2885331,0.0195,0,0.0195,2.1565,0.7088072728,2.27,2.461,0.8024822428,2.5885321613,0.0195,0,0.0195,2.4415,0.8024822428,2.5700000000000003
2020-01-14 13:00:00,2.12,0.6900722788,2.2294841892,0.0205,0,0.0205,2.0995,0.6900722788,2.21,2.4050000000000002,0.7837472488,2.5294830994,0.0205,0,0.0205,2.3845,0.7837472488,2.51
2020-01-14 13:30:00,2.1385,0.6994397758,2.2499773888,0.0105,0,0.0105,2.128,0.6994397758,2.24,2.4235,0.7931147458000001,2.5499771077,0.0105,0,0.0105,2.4130000000000003,0.7931147458000001,2.54
2020-01-14 14:00:00,2.1575,0.7056847738,2.2699773677,0.0105,0,0.0105,2.147,0.7056847738,2.26,2.471,0.8087272408,2.5999770672,0.0105,0,0.0105,2.4605,0.8087272408,2.59
2020-01-14 14:30:00,2.105,0.6900722788,2.2152256657000002,0.0055000000000000005,0,0.0055000000000000005,2.0995,0.6900722788,2.21,2.3995,0.7868697478000001,2.525225584,0.0055000000000000005,0,0.0055000000000000005,2.394,0.7868697478000001,2.52
2020-01-14 15:00:00,2.094,0.6869497798,2.2038003539,0.004,0,0.004,2.09,0.6869497798,2.2,3.6805,1.2084071127,3.8738002014,0.004,0,0.004,3.6765,1.2084071127,3.87
2020-01-14 15:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.028,1.3239395757,4.24,0.0,0,0.0,4.028,1.3239395757,4.24
2020-01-14 16:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.1515,1.3645320627,4.37,0.0,0,0.0,4.1515,1.3645320627,4.37
2020-01-14 16:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.85,0.9367496998,3.0,0.0,0,0.0,2.85,0.9367496998,3.0
2020-01-14 17:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-01-14 17:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.66,0.8742997198,2.8,0.0,0,0.0,2.66,0.8742997198,2.8
2020-01-14 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-14 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-14 19:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-01-14 19:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-14 20:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-01-14 20:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-01-14 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-14 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-14 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-14 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-14 23:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-14 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-01-15 00:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-01-15 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-15 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-15 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-15 02:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-15 02:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-15 03:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-15 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-15 04:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-15 04:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-01-15 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-15 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-15 06:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-15 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-01-15 07:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-01-15 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-01-15 08:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-01-15 08:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-01-15 09:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-01-15 09:30:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31
2020-01-15 10:00:00,2.0385,0.6682147858,2.1452256874,0.0055000000000000005,0,0.0055000000000000005,2.033,0.6682147858,2.14,2.1905,0.7181747698000001,2.3052256397,0.0055000000000000005,0,0.0055000000000000005,2.185,0.7181747698000001,2.3
2020-01-15 10:30:00,2.001,0.6526022908,2.1047305647,0.0155,0,0.0155,1.9855,0.6526022908,2.09,2.172,0.7088072728,2.2847301263,0.0155,0,0.0155,2.1565,0.7088072728,2.27
2020-01-15 11:00:00,1.8925,0.5870298118,1.9814540747,0.10650000000000001,0,0.10650000000000001,1.786,0.5870298118,1.88,2.0445,0.6369897958,2.1414332233,0.10650000000000001,0,0.10650000000000001,1.9380000000000002,0.6369897958,2.04
2020-01-15 11:30:00,1.691,0.4871098439,1.7597604951,0.209,0,0.209,1.482,0.4871098439,1.56,1.862,0.5433148259,1.939648164,0.209,0,0.209,1.653,0.5433148259,1.74
2020-01-15 12:00:00,1.6695,0.4839873449,1.7382387638,0.197,0,0.197,1.4725000000000001,0.4839873449,1.55,1.85,0.5433148259,1.9281314789000001,0.197,0,0.197,1.653,0.5433148259,1.74
2020-01-15 12:30:00,1.6485,0.4777423469,1.7163303878,0.195,0,0.195,1.4535,0.4777423469,1.53,1.8195000000000001,0.5339473289000001,1.8962278343999999,0.195,0,0.195,1.6245,0.5339473289000001,1.71
2020-01-15 13:00:00,1.6325,0.4652523509,1.6975028719,0.217,0,0.217,1.4155,0.4652523509,1.49,1.8130000000000002,0.5245798319,1.887366684,0.217,0,0.217,1.596,0.5245798319,1.6800000000000002
2020-01-15 13:30:00,1.6955,0.4964773409,1.7666946539000001,0.185,0,0.185,1.5105,0.4964773409,1.5899999999999999,1.8665,0.5526823229,1.9466073050000001,0.185,0,0.185,1.6815,0.5526823229,1.77
2020-01-15 14:00:00,1.706,0.5120898359,1.7811995958,0.148,0,0.148,1.558,0.5120898359,1.6400000000000001,1.858,0.5620498199,1.9411501745000002,0.148,0,0.148,1.71,0.5620498199,1.8
2020-01-15 14:30:00,1.6895,0.5027223389000001,1.7627081437,0.16,0,0.16,1.5295,0.5027223389000001,1.6099999999999999,1.8605,0.5589273209,1.9426425302,0.16,0,0.16,1.7005,0.5589273209,1.79
2020-01-15 15:00:00,1.7045,0.5214573329000001,1.7824808554,0.11800000000000001,0,0.11800000000000001,1.5865,0.5214573329000001,1.67,1.866,0.5745398159,1.9524476946,0.11800000000000001,0,0.11800000000000001,1.748,0.5745398159,1.8399999999999999
2020-01-15 15:30:00,1.7665000000000002,0.5714173169,1.8566205859,0.028,0,0.028,1.7385000000000002,0.5714173169,1.83,1.909,0.6182548018,2.0066190471,0.028,0,0.028,1.881,0.6182548018,1.98
2020-01-15 16:00:00,1.903,0.6182548018,2.0009117922,0.022,0,0.022,1.881,0.6182548018,1.98,2.074,0.6744597838,2.1809108189,0.022,0,0.022,2.052,0.6744597838,2.16
2020-01-15 16:30:00,2.0175,0.6619697878,2.1233252813,0.0035,0,0.0035,2.014,0.6619697878,2.12,2.1695,0.7119297718,2.2833252615,0.0035,0,0.0035,2.166,0.7119297718,2.2800000000000002
2020-01-15 17:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-01-15 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-15 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-15 18:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-15 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-15 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-15 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-01-15 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-15 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-01-15 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-01-15 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-15 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-15 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-15 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-16 00:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-01-16 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-16 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-16 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-16 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-16 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-16 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-16 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-16 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-16 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-16 05:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-16 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-16 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-16 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-16 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-01-16 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-16 08:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-16 08:30:00,2.1485,0.7056847738,2.2614250485,0.0015,0,0.0015,2.147,0.7056847738,2.26,2.4335,0.7993597438000001,2.5614250428,0.0015,0,0.0015,2.432,0.7993597438000001,2.56
2020-01-16 09:00:00,2.0975,0.6869497798,2.2071262424,0.007500000000000001,0,0.007500000000000001,2.09,0.6869497798,2.2,2.392,0.7837472488,2.5171260894,0.007500000000000001,0,0.007500000000000001,2.3845,0.7837472488,2.51
2020-01-16 09:30:00,2.081,0.6807047818,2.1895022265,0.01,0,0.01,2.071,0.6807047818,2.18,2.29,0.7493997598000001,2.4095020232,0.01,0,0.01,2.2800000000000002,0.7493997598000001,2.4
2020-01-16 10:00:00,2.04,0.6682147858,2.1466511128,0.007,0,0.007,2.033,0.6682147858,2.14,2.1825,0.7150522708,2.2966510401,0.007,0,0.007,2.1755,0.7150522708,2.29
2020-01-16 10:30:00,2.08,0.6807047818,2.1885518043,0.009000000000000001,0,0.009000000000000001,2.071,0.6807047818,2.18,2.2225,0.7275422668,2.3385516885,0.009000000000000001,0,0.009000000000000001,2.2135,0.7275422668,2.33
2020-01-16 11:00:00,2.08,0.6775822828,2.187582627,0.018500000000000003,0,0.018500000000000003,2.0615,0.6775822828,2.17,2.232,0.7275422668,2.3475821072,0.018500000000000003,0,0.018500000000000003,2.2135,0.7275422668,2.33
2020-01-16 11:30:00,2.0395,0.6682147858,2.1461759597,0.006500000000000001,0,0.006500000000000001,2.033,0.6682147858,2.14,2.1915,0.7181747698000001,2.3061758931,0.006500000000000001,0,0.006500000000000001,2.185,0.7181747698000001,2.3
2020-01-16 12:00:00,2.108,0.6900722788,2.2180765879,0.0085,0,0.0085,2.0995,0.6900722788,2.21,2.26,0.7400322628,2.3780764811,0.0085,0,0.0085,2.2515,0.7400322628,2.37
2020-01-16 12:30:00,2.1525,0.7056847738,2.265225651,0.0055000000000000005,0,0.0055000000000000005,2.147,0.7056847738,2.26,2.2855,0.7493997598000001,2.4052256131,0.0055000000000000005,0,0.0055000000000000005,2.2800000000000002,0.7493997598000001,2.4
2020-01-16 13:00:00,2.1525,0.7056847738,2.265225651,0.0055000000000000005,0,0.0055000000000000005,2.147,0.7056847738,2.26,2.3045,0.7556447578000001,2.4252256081,0.0055000000000000005,0,0.0055000000000000005,2.299,0.7556447578000001,2.42
2020-01-16 13:30:00,2.1315,0.6994397758,2.2433252662,0.0035,0,0.0035,2.128,0.6994397758,2.24,2.2645,0.7431547618000001,2.3833252506,0.0035,0,0.0035,2.261,0.7431547618000001,2.38
2020-01-16 14:00:00,2.1025,0.6900722788,2.2128501983,0.003,0,0.003,2.0995,0.6900722788,2.21,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36
2020-01-16 14:30:00,2.112,0.6931947778,2.2228501974,0.003,0,0.003,2.109,0.6931947778,2.22,2.2640000000000002,0.7431547618000001,2.3828501841,0.003,0,0.003,2.261,0.7431547618000001,2.38
2020-01-16 15:00:00,2.103,0.6900722788,2.2133252698,0.0035,0,0.0035,2.0995,0.6900722788,2.21,2.2645,0.7431547618000001,2.3833252506,0.0035,0,0.0035,2.261,0.7431547618000001,2.38
2020-01-16 15:30:00,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24,2.2925,0.7525222588,2.4128501818,0.003,0,0.003,2.2895,0.7525222588,2.41
2020-01-16 16:00:00,2.2045,0.7244197678000001,2.3204750053,0.0005,0,0.0005,2.204,0.7244197678000001,2.32,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48
2020-01-16 16:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-16 17:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-01-16 17:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-16 18:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-16 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-16 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-16 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-16 20:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-16 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-16 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-01-16 21:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-01-16 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-16 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-16 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-16 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-17 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-17 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-17 01:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-01-17 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-01-17 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-17 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-17 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-17 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-01-17 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-17 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-17 05:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-17 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-17 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-17 06:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-01-17 07:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-01-17 07:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-17 08:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-17 08:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-17 09:00:00,2.121,0.6963172768,2.2323751365,0.0025,0,0.0025,2.1185,0.6963172768,2.23,2.273,0.7462772608,2.3923751274000002,0.0025,0,0.0025,2.2705,0.7462772608,2.39
2020-01-17 09:30:00,2.196,0.7181747698000001,2.3104525531,0.011,0,0.011,2.185,0.7181747698000001,2.3,2.462,0.8056047418000001,2.5904522771,0.011,0,0.011,2.451,0.8056047418000001,2.58
2020-01-17 10:00:00,2.218,0.7181747698000001,2.3313727716,0.033,0,0.033,2.185,0.7181747698000001,2.3,2.5220000000000002,0.8180947378000001,2.6513700232,0.033,0,0.033,2.489,0.8180947378000001,2.62
2020-01-17 10:30:00,2.159,0.6963172768,2.268510249,0.0405,0,0.0405,2.1185,0.6963172768,2.23,2.482,0.8024822428,2.6085056546,0.0405,0,0.0405,2.4415,0.8024822428,2.5700000000000003
2020-01-17 11:00:00,2.122,0.6807047818,2.2285068992,0.051000000000000004,0,0.051000000000000004,2.071,0.6807047818,2.18,2.4545,0.7899922468,2.5784991759,0.051000000000000004,0,0.051000000000000004,2.4035,0.7899922468,2.5300000000000002
2020-01-17 11:30:00,2.143,0.6931947778,2.252325021,0.034,0,0.034,2.109,0.6931947778,2.22,2.466,0.7993597438000001,2.5923217393,0.034,0,0.034,2.432,0.7993597438000001,2.56
2020-01-17 12:00:00,2.168,0.6994397758,2.2780342403000002,0.04,0,0.04,2.128,0.6994397758,2.24,2.4815,0.8024822428,2.6080299077999998,0.04,0,0.04,2.4415,0.8024822428,2.5700000000000003
2020-01-17 12:30:00,2.1310000000000002,0.6807047818,2.2370784519,0.06,0,0.06,2.071,0.6807047818,2.18,2.4635,0.7899922468,2.5870678383,0.06,0,0.06,2.4035,0.7899922468,2.5300000000000002
2020-01-17 13:00:00,1.917,0.6057648058,2.0104327892,0.074,0,0.074,1.843,0.6057648058,1.94,2.05,0.6494797918,2.1504241442,0.074,0,0.074,1.976,0.6494797918,2.08
2020-01-17 13:30:00,1.9565000000000001,0.6338672968,2.056618584,0.028,0,0.028,1.9285,0.6338672968,2.03,2.061,0.6682147858,2.1666176405,0.028,0,0.028,2.033,0.6682147858,2.14
2020-01-17 14:00:00,1.7985,0.5558048219,1.8824243013,0.1075,0,0.1075,1.691,0.5558048219,1.78,1.903,0.5901523108,1.992407777,0.1075,0,0.1075,1.7955,0.5901523108,1.8900000000000001
2020-01-17 14:30:00,1.767,0.5526823229,1.8514174975,0.0855,0,0.0855,1.6815,0.5526823229,1.77,1.8715000000000002,0.5870298118,1.9614067018,0.0855,0,0.0855,1.786,0.5870298118,1.88
2020-01-17 15:00:00,1.87,0.6088873048,1.9666325915,0.0175,0,0.0175,1.8525,0.6088873048,1.9500000000000002,1.9460000000000002,0.6338672968,2.0466322948,0.0175,0,0.0175,1.9285,0.6338672968,2.03
2020-01-17 15:30:00,1.8010000000000002,0.5745398159,1.8904224396,0.053,0,0.053,1.748,0.5745398159,1.8399999999999999,1.896,0.6057648058,1.9904188002,0.053,0,0.053,1.843,0.6057648058,1.94
2020-01-17 16:00:00,1.833,0.5963973088,1.9275836558,0.018500000000000003,0,0.018500000000000003,1.8145,0.5963973088,1.9100000000000001,1.909,0.6213773008,2.0075833108,0.018500000000000003,0,0.018500000000000003,1.8905,0.6213773008,1.99
2020-01-17 16:30:00,1.991,0.6526022908,2.0952257038,0.0055000000000000005,0,0.0055000000000000005,1.9855,0.6526022908,2.09,2.086,0.6838272808,2.1952256718,0.0055000000000000005,0,0.0055000000000000005,2.0805,0.6838272808,2.19
2020-01-17 17:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-17 17:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-17 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-17 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-17 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-17 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-17 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-17 20:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-17 21:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-17 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-17 22:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-17 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-17 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-17 23:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-18 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-18 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-18 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-01-18 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-18 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-18 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-18 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-18 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-18 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-18 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-18 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-18 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-18 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-18 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-18 07:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-18 07:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-18 08:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-01-18 08:30:00,1.8820000000000001,0.6182548018,1.9809500246,0.001,0,0.001,1.881,0.6182548018,1.98,1.9295,0.6338672968,2.030950024,0.001,0,0.001,1.9285,0.6338672968,2.03
2020-01-18 09:00:00,2.089,0.6807047818,2.197107189,0.018000000000000002,0,0.018000000000000002,2.071,0.6807047818,2.18,2.1935000000000002,0.7150522708,2.3071068462,0.018000000000000002,0,0.018000000000000002,2.1755,0.7150522708,2.29
2020-01-18 09:30:00,2.0765,0.6650922868,2.180412805,0.053,0,0.053,2.0235,0.6650922868,2.13,2.2285,0.7150522708,2.3404085114,0.053,0,0.053,2.1755,0.7150522708,2.29
2020-01-18 10:00:00,2.021,0.6338672968,2.1180719416000002,0.0925,0,0.0925,1.9285,0.6338672968,2.03,2.173,0.6838272808,2.2780581094,0.0925,0,0.0925,2.0805,0.6838272808,2.19
2020-01-18 10:30:00,1.9295,0.5870298118,2.0168228108,0.14350000000000002,0,0.14350000000000002,1.786,0.5870298118,1.88,2.0625,0.6307447978,2.1567904975,0.14350000000000002,0,0.14350000000000002,1.919,0.6307447978,2.02
2020-01-18 11:00:00,1.647,0.4871098439,1.7175229256,0.165,0,0.165,1.482,0.4871098439,1.56,1.6755,0.4964773409,1.7475096566000001,0.165,0,0.165,1.5105,0.4964773409,1.5899999999999999
2020-01-18 11:30:00,1.603,0.4683748499,1.6700251495,0.178,0,0.178,1.425,0.4683748499,1.5,1.6695,0.4902323429,1.739987931,0.178,0,0.178,1.4915,0.4902323429,1.57
2020-01-18 12:00:00,1.56,0.4496398559,1.6235073144,0.192,0,0.192,1.3679999999999999,0.4496398559,1.44,1.617,0.4683748499,1.6834678494,0.192,0,0.192,1.425,0.4683748499,1.5
2020-01-18 12:30:00,1.565,0.4496398559,1.6283123165,0.197,0,0.197,1.3679999999999999,0.4496398559,1.44,1.5935000000000001,0.4590073529,1.6582912892000001,0.197,0,0.197,1.3965,0.4590073529,1.47
2020-01-18 13:00:00,1.566,0.4527623549,1.6301379542999999,0.1885,0,0.1885,1.3775,0.4527623549,1.45,1.6135000000000002,0.4683748499,1.680106321,0.1885,0,0.1885,1.425,0.4683748499,1.5
2020-01-18 13:30:00,1.549,0.4465173569,1.6120728116,0.1905,0,0.1905,1.3585,0.4465173569,1.43,1.587,0.4590073529,1.6520462312,0.1905,0,0.1905,1.3965,0.4590073529,1.47
2020-01-18 14:00:00,1.5655000000000001,0.4590073529,1.6314036901,0.169,0,0.169,1.3965,0.4590073529,1.47,1.6035,0.4714973489,1.6713832595,0.169,0,0.169,1.4344999999999999,0.4714973489,1.51
2020-01-18 14:30:00,1.608,0.4964773409,1.6829003981000001,0.0975,0,0.0975,1.5105,0.4964773409,1.5899999999999999,1.6365,0.5058448379,1.7128955748,0.0975,0,0.0975,1.5390000000000001,0.5058448379,1.62
2020-01-18 15:00:00,1.569,0.4902323429,1.643803136,0.0775,0,0.0775,1.4915,0.4902323429,1.57,1.5975000000000001,0.4995998399,1.6737999432000001,0.0775,0,0.0775,1.52,0.4995998399,1.6
2020-01-18 15:30:00,1.669,0.5401923269000001,1.7542430704,0.025500000000000002,0,0.025500000000000002,1.6435,0.5401923269000001,1.73,1.6975,0.5495598239,1.7842427666,0.025500000000000002,0,0.025500000000000002,1.6720000000000002,0.5495598239,1.76
2020-01-18 16:00:00,1.7045,0.5558048219,1.7928299557,0.0135,0,0.0135,1.691,0.5558048219,1.78,1.7235,0.5620498199,1.8128299010000002,0.0135,0,0.0135,1.71,0.5620498199,1.8
2020-01-18 16:30:00,1.803,0.5901523108,1.8971264454,0.007500000000000001,0,0.007500000000000001,1.7955,0.5901523108,1.8900000000000001,1.841,0.6026423068,1.9371264155999999,0.007500000000000001,0,0.007500000000000001,1.8335,0.6026423068,1.9300000000000002
2020-01-18 17:00:00,1.986,0.6526022908,2.0904750058,0.0005,0,0.0005,1.9855,0.6526022908,2.09,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2020-01-18 17:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-18 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-01-18 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-18 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-18 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-18 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-18 20:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-18 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-18 21:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-18 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-18 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-18 23:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-18 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-19 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-19 00:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-01-19 01:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-19 01:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-19 02:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-01-19 02:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-19 03:00:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-01-19 03:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-19 04:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-01-19 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-19 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-19 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-19 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-19 06:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-19 07:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-19 07:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
