Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-19 08:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-19 08:30:00,1.7505000000000002,0.5745398159,1.8423751654,0.0025,0,0.0025,1.748,0.5745398159,1.8399999999999999,1.7695,0.5807848139,1.8623751635999999,0.0025,0,0.0025,1.767,0.5807848139,1.8599999999999999
2020-01-19 09:00:00,1.8855,0.6120098038,1.9823385811,0.0235,0,0.0235,1.862,0.6120098038,1.96,1.895,0.6151323028,1.9923385129,0.0235,0,0.0235,1.8715000000000002,0.6151323028,1.97
2020-01-19 09:30:00,1.8685,0.5870298118,1.9585444212,0.0825,0,0.0825,1.786,0.5870298118,1.88,1.8780000000000001,0.5901523108,1.9685435606000001,0.0825,0,0.0825,1.7955,0.5901523108,1.8900000000000001
2020-01-19 10:00:00,1.831,0.5589273209,1.9144087207,0.1305,0,0.1305,1.7005,0.5589273209,1.79,1.869,0.5714173169,1.9543998439,0.1305,0,0.1305,1.7385000000000002,0.5714173169,1.83
2020-01-19 10:30:00,1.8054999999999999,0.5370698279,1.8836863460000002,0.1715,0,0.1715,1.634,0.5370698279,1.72,1.853,0.5526823229,1.9336666595,0.1715,0,0.1715,1.6815,0.5526823229,1.77
2020-01-19 11:00:00,1.7505000000000002,0.5089673369000001,1.8229914975,0.202,0,0.202,1.5485,0.5089673369000001,1.63,1.8075,0.5277023309000001,1.8829567175,0.202,0,0.202,1.6055000000000001,0.5277023309000001,1.69
2020-01-19 11:30:00,1.8900000000000001,0.5495598239,1.9682774195000001,0.218,0,0.218,1.6720000000000002,0.5495598239,1.76,1.966,0.5745398159,2.0482314322,0.218,0,0.218,1.748,0.5745398159,1.8399999999999999
2020-01-19 12:00:00,1.884,0.5401923269000001,1.9599142201,0.24050000000000002,0,0.24050000000000002,1.6435,0.5401923269000001,1.73,1.9695,0.5682948179,2.0498510312,0.24050000000000002,0,0.24050000000000002,1.729,0.5682948179,1.82
2020-01-19 12:30:00,1.8905,0.5401923269000001,1.9661632689,0.247,0,0.247,1.6435,0.5401923269000001,1.73,1.995,0.5745398159,2.0760830908,0.247,0,0.247,1.748,0.5745398159,1.8399999999999999
2020-01-19 13:00:00,1.8975,0.5464373249,1.9746138863,0.23500000000000001,0,0.23500000000000001,1.6625,0.5464373249,1.75,1.983,0.5745398159,2.0645544313,0.23500000000000001,0,0.23500000000000001,1.748,0.5745398159,1.8399999999999999
2020-01-19 13:30:00,1.899,0.5495598239,1.976921091,0.227,0,0.227,1.6720000000000002,0.5495598239,1.76,1.956,0.5682948179,2.0368836491,0.227,0,0.227,1.729,0.5682948179,1.82
2020-01-19 14:00:00,1.8705,0.5433148259,1.9478093464000001,0.2175,0,0.2175,1.653,0.5433148259,1.74,1.9180000000000001,0.5589273209,1.9977797051000001,0.2175,0,0.2175,1.7005,0.5589273209,1.79
2020-01-19 14:30:00,1.8105,0.5308248299,1.8867128160000002,0.1955,0,0.1955,1.615,0.5308248299,1.7000000000000002,1.877,0.5526823229,1.9566774773,0.1955,0,0.1955,1.6815,0.5526823229,1.77
2020-01-19 15:00:00,1.7985,0.5401923269000001,1.8778737977,0.155,0,0.155,1.6435,0.5401923269000001,1.73,1.8365,0.5526823229,1.9178607874,0.155,0,0.155,1.6815,0.5526823229,1.77
2020-01-19 15:30:00,1.673,0.5214573329000001,1.7523831630000002,0.08650000000000001,0,0.08650000000000001,1.5865,0.5214573329000001,1.67,1.6920000000000002,0.5277023309000001,1.772380814,0.08650000000000001,0,0.08650000000000001,1.6055000000000001,0.5277023309000001,1.69
2020-01-19 16:00:00,1.756,0.5651723189,1.8447102076,0.036500000000000005,0,0.036500000000000005,1.7195,0.5651723189,1.81,1.756,0.5651723189,1.8447102076,0.036500000000000005,0,0.036500000000000005,1.7195,0.5651723189,1.81
2020-01-19 16:30:00,1.984,0.6494797918,2.0876014945,0.008,0,0.008,1.976,0.6494797918,2.08,2.0125,0.6588472888,2.1176014734,0.008,0,0.008,2.0045,0.6588472888,2.11
2020-01-19 17:00:00,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48,2.442,0.8024822428,2.5704750047,0.0005,0,0.0005,2.4415,0.8024822428,2.5700000000000003
2020-01-19 17:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-19 18:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-19 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-01-19 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-19 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-19 20:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-19 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-01-19 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-01-19 21:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-19 22:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-19 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-19 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-19 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-20 00:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-20 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-20 01:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-20 01:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-01-20 02:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-20 02:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-20 03:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-01-20 03:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-20 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-20 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-20 05:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-20 05:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-20 06:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-20 06:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-20 07:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-20 07:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-01-20 08:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-01-20 08:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-20 09:00:00,2.4045,0.7899922468,2.5309500193,0.001,0,0.001,2.4035,0.7899922468,2.5300000000000002,2.5185,0.8274622348,2.6509500184,0.001,0,0.001,2.5175,0.8274622348,2.65
2020-01-20 09:30:00,2.439,0.7931147458000001,2.5647128494,0.026000000000000002,0,0.026000000000000002,2.4130000000000003,0.7931147458000001,2.54,2.5625,0.8337072328,2.6947122295,0.026000000000000002,0,0.026000000000000002,2.5365,0.8337072328,2.67
2020-01-20 10:00:00,2.463,0.7931147458000001,2.587547101,0.05,0,0.05,2.4130000000000003,0.7931147458000001,2.54,2.729,0.8805447178,2.8675425019,0.05,0,0.05,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-20 10:30:00,2.459,0.7931147458000001,2.583739925,0.046,0,0.046,2.4130000000000003,0.7931147458000001,2.54,2.7439999999999998,0.8867897158,2.8837357715,0.046,0,0.046,2.698,0.8867897158,2.84
2020-01-20 11:00:00,2.134,0.6401122948,2.2279362087,0.1865,0,0.1865,1.9475,0.6401122948,2.05,2.2385,0.6744597838,2.3379003935,0.1865,0,0.1865,2.052,0.6744597838,2.16
2020-01-20 11:30:00,1.9965000000000002,0.5901523108,2.081896251,0.201,0,0.201,1.7955,0.5901523108,1.8900000000000001,2.177,0.6494797918,2.2718171141,0.201,0,0.201,1.976,0.6494797918,2.08
2020-01-20 12:00:00,2.0345,0.5995198078,2.120993694,0.21050000000000002,0,0.21050000000000002,1.824,0.5995198078,1.92,2.31,0.6900722788,2.41087116,0.21050000000000002,0,0.21050000000000002,2.0995,0.6900722788,2.21
2020-01-20 12:30:00,2.0325,0.5963973088,2.1181940421,0.218,0,0.218,1.8145,0.5963973088,1.9100000000000001,2.308,0.6869497798,2.4080622916,0.218,0,0.218,2.09,0.6869497798,2.2
2020-01-20 13:00:00,1.996,0.5839073129,2.0796547189,0.2195,0,0.2195,1.7765,0.5839073129,1.87,2.243,0.6650922868,2.3395291727,0.2195,0,0.2195,2.0235,0.6650922868,2.13
2020-01-20 13:30:00,1.998,0.5901523108,2.0833347667,0.2025,0,0.2025,1.7955,0.5901523108,1.8900000000000001,2.2735,0.6807047818,2.373217489,0.2025,0,0.2025,2.071,0.6807047818,2.18
2020-01-20 14:00:00,1.9645000000000001,0.5870298118,2.0503327169,0.17850000000000002,0,0.17850000000000002,1.786,0.5870298118,1.88,2.259,0.6838272808,2.3602331982,0.17850000000000002,0,0.17850000000000002,2.0805,0.6838272808,2.19
2020-01-20 14:30:00,1.937,0.5839073129,2.0230958331,0.1605,0,0.1605,1.7765,0.5839073129,1.87,2.165,0.6588472888,2.2630299932,0.1605,0,0.1605,2.0045,0.6588472888,2.11
2020-01-20 15:00:00,1.9585,0.5995198078,2.0482056171,0.1345,0,0.1345,1.824,0.5995198078,1.92,2.158,0.6650922868,2.2581655719000002,0.1345,0,0.1345,2.0235,0.6650922868,2.13
2020-01-20 15:30:00,1.9845000000000002,0.6307447978,2.0823254429,0.0655,0,0.0655,1.919,0.6307447978,2.02,2.1935000000000002,0.6994397758,2.302315845,0.0655,0,0.0655,2.128,0.6994397758,2.24
2020-01-20 16:00:00,2.007,0.6494797918,2.1094722089,0.031,0,0.031,1.976,0.6494797918,2.08,2.0925,0.6775822828,2.1994713001,0.031,0,0.031,2.0615,0.6775822828,2.17
2020-01-20 16:30:00,2.185,0.7150522708,2.2990269137,0.0095,0,0.0095,2.1755,0.7150522708,2.29,2.2895,0.7493997598000001,2.4090268263,0.0095,0,0.0095,2.2800000000000002,0.7493997598000001,2.4
2020-01-20 17:00:00,2.442,0.8024822428,2.5704750047,0.0005,0,0.0005,2.4415,0.8024822428,2.5700000000000003,2.5465,0.8368297318,2.6804750045,0.0005,0,0.0005,2.5460000000000003,0.8368297318,2.68
2020-01-20 17:30:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-01-20 18:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-01-20 18:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-01-20 19:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-20 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-20 20:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-20 20:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-20 21:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-20 21:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-20 22:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-20 22:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-20 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-20 23:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-21 00:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-21 00:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-01-21 01:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-21 01:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-01-21 02:00:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-01-21 02:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-01-21 03:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-21 03:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-21 04:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-21 04:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-21 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-21 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-21 06:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-21 06:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-21 07:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-01-21 07:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-01-21 08:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-21 08:30:00,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45,2.423,0.7962372448,2.5504750048,0.0005,0,0.0005,2.4225,0.7962372448,2.55
2020-01-21 09:00:00,2.334,0.7650122548,2.4561758386,0.006500000000000001,0,0.006500000000000001,2.3275,0.7650122548,2.45,2.429,0.7962372448,2.5561758058,0.006500000000000001,0,0.006500000000000001,2.4225,0.7962372448,2.55
2020-01-21 09:30:00,2.39,0.7806247498000001,2.5142543626,0.015,0,0.015,2.375,0.7806247498000001,2.5,2.4945,0.8149722388,2.6242541798,0.015,0,0.015,2.4795,0.8149722388,2.61
2020-01-21 10:00:00,2.4255,0.7899922468,2.5509092497,0.022,0,0.022,2.4035,0.7899922468,2.5300000000000002,2.568,0.8368297318,2.700908736,0.022,0,0.022,2.5460000000000003,0.8368297318,2.68
2020-01-21 10:30:00,2.4505,0.7962372448,2.5766148335,0.028,0,0.028,2.4225,0.7962372448,2.55,2.688,0.8742997198,2.8266135215,0.028,0,0.028,2.66,0.8742997198,2.8
2020-01-21 11:00:00,2.3345000000000002,0.7525222588,2.4527902479,0.045,0,0.045,2.2895,0.7525222588,2.41,2.591,0.8368297318,2.7227862568,0.045,0,0.045,2.5460000000000003,0.8368297318,2.68
2020-01-21 11:30:00,2.2880000000000003,0.7337872648,2.4027874958,0.0555,0,0.0555,2.2325,0.7337872648,2.35,2.5255,0.8118497398000001,2.6527816062,0.0555,0,0.0555,2.47,0.8118497398000001,2.6
2020-01-21 12:00:00,2.2445,0.7119297718,2.3547025821,0.0785,0,0.0785,2.166,0.7119297718,2.2800000000000002,2.4915000000000003,0.7931147458000001,2.6146898955999998,0.0785,0,0.0785,2.4130000000000003,0.7931147458000001,2.54
2020-01-21 12:30:00,2.2795,0.7275422668,2.3927887496,0.066,0,0.066,2.2135,0.7275422668,2.33,2.5455,0.8149722388,2.6727794522,0.066,0,0.066,2.4795,0.8149722388,2.61
2020-01-21 13:00:00,2.3064999999999998,0.7275422668,2.4185243435,0.093,0,0.093,2.2135,0.7275422668,2.33,2.5535,0.8087272408,2.6785074202,0.093,0,0.093,2.4605,0.8087272408,2.59
2020-01-21 13:30:00,2.227,0.6994397758,2.334254699,0.099,0,0.099,2.128,0.6994397758,2.24,2.3885,0.7525222588,2.5042408031,0.099,0,0.099,2.2895,0.7525222588,2.41
2020-01-21 14:00:00,2.093,0.6588472888,2.1942490173,0.08850000000000001,0,0.08850000000000001,2.0045,0.6588472888,2.11,2.207,0.6963172768,2.3142399940000002,0.08850000000000001,0,0.08850000000000001,2.1185,0.6963172768,2.23
2020-01-21 14:30:00,2.1485,0.6963172768,2.2585194265,0.03,0,0.03,2.1185,0.6963172768,2.23,2.2720000000000002,0.7369097638000001,2.3885183692,0.03,0,0.03,2.242,0.7369097638000001,2.36
2020-01-21 15:00:00,2.153,0.6994397758,2.2637634594,0.025,0,0.025,2.128,0.6994397758,2.24,2.2765,0.7400322628,2.3937627284,0.025,0,0.025,2.2515,0.7400322628,2.37
2020-01-21 15:30:00,2.2325,0.7275422668,2.348057495,0.019,0,0.019,2.2135,0.7275422668,2.33,2.375,0.7743797518000001,2.498057045,0.019,0,0.019,2.356,0.7743797518000001,2.48
2020-01-21 16:00:00,2.3495,0.7650122548,2.4709095491,0.022,0,0.022,2.3275,0.7650122548,2.45,2.492,0.8118497398000001,2.6209090026,0.022,0,0.022,2.47,0.8118497398000001,2.6
2020-01-21 16:30:00,2.4605,0.8056047418000001,2.5890266994,0.0095,0,0.0095,2.451,0.8056047418000001,2.58,2.5745,0.8430747298,2.7090266241,0.0095,0,0.0095,2.565,0.8430747298,2.7
2020-01-21 17:00:00,2.537,0.8337072328,2.6704750046,0.0005,0,0.0005,2.5365,0.8337072328,2.67,2.613,0.8586872248,2.7504750044,0.0005,0,0.0005,2.6125,0.8586872248,2.75
2020-01-21 17:30:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-01-21 18:00:00,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81,2.7359999999999998,0.8992797118,2.88,0.0,0,0.0,2.7359999999999998,0.8992797118,2.88
2020-01-21 18:30:00,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85,2.755,0.9055247098,2.9,0.0,0,0.0,2.755,0.9055247098,2.9
2020-01-21 19:00:00,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-01-21 19:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-21 20:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-21 20:30:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-01-21 21:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-01-21 21:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-01-21 22:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-21 22:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-01-21 23:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-21 23:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-22 00:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-22 00:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-01-22 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-01-22 01:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-22 02:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-22 02:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-01-22 03:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-01-22 03:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-01-22 04:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-22 04:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-22 05:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-22 05:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-22 06:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-01-22 06:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-22 07:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-01-22 07:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-22 08:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-22 08:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-22 09:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-22 09:30:00,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47,2.4895,0.8180947378000001,2.6204750047000003,0.0005,0,0.0005,2.489,0.8180947378000001,2.62
2020-01-22 10:00:00,2.3705,0.7775022508,2.4947504885000003,0.005,0,0.005,2.3655,0.7775022508,2.49,2.513,0.8243397358000001,2.6447504608,0.005,0,0.005,2.508,0.8243397358000001,2.64
2020-01-22 10:30:00,2.421,0.7931147458000001,2.5476012247,0.008,0,0.008,2.4130000000000003,0.7931147458000001,2.54,2.6775,0.8774222188,2.8176011073,0.008,0,0.008,2.6695,0.8774222188,2.81
2020-01-22 11:00:00,2.399,0.7837472488,2.5237790612,0.0145,0,0.0145,2.3845,0.7837472488,2.51,2.684,0.8774222188,2.8237786298,0.0145,0,0.0145,2.6695,0.8774222188,2.81
2020-01-22 11:30:00,2.3595,0.7712572528,2.4823533189,0.013000000000000001,0,0.013000000000000001,2.3465,0.7712572528,2.47,2.616,0.8555647258,2.7523529933,0.013000000000000001,0,0.013000000000000001,2.6029999999999998,0.8555647258,2.74
2020-01-22 12:00:00,2.243,0.7306647658000001,2.3590082662,0.02,0,0.02,2.223,0.7306647658000001,2.34,2.3285,0.7587672568,2.4490079624,0.02,0,0.02,2.3085,0.7587672568,2.43
2020-01-22 12:30:00,2.294,0.7462772608,2.4123361602,0.0235,0,0.0235,2.2705,0.7462772608,2.39,2.4175,0.7868697478000001,2.5423355896,0.0235,0,0.0235,2.394,0.7868697478000001,2.52
2020-01-22 13:00:00,2.301,0.7462772608,2.4189937474,0.030500000000000003,0,0.030500000000000003,2.2705,0.7462772608,2.39,2.396,0.7775022508,2.5189930032,0.030500000000000003,0,0.030500000000000003,2.3655,0.7775022508,2.49
2020-01-22 13:30:00,2.243,0.7275422668,2.3580429916,0.029500000000000002,0,0.029500000000000002,2.2135,0.7275422668,2.33,2.3475,0.7618897558000001,2.4680421897,0.029500000000000002,0,0.029500000000000002,2.318,0.7618897558000001,2.44
2020-01-22 14:00:00,2.1775,0.7025622748,2.2880340907,0.04,0,0.04,2.1375,0.7025622748,2.25,2.301,0.7431547618000001,2.4180322578,0.04,0,0.04,2.261,0.7431547618000001,2.38
2020-01-22 14:30:00,2.156,0.6994397758,2.2666168622000002,0.028,0,0.028,2.128,0.6994397758,2.24,2.289,0.7431547618000001,2.4066158813,0.028,0,0.028,2.261,0.7431547618000001,2.38
2020-01-22 15:00:00,2.1255,0.6931947778,2.2356809365,0.0165,0,0.0165,2.109,0.6931947778,2.22,2.249,0.7337872648,2.3656806103,0.0165,0,0.0165,2.2325,0.7337872648,2.35
2020-01-22 15:30:00,2.161,0.7088072728,2.2742754340999998,0.0045000000000000005,0,0.0045000000000000005,2.1565,0.7088072728,2.27,2.2845,0.7493997598000001,2.4042754106,0.0045000000000000005,0,0.0045000000000000005,2.2800000000000002,0.7493997598000001,2.4
2020-01-22 16:00:00,2.2165,0.7275422668,2.3328501881,0.003,0,0.003,2.2135,0.7275422668,2.33,2.359,0.7743797518000001,2.4828501767,0.003,0,0.003,2.356,0.7743797518000001,2.48
2020-01-22 16:30:00,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58
2020-01-22 17:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-22 17:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-01-22 18:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75
2020-01-22 18:30:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-01-22 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6790000000000003,0.8805447178,2.8200000000000003,0.0,0,0.0,2.6790000000000003,0.8805447178,2.8200000000000003
2020-01-22 19:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-22 20:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-22 20:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-01-22 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-01-22 21:30:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-01-22 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-01-22 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-22 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-22 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-23 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-23 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-23 01:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-01-23 01:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-01-23 02:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-23 02:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-01-23 03:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-23 03:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-23 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-23 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-23 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-23 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-23 06:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-23 06:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-23 07:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-23 07:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-23 08:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-01-23 08:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-01-23 09:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-01-23 09:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-01-23 10:00:00,2.2995,0.7556447578000001,2.420475005,0.0005,0,0.0005,2.299,0.7556447578000001,2.42,2.4515000000000002,0.8056047418000001,2.5804750047000002,0.0005,0,0.0005,2.451,0.8056047418000001,2.58
2020-01-23 10:30:00,2.3205,0.7618897558000001,2.4423751248,0.0025,0,0.0025,2.318,0.7618897558000001,2.44,2.6245000000000003,0.8618097238,2.7623751103,0.0025,0,0.0025,2.622,0.8618097238,2.76
2020-01-23 11:00:00,2.294,0.7525222588,2.4142754089,0.0045000000000000005,0,0.0045000000000000005,2.2895,0.7525222588,2.41,2.5885,0.8493197278,2.7242753624000002,0.0045000000000000005,0,0.0045000000000000005,2.584,0.8493197278,2.7199999999999998
2020-01-23 11:30:00,2.285,0.7493997598000001,2.4047505068,0.005,0,0.005,2.2800000000000002,0.7493997598000001,2.4,2.5225,0.8274622348,2.6547504591,0.005,0,0.005,2.5175,0.8274622348,2.65
2020-01-23 12:00:00,2.2865,0.7493997598000001,2.406175856,0.006500000000000001,0,0.006500000000000001,2.2800000000000002,0.7493997598000001,2.4,2.524,0.8274622348,2.6561757754,0.006500000000000001,0,0.006500000000000001,2.5175,0.8274622348,2.65
2020-01-23 12:30:00,2.297,0.7525222588,2.4171261345,0.007500000000000001,0,0.007500000000000001,2.2895,0.7525222588,2.41,2.563,0.8399522308,2.6971260167,0.007500000000000001,0,0.007500000000000001,2.5555,0.8399522308,2.69
2020-01-23 13:00:00,2.2915,0.7493997598000001,2.4109276742,0.0115,0,0.0115,2.2800000000000002,0.7493997598000001,2.4,2.548,0.8337072328,2.6809274048000002,0.0115,0,0.0115,2.5365,0.8337072328,2.67
2020-01-23 13:30:00,2.318,0.7587672568,2.4390268039,0.0095,0,0.0095,2.3085,0.7587672568,2.43,2.5745,0.8430747298,2.7090266241,0.0095,0,0.0095,2.565,0.8430747298,2.7
2020-01-23 14:00:00,2.285,0.7493997598000001,2.4047505068,0.005,0,0.005,2.2800000000000002,0.7493997598000001,2.4,2.551,0.8368297318,2.684750454,0.005,0,0.005,2.5460000000000003,0.8368297318,2.68
2020-01-23 14:30:00,2.284,0.7493997598000001,2.4038003245,0.004,0,0.004,2.2800000000000002,0.7493997598000001,2.4,2.55,0.8368297318,2.6838002906,0.004,0,0.004,2.5460000000000003,0.8368297318,2.68
2020-01-23 15:00:00,2.208,0.7244197678000001,2.3238003357,0.004,0,0.004,2.204,0.7244197678000001,2.32,2.4455,0.8024822428,2.5738003031,0.004,0,0.004,2.4415,0.8024822428,2.5700000000000003
2020-01-23 15:30:00,2.2835,0.7493997598000001,2.4033252485,0.0035,0,0.0035,2.2800000000000002,0.7493997598000001,2.4,2.578,0.8461972288,2.7133252200999998,0.0035,0,0.0035,2.5745,0.8461972288,2.71
2020-01-23 16:00:00,2.3005,0.7556447578000001,2.4214250453,0.0015,0,0.0015,2.299,0.7556447578000001,2.42,2.5285,0.8305847338000001,2.6614250412000002,0.0015,0,0.0015,2.527,0.8305847338000001,2.66
2020-01-23 16:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-23 17:00:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-01-23 17:30:00,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-01-23 18:00:00,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-01-23 18:30:00,2.6125,0.8586872248,2.75,0.0,0,0.0,2.6125,0.8586872248,2.75,2.7265,0.8961572128,2.87,0.0,0,0.0,2.7265,0.8961572128,2.87
2020-01-23 19:00:00,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68,2.6505,0.8711772208,2.79,0.0,0,0.0,2.6505,0.8711772208,2.79
2020-01-23 19:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-01-23 20:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-23 20:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-23 21:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-23 21:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-01-23 22:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-23 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-23 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-23 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-01-24 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-24 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-24 01:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-24 01:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-24 02:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-01-24 02:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-24 03:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-24 03:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-24 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-24 04:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-24 05:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-24 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-24 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-24 06:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-01-24 07:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-01-24 07:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-01-24 08:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-24 08:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-24 09:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-01-24 09:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-24 10:00:00,2.2375,0.7337872648,2.3547505176,0.005,0,0.005,2.2325,0.7337872648,2.35,2.3895,0.7837472488,2.5147504846,0.005,0,0.005,2.3845,0.7837472488,2.51
2020-01-24 10:30:00,2.2455,0.7337872648,2.3623534875,0.013000000000000001,0,0.013000000000000001,2.2325,0.7337872648,2.35,2.407,0.7868697478000001,2.5323532534,0.013000000000000001,0,0.013000000000000001,2.394,0.7868697478000001,2.52
2020-01-24 11:00:00,2.1795,0.7119297718,2.292828875,0.0135,0,0.0135,2.166,0.7119297718,2.2800000000000002,2.3315,0.7618897558000001,2.4528286222,0.0135,0,0.0135,2.318,0.7618897558000001,2.44
2020-01-24 11:30:00,2.14,0.6963172768,2.2504350135,0.021500000000000002,0,0.021500000000000002,2.1185,0.6963172768,2.23,2.292,0.7462772608,2.4104343488,0.021500000000000002,0,0.021500000000000002,2.2705,0.7462772608,2.39
2020-01-24 12:00:00,2.173,0.7056847738,2.2847144242,0.026000000000000002,0,0.026000000000000002,2.147,0.7056847738,2.26,2.344,0.7618897558000001,2.4647133708,0.026000000000000002,0,0.026000000000000002,2.318,0.7618897558000001,2.44
2020-01-24 12:30:00,2.2615,0.7337872648,2.3775672441,0.029,0,0.029,2.2325,0.7337872648,2.35,2.5465,0.8274622348,2.677565312,0.029,0,0.029,2.5175,0.8274622348,2.65
2020-01-24 13:00:00,2.2175,0.7150522708,2.329936909,0.042,0,0.042,2.1755,0.7150522708,2.29,2.5025,0.8087272408,2.6299326988000002,0.042,0,0.042,2.4605,0.8087272408,2.59
2020-01-24 13:30:00,2.248,0.7275422668,2.3627995577,0.0345,0,0.0345,2.2135,0.7275422668,2.33,2.533,0.8212172368,2.662796791,0.0345,0,0.0345,2.4985,0.8212172368,2.63
2020-01-24 14:00:00,2.2335,0.7275422668,2.3490083014,0.02,0,0.02,2.2135,0.7275422668,2.33,2.5185,0.8212172368,2.6490073613,0.02,0,0.02,2.4985,0.8212172368,2.63
2020-01-24 14:30:00,2.195,0.7181747698000001,2.3095021108,0.01,0,0.01,2.185,0.7181747698000001,2.3,2.48,0.8118497398000001,2.6095018682,0.01,0,0.01,2.47,0.8118497398000001,2.6
2020-01-24 15:00:00,2.153,0.7056847738,2.2657007746,0.006,0,0.006,2.147,0.7056847738,2.26,2.4,0.7868697478000001,2.5257006949000003,0.006,0,0.006,2.394,0.7868697478000001,2.52
2020-01-24 15:30:00,2.1415,0.7025622748,2.2538003461000002,0.004,0,0.004,2.1375,0.7025622748,2.25,2.3315,0.7650122548,2.4538003179,0.004,0,0.004,2.3275,0.7650122548,2.45
2020-01-24 16:00:00,2.12,0.6963172768,2.2314250492,0.0015,0,0.0015,2.1185,0.6963172768,2.23,2.329,0.7650122548,2.4514250447,0.0015,0,0.0015,2.3275,0.7650122548,2.45
2020-01-24 16:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-24 17:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-24 17:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-24 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-01-24 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-24 19:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-01-24 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-24 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-24 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-24 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-24 21:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-01-24 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-24 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-24 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-24 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-01-25 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-25 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-25 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-25 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-25 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-25 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-25 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-25 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-25 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-25 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-01-25 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-25 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-25 06:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-25 06:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
