Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-25 07:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-25 07:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-25 08:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-25 08:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-01-25 09:00:00,1.796,0.5901523108,1.8904750064,0.0005,0,0.0005,1.7955,0.5901523108,1.8900000000000001,1.8054999999999999,0.5932748098,1.9004750064,0.0005,0,0.0005,1.8050000000000002,0.5932748098,1.9
2020-01-25 09:30:00,1.8635000000000002,0.6120098038,1.9614250559,0.0015,0,0.0015,1.862,0.6120098038,1.96,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99
2020-01-25 10:00:00,1.8435000000000001,0.6026423068,1.9395025135,0.01,0,0.01,1.8335,0.6026423068,1.9300000000000002,1.8625,0.6088873048,1.9595024879,0.01,0,0.01,1.8525,0.6088873048,1.9500000000000002
2020-01-25 10:30:00,1.8090000000000002,0.5901523108,1.9028296692,0.0135,0,0.0135,1.7955,0.5901523108,1.8900000000000001,1.8375,0.5995198078,1.9328295967,0.0135,0,0.0135,1.824,0.5995198078,1.92
2020-01-25 11:00:00,1.8005,0.5870298118,1.8937804123,0.0145,0,0.0145,1.786,0.5870298118,1.88,1.8385,0.5995198078,1.9337803003,0.0145,0,0.0145,1.824,0.5995198078,1.92
2020-01-25 11:30:00,1.778,0.5807848139,1.8704531537,0.011,0,0.011,1.767,0.5807848139,1.8599999999999999,1.816,0.5932748098,1.9104530876,0.011,0,0.011,1.8050000000000002,0.5932748098,1.9
2020-01-25 12:00:00,1.771,0.5776623149,1.8628297695,0.0135,0,0.0135,1.7575,0.5776623149,1.85,1.8185,0.5932748098,1.9128296448,0.0135,0,0.0135,1.8050000000000002,0.5932748098,1.9
2020-01-25 12:30:00,1.8085,0.5901523108,1.9023543308000002,0.013000000000000001,0,0.013000000000000001,1.7955,0.5901523108,1.8900000000000001,1.8655,0.6088873048,1.9623541984,0.013000000000000001,0,0.013000000000000001,1.8525,0.6088873048,1.9500000000000002
2020-01-25 13:00:00,1.8435000000000001,0.6026423068,1.9395025135,0.01,0,0.01,1.8335,0.6026423068,1.9300000000000002,1.891,0.6182548018,1.9895024504,0.01,0,0.01,1.881,0.6182548018,1.98
2020-01-25 13:30:00,1.879,0.6151323028,1.9771263870000002,0.007500000000000001,0,0.007500000000000001,1.8715000000000002,0.6151323028,1.97,1.9075000000000002,0.6244997998,2.0071263662,0.007500000000000001,0,0.007500000000000001,1.9,0.6244997998,2.0
2020-01-25 14:00:00,1.8175,0.5963973088,1.9128502294,0.003,0,0.003,1.8145,0.5963973088,1.9100000000000001,1.865,0.6120098038,1.9628502235,0.003,0,0.003,1.862,0.6120098038,1.96
2020-01-25 14:30:00,1.807,0.5932748098,1.9019001025,0.002,0,0.002,1.8050000000000002,0.5932748098,1.9,1.845,0.6057648058,1.9419001004,0.002,0,0.002,1.843,0.6057648058,1.94
2020-01-25 15:00:00,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001,1.8439999999999999,0.6057648058,1.9409500251,0.001,0,0.001,1.843,0.6057648058,1.94
2020-01-25 15:30:00,1.7675,0.5807848139,1.8604750066,0.0005,0,0.0005,1.767,0.5807848139,1.8599999999999999,1.815,0.5963973088,1.9104750064,0.0005,0,0.0005,1.8145,0.5963973088,1.9100000000000001
2020-01-25 16:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-01-25 16:30:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-25 17:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-25 17:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-01-25 18:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-25 18:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-01-25 19:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-01-25 19:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-01-25 20:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-01-25 20:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-01-25 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-25 21:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-25 22:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-25 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-25 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-25 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-26 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-26 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-26 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-26 01:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-26 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-26 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-01-26 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-26 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-26 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-01-26 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-26 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-26 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-26 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-01-26 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-26 07:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-26 07:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-26 08:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-26 08:30:00,1.5305,0.5027223389000001,1.6109500303000002,0.001,0,0.001,1.5295,0.5027223389000001,1.6099999999999999,1.54,0.5058448379,1.6209500301,0.001,0,0.001,1.5390000000000001,0.5058448379,1.62
2020-01-26 09:00:00,1.6135000000000002,0.5277023309000001,1.6976018379000002,0.008,0,0.008,1.6055000000000001,0.5277023309000001,1.69,1.6135000000000002,0.5277023309000001,1.6976018379000002,0.008,0,0.008,1.6055000000000001,0.5277023309000001,1.69
2020-01-26 09:30:00,1.7365,0.5682948179,1.8271265008,0.007500000000000001,0,0.007500000000000001,1.729,0.5682948179,1.82,1.746,0.5714173169,1.8371264927,0.007500000000000001,0,0.007500000000000001,1.7385000000000002,0.5714173169,1.83
2020-01-26 10:00:00,1.832,0.5995198078,1.9276016186,0.008,0,0.008,1.824,0.5995198078,1.92,1.8605,0.6088873048,1.9576015938,0.008,0,0.008,1.8525,0.6088873048,1.9500000000000002
2020-01-26 10:30:00,1.866,0.6088873048,1.9628295265000002,0.0135,0,0.0135,1.8525,0.6088873048,1.9500000000000002,1.923,0.6276222988,2.0228293922,0.0135,0,0.0135,1.9095,0.6276222988,2.01
2020-01-26 11:00:00,1.96,0.6432347938,2.0628502127,0.003,0,0.003,1.957,0.6432347938,2.06,2.0265,0.6650922868,2.1328502057,0.003,0,0.003,2.0235,0.6650922868,2.13
2020-01-26 11:30:00,1.962,0.6432347938,2.0647505903,0.005,0,0.005,1.957,0.6432347938,2.06,2.0095,0.6588472888,2.1147505763,0.005,0,0.005,2.0045,0.6588472888,2.11
2020-01-26 12:00:00,2.0235,0.6619697878,2.1290270665,0.0095,0,0.0095,2.014,0.6619697878,2.12,2.071,0.6775822828,2.1790270191,0.0095,0,0.0095,2.0615,0.6775822828,2.17
2020-01-26 12:30:00,1.996,0.6526022908,2.0999775594,0.0105,0,0.0105,1.9855,0.6526022908,2.09,2.0435,0.6682147858,2.1499774999,0.0105,0,0.0105,2.033,0.6682147858,2.14
2020-01-26 13:00:00,2.018,0.6588472888,2.1228291853,0.0135,0,0.0135,2.0045,0.6588472888,2.11,2.0655,0.6744597838,2.172829089,0.0135,0,0.0135,2.052,0.6744597838,2.16
2020-01-26 13:30:00,2.0645,0.6775822828,2.1728502019000002,0.003,0,0.003,2.0615,0.6775822828,2.17,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2020-01-26 14:00:00,2.0395,0.6682147858,2.1461759597,0.006500000000000001,0,0.006500000000000001,2.033,0.6682147858,2.14,2.1345,0.6994397758,2.246175917,0.006500000000000001,0,0.006500000000000001,2.128,0.6994397758,2.24
2020-01-26 14:30:00,2.073,0.6775822828,2.1809279562,0.0115,0,0.0115,2.0615,0.6775822828,2.17,2.187,0.7150522708,2.300927802,0.0115,0,0.0115,2.1755,0.7150522708,2.29
2020-01-26 15:00:00,1.8105,0.5870298118,1.9032903746,0.0245,0,0.0245,1.786,0.5870298118,1.88,1.839,0.5963973088,1.933290136,0.0245,0,0.0245,1.8145,0.5963973088,1.9100000000000001
2020-01-26 15:30:00,1.8399999999999999,0.5995198078,1.9352064489,0.016,0,0.016,1.824,0.5995198078,1.92,1.8780000000000001,0.6120098038,1.9752063183000002,0.016,0,0.016,1.862,0.6120098038,1.96
2020-01-26 16:00:00,1.79,0.5839073129,1.8828297188,0.0135,0,0.0135,1.7765,0.5839073129,1.87,1.8375,0.5995198078,1.9328295967,0.0135,0,0.0135,1.824,0.5995198078,1.92
2020-01-26 16:30:00,1.9125,0.6276222988,2.012850218,0.003,0,0.003,1.9095,0.6276222988,2.01,1.9315,0.6338672968,2.0328502158,0.003,0,0.003,1.9285,0.6338672968,2.03
2020-01-26 17:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-01-26 17:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-01-26 18:00:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-26 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-26 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-01-26 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-01-26 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-26 20:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-01-26 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-26 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-26 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-26 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-26 23:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-01-26 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-27 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-27 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-27 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-27 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-27 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-27 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-27 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-27 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-01-27 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-27 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-27 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-01-27 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-01-27 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-27 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-27 07:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-01-27 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-27 08:00:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-01-27 08:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-01-27 09:00:00,2.166,0.7088072728,2.2790269305,0.0095,0,0.0095,2.1565,0.7088072728,2.27,2.3085,0.7556447578000001,2.4290268113,0.0095,0,0.0095,2.299,0.7556447578000001,2.42
2020-01-27 09:30:00,2.187,0.7119297718,2.2999593475,0.021,0,0.021,2.166,0.7119297718,2.2800000000000002,2.3485,0.7650122548,2.4699587041,0.021,0,0.021,2.3275,0.7650122548,2.45
2020-01-27 10:00:00,2.1615,0.7056847738,2.2737795078,0.0145,0,0.0145,2.147,0.7056847738,2.26,2.323,0.7587672568,2.4437791942000002,0.0145,0,0.0145,2.3085,0.7587672568,2.43
2020-01-27 10:30:00,2.136,0.6963172768,2.2466316454,0.0175,0,0.0175,2.1185,0.6963172768,2.23,2.269,0.7400322628,2.3866312556000002,0.0175,0,0.0175,2.2515,0.7400322628,2.37
2020-01-27 11:00:00,2.056,0.6713372848,2.1628291079,0.0135,0,0.0135,2.0425,0.6713372848,2.15,2.2175,0.7244197678000001,2.3328288085,0.0135,0,0.0135,2.204,0.7244197678000001,2.32
2020-01-27 11:30:00,2.149,0.7025622748,2.2609278516,0.0115,0,0.0115,2.1375,0.7025622748,2.25,2.3295,0.7618897558000001,2.4509276305,0.0115,0,0.0115,2.318,0.7618897558000001,2.44
2020-01-27 12:00:00,1.6095000000000002,0.5277023309000001,1.6938004604999999,0.004,0,0.004,1.6055000000000001,0.5277023309000001,1.69,1.695,0.5558048219,1.7838004373,0.004,0,0.004,1.691,0.5558048219,1.78
2020-01-27 12:30:00,1.9785,0.6494797918,2.0823751463,0.0025,0,0.0025,1.976,0.6494797918,2.08,2.064,0.6775822828,2.1723751403,0.0025,0,0.0025,2.0615,0.6775822828,2.17
2020-01-27 13:00:00,2.024,0.6650922868,2.1304750057,0.0005,0,0.0005,2.0235,0.6650922868,2.13,2.1,0.6900722788,2.2104750055,0.0005,0,0.0005,2.0995,0.6900722788,2.21
2020-01-27 13:30:00,2.338,0.7681347538000001,2.4609500198,0.001,0,0.001,2.337,0.7681347538000001,2.46,2.4615,0.8087272408,2.5909500188,0.001,0,0.001,2.4605,0.8087272408,2.59
2020-01-27 14:00:00,2.2575,0.7400322628,2.3757007387,0.006,0,0.006,2.2515,0.7400322628,2.37,2.4475,0.8024822428,2.5757006814,0.006,0,0.006,2.4415,0.8024822428,2.5700000000000003
2020-01-27 14:30:00,2.1265,0.6963172768,2.2376013944,0.008,0,0.008,2.1185,0.6963172768,2.23,2.2405,0.7337872648,2.3576013234,0.008,0,0.008,2.2325,0.7337872648,2.35
2020-01-27 15:00:00,2.0755,0.6775822828,2.1833043764,0.014,0,0.014,2.0615,0.6775822828,2.17,2.199,0.7181747698000001,2.3133041305,0.014,0,0.014,2.185,0.7181747698000001,2.3
2020-01-27 15:30:00,2.0595,0.6744597838,2.1671262654,0.007500000000000001,0,0.007500000000000001,2.052,0.6744597838,2.16,2.1735,0.7119297718,2.2871261990000002,0.007500000000000001,0,0.007500000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-27 16:00:00,2.0405,0.6682147858,2.1471262771,0.007500000000000001,0,0.007500000000000001,2.033,0.6682147858,2.14,2.1735,0.7119297718,2.2871261990000002,0.007500000000000001,0,0.007500000000000001,2.166,0.7119297718,2.2800000000000002
2020-01-27 16:30:00,2.0965,0.6869497798,2.2061759336,0.006500000000000001,0,0.006500000000000001,2.09,0.6869497798,2.2,2.2105,0.7244197678000001,2.3261758854,0.006500000000000001,0,0.006500000000000001,2.204,0.7244197678000001,2.32
2020-01-27 17:00:00,2.243,0.7369097638000001,2.3609500206,0.001,0,0.001,2.242,0.7369097638000001,2.36,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2020-01-27 17:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-01-27 18:00:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-27 18:30:00,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-01-27 19:00:00,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-01-27 19:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-01-27 20:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-01-27 20:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-27 21:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-27 21:30:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-27 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-27 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-27 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-01-27 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-28 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-01-28 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-28 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-28 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-28 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-28 02:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-28 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-28 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-28 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-01-28 04:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-01-28 05:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-28 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-28 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-28 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-28 07:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-28 07:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-01-28 08:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-28 08:30:00,2.3115,0.7587672568,2.4328501803,0.003,0,0.003,2.3085,0.7587672568,2.43,2.4445,0.8024822428,2.5728501704999998,0.003,0,0.003,2.4415,0.8024822428,2.5700000000000003
2020-01-28 09:00:00,2.207,0.7150522708,2.3199458507,0.0315,0,0.0315,2.1755,0.7150522708,2.29,2.3495,0.7618897558000001,2.4699445844,0.0315,0,0.0315,2.318,0.7618897558000001,2.44
2020-01-28 09:30:00,2.12,0.6713372848,2.2237566751,0.0775,0,0.0775,2.0425,0.6713372848,2.15,2.253,0.7150522708,2.3637488763,0.0775,0,0.0775,2.1755,0.7150522708,2.29
2020-01-28 10:00:00,2.1115,0.6619697878,2.212834438,0.0975,0,0.0975,2.014,0.6619697878,2.12,2.2635,0.7119297718,2.3728203156,0.0975,0,0.0975,2.166,0.7119297718,2.2800000000000002
2020-01-28 10:30:00,2.1495,0.6775822828,2.2537675124,0.088,0,0.088,2.0615,0.6775822828,2.17,2.349,0.7431547618000001,2.4637532344,0.088,0,0.088,2.261,0.7431547618000001,2.38
2020-01-28 11:00:00,2.152,0.6900722788,2.259934457,0.052500000000000005,0,0.052500000000000005,2.0995,0.6900722788,2.21,2.3705,0.7618897558000001,2.4899289649,0.052500000000000005,0,0.052500000000000005,2.318,0.7618897558000001,2.44
2020-01-28 11:30:00,2.0325,0.6432347938,2.1318553539,0.0755,0,0.0755,1.957,0.6432347938,2.06,2.194,0.6963172768,2.3018457268,0.0755,0,0.0755,2.1185,0.6963172768,2.23
2020-01-28 12:00:00,2.152,0.6869497798,2.258982957,0.062,0,0.062,2.09,0.6869497798,2.2,2.418,0.7743797518000001,2.5389738084999998,0.062,0,0.062,2.356,0.7743797518000001,2.48
2020-01-28 12:30:00,2.1975,0.7025622748,2.3070760716,0.06,0,0.06,2.1375,0.7025622748,2.25,2.4065,0.7712572528,2.527069449,0.06,0,0.06,2.3465,0.7712572528,2.47
2020-01-28 13:00:00,2.015,0.6369897958,2.1132867766,0.077,0,0.077,1.9380000000000002,0.6369897958,2.04,2.1385,0.6775822828,2.2432788503,0.077,0,0.077,2.0615,0.6775822828,2.17
2020-01-28 13:30:00,2.3015,0.7525222588,2.4214028991,0.012,0,0.012,2.2895,0.7525222588,2.41,2.4725,0.8087272408,2.6014026985000003,0.012,0,0.012,2.4605,0.8087272408,2.59
2020-01-28 14:00:00,2.103,0.6526022908,2.2019306869,0.11750000000000001,0,0.11750000000000001,1.9855,0.6526022908,2.09,2.255,0.7025622748,2.3619099792,0.11750000000000001,0,0.11750000000000001,2.1375,0.7025622748,2.25
2020-01-28 14:30:00,2.018,0.6463572928,2.1189860193,0.051500000000000004,0,0.051500000000000004,1.9665,0.6463572928,2.07,2.1225,0.6807047818,2.228983008,0.051500000000000004,0,0.051500000000000004,2.071,0.6807047818,2.18
2020-01-28 15:00:00,2.0275,0.6588472888,2.1318620969,0.023,0,0.023,2.0045,0.6588472888,2.11,2.132,0.6931947778,2.2418615033,0.023,0,0.023,2.109,0.6931947778,2.22
2020-01-28 15:30:00,2.003,0.6526022908,2.106632087,0.0175,0,0.0175,1.9855,0.6526022908,2.09,2.079,0.6775822828,2.1866318277,0.0175,0,0.0175,2.0615,0.6775822828,2.17
2020-01-28 16:00:00,2.0205,0.6557247898,2.1242399229,0.025500000000000002,0,0.025500000000000002,1.995,0.6557247898,2.1,2.0965,0.6807047818,2.2042393813,0.025500000000000002,0,0.025500000000000002,2.071,0.6807047818,2.18
2020-01-28 16:30:00,2.1635,0.7088072728,2.2766510492,0.007,0,0.007,2.1565,0.7088072728,2.27,2.2395,0.7337872648,2.3566510136,0.007,0,0.007,2.2325,0.7337872648,2.35
2020-01-28 17:00:00,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44,2.3945,0.7868697478000001,2.5204750047999998,0.0005,0,0.0005,2.394,0.7868697478000001,2.52
2020-01-28 17:30:00,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-01-28 18:00:00,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-01-28 18:30:00,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73,2.641,0.8680547218,2.7800000000000002,0.0,0,0.0,2.641,0.8680547218,2.7800000000000002
2020-01-28 19:00:00,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-01-28 19:30:00,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-01-28 20:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-01-28 20:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-01-28 21:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-28 21:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-01-28 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-01-28 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-01-28 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-28 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-01-29 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-29 00:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-29 01:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-01-29 01:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-29 02:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-29 02:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-01-29 03:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-01-29 03:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-29 04:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-01-29 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-29 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-29 05:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-29 06:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-01-29 06:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-01-29 07:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-01-29 07:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-01-29 08:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-01-29 08:30:00,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2020-01-29 09:00:00,2.161,0.7088072728,2.2742754340999998,0.0045000000000000005,0,0.0045000000000000005,2.1565,0.7088072728,2.27,2.2560000000000002,0.7400322628,2.3742754158,0.0045000000000000005,0,0.0045000000000000005,2.2515,0.7400322628,2.37
2020-01-29 09:30:00,2.1925,0.7119297718,2.3051898512,0.026500000000000003,0,0.026500000000000003,2.166,0.7119297718,2.2800000000000002,2.316,0.7525222588,2.4351890583999998,0.026500000000000003,0,0.026500000000000003,2.2895,0.7525222588,2.41
2020-01-29 10:00:00,2.155,0.6838272808,2.2608946791,0.0745,0,0.0745,2.0805,0.6838272808,2.19,2.2880000000000003,0.7275422668,2.4008877004,0.0745,0,0.0745,2.2135,0.7275422668,2.33
2020-01-29 10:30:00,1.988,0.6120098038,2.0800721141,0.126,0,0.126,1.862,0.6120098038,1.96,2.1305,0.6588472888,2.2300470847,0.126,0,0.126,2.0045,0.6588472888,2.11
2020-01-29 11:00:00,1.8625,0.5558048219,1.9436628437,0.1715,0,0.1715,1.691,0.5558048219,1.78,2.043,0.6151323028,2.1335971386,0.1715,0,0.1715,1.8715000000000002,0.6151323028,1.97
2020-01-29 11:30:00,1.9145,0.5651723189,1.9961788497000001,0.195,0,0.195,1.7195,0.5651723189,1.81,2.228,0.6682147858,2.326047076,0.195,0,0.195,2.033,0.6682147858,2.14
2020-01-29 12:00:00,1.79,0.5245798319,1.8652838926,0.194,0,0.194,1.596,0.5245798319,1.6800000000000002,2.0085,0.5963973088,2.0951758876,0.194,0,0.194,1.8145,0.5963973088,1.9100000000000001
2020-01-29 12:30:00,1.7565,0.5120898359,1.8296251665,0.1985,0,0.1985,1.558,0.5120898359,1.6400000000000001,1.937,0.5714173169,2.0195263677,0.1985,0,0.1985,1.7385000000000002,0.5714173169,1.83
2020-01-29 13:00:00,1.749,0.5120898359,1.8224261302,0.191,0,0.191,1.558,0.5120898359,1.6400000000000001,1.9295,0.5714173169,2.0123339683,0.191,0,0.191,1.7385000000000002,0.5714173169,1.83
2020-01-29 13:30:00,1.901,0.5620498199,1.982347346,0.191,0,0.191,1.71,0.5620498199,1.8,2.1765,0.6526022908,2.2722328226,0.191,0,0.191,1.9855,0.6526022908,2.09
2020-01-29 14:00:00,1.8525,0.5495598239,1.9322971433,0.18050000000000002,0,0.18050000000000002,1.6720000000000002,0.5495598239,1.76,2.166,0.6526022908,2.2621772145,0.18050000000000002,0,0.18050000000000002,1.9855,0.6526022908,2.09
2020-01-29 14:30:00,1.812,0.5589273209,1.896244644,0.1115,0,0.1115,1.7005,0.5589273209,1.79,2.04,0.6338672968,2.1362087328,0.1115,0,0.1115,1.9285,0.6338672968,2.03
2020-01-29 15:00:00,1.783,0.5620498199,1.8694889676000002,0.073,0,0.073,1.71,0.5620498199,1.8,1.9445000000000001,0.6151323028,2.039477384,0.073,0,0.073,1.8715000000000002,0.6151323028,1.97
2020-01-29 15:30:00,1.7665000000000002,0.5558048219,1.8518750633,0.0755,0,0.0755,1.691,0.5558048219,1.78,1.947,0.6151323028,2.0418610996,0.0755,0,0.0755,1.8715000000000002,0.6151323028,1.97
2020-01-29 16:00:00,1.8395000000000001,0.5963973088,1.9337657562000001,0.025,0,0.025,1.8145,0.5963973088,1.9100000000000001,1.9725000000000001,0.6401122948,2.0737646925,0.025,0,0.025,1.9475,0.6401122948,2.05
2020-01-29 16:30:00,2.001,0.6557247898,2.1057008335,0.006,0,0.006,1.995,0.6557247898,2.1,2.0865,0.6838272808,2.1957007993,0.006,0,0.006,2.0805,0.6838272808,2.19
2020-01-29 17:00:00,2.1585,0.7088072728,2.2719000858,0.002,0,0.002,2.1565,0.7088072728,2.27,2.2345,0.7337872648,2.3519000829,0.002,0,0.002,2.2325,0.7337872648,2.35
2020-01-29 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-01-29 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-01-29 18:30:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-01-29 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-01-29 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-01-29 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-29 20:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-29 21:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-29 21:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-01-29 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-29 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-01-29 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-01-29 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-01-30 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-01-30 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-01-30 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-01-30 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-01-30 02:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-01-30 02:30:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-01-30 03:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-01-30 03:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-01-30 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-30 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-01-30 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-30 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-01-30 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-01-30 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-01-30 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-01-30 07:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-30 08:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-01-30 08:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-01-30 09:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-30 09:30:00,2.1975,0.7212972688,2.3128501897,0.003,0,0.003,2.1945,0.7212972688,2.31,2.454,0.8056047418000001,2.5828501699,0.003,0,0.003,2.451,0.8056047418000001,2.58
2020-01-30 10:00:00,2.197,0.7212972688,2.3123751318,0.0025,0,0.0025,2.1945,0.7212972688,2.31,2.463,0.8087272408,2.5923751175,0.0025,0,0.0025,2.4605,0.8087272408,2.59
2020-01-30 10:30:00,2.224,0.7306647658000001,2.3409500208000003,0.001,0,0.001,2.223,0.7306647658000001,2.34,2.509,0.8243397358000001,2.6409500185,0.001,0,0.001,2.508,0.8243397358000001,2.64
2020-01-30 11:00:00,2.177,0.7119297718,2.2904525754,0.011,0,0.011,2.166,0.7119297718,2.2800000000000002,2.4715,0.8087272408,2.6004522683999998,0.011,0,0.011,2.4605,0.8087272408,2.59
2020-01-30 11:30:00,2.0695,0.6682147858,2.174704865,0.036500000000000005,0,0.036500000000000005,2.033,0.6682147858,2.14,2.326,0.7525222588,2.4447015667,0.036500000000000005,0,0.036500000000000005,2.2895,0.7525222588,2.41
2020-01-30 12:00:00,2.1205,0.6869497798,2.2289953454,0.030500000000000003,0,0.030500000000000003,2.09,0.6869497798,2.2,2.4055,0.7806247498000001,2.528992932,0.030500000000000003,0,0.030500000000000003,2.375,0.7806247498000001,2.5
2020-01-30 12:30:00,2.1165,0.6869497798,2.2251903851,0.026500000000000003,0,0.026500000000000003,2.09,0.6869497798,2.2,2.4015,0.7806247498000001,2.5251885573,0.026500000000000003,0,0.026500000000000003,2.375,0.7806247498000001,2.5
2020-01-30 13:00:00,2.1175,0.6900722788,2.2271070922,0.018000000000000002,0,0.018000000000000002,2.0995,0.6900722788,2.21,2.412,0.7868697478000001,2.5371062256,0.018000000000000002,0,0.018000000000000002,2.394,0.7868697478000001,2.52
2020-01-30 13:30:00,2.1265,0.6931947778,2.2366316751,0.0175,0,0.0175,2.109,0.6931947778,2.22,2.3925,0.7806247498000001,2.5166309324,0.0175,0,0.0175,2.375,0.7806247498000001,2.5
2020-01-30 14:00:00,1.9665,0.6401122948,2.0680585098,0.019,0,0.019,1.9475,0.6401122948,2.05,2.1375,0.6963172768,2.2480578284,0.019,0,0.019,2.1185,0.6963172768,2.23
2020-01-30 14:30:00,1.8900000000000001,0.6120098038,1.9866192388,0.028,0,0.028,1.862,0.6120098038,1.96,2.0325,0.6588472888,2.1366178882,0.028,0,0.028,2.0045,0.6588472888,2.11
2020-01-30 15:00:00,1.8915000000000002,0.6182548018,1.9899777009,0.0105,0,0.0105,1.881,0.6182548018,1.98,2.015,0.6588472888,2.1199775353,0.0105,0,0.0105,2.0045,0.6588472888,2.11
2020-01-30 15:30:00,1.908,0.6244997998,2.0076015541,0.008,0,0.008,1.9,0.6244997998,2.0,2.0315,0.6650922868,2.1376014596,0.008,0,0.008,2.0235,0.6650922868,2.13
2020-01-30 16:00:00,1.897,0.6213773008,1.9961760318000001,0.006500000000000001,0,0.006500000000000001,1.8905,0.6213773008,1.99,1.992,0.6526022908,2.0961759826,0.006500000000000001,0,0.006500000000000001,1.9855,0.6526022908,2.09
2020-01-30 16:30:00,1.929,0.6338672968,2.030475006,0.0005,0,0.0005,1.9285,0.6338672968,2.03,2.005,0.6588472888,2.1104750058,0.0005,0,0.0005,2.0045,0.6588472888,2.11
2020-01-30 17:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-30 17:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-01-30 18:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-30 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-30 19:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-01-30 19:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-01-30 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-01-30 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-01-30 21:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-01-30 21:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-01-30 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-01-30 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-30 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-01-30 23:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-01-31 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-01-31 00:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-01-31 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-01-31 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-31 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-31 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-01-31 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-31 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-31 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
