Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-01-31 04:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-31 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-31 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-01-31 06:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-01-31 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-01-31 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-01-31 07:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-01-31 08:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-31 08:30:00,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23,2.3875,0.7837472488,2.5128501746,0.003,0,0.003,2.3845,0.7837472488,2.51
2020-01-31 09:00:00,2.0765,0.6807047818,2.1852256748,0.0055000000000000005,0,0.0055000000000000005,2.071,0.6807047818,2.18,2.352,0.7712572528,2.4752255958,0.0055000000000000005,0,0.0055000000000000005,2.3465,0.7712572528,2.47
2020-01-31 09:30:00,2.074,0.6775822828,2.1818784911,0.0125,0,0.0125,2.0615,0.6775822828,2.17,2.3305,0.7618897558000001,2.4518781067,0.0125,0,0.0125,2.318,0.7618897558000001,2.44
2020-01-31 10:00:00,2.0375,0.6588472888,2.141374792,0.033,0,0.033,2.0045,0.6588472888,2.11,2.2845,0.7400322628,2.4013721078,0.033,0,0.033,2.2515,0.7400322628,2.37
2020-01-31 10:30:00,2.043,0.6650922868,2.1485336278,0.0195,0,0.0195,2.0235,0.6650922868,2.13,2.309,0.7525222588,2.4285326331,0.0195,0,0.0195,2.2895,0.7525222588,2.41
2020-01-31 11:00:00,2.018,0.6588472888,2.1228291853,0.0135,0,0.0135,2.0045,0.6588472888,2.11,2.284,0.7462772608,2.4028286976,0.0135,0,0.0135,2.2705,0.7462772608,2.39
2020-01-31 11:30:00,1.9915,0.6494797918,2.0947305913,0.0155,0,0.0155,1.976,0.6494797918,2.08,2.286,0.7462772608,2.4047298705,0.0155,0,0.0155,2.2705,0.7462772608,2.39
2020-01-31 12:00:00,2.0175,0.6588472888,2.1223538819,0.013000000000000001,0,0.013000000000000001,2.0045,0.6588472888,2.11,2.274,0.7431547618000001,2.3923534438000003,0.013000000000000001,0,0.013000000000000001,2.261,0.7431547618000001,2.38
2020-01-31 12:30:00,2.068,0.6744597838,2.1752057374,0.016,0,0.016,2.052,0.6744597838,2.16,2.3055,0.7525222588,2.425205146,0.016,0,0.016,2.2895,0.7525222588,2.41
2020-01-31 13:00:00,2.0825,0.6775822828,2.189959817,0.021,0,0.021,2.0615,0.6775822828,2.17,2.3485,0.7650122548,2.4699587041,0.021,0,0.021,2.3275,0.7650122548,2.45
2020-01-31 13:30:00,2.1285,0.6931947778,2.238533281,0.0195,0,0.0195,2.109,0.6931947778,2.22,2.404,0.7837472488,2.5285323312,0.0195,0,0.0195,2.3845,0.7837472488,2.51
2020-01-31 14:00:00,2.0915,0.6807047818,2.1994843146,0.0205,0,0.0205,2.071,0.6807047818,2.18,2.367,0.7712572528,2.4894832295000002,0.0205,0,0.0205,2.3465,0.7712572528,2.47
2020-01-31 14:30:00,2.0285,0.6619697878,2.1337798035,0.0145,0,0.0145,2.014,0.6619697878,2.12,2.2375,0.7306647658000001,2.3537793546,0.0145,0,0.0145,2.223,0.7306647658000001,2.34
2020-01-31 15:00:00,1.8725,0.6088873048,1.9690099035,0.02,0,0.02,1.8525,0.6088873048,1.9500000000000002,1.9865,0.6463572928,2.0890093346,0.02,0,0.02,1.9665,0.6463572928,2.07
2020-01-31 15:30:00,1.8105,0.5901523108,1.9042557601,0.015,0,0.015,1.7955,0.5901523108,1.8900000000000001,1.915,0.6244997998,2.0142554456,0.015,0,0.015,1.9,0.6244997998,2.0
2020-01-31 16:00:00,1.85,0.6057648058,1.9466512271,0.007,0,0.007,1.843,0.6057648058,1.94,1.9355,0.6338672968,2.0366511729,0.007,0,0.007,1.9285,0.6338672968,2.03
2020-01-31 16:30:00,1.921,0.6307447978,2.0219000964,0.002,0,0.002,1.919,0.6307447978,2.02,2.016,0.6619697878,2.1219000919,0.002,0,0.002,2.014,0.6619697878,2.12
2020-01-31 17:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2020-01-31 17:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-01-31 18:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-01-31 18:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-01-31 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-01-31 19:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-01-31 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-01-31 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-01-31 21:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-01-31 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-01-31 22:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-01-31 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-01-31 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-01-31 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-02-01 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-01 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-01 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-01 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-01 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-01 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-01 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-01 03:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-01 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-02-01 04:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-02-01 05:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-02-01 05:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-02-01 06:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-02-01 06:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-01 07:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-01 07:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-01 08:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-01 08:30:00,1.626,0.5339473289000001,1.7114250641000002,0.0015,0,0.0015,1.6245,0.5339473289000001,1.71,1.6640000000000001,0.5464373249,1.7514250626,0.0015,0,0.0015,1.6625,0.5464373249,1.75
2020-02-01 09:00:00,1.666,0.5370698279,1.7504285190000002,0.032,0,0.032,1.634,0.5370698279,1.72,1.7135,0.5526823229,1.8004277270000002,0.032,0,0.032,1.6815,0.5526823229,1.77
2020-02-01 09:30:00,1.6445,0.5183348339,1.7242538241,0.0675,0,0.0675,1.577,0.5183348339,1.6600000000000001,1.6825,0.5308248299,1.7642509034,0.0675,0,0.0675,1.615,0.5308248299,1.7000000000000002
2020-02-01 10:00:00,1.6,0.4871098439,1.6725059043,0.11800000000000001,0,0.11800000000000001,1.482,0.4871098439,1.56,1.6285,0.4964773409,1.7024987517999999,0.11800000000000001,0,0.11800000000000001,1.5105,0.4964773409,1.5899999999999999
2020-02-01 10:30:00,1.5755,0.4777423469,1.646340791,0.122,0,0.122,1.4535,0.4777423469,1.53,1.623,0.4933548419,1.6963277985,0.122,0,0.122,1.501,0.4933548419,1.58
2020-02-01 11:00:00,1.5065,0.4402723589,1.5695164861,0.167,0,0.167,1.3395000000000001,0.4402723589,1.4100000000000001,1.554,0.4558848539,1.6194897345,0.167,0,0.167,1.387,0.4558848539,1.46
2020-02-01 11:30:00,1.626,0.4933548419,1.6991983404000002,0.125,0,0.125,1.501,0.4933548419,1.58,1.683,0.5120898359,1.759183049,0.125,0,0.125,1.558,0.5120898359,1.6400000000000001
2020-02-01 12:00:00,1.7565,0.5526823229,1.8413989247,0.075,0,0.075,1.6815,0.5526823229,1.77,1.842,0.5807848139,1.9313919850999999,0.075,0,0.075,1.767,0.5807848139,1.8599999999999999
2020-02-01 12:30:00,1.6440000000000001,0.5152123349000001,1.7228406049,0.0765,0,0.0765,1.5675,0.5152123349000001,1.65,1.6915,0.5308248299,1.7728359343000002,0.0765,0,0.0765,1.615,0.5308248299,1.7000000000000002
2020-02-01 13:00:00,1.6865,0.5058448379,1.7607274775000001,0.14750000000000002,0,0.14750000000000002,1.5390000000000001,0.5058448379,1.62,1.7815,0.5370698279,1.8606950986,0.14750000000000002,0,0.14750000000000002,1.634,0.5370698279,1.72
2020-02-01 13:30:00,1.6059999999999999,0.4746198479,1.6746641454,0.162,0,0.162,1.444,0.4746198479,1.52,1.6915,0.5027223389000001,1.7646251727000002,0.162,0,0.162,1.5295,0.5027223389000001,1.6099999999999999
2020-02-01 14:00:00,1.619,0.5120898359,1.6980568306000001,0.061,0,0.061,1.558,0.5120898359,1.6400000000000001,1.6855,0.5339473289000001,1.768052601,0.061,0,0.061,1.6245,0.5339473289000001,1.71
2020-02-01 14:30:00,1.633,0.4933548419,1.705898004,0.132,0,0.132,1.501,0.4933548419,1.58,1.728,0.5245798319,1.8058704272,0.132,0,0.132,1.596,0.5245798319,1.6800000000000002
2020-02-01 15:00:00,1.6005,0.4933548419,1.6748131984999999,0.0995,0,0.0995,1.501,0.4933548419,1.58,1.724,0.5339473289000001,1.8047924396,0.0995,0,0.0995,1.6245,0.5339473289000001,1.71
2020-02-01 15:30:00,1.6175000000000002,0.4964773409,1.6919799053,0.107,0,0.107,1.5105,0.4964773409,1.5899999999999999,1.722,0.5308248299,1.8019597665,0.107,0,0.107,1.615,0.5308248299,1.7000000000000002
2020-02-01 16:00:00,1.5905,0.5027223389000001,1.668058752,0.061,0,0.061,1.5295,0.5027223389000001,1.6099999999999999,1.657,0.5245798319,1.7380543720000001,0.061,0,0.061,1.596,0.5245798319,1.6800000000000002
2020-02-01 16:30:00,1.5925,0.5183348339,1.6747319935,0.0155,0,0.0155,1.577,0.5183348339,1.6600000000000001,1.6305,0.5308248299,1.7147318302999999,0.0155,0,0.0155,1.615,0.5308248299,1.7000000000000002
2020-02-01 17:00:00,1.7695,0.5807848139,1.8623751635999999,0.0025,0,0.0025,1.767,0.5807848139,1.8599999999999999,1.8170000000000002,0.5963973088,1.9123751593,0.0025,0,0.0025,1.8145,0.5963973088,1.9100000000000001
2020-02-01 17:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-02-01 18:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-01 18:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-01 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-01 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-01 20:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-02-01 20:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-02-01 21:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-01 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-01 22:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-01 22:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-01 23:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-01 23:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-02-02 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-02 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-02 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-02 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-02 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-02 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-02 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-02 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-02 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-02 04:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-02 05:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-02 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-02 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-02 06:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-02 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-02 07:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-02 08:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-02 08:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-02 09:00:00,1.6255000000000002,0.5339473289000001,1.7109500285,0.001,0,0.001,1.6245,0.5339473289000001,1.71,1.635,0.5370698279,1.7209500282999999,0.001,0,0.001,1.634,0.5370698279,1.72
2020-02-02 09:30:00,1.642,0.5370698279,1.727601806,0.008,0,0.008,1.634,0.5370698279,1.72,1.6800000000000002,0.5495598239,1.7676017651,0.008,0,0.008,1.6720000000000002,0.5495598239,1.76
2020-02-02 10:00:00,1.6995,0.5526823229,1.7871088383,0.018000000000000002,0,0.018000000000000002,1.6815,0.5526823229,1.77,1.7469999999999999,0.5682948179,1.8371085978,0.018000000000000002,0,0.018000000000000002,1.729,0.5682948179,1.82
2020-02-02 10:30:00,1.7595,0.5682948179,1.8489995268000001,0.030500000000000003,0,0.030500000000000003,1.729,0.5682948179,1.82,1.807,0.5839073129,1.898998881,0.030500000000000003,0,0.030500000000000003,1.7765,0.5839073129,1.87
2020-02-02 11:00:00,1.726,0.5464373249,1.8104335807,0.0635,0,0.0635,1.6625,0.5464373249,1.75,1.7735,0.5620498199,1.8604306625,0.0635,0,0.0635,1.71,0.5620498199,1.8
2020-02-02 11:30:00,1.7075,0.5401923269000001,1.7909114998,0.064,0,0.064,1.6435,0.5401923269000001,1.73,1.7645,0.5589273209,1.8509078853,0.064,0,0.064,1.7005,0.5589273209,1.79
2020-02-02 12:00:00,1.6735,0.5245798319,1.7537919631,0.0775,0,0.0775,1.596,0.5245798319,1.6800000000000002,1.721,0.5401923269000001,1.803787335,0.0775,0,0.0775,1.6435,0.5401923269000001,1.73
2020-02-02 12:30:00,1.7469999999999999,0.5620498199,1.8351863666,0.037,0,0.037,1.71,0.5620498199,1.8,1.7945,0.5776623149,1.885185402,0.037,0,0.037,1.7575,0.5776623149,1.85
2020-02-02 13:00:00,1.705,0.5495598239,1.7913796359,0.033,0,0.033,1.6720000000000002,0.5495598239,1.76,1.7429999999999999,0.5620498199,1.8313789886,0.033,0,0.033,1.71,0.5620498199,1.8
2020-02-02 13:30:00,1.7525,0.5682948179,1.8423396131,0.0235,0,0.0235,1.729,0.5682948179,1.82,1.7905000000000002,0.5807848139,1.8823393026000002,0.0235,0,0.0235,1.767,0.5807848139,1.8599999999999999
2020-02-02 14:00:00,1.758,0.5714173169,1.8485350281000001,0.0195,0,0.0195,1.7385000000000002,0.5714173169,1.83,1.7865000000000002,0.5807848139,1.8785348679,0.0195,0,0.0195,1.767,0.5807848139,1.8599999999999999
2020-02-02 14:30:00,1.7069999999999999,0.5558048219,1.7952069519,0.016,0,0.016,1.691,0.5558048219,1.78,1.745,0.5682948179,1.8352068003,0.016,0,0.016,1.729,0.5682948179,1.82
2020-02-02 15:00:00,1.691,0.5526823229,1.7790274731,0.0095,0,0.0095,1.6815,0.5526823229,1.77,1.7385000000000002,0.5682948179,1.8290274055,0.0095,0,0.0095,1.729,0.5682948179,1.82
2020-02-02 15:30:00,1.7465000000000002,0.5714173169,1.8376016979,0.008,0,0.008,1.7385000000000002,0.5714173169,1.83,1.7845,0.5839073129,1.8776016617,0.008,0,0.008,1.7765,0.5839073129,1.87
2020-02-02 16:00:00,1.7890000000000001,0.5870298118,1.882850233,0.003,0,0.003,1.786,0.5870298118,1.88,1.827,0.5995198078,1.9228502282000002,0.003,0,0.003,1.824,0.5995198078,1.92
2020-02-02 16:30:00,1.9205,0.6307447978,2.0214250543,0.0015,0,0.0015,1.919,0.6307447978,2.02,1.968,0.6463572928,2.071425053,0.0015,0,0.0015,1.9665,0.6463572928,2.07
2020-02-02 17:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21
2020-02-02 17:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-02-02 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-02-02 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-02-02 19:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-02 19:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-02-02 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-02-02 20:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-02-02 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-02-02 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-02 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-02 22:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-02-02 23:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-02-02 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-02-03 00:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-02-03 00:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-03 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-03 01:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-03 02:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-03 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-03 03:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-03 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-03 04:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-03 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-03 05:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-02-03 05:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-03 06:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-03 06:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-03 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-02-03 07:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-02-03 08:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-03 08:30:00,2.006,0.6588472888,2.1114250519,0.0015,0,0.0015,2.0045,0.6588472888,2.11,2.158,0.7088072728,2.2714250483000002,0.0015,0,0.0015,2.1565,0.7088072728,2.27
2020-02-03 09:00:00,1.955,0.6401122948,2.057126333,0.007500000000000001,0,0.007500000000000001,1.9475,0.6401122948,2.05,2.107,0.6900722788,2.2171262368,0.007500000000000001,0,0.007500000000000001,2.0995,0.6900722788,2.21
2020-02-03 09:30:00,1.9755,0.6401122948,2.076618405,0.028,0,0.028,1.9475,0.6401122948,2.05,2.137,0.6931947778,2.2466170123,0.028,0,0.028,2.109,0.6931947778,2.22
2020-02-03 10:00:00,1.9935,0.6494797918,2.0966321208,0.0175,0,0.0175,1.976,0.6494797918,2.08,2.1455,0.6994397758,2.2566316159,0.0175,0,0.0175,2.128,0.6994397758,2.24
2020-02-03 10:30:00,2.037,0.6619697878,2.1418620404,0.023,0,0.023,2.014,0.6619697878,2.12,2.2555,0.7337872648,2.3718608728,0.023,0,0.023,2.2325,0.7337872648,2.35
2020-02-03 11:00:00,2.013,0.6494797918,2.1151815525,0.037,0,0.037,1.976,0.6494797918,2.08,2.3075,0.7462772608,2.4251775193,0.037,0,0.037,2.2705,0.7462772608,2.39
2020-02-03 11:30:00,1.9825,0.6307447978,2.0804194889,0.0635,0,0.0635,1.919,0.6307447978,2.02,2.3055,0.7369097638000001,2.4204062159,0.0635,0,0.0635,2.242,0.7369097638000001,2.36
2020-02-03 12:00:00,1.9695,0.6338672968,2.0689896085,0.041,0,0.041,1.9285,0.6338672968,2.03,2.2545,0.7275422668,2.3689845926,0.041,0,0.041,2.2135,0.7275422668,2.33
2020-02-03 12:30:00,2.023,0.6494797918,2.1247006848,0.047,0,0.047,1.976,0.6494797918,2.08,2.308,0.7431547618000001,2.4246944137,0.047,0,0.047,2.261,0.7431547618000001,2.38
2020-02-03 13:00:00,2.041,0.6619697878,2.1456665631,0.027,0,0.027,2.014,0.6619697878,2.12,2.3165,0.7525222588,2.435664591,0.027,0,0.027,2.2895,0.7525222588,2.41
2020-02-03 13:30:00,2.088,0.6807047818,2.1961564152,0.017,0,0.017,2.071,0.6807047818,2.18,2.3635,0.7712572528,2.4861556669000002,0.017,0,0.017,2.3465,0.7712572528,2.47
2020-02-03 14:00:00,2.045,0.6650922868,2.1504354792,0.021500000000000002,0,0.021500000000000002,2.0235,0.6650922868,2.13,2.33,0.7587672568,2.4504341962,0.021500000000000002,0,0.021500000000000002,2.3085,0.7587672568,2.43
2020-02-03 14:30:00,2.0355,0.6619697878,2.1404355281,0.021500000000000002,0,0.021500000000000002,2.014,0.6619697878,2.12,2.3205,0.7556447578000001,2.4404342339,0.021500000000000002,0,0.021500000000000002,2.299,0.7556447578000001,2.42
2020-02-03 15:00:00,2.055,0.6713372848,2.1618785234,0.0125,0,0.0125,2.0425,0.6713372848,2.15,2.3305,0.7618897558000001,2.4518781067,0.0125,0,0.0125,2.318,0.7618897558000001,2.44
2020-02-03 15:30:00,2.0885,0.6838272808,2.1976014197,0.008,0,0.008,2.0805,0.6838272808,2.19,2.3735,0.7775022508,2.4976012492,0.008,0,0.008,2.3655,0.7775022508,2.49
2020-02-03 16:00:00,2.0635,0.6775822828,2.1719000898,0.002,0,0.002,2.0615,0.6775822828,2.17,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41
2020-02-03 16:30:00,2.0715,0.6807047818,2.1804750056,0.0005,0,0.0005,2.071,0.6807047818,2.18,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31
2020-02-03 17:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-03 17:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.508,0.8243397358000001,2.64,0.0,0,0.0,2.508,0.8243397358000001,2.64
2020-02-03 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-02-03 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6029999999999998,0.8555647258,2.74,0.0,0,0.0,2.6029999999999998,0.8555647258,2.74
2020-02-03 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-02-03 19:30:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-03 20:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-03 20:30:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-03 21:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17
2020-02-03 21:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-02-03 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-03 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-03 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-03 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-04 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-02-04 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-04 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-04 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-04 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-04 02:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-04 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-04 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-04 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-04 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-04 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-04 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-04 06:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-04 06:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-02-04 07:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-04 07:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-04 08:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-04 08:30:00,2.1775,0.7119297718,2.2909278142,0.0115,0,0.0115,2.166,0.7119297718,2.2800000000000002,2.3105,0.7556447578000001,2.4309276522,0.0115,0,0.0115,2.299,0.7556447578000001,2.42
2020-02-04 09:00:00,2.0185,0.6494797918,2.1204165275,0.0425,0,0.0425,1.976,0.6494797918,2.08,2.1325,0.6869497798,2.2404143032,0.0425,0,0.0425,2.09,0.6869497798,2.2
2020-02-04 09:30:00,2.066,0.6619697878,2.1694607625,0.052000000000000005,0,0.052000000000000005,2.014,0.6619697878,2.12,2.275,0.7306647658000001,2.389455168,0.052000000000000005,0,0.052000000000000005,2.223,0.7306647658000001,2.34
2020-02-04 10:00:00,2.0175,0.6463572928,2.1185098536,0.051000000000000004,0,0.051000000000000004,1.9665,0.6463572928,2.07,2.16,0.6931947778,2.268505896,0.051000000000000004,0,0.051000000000000004,2.109,0.6931947778,2.22
2020-02-04 10:30:00,1.9045,0.6057648058,1.9985172629,0.061500000000000006,0,0.061500000000000006,1.843,0.6057648058,1.94,1.9805000000000001,0.6307447978,2.0785137118,0.061500000000000006,0,0.061500000000000006,1.919,0.6307447978,2.02
2020-02-04 11:00:00,1.897,0.6057648058,1.9913713868,0.054,0,0.054,1.843,0.6057648058,1.94,2.03,0.6494797918,2.1313666977,0.054,0,0.054,1.976,0.6494797918,2.08
2020-02-04 11:30:00,1.888,0.5932748098,1.9790197068,0.083,0,0.083,1.8050000000000002,0.5932748098,1.9,2.0305,0.6401122948,2.1290077501,0.083,0,0.083,1.9475,0.6401122948,2.05
2020-02-04 12:00:00,1.9295,0.6213773008,2.0270865793,0.039,0,0.039,1.8905,0.6213773008,1.99,2.0625,0.6650922868,2.1670842162,0.039,0,0.039,2.0235,0.6650922868,2.13
2020-02-04 12:30:00,2.0625,0.6682147858,2.1680445683,0.029500000000000002,0,0.029500000000000002,2.033,0.6682147858,2.14,2.1955,0.7119297718,2.3080433813,0.029500000000000002,0,0.029500000000000002,2.166,0.7119297718,2.2800000000000002
2020-02-04 13:00:00,1.999,0.6432347938,2.0999409516,0.042,0,0.042,1.957,0.6432347938,2.06,2.1225,0.6838272808,2.2299385642,0.042,0,0.042,2.0805,0.6838272808,2.19
2020-02-04 13:30:00,2.011,0.6494797918,2.113278259,0.035,0,0.035,1.976,0.6494797918,2.08,2.125,0.6869497798,2.2332767406,0.035,0,0.035,2.09,0.6869497798,2.2
2020-02-04 14:00:00,1.913,0.5901523108,2.0019612259,0.11750000000000001,0,0.11750000000000001,1.7955,0.5901523108,1.8900000000000001,2.046,0.6338672968,2.1419392498,0.11750000000000001,0,0.11750000000000001,1.9285,0.6338672968,2.03
2020-02-04 14:30:00,1.9095,0.5807848139,1.9958710504,0.14250000000000002,0,0.14250000000000002,1.767,0.5807848139,1.8599999999999999,2.0615,0.6307447978,2.1558342353,0.14250000000000002,0,0.14250000000000002,1.919,0.6307447978,2.02
2020-02-04 15:00:00,1.8485,0.5370698279,1.9249405835000002,0.21450000000000002,0,0.21450000000000002,1.634,0.5370698279,1.72,2.01,0.5901523108,2.0948459967,0.21450000000000002,0,0.21450000000000002,1.7955,0.5901523108,1.8900000000000001
2020-02-04 15:30:00,1.8755000000000002,0.5651723189,1.9588057586,0.156,0,0.156,1.7195,0.5651723189,1.81,2.0275,0.6151323028,2.1187600147,0.156,0,0.156,1.8715000000000002,0.6151323028,1.97
2020-02-04 16:00:00,1.9645000000000001,0.6276222988,2.0623215074,0.055,0,0.055,1.9095,0.6276222988,2.01,2.107,0.6744597838,2.2123166591,0.055,0,0.055,2.052,0.6744597838,2.16
2020-02-04 16:30:00,2.0725,0.6775822828,2.1804527053,0.011,0,0.011,2.0615,0.6775822828,2.17,2.196,0.7181747698000001,2.3104525531,0.011,0,0.011,2.185,0.7181747698000001,2.3
2020-02-04 17:00:00,2.2425,0.7369097638000001,2.3604750052,0.0005,0,0.0005,2.242,0.7369097638000001,2.36,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47
2020-02-04 17:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-02-04 18:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-02-04 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-02-04 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-02-04 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-02-04 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-04 20:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-02-04 21:00:00,2.0995,0.6900722788,2.21,0.0,0,0.0,2.0995,0.6900722788,2.21,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-02-04 21:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-02-04 22:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-02-04 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-04 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-04 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-05 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-02-05 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-05 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-05 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-05 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-05 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-05 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-05 03:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-05 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-02-05 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-05 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-05 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-05 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-05 06:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-02-05 07:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-02-05 07:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-05 08:00:00,2.157,0.7088072728,2.2704750054,0.0005,0,0.0005,2.1565,0.7088072728,2.27,2.404,0.7899922468,2.5304750048,0.0005,0,0.0005,2.4035,0.7899922468,2.5300000000000002
2020-02-05 08:30:00,2.1885,0.7150522708,2.3023535784,0.013000000000000001,0,0.013000000000000001,2.1755,0.7150522708,2.29,2.483,0.8118497398000001,2.6123531538,0.013000000000000001,0,0.013000000000000001,2.47,0.8118497398000001,2.6
2020-02-05 09:00:00,2.126,0.6869497798,2.2342282784,0.036000000000000004,0,0.036000000000000004,2.09,0.6869497798,2.2,2.4015,0.7775022508,2.5242250296,0.036000000000000004,0,0.036000000000000004,2.3655,0.7775022508,2.49
2020-02-05 09:30:00,2.122,0.6838272808,2.2294626595,0.0415,0,0.0415,2.0805,0.6838272808,2.19,2.4165,0.7806247498000001,2.5394580623,0.0415,0,0.0415,2.375,0.7806247498000001,2.5
2020-02-05 10:00:00,2.166,0.6963172768,2.275173345,0.0475,0,0.0475,2.1185,0.6963172768,2.23,2.4795,0.7993597438000001,2.6051672211,0.0475,0,0.0475,2.432,0.7993597438000001,2.56
2020-02-05 10:30:00,2.137,0.6713372848,2.2399693636,0.0945,0,0.0945,2.0425,0.6713372848,2.15,2.46,0.7775022508,2.5799437494,0.0945,0,0.0945,2.3655,0.7775022508,2.49
2020-02-05 11:00:00,1.9845000000000002,0.5870298118,2.0695033825,0.1985,0,0.1985,1.786,0.5870298118,1.88,2.222,0.6650922868,2.3194033177,0.1985,0,0.1985,2.0235,0.6650922868,2.13
2020-02-05 11:30:00,1.8235000000000001,0.4995998399,1.8907015232000002,0.3035,0,0.3035,1.52,0.4995998399,1.6,1.9849999999999999,0.5526823229,2.0605054598,0.3035,0,0.3035,1.6815,0.5526823229,1.77
2020-02-05 12:00:00,1.8005,0.4933548419,1.8668688358,0.2995,0,0.2995,1.501,0.4933548419,1.58,1.9905,0.5558048219,2.0666420227,0.2995,0,0.2995,1.691,0.5558048219,1.78
2020-02-05 12:30:00,1.7665000000000002,0.4621298519,1.8259480414,0.36050000000000004,0,0.36050000000000004,1.4060000000000001,0.4621298519,1.48,1.9849999999999999,0.5339473289000001,2.0555594737,0.36050000000000004,0,0.36050000000000004,1.6245,0.5339473289000001,1.71
2020-02-05 13:00:00,1.73,0.4621298519,1.7906602134,0.324,0,0.324,1.4060000000000001,0.4621298519,1.48,1.9295,0.5277023309000001,2.0003599676,0.324,0,0.324,1.6055000000000001,0.5277023309000001,1.69
2020-02-05 13:30:00,1.708,0.4652523509,1.7702326824,0.29250000000000004,0,0.29250000000000004,1.4155,0.4652523509,1.49,1.879,0.5214573329000001,1.950015064,0.29250000000000004,0,0.29250000000000004,1.5865,0.5214573329000001,1.67
2020-02-05 14:00:00,1.666,0.5120898359,1.742926275,0.108,0,0.108,1.558,0.5120898359,1.6400000000000001,1.818,0.5620498199,1.9028988412,0.108,0,0.108,1.71,0.5620498199,1.8
2020-02-05 14:30:00,1.759,0.5558048219,1.8447222013000002,0.068,0,0.068,1.691,0.5558048219,1.78,1.9395,0.6151323028,2.0347107903,0.068,0,0.068,1.8715000000000002,0.6151323028,1.97
2020-02-05 15:00:00,1.8335,0.5745398159,1.9214104845,0.0855,0,0.0855,1.748,0.5745398159,1.8399999999999999,2.166,0.6838272808,2.2713819032,0.0855,0,0.0855,2.0805,0.6838272808,2.19
2020-02-05 15:30:00,1.897,0.6026423068,1.9904237614,0.0635,0,0.0635,1.8335,0.6026423068,1.9300000000000002,2.201,0.7025622748,2.3104100826,0.0635,0,0.0635,2.1375,0.7025622748,2.25
2020-02-05 16:00:00,1.8465,0.5901523108,1.9385154113,0.051000000000000004,0,0.051000000000000004,1.7955,0.5901523108,1.8900000000000001,2.0745,0.6650922868,2.1785082052,0.051000000000000004,0,0.051000000000000004,2.0235,0.6650922868,2.13
2020-02-05 16:30:00,1.816,0.5870298118,1.9085229891000002,0.03,0,0.03,1.786,0.5870298118,1.88,1.911,0.6182548018,2.0085218445,0.03,0,0.03,1.881,0.6182548018,1.98
2020-02-05 17:00:00,1.9685000000000001,0.6432347938,2.0709281132,0.0115,0,0.0115,1.957,0.6432347938,2.06,2.0635,0.6744597838,2.1709279698,0.0115,0,0.0115,2.052,0.6744597838,2.16
2020-02-05 17:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-02-05 18:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-05 18:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-05 19:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-05 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-05 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-02-05 20:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-05 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-05 21:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-02-05 22:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-05 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-05 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-05 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-06 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-02-06 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
