Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-06 01:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-06 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-06 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-06 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-06 03:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-06 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-06 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-06 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-06 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-06 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-06 06:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-06 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-02-06 07:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-02-06 07:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-06 08:00:00,2.1285,0.6994397758,2.2404750054,0.0005,0,0.0005,2.128,0.6994397758,2.24,2.233,0.7337872648,2.3504750052,0.0005,0,0.0005,2.2325,0.7337872648,2.35
2020-02-06 08:30:00,2.1825,0.7088072728,2.2947143613,0.026000000000000002,0,0.026000000000000002,2.1565,0.7088072728,2.27,2.3155,0.7525222588,2.4347135355000002,0.026000000000000002,0,0.026000000000000002,2.2895,0.7525222588,2.41
2020-02-06 09:00:00,2.1275,0.6713372848,2.2309078869,0.085,0,0.085,2.0425,0.6713372848,2.15,2.289,0.7244197678000001,2.4008967075,0.085,0,0.085,2.204,0.7244197678000001,2.32
2020-02-06 09:30:00,2.1145,0.6432347938,2.2101722218,0.1575,0,0.1575,1.957,0.6432347938,2.06,2.2665,0.6931947778,2.3701352809,0.1575,0,0.1575,2.109,0.6931947778,2.22
2020-02-06 10:00:00,1.9969999999999999,0.5807848139,2.0797403684,0.23,0,0.23,1.767,0.5807848139,1.8599999999999999,2.1015,0.6151323028,2.1896780585,0.23,0,0.23,1.8715000000000002,0.6151323028,1.97
2020-02-06 10:30:00,1.8290000000000002,0.5058448379,1.8976617191,0.29,0,0.29,1.5390000000000001,0.5058448379,1.62,1.924,0.5370698279,1.9975535037,0.29,0,0.29,1.634,0.5370698279,1.72
2020-02-06 11:00:00,1.803,0.4839873449,1.8668295985,0.3305,0,0.3305,1.4725000000000001,0.4839873449,1.55,1.936,0.5277023309000001,2.0066304468,0.3305,0,0.3305,1.6055000000000001,0.5277023309000001,1.69
2020-02-06 11:30:00,1.792,0.4714973489,1.8529904884000001,0.35750000000000004,0,0.35750000000000004,1.4344999999999999,0.4714973489,1.51,1.963,0.5277023309000001,2.0326924878,0.35750000000000004,0,0.35750000000000004,1.6055000000000001,0.5277023309000001,1.69
2020-02-06 12:00:00,1.78,0.4652523509,1.8397988341,0.3645,0,0.3645,1.4155,0.4652523509,1.49,1.97,0.5277023309000001,2.0394532968,0.3645,0,0.3645,1.6055000000000001,0.5277023309000001,1.69
2020-02-06 12:30:00,1.807,0.5089673369000001,1.8773110424000001,0.2585,0,0.2585,1.5485,0.5089673369000001,1.63,1.9875,0.5682948179,2.0671514821,0.2585,0,0.2585,1.729,0.5682948179,1.82
2020-02-06 13:00:00,1.8359999999999999,0.5183348339,1.9077649226000002,0.259,0,0.259,1.577,0.5183348339,1.6600000000000001,1.9975,0.5714173169,2.0776246052,0.259,0,0.259,1.7385000000000002,0.5714173169,1.83
2020-02-06 13:30:00,1.8399999999999999,0.4839873449,1.902588697,0.3675,0,0.3675,1.4725000000000001,0.4839873449,1.55,2.0015,0.5370698279,2.0723045746,0.3675,0,0.3675,1.634,0.5370698279,1.72
2020-02-06 14:00:00,1.7045,0.4590073529,1.7652217990999999,0.308,0,0.308,1.3965,0.4590073529,1.47,1.866,0.5120898359,1.9349914728000002,0.308,0,0.308,1.558,0.5120898359,1.6400000000000001
2020-02-06 14:30:00,1.701,0.4964773409,1.7719736877,0.1905,0,0.1905,1.5105,0.4964773409,1.5899999999999999,1.8815,0.5558048219,1.9618769712000002,0.1905,0,0.1905,1.691,0.5558048219,1.78
2020-02-06 15:00:00,1.7115,0.4933548419,1.7811881567999999,0.21050000000000002,0,0.21050000000000002,1.501,0.4933548419,1.58,1.8635000000000002,0.5433148259,1.9410881613000002,0.21050000000000002,0,0.21050000000000002,1.653,0.5433148259,1.74
2020-02-06 15:30:00,1.788,0.5245798319,1.8633646985999999,0.192,0,0.192,1.596,0.5245798319,1.6800000000000002,1.959,0.5807848139,2.0432797165,0.192,0,0.192,1.767,0.5807848139,1.8599999999999999
2020-02-06 16:00:00,1.726,0.5339473289000001,1.8067030055000002,0.1015,0,0.1015,1.6245,0.5339473289000001,1.71,1.8495,0.5745398159,1.9366843444000001,0.1015,0,0.1015,1.748,0.5745398159,1.8399999999999999
2020-02-06 16:30:00,1.8435000000000001,0.5870298118,1.9347083113,0.0575,0,0.0575,1.786,0.5870298118,1.88,1.9385,0.6182548018,2.0347042168,0.0575,0,0.0575,1.881,0.6182548018,1.98
2020-02-06 17:00:00,2.0045,0.6557247898,2.1090270861000002,0.0095,0,0.0095,1.995,0.6557247898,2.1,2.071,0.6775822828,2.1790270191,0.0095,0,0.0095,2.0615,0.6775822828,2.17
2020-02-06 17:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-06 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-02-06 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-02-06 19:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-06 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-06 20:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-06 20:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-02-06 21:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-02-06 21:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-06 22:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-06 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-06 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-06 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-07 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-02-07 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-07 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-07 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-07 02:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-07 02:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-07 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-07 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-07 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-07 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-07 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-07 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-07 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-07 06:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-07 07:00:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-02-07 07:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-02-07 08:00:00,2.1765,0.7150522708,2.2909500213,0.001,0,0.001,2.1755,0.7150522708,2.29,2.3095,0.7587672568,2.4309500201,0.001,0,0.001,2.3085,0.7587672568,2.43
2020-02-07 08:30:00,2.202,0.7119297718,2.3142273009,0.036000000000000004,0,0.036000000000000004,2.166,0.7119297718,2.2800000000000002,2.335,0.7556447578000001,2.4542257435,0.036000000000000004,0,0.036000000000000004,2.299,0.7556447578000001,2.42
2020-02-07 09:00:00,2.1915,0.7056847738,2.3023169308,0.044500000000000005,0,0.044500000000000005,2.147,0.7056847738,2.26,2.334,0.7525222588,2.4523143661,0.044500000000000005,0,0.044500000000000005,2.2895,0.7525222588,2.41
2020-02-07 09:30:00,2.2045,0.7056847738,2.3146946343,0.0575,0,0.0575,2.147,0.7056847738,2.26,2.3375,0.7493997598000001,2.4546906628,0.0575,0,0.0575,2.2800000000000002,0.7493997598000001,2.4
2020-02-07 10:00:00,2.1325,0.6838272808,2.2394588632,0.052000000000000005,0,0.052000000000000005,2.0805,0.6838272808,2.19,2.2655,0.7275422668,2.3794553999,0.052000000000000005,0,0.052000000000000005,2.2135,0.7275422668,2.33
2020-02-07 10:30:00,2.1335,0.6744597838,2.2375697196,0.0815,0,0.0815,2.052,0.6744597838,2.16,2.3235,0.7369097638000001,2.4375578455,0.0815,0,0.0815,2.242,0.7369097638000001,2.36
2020-02-07 11:00:00,2.1465,0.6744597838,2.2499684998,0.0945,0,0.0945,2.052,0.6744597838,2.16,2.441,0.7712572528,2.5599450678,0.0945,0,0.0945,2.3465,0.7712572528,2.47
2020-02-07 11:30:00,2.1405,0.6775822828,2.2451855157,0.079,0,0.079,2.0615,0.6775822828,2.17,2.3875,0.7587672568,2.5051714512,0.079,0,0.079,2.3085,0.7587672568,2.43
2020-02-07 12:00:00,2.176,0.6869497798,2.2818580149,0.08600000000000001,0,0.08600000000000001,2.09,0.6869497798,2.2,2.461,0.7806247498000001,2.5818396542,0.08600000000000001,0,0.08600000000000001,2.375,0.7806247498000001,2.5
2020-02-07 12:30:00,1.9425,0.5901523108,2.0301689585,0.147,0,0.147,1.7955,0.5901523108,1.8900000000000001,2.0375,0.6213773008,2.130144596,0.147,0,0.147,1.8905,0.6213773008,1.99
2020-02-07 13:00:00,1.845,0.5058448379,1.9130875568,0.306,0,0.306,1.5390000000000001,0.5058448379,1.62,2.0065,0.5589273209,2.0828927001,0.306,0,0.306,1.7005,0.5589273209,1.79
2020-02-07 13:30:00,1.891,0.5495598239,1.9692376698,0.219,0,0.219,1.6720000000000002,0.5495598239,1.76,1.986,0.5807848139,2.0691802725,0.219,0,0.219,1.767,0.5807848139,1.8599999999999999
2020-02-07 14:00:00,1.8900000000000001,0.5932748098,1.9809278129,0.085,0,0.085,1.8050000000000002,0.5932748098,1.9,1.9849999999999999,0.6244997998,2.080919268,0.085,0,0.085,1.9,0.6244997998,2.0
2020-02-07 14:30:00,1.9115000000000002,0.6213773008,2.0099606961,0.021,0,0.021,1.8905,0.6213773008,1.99,1.978,0.6432347938,2.0799603362,0.021,0,0.021,1.957,0.6432347938,2.06
2020-02-07 15:00:00,1.9115000000000002,0.6244997998,2.0109282061,0.0115,0,0.0115,1.9,0.6244997998,2.0,1.978,0.6463572928,2.0809280982,0.0115,0,0.0115,1.9665,0.6463572928,2.07
2020-02-07 15:30:00,1.9965000000000002,0.6557247898,2.1014250522,0.0015,0,0.0015,1.995,0.6557247898,2.1,2.0535,0.6744597838,2.1614250507,0.0015,0,0.0015,2.052,0.6744597838,2.16
2020-02-07 16:00:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2020-02-07 16:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-02-07 17:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-02-07 17:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-07 18:00:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-02-07 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.6315,0.8649322228,2.77,0.0,0,0.0,2.6315,0.8649322228,2.77
2020-02-07 19:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-02-07 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65
2020-02-07 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-07 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-02-07 21:00:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-02-07 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-02-07 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-07 22:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-07 23:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-07 23:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-08 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-08 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-08 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-08 01:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-08 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-08 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-08 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-08 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-08 04:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-02-08 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-08 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-08 05:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-08 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-08 06:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-08 07:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-08 07:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-08 08:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-08 08:30:00,1.7225000000000001,0.5651723189,1.8128502420000001,0.003,0,0.003,1.7195,0.5651723189,1.81,1.7605,0.5776623149,1.8528502368000002,0.003,0,0.003,1.7575,0.5776623149,1.85
2020-02-08 09:00:00,1.792,0.5839073129,1.8847312143,0.0155,0,0.0155,1.7765,0.5839073129,1.87,1.83,0.5963973088,1.9247310851,0.0155,0,0.0155,1.8145,0.5963973088,1.9100000000000001
2020-02-08 09:30:00,1.7885,0.5776623149,1.8794749267,0.031,0,0.031,1.7575,0.5776623149,1.85,1.8359999999999999,0.5932748098,1.9294742807,0.031,0,0.031,1.8050000000000002,0.5932748098,1.9
2020-02-08 10:00:00,1.8255,0.5839073129,1.9166110717,0.049,0,0.049,1.7765,0.5839073129,1.87,1.873,0.5995198078,1.9666095189,0.049,0,0.049,1.824,0.5995198078,1.92
2020-02-08 10:30:00,1.8615,0.5495598239,1.9409271625,0.1895,0,0.1895,1.6720000000000002,0.5495598239,1.76,1.9375,0.5745398159,2.0208914493,0.1895,0,0.1895,1.748,0.5745398159,1.8399999999999999
2020-02-08 11:00:00,1.612,0.41216986790000004,1.6638593690999999,0.358,0,0.358,1.254,0.41216986790000004,1.32,1.65,0.4246598639,1.7037711114,0.358,0,0.358,1.292,0.4246598639,1.3599999999999999
2020-02-08 11:30:00,1.574,0.39031237490000004,1.6216718996,0.3865,0,0.3865,1.1875,0.39031237490000004,1.25,1.631,0.40904736890000004,1.6815114481,0.3865,0,0.3865,1.2445,0.40904736890000004,1.31
2020-02-08 12:00:00,1.5185,0.36845488190000003,1.5625623988,0.3975,0,0.3975,1.121,0.36845488190000003,1.18,1.604,0.39655737290000004,1.6522934818000001,0.3975,0,0.3975,1.2065000000000001,0.39655737290000004,1.27
2020-02-08 12:30:00,1.5465,0.37469987990000003,1.5912455027,0.40650000000000003,0,0.40650000000000003,1.1400000000000001,0.37469987990000003,1.2,1.613,0.39655737290000004,1.6610318329,0.40650000000000003,0,0.40650000000000003,1.2065000000000001,0.39655737290000004,1.27
2020-02-08 13:00:00,1.4695,0.35908738490000003,1.5127372541000002,0.377,0,0.377,1.0925,0.35908738490000003,1.15,1.5265,0.37782237890000003,1.5725622404,0.377,0,0.377,1.1495,0.37782237890000003,1.21
2020-02-08 13:30:00,1.469,0.36220988390000003,1.5129960344,0.367,0,0.367,1.102,0.36220988390000003,1.16,1.526,0.38094487790000003,1.5728302515,0.367,0,0.367,1.159,0.38094487790000003,1.22
2020-02-08 14:00:00,1.433,0.38094487790000003,1.4827703801,0.274,0,0.274,1.159,0.38094487790000003,1.22,1.4805000000000001,0.39655737290000004,1.5326897925,0.274,0,0.274,1.2065000000000001,0.39655737290000004,1.27
2020-02-08 14:30:00,1.4665,0.39031237490000004,1.517552635,0.279,0,0.279,1.1875,0.39031237490000004,1.25,1.5045000000000002,0.40280237090000004,1.5574883627,0.279,0,0.279,1.2255,0.40280237090000004,1.29
2020-02-08 15:00:00,1.4605000000000001,0.41529236690000004,1.5183965227,0.197,0,0.197,1.2635,0.41529236690000004,1.33,1.4985,0.4277823629,1.5583645273,0.197,0,0.197,1.3014999999999999,0.4277823629,1.37
2020-02-08 15:30:00,1.5025,0.4465173569,1.5674450548999999,0.14400000000000002,0,0.14400000000000002,1.3585,0.4465173569,1.43,1.5405,0.4590073529,1.6074290031,0.14400000000000002,0,0.14400000000000002,1.3965,0.4590073529,1.47
2020-02-08 16:00:00,1.5474999999999999,0.4933548419,1.6242398992,0.0465,0,0.0465,1.501,0.4933548419,1.58,1.557,0.4964773409,1.634239502,0.0465,0,0.0465,1.5105,0.4964773409,1.5899999999999999
2020-02-08 16:30:00,1.6265,0.5277023309000001,1.7099625727,0.021,0,0.021,1.6055000000000001,0.5277023309000001,1.69,1.6455000000000002,0.5339473289000001,1.7299624273,0.021,0,0.021,1.6245,0.5339473289000001,1.71
2020-02-08 17:00:00,1.7885,0.5870298118,1.8823751619,0.0025,0,0.0025,1.786,0.5870298118,1.88,1.8075,0.5932748098,1.9023751602,0.0025,0,0.0025,1.8050000000000002,0.5932748098,1.9
2020-02-08 17:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-08 18:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-02-08 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-08 19:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-08 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-02-08 20:00:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-08 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-02-08 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-02-08 21:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-08 22:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-08 22:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-08 23:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-08 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-09 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-02-09 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-09 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-09 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-09 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-09 02:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-09 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-09 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-09 04:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-09 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-09 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-09 05:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-02-09 06:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-02-09 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-09 07:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-09 07:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-09 08:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-09 08:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-09 09:00:00,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69,1.6065,0.5277023309000001,1.6909500288000001,0.001,0,0.001,1.6055000000000001,0.5277023309000001,1.69
2020-02-09 09:30:00,1.6545,0.5433148259,1.7414250629999999,0.0015,0,0.0015,1.653,0.5433148259,1.74,1.683,0.5526823229,1.7714250619,0.0015,0,0.0015,1.6815,0.5526823229,1.77
2020-02-09 10:00:00,1.8255,0.5995198078,1.9214250571,0.0015,0,0.0015,1.824,0.5995198078,1.92,1.873,0.6151323028,1.9714250556000001,0.0015,0,0.0015,1.8715000000000002,0.6151323028,1.97
2020-02-09 10:30:00,1.9125,0.6276222988,2.012850218,0.003,0,0.003,1.9095,0.6276222988,2.01,1.941,0.6369897958,2.0428502148,0.003,0,0.003,1.9380000000000002,0.6369897958,2.04
2020-02-09 11:00:00,1.9255,0.6307447978,2.0261760165,0.006500000000000001,0,0.006500000000000001,1.919,0.6307447978,2.02,1.9729999999999999,0.6463572928,2.0761759921,0.006500000000000001,0,0.006500000000000001,1.9665,0.6463572928,2.07
2020-02-09 11:30:00,1.9995,0.6557247898,2.1042754691,0.0045000000000000005,0,0.0045000000000000005,1.995,0.6557247898,2.1,2.066,0.6775822828,2.174275454,0.0045000000000000005,0,0.0045000000000000005,2.0615,0.6775822828,2.17
2020-02-09 12:00:00,1.98,0.6463572928,2.0828292657,0.0135,0,0.0135,1.9665,0.6463572928,2.07,2.037,0.6650922868,2.1428291462,0.0135,0,0.0135,2.0235,0.6650922868,2.13
2020-02-09 12:30:00,2.0425,0.6650922868,2.1480581928999998,0.019,0,0.019,2.0235,0.6650922868,2.13,2.0995,0.6838272808,2.2080579703,0.019,0,0.019,2.0805,0.6838272808,2.19
2020-02-09 13:00:00,2.13,0.6900722788,2.2389952546,0.030500000000000003,0,0.030500000000000003,2.0995,0.6900722788,2.21,2.2345,0.7244197678000001,2.3489943061,0.030500000000000003,0,0.030500000000000003,2.204,0.7244197678000001,2.32
2020-02-09 13:30:00,2.1355,0.6900722788,2.2442281524,0.036000000000000004,0,0.036000000000000004,2.0995,0.6900722788,2.21,2.24,0.7244197678000001,2.354226837,0.036000000000000004,0,0.036000000000000004,2.204,0.7244197678000001,2.32
2020-02-09 14:00:00,2.07,0.6650922868,2.1742234821,0.0465,0,0.0465,2.0235,0.6650922868,2.13,2.1745,0.6994397758,2.2842211473000003,0.0465,0,0.0465,2.128,0.6994397758,2.24
2020-02-09 14:30:00,1.8215,0.5807848139,1.9118507395000002,0.0545,0,0.0545,1.767,0.5807848139,1.8599999999999999,2.211,0.7088072728,2.3218373651,0.0545,0,0.0545,2.1565,0.7088072728,2.27
2020-02-09 15:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,3.3555,1.0991196477,3.5309268259,0.0115,0,0.0115,3.344,1.0991196477,3.52
2020-02-09 15:30:00,0.006500000000000001,0.0,0.006500000000000001,0.006500000000000001,0,0.006500000000000001,0.0,0.0,0.0,3.4455,1.1303446377,3.626175568,0.006500000000000001,0,0.006500000000000001,3.439,1.1303446377,3.62
2020-02-09 16:00:00,0.0115,0.0,0.0115,0.0115,0,0.0115,0.0,0.0,0.0,3.422,1.1209771407,3.6009267904,0.0115,0,0.0115,3.4105,1.1209771407,3.59
2020-02-09 16:30:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.6105,1.1865496197,3.8004750032,0.0005,0,0.0005,3.61,1.1865496197,3.8
2020-02-09 17:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.8005,1.2489995997,4.000475003,0.0005,0,0.0005,3.8,1.2489995997,4.0
2020-02-09 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18
2020-02-09 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.047,1.3301845737,4.26,0.0,0,0.0,4.047,1.3301845737,4.26
2020-02-09 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.123,1.3551645657,4.34,0.0,0,0.0,4.123,1.3551645657,4.34
2020-02-09 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.9235,1.2895920867,4.13,0.0,0,0.0,3.9235,1.2895920867,4.13
2020-02-09 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998
2020-02-09 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-02-09 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.42,1.1240996397,3.6,0.0,0,0.0,3.42,1.1240996397,3.6
2020-02-09 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.268,1.0741396557,3.44,0.0,0,0.0,3.268,1.0741396557,3.44
2020-02-09 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1445,1.0335471687,3.31,0.0,0,0.0,3.1445,1.0335471687,3.31
2020-02-09 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.021,0.9929546817,3.18,0.0,0,0.0,3.021,0.9929546817,3.18
2020-02-09 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8120000000000003,0.9242597038,2.96,0.0,0,0.0,2.8120000000000003,0.9242597038,2.96
2020-02-09 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-02-09 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-10 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-10 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-02-10 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-02-10 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.3345000000000002,1.0959971487,3.51,0.0,0,0.0,3.3345000000000002,1.0959971487,3.51
2020-02-10 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-02-10 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.154,1.0366696677,3.32,0.0,0,0.0,3.154,1.0366696677,3.32
2020-02-10 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.078,1.0116896757,3.24,0.0,0,0.0,3.078,1.0116896757,3.24
2020-02-10 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-02-10 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.793,0.9180147058,2.94,0.0,0,0.0,2.793,0.9180147058,2.94
2020-02-10 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.6885,0.8836672168,2.83,0.0,0,0.0,2.6885,0.8836672168,2.83
2020-02-10 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.698,0.8867897158,2.84,0.0,0,0.0,2.698,0.8867897158,2.84
2020-02-10 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8025,0.9211372048,2.95,0.0,0,0.0,2.8025,0.9211372048,2.95
2020-02-10 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.9355,0.9648521908000001,3.09,0.0,0,0.0,2.9355,0.9648521908000001,3.09
2020-02-10 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.344,1.0991196477,3.52,0.0,0,0.0,3.344,1.0991196477,3.52
2020-02-10 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.6385,1.1959171167,3.83,0.0,0,0.0,3.6385,1.1959171167,3.83
2020-02-10 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.8475,1.2646120947,4.05,0.0,0,0.0,3.8475,1.2646120947,4.05
2020-02-10 08:00:00,0.0005,0.0,0.0005,0.0005,0,0.0005,0.0,0.0,0.0,3.9715,1.3052045817,4.1804750029,0.0005,0,0.0005,3.971,1.3052045817,4.18
2020-02-10 08:30:00,0.0045000000000000005,0.0,0.0045000000000000005,0.0045000000000000005,0,0.0045000000000000005,0.0,0.0,0.0,4.2035,1.3801445576,4.4242752231,0.0045000000000000005,0,0.0045000000000000005,4.199,1.3801445576,4.42
2020-02-10 09:00:00,0.023,0.0,0.023,0.023,0,0.023,0.0,0.0,0.0,4.0605,1.3270620747000001,4.2718560369,0.023,0,0.023,4.0375,1.3270620747000001,4.25
2020-02-10 09:30:00,0.07200000000000001,0.0,0.07200000000000001,0.07200000000000001,0,0.07200000000000001,0.0,0.0,0.0,3.9765,1.2833470887,4.178460482,0.07200000000000001,0,0.07200000000000001,3.9045,1.2833470887,4.11
2020-02-10 10:00:00,0.0845,0.0,0.0845,0.0845,0,0.0845,0.0,0.0,0.0,4.065,1.3083270807,4.2703565132,0.0845,0,0.0845,3.9805,1.3083270807,4.19
2020-02-10 10:30:00,0.14300000000000002,0.0,0.14300000000000002,0.14300000000000002,0,0.14300000000000002,0.0,0.0,0.0,3.9905,1.2646120947,4.1860881501,0.14300000000000002,0,0.14300000000000002,3.8475,1.2646120947,4.05
2020-02-10 11:00:00,0.1105,0.0,0.1105,0.1105,0,0.1105,0.0,0.0,0.0,3.901,1.2458771007,4.0951203584,0.1105,0,0.1105,3.7905,1.2458771007,3.99
2020-02-10 11:30:00,0.158,0.0,0.158,0.158,0,0.158,0.0,0.0,0.0,3.7775,1.1896721187,3.9604073023,0.158,0,0.158,3.6195,1.1896721187,3.81
2020-02-10 12:00:00,0.115,0.0,0.115,0.115,0,0.115,0.0,0.0,0.0,3.934,1.2552445977,4.1294061316,0.115,0,0.115,3.819,1.2552445977,4.02
2020-02-10 12:30:00,0.1885,0.0,0.1885,0.1885,0,0.1885,0.0,0.0,0.0,4.0835,1.2802245897,4.2794797873,0.1885,0,0.1885,3.895,1.2802245897,4.1
2020-02-10 13:00:00,0.28500000000000003,0.0,0.28500000000000003,0.28500000000000003,0,0.28500000000000003,0.0,0.0,0.0,3.8855,1.1834271207,4.061725003,0.28500000000000003,0,0.28500000000000003,3.6005000000000003,1.1834271207,3.79
2020-02-10 13:30:00,0.1915,0.0,0.1915,0.1915,0,0.1915,0.0,0.0,0.0,3.83,1.1959171167,4.0123705898,0.1915,0,0.1915,3.6385,1.1959171167,3.83
2020-02-10 14:00:00,0.096,0.0,0.096,0.096,0,0.096,0.0,0.0,0.0,3.7155,1.1896721187,3.9013151629,0.096,0,0.096,3.6195,1.1896721187,3.81
2020-02-10 14:30:00,0.2245,0.0,0.2245,0.2245,0,0.2245,0.0,0.0,0.0,3.426,1.0522821627,3.5839606234,0.2245,0,0.2245,3.2015000000000002,1.0522821627,3.37
2020-02-10 15:00:00,0.09050000000000001,0.0,0.09050000000000001,0.09050000000000001,0,0.09050000000000001,0.0,0.0,0.0,3.596,1.1522021307,3.7760807393,0.09050000000000001,0,0.09050000000000001,3.5055,1.1522021307,3.69
2020-02-10 15:30:00,0.1095,0.0,0.1095,0.1095,0,0.1095,0.0,0.0,0.0,3.653,1.1646921266999999,3.8341774542,0.1095,0,0.1095,3.5435,1.1646921266999999,3.73
2020-02-10 16:00:00,0.146,0.0,0.146,0.146,0,0.146,0.0,0.0,0.0,3.623,1.1428346337,3.7989735456,0.146,0,0.146,3.477,1.1428346337,3.66
2020-02-10 16:30:00,0.024350000000000004,0.0009367497,0.024368011800000002,0.021500000000000002,0,0.021500000000000002,0.00285,0.0009367497,0.003,3.50135,1.1437713834,3.6834311179,0.021500000000000002,0,0.021500000000000002,3.47985,1.1437713834,3.6630000000000003
2020-02-10 17:00:00,0.0035,0.0,0.0035,0.0035,0,0.0035,0.0,0.0,0.0,4.2405,1.3926345536,4.4633251338,0.0035,0,0.0035,4.237,1.3926345536,4.46
2020-02-10 17:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.5504999999999995,1.4956770206,4.79,0.0,0,0.0,4.5504999999999995,1.4956770206,4.79
2020-02-10 18:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.693,1.5425145056,4.94,0.0,0,0.0,4.693,1.5425145056,4.94
2020-02-10 18:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.9875,1.6393119746,5.25,0.0,0,0.0,4.9875,1.6393119746,5.25
2020-02-10 19:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.883,1.6049644856,5.14,0.0,0,0.0,4.883,1.6049644856,5.14
2020-02-10 19:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.5504999999999995,1.4956770206,4.79,0.0,0,0.0,4.5504999999999995,1.4956770206,4.79
2020-02-10 20:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.446,1.4613295316000001,4.68,0.0,0,0.0,4.446,1.4613295316000001,4.68
2020-02-10 20:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.3035,1.4144920466,4.53,0.0,0,0.0,4.3035,1.4144920466,4.53
2020-02-10 21:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,4.066,1.3364295717,4.28,0.0,0,0.0,4.066,1.3364295717,4.28
2020-02-10 21:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.838,1.2614895957,4.04,0.0,0,0.0,3.838,1.2614895957,4.04
2020-02-10 22:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.572,1.1740596237,3.76,0.0,0,0.0,3.572,1.1740596237,3.76
2020-02-10 22:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1825,1.0460371647,3.35,0.0,0,0.0,3.1825,1.0460371647,3.35
2020-02-10 23:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8785,0.9461171968000001,3.03,0.0,0,0.0,2.8785,0.9461171968000001,3.03
2020-02-10 23:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.7075,0.8899122148,2.85,0.0,0,0.0,2.7075,0.8899122148,2.85
2020-02-11 00:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-02-11 00:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-02-11 01:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.439,1.1303446377,3.62,0.0,0,0.0,3.439,1.1303446377,3.62
2020-02-11 01:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.4675000000000002,1.1397121347,3.65,0.0,0,0.0,3.4675000000000002,1.1397121347,3.65
2020-02-11 02:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.4485,1.1334671367,3.63,0.0,0,0.0,3.4485,1.1334671367,3.63
2020-02-11 02:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.3725,1.1084871447,3.55,0.0,0,0.0,3.3725,1.1084871447,3.55
2020-02-11 03:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.306,1.0866296517,3.48,0.0,0,0.0,3.306,1.0866296517,3.48
2020-02-11 03:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-02-11 04:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.926,0.9617296918,3.08,0.0,0,0.0,2.926,0.9617296918,3.08
2020-02-11 04:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8405,0.9336272008000001,2.99,0.0,0,0.0,2.8405,0.9336272008000001,2.99
2020-02-11 05:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,2.8689999999999998,0.9429946978,3.02,0.0,0,0.0,2.8689999999999998,0.9429946978,3.02
2020-02-11 05:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.0305,0.9960771807000001,3.19,0.0,0,0.0,3.0305,0.9960771807000001,3.19
2020-02-11 06:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.1635,1.0397921667,3.33,0.0,0,0.0,3.1635,1.0397921667,3.33
2020-02-11 06:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.496,1.1490796317,3.68,0.0,0,0.0,3.496,1.1490796317,3.68
2020-02-11 07:00:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.7715,1.2396321027,3.9699999999999998,0.0,0,0.0,3.7715,1.2396321027,3.9699999999999998
2020-02-11 07:30:00,0.0,0.0,0.0,0.0,0,0.0,0.0,0.0,0.0,3.971,1.3052045817,4.18,0.0,0,0.0,3.971,1.3052045817,4.18
2020-02-11 08:00:00,0.003,0.0,0.003,0.003,0,0.003,0.0,0.0,0.0,4.24,1.3926345536,4.4628500983,0.003,0,0.003,4.237,1.3926345536,4.46
2020-02-11 08:30:00,2.2275,0.7181747698000001,2.3404126239,0.0425,0,0.0425,2.185,0.7181747698000001,2.3,4.251,1.3832670566,4.4703946973,0.0425,0,0.0425,4.2085,1.3832670566,4.43
2020-02-11 09:00:00,2.231,0.6963172768,2.3371390096,0.1125,0,0.1125,2.1185,0.6963172768,2.23,2.4115,0.7556447578000001,2.5271191602,0.1125,0,0.1125,2.299,0.7556447578000001,2.42
2020-02-11 09:30:00,2.1725,0.6744597838,2.2747861987,0.12050000000000001,0,0.12050000000000001,2.052,0.6744597838,2.16,2.372,0.7400322628,2.4847598979,0.12050000000000001,0,0.12050000000000001,2.2515,0.7400322628,2.37
2020-02-11 10:00:00,2.236,0.7244197678000001,2.3504212388,0.032,0,0.032,2.204,0.7244197678000001,2.32,2.407,0.7806247498000001,2.530419728,0.032,0,0.032,2.375,0.7806247498000001,2.5
2020-02-11 10:30:00,2.078,0.6588472888,2.1799458135,0.07350000000000001,0,0.07350000000000001,2.0045,0.6588472888,2.11,2.1445,0.6807047818,2.2499420548,0.07350000000000001,0,0.07350000000000001,2.071,0.6807047818,2.18
2020-02-11 11:00:00,2.078,0.6338672968,2.1725265821,0.1495,0,0.1495,1.9285,0.6338672968,2.03,2.192,0.6713372848,2.2925003272,0.1495,0,0.1495,2.0425,0.6713372848,2.15
2020-02-11 11:30:00,1.9375,0.5682948179,2.0191248723,0.20850000000000002,0,0.20850000000000002,1.729,0.5682948179,1.82,2.023,0.5963973088,2.109080072,0.20850000000000002,0,0.20850000000000002,1.8145,0.5963973088,1.9100000000000001
2020-02-11 12:00:00,1.9215,0.5245798319,1.9918198337000002,0.3255,0,0.3255,1.596,0.5245798319,1.6800000000000002,2.026,0.5589273209,2.1016840272,0.3255,0,0.3255,1.7005,0.5589273209,1.79
2020-02-11 12:30:00,1.968,0.5963973088,2.0563836583,0.1535,0,0.1535,1.8145,0.5963973088,1.9100000000000001,2.0535,0.6244997998,2.1463602330000002,0.1535,0,0.1535,1.9,0.6244997998,2.0
2020-02-11 13:00:00,2.054,0.6088873048,2.1423491195,0.2015,0,0.2015,1.8525,0.6088873048,1.9500000000000002,2.1775,0.6494797918,2.2722962505,0.2015,0,0.2015,1.976,0.6494797918,2.08
2020-02-11 13:30:00,2.029,0.5589273209,2.1045761450000002,0.3285,0,0.3285,1.7005,0.5589273209,1.79,2.1335,0.5932748098,2.2144519074,0.3285,0,0.3285,1.8050000000000002,0.5932748098,1.9
2020-02-11 14:00:00,1.828,0.5058448379,1.8966979201,0.289,0,0.289,1.5390000000000001,0.5058448379,1.62,1.8945,0.5277023309000001,1.9666214684,0.289,0,0.289,1.6055000000000001,0.5277023309000001,1.69
2020-02-11 14:30:00,1.9105,0.5589273209,1.9905803174,0.21,0,0.21,1.7005,0.5589273209,1.79,2.015,0.5932748098,2.1005237442,0.21,0,0.21,1.8050000000000002,0.5932748098,1.9
2020-02-11 15:00:00,1.867,0.5558048219,1.9479753592,0.176,0,0.176,1.691,0.5558048219,1.78,2.0095,0.6026423068,2.0979199222,0.176,0,0.176,1.8335,0.6026423068,1.9300000000000002
2020-02-11 15:30:00,1.881,0.5714173169,1.9658786204,0.14250000000000002,0,0.14250000000000002,1.7385000000000002,0.5714173169,1.83,2.0045,0.6120098038,2.0958473823,0.14250000000000002,0,0.14250000000000002,1.862,0.6120098038,1.96
2020-02-11 16:00:00,1.8885,0.5776623149,1.9748736668,0.131,0,0.131,1.7575,0.5776623149,1.85,2.0025,0.6151323028,2.0948493979,0.131,0,0.131,1.8715000000000002,0.6151323028,1.97
2020-02-11 16:30:00,1.978,0.6307447978,2.0761317396,0.059000000000000004,0,0.059000000000000004,1.919,0.6307447978,2.02,2.092,0.6682147858,2.1961272732,0.059000000000000004,0,0.059000000000000004,2.033,0.6682147858,2.14
2020-02-11 17:00:00,2.0645,0.6744597838,2.1718785072,0.0125,0,0.0125,2.052,0.6744597838,2.16,2.1215,0.6931947778,2.2318784129,0.0125,0,0.0125,2.109,0.6931947778,2.22
2020-02-11 17:30:00,2.177,0.7150522708,2.2914250479,0.0015,0,0.0015,2.1755,0.7150522708,2.29,2.234,0.7337872648,2.3514250466,0.0015,0,0.0015,2.2325,0.7337872648,2.35
2020-02-11 18:00:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-02-11 18:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-11 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-11 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-02-11 20:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-11 20:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-11 21:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-02-11 21:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-02-11 22:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-02-11 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-11 23:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-11 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-12 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-12 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-12 01:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-12 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-02-12 02:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-12 02:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-12 03:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-12 03:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-12 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
