Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-12 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-12 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-12 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-12 06:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-12 06:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-02-12 07:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-02-12 07:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-02-12 08:00:00,2.255,0.7400322628,2.3733252516,0.0035,0,0.0035,2.2515,0.7400322628,2.37,2.445,0.8024822428,2.5733252321,0.0035,0,0.0035,2.4415,0.8024822428,2.5700000000000003
2020-02-12 08:30:00,2.237,0.7181747698000001,2.3494561073,0.052000000000000005,0,0.052000000000000005,2.185,0.7181747698000001,2.3,2.4175,0.7775022508,2.5394519094,0.052000000000000005,0,0.052000000000000005,2.3655,0.7775022508,2.49
2020-02-12 09:00:00,2.0295,0.6276222988,2.1243304828,0.12,0,0.12,1.9095,0.6276222988,2.01,2.096,0.6494797918,2.1943199402,0.12,0,0.12,1.976,0.6494797918,2.08
2020-02-12 09:30:00,2.011,0.5995198078,2.0984625324,0.187,0,0.187,1.824,0.5995198078,1.92,2.1155,0.6338672968,2.2084220611,0.187,0,0.187,1.9285,0.6338672968,2.03
2020-02-12 10:00:00,2.0515,0.6369897958,2.1481173734,0.1135,0,0.1135,1.9380000000000002,0.6369897958,2.04,2.1655,0.6744597838,2.2681019047,0.1135,0,0.1135,2.052,0.6744597838,2.16
2020-02-12 10:30:00,2.023,0.6120098038,2.1135479649,0.161,0,0.161,1.862,0.6120098038,1.96,2.1845,0.6650922868,2.2835034487,0.161,0,0.161,2.0235,0.6650922868,2.13
2020-02-12 11:00:00,1.9715,0.6088873048,2.0633845982,0.11900000000000001,0,0.11900000000000001,1.8525,0.6088873048,1.9500000000000002,2.095,0.6494797918,2.1933647667,0.11900000000000001,0,0.11900000000000001,1.976,0.6494797918,2.08
2020-02-12 11:30:00,1.9015,0.5339473289000001,1.9750448096,0.277,0,0.277,1.6245,0.5339473289000001,1.71,2.0535,0.5839073129,2.1349028081,0.277,0,0.277,1.7765,0.5839073129,1.87
2020-02-12 12:00:00,1.931,0.5401923269000001,2.0051355939,0.28750000000000003,0,0.28750000000000003,1.6435,0.5401923269000001,1.73,2.14,0.6088873048,2.2249367969,0.28750000000000003,0,0.28750000000000003,1.8525,0.6088873048,1.9500000000000002
2020-02-12 12:30:00,1.8965,0.5277023309000001,1.968548196,0.291,0,0.291,1.6055000000000001,0.5277023309000001,1.69,2.1625,0.6151323028,2.2482869034,0.291,0,0.291,1.8715000000000002,0.6151323028,1.97
2020-02-12 13:00:00,1.897,0.5433148259,1.9732713954,0.244,0,0.244,1.653,0.5433148259,1.74,2.087,0.6057648058,2.1731359829,0.244,0,0.244,1.843,0.6057648058,1.94
2020-02-12 13:30:00,1.9705,0.5963973088,2.0587763356,0.156,0,0.156,1.8145,0.5963973088,1.9100000000000001,2.227,0.6807047818,2.3287095139,0.156,0,0.156,2.071,0.6807047818,2.18
2020-02-12 14:00:00,1.8575,0.5651723189,1.9415782240000001,0.138,0,0.138,1.7195,0.5651723189,1.81,2.0,0.6120098038,2.0915439273,0.138,0,0.138,1.862,0.6120098038,1.96
2020-02-12 14:30:00,1.7915,0.5526823229,1.8748146575,0.11,0,0.11,1.6815,0.5526823229,1.77,1.9245,0.5963973088,2.0147927933,0.11,0,0.11,1.8145,0.5963973088,1.9100000000000001
2020-02-12 15:00:00,1.832,0.5776623149,1.9209158623,0.0745,0,0.0745,1.7575,0.5776623149,1.85,1.9555,0.6182548018,2.0509069335,0.0745,0,0.0745,1.881,0.6182548018,1.98
2020-02-12 15:30:00,1.8495,0.5932748098,1.9423247025,0.044500000000000005,0,0.044500000000000005,1.8050000000000002,0.5932748098,1.9,1.992,0.6401122948,2.0923211393,0.044500000000000005,0,0.044500000000000005,1.9475,0.6401122948,2.05
2020-02-12 16:00:00,2.024,0.6588472888,2.1285337089,0.0195,0,0.0195,2.0045,0.6588472888,2.11,2.2425,0.7306647658000001,2.3585328596,0.0195,0,0.0195,2.223,0.7306647658000001,2.34
2020-02-12 16:30:00,2.1075,0.6900722788,2.2176014069,0.008,0,0.008,2.0995,0.6900722788,2.21,2.2880000000000003,0.7493997598000001,2.4076012959,0.008,0,0.008,2.2800000000000002,0.7493997598000001,2.4
2020-02-12 17:00:00,2.1415,0.7025622748,2.2538003461000002,0.004,0,0.004,2.1375,0.7025622748,2.25,2.2175,0.7275422668,2.3338003342,0.004,0,0.004,2.2135,0.7275422668,2.33
2020-02-12 17:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-12 18:00:00,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62,2.622,0.8618097238,2.76,0.0,0,0.0,2.622,0.8618097238,2.76
2020-02-12 18:30:00,2.5175,0.8274622348,2.65,0.0,0,0.0,2.5175,0.8274622348,2.65,2.6695,0.8774222188,2.81,0.0,0,0.0,2.6695,0.8774222188,2.81
2020-02-12 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.584,0.8493197278,2.7199999999999998,0.0,0,0.0,2.584,0.8493197278,2.7199999999999998
2020-02-12 19:30:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-02-12 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-12 20:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-02-12 21:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-02-12 21:30:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-02-12 22:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-12 22:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-12 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-12 23:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-13 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-13 00:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-13 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-13 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-13 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-13 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-13 03:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-13 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-13 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-13 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-13 05:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-13 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-13 06:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-13 06:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-13 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-02-13 07:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-13 08:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-02-13 08:30:00,2.0525,0.6744597838,2.1604750056,0.0005,0,0.0005,2.052,0.6744597838,2.16,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2020-02-13 09:00:00,2.054,0.6744597838,2.1619000902,0.002,0,0.002,2.052,0.6744597838,2.16,2.13,0.6994397758,2.241900087,0.002,0,0.002,2.128,0.6994397758,2.24
2020-02-13 09:30:00,2.0525,0.6744597838,2.1604750056,0.0005,0,0.0005,2.052,0.6744597838,2.16,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25
2020-02-13 10:00:00,2.043,0.6713372848,2.1504750057,0.0005,0,0.0005,2.0425,0.6713372848,2.15,2.119,0.6963172768,2.2304750054999998,0.0005,0,0.0005,2.1185,0.6963172768,2.23
2020-02-13 10:30:00,2.011,0.6494797918,2.113278259,0.035,0,0.035,1.976,0.6494797918,2.08,2.0965,0.6775822828,2.2032771047,0.035,0,0.035,2.0615,0.6775822828,2.17
2020-02-13 11:00:00,2.0035,0.6369897958,2.1023244873,0.0655,0,0.0655,1.9380000000000002,0.6369897958,2.04,2.127,0.6775822828,2.2323186936,0.0655,0,0.0655,2.0615,0.6775822828,2.17
2020-02-13 11:30:00,1.9975,0.5682948179,2.0767679817,0.2685,0,0.2685,1.729,0.5682948179,1.82,2.292,0.6650922868,2.3865480825,0.2685,0,0.2685,2.0235,0.6650922868,2.13
2020-02-13 12:00:00,1.881,0.5464373249,1.9587635769,0.2185,0,0.2185,1.6625,0.5464373249,1.75,2.0235,0.5932748098,2.1086790296,0.2185,0,0.2185,1.8050000000000002,0.5932748098,1.9
2020-02-13 12:30:00,1.9875,0.5495598239,2.0620795935,0.3155,0,0.3155,1.6720000000000002,0.5495598239,1.76,2.3295,0.6619697878,2.4217295989,0.3155,0,0.3155,2.014,0.6619697878,2.12
2020-02-13 13:00:00,1.9585,0.5401923269000001,2.0316323486,0.315,0,0.315,1.6435,0.5401923269000001,1.73,2.3005,0.6526022908,2.3912737192,0.315,0,0.315,1.9855,0.6526022908,2.09
2020-02-13 13:30:00,1.917,0.5183348339,1.9858398727000002,0.34,0,0.34,1.577,0.5183348339,1.6600000000000001,2.145,0.5932748098,2.2255336439,0.34,0,0.34,1.8050000000000002,0.5932748098,1.9
2020-02-13 14:00:00,1.8359999999999999,0.5152123349000001,1.9069189154,0.2685,0,0.2685,1.5675,0.5152123349000001,1.65,1.9785,0.5620498199,2.0567844442,0.2685,0,0.2685,1.71,0.5620498199,1.8
2020-02-13 14:30:00,1.8375,0.5651723189,1.9224531204000002,0.11800000000000001,0,0.11800000000000001,1.7195,0.5651723189,1.81,1.9515,0.6026423068,2.0424323734,0.11800000000000001,0,0.11800000000000001,1.8335,0.6026423068,1.9300000000000002
2020-02-13 15:00:00,1.8245,0.5839073129,1.9156586335,0.048,0,0.048,1.7765,0.5839073129,1.87,1.929,0.6182548018,2.0256554495,0.048,0,0.048,1.881,0.6182548018,1.98
2020-02-13 15:30:00,1.903,0.6088873048,1.9980372244,0.0505,0,0.0505,1.8525,0.6088873048,1.9500000000000002,2.0455,0.6557247898,2.1480328792,0.0505,0,0.0505,1.995,0.6557247898,2.1
2020-02-13 16:00:00,1.9395,0.6120098038,2.0337689766000002,0.0775,0,0.0775,1.862,0.6120098038,1.96,2.0725,0.6557247898,2.1737597038,0.0775,0,0.0775,1.995,0.6557247898,2.1
2020-02-13 16:30:00,1.9365,0.6057648058,2.0290350539,0.0935,0,0.0935,1.843,0.6057648058,1.94,2.06,0.6463572928,2.1590224061,0.0935,0,0.0935,1.9665,0.6463572928,2.07
2020-02-13 17:00:00,2.038,0.6619697878,2.1428131043,0.024,0,0.024,2.014,0.6619697878,2.12,2.133,0.6931947778,2.24281252,0.024,0,0.024,2.109,0.6931947778,2.22
2020-02-13 17:30:00,2.252,0.7400322628,2.3704750051,0.0005,0,0.0005,2.2515,0.7400322628,2.37,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49
2020-02-13 18:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-02-13 18:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-13 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-13 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-02-13 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-13 20:30:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-02-13 21:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-13 21:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14
2020-02-13 22:00:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-02-13 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-13 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-13 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-02-14 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-02-14 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-14 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-14 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-14 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-14 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-14 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-14 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-14 04:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-14 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-14 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-14 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-14 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-14 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-14 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-02-14 07:30:00,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-02-14 08:00:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2,2.3475,0.7712572528,2.4709500197,0.001,0,0.001,2.3465,0.7712572528,2.47
2020-02-14 08:30:00,2.113,0.6838272808,2.2208981854,0.0325,0,0.0325,2.0805,0.6838272808,2.19,2.2555,0.7306647658000001,2.3708967185,0.0325,0,0.0325,2.223,0.7306647658000001,2.34
2020-02-14 09:00:00,2.0915,0.6713372848,2.1966032869,0.049,0,0.049,2.0425,0.6713372848,2.15,2.2245,0.7150522708,2.3366000942,0.049,0,0.049,2.1755,0.7150522708,2.29
2020-02-14 09:30:00,2.199,0.6744597838,2.3001080409,0.147,0,0.147,2.052,0.6744597838,2.16,2.446,0.7556447578000001,2.5600615227,0.147,0,0.147,2.299,0.7556447578000001,2.42
2020-02-14 10:00:00,2.1015,0.6463572928,2.1986541338,0.135,0,0.135,1.9665,0.6463572928,2.07,2.301,0.7119297718,2.4086188989,0.135,0,0.135,2.166,0.7119297718,2.2800000000000002
2020-02-14 10:30:00,1.911,0.5870298118,1.9991310612,0.125,0,0.125,1.786,0.5870298118,1.88,2.025,0.6244997998,2.1191094828,0.125,0,0.125,1.9,0.6244997998,2.0
2020-02-14 11:00:00,1.8795000000000002,0.5745398159,1.9653539758,0.1315,0,0.1315,1.748,0.5745398159,1.8399999999999999,1.984,0.6088873048,2.0753312386,0.1315,0,0.1315,1.8525,0.6088873048,1.9500000000000002
2020-02-14 11:30:00,1.949,0.6120098038,2.0428306342,0.08700000000000001,0,0.08700000000000001,1.862,0.6120098038,1.96,2.101,0.6619697878,2.202817514,0.08700000000000001,0,0.08700000000000001,2.014,0.6619697878,2.12
2020-02-14 12:00:00,1.9795,0.6401122948,2.0804239952,0.032,0,0.032,1.9475,0.6401122948,2.05,2.0555,0.6650922868,2.1604231067,0.032,0,0.032,2.0235,0.6650922868,2.13
2020-02-14 12:30:00,1.978,0.6307447978,2.0761317396,0.059000000000000004,0,0.059000000000000004,1.919,0.6307447978,2.02,2.0445,0.6526022908,2.1461290735,0.059000000000000004,0,0.059000000000000004,1.9855,0.6526022908,2.09
2020-02-14 13:00:00,1.947,0.6276222988,2.0456585126,0.0375,0,0.0375,1.9095,0.6276222988,2.01,2.0135,0.6494797918,2.1156574037,0.0375,0,0.0375,1.976,0.6494797918,2.08
2020-02-14 13:30:00,1.967,0.6276222988,2.0647030658,0.0575,0,0.0575,1.9095,0.6276222988,2.01,2.0335,0.6494797918,2.1347005059,0.0575,0,0.0575,1.976,0.6494797918,2.08
2020-02-14 14:00:00,1.956,0.6338672968,2.0561429303,0.0275,0,0.0275,1.9285,0.6338672968,2.03,2.032,0.6588472888,2.1361422588,0.0275,0,0.0275,2.0045,0.6588472888,2.11
2020-02-14 14:30:00,1.943,0.6307447978,2.0428137458,0.024,0,0.024,1.919,0.6307447978,2.02,2.0285,0.6588472888,2.1328131658,0.024,0,0.024,2.0045,0.6588472888,2.11
2020-02-14 15:00:00,1.951,0.6369897958,2.0523540143,0.013000000000000001,0,0.013000000000000001,1.9380000000000002,0.6369897958,2.04,2.046,0.6682147858,2.1523538278,0.013000000000000001,0,0.013000000000000001,2.033,0.6682147858,2.14
2020-02-14 15:30:00,1.9735,0.6463572928,2.0766511503,0.007,0,0.007,1.9665,0.6463572928,2.07,2.0495,0.6713372848,2.1566511076,0.007,0,0.007,2.0425,0.6713372848,2.15
2020-02-14 16:00:00,1.9615,0.6432347938,2.0642754782,0.0045000000000000005,0,0.0045000000000000005,1.957,0.6432347938,2.06,2.028,0.6650922868,2.1342754624999998,0.0045000000000000005,0,0.0045000000000000005,2.0235,0.6650922868,2.13
2020-02-14 16:30:00,2.01,0.6588472888,2.1152256972,0.0055000000000000005,0,0.0055000000000000005,2.0045,0.6588472888,2.11,2.086,0.6838272808,2.1952256718,0.0055000000000000005,0,0.0055000000000000005,2.0805,0.6838272808,2.19
2020-02-14 17:00:00,2.1395,0.7025622748,2.2519000866,0.002,0,0.002,2.1375,0.7025622748,2.25,2.2155,0.7275422668,2.3319000836,0.002,0,0.002,2.2135,0.7275422668,2.33
2020-02-14 17:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-02-14 18:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-14 18:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-02-14 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.5460000000000003,0.8368297318,2.68,0.0,0,0.0,2.5460000000000003,0.8368297318,2.68
2020-02-14 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-02-14 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-14 20:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-02-14 21:00:00,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-02-14 21:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-02-14 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-14 22:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-14 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-14 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-15 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-15 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-15 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-15 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-15 02:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-15 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-15 03:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-15 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-15 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-15 04:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-15 05:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-02-15 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-02-15 06:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-02-15 06:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-15 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-15 07:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-15 08:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-15 08:30:00,1.5775000000000001,0.5183348339,1.6604750073,0.0005,0,0.0005,1.577,0.5183348339,1.6600000000000001,1.625,0.5339473289000001,1.7104750071,0.0005,0,0.0005,1.6245,0.5339473289000001,1.71
2020-02-15 09:00:00,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83
2020-02-15 09:30:00,1.931,0.6338672968,2.0323751499,0.0025,0,0.0025,1.9285,0.6338672968,2.03,2.0165,0.6619697878,2.1223751436,0.0025,0,0.0025,2.014,0.6619697878,2.12
2020-02-15 10:00:00,1.8935,0.6213773008,1.9928502202,0.003,0,0.003,1.8905,0.6213773008,1.99,1.9695,0.6463572928,2.0728502117,0.003,0,0.003,1.9665,0.6463572928,2.07
2020-02-15 10:30:00,1.9985,0.6557247898,2.1033252839,0.0035,0,0.0035,1.995,0.6557247898,2.1,2.122,0.6963172768,2.2333252674,0.0035,0,0.0035,2.1185,0.6963172768,2.23
2020-02-15 11:00:00,1.999,0.6557247898,2.1038003708,0.004,0,0.004,1.995,0.6557247898,2.1,2.1225,0.6963172768,2.2338003492,0.004,0,0.004,2.1185,0.6963172768,2.23
2020-02-15 11:30:00,2.017,0.6619697878,2.1228502067,0.003,0,0.003,2.014,0.6619697878,2.12,2.1310000000000002,0.6994397758,2.2428501956,0.003,0,0.003,2.128,0.6994397758,2.24
2020-02-15 12:00:00,2.0245,0.6619697878,2.1299775234,0.0105,0,0.0105,2.014,0.6619697878,2.12,2.167,0.7088072728,2.2799773573,0.0105,0,0.0105,2.1565,0.7088072728,2.27
2020-02-15 12:30:00,2.029,0.6619697878,2.1342551394,0.015,0,0.015,2.014,0.6619697878,2.12,2.162,0.7056847738,2.274254823,0.015,0,0.015,2.147,0.7056847738,2.26
2020-02-15 13:00:00,2.06,0.6744597838,2.1676014394,0.008,0,0.008,2.052,0.6744597838,2.16,2.1835,0.7150522708,2.2976013579,0.008,0,0.008,2.1755,0.7150522708,2.29
2020-02-15 13:30:00,2.064,0.6775822828,2.1723751403,0.0025,0,0.0025,2.0615,0.6775822828,2.17,2.197,0.7212972688,2.3123751318,0.0025,0,0.0025,2.1945,0.7212972688,2.31
2020-02-15 14:00:00,2.025,0.6650922868,2.1314250515,0.0015,0,0.0015,2.0235,0.6650922868,2.13,2.1485,0.7056847738,2.2614250485,0.0015,0,0.0015,2.147,0.7056847738,2.26
2020-02-15 14:30:00,1.858,0.6088873048,1.9552257542,0.0055000000000000005,0,0.0055000000000000005,1.8525,0.6088873048,1.9500000000000002,1.9245,0.6307447978,2.0252257282,0.0055000000000000005,0,0.0055000000000000005,1.919,0.6307447978,2.02
2020-02-15 15:00:00,1.7770000000000001,0.5807848139,1.8695026075999999,0.01,0,0.01,1.767,0.5807848139,1.8599999999999999,1.834,0.5995198078,1.9295025265999999,0.01,0,0.01,1.824,0.5995198078,1.92
2020-02-15 15:30:00,1.7775,0.5839073129,1.8709500261,0.001,0,0.001,1.7765,0.5839073129,1.87,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002
2020-02-15 16:00:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.863,0.6120098038,1.9609500249,0.001,0,0.001,1.862,0.6120098038,1.96
2020-02-15 16:30:00,1.8155000000000001,0.5963973088,1.9109500255,0.001,0,0.001,1.8145,0.5963973088,1.9100000000000001,1.8535,0.6088873048,1.950950025,0.001,0,0.001,1.8525,0.6088873048,1.9500000000000002
2020-02-15 17:00:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-02-15 17:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-15 18:00:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-02-15 18:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-15 19:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-15 19:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-15 20:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-15 20:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-02-15 21:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-15 21:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-15 22:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-15 22:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-15 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-15 23:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-16 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-16 00:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-16 01:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-16 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-16 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-16 02:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-16 03:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-16 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-16 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-16 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-16 05:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-16 05:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-16 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-16 06:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-16 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-16 07:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-16 08:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-02-16 08:30:00,1.4445000000000001,0.4746198479,1.520475008,0.0005,0,0.0005,1.444,0.4746198479,1.52,1.4825,0.4871098439,1.5604750078,0.0005,0,0.0005,1.482,0.4871098439,1.56
2020-02-16 09:00:00,1.5695000000000001,0.5152123349000001,1.651900118,0.002,0,0.002,1.5675,0.5152123349000001,1.65,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001
2020-02-16 09:30:00,1.646,0.5401923269000001,1.7323751759000001,0.0025,0,0.0025,1.6435,0.5401923269000001,1.73,1.665,0.5464373249,1.7523751739,0.0025,0,0.0025,1.6625,0.5464373249,1.75
2020-02-16 10:00:00,1.6665,0.5464373249,1.7538004447,0.004,0,0.004,1.6625,0.5464373249,1.75,1.7045,0.5589273209,1.7938004348,0.004,0,0.004,1.7005,0.5589273209,1.79
2020-02-16 10:30:00,1.8965,0.6182548018,1.9947308716,0.0155,0,0.0155,1.881,0.6182548018,1.98,1.9915,0.6494797918,2.0947305913,0.0155,0,0.0155,1.976,0.6494797918,2.08
2020-02-16 11:00:00,1.943,0.6338672968,2.0437800151,0.0145,0,0.0145,1.9285,0.6338672968,2.03,2.038,0.6650922868,2.1437797811,0.0145,0,0.0145,2.0235,0.6650922868,2.13
2020-02-16 11:30:00,1.891,0.6182548018,1.9895024504,0.01,0,0.01,1.881,0.6182548018,1.98,1.9575,0.6401122948,2.0595023671,0.01,0,0.01,1.9475,0.6401122948,2.05
2020-02-16 12:00:00,1.9145,0.6244997998,2.0137800898,0.0145,0,0.0145,1.9,0.6244997998,2.0,1.9715,0.6432347938,2.0737799425,0.0145,0,0.0145,1.957,0.6432347938,2.06
2020-02-16 12:30:00,1.9445000000000001,0.6338672968,2.0452061021,0.016,0,0.016,1.9285,0.6338672968,2.03,2.011,0.6557247898,2.1152059001,0.016,0,0.016,1.995,0.6557247898,2.1
2020-02-16 13:00:00,1.9505,0.6338672968,2.0509115047,0.022,0,0.022,1.9285,0.6338672968,2.03,2.017,0.6557247898,2.120911125,0.022,0,0.022,1.995,0.6557247898,2.1
2020-02-16 13:30:00,2.102,0.6807047818,2.2094712037,0.031,0,0.031,2.071,0.6807047818,2.18,2.1875,0.7088072728,2.2994703738,0.031,0,0.031,2.1565,0.7088072728,2.27
2020-02-16 14:00:00,1.9925000000000002,0.6463572928,2.0947157325,0.026000000000000002,0,0.026000000000000002,1.9665,0.6463572928,2.07,2.0685000000000002,0.6713372848,2.1747151538,0.026000000000000002,0,0.026000000000000002,2.0425,0.6713372848,2.15
2020-02-16 14:30:00,1.959,0.6307447978,2.0580379005,0.04,0,0.04,1.919,0.6307447978,2.02,2.054,0.6619697878,2.1580361443,0.04,0,0.04,2.014,0.6619697878,2.12
2020-02-16 15:00:00,1.7429999999999999,0.5589273209,1.8304231068,0.0425,0,0.0425,1.7005,0.5589273209,1.79,1.7810000000000001,0.5714173169,1.870422078,0.0425,0,0.0425,1.7385000000000002,0.5714173169,1.83
2020-02-16 15:30:00,1.6785,0.5183348339,1.7567109182,0.1015,0,0.1015,1.577,0.5183348339,1.6600000000000001,1.7069999999999999,0.5277023309000001,1.7867061174,0.1015,0,0.1015,1.6055000000000001,0.5277023309000001,1.69
2020-02-16 16:00:00,1.7095,0.5433148259,1.7937617595000002,0.0565,0,0.0565,1.653,0.5433148259,1.74,1.7285,0.5495598239,1.8137608029,0.0565,0,0.0565,1.6720000000000002,0.5495598239,1.76
2020-02-16 16:30:00,1.8165,0.5807848139,1.9070876356,0.0495,0,0.0495,1.767,0.5807848139,1.8599999999999999,1.845,0.5901523108,1.9370866655999999,0.0495,0,0.0495,1.7955,0.5901523108,1.8900000000000001
2020-02-16 17:00:00,1.8855,0.6057648058,1.9804194631,0.0425,0,0.0425,1.843,0.6057648058,1.94,1.9140000000000001,0.6151323028,2.0104187997,0.0425,0,0.0425,1.8715000000000002,0.6151323028,1.97
2020-02-16 17:30:00,2.0835,0.6838272808,2.1928502001,0.003,0,0.003,2.0805,0.6838272808,2.19,2.1215,0.6963172768,2.2328501965,0.003,0,0.003,2.1185,0.6963172768,2.23
2020-02-16 18:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-16 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-02-16 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-02-16 19:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-02-16 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-02-16 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-02-16 21:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-02-16 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-16 22:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-16 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-16 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-02-16 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-17 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-02-17 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-17 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-17 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-17 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-17 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-17 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-17 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-17 04:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-17 04:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-17 05:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-17 05:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-17 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-17 06:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-02-17 07:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-02-17 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-02-17 08:00:00,1.97,0.6463572928,2.073325288,0.0035,0,0.0035,1.9665,0.6463572928,2.07,2.0935,0.6869497798,2.203325271,0.0035,0,0.0035,2.09,0.6869497798,2.2
2020-02-17 08:30:00,2.1635,0.6994397758,2.2737520203,0.035500000000000004,0,0.035500000000000004,2.128,0.6994397758,2.24,2.401,0.7775022508,2.5237493437,0.035500000000000004,0,0.035500000000000004,2.3655,0.7775022508,2.49
2020-02-17 09:00:00,2.2205,0.6994397758,2.3280541768,0.0925,0,0.0925,2.128,0.6994397758,2.24,2.4865,0.7868697478000001,2.6080349403,0.0925,0,0.0925,2.394,0.7868697478000001,2.52
2020-02-17 09:30:00,2.268,0.7150522708,2.3780504095,0.0925,0,0.0925,2.1755,0.7150522708,2.29,2.5435,0.8056047418000001,2.6680313435,0.0925,0,0.0925,2.451,0.8056047418000001,2.58
2020-02-17 10:00:00,2.2475,0.7244197678000001,2.3613640655,0.043500000000000004,0,0.043500000000000004,2.204,0.7244197678000001,2.32,2.4945,0.8056047418000001,2.6213601908,0.043500000000000004,0,0.043500000000000004,2.451,0.8056047418000001,2.58
2020-02-17 10:30:00,2.235,0.7150522708,2.346598549,0.059500000000000004,0,0.059500000000000004,2.1755,0.7150522708,2.29,2.482,0.7962372448,2.6065912127,0.059500000000000004,0,0.059500000000000004,2.4225,0.7962372448,2.55
2020-02-17 11:00:00,1.9575,0.6026423068,2.0481660089,0.124,0,0.124,1.8335,0.6026423068,1.9300000000000002,2.062,0.6369897958,2.1581473536,0.124,0,0.124,1.9380000000000002,0.6369897958,2.04
2020-02-17 11:30:00,2.029,0.6338672968,2.1257066472,0.1005,0,0.1005,1.9285,0.6338672968,2.03,2.1335,0.6682147858,2.2356952498,0.1005,0,0.1005,2.033,0.6682147858,2.14
2020-02-17 12:00:00,1.9765000000000001,0.6182548018,2.0709397022,0.0955,0,0.0955,1.881,0.6182548018,1.98,2.1095,0.6619697878,2.2109261069,0.0955,0,0.0955,2.014,0.6619697878,2.12
2020-02-17 12:30:00,1.9775,0.6120098038,2.0700391905,0.1155,0,0.1155,1.862,0.6120098038,1.96,2.101,0.6526022908,2.2000206249,0.1155,0,0.1155,1.9855,0.6526022908,2.09
2020-02-17 13:00:00,1.998,0.5839073129,2.0815743441,0.2215,0,0.2215,1.7765,0.5839073129,1.87,2.1405,0.6307447978,2.2314970872,0.2215,0,0.2215,1.919,0.6307447978,2.02
2020-02-17 13:30:00,2.074,0.6244997998,2.1659815327,0.17400000000000002,0,0.17400000000000002,1.9,0.6244997998,2.0,2.2545,0.6838272808,2.3559265693,0.17400000000000002,0,0.17400000000000002,2.0805,0.6838272808,2.19
2020-02-17 14:00:00,1.9625,0.6026423068,2.0529452014,0.129,0,0.129,1.8335,0.6026423068,1.9300000000000002,2.0765,0.6401122948,2.1729233765,0.129,0,0.129,1.9475,0.6401122948,2.05
2020-02-17 14:30:00,1.924,0.5714173169,2.0070609732,0.1855,0,0.1855,1.7385000000000002,0.5714173169,1.83,2.0475,0.6120098038,2.1370101193,0.1855,0,0.1855,1.862,0.6120098038,1.96
2020-02-17 15:00:00,1.9055,0.5870298118,1.9938741811,0.11950000000000001,0,0.11950000000000001,1.786,0.5870298118,1.88,2.0575,0.6369897958,2.1538482421,0.11950000000000001,0,0.11950000000000001,1.9380000000000002,0.6369897958,2.04
2020-02-17 15:30:00,1.9969999999999999,0.6463572928,2.0989966055,0.030500000000000003,0,0.030500000000000003,1.9665,0.6463572928,2.07,2.111,0.6838272808,2.2189954371,0.030500000000000003,0,0.030500000000000003,2.0805,0.6838272808,2.19
2020-02-17 16:00:00,2.036,0.6588472888,2.1399476045,0.0315,0,0.0315,2.0045,0.6588472888,2.11,2.1785,0.7056847738,2.2899461238,0.0315,0,0.0315,2.147,0.7056847738,2.26
2020-02-17 16:30:00,2.0935,0.6807047818,2.201386211,0.022500000000000003,0,0.022500000000000003,2.071,0.6807047818,2.18,2.236,0.7275422668,2.3513854958,0.022500000000000003,0,0.022500000000000003,2.2135,0.7275422668,2.33
2020-02-17 17:00:00,2.208,0.7212972688,2.3228288249,0.0135,0,0.0135,2.1945,0.7212972688,2.31,2.322,0.7587672568,2.4428286371,0.0135,0,0.0135,2.3085,0.7587672568,2.43
2020-02-17 17:30:00,2.273,0.7462772608,2.3923751274000002,0.0025,0,0.0025,2.2705,0.7462772608,2.39,2.387,0.7837472488,2.5123751213,0.0025,0,0.0025,2.3845,0.7837472488,2.51
2020-02-17 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-02-17 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5555,0.8399522308,2.69,0.0,0,0.0,2.5555,0.8399522308,2.69
2020-02-17 19:00:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63
2020-02-17 19:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-02-17 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-17 20:30:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-02-17 21:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-17 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08
2020-02-17 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-17 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-17 23:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-17 23:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-18 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-18 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-18 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-18 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
