Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-18 02:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-18 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-18 03:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-18 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-18 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-18 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-18 05:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-18 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-18 06:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-18 06:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-18 07:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-02-18 07:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-18 08:00:00,2.087,0.6807047818,2.1952056851,0.016,0,0.016,2.071,0.6807047818,2.18,2.296,0.7493997598000001,2.4152051673,0.016,0,0.016,2.2800000000000002,0.7493997598000001,2.4
2020-02-18 08:30:00,2.1705,0.6931947778,2.2785059249,0.061500000000000006,0,0.061500000000000006,2.109,0.6931947778,2.22,2.3795,0.7618897558000001,2.4984987993,0.061500000000000006,0,0.061500000000000006,2.318,0.7618897558000001,2.44
2020-02-18 09:00:00,2.181,0.6994397758,2.2904097887,0.053,0,0.053,2.128,0.6994397758,2.24,2.409,0.7743797518000001,2.5304041179,0.053,0,0.053,2.356,0.7743797518000001,2.48
2020-02-18 09:30:00,2.206,0.6900722788,2.3114142316,0.10650000000000001,0,0.10650000000000001,2.0995,0.6900722788,2.21,2.4245,0.7618897558000001,2.5413925809,0.10650000000000001,0,0.10650000000000001,2.318,0.7618897558000001,2.44
2020-02-18 10:00:00,2.153,0.6775822828,2.2571058349,0.0915,0,0.0915,2.0615,0.6775822828,2.17,2.3335,0.7369097638000001,2.4470917944,0.0915,0,0.0915,2.242,0.7369097638000001,2.36
2020-02-18 10:30:00,1.9095,0.5714173169,1.9931653218,0.171,0,0.171,1.7385000000000002,0.5714173169,1.83,2.014,0.6057648058,2.1031279086,0.171,0,0.171,1.843,0.6057648058,1.94
2020-02-18 11:00:00,1.8645,0.5682948179,1.9491842525,0.1355,0,0.1355,1.729,0.5682948179,1.82,1.9595,0.5995198078,2.0491618409,0.1355,0,0.1355,1.824,0.5995198078,1.92
2020-02-18 11:30:00,1.8780000000000001,0.5807848139,1.9657555799000002,0.111,0,0.111,1.767,0.5807848139,1.8599999999999999,1.9825,0.6151323028,2.0757393863,0.111,0,0.111,1.8715000000000002,0.6151323028,1.97
2020-02-18 12:00:00,1.827,0.5589273209,1.9105833533,0.1265,0,0.1265,1.7005,0.5589273209,1.79,1.9220000000000002,0.5901523108,2.010563043,0.1265,0,0.1265,1.7955,0.5901523108,1.8900000000000001
2020-02-18 12:30:00,1.8785,0.5807848139,1.9662332644,0.1115,0,0.1115,1.767,0.5807848139,1.8599999999999999,1.9735,0.6120098038,2.0662183452,0.1115,0,0.1115,1.862,0.6120098038,1.96
2020-02-18 13:00:00,1.876,0.5589273209,1.9574922094,0.17550000000000002,0,0.17550000000000002,1.7005,0.5589273209,1.79,1.9995,0.5995198078,2.0874444304,0.17550000000000002,0,0.17550000000000002,1.824,0.5995198078,1.92
2020-02-18 13:30:00,1.7974999999999999,0.5214573329000001,1.8716100021000002,0.211,0,0.211,1.5865,0.5214573329000001,1.67,1.9115000000000002,0.5589273209,1.9915401076,0.211,0,0.211,1.7005,0.5589273209,1.79
2020-02-18 14:00:00,1.768,0.5277023309000001,1.8450728305,0.1625,0,0.1625,1.6055000000000001,0.5277023309000001,1.69,1.8820000000000001,0.5651723189,1.9650302161000002,0.1625,0,0.1625,1.7195,0.5651723189,1.81
2020-02-18 14:30:00,1.827,0.5839073129,1.9180398197000001,0.0505,0,0.0505,1.7765,0.5839073129,1.87,1.941,0.6213773008,2.0380360031,0.0505,0,0.0505,1.8905,0.6213773008,1.99
2020-02-18 15:00:00,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002,1.983,0.6401122948,2.0837544841,0.035500000000000004,0,0.035500000000000004,1.9475,0.6401122948,2.05
2020-02-18 15:30:00,1.8975,0.6151323028,1.9947165212,0.026000000000000002,0,0.026000000000000002,1.8715000000000002,0.6151323028,1.97,1.9925000000000002,0.6463572928,2.0947157325,0.026000000000000002,0,0.026000000000000002,1.9665,0.6463572928,2.07
2020-02-18 16:00:00,1.9555,0.6338672968,2.0556672883,0.027,0,0.027,1.9285,0.6338672968,2.03,2.0315,0.6588472888,2.1356666407000002,0.027,0,0.027,2.0045,0.6588472888,2.11
2020-02-18 16:30:00,1.9945,0.6526022908,2.0985518817,0.009000000000000001,0,0.009000000000000001,1.9855,0.6526022908,2.09,2.061,0.6744597838,2.1685518209,0.009000000000000001,0,0.009000000000000001,2.052,0.6744597838,2.16
2020-02-18 17:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-18 17:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-02-18 18:00:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-02-18 18:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.4795,0.8149722388,2.61,0.0,0,0.0,2.4795,0.8149722388,2.61
2020-02-18 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-18 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-02-18 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-02-18 20:30:00,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-02-18 21:00:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-02-18 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-02-18 22:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-18 22:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-18 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-02-18 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-19 00:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-19 00:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-19 01:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-02-19 01:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-19 02:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-02-19 02:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-19 03:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-19 03:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-19 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-19 04:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-19 05:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-19 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-19 06:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-19 06:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-02-19 07:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-02-19 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-02-19 08:00:00,2.0255,0.6650922868,2.1319000915,0.002,0,0.002,2.0235,0.6650922868,2.13,2.1775,0.7150522708,2.2919000851,0.002,0,0.002,2.1755,0.7150522708,2.29
2020-02-19 08:30:00,2.129,0.6963172768,2.2399773994,0.0105,0,0.0105,2.1185,0.6963172768,2.23,2.2715,0.7431547618000001,2.3899772488,0.0105,0,0.0105,2.261,0.7431547618000001,2.38
2020-02-19 09:00:00,2.118,0.6900722788,2.2275824901,0.018500000000000003,0,0.018500000000000003,2.0995,0.6900722788,2.21,2.2415,0.7306647658000001,2.357582077,0.018500000000000003,0,0.018500000000000003,2.223,0.7306647658000001,2.34
2020-02-19 09:30:00,2.165,0.7056847738,2.2771069364,0.018000000000000002,0,0.018000000000000002,2.147,0.7056847738,2.26,2.2695,0.7400322628,2.3871066168,0.018000000000000002,0,0.018000000000000002,2.2515,0.7400322628,2.37
2020-02-19 10:00:00,2.098,0.6775822828,2.2047044587,0.036500000000000005,0,0.036500000000000005,2.0615,0.6775822828,2.17,2.2025,0.7119297718,2.3147030587,0.036500000000000005,0,0.036500000000000005,2.166,0.7119297718,2.2800000000000002
2020-02-19 10:30:00,2.1475,0.6931947778,2.2566070216,0.0385,0,0.0385,2.109,0.6931947778,2.22,2.309,0.7462772608,2.4266047783,0.0385,0,0.0385,2.2705,0.7462772608,2.39
2020-02-19 11:00:00,2.208,0.7150522708,2.3208971864,0.0325,0,0.0325,2.1755,0.7150522708,2.29,2.455,0.7962372448,2.5808949514,0.0325,0,0.0325,2.4225,0.7962372448,2.55
2020-02-19 11:30:00,2.217,0.7212972688,2.3313855859,0.022500000000000003,0,0.022500000000000003,2.1945,0.7212972688,2.31,2.464,0.8024822428,2.5913845238,0.022500000000000003,0,0.022500000000000003,2.4415,0.8024822428,2.5700000000000003
2020-02-19 12:00:00,2.199,0.7025622748,2.3085048733,0.061500000000000006,0,0.061500000000000006,2.1375,0.7025622748,2.25,2.4745,0.7931147458000001,2.5984959592,0.061500000000000006,0,0.061500000000000006,2.4130000000000003,0.7931147458000001,2.54
2020-02-19 12:30:00,2.254,0.7244197678000001,2.3675514778,0.05,0,0.05,2.204,0.7244197678000001,2.32,2.539,0.8180947378000001,2.6675456885,0.05,0,0.05,2.489,0.8180947378000001,2.62
2020-02-19 13:00:00,2.222,0.7088072728,2.3323146765000002,0.0655,0,0.0655,2.1565,0.7088072728,2.27,2.507,0.8024822428,2.6323044562,0.0655,0,0.0655,2.4415,0.8024822428,2.5700000000000003
2020-02-19 13:30:00,2.144,0.6869497798,2.2513631426,0.054,0,0.054,2.09,0.6869497798,2.2,2.2485,0.7212972688,2.3613602012,0.054,0,0.054,2.1945,0.7212972688,2.31
2020-02-19 14:00:00,1.941,0.6213773008,2.0380360031,0.0505,0,0.0505,1.8905,0.6213773008,1.99,2.0455,0.6557247898,2.1480328792,0.0505,0,0.0505,1.995,0.6557247898,2.1
2020-02-19 14:30:00,1.923,0.6182548018,2.0199425734,0.042,0,0.042,1.881,0.6182548018,1.98,2.0275,0.6526022908,2.1299403748,0.042,0,0.042,1.9855,0.6526022908,2.09
2020-02-19 15:00:00,1.9304999999999999,0.6244997998,2.0289973509,0.030500000000000003,0,0.030500000000000003,1.9,0.6244997998,2.0,2.0445,0.6619697878,2.1489961028,0.030500000000000003,0,0.030500000000000003,2.014,0.6619697878,2.12
2020-02-19 15:30:00,2.004,0.6526022908,2.1075829165,0.018500000000000003,0,0.018500000000000003,1.9855,0.6526022908,2.09,2.1275,0.6931947778,2.2375824566,0.018500000000000003,0,0.018500000000000003,2.109,0.6931947778,2.22
2020-02-19 16:00:00,2.0435,0.6682147858,2.1499774999,0.0105,0,0.0105,2.033,0.6682147858,2.14,2.167,0.7088072728,2.2799773573,0.0105,0,0.0105,2.1565,0.7088072728,2.27
2020-02-19 16:30:00,2.0865,0.6838272808,2.1957007993,0.006,0,0.006,2.0805,0.6838272808,2.19,2.191,0.7181747698000001,2.3057007612,0.006,0,0.006,2.185,0.7181747698000001,2.3
2020-02-19 17:00:00,2.1405,0.7025622748,2.2528501948,0.003,0,0.003,2.1375,0.7025622748,2.25,2.207,0.7244197678000001,2.3228501889,0.003,0,0.003,2.204,0.7244197678000001,2.32
2020-02-19 17:30:00,2.2235,0.7306647658000001,2.3404750052,0.0005,0,0.0005,2.223,0.7306647658000001,2.34,2.29,0.7525222588,2.4104750051,0.0005,0,0.0005,2.2895,0.7525222588,2.41
2020-02-19 18:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-19 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-19 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-02-19 19:30:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-02-19 20:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-19 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-02-19 21:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-02-19 21:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-02-19 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-19 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-19 23:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-19 23:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-20 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-20 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-20 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-20 01:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-20 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-20 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-20 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-20 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-20 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-20 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-20 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-20 05:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-20 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-20 06:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-20 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-02-20 07:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-02-20 08:00:00,1.8345,0.6026423068,1.9309500252,0.001,0,0.001,1.8335,0.6026423068,1.9300000000000002,1.9580000000000002,0.6432347938,2.0609500237,0.001,0,0.001,1.957,0.6432347938,2.06
2020-02-20 08:30:00,1.9785,0.6463572928,2.0814033727,0.012,0,0.012,1.9665,0.6463572928,2.07,2.121,0.6931947778,2.231403146,0.012,0,0.012,2.109,0.6931947778,2.22
2020-02-20 09:00:00,2.177,0.7150522708,2.2914250479,0.0015,0,0.0015,2.1755,0.7150522708,2.29,2.3765,0.7806247498000001,2.5014250439,0.0015,0,0.0015,2.375,0.7806247498000001,2.5
2020-02-20 09:30:00,2.1155,0.6931947778,2.2261759252,0.006500000000000001,0,0.006500000000000001,2.109,0.6931947778,2.22,2.2485,0.7369097638000001,2.3661758705000002,0.006500000000000001,0,0.006500000000000001,2.242,0.7369097638000001,2.36
2020-02-20 10:00:00,2.057,0.6619697878,2.1608917141,0.043000000000000003,0,0.043000000000000003,2.014,0.6619697878,2.12,2.209,0.7119297718,2.3208888384,0.043000000000000003,0,0.043000000000000003,2.166,0.7119297718,2.2800000000000002
2020-02-20 10:30:00,2.0765,0.6682147858,2.1813672890999998,0.043500000000000004,0,0.043500000000000004,2.033,0.6682147858,2.14,2.2095000000000002,0.7119297718,2.3213647387,0.043500000000000004,0,0.043500000000000004,2.166,0.7119297718,2.2800000000000002
2020-02-20 11:00:00,2.0865,0.6744597838,2.1928014616000002,0.0345,0,0.0345,2.052,0.6744597838,2.16,2.229,0.7212972688,2.3427997674,0.0345,0,0.0345,2.1945,0.7212972688,2.31
2020-02-20 11:30:00,2.094,0.6807047818,2.2018617123,0.023,0,0.023,2.071,0.6807047818,2.18,2.227,0.7244197678000001,2.3418610121,0.023,0,0.023,2.204,0.7244197678000001,2.32
2020-02-20 12:00:00,2.1065,0.6838272808,2.2147148801,0.026000000000000002,0,0.026000000000000002,2.0805,0.6838272808,2.19,2.23,0.7244197678000001,2.3447140551,0.026000000000000002,0,0.026000000000000002,2.204,0.7244197678000001,2.32
2020-02-20 12:30:00,2.1615,0.6963172768,2.2708896935,0.043000000000000003,0,0.043000000000000003,2.1185,0.6963172768,2.23,2.3135,0.7462772608,2.4308870809,0.043000000000000003,0,0.043000000000000003,2.2705,0.7462772608,2.39
2020-02-20 13:00:00,2.189,0.7088072728,2.3008973793,0.0325,0,0.0325,2.1565,0.7088072728,2.27,2.3315,0.7556447578000001,2.4508960096,0.0325,0,0.0325,2.299,0.7556447578000001,2.42
2020-02-20 13:30:00,2.187,0.7056847738,2.2980339423,0.04,0,0.04,2.147,0.7056847738,2.26,2.2915,0.7400322628,2.4080323918,0.04,0,0.04,2.2515,0.7400322628,2.37
2020-02-20 14:00:00,1.9625,0.6151323028,2.0566462992,0.091,0,0.091,1.8715000000000002,0.6151323028,1.97,2.0765,0.6526022908,2.1766354771,0.091,0,0.091,1.9855,0.6526022908,2.09
2020-02-20 14:30:00,1.908,0.5932748098,1.9981088559,0.10300000000000001,0,0.10300000000000001,1.8050000000000002,0.5932748098,1.9,2.041,0.6369897958,2.1380919064,0.10300000000000001,0,0.10300000000000001,1.9380000000000002,0.6369897958,2.04
2020-02-20 15:00:00,1.9889999999999999,0.5807848139,2.0720598447,0.222,0,0.222,1.767,0.5807848139,1.8599999999999999,2.198,0.6494797918,2.291948516,0.222,0,0.222,1.976,0.6494797918,2.08
2020-02-20 15:30:00,1.9515,0.5870298118,2.0378803326,0.1655,0,0.1655,1.786,0.5870298118,1.88,2.1225,0.6432347938,2.2178271461,0.1655,0,0.1655,1.957,0.6432347938,2.06
2020-02-20 16:00:00,1.927,0.5620498199,2.0072939496,0.217,0,0.217,1.71,0.5620498199,1.8,2.0695,0.6088873048,2.1572144075,0.217,0,0.217,1.8525,0.6088873048,1.9500000000000002
2020-02-20 16:30:00,1.951,0.5995198078,2.0410352765,0.127,0,0.127,1.824,0.5995198078,1.92,2.065,0.6369897958,2.1610138824,0.127,0,0.127,1.9380000000000002,0.6369897958,2.04
2020-02-20 17:00:00,2.027,0.6557247898,2.1304234321,0.032,0,0.032,1.995,0.6557247898,2.1,2.1315,0.6900722788,2.2404222816,0.032,0,0.032,2.0995,0.6900722788,2.21
2020-02-20 17:30:00,2.181,0.7150522708,2.2952256425,0.0055000000000000005,0,0.0055000000000000005,2.1755,0.7150522708,2.29,2.276,0.7462772608,2.3952256157000003,0.0055000000000000005,0,0.0055000000000000005,2.2705,0.7462772608,2.39
2020-02-20 18:00:00,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-20 18:30:00,2.4985,0.8212172368,2.63,0.0,0,0.0,2.4985,0.8212172368,2.63,2.5935,0.8524422268,2.73,0.0,0,0.0,2.5935,0.8524422268,2.73
2020-02-20 19:00:00,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-02-20 19:30:00,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-02-20 20:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-20 20:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-02-20 21:00:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-02-20 21:30:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-02-20 22:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-20 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-20 23:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-20 23:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-21 00:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-21 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-21 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-21 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-21 02:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-21 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-21 03:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-21 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-21 04:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-21 04:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-21 05:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-21 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-21 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-21 06:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-21 07:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-02-21 07:30:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-02-21 08:00:00,2.0485,0.6713372848,2.1557008141,0.006,0,0.006,2.0425,0.6713372848,2.15,2.267,0.7431547618000001,2.3857007356,0.006,0,0.006,2.261,0.7431547618000001,2.38
2020-02-21 08:30:00,2.085,0.6713372848,2.1904152004,0.0425,0,0.0425,2.0425,0.6713372848,2.15,2.2275,0.7181747698000001,2.3404126239,0.0425,0,0.0425,2.185,0.7181747698000001,2.3
2020-02-21 09:00:00,2.1345,0.6900722788,2.2432766214,0.035,0,0.035,2.0995,0.6900722788,2.21,2.2865,0.7400322628,2.403274849,0.035,0,0.035,2.2515,0.7400322628,2.37
2020-02-21 09:30:00,2.2025,0.7056847738,2.3127899278,0.0555,0,0.0555,2.147,0.7056847738,2.26,2.44,0.7837472488,2.5627835941,0.0555,0,0.0555,2.3845,0.7837472488,2.51
2020-02-21 10:00:00,2.2125,0.7088072728,2.3232658049,0.056,0,0.056,2.1565,0.7088072728,2.27,2.488,0.7993597438000001,2.6132585023,0.056,0,0.056,2.432,0.7993597438000001,2.56
2020-02-21 10:30:00,2.2825,0.7400322628,2.3994695247,0.031,0,0.031,2.2515,0.7400322628,2.37,2.558,0.8305847338000001,2.6894674194,0.031,0,0.031,2.527,0.8305847338000001,2.66
2020-02-21 11:00:00,2.1325,0.6900722788,2.2413736859,0.033,0,0.033,2.0995,0.6900722788,2.21,2.294,0.7431547618000001,2.4113720161,0.033,0,0.033,2.261,0.7431547618000001,2.38
2020-02-21 11:30:00,2.0245,0.6338672968,2.1214117941,0.096,0,0.096,1.9285,0.6338672968,2.03,2.167,0.6807047818,2.2713978075,0.096,0,0.096,2.071,0.6807047818,2.18
2020-02-21 12:00:00,2.0515,0.6494797918,2.1518541424,0.0755,0,0.0755,1.976,0.6494797918,2.08,2.194,0.6963172768,2.3018457268,0.0755,0,0.0755,2.1185,0.6963172768,2.23
2020-02-21 12:30:00,2.057,0.6526022908,2.1580404885,0.07150000000000001,0,0.07150000000000001,1.9855,0.6526022908,2.09,2.19,0.6963172768,2.2980334528,0.07150000000000001,0,0.07150000000000001,2.1185,0.6963172768,2.23
2020-02-21 13:00:00,2.0695,0.6619697878,2.1727941113,0.0555,0,0.0555,2.014,0.6619697878,2.12,2.193,0.7025622748,2.3027902097,0.0555,0,0.0555,2.1375,0.7025622748,2.25
2020-02-21 13:30:00,2.1065,0.6713372848,2.2108903184,0.064,0,0.064,2.0425,0.6713372848,2.15,2.211,0.7056847738,2.3208860377000002,0.064,0,0.064,2.147,0.7056847738,2.26
2020-02-21 14:00:00,1.96,0.5932748098,2.0478220138,0.155,0,0.155,1.8050000000000002,0.5932748098,1.9,2.0455,0.6213773008,2.1377979325,0.155,0,0.155,1.8905,0.6213773008,1.99
2020-02-21 14:30:00,1.9275,0.6151323028,2.0232755621,0.056,0,0.056,1.8715000000000002,0.6151323028,1.97,1.994,0.6369897958,2.0932730352,0.056,0,0.056,1.9380000000000002,0.6369897958,2.04
2020-02-21 15:00:00,1.895,0.6026423068,1.9885177269,0.061500000000000006,0,0.061500000000000006,1.8335,0.6026423068,1.9300000000000002,1.9805000000000001,0.6307447978,2.0785137118,0.061500000000000006,0,0.061500000000000006,1.919,0.6307447978,2.02
2020-02-21 15:30:00,1.8635000000000002,0.5839073129,1.9528389591000002,0.08700000000000001,0,0.08700000000000001,1.7765,0.5839073129,1.87,1.968,0.6182548018,2.0628288829,0.08700000000000001,0,0.08700000000000001,1.881,0.6182548018,1.98
2020-02-21 16:00:00,1.8980000000000001,0.6088873048,1.9932756332000001,0.0455,0,0.0455,1.8525,0.6088873048,1.9500000000000002,1.9929999999999999,0.6401122948,2.0932732144,0.0455,0,0.0455,1.9475,0.6401122948,2.05
2020-02-21 16:30:00,1.9235000000000002,0.6244997998,2.0223383124,0.0235,0,0.0235,1.9,0.6244997998,2.0,2.028,0.6588472888,2.1323376257,0.0235,0,0.0235,2.0045,0.6588472888,2.11
2020-02-21 17:00:00,2.1255,0.6963172768,2.236651068,0.007,0,0.007,2.1185,0.6963172768,2.23,2.2585,0.7400322628,2.3766510051,0.007,0,0.007,2.2515,0.7400322628,2.37
2020-02-21 17:30:00,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26,2.205,0.7244197678000001,2.320950021,0.001,0,0.001,2.204,0.7244197678000001,2.32
2020-02-21 18:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-21 18:30:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-02-21 19:00:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-21 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-21 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-02-21 20:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-02-21 21:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07
2020-02-21 21:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-02-21 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-21 22:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-21 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-21 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-02-22 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-22 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-22 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-22 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-22 02:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-22 02:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-22 03:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-22 03:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-22 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-22 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-22 05:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-22 05:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-22 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-22 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-22 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-22 07:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-22 08:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-22 08:30:00,1.673,0.5495598239,1.7609500276999999,0.001,0,0.001,1.6720000000000002,0.5495598239,1.76,1.7015,0.5589273209,1.7909500272,0.001,0,0.001,1.7005,0.5589273209,1.79
2020-02-22 09:00:00,1.936,0.6338672968,2.0371263461,0.007500000000000001,0,0.007500000000000001,1.9285,0.6338672968,2.03,2.031,0.6650922868,2.1371262831,0.007500000000000001,0,0.007500000000000001,2.0235,0.6650922868,2.13
2020-02-22 09:30:00,1.787,0.5776623149,1.8780475899,0.029500000000000002,0,0.029500000000000002,1.7575,0.5776623149,1.85,1.8155000000000001,0.5870298118,1.9080472347000001,0.029500000000000002,0,0.029500000000000002,1.786,0.5870298118,1.88
2020-02-22 10:00:00,1.756,0.5526823229,1.8409219837,0.0745,0,0.0745,1.6815,0.5526823229,1.77,1.7845,0.5620498199,1.8709196268000001,0.0745,0,0.0745,1.71,0.5620498199,1.8
2020-02-22 10:30:00,1.7415,0.5245798319,1.8187925253000001,0.14550000000000002,0,0.14550000000000002,1.596,0.5245798319,1.6800000000000002,1.7985,0.5433148259,1.878774401,0.14550000000000002,0,0.14550000000000002,1.653,0.5433148259,1.74
2020-02-22 11:00:00,1.8155000000000001,0.5183348339,1.8880442924,0.23850000000000002,0,0.23850000000000002,1.577,0.5183348339,1.6600000000000001,1.901,0.5464373249,1.9779774392,0.23850000000000002,0,0.23850000000000002,1.6625,0.5464373249,1.75
2020-02-22 11:30:00,1.8575,0.5214573329000001,1.9293066112,0.271,0,0.271,1.5865,0.5214573329000001,1.67,1.9809999999999999,0.5620498199,2.0591894036,0.271,0,0.271,1.71,0.5620498199,1.8
2020-02-22 12:00:00,1.8599999999999999,0.5339473289000001,1.9351226705000002,0.23550000000000001,0,0.23550000000000001,1.6245,0.5339473289000001,1.71,1.9645000000000001,0.5682948179,2.0450474933,0.23550000000000001,0,0.23550000000000001,1.729,0.5682948179,1.82
2020-02-22 12:30:00,1.835,0.5058448379,1.9034452973,0.296,0,0.296,1.5390000000000001,0.5058448379,1.62,1.949,0.5433148259,2.0233121361,0.296,0,0.296,1.653,0.5433148259,1.74
2020-02-22 13:00:00,1.795,0.5027223389000001,1.8640694059,0.2655,0,0.2655,1.5295,0.5027223389000001,1.6099999999999999,1.871,0.5277023309000001,1.9439935056,0.2655,0,0.2655,1.6055000000000001,0.5277023309000001,1.69
2020-02-22 13:30:00,1.674,0.4902323429,1.7443060941000001,0.1825,0,0.1825,1.4915,0.4902323429,1.57,1.7215,0.5058448379,1.7942801481,0.1825,0,0.1825,1.5390000000000001,0.5058448379,1.62
2020-02-22 14:00:00,1.6345,0.5120898359,1.7128415718,0.0765,0,0.0765,1.558,0.5120898359,1.6400000000000001,1.6724999999999999,0.5245798319,1.7528377706,0.0765,0,0.0765,1.596,0.5245798319,1.6800000000000002
2020-02-22 14:30:00,1.6165,0.5089673369000001,1.6947330173,0.068,0,0.068,1.5485,0.5089673369000001,1.63,1.645,0.5183348339,1.7247307036000001,0.068,0,0.068,1.577,0.5183348339,1.6600000000000001
2020-02-22 15:00:00,1.6145,0.5152123349000001,1.6947135451,0.047,0,0.047,1.5675,0.5152123349000001,1.65,1.643,0.5245798319,1.7247124398,0.047,0,0.047,1.596,0.5245798319,1.6800000000000002
2020-02-22 15:30:00,1.6525,0.5370698279,1.7375846023000001,0.018500000000000003,0,0.018500000000000003,1.634,0.5370698279,1.72,1.681,0.5464373249,1.7675844393,0.018500000000000003,0,0.018500000000000003,1.6625,0.5464373249,1.75
2020-02-22 16:00:00,1.653,0.5401923269000001,1.73902753,0.0095,0,0.0095,1.6435,0.5401923269000001,1.73,1.6815,0.5495598239,1.7690274871,0.0095,0,0.0095,1.6720000000000002,0.5495598239,1.76
2020-02-22 16:30:00,1.7435,0.5714173169,1.8347506643,0.005,0,0.005,1.7385000000000002,0.5714173169,1.83,1.7815,0.5839073129,1.8747506501000002,0.005,0,0.005,1.7765,0.5839073129,1.87
2020-02-22 17:00:00,2.081,0.6838272808,2.1904750056,0.0005,0,0.0005,2.0805,0.6838272808,2.19,2.1665,0.7119297718,2.2804750053,0.0005,0,0.0005,2.166,0.7119297718,2.2800000000000002
2020-02-22 17:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-02-22 18:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-02-22 18:30:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55
2020-02-22 19:00:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-02-22 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-22 20:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26
2020-02-22 20:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-02-22 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-22 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-22 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-22 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-22 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-22 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-23 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-23 00:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-23 01:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-23 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-23 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-23 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-23 03:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-23 03:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-23 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-23 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-23 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-23 05:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-23 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-23 06:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-23 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-23 07:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-02-23 08:00:00,1.3685,0.4496398559,1.4404750085,0.0005,0,0.0005,1.3679999999999999,0.4496398559,1.44,1.3780000000000001,0.4527623549,1.4504750084,0.0005,0,0.0005,1.3775,0.4527623549,1.45
2020-02-23 08:30:00,1.4929999999999999,0.4902323429,1.5714250698,0.0015,0,0.0015,1.4915,0.4902323429,1.57,1.4929999999999999,0.4902323429,1.5714250698,0.0015,0,0.0015,1.4915,0.4902323429,1.57
2020-02-23 09:00:00,1.6055000000000001,0.5245798319,1.6890276049000001,0.0095,0,0.0095,1.596,0.5245798319,1.6800000000000002,1.615,0.5277023309000001,1.6990275895,0.0095,0,0.0095,1.6055000000000001,0.5277023309000001,1.69
2020-02-23 09:30:00,1.655,0.5370698279,1.7399623559,0.021,0,0.021,1.634,0.5370698279,1.72,1.674,0.5433148259,1.7599622154999999,0.021,0,0.021,1.653,0.5433148259,1.74
2020-02-23 10:00:00,1.669,0.5370698279,1.7532840614,0.035,0,0.035,1.634,0.5370698279,1.72,1.7069999999999999,0.5495598239,1.7932833017,0.035,0,0.035,1.6720000000000002,0.5495598239,1.76
2020-02-23 10:30:00,1.6675,0.5245798319,1.7480675759,0.07150000000000001,0,0.07150000000000001,1.596,0.5245798319,1.6800000000000002,1.6960000000000002,0.5339473289000001,1.7780651703,0.07150000000000001,0,0.07150000000000001,1.6245,0.5339473289000001,1.71
2020-02-23 11:00:00,1.6635,0.5089673369000001,1.7396206483,0.115,0,0.115,1.5485,0.5089673369000001,1.63,1.6920000000000002,0.5183348339,1.7696143648,0.115,0,0.115,1.577,0.5183348339,1.6600000000000001
2020-02-23 11:30:00,1.6855,0.5245798319,1.7652462293000002,0.08950000000000001,0,0.08950000000000001,1.596,0.5245798319,1.6800000000000002,1.733,0.5401923269000001,1.8152401356,0.08950000000000001,0,0.08950000000000001,1.6435,0.5401923269000001,1.73
2020-02-23 12:00:00,1.75,0.5558048219,1.8361424237000001,0.059000000000000004,0,0.059000000000000004,1.691,0.5558048219,1.78,1.807,0.5745398159,1.8961394991,0.059000000000000004,0,0.059000000000000004,1.748,0.5745398159,1.8399999999999999
2020-02-23 12:30:00,1.7335,0.5245798319,1.811133968,0.1375,0,0.1375,1.596,0.5245798319,1.6800000000000002,1.7905000000000002,0.5433148259,1.8711176473000002,0.1375,0,0.1375,1.653,0.5433148259,1.74
2020-02-23 13:00:00,1.8185,0.5245798319,1.8926505885,0.2225,0,0.2225,1.596,0.5245798319,1.6800000000000002,1.9135,0.5558048219,1.9925865728,0.2225,0,0.2225,1.691,0.5558048219,1.78
2020-02-23 13:30:00,1.798,0.4871098439,1.862815074,0.316,0,0.316,1.482,0.4871098439,1.56,1.874,0.5120898359,1.9427073892000002,0.316,0,0.316,1.558,0.5120898359,1.6400000000000001
2020-02-23 14:00:00,1.5495,0.4215373649,1.6058156806000001,0.267,0,0.267,1.2825,0.4215373649,1.35,1.6065,0.4402723589,1.6657376743999999,0.267,0,0.267,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-23 14:30:00,1.5645,0.4496398559,1.6278317634000001,0.1965,0,0.1965,1.3679999999999999,0.4496398559,1.44,1.6215000000000002,0.4683748499,1.6877906416,0.1965,0,0.1965,1.425,0.4683748499,1.5
2020-02-23 15:00:00,1.483,0.40904736890000004,1.5383786107000001,0.23850000000000002,0,0.23850000000000002,1.2445,0.40904736890000004,1.31,1.502,0.41529236690000004,1.5583554632999999,0.23850000000000002,0,0.23850000000000002,1.2635,0.41529236690000004,1.33
2020-02-23 15:30:00,1.5205000000000002,0.4527623549,1.5864784902,0.14300000000000002,0,0.14300000000000002,1.3775,0.4527623549,1.45,1.5394999999999999,0.4590073529,1.6064706657999999,0.14300000000000002,0,0.14300000000000002,1.3965,0.4590073529,1.47
2020-02-23 16:00:00,1.476,0.4621298519,1.546654454,0.07,0,0.07,1.4060000000000001,0.4621298519,1.48,1.495,0.4683748499,1.5666524821999999,0.07,0,0.07,1.425,0.4683748499,1.5
2020-02-23 16:30:00,1.5145,0.4933548419,1.5928305779,0.0135,0,0.0135,1.501,0.4933548419,1.58,1.5335,0.4995998399,1.6128305088000001,0.0135,0,0.0135,1.52,0.4995998399,1.6
2020-02-23 17:00:00,1.866,0.6120098038,1.9638003972,0.004,0,0.004,1.862,0.6120098038,1.96,1.923,0.6307447978,2.0238003854,0.004,0,0.004,1.919,0.6307447978,2.02
2020-02-23 17:30:00,2.15,0.7056847738,2.2628501939,0.003,0,0.003,2.147,0.7056847738,2.26,2.245,0.7369097638000001,2.3628501857,0.003,0,0.003,2.242,0.7369097638000001,2.36
2020-02-23 18:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-02-23 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-23 19:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
