Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-23 19:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002
2020-02-23 20:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-02-23 20:30:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-02-23 21:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-02-23 21:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-23 22:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-23 22:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-23 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-23 23:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-24 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-24 00:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-24 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-24 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-24 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-24 02:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-24 03:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-24 03:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-02-24 04:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-24 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-24 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-24 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-24 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-24 06:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-24 07:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-02-24 07:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-02-24 08:00:00,1.9765000000000001,0.6494797918,2.0804750059,0.0005,0,0.0005,1.976,0.6494797918,2.08,2.0905,0.6869497798,2.2004750055,0.0005,0,0.0005,2.09,0.6869497798,2.2
2020-02-24 08:30:00,2.101,0.6900722788,2.2114250496,0.0015,0,0.0015,2.0995,0.6900722788,2.21,2.3005,0.7556447578000001,2.4214250453,0.0015,0,0.0015,2.299,0.7556447578000001,2.42
2020-02-24 09:00:00,2.1405,0.7025622748,2.2528501948,0.003,0,0.003,2.1375,0.7025622748,2.25,2.4635,0.8087272408,2.5928501692,0.003,0,0.003,2.4605,0.8087272408,2.59
2020-02-24 09:30:00,2.1915,0.7150522708,2.3052054138,0.016,0,0.016,2.1755,0.7150522708,2.29,2.4955,0.8149722388,2.6252047539000003,0.016,0,0.016,2.4795,0.8149722388,2.61
2020-02-24 10:00:00,2.1855,0.7150522708,2.29950212,0.01,0,0.01,2.1755,0.7150522708,2.29,2.4895,0.8149722388,2.619501861,0.01,0,0.01,2.4795,0.8149722388,2.61
2020-02-24 10:30:00,2.1895,0.7150522708,2.3033041484,0.014,0,0.014,2.1755,0.7150522708,2.29,2.4745,0.8087272408,2.6033036703,0.014,0,0.014,2.4605,0.8087272408,2.59
2020-02-24 11:00:00,2.1695,0.7088072728,2.2823536098,0.013000000000000001,0,0.013000000000000001,2.1565,0.7088072728,2.27,2.4735,0.8087272408,2.6023531659,0.013000000000000001,0,0.013000000000000001,2.4605,0.8087272408,2.59
2020-02-24 11:30:00,2.174,0.7088072728,2.2866315291,0.0175,0,0.0175,2.1565,0.7088072728,2.27,2.4495,0.7993597438000001,2.5766307942999997,0.0175,0,0.0175,2.432,0.7993597438000001,2.56
2020-02-24 12:00:00,2.218,0.7244197678000001,2.3333040951,0.014,0,0.014,2.204,0.7244197678000001,2.32,2.5220000000000002,0.8243397358000001,2.6533036012,0.014,0,0.014,2.508,0.8243397358000001,2.64
2020-02-24 12:30:00,2.228,0.7244197678000001,2.3428119856,0.024,0,0.024,2.204,0.7244197678000001,2.32,2.5225,0.8212172368,2.652810585,0.024,0,0.024,2.4985,0.8212172368,2.63
2020-02-24 13:00:00,2.2235,0.7244197678000001,2.3385329269,0.0195,0,0.0195,2.204,0.7244197678000001,2.32,2.499,0.8149722388,2.6285320522999998,0.0195,0,0.0195,2.4795,0.8149722388,2.61
2020-02-24 13:30:00,2.2355,0.7306647658000001,2.3518782388,0.0125,0,0.0125,2.223,0.7306647658000001,2.34,2.511,0.8212172368,2.6418778832000003,0.0125,0,0.0125,2.4985,0.8212172368,2.63
2020-02-24 14:00:00,2.1765,0.7119297718,2.2899773469999998,0.0105,0,0.0105,2.166,0.7119297718,2.2800000000000002,2.471,0.8087272408,2.5999770672,0.0105,0,0.0105,2.4605,0.8087272408,2.59
2020-02-24 14:30:00,2.121,0.6900722788,2.2304351033,0.021500000000000002,0,0.021500000000000002,2.0995,0.6900722788,2.21,2.3965,0.7806247498000001,2.5204339408000003,0.021500000000000002,0,0.021500000000000002,2.375,0.7806247498000001,2.5
2020-02-24 15:00:00,2.121,0.6900722788,2.2304351033,0.021500000000000002,0,0.021500000000000002,2.0995,0.6900722788,2.21,2.425,0.7899922468,2.5504338356,0.021500000000000002,0,0.021500000000000002,2.4035,0.7899922468,2.5300000000000002
2020-02-24 15:30:00,2.0695,0.6713372848,2.1756663347,0.027,0,0.027,2.0425,0.6713372848,2.15,2.364,0.7681347538000001,2.4856642975,0.027,0,0.027,2.337,0.7681347538000001,2.46
2020-02-24 16:00:00,2.1165,0.6900722788,2.2261563287,0.017,0,0.017,2.0995,0.6900722788,2.21,2.4395,0.7962372448,2.5661554902,0.017,0,0.017,2.4225,0.7962372448,2.55
2020-02-24 16:30:00,2.1425,0.6963172768,2.2528124645,0.024,0,0.024,2.1185,0.6963172768,2.23,2.4085,0.7837472488,2.5328110864999998,0.024,0,0.024,2.3845,0.7837472488,2.51
2020-02-24 17:00:00,2.1665,0.7088072728,2.2795021386,0.01,0,0.01,2.1565,0.7088072728,2.27,2.29,0.7493997598000001,2.4095020232,0.01,0,0.01,2.2800000000000002,0.7493997598000001,2.4
2020-02-24 17:30:00,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44,2.4425,0.8024822428,2.570950019,0.001,0,0.001,2.4415,0.8024822428,2.5700000000000003
2020-02-24 18:00:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-02-24 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.565,0.8430747298,2.7,0.0,0,0.0,2.565,0.8430747298,2.7
2020-02-24 19:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-02-24 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-02-24 20:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-02-24 20:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-02-24 21:00:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-02-24 21:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-02-24 22:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-24 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-24 23:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-24 23:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-02-25 00:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-02-25 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-25 01:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-25 01:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-25 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-25 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-25 03:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-25 03:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-25 04:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-02-25 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-25 05:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-02-25 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-25 06:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-02-25 06:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-02-25 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-02-25 07:30:00,2.11,0.6931947778,2.2209500220000002,0.001,0,0.001,2.109,0.6931947778,2.22,2.319,0.7618897558000001,2.44095002,0.001,0,0.001,2.318,0.7618897558000001,2.44
2020-02-25 08:00:00,2.1525,0.6963172768,2.2623249104,0.034,0,0.034,2.1185,0.6963172768,2.23,2.409,0.7806247498000001,2.5323222544,0.034,0,0.034,2.375,0.7806247498000001,2.5
2020-02-25 08:30:00,2.186,0.7119297718,2.2990084819,0.02,0,0.02,2.166,0.7119297718,2.2800000000000002,2.452,0.7993597438000001,2.5790075611,0.02,0,0.02,2.432,0.7993597438000001,2.56
2020-02-25 09:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-02-25 09:30:00,2.145,0.6994397758,2.2561562446,0.017,0,0.017,2.128,0.6994397758,2.24,2.297,0.7493997598000001,2.4161558311,0.017,0,0.017,2.2800000000000002,0.7493997598000001,2.4
2020-02-25 10:00:00,2.0895,0.6588472888,2.1909107695,0.085,0,0.085,2.0045,0.6588472888,2.11,2.289,0.7244197678000001,2.4008967075,0.085,0,0.085,2.204,0.7244197678000001,2.32
2020-02-25 10:30:00,2.051,0.6244997998,2.1439685166,0.151,0,0.151,1.9,0.6244997998,2.0,2.2505,0.6900722788,2.3539222587,0.151,0,0.151,2.0995,0.6900722788,2.21
2020-02-25 11:00:00,1.9395,0.5995198078,2.0300453813,0.1155,0,0.1155,1.824,0.5995198078,1.92,2.0915,0.6494797918,2.1900219748,0.1155,0,0.1155,1.976,0.6494797918,2.08
2020-02-25 11:30:00,1.892,0.5558048219,1.9719490359,0.201,0,0.201,1.691,0.5558048219,1.78,2.044,0.6057648058,2.1318740582,0.201,0,0.201,1.843,0.6057648058,1.94
2020-02-25 12:00:00,1.9375,0.4995998399,2.0008763705,0.41750000000000004,0,0.41750000000000004,1.52,0.4995998399,1.6,2.2605,0.6057648058,2.3402587998,0.41750000000000004,0,0.41750000000000004,1.843,0.6057648058,1.94
2020-02-25 12:30:00,1.9315,0.5651723189,2.0124890062,0.212,0,0.212,1.7195,0.5651723189,1.81,2.074,0.6120098038,2.1624134665,0.212,0,0.212,1.862,0.6120098038,1.96
2020-02-25 13:00:00,1.9025,0.5620498199,1.9837858377000002,0.1925,0,0.1925,1.71,0.5620498199,1.8,2.0355,0.6057648058,2.1237257944,0.1925,0,0.1925,1.843,0.6057648058,1.94
2020-02-25 13:30:00,1.9925000000000002,0.6432347938,2.0937543433,0.035500000000000004,0,0.035500000000000004,1.957,0.6432347938,2.06,2.0875,0.6744597838,2.1937530057,0.035500000000000004,0,0.035500000000000004,2.052,0.6744597838,2.16
2020-02-25 14:00:00,2.025,0.6619697878,2.1304527688,0.011,0,0.011,2.014,0.6619697878,2.12,2.12,0.6931947778,2.2304526446,0.011,0,0.011,2.109,0.6931947778,2.22
2020-02-25 14:30:00,2.062,0.6744597838,2.1695022471,0.01,0,0.01,2.052,0.6744597838,2.16,2.157,0.7056847738,2.269502148,0.01,0,0.01,2.147,0.7056847738,2.26
2020-02-25 15:00:00,2.0065,0.6182548018,2.0995907339,0.1255,0,0.1255,1.881,0.6182548018,1.98,2.1395,0.6619697878,2.2395678713000002,0.1255,0,0.1255,2.014,0.6619697878,2.12
2020-02-25 15:30:00,1.911,0.5745398159,1.9954991857,0.163,0,0.163,1.748,0.5745398159,1.8399999999999999,2.063,0.6244997998,2.1554509969,0.163,0,0.163,1.9,0.6244997998,2.0
2020-02-25 16:00:00,1.9805000000000001,0.6182548018,2.0747576364,0.0995,0,0.0995,1.881,0.6182548018,1.98,2.123,0.6650922868,2.2247419513,0.0995,0,0.0995,2.0235,0.6650922868,2.13
2020-02-25 16:30:00,2.0385,0.6369897958,2.1357055626,0.1005,0,0.1005,1.9380000000000002,0.6369897958,2.04,2.143,0.6713372848,2.245694269,0.1005,0,0.1005,2.0425,0.6713372848,2.15
2020-02-25 17:00:00,2.092,0.6775822828,2.198995623,0.030500000000000003,0,0.030500000000000003,2.0615,0.6775822828,2.17,2.168,0.7025622748,2.2789948991,0.030500000000000003,0,0.030500000000000003,2.1375,0.7025622748,2.25
2020-02-25 17:30:00,2.2075,0.7244197678000001,2.323325257,0.0035,0,0.0035,2.204,0.7244197678000001,2.32,2.2645,0.7431547618000001,2.3833252506,0.0035,0,0.0035,2.261,0.7431547618000001,2.38
2020-02-25 18:00:00,2.3185000000000002,0.7618897558000001,2.440475005,0.0005,0,0.0005,2.318,0.7618897558000001,2.44,2.3755,0.7806247498000001,2.5004750049,0.0005,0,0.0005,2.375,0.7806247498000001,2.5
2020-02-25 18:30:00,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54,2.4605,0.8087272408,2.59,0.0,0,0.0,2.4605,0.8087272408,2.59
2020-02-25 19:00:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-02-25 19:30:00,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-25 20:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-25 20:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-02-25 21:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-02-25 21:30:00,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06
2020-02-25 22:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-02-25 22:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-25 23:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-25 23:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-26 00:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-26 00:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-02-26 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-26 01:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-02-26 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-26 02:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-26 03:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-26 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-26 04:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-26 04:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-26 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-02-26 05:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-02-26 06:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-26 06:30:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-02-26 07:00:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-02-26 07:30:00,2.091,0.6869497798,2.2009500221,0.001,0,0.001,2.09,0.6869497798,2.2,2.186,0.7181747698000001,2.3009500212000003,0.001,0,0.001,2.185,0.7181747698000001,2.3
2020-02-26 08:00:00,2.217,0.7244197678000001,2.3323535324,0.013000000000000001,0,0.013000000000000001,2.204,0.7244197678000001,2.32,2.3215,0.7587672568,2.4423533733,0.013000000000000001,0,0.013000000000000001,2.3085,0.7587672568,2.43
2020-02-26 08:30:00,2.3245,0.7462772608,2.4413582285,0.054,0,0.054,2.2705,0.7462772608,2.39,2.5620000000000003,0.8243397358000001,2.6913528197,0.054,0,0.054,2.508,0.8243397358000001,2.64
2020-02-26 09:00:00,2.1975,0.6963172768,2.3051819885000002,0.079,0,0.079,2.1185,0.6963172768,2.23,2.435,0.7743797518000001,2.5551690746,0.079,0,0.079,2.356,0.7743797518000001,2.48
2020-02-26 09:30:00,2.0715,0.6213773008,2.1626886045,0.181,0,0.181,1.8905,0.6213773008,1.99,2.214,0.6682147858,2.3126406984,0.181,0,0.181,2.033,0.6682147858,2.14
2020-02-26 10:00:00,1.9745,0.5745398159,2.0563915605,0.2265,0,0.2265,1.748,0.5745398159,1.8399999999999999,2.117,0.6213773008,2.2063088519,0.2265,0,0.2265,1.8905,0.6213773008,1.99
2020-02-26 10:30:00,1.9875,0.5495598239,2.0620795935,0.3155,0,0.3155,1.6720000000000002,0.5495598239,1.76,2.1585,0.6057648058,2.2418905526,0.3155,0,0.3155,1.843,0.6057648058,1.94
2020-02-26 11:00:00,1.9540000000000002,0.5620498199,2.0332279754,0.244,0,0.244,1.71,0.5620498199,1.8,2.125,0.6182548018,2.2131118363,0.244,0,0.244,1.881,0.6182548018,1.98
2020-02-26 11:30:00,1.9005,0.5495598239,1.9783620119,0.2285,0,0.2285,1.6720000000000002,0.5495598239,1.76,2.0715,0.6057648058,2.1582546768,0.2285,0,0.2285,1.843,0.6057648058,1.94
2020-02-26 12:00:00,1.947,0.5526823229,2.0239236028,0.2655,0,0.2655,1.6815,0.5526823229,1.77,2.156,0.6213773008,2.2437570613,0.2655,0,0.2655,1.8905,0.6213773008,1.99
2020-02-26 12:30:00,1.8465,0.5152123349000001,1.9170305162,0.279,0,0.279,1.5675,0.5152123349000001,1.65,2.008,0.5682948179,2.0868691861,0.279,0,0.279,1.729,0.5682948179,1.82
2020-02-26 13:00:00,1.79,0.4808648459,1.8534645937,0.327,0,0.327,1.463,0.4808648459,1.54,1.9515,0.5339473289000001,2.0232281137,0.327,0,0.327,1.6245,0.5339473289000001,1.71
2020-02-26 13:30:00,1.808,0.4714973489,1.8684682898,0.3735,0,0.3735,1.4344999999999999,0.4714973489,1.51,1.96,0.5214573329000001,2.0281808968,0.3735,0,0.3735,1.5865,0.5214573329000001,1.67
2020-02-26 14:00:00,1.7610000000000001,0.4621298519,1.820627639,0.355,0,0.355,1.4060000000000001,0.4621298519,1.48,1.932,0.5183348339,2.0003237238,0.355,0,0.355,1.577,0.5183348339,1.6600000000000001
2020-02-26 14:30:00,1.7235,0.4402723589,1.7788456931,0.384,0,0.384,1.3395000000000001,0.4402723589,1.4100000000000001,1.9135,0.5027223389000001,1.9784367566,0.384,0,0.384,1.5295,0.5027223389000001,1.6099999999999999
2020-02-26 15:00:00,1.726,0.4558848539,1.7851910262000001,0.339,0,0.339,1.387,0.4558848539,1.46,1.916,0.5183348339,1.9848745552,0.339,0,0.339,1.577,0.5183348339,1.6600000000000001
2020-02-26 15:30:00,1.7115,0.4652523509,1.7736098782,0.296,0,0.296,1.4155,0.4652523509,1.49,1.8825,0.5214573329000001,1.9533878263000002,0.296,0,0.296,1.5865,0.5214573329000001,1.67
2020-02-26 16:00:00,1.823,0.5277023309000001,1.8978405492000001,0.2175,0,0.2175,1.6055000000000001,0.5277023309000001,1.69,2.0035,0.5870298118,2.0877299275,0.2175,0,0.2175,1.786,0.5870298118,1.88
2020-02-26 16:30:00,2.1035,0.6432347938,2.1996507109,0.14650000000000002,0,0.14650000000000002,1.957,0.6432347938,2.06,2.398,0.7400322628,2.5095919489,0.14650000000000002,0,0.14650000000000002,2.2515,0.7400322628,2.37
2020-02-26 17:00:00,2.141,0.6807047818,2.2466063296,0.07,0,0.07,2.071,0.6807047818,2.18,2.35,0.7493997598000001,2.4665968459,0.07,0,0.07,2.2800000000000002,0.7493997598000001,2.4
2020-02-26 17:30:00,2.2255,0.7275422668,2.3414029982,0.012,0,0.012,2.2135,0.7275422668,2.33,2.3585000000000003,0.7712572528,2.481402829,0.012,0,0.012,2.3465,0.7712572528,2.47
2020-02-26 18:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-02-26 18:30:00,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-02-26 19:00:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-02-26 19:30:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-02-26 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-02-26 20:30:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31
2020-02-26 21:00:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16
2020-02-26 21:30:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-02-26 22:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-02-26 22:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-26 23:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-26 23:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-02-27 00:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-27 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-27 01:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-02-27 01:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-02-27 02:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-27 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-02-27 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-02-27 03:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-27 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-27 04:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-27 05:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-27 05:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-27 06:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-02-27 06:30:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01
2020-02-27 07:00:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22
2020-02-27 07:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-27 08:00:00,2.167,0.7119297718,2.2809500214,0.001,0,0.001,2.166,0.7119297718,2.2800000000000002,2.2905,0.7525222588,2.4109500202,0.001,0,0.001,2.2895,0.7525222588,2.41
2020-02-27 08:30:00,2.2755,0.7462772608,2.3947505089,0.005,0,0.005,2.2705,0.7462772608,2.39,2.418,0.7931147458000001,2.5447504789,0.005,0,0.005,2.4130000000000003,0.7931147458000001,2.54
2020-02-27 09:00:00,2.2265,0.7088072728,2.336602234,0.07,0,0.07,2.1565,0.7088072728,2.27,2.4925,0.7962372448,2.616591294,0.07,0,0.07,2.4225,0.7962372448,2.55
2020-02-27 09:30:00,2.1385,0.6401122948,2.2322468501,0.191,0,0.191,1.9475,0.6401122948,2.05,2.376,0.7181747698000001,2.4821665939,0.191,0,0.191,2.185,0.7181747698000001,2.3
2020-02-27 10:00:00,1.987,0.5433148259,2.0599417467,0.334,0,0.334,1.653,0.5433148259,1.74,2.1295,0.5901523108,2.2097624307,0.334,0,0.334,1.7955,0.5901523108,1.8900000000000001
2020-02-27 10:30:00,1.9465,0.5245798319,2.015947978,0.35050000000000003,0,0.35050000000000003,1.596,0.5245798319,1.6800000000000002,2.108,0.5776623149,2.1857167589,0.35050000000000003,0,0.35050000000000003,1.7575,0.5776623149,1.85
2020-02-27 11:00:00,1.8795000000000002,0.4808648459,1.9400389815999999,0.41650000000000004,0,0.41650000000000004,1.463,0.4808648459,1.54,2.06,0.5401923269000001,2.1296496778,0.41650000000000004,0,0.41650000000000004,1.6435,0.5401923269000001,1.73
2020-02-27 11:30:00,1.8455,0.4746198479,1.9055535285,0.4015,0,0.4015,1.444,0.4746198479,1.52,2.0165,0.5308248299,2.0851971729,0.4015,0,0.4015,1.615,0.5308248299,1.7000000000000002
2020-02-27 12:00:00,1.9075000000000002,0.5401923269000001,1.9825145649,0.264,0,0.264,1.6435,0.5401923269000001,1.73,2.183,0.6307447978,2.2722957554,0.264,0,0.264,1.919,0.6307447978,2.02
2020-02-27 12:30:00,1.971,0.5370698279,2.042861963,0.337,0,0.337,1.634,0.5370698279,1.72,2.332,0.6557247898,2.4224365833,0.337,0,0.337,1.995,0.6557247898,2.1
2020-02-27 13:00:00,1.895,0.4746198479,1.9535324415000002,0.451,0,0.451,1.444,0.4746198479,1.52,2.142,0.5558048219,2.2129353809,0.451,0,0.451,1.691,0.5558048219,1.78
2020-02-27 13:30:00,1.788,0.4621298519,1.8467560749,0.382,0,0.382,1.4060000000000001,0.4621298519,1.48,1.959,0.5183348339,2.0264135807,0.382,0,0.382,1.577,0.5183348339,1.6600000000000001
2020-02-27 14:00:00,1.6905000000000001,0.4277823629,1.7437855373,0.389,0,0.389,1.3014999999999999,0.4277823629,1.37,1.8425,0.4777423469,1.9034295364,0.389,0,0.389,1.4535,0.4777423469,1.53
2020-02-27 14:30:00,1.63,0.39655737290000004,1.6775451558999999,0.42350000000000004,0,0.42350000000000004,1.2065000000000001,0.39655737290000004,1.27,1.7915,0.4496398559,1.8470647661,0.42350000000000004,0,0.42350000000000004,1.3679999999999999,0.4496398559,1.44
2020-02-27 15:00:00,1.6520000000000001,0.4246598639,1.7057080641,0.36,0,0.36,1.292,0.4246598639,1.3599999999999999,1.8515000000000001,0.4902323429,1.9153015428,0.36,0,0.36,1.4915,0.4902323429,1.57
2020-02-27 15:30:00,1.6920000000000002,0.4527623549,1.7515301168000001,0.3145,0,0.3145,1.3775,0.4527623549,1.45,1.8725,0.5120898359,1.9412604797,0.3145,0,0.3145,1.558,0.5120898359,1.6400000000000001
2020-02-27 16:00:00,1.7665000000000002,0.4964773409,1.8349419609000002,0.256,0,0.256,1.5105,0.4964773409,1.5899999999999999,1.947,0.5558048219,2.0247785064,0.256,0,0.256,1.691,0.5558048219,1.78
2020-02-27 16:30:00,1.8765,0.5589273209,1.9579713992,0.176,0,0.176,1.7005,0.5589273209,1.79,2.0285,0.6088873048,2.1179131238,0.176,0,0.176,1.8525,0.6088873048,1.9500000000000002
2020-02-27 17:00:00,2.005,0.6307447978,2.101871547,0.08600000000000001,0,0.08600000000000001,1.919,0.6307447978,2.02,2.1665,0.6838272808,2.2718587104,0.08600000000000001,0,0.08600000000000001,2.0805,0.6838272808,2.19
2020-02-27 17:30:00,2.135,0.6963172768,2.2456809101,0.0165,0,0.0165,2.1185,0.6963172768,2.23,2.2585,0.7369097638000001,2.3756805867,0.0165,0,0.0165,2.242,0.7369097638000001,2.36
2020-02-27 18:00:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-02-27 18:30:00,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-02-27 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-02-27 19:30:00,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-02-27 20:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-02-27 20:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-02-27 21:00:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-27 21:30:00,1.976,0.6494797918,2.08,0.0,0,0.0,1.976,0.6494797918,2.08,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-02-27 22:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-02-27 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-02-27 23:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-27 23:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-02-28 00:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-28 00:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-02-28 01:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-02-28 01:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0
2020-02-28 02:00:00,1.9,0.6244997998,2.0,0.0,0,0.0,1.9,0.6244997998,2.0,1.9380000000000002,0.6369897958,2.04,0.0,0,0.0,1.9380000000000002,0.6369897958,2.04
2020-02-28 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-02-28 03:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-28 03:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-02-28 04:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-28 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-28 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-02-28 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-28 06:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-28 06:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-02-28 07:00:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-02-28 07:30:00,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-02-28 08:00:00,0.00335,0.0009367497,0.0034785054,0.0005,0,0.0005,0.00285,0.0009367497,0.003,0.00335,0.0009367497,0.0034785054,0.0005,0,0.0005,0.00285,0.0009367497,0.003
2020-02-28 08:30:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.315,0.7587672568,2.4361758455,0.006500000000000001,0,0.006500000000000001,2.3085,0.7587672568,2.43
2020-02-28 09:00:00,2.215,0.7244197678000001,2.3304525312,0.011,0,0.011,2.204,0.7244197678000001,2.32,2.3385,0.7650122548,2.4604523974,0.011,0,0.011,2.3275,0.7650122548,2.45
2020-02-28 09:30:00,2.23,0.7306647658000001,2.3466510179,0.007,0,0.007,2.223,0.7306647658000001,2.34,2.3535,0.7712572528,2.4766509645,0.007,0,0.007,2.3465,0.7712572528,2.47
2020-02-28 10:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-02-28 10:30:00,2.213,0.7244197678000001,2.3285516958,0.009000000000000001,0,0.009000000000000001,2.204,0.7244197678000001,2.32,2.346,0.7681347538000001,2.4685515996,0.009000000000000001,0,0.009000000000000001,2.337,0.7681347538000001,2.46
2020-02-28 11:00:00,2.145,0.6994397758,2.2561562446,0.017,0,0.017,2.128,0.6994397758,2.24,2.278,0.7431547618000001,2.3961558797,0.017,0,0.017,2.261,0.7431547618000001,2.38
2020-02-28 11:30:00,2.1,0.6838272808,2.2085333934999998,0.0195,0,0.0195,2.0805,0.6838272808,2.19,2.233,0.7275422668,2.3485328931,0.0195,0,0.0195,2.2135,0.7275422668,2.33
2020-02-28 12:00:00,2.1235,0.6838272808,2.2308904052,0.043000000000000003,0,0.043000000000000003,2.0805,0.6838272808,2.19,2.323,0.7493997598000001,2.440886929,0.043000000000000003,0,0.043000000000000003,2.2800000000000002,0.7493997598000001,2.4
2020-02-28 12:30:00,2.1875,0.7056847738,2.298509789,0.0405,0,0.0405,2.147,0.7056847738,2.26,2.463,0.7962372448,2.5885058914,0.0405,0,0.0405,2.4225,0.7962372448,2.55
2020-02-28 13:00:00,2.2155,0.7181747698000001,2.3289944719,0.030500000000000003,0,0.030500000000000003,2.185,0.7181747698000001,2.3,2.491,0.8087272408,2.6189923158,0.030500000000000003,0,0.030500000000000003,2.4605,0.8087272408,2.59
2020-02-28 13:30:00,2.255,0.7306647658000001,2.3704210596,0.032,0,0.032,2.223,0.7306647658000001,2.34,2.5305,0.8212172368,2.660418764,0.032,0,0.032,2.4985,0.8212172368,2.63
2020-02-28 14:00:00,2.055,0.6682147858,2.160910919,0.022,0,0.022,2.033,0.6682147858,2.14,2.1310000000000002,0.6931947778,2.2409105292,0.022,0,0.022,2.109,0.6931947778,2.22
2020-02-28 14:30:00,1.9515,0.6276222988,2.0499419504,0.042,0,0.042,1.9095,0.6276222988,2.01,2.037,0.6557247898,2.1399401861,0.042,0,0.042,1.995,0.6557247898,2.1
2020-02-28 15:00:00,1.9055,0.6120098038,2.0013710925,0.043500000000000004,0,0.043500000000000004,1.862,0.6120098038,1.96,2.0005,0.6432347938,2.1013688991,0.043500000000000004,0,0.043500000000000004,1.957,0.6432347938,2.06
2020-02-28 15:30:00,1.8935,0.6120098038,1.9899493084,0.0315,0,0.0315,1.862,0.6120098038,1.96,1.96,0.6338672968,2.0599484824,0.0315,0,0.0315,1.9285,0.6338672968,2.03
2020-02-28 16:00:00,1.9115000000000002,0.6213773008,2.0099606961,0.021,0,0.021,1.8905,0.6213773008,1.99,1.9969999999999999,0.6494797918,2.0999602377,0.021,0,0.021,1.976,0.6494797918,2.08
2020-02-28 16:30:00,2.025,0.6650922868,2.1314250515,0.0015,0,0.0015,2.0235,0.6650922868,2.13,2.1105,0.6931947778,2.2214250494,0.0015,0,0.0015,2.109,0.6931947778,2.22
2020-02-28 17:00:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-02-28 17:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-02-28 18:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-02-28 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-02-28 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-02-28 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-02-28 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-02-28 20:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-02-28 21:00:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2
2020-02-28 21:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-02-28 22:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-02-28 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-02-28 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-02-28 23:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-02-29 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-02-29 00:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-02-29 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-02-29 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-02-29 02:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-29 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-02-29 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-02-29 03:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-02-29 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-02-29 04:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-02-29 05:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-29 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-02-29 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-02-29 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-02-29 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-02-29 07:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-02-29 08:00:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.5965,0.5245798319,1.6804750073,0.0005,0,0.0005,1.596,0.5245798319,1.6800000000000002
2020-02-29 08:30:00,1.6855,0.5526823229,1.7738004397,0.004,0,0.004,1.6815,0.5526823229,1.77,1.733,0.5682948179,1.8238004277000002,0.004,0,0.004,1.729,0.5682948179,1.82
2020-02-29 09:00:00,1.7515,0.5682948179,1.8413884028,0.022500000000000003,0,0.022500000000000003,1.729,0.5682948179,1.82,1.7895,0.5807848139,1.8813881179,0.022500000000000003,0,0.022500000000000003,1.767,0.5807848139,1.8599999999999999
2020-02-29 09:30:00,1.775,0.5433148259,1.8562909255000002,0.122,0,0.122,1.653,0.5433148259,1.74,1.8225,0.5589273209,1.9062806719,0.122,0,0.122,1.7005,0.5589273209,1.79
2020-02-29 10:00:00,1.895,0.5370698279,1.9696367685,0.261,0,0.261,1.634,0.5370698279,1.72,2.0375,0.5839073129,2.1195173979,0.261,0,0.261,1.7765,0.5839073129,1.87
2020-02-29 10:30:00,1.8399999999999999,0.4839873449,1.902588697,0.3675,0,0.3675,1.4725000000000001,0.4839873449,1.55,2.0015,0.5370698279,2.0723045746,0.3675,0,0.3675,1.634,0.5370698279,1.72
2020-02-29 11:00:00,1.838,0.4683748499,1.8967390437,0.41300000000000003,0,0.41300000000000003,1.425,0.4683748499,1.5,1.971,0.5120898359,2.0364373302,0.41300000000000003,0,0.41300000000000003,1.558,0.5120898359,1.6400000000000001
2020-02-29 11:30:00,1.804,0.4871098439,1.8686069678,0.322,0,0.322,1.482,0.4871098439,1.56,1.956,0.5370698279,2.028393453,0.322,0,0.322,1.634,0.5370698279,1.72
2020-02-29 12:00:00,1.8645,0.5807848139,1.9528623223000001,0.0975,0,0.0975,1.767,0.5807848139,1.8599999999999999,1.9785,0.6182548018,2.0728485835,0.0975,0,0.0975,1.881,0.6182548018,1.98
2020-02-29 12:30:00,1.5445,0.37469987990000003,1.5893018121,0.4045,0,0.4045,1.1400000000000001,0.37469987990000003,1.2,1.5825,0.38718987590000004,1.6291783972,0.4045,0,0.4045,1.178,0.38718987590000004,1.24
2020-02-29 13:00:00,1.5635,0.38406737690000003,1.6099813664,0.395,0,0.395,1.1685,0.38406737690000003,1.23,1.6395,0.40904736890000004,1.689757379,0.395,0,0.395,1.2445,0.40904736890000004,1.31
2020-02-29 13:30:00,1.7295,0.4933548419,1.7984908257,0.2285,0,0.2285,1.501,0.4933548419,1.58,1.815,0.5214573329000001,1.8884233503,0.2285,0,0.2285,1.5865,0.5214573329000001,1.67
2020-02-29 14:00:00,1.5859999999999999,0.4184148659,1.640264308,0.313,0,0.313,1.2730000000000001,0.4184148659,1.34,1.6525,0.4402723589,1.7101450231,0.313,0,0.313,1.3395000000000001,0.4402723589,1.4100000000000001
2020-02-29 14:30:00,1.4945,0.3434748899,1.5334618515,0.4495,0,0.4495,1.045,0.3434748899,1.1,1.58,0.37157738090000003,1.6231049720000001,0.4495,0,0.4495,1.1305,0.37157738090000003,1.19
2020-02-29 15:00:00,1.512,0.41529236690000004,1.5679960937000001,0.2485,0,0.2485,1.2635,0.41529236690000004,1.33,1.5785,0.4371498599,1.6379139935,0.2485,0,0.2485,1.33,0.4371498599,1.4
2020-02-29 15:30:00,1.494,0.39343487390000004,1.544935921,0.297,0,0.297,1.197,0.39343487390000004,1.26,1.5605,0.41529236690000004,1.6148151597,0.297,0,0.297,1.2635,0.41529236690000004,1.33
