Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-02-29 16:00:00,1.538,0.4184148659,1.5938993067,0.265,0,0.265,1.2730000000000001,0.4184148659,1.34,1.595,0.4371498599,1.6538213326,0.265,0,0.265,1.33,0.4371498599,1.4
2020-02-29 16:30:00,1.6055000000000001,0.4808648459,1.6759657664,0.14250000000000002,0,0.14250000000000002,1.463,0.4808648459,1.54,1.6625,0.4995998399,1.7359453476,0.14250000000000002,0,0.14250000000000002,1.52,0.4995998399,1.6
2020-02-29 17:00:00,1.712,0.5370698279,1.7942653093,0.078,0,0.078,1.634,0.5370698279,1.72,1.7690000000000001,0.5558048219,1.8542599602,0.078,0,0.078,1.691,0.5558048219,1.78
2020-02-29 17:30:00,1.8555000000000001,0.6026423068,1.9509120944,0.022,0,0.022,1.8335,0.6026423068,1.9300000000000002,1.884,0.6120098038,1.9809119112,0.022,0,0.022,1.862,0.6120098038,1.96
2020-02-29 18:00:00,2.064,0.6775822828,2.1723751403,0.0025,0,0.0025,2.0615,0.6775822828,2.17,2.121,0.6963172768,2.2323751365,0.0025,0,0.0025,2.1185,0.6963172768,2.23
2020-02-29 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-29 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-02-29 19:30:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-02-29 20:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-02-29 20:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-02-29 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002
2020-02-29 21:30:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-02-29 22:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-02-29 22:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-02-29 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-02-29 23:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-01 00:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-01 00:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-01 01:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-03-01 01:30:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-01 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-03-01 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-01 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-01 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-01 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-01 04:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-01 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-01 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-01 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-01 06:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-01 07:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-01 07:30:00,1.453,0.4746198479,1.5285525833,0.009000000000000001,0,0.009000000000000001,1.444,0.4746198479,1.52,1.491,0.4871098439,1.5685525175000001,0.009000000000000001,0,0.009000000000000001,1.482,0.4871098439,1.56
2020-03-01 08:00:00,1.5110000000000001,0.4777423469,1.5847267115,0.0575,0,0.0575,1.4535,0.4777423469,1.53,1.549,0.4902323429,1.6247242074,0.0575,0,0.0575,1.4915,0.4902323429,1.57
2020-03-01 08:30:00,1.638,0.4933548419,1.7106849505000001,0.137,0,0.137,1.501,0.4933548419,1.58,1.6665,0.5027223389000001,1.7406757309,0.137,0,0.137,1.5295,0.5027223389000001,1.6099999999999999
2020-03-01 09:00:00,1.6745,0.4839873449,1.7430415945000002,0.202,0,0.202,1.4725000000000001,0.4839873449,1.55,1.703,0.4933548419,1.7730222785,0.202,0,0.202,1.501,0.4933548419,1.58
2020-03-01 09:30:00,1.7285,0.4839873449,1.7949807798,0.256,0,0.256,1.4725000000000001,0.4839873449,1.55,1.7570000000000001,0.4933548419,1.8249515062000001,0.256,0,0.256,1.501,0.4933548419,1.58
2020-03-01 10:00:00,1.6795,0.4527623549,1.7394579615999999,0.302,0,0.302,1.3775,0.4527623549,1.45,1.7365,0.4714973489,1.7993726685,0.302,0,0.302,1.4344999999999999,0.4714973489,1.51
2020-03-01 10:30:00,1.837,0.4714973489,1.8965438961,0.4025,0,0.4025,1.4344999999999999,0.4714973489,1.51,1.97,0.5152123349000001,2.0362572897,0.4025,0,0.4025,1.5675,0.5152123349000001,1.65
2020-03-01 11:00:00,1.8785,0.4746198479,1.9375309674999999,0.4345,0,0.4345,1.444,0.4746198479,1.52,1.9925000000000002,0.5120898359,2.0572535697,0.4345,0,0.4345,1.558,0.5120898359,1.6400000000000001
2020-03-01 11:30:00,1.7685,0.4871098439,1.8343577214,0.28650000000000003,0,0.28650000000000003,1.482,0.4871098439,1.56,1.8445,0.5120898359,1.9142665044,0.28650000000000003,0,0.28650000000000003,1.558,0.5120898359,1.6400000000000001
2020-03-01 12:00:00,1.8825,0.5433148259,1.9593359207,0.2295,0,0.2295,1.653,0.5433148259,1.74,1.9775,0.5745398159,2.0592722622,0.2295,0,0.2295,1.748,0.5745398159,1.8399999999999999
2020-03-01 12:30:00,1.905,0.4621298519,1.9602522797000002,0.499,0,0.499,1.4060000000000001,0.4621298519,1.48,2.057,0.5120898359,2.1197841871,0.499,0,0.499,1.558,0.5120898359,1.6400000000000001
2020-03-01 13:00:00,1.7695,0.4246598639,1.8197434572,0.47750000000000004,0,0.47750000000000004,1.292,0.4246598639,1.3599999999999999,1.8265,0.4433948579,1.8795481505,0.47750000000000004,0,0.47750000000000004,1.349,0.4433948579,1.42
2020-03-01 13:30:00,1.6575000000000002,0.4215373649,1.7102631376000001,0.375,0,0.375,1.2825,0.4215373649,1.35,1.705,0.4371498599,1.7601491414,0.375,0,0.375,1.33,0.4371498599,1.4
2020-03-01 14:00:00,1.5675,0.37469987990000003,1.6116625732,0.42750000000000005,0,0.42750000000000005,1.1400000000000001,0.37469987990000003,1.2,1.6245,0.39343487390000004,1.6714638046,0.42750000000000005,0,0.42750000000000005,1.197,0.39343487390000004,1.26
2020-03-01 14:30:00,1.5110000000000001,0.36533238290000003,1.5545381147000001,0.3995,0,0.3995,1.1115,0.36533238290000003,1.17,1.5775000000000001,0.38718987590000004,1.6243220894000001,0.3995,0,0.3995,1.178,0.38718987590000004,1.24
2020-03-01 15:00:00,1.4925000000000002,0.36845488190000003,1.5373077929,0.3715,0,0.3715,1.121,0.36845488190000003,1.18,1.5495,0.38718987590000004,1.5971431526000002,0.3715,0,0.3715,1.178,0.38718987590000004,1.24
2020-03-01 15:30:00,1.4755,0.39031237490000004,1.5262516175,0.28800000000000003,0,0.28800000000000003,1.1875,0.39031237490000004,1.25,1.5230000000000001,0.40592486990000004,1.5761675038,0.28800000000000003,0,0.28800000000000003,1.235,0.40592486990000004,1.3
2020-03-01 16:00:00,1.5979999999999999,0.4621298519,1.6634806882,0.192,0,0.192,1.4060000000000001,0.4621298519,1.48,1.6455000000000002,0.4777423469,1.713449153,0.192,0,0.192,1.4535,0.4777423469,1.53
2020-03-01 16:30:00,1.744,0.5401923269000001,1.8257447111,0.1005,0,0.1005,1.6435,0.5401923269000001,1.73,1.7915,0.5558048219,1.8757375216,0.1005,0,0.1005,1.691,0.5558048219,1.78
2020-03-01 17:00:00,1.8115,0.5651723189,1.8976174535,0.092,0,0.092,1.7195,0.5651723189,1.81,1.859,0.5807848139,1.947611871,0.092,0,0.092,1.767,0.5807848139,1.8599999999999999
2020-03-01 17:30:00,2.0065,0.6526022908,2.1099601892,0.021,0,0.021,1.9855,0.6526022908,2.09,2.054,0.6682147858,2.1599599533,0.021,0,0.021,2.033,0.6682147858,2.14
2020-03-01 18:00:00,2.138,0.7025622748,2.2504750054000002,0.0005,0,0.0005,2.1375,0.7025622748,2.25,2.1855,0.7181747698000001,2.3004750053,0.0005,0,0.0005,2.185,0.7181747698000001,2.3
2020-03-01 18:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-01 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-01 19:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-01 20:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-01 20:30:00,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-03-01 21:00:00,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-03-01 21:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-01 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-01 22:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-01 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-01 23:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-02 00:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-03-02 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-02 01:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-02 01:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-02 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-02 02:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-03-02 03:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-02 03:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-02 04:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-03-02 04:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-02 05:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-02 05:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-02 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-02 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-03-02 07:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-03-02 07:30:00,1.955,0.6401122948,2.057126333,0.007500000000000001,0,0.007500000000000001,1.9475,0.6401122948,2.05,2.069,0.6775822828,2.1771262595,0.007500000000000001,0,0.007500000000000001,2.0615,0.6775822828,2.17
2020-03-02 08:00:00,2.1345,0.6900722788,2.2432766214,0.035,0,0.035,2.0995,0.6900722788,2.21,2.372,0.7681347538000001,2.4932739521,0.035,0,0.035,2.337,0.7681347538000001,2.46
2020-03-02 08:30:00,2.1785,0.6963172768,2.2870767368,0.06,0,0.06,2.1185,0.6963172768,2.23,2.454,0.7868697478000001,2.5770681015,0.06,0,0.06,2.394,0.7868697478000001,2.52
2020-03-02 09:00:00,2.165,0.6557247898,2.2621228967,0.17,0,0.17,1.995,0.6557247898,2.1,2.4595000000000002,0.7525222588,2.5720478223,0.17,0,0.17,2.2895,0.7525222588,2.41
2020-03-02 09:30:00,2.112,0.6120098038,2.1988860816,0.25,0,0.25,1.862,0.6120098038,1.96,2.435,0.7181747698000001,2.538700455,0.25,0,0.25,2.185,0.7181747698000001,2.3
2020-03-02 10:00:00,1.8815,0.5245798319,1.9532604153,0.28550000000000003,0,0.28550000000000003,1.596,0.5245798319,1.6800000000000002,1.9955,0.5620498199,2.0731426024,0.28550000000000003,0,0.28550000000000003,1.71,0.5620498199,1.8
2020-03-02 10:30:00,1.835,0.4871098439,1.8985523432,0.353,0,0.353,1.482,0.4871098439,1.56,2.0155,0.5464373249,2.088260999,0.353,0,0.353,1.6625,0.5464373249,1.75
2020-03-02 11:00:00,1.76,0.4465173569,1.815758175,0.4015,0,0.4015,1.3585,0.4465173569,1.43,1.9500000000000002,0.5089673369000001,2.0153281991,0.4015,0,0.4015,1.5485,0.5089673369000001,1.63
2020-03-02 11:30:00,1.8679999999999999,0.4839873449,1.9296807378,0.3955,0,0.3955,1.4725000000000001,0.4839873449,1.55,2.21,0.5963973088,2.2890587039,0.3955,0,0.3955,1.8145,0.5963973088,1.9100000000000001
2020-03-02 12:00:00,1.798,0.4746198479,1.8595881264,0.354,0,0.354,1.444,0.4746198479,1.52,2.0355,0.5526823229,2.1091984259,0.354,0,0.354,1.6815,0.5526823229,1.77
2020-03-02 12:30:00,1.7675,0.4777423469,1.8309270876000001,0.314,0,0.314,1.4535,0.4777423469,1.53,1.9575,0.5401923269000001,2.0306683629,0.314,0,0.314,1.6435,0.5401923269000001,1.73
2020-03-02 13:00:00,1.7985,0.4621298519,1.8569238676,0.3925,0,0.3925,1.4060000000000001,0.4621298519,1.48,2.055,0.5464373249,2.1264098264,0.3925,0,0.3925,1.6625,0.5464373249,1.75
2020-03-02 13:30:00,1.7125,0.4340273609,1.7666454087,0.392,0,0.392,1.3205,0.4340273609,1.3900000000000001,1.8359999999999999,0.4746198479,1.8963543973,0.392,0,0.392,1.444,0.4746198479,1.52
2020-03-02 14:00:00,1.698,0.4184148659,1.7487924405,0.425,0,0.425,1.2730000000000001,0.4184148659,1.34,1.907,0.4871098439,1.9682288993000001,0.425,0,0.425,1.482,0.4871098439,1.56
2020-03-02 14:30:00,1.7069999999999999,0.4340273609,1.7613144949000001,0.3865,0,0.3865,1.3205,0.4340273609,1.3900000000000001,1.916,0.5027223389000001,1.9808548029000002,0.3865,0,0.3865,1.5295,0.5027223389000001,1.6099999999999999
2020-03-02 15:00:00,1.7309999999999999,0.4527623549,1.7892330061,0.35350000000000004,0,0.35350000000000004,1.3775,0.4527623549,1.45,1.9020000000000001,0.5089673369000001,1.9689214687,0.35350000000000004,0,0.35350000000000004,1.5485,0.5089673369000001,1.63
2020-03-02 15:30:00,1.7245,0.4746198479,1.7886207674999999,0.2805,0,0.2805,1.444,0.4746198479,1.52,1.8860000000000001,0.5277023309000001,1.9584345151,0.2805,0,0.2805,1.6055000000000001,0.5277023309000001,1.69
2020-03-02 16:00:00,1.7735,0.5089673369000001,1.8450880738,0.225,0,0.225,1.5485,0.5089673369000001,1.63,1.9445000000000001,0.5651723189,2.0249691356,0.225,0,0.225,1.7195,0.5651723189,1.81
2020-03-02 16:30:00,1.9300000000000002,0.5901523108,2.0182120181,0.1345,0,0.1345,1.7955,0.5901523108,1.8900000000000001,2.101,0.6463572928,2.1981762327,0.1345,0,0.1345,1.9665,0.6463572928,2.07
2020-03-02 17:00:00,2.1185,0.6650922868,2.220448153,0.095,0,0.095,2.0235,0.6650922868,2.13,2.356,0.7431547618000001,2.4704281006,0.095,0,0.095,2.261,0.7431547618000001,2.38
2020-03-02 17:30:00,2.2665,0.7400322628,2.3842546005,0.015,0,0.015,2.2515,0.7400322628,2.37,2.447,0.7993597438000001,2.5742542609,0.015,0,0.015,2.432,0.7993597438000001,2.56
2020-03-02 18:00:00,2.2805,0.7493997598000001,2.4004750051,0.0005,0,0.0005,2.2800000000000002,0.7493997598000001,2.4,2.366,0.7775022508,2.4904750049,0.0005,0,0.0005,2.3655,0.7775022508,2.49
2020-03-02 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-03-02 19:00:00,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-03-02 19:30:00,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46,2.4130000000000003,0.7931147458000001,2.54,0.0,0,0.0,2.4130000000000003,0.7931147458000001,2.54
2020-03-02 20:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.432,0.7993597438000001,2.56,0.0,0,0.0,2.432,0.7993597438000001,2.56
2020-03-02 20:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-02 21:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37
2020-03-02 21:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-03-02 22:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-03-02 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-02 23:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-02 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-03-03 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-03 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-03 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-03 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-03-03 02:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-03-03 02:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-03 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-03 03:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-03 04:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-03 04:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-03 05:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-03 05:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-03 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-03 06:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002
2020-03-03 07:00:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-03-03 07:30:00,2.067,0.6775822828,2.1752256779,0.0055000000000000005,0,0.0055000000000000005,2.0615,0.6775822828,2.17,2.2095000000000002,0.7244197678000001,2.3252256342,0.0055000000000000005,0,0.0055000000000000005,2.204,0.7244197678000001,2.32
2020-03-03 08:00:00,2.079,0.6775822828,2.1866318277,0.0175,0,0.0175,2.0615,0.6775822828,2.17,2.174,0.7088072728,2.2866315291,0.0175,0,0.0175,2.1565,0.7088072728,2.27
2020-03-03 08:30:00,2.156,0.6994397758,2.2666168622000002,0.028,0,0.028,2.128,0.6994397758,2.24,2.2795,0.7400322628,2.3966159475,0.028,0,0.028,2.2515,0.7400322628,2.37
2020-03-03 09:00:00,2.088,0.6401122948,2.1839156921,0.1405,0,0.1405,1.9475,0.6401122948,2.05,2.221,0.6838272808,2.3238891432,0.1405,0,0.1405,2.0805,0.6838272808,2.19
2020-03-03 09:30:00,2.013,0.5839073129,2.0959763238,0.23650000000000002,0,0.23650000000000002,1.7765,0.5839073129,1.87,2.2125,0.6494797918,2.3058578122,0.23650000000000002,0,0.23650000000000002,1.976,0.6494797918,2.08
2020-03-03 10:00:00,2.0415,0.5651723189,2.1182875159,0.322,0,0.322,1.7195,0.5651723189,1.81,2.3455,0.6650922868,2.437974159,0.322,0,0.322,2.0235,0.6650922868,2.13
2020-03-03 10:30:00,1.9460000000000002,0.5745398159,2.0290421385,0.198,0,0.198,1.748,0.5745398159,1.8399999999999999,2.098,0.6244997998,2.1889732753,0.198,0,0.198,1.9,0.6244997998,2.0
2020-03-03 11:00:00,1.861,0.5401923269000001,1.9378154582,0.2175,0,0.2175,1.6435,0.5401923269000001,1.73,2.013,0.5901523108,2.0977246602,0.2175,0,0.2175,1.7955,0.5901523108,1.8900000000000001
2020-03-03 11:30:00,1.874,0.4964773409,1.9386504971,0.3635,0,0.3635,1.5105,0.4964773409,1.5899999999999999,2.1305,0.5807848139,2.208243929,0.3635,0,0.3635,1.767,0.5807848139,1.8599999999999999
2020-03-03 12:00:00,1.7934999999999999,0.4995998399,1.8617846948999999,0.2735,0,0.2735,1.52,0.4995998399,1.6,1.9835,0.5620498199,2.0615945891,0.2735,0,0.2735,1.71,0.5620498199,1.8
2020-03-03 12:30:00,1.79,0.4683748499,1.8502634947,0.365,0,0.365,1.425,0.4683748499,1.5,1.9895,0.5339473289000001,2.0599053376,0.365,0,0.365,1.6245,0.5339473289000001,1.71
2020-03-03 13:00:00,1.784,0.4902323429,1.8501307385999999,0.29250000000000004,0,0.29250000000000004,1.4915,0.4902323429,1.57,2.012,0.5651723189,2.0898717066,0.29250000000000004,0,0.29250000000000004,1.7195,0.5651723189,1.81
2020-03-03 13:30:00,1.8395000000000001,0.4652523509,1.8974245703000001,0.424,0,0.424,1.4155,0.4652523509,1.49,2.0485,0.5339473289000001,2.1169440238,0.424,0,0.424,1.6245,0.5339473289000001,1.71
2020-03-03 14:00:00,1.7095,0.4184148659,1.7599605819000002,0.4365,0,0.4365,1.2730000000000001,0.4184148659,1.34,1.9185,0.4871098439,1.9793731962,0.4365,0,0.4365,1.482,0.4871098439,1.56
2020-03-03 14:30:00,1.642,0.4184148659,1.6944718940999999,0.369,0,0.369,1.2730000000000001,0.4184148659,1.34,1.8605,0.4902323429,1.9240031185,0.369,0,0.369,1.4915,0.4902323429,1.57
2020-03-03 15:00:00,1.647,0.4184148659,1.6993175101,0.374,0,0.374,1.2730000000000001,0.4184148659,1.34,1.8559999999999999,0.4871098439,1.9188569514,0.374,0,0.374,1.482,0.4871098439,1.56
2020-03-03 15:30:00,1.6705,0.4465173569,1.7291466103,0.312,0,0.312,1.3585,0.4465173569,1.43,1.851,0.5058448379,1.9188746702000001,0.312,0,0.312,1.5390000000000001,0.5058448379,1.62
2020-03-03 16:00:00,1.6985000000000001,0.4777423469,1.7644092496,0.245,0,0.245,1.4535,0.4777423469,1.53,1.879,0.5370698279,1.9542479372,0.245,0,0.245,1.634,0.5370698279,1.72
2020-03-03 16:30:00,1.772,0.5245798319,1.8480173159,0.176,0,0.176,1.596,0.5245798319,1.6800000000000002,1.905,0.5682948179,1.9879597581000001,0.176,0,0.176,1.729,0.5682948179,1.82
2020-03-03 17:00:00,1.4815,0.4590073529,1.5509771114,0.085,0,0.085,1.3965,0.4590073529,1.47,1.548,0.4808648459,1.6209673038,0.085,0,0.085,1.463,0.4808648459,1.54
2020-03-03 17:30:00,1.432,0.4621298519,1.5047219012,0.026000000000000002,0,0.026000000000000002,1.4060000000000001,0.4621298519,1.48,1.47,0.4746198479,1.5447213341000001,0.026000000000000002,0,0.026000000000000002,1.444,0.4746198479,1.52
2020-03-03 18:00:00,1.9769999999999999,0.6494797918,2.0809500234,0.001,0,0.001,1.976,0.6494797918,2.08,2.015,0.6619697878,2.120950023,0.001,0,0.001,2.014,0.6619697878,2.12
2020-03-03 18:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-03-03 19:00:00,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-03 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-03 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-03-03 20:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-03 21:00:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-03-03 21:30:00,1.8525,0.6088873048,1.9500000000000002,0.0,0,0.0,1.8525,0.6088873048,1.9500000000000002,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-03-03 22:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-03 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-03 23:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-03 23:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-04 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-04 00:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-04 01:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-04 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-04 02:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-04 02:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-04 03:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-04 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-04 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-04 04:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-04 05:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-04 05:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-04 06:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-04 06:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-03-04 07:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-03-04 07:30:00,2.0615,0.6775822828,2.17,0.0,0,0.0,2.0615,0.6775822828,2.17,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-03-04 08:00:00,2.1885,0.7181747698000001,2.3033252593,0.0035,0,0.0035,2.185,0.7181747698000001,2.3,2.3785,0.7806247498000001,2.5033252386,0.0035,0,0.0035,2.375,0.7806247498000001,2.5
2020-03-04 08:30:00,2.1995,0.7212972688,2.3147505265,0.005,0,0.005,2.1945,0.7212972688,2.31,2.475,0.8118497398000001,2.6047504678999998,0.005,0,0.005,2.47,0.8118497398000001,2.6
2020-03-04 09:00:00,2.203,0.7181747698000001,2.3171068167,0.018000000000000002,0,0.018000000000000002,2.185,0.7181747698000001,2.3,2.4405,0.7962372448,2.5671061528,0.018000000000000002,0,0.018000000000000002,2.4225,0.7962372448,2.55
2020-03-04 09:30:00,2.214,0.7212972688,2.3285329609,0.0195,0,0.0195,2.1945,0.7212972688,2.31,2.461,0.8024822428,2.5885321613,0.0195,0,0.0195,2.4415,0.8024822428,2.5700000000000003
2020-03-04 10:00:00,2.113,0.6807047818,2.2199387379,0.042,0,0.042,2.071,0.6807047818,2.18,2.2745,0.7337872648,2.3899359824,0.042,0,0.042,2.2325,0.7337872648,2.35
2020-03-04 10:30:00,2.166,0.6900722788,2.2732698366,0.0665,0,0.0665,2.0995,0.6900722788,2.21,2.3845,0.7618897558000001,2.503261123,0.0665,0,0.0665,2.318,0.7618897558000001,2.44
2020-03-04 11:00:00,2.167,0.6963172768,2.276125381,0.0485,0,0.0485,2.1185,0.6963172768,2.23,2.452,0.7899922468,2.5761195139,0.0485,0,0.0485,2.4035,0.7899922468,2.5300000000000002
2020-03-04 11:30:00,2.144,0.6900722788,2.2523178617,0.044500000000000005,0,0.044500000000000005,2.0995,0.6900722788,2.21,2.4195,0.7806247498000001,2.5423129725,0.044500000000000005,0,0.044500000000000005,2.375,0.7806247498000001,2.5
2020-03-04 12:00:00,2.1335,0.6869497798,2.2413661571,0.043500000000000004,0,0.043500000000000004,2.09,0.6869497798,2.2,2.4185,0.7806247498000001,2.5413612986,0.043500000000000004,0,0.043500000000000004,2.375,0.7806247498000001,2.5
2020-03-04 12:30:00,2.1645,0.6963172768,2.2737453683,0.046,0,0.046,2.1185,0.6963172768,2.23,2.4115,0.7775022508,2.5337407129000002,0.046,0,0.046,2.3655,0.7775022508,2.49
2020-03-04 13:00:00,2.1175,0.6807047818,2.2242223922,0.0465,0,0.0465,2.071,0.6807047818,2.18,2.26,0.7275422668,2.374219398,0.0465,0,0.0465,2.2135,0.7275422668,2.33
2020-03-04 13:30:00,2.1925,0.7119297718,2.3051898512,0.026500000000000003,0,0.026500000000000003,2.166,0.7119297718,2.2800000000000002,2.335,0.7587672568,2.4551889438,0.026500000000000003,0,0.026500000000000003,2.3085,0.7587672568,2.43
2020-03-04 14:00:00,2.2265,0.7212972688,2.3404213296,0.032,0,0.032,2.1945,0.7212972688,2.31,2.483,0.8056047418000001,2.6104191234,0.032,0,0.032,2.451,0.8056047418000001,2.58
2020-03-04 14:30:00,2.16,0.7025622748,2.2713858655,0.022500000000000003,0,0.022500000000000003,2.1375,0.7025622748,2.25,2.4355,0.7931147458000001,2.5613846353,0.022500000000000003,0,0.022500000000000003,2.4130000000000003,0.7931147458000001,2.54
2020-03-04 15:00:00,2.128,0.6900722788,2.2370927004,0.0285,0,0.0285,2.0995,0.6900722788,2.21,2.4415,0.7931147458000001,2.567090425,0.0285,0,0.0285,2.4130000000000003,0.7931147458000001,2.54
2020-03-04 15:30:00,2.1195,0.6900722788,2.2290087483,0.02,0,0.02,2.0995,0.6900722788,2.21,2.414,0.7868697478000001,2.5390076802,0.02,0,0.02,2.394,0.7868697478000001,2.52
2020-03-04 16:00:00,2.1145,0.6931947778,2.2252256626999998,0.0055000000000000005,0,0.0055000000000000005,2.109,0.6931947778,2.22,2.295,0.7525222588,2.4152256106,0.0055000000000000005,0,0.0055000000000000005,2.2895,0.7525222588,2.41
2020-03-04 16:30:00,2.1485,0.7056847738,2.2614250485,0.0015,0,0.0015,2.147,0.7056847738,2.26,2.2720000000000002,0.7462772608,2.3914250459,0.0015,0,0.0015,2.2705,0.7462772608,2.39
2020-03-04 17:00:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44
2020-03-04 17:30:00,2.271,0.7462772608,2.3904750051,0.0005,0,0.0005,2.2705,0.7462772608,2.39,2.347,0.7712572528,2.4704750049,0.0005,0,0.0005,2.3465,0.7712572528,2.47
2020-03-04 18:00:00,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-03-04 18:30:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-03-04 19:00:00,2.318,0.7618897558000001,2.44,0.0,0,0.0,2.318,0.7618897558000001,2.44,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-03-04 19:30:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-03-04 20:00:00,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52
2020-03-04 20:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.356,0.7743797518000001,2.48,0.0,0,0.0,2.356,0.7743797518000001,2.48
2020-03-04 21:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-04 21:30:00,2.033,0.6682147858,2.14,0.0,0,0.0,2.033,0.6682147858,2.14,2.071,0.6807047818,2.18,0.0,0,0.0,2.071,0.6807047818,2.18
2020-03-04 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-04 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-04 23:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-04 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-05 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-05 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-05 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-05 01:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-05 02:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-05 02:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-05 03:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-05 03:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-05 04:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-05 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-05 05:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-05 05:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-05 06:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-05 06:30:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,2.0235,0.6650922868,2.13,0.0,0,0.0,2.0235,0.6650922868,2.13
2020-03-05 07:00:00,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-03-05 07:30:00,2.052,0.6744597838,2.16,0.0,0,0.0,2.052,0.6744597838,2.16,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3
2020-03-05 08:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-03-05 08:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-05 09:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-05 09:30:00,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31,2.328,0.7650122548,2.450475005,0.0005,0,0.0005,2.3275,0.7650122548,2.45
2020-03-05 10:00:00,2.201,0.7212972688,2.3161758893,0.006500000000000001,0,0.006500000000000001,2.1945,0.7212972688,2.31,2.334,0.7650122548,2.4561758386,0.006500000000000001,0,0.006500000000000001,2.3275,0.7650122548,2.45
2020-03-05 10:30:00,2.2315,0.7275422668,2.3471067296,0.018000000000000002,0,0.018000000000000002,2.2135,0.7275422668,2.33,2.3645,0.7712572528,2.4871063508,0.018000000000000002,0,0.018000000000000002,2.3465,0.7712572528,2.47
2020-03-05 11:00:00,2.191,0.7119297718,2.3037632257,0.025,0,0.025,2.166,0.7119297718,2.2800000000000002,2.343,0.7618897558000001,2.4637623668,0.025,0,0.025,2.318,0.7618897558000001,2.44
2020-03-05 11:30:00,2.2185,0.7181747698000001,2.3318484621,0.0335,0,0.0335,2.185,0.7181747698000001,2.3,2.3895,0.7743797518000001,2.5118467808,0.0335,0,0.0335,2.356,0.7743797518000001,2.48
2020-03-05 12:00:00,2.2775,0.7306647658000001,2.3918355399,0.0545,0,0.0545,2.223,0.7306647658000001,2.34,2.591,0.8337072328,2.7218281999,0.0545,0,0.0545,2.5365,0.8337072328,2.67
2020-03-05 12:30:00,2.3015,0.7400322628,2.4175504131,0.05,0,0.05,2.2515,0.7400322628,2.37,2.6055,0.8399522308,2.7375445202,0.05,0,0.05,2.5555,0.8399522308,2.69
2020-03-05 13:00:00,2.3005,0.7462772608,2.4185181413,0.03,0,0.03,2.2705,0.7462772608,2.39,2.5949999999999998,0.8430747298,2.7285160802,0.03,0,0.03,2.565,0.8430747298,2.7
2020-03-05 13:30:00,2.2785,0.7400322628,2.3956648347,0.027,0,0.027,2.2515,0.7400322628,2.37,2.5255,0.8212172368,2.6556633823,0.027,0,0.027,2.4985,0.8212172368,2.63
2020-03-05 14:00:00,2.1025,0.6838272808,2.2109106721,0.022,0,0.022,2.0805,0.6838272808,2.19,2.2165,0.7212972688,2.3309101227,0.022,0,0.022,2.1945,0.7212972688,2.31
2020-03-05 14:30:00,2.0675,0.6713372848,2.1737640166,0.025,0,0.025,2.0425,0.6713372848,2.15,2.172,0.7056847738,2.2837633415,0.025,0,0.025,2.147,0.7056847738,2.26
2020-03-05 15:00:00,2.055,0.6619697878,2.1589879574,0.041,0,0.041,2.014,0.6619697878,2.12,2.1595,0.6963172768,2.2689861172,0.041,0,0.041,2.1185,0.6963172768,2.23
2020-03-05 15:30:00,2.034,0.6557247898,2.1370846965,0.039,0,0.039,1.995,0.6557247898,2.1,2.1575,0.6963172768,2.2670827069,0.039,0,0.039,2.1185,0.6963172768,2.23
2020-03-05 16:00:00,1.9889999999999999,0.6401122948,2.0894651828,0.0415,0,0.0415,1.9475,0.6401122948,2.05,2.1125,0.6807047818,2.2194628292,0.0415,0,0.0415,2.071,0.6807047818,2.18
2020-03-05 16:30:00,2.065,0.6713372848,2.1713863659,0.022500000000000003,0,0.022500000000000003,2.0425,0.6713372848,2.15,2.1695,0.7056847738,2.2813858179,0.022500000000000003,0,0.022500000000000003,2.147,0.7056847738,2.26
2020-03-05 17:00:00,2.204,0.7212972688,2.3190268972,0.0095,0,0.0095,2.1945,0.7212972688,2.31,2.2895,0.7493997598000001,2.4090268263,0.0095,0,0.0095,2.2800000000000002,0.7493997598000001,2.4
2020-03-05 17:30:00,2.302,0.7556447578000001,2.4228501811,0.003,0,0.003,2.299,0.7556447578000001,2.42,2.359,0.7743797518000001,2.4828501767,0.003,0,0.003,2.356,0.7743797518000001,2.48
2020-03-05 18:00:00,2.309,0.7587672568,2.430475005,0.0005,0,0.0005,2.3085,0.7587672568,2.43,2.3565,0.7743797518000001,2.4804750049,0.0005,0,0.0005,2.356,0.7743797518000001,2.48
2020-03-05 18:30:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6
2020-03-05 19:00:00,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51,2.4415,0.8024822428,2.5700000000000003,0.0,0,0.0,2.4415,0.8024822428,2.5700000000000003
2020-03-05 19:30:00,2.4225,0.7962372448,2.55,0.0,0,0.0,2.4225,0.7962372448,2.55,2.527,0.8305847338000001,2.66,0.0,0,0.0,2.527,0.8305847338000001,2.66
2020-03-05 20:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58
2020-03-05 20:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3845,0.7837472488,2.51,0.0,0,0.0,2.3845,0.7837472488,2.51
2020-03-05 21:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-03-05 21:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-03-05 22:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-03-05 22:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-05 23:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-03-05 23:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-03-06 00:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-06 00:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-06 01:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-06 01:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9
2020-03-06 02:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-03-06 02:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-03-06 03:00:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-06 03:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-06 04:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-06 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-06 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-06 05:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-06 06:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-06 06:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92
2020-03-06 07:00:00,1.9955,0.6557247898,2.1004750058,0.0005,0,0.0005,1.995,0.6557247898,2.1,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2020-03-06 07:30:00,2.0685000000000002,0.6744597838,2.1756811003,0.0165,0,0.0165,2.052,0.6744597838,2.16,2.2015000000000002,0.7181747698000001,2.3156807314,0.0165,0,0.0165,2.185,0.7181747698000001,2.3
2020-03-06 08:00:00,2.141,0.6931947778,2.2504221826,0.032,0,0.032,2.109,0.6931947778,2.22,2.274,0.7369097638000001,2.3904208834,0.032,0,0.032,2.242,0.7369097638000001,2.36
2020-03-06 08:30:00,2.2105,0.7056847738,2.320409716,0.0635,0,0.0635,2.147,0.7056847738,2.26,2.3435,0.7493997598000001,2.4604048955,0.0635,0,0.0635,2.2800000000000002,0.7493997598000001,2.4
2020-03-06 09:00:00,2.1175,0.6650922868,2.2194940865,0.094,0,0.094,2.0235,0.6650922868,2.13,2.26,0.7119297718,2.3694817999,0.094,0,0.094,2.166,0.7119297718,2.2800000000000002
2020-03-06 09:30:00,2.1465,0.6775822828,2.2509064841,0.085,0,0.085,2.0615,0.6775822828,2.17,2.2795,0.7212972688,2.3908973211,0.085,0,0.085,2.1945,0.7212972688,2.31
