Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-06 10:00:00,2.1365,0.6775822828,2.2413723475,0.075,0,0.075,2.0615,0.6775822828,2.17,2.298,0.7306647658000001,2.411363722,0.075,0,0.075,2.223,0.7306647658000001,2.34
2020-03-06 10:30:00,2.16,0.6869497798,2.2666053913,0.07,0,0.07,2.09,0.6869497798,2.2,2.4165,0.7712572528,2.5365941733,0.07,0,0.07,2.3465,0.7712572528,2.47
2020-03-06 11:00:00,1.9535,0.5995198078,2.0434251271,0.1295,0,0.1295,1.824,0.5995198078,1.92,2.039,0.6276222988,2.1334082474000002,0.1295,0,0.1295,1.9095,0.6276222988,2.01
2020-03-06 11:30:00,1.8515000000000001,0.5120898359,1.9210122982,0.29350000000000004,0,0.29350000000000004,1.558,0.5120898359,1.6400000000000001,2.0225,0.5682948179,2.1008248975,0.29350000000000004,0,0.29350000000000004,1.729,0.5682948179,1.82
2020-03-06 12:00:00,1.7965,0.5183348339,1.8697816049,0.2195,0,0.2195,1.577,0.5183348339,1.6600000000000001,1.9675,0.5745398159,2.0496712541,0.2195,0,0.2195,1.748,0.5745398159,1.8399999999999999
2020-03-06 12:30:00,1.7755,0.5058448379,1.8461525533,0.23650000000000002,0,0.23650000000000002,1.5390000000000001,0.5058448379,1.62,1.9275,0.5558048219,2.0060347081,0.23650000000000002,0,0.23650000000000002,1.691,0.5558048219,1.78
2020-03-06 13:00:00,1.7149999999999999,0.4621298519,1.7761725704,0.309,0,0.309,1.4060000000000001,0.4621298519,1.48,1.8479999999999999,0.5058448379,1.9159809498,0.309,0,0.309,1.5390000000000001,0.5058448379,1.62
2020-03-06 13:30:00,1.67,0.40280237090000004,1.7178910763,0.4445,0,0.4445,1.2255,0.40280237090000004,1.29,1.7934999999999999,0.4433948579,1.8474959405,0.4445,0,0.4445,1.349,0.4433948579,1.42
2020-03-06 14:00:00,1.732,0.4621298519,1.792592536,0.326,0,0.326,1.4060000000000001,0.4621298519,1.48,1.8365,0.4964773409,1.9024252942,0.326,0,0.326,1.5105,0.4964773409,1.5899999999999999
2020-03-06 14:30:00,1.7195,0.5089673369000001,1.7932451032,0.171,0,0.171,1.5485,0.5089673369000001,1.63,1.824,0.5433148259,1.9031991488000002,0.171,0,0.171,1.653,0.5433148259,1.74
2020-03-06 15:00:00,1.7165,0.5152123349000001,1.7921540112,0.149,0,0.149,1.5675,0.5152123349000001,1.65,1.8210000000000002,0.5495598239,1.9021190814,0.149,0,0.149,1.6720000000000002,0.5495598239,1.76
2020-03-06 15:30:00,1.7109999999999999,0.5401923269000001,1.7942487982,0.0675,0,0.0675,1.6435,0.5401923269000001,1.73,1.806,0.5714173169,1.8942422628000002,0.0675,0,0.0675,1.7385000000000002,0.5714173169,1.83
2020-03-06 16:00:00,1.755,0.5620498199,1.8428035706,0.045,0,0.045,1.71,0.5620498199,1.8,1.85,0.5932748098,1.9428008132999999,0.045,0,0.045,1.8050000000000002,0.5932748098,1.9
2020-03-06 16:30:00,1.967,0.6369897958,2.0675698295,0.029,0,0.029,1.9380000000000002,0.6369897958,2.04,2.138,0.6931947778,2.2475682415,0.029,0,0.029,2.109,0.6931947778,2.22
2020-03-06 17:00:00,2.0575,0.6650922868,2.1623260624,0.034,0,0.034,2.0235,0.6650922868,2.13,2.2,0.7119297718,2.3123243717,0.034,0,0.034,2.166,0.7119297718,2.2800000000000002
2020-03-06 17:30:00,2.1045,0.6869497798,2.21377963,0.0145,0,0.0145,2.09,0.6869497798,2.2,2.1805,0.7119297718,2.2937794685,0.0145,0,0.0145,2.166,0.7119297718,2.2800000000000002
2020-03-06 18:00:00,2.16,0.7088072728,2.2733252627000002,0.0035,0,0.0035,2.1565,0.7088072728,2.27,2.2075,0.7244197678000001,2.323325257,0.0035,0,0.0035,2.204,0.7244197678000001,2.32
2020-03-06 18:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-06 19:00:00,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-03-06 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-06 20:00:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-06 20:30:00,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-06 21:00:00,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36
2020-03-06 21:30:00,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02
2020-03-06 22:00:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-03-06 22:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-06 23:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-03-06 23:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-07 00:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-03-07 00:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-07 01:00:00,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-03-07 01:30:00,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09,2.014,0.6619697878,2.12,0.0,0,0.0,2.014,0.6619697878,2.12
2020-03-07 02:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-03-07 02:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-07 03:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-07 03:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-07 04:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-07 04:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-07 05:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-07 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-07 06:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-07 06:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-03-07 07:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-07 07:30:00,1.5205000000000002,0.4995998399,1.6004750076,0.0005,0,0.0005,1.52,0.4995998399,1.6,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2020-03-07 08:00:00,1.6255000000000002,0.5308248299,1.7099781431,0.0105,0,0.0105,1.615,0.5308248299,1.7000000000000002,1.654,0.5401923269000001,1.7399780889,0.0105,0,0.0105,1.6435,0.5401923269000001,1.73
2020-03-07 08:30:00,1.725,0.5589273209,1.8132911377,0.0245,0,0.0245,1.7005,0.5589273209,1.79,1.7535,0.5682948179,1.843290875,0.0245,0,0.0245,1.729,0.5682948179,1.82
2020-03-07 09:00:00,1.7185000000000001,0.5433148259,1.8023410471,0.0655,0,0.0655,1.653,0.5433148259,1.74,1.766,0.5589273209,1.8523379146,0.0655,0,0.0655,1.7005,0.5589273209,1.79
2020-03-07 09:30:00,1.7149999999999999,0.5370698279,1.7971279865,0.081,0,0.081,1.634,0.5370698279,1.72,1.7625000000000002,0.5526823229,1.8471231686,0.081,0,0.081,1.6815,0.5526823229,1.77
2020-03-07 10:00:00,1.7125,0.5370698279,1.7947423910000002,0.0785,0,0.0785,1.634,0.5370698279,1.72,1.76,0.5526823229,1.844737854,0.0785,0,0.0785,1.6815,0.5526823229,1.77
2020-03-07 10:30:00,1.6455000000000002,0.5089673369000001,1.722416326,0.097,0,0.097,1.5485,0.5089673369000001,1.63,1.7025000000000001,0.5277023309000001,1.7824073608000002,0.097,0,0.097,1.6055000000000001,0.5277023309000001,1.69
2020-03-07 11:00:00,1.7165,0.5277023309000001,1.7957845082000001,0.111,0,0.111,1.6055000000000001,0.5277023309000001,1.69,1.7545000000000002,0.5401923269000001,1.8357772196000002,0.111,0,0.111,1.6435,0.5401923269000001,1.73
2020-03-07 11:30:00,1.737,0.5370698279,1.8181344835000002,0.10300000000000001,0,0.10300000000000001,1.634,0.5370698279,1.72,1.8035,0.5589273209,1.8881239366,0.10300000000000001,0,0.10300000000000001,1.7005,0.5589273209,1.79
2020-03-07 12:00:00,1.822,0.5558048219,1.9048892356,0.131,0,0.131,1.691,0.5558048219,1.78,1.9455,0.5963973088,2.0348611746,0.131,0,0.131,1.8145,0.5963973088,1.9100000000000001
2020-03-07 12:30:00,1.6975,0.5277023309000001,1.7776321329,0.092,0,0.092,1.6055000000000001,0.5277023309000001,1.69,1.7735,0.5526823229,1.857622136,0.092,0,0.092,1.6815,0.5526823229,1.77
2020-03-07 13:00:00,1.6835,0.5370698279,1.767092598,0.0495,0,0.0495,1.634,0.5370698279,1.72,1.712,0.5464373249,1.7970914696,0.0495,0,0.0495,1.6625,0.5464373249,1.75
2020-03-07 13:30:00,1.6915,0.5433148259,1.7766156731,0.0385,0,0.0385,1.653,0.5433148259,1.74,1.7105000000000001,0.5495598239,1.7966152204,0.0385,0,0.0385,1.6720000000000002,0.5495598239,1.76
2020-03-07 14:00:00,1.6764999999999999,0.5401923269000001,1.7613801407,0.033,0,0.033,1.6435,0.5401923269000001,1.73,1.705,0.5495598239,1.7913796359,0.033,0,0.033,1.6720000000000002,0.5495598239,1.76
2020-03-07 14:30:00,1.673,0.5433148259,1.7590110858,0.02,0,0.02,1.653,0.5433148259,1.74,1.7109999999999999,0.5558048219,1.7990108393000002,0.02,0,0.02,1.691,0.5558048219,1.78
2020-03-07 15:00:00,1.657,0.5370698279,1.7418648053,0.023,0,0.023,1.634,0.5370698279,1.72,1.714,0.5558048219,1.8018643123,0.023,0,0.023,1.691,0.5558048219,1.78
2020-03-07 15:30:00,1.6405,0.5277023309000001,1.7232846544,0.035,0,0.035,1.6055000000000001,0.5277023309000001,1.69,1.6975,0.5464373249,1.7832834884,0.035,0,0.035,1.6625,0.5464373249,1.75
2020-03-07 16:00:00,1.6455000000000002,0.5339473289000001,1.7299624273,0.021,0,0.021,1.6245,0.5339473289000001,1.71,1.6835,0.5464373249,1.7699621465000002,0.021,0,0.021,1.6625,0.5464373249,1.75
2020-03-07 16:30:00,1.673,0.5401923269000001,1.7580491319,0.029500000000000002,0,0.029500000000000002,1.6435,0.5401923269000001,1.73,1.7109999999999999,0.5526823229,1.798048595,0.029500000000000002,0,0.029500000000000002,1.6815,0.5526823229,1.77
2020-03-07 17:00:00,1.7485,0.5651723189,1.8375723115,0.029,0,0.029,1.7195,0.5651723189,1.81,1.7675,0.5714173169,1.8575720713,0.029,0,0.029,1.7385000000000002,0.5714173169,1.83
2020-03-07 17:30:00,1.8365,0.5901523108,1.9289924831,0.041,0,0.041,1.7955,0.5901523108,1.8900000000000001,1.8555000000000001,0.5963973088,1.9489920472,0.041,0,0.041,1.8145,0.5963973088,1.9100000000000001
2020-03-07 18:00:00,2.009,0.6588472888,2.1142754669,0.0045000000000000005,0,0.0045000000000000005,2.0045,0.6588472888,2.11,2.047,0.6713372848,2.1542754582,0.0045000000000000005,0,0.0045000000000000005,2.0425,0.6713372848,2.15
2020-03-07 18:30:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19
2020-03-07 19:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-03-07 19:30:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1565,0.7088072728,2.27,0.0,0,0.0,2.1565,0.7088072728,2.27
2020-03-07 20:00:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-03-07 20:30:00,1.9665,0.6463572928,2.07,0.0,0,0.0,1.9665,0.6463572928,2.07,2.0045,0.6588472888,2.11,0.0,0,0.0,2.0045,0.6588472888,2.11
2020-03-07 21:00:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-07 21:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-07 22:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-07 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-07 23:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-07 23:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-08 00:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-08 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-08 01:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-08 01:30:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-08 02:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-08 02:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-08 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-08 03:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-03-08 04:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-08 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-08 05:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-08 05:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-08 06:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-08 06:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-08 07:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-08 07:30:00,1.389,0.4558848539,1.4619001334,0.002,0,0.002,1.387,0.4558848539,1.46,1.3985,0.4590073529,1.4719001325,0.002,0,0.002,1.3965,0.4590073529,1.47
2020-03-08 08:00:00,1.4555,0.4746198479,1.5309292113000001,0.0115,0,0.0115,1.444,0.4746198479,1.52,1.446,0.4714973489,1.520929239,0.0115,0,0.0115,1.4344999999999999,0.4714973489,1.51
2020-03-08 08:30:00,1.5065,0.4714973489,1.5785601034,0.07200000000000001,0,0.07200000000000001,1.4344999999999999,0.4714973489,1.51,1.4969999999999999,0.4683748499,1.5685611241,0.07200000000000001,0,0.07200000000000001,1.425,0.4683748499,1.5
2020-03-08 09:00:00,1.5695000000000001,0.4465173569,1.6317806225,0.211,0,0.211,1.3585,0.4465173569,1.43,1.5505,0.4402723589,1.6117971336,0.211,0,0.211,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-08 09:30:00,1.6800000000000002,0.4839873449,1.7483259850000001,0.20750000000000002,0,0.20750000000000002,1.4725000000000001,0.4839873449,1.55,1.699,0.4902323429,1.7683124017,0.20750000000000002,0,0.20750000000000002,1.4915,0.4902323429,1.57
2020-03-08 10:00:00,1.5725,0.4558848539,1.6372499046,0.1855,0,0.1855,1.387,0.4558848539,1.46,1.5915,0.4621298519,1.6572375358,0.1855,0,0.1855,1.4060000000000001,0.4621298519,1.48
2020-03-08 10:30:00,1.5845,0.4433948579,1.6453690316,0.23550000000000001,0,0.23550000000000001,1.349,0.4433948579,1.42,1.6320000000000001,0.4590073529,1.6953205449,0.23550000000000001,0,0.23550000000000001,1.3965,0.4590073529,1.47
2020-03-08 11:00:00,1.5750000000000002,0.4683748499,1.6431676725000002,0.15,0,0.15,1.425,0.4683748499,1.5,1.613,0.4808648459,1.6831518054,0.15,0,0.15,1.463,0.4808648459,1.54
2020-03-08 11:30:00,1.639,0.4871098439,1.7098529177000001,0.157,0,0.157,1.482,0.4871098439,1.56,1.7149999999999999,0.5120898359,1.7898214995,0.157,0,0.157,1.558,0.5120898359,1.6400000000000001
2020-03-08 12:00:00,1.8765,0.5620498199,1.9588650413000002,0.1665,0,0.1665,1.71,0.5620498199,1.8,2.0095,0.6057648058,2.0988190132,0.1665,0,0.1665,1.843,0.6057648058,1.94
2020-03-08 12:30:00,1.7149999999999999,0.4839873449,1.7819844977,0.24250000000000002,0,0.24250000000000002,1.4725000000000001,0.4839873449,1.55,1.772,0.5027223389000001,1.8419320699,0.24250000000000002,0,0.24250000000000002,1.5295,0.5027223389000001,1.6099999999999999
2020-03-08 13:00:00,1.7615,0.5339473289000001,1.8406471688,0.137,0,0.137,1.6245,0.5339473289000001,1.71,1.7995,0.5464373249,1.8806365943,0.137,0,0.137,1.6625,0.5464373249,1.75
2020-03-08 13:30:00,1.564,0.37157738090000003,1.6075340587,0.4335,0,0.4335,1.1305,0.37157738090000003,1.19,1.6115,0.38718987590000004,1.6573618344,0.4335,0,0.4335,1.178,0.38718987590000004,1.24
2020-03-08 14:00:00,1.487,0.38406737690000003,1.535798408,0.3185,0,0.3185,1.1685,0.38406737690000003,1.23,1.544,0.40280237090000004,1.5956772073,0.3185,0,0.3185,1.2255,0.40280237090000004,1.29
2020-03-08 14:30:00,1.4735,0.37469987990000003,1.5203954255,0.3335,0,0.3335,1.1400000000000001,0.37469987990000003,1.2,1.5495,0.39967987190000004,1.6002169384,0.3335,0,0.3335,1.216,0.39967987190000004,1.28
2020-03-08 15:00:00,1.4505,0.37782237890000003,1.4988995964,0.301,0,0.301,1.1495,0.37782237890000003,1.21,1.5265,0.40280237090000004,1.5787501386,0.301,0,0.301,1.2255,0.40280237090000004,1.29
2020-03-08 15:30:00,1.5545,0.4309048619,1.6131178661,0.24350000000000002,0,0.24350000000000002,1.311,0.4309048619,1.38,1.6115,0.4496398559,1.6730535706,0.24350000000000002,0,0.24350000000000002,1.3679999999999999,0.4496398559,1.44
2020-03-08 16:00:00,1.5465,0.4496398559,1.6105397387,0.17850000000000002,0,0.17850000000000002,1.3679999999999999,0.4496398559,1.44,1.5845,0.4621298519,1.6505163586,0.17850000000000002,0,0.17850000000000002,1.4060000000000001,0.4621298519,1.48
2020-03-08 16:30:00,1.6800000000000002,0.5120898359,1.7563131839000001,0.122,0,0.122,1.558,0.5120898359,1.6400000000000001,1.718,0.5245798319,1.7963039832,0.122,0,0.122,1.596,0.5245798319,1.6800000000000002
2020-03-08 17:00:00,1.8305,0.5870298118,1.9223252196,0.044500000000000005,0,0.044500000000000005,1.786,0.5870298118,1.88,1.859,0.5963973088,1.9523244479000001,0.044500000000000005,0,0.044500000000000005,1.8145,0.5963973088,1.9100000000000001
2020-03-08 17:30:00,1.9545,0.6369897958,2.0556814564,0.0165,0,0.0165,1.9380000000000002,0.6369897958,2.04,1.9925000000000002,0.6494797918,2.0956813331,0.0165,0,0.0165,1.976,0.6494797918,2.08
2020-03-08 18:00:00,2.0725,0.6807047818,2.1814250503,0.0015,0,0.0015,2.071,0.6807047818,2.18,2.101,0.6900722788,2.2114250496,0.0015,0,0.0015,2.0995,0.6900722788,2.21
2020-03-08 18:30:00,2.09,0.6869497798,2.2,0.0,0,0.0,2.09,0.6869497798,2.2,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25
2020-03-08 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-08 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-03-08 20:00:00,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-03-08 20:30:00,2.0805,0.6838272808,2.19,0.0,0,0.0,2.0805,0.6838272808,2.19,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24
2020-03-08 21:00:00,1.919,0.6307447978,2.02,0.0,0,0.0,1.919,0.6307447978,2.02,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-03-08 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-08 22:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-08 22:30:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-08 23:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-08 23:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-09 00:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-09 00:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-09 01:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-09 01:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-09 02:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-09 02:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-09 03:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-09 03:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-09 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-09 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-09 05:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-03-09 05:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-09 06:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-03-09 06:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-09 07:00:00,1.7865000000000002,0.5870298118,1.8804750065,0.0005,0,0.0005,1.786,0.5870298118,1.88,1.853,0.6088873048,1.9504750062,0.0005,0,0.0005,1.8525,0.6088873048,1.9500000000000002
2020-03-09 07:30:00,1.9344999999999999,0.6338672968,2.0357008621,0.006,0,0.006,1.9285,0.6338672968,2.03,2.0295,0.6650922868,2.1357008217,0.006,0,0.006,2.0235,0.6650922868,2.13
2020-03-09 08:00:00,1.9705,0.6276222988,2.0680377173,0.061,0,0.061,1.9095,0.6276222988,2.01,2.0655,0.6588472888,2.1680336713,0.061,0,0.061,2.0045,0.6588472888,2.11
2020-03-09 08:30:00,1.979,0.6057648058,2.0696357167,0.136,0,0.136,1.843,0.6057648058,1.94,2.093,0.6432347938,2.1896118377000002,0.136,0,0.136,1.957,0.6432347938,2.06
2020-03-09 09:00:00,1.9515,0.5807848139,2.0360901871,0.1845,0,0.1845,1.767,0.5807848139,1.8599999999999999,2.075,0.6213773008,2.1660412623,0.1845,0,0.1845,1.8905,0.6213773008,1.99
2020-03-09 09:30:00,1.87,0.5464373249,1.9482026974000002,0.20750000000000002,0,0.20750000000000002,1.6625,0.5464373249,1.75,1.9935,0.5870298118,2.0781352819,0.20750000000000002,0,0.20750000000000002,1.786,0.5870298118,1.88
2020-03-09 10:00:00,1.8479999999999999,0.5308248299,1.9227269697,0.233,0,0.233,1.615,0.5308248299,1.7000000000000002,2.0285,0.5901523108,2.1126031336,0.233,0,0.233,1.7955,0.5901523108,1.8900000000000001
2020-03-09 10:30:00,1.8785,0.5589273209,1.9598882621,0.178,0,0.178,1.7005,0.5589273209,1.79,2.0305,0.6088873048,2.1198287667,0.178,0,0.178,1.8525,0.6088873048,1.9500000000000002
2020-03-09 11:00:00,1.8715000000000002,0.5714173169,1.95679074,0.133,0,0.133,1.7385000000000002,0.5714173169,1.83,2.0235,0.6213773008,2.1167574259,0.133,0,0.133,1.8905,0.6213773008,1.99
2020-03-09 11:30:00,1.884,0.5870298118,1.9733372748,0.098,0,0.098,1.786,0.5870298118,1.88,2.017,0.6307447978,2.1133215562,0.098,0,0.098,1.919,0.6307447978,2.02
2020-03-09 12:00:00,1.903,0.5839073129,1.9905669419,0.1265,0,0.1265,1.7765,0.5839073129,1.87,2.055,0.6338672968,2.1505377816,0.1265,0,0.1265,1.9285,0.6338672968,2.03
2020-03-09 12:30:00,1.9175,0.5932748098,2.0071824157,0.1125,0,0.1125,1.8050000000000002,0.5932748098,1.9,2.06,0.6401122948,2.1571610394,0.1125,0,0.1125,1.9475,0.6401122948,2.05
2020-03-09 13:00:00,1.896,0.5932748098,1.9866532158,0.091,0,0.091,1.8050000000000002,0.5932748098,1.9,2.029,0.6369897958,2.1266398379,0.091,0,0.091,1.9380000000000002,0.6369897958,2.04
2020-03-09 13:30:00,2.012,0.6369897958,2.1104264972,0.074,0,0.074,1.9380000000000002,0.6369897958,2.04,2.1545,0.6838272808,2.2604181029,0.074,0,0.074,2.0805,0.6838272808,2.19
2020-03-09 14:00:00,2.001,0.6369897958,2.0999421421,0.063,0,0.063,1.9380000000000002,0.6369897958,2.04,2.153,0.6869497798,2.2599356186,0.063,0,0.063,2.09,0.6869497798,2.2
2020-03-09 14:30:00,2.005,0.6401122948,2.1047015822,0.0575,0,0.0575,1.9475,0.6401122948,2.05,2.1665,0.6931947778,2.2746958588,0.0575,0,0.0575,2.109,0.6931947778,2.22
2020-03-09 15:00:00,1.9765000000000001,0.6338672968,2.0756541138,0.048,0,0.048,1.9285,0.6338672968,2.03,2.119,0.6807047818,2.2256504667,0.048,0,0.048,2.071,0.6807047818,2.18
2020-03-09 15:30:00,2.0105,0.6432347938,2.1108911033,0.053500000000000006,0,0.053500000000000006,1.957,0.6432347938,2.06,2.2195,0.7119297718,2.3308848642,0.053500000000000006,0,0.053500000000000006,2.166,0.7119297718,2.2800000000000002
2020-03-09 16:00:00,2.019,0.6526022908,2.1218507841,0.0335,0,0.0335,1.9855,0.6526022908,2.09,2.228,0.7212972688,2.3418483619,0.0335,0,0.0335,2.1945,0.7212972688,2.31
2020-03-09 16:30:00,2.1205,0.6900722788,2.2299596409,0.021,0,0.021,2.0995,0.6900722788,2.21,2.2439999999999998,0.7306647658000001,2.3599591098,0.021,0,0.021,2.223,0.7306647658000001,2.34
2020-03-09 17:00:00,2.2195,0.7275422668,2.3357007514,0.006,0,0.006,2.2135,0.7275422668,2.33,2.3335,0.7650122548,2.4557007147,0.006,0,0.006,2.3275,0.7650122548,2.45
2020-03-09 17:30:00,2.2915,0.7525222588,2.4119000808,0.002,0,0.002,2.2895,0.7525222588,2.41,2.377,0.7806247498000001,2.5019000779000002,0.002,0,0.002,2.375,0.7806247498000001,2.5
2020-03-09 18:00:00,2.394,0.7868697478000001,2.52,0.0,0,0.0,2.394,0.7868697478000001,2.52,2.489,0.8180947378000001,2.62,0.0,0,0.0,2.489,0.8180947378000001,2.62
2020-03-09 18:30:00,2.47,0.8118497398000001,2.6,0.0,0,0.0,2.47,0.8118497398000001,2.6,2.5745,0.8461972288,2.71,0.0,0,0.0,2.5745,0.8461972288,2.71
2020-03-09 19:00:00,2.451,0.8056047418000001,2.58,0.0,0,0.0,2.451,0.8056047418000001,2.58,2.5365,0.8337072328,2.67,0.0,0,0.0,2.5365,0.8337072328,2.67
2020-03-09 19:30:00,2.2515,0.7400322628,2.37,0.0,0,0.0,2.2515,0.7400322628,2.37,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-09 20:00:00,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-09 20:30:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38
2020-03-09 21:00:00,1.9095,0.6276222988,2.01,0.0,0,0.0,1.9095,0.6276222988,2.01,1.9475,0.6401122948,2.05,0.0,0,0.0,1.9475,0.6401122948,2.05
2020-03-09 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7955,0.5901523108,1.8900000000000001,0.0,0,0.0,1.7955,0.5901523108,1.8900000000000001
2020-03-09 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-09 22:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-09 23:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-09 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-10 00:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-10 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-10 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-10 01:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-10 02:00:00,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-03-10 02:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-10 03:00:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-03-10 03:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8
2020-03-10 04:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-10 04:30:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-10 05:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-10 05:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-10 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-10 06:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-10 07:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-03-10 07:30:00,1.7970000000000002,0.5901523108,1.891425058,0.0015,0,0.0015,1.7955,0.5901523108,1.8900000000000001,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99
2020-03-10 08:00:00,1.847,0.6026423068,1.9428295731,0.0135,0,0.0135,1.8335,0.6026423068,1.9300000000000002,1.8945,0.6182548018,1.9928294583000001,0.0135,0,0.0135,1.881,0.6182548018,1.98
2020-03-10 08:30:00,1.9,0.6182548018,1.9980588079000001,0.019,0,0.019,1.881,0.6182548018,1.98,1.9665,0.6401122948,2.0680585098,0.019,0,0.019,1.9475,0.6401122948,2.05
2020-03-10 09:00:00,1.8025,0.5807848139,1.8937574422,0.035500000000000004,0,0.035500000000000004,1.767,0.5807848139,1.8599999999999999,1.888,0.6088873048,1.9837559704,0.035500000000000004,0,0.035500000000000004,1.8525,0.6088873048,1.9500000000000002
2020-03-10 09:30:00,1.8035,0.5807848139,1.8947092785000001,0.036500000000000005,0,0.036500000000000005,1.767,0.5807848139,1.8599999999999999,1.8795000000000002,0.6057648058,1.9747078898,0.036500000000000005,0,0.036500000000000005,1.843,0.6057648058,1.94
2020-03-10 10:00:00,1.768,0.5651723189,1.8561367811,0.0485,0,0.0485,1.7195,0.5651723189,1.81,1.8725,0.5995198078,1.9661333246,0.0485,0,0.0485,1.824,0.5995198078,1.92
2020-03-10 10:30:00,1.862,0.5963973088,1.9551812576,0.0475,0,0.0475,1.8145,0.5963973088,1.9100000000000001,2.014,0.6463572928,2.115177002,0.0475,0,0.0475,1.9665,0.6463572928,2.07
2020-03-10 11:00:00,1.9615,0.6244997998,2.0585145737,0.061500000000000006,0,0.061500000000000006,1.9,0.6244997998,2.0,2.2845,0.7306647658000001,2.3985018762,0.061500000000000006,0,0.061500000000000006,2.223,0.7306647658000001,2.34
2020-03-10 11:30:00,1.9485000000000001,0.6182548018,2.0442336584,0.0675,0,0.0675,1.881,0.6182548018,1.98,2.281,0.7275422668,2.3942177741,0.0675,0,0.0675,2.2135,0.7275422668,2.33
2020-03-10 12:00:00,1.9785,0.6276222988,2.0756618222,0.069,0,0.069,1.9095,0.6276222988,2.01,2.2825,0.7275422668,2.3956468855,0.069,0,0.069,2.2135,0.7275422668,2.33
2020-03-10 12:30:00,1.9929999999999999,0.6244997998,2.0885518907,0.093,0,0.093,1.9,0.6244997998,2.0,2.297,0.7244197678000001,2.4085250673,0.093,0,0.093,2.204,0.7244197678000001,2.32
2020-03-10 13:00:00,2.0135,0.6151323028,2.1053669514,0.14200000000000002,0,0.14200000000000002,1.8715000000000002,0.6151323028,1.97,2.2984999999999998,0.7088072728,2.405308712,0.14200000000000002,0,0.14200000000000002,2.1565,0.7088072728,2.27
2020-03-10 13:30:00,2.0495,0.6338672968,2.1452827319,0.121,0,0.121,1.9285,0.6338672968,2.03,2.268,0.7056847738,2.3752505131,0.121,0,0.121,2.147,0.7056847738,2.26
2020-03-10 14:00:00,2.0045,0.6276222988,2.1004594735,0.095,0,0.095,1.9095,0.6276222988,2.01,2.2800000000000002,0.7181747698000001,2.390434061,0.095,0,0.095,2.185,0.7181747698000001,2.3
2020-03-10 14:30:00,1.9245,0.6026423068,2.0166501928,0.091,0,0.091,1.8335,0.6026423068,1.9300000000000002,2.2,0.6931947778,2.3066250237,0.091,0,0.091,2.109,0.6931947778,2.22
2020-03-10 15:00:00,1.802,0.5745398159,1.8913751611,0.054,0,0.054,1.748,0.5745398159,1.8399999999999999,1.935,0.6182548018,2.0313699811,0.054,0,0.054,1.881,0.6182548018,1.98
2020-03-10 15:30:00,1.7570000000000001,0.5589273209,1.8437594068,0.0565,0,0.0565,1.7005,0.5589273209,1.79,1.8805,0.5995198078,1.9737538474,0.0565,0,0.0565,1.824,0.5995198078,1.92
2020-03-10 16:00:00,1.812,0.5839073129,1.9037572718,0.035500000000000004,0,0.035500000000000004,1.7765,0.5839073129,1.87,1.9355,0.6244997998,2.033755209,0.035500000000000004,0,0.035500000000000004,1.9,0.6244997998,2.0
2020-03-10 16:30:00,1.9255,0.6307447978,2.0261760165,0.006500000000000001,0,0.006500000000000001,1.919,0.6307447978,2.02,2.049,0.6713372848,2.1561759553,0.006500000000000001,0,0.006500000000000001,2.0425,0.6713372848,2.15
2020-03-10 17:00:00,2.078,0.6807047818,2.1866510924,0.007,0,0.007,2.071,0.6807047818,2.18,2.173,0.7119297718,2.2866510447,0.007,0,0.007,2.166,0.7119297718,2.2800000000000002
2020-03-10 17:30:00,2.1415,0.7025622748,2.2538003461000002,0.004,0,0.004,2.1375,0.7025622748,2.25,2.227,0.7306647658000001,2.3438003328,0.004,0,0.004,2.223,0.7306647658000001,2.34
2020-03-10 18:00:00,2.1955,0.7212972688,2.3109500211,0.001,0,0.001,2.1945,0.7212972688,2.31,2.2525,0.7400322628,2.3709500206,0.001,0,0.001,2.2515,0.7400322628,2.37
2020-03-10 18:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-10 19:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-10 19:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.375,0.7806247498000001,2.5,0.0,0,0.0,2.375,0.7806247498000001,2.5
2020-03-10 20:00:00,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-03-10 20:30:00,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15
2020-03-10 21:00:00,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98
2020-03-10 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-10 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-10 22:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-10 23:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-10 23:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-11 00:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-11 00:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-11 01:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-11 01:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-11 02:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-11 02:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-03-11 03:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-11 03:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-11 04:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-11 04:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-11 05:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-11 05:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-11 06:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-11 06:30:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-11 07:00:00,1.824,0.5995198078,1.92,0.0,0,0.0,1.824,0.5995198078,1.92,1.995,0.6557247898,2.1,0.0,0,0.0,1.995,0.6557247898,2.1
2020-03-11 07:30:00,1.905,0.6244997998,2.0047506079,0.005,0,0.005,1.9,0.6244997998,2.0,2.038,0.6682147858,2.1447505682,0.005,0,0.005,2.033,0.6682147858,2.14
2020-03-11 08:00:00,1.9275,0.6244997998,2.0261431958,0.0275,0,0.0275,1.9,0.6244997998,2.0,2.0605,0.6682147858,2.1661420198,0.0275,0,0.0275,2.033,0.6682147858,2.14
2020-03-11 08:30:00,1.9264999999999999,0.6057648058,2.0194933152,0.0835,0,0.0835,1.843,0.6057648058,1.94,2.0785,0.6557247898,2.1794809589,0.0835,0,0.0835,1.995,0.6557247898,2.1
2020-03-11 09:00:00,1.846,0.5651723189,1.930579123,0.1265,0,0.1265,1.7195,0.5651723189,1.81,2.017,0.6213773008,2.1105446572,0.1265,0,0.1265,1.8905,0.6213773008,1.99
2020-03-11 09:30:00,1.9235000000000002,0.5558048219,2.0021916117,0.2325,0,0.2325,1.691,0.5558048219,1.78,2.2655,0.6682147858,2.3619909504,0.2325,0,0.2325,2.033,0.6682147858,2.14
2020-03-11 10:00:00,1.784,0.5027223389000001,1.8534793633,0.2545,0,0.2545,1.5295,0.5027223389000001,1.6099999999999999,1.9929999999999999,0.5714173169,2.0732985193,0.2545,0,0.2545,1.7385000000000002,0.5714173169,1.83
2020-03-11 10:30:00,1.782,0.5152123349000001,1.8549845687,0.21450000000000002,0,0.21450000000000002,1.5675,0.5152123349000001,1.65,2.048,0.6026423068,2.1348259297,0.21450000000000002,0,0.21450000000000002,1.8335,0.6026423068,1.9300000000000002
2020-03-11 11:00:00,1.7365,0.5027223389000001,1.8078058524,0.20700000000000002,0,0.20700000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.9835,0.5839073129,2.0676605137,0.20700000000000002,0,0.20700000000000002,1.7765,0.5839073129,1.87
2020-03-11 11:30:00,1.6880000000000002,0.4777423469,1.7543037793,0.23450000000000001,0,0.23450000000000001,1.4535,0.4777423469,1.53,1.9445000000000001,0.5620498199,2.0240998617,0.23450000000000001,0,0.23450000000000001,1.71,0.5620498199,1.8
2020-03-11 12:00:00,1.7595,0.4777423469,1.8232054190000002,0.306,0,0.306,1.4535,0.4777423469,1.53,2.0825,0.5839073129,2.162811596,0.306,0,0.306,1.7765,0.5839073129,1.87
2020-03-11 12:30:00,1.588,0.4558848539,1.6521425483,0.201,0,0.201,1.387,0.4558848539,1.46,1.7305000000000001,0.5027223389000001,1.8020432847,0.201,0,0.201,1.5295,0.5027223389000001,1.6099999999999999
2020-03-11 13:00:00,1.5985,0.4402723589,1.6580235221000001,0.259,0,0.259,1.3395000000000001,0.4402723589,1.4100000000000001,1.7885,0.5027223389000001,1.8578110776,0.259,0,0.259,1.5295,0.5027223389000001,1.6099999999999999
2020-03-11 13:30:00,1.53,0.39655737290000004,1.5805561521,0.3235,0,0.3235,1.2065000000000001,0.39655737290000004,1.27,1.7295,0.4621298519,1.790177156,0.3235,0,0.3235,1.4060000000000001,0.4621298519,1.48
2020-03-11 14:00:00,1.5405,0.4215373649,1.5971330564000001,0.258,0,0.258,1.2825,0.4215373649,1.35,1.74,0.4871098439,1.8068967873,0.258,0,0.258,1.482,0.4871098439,1.56
2020-03-11 14:30:00,1.5110000000000001,0.4309048619,1.5712415473,0.2,0,0.2,1.311,0.4309048619,1.38,1.701,0.4933548419,1.7711013523,0.2,0,0.2,1.501,0.4933548419,1.58
2020-03-11 15:00:00,1.5195,0.39967987190000004,1.5711856192,0.3035,0,0.3035,1.216,0.39967987190000004,1.28,1.7475,0.4746198479,1.8108065192,0.3035,0,0.3035,1.444,0.4746198479,1.52
2020-03-11 15:30:00,1.4775,0.39655737290000004,1.5297921426999999,0.271,0,0.271,1.2065000000000001,0.39655737290000004,1.27,1.6960000000000002,0.4683748499,1.7594860045,0.271,0,0.271,1.425,0.4683748499,1.5
2020-03-11 16:00:00,1.5655000000000001,0.4871098439,1.6395323266,0.0835,0,0.0835,1.482,0.4871098439,1.56,1.708,0.5339473289000001,1.7895149482,0.0835,0,0.0835,1.6245,0.5339473289000001,1.71
2020-03-11 16:30:00,1.6600000000000001,0.5214573329000001,1.7399763648,0.07350000000000001,0,0.07350000000000001,1.5865,0.5214573329000001,1.67,1.774,0.5589273209,1.8599665992,0.07350000000000001,0,0.07350000000000001,1.7005,0.5589273209,1.79
2020-03-11 17:00:00,1.7725,0.5651723189,1.8604236077,0.053,0,0.053,1.7195,0.5651723189,1.81,1.858,0.5932748098,1.9504202111,0.053,0,0.053,1.8050000000000002,0.5932748098,1.9
2020-03-11 17:30:00,1.949,0.6338672968,2.0494849963,0.0205,0,0.0205,1.9285,0.6338672968,2.03,2.0155,0.6557247898,2.1194846661,0.0205,0,0.0205,1.995,0.6557247898,2.1
2020-03-11 18:00:00,2.012,0.6588472888,2.1171262952,0.007500000000000001,0,0.007500000000000001,2.0045,0.6588472888,2.11,2.069,0.6775822828,2.1771262595,0.007500000000000001,0,0.007500000000000001,2.0615,0.6775822828,2.17
2020-03-11 18:30:00,2.1375,0.7025622748,2.25,0.0,0,0.0,2.1375,0.7025622748,2.25,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-03-11 19:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39
2020-03-11 19:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-03-11 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.3275,0.7650122548,2.45,0.0,0,0.0,2.3275,0.7650122548,2.45
2020-03-11 20:30:00,2.128,0.6994397758,2.24,0.0,0,0.0,2.128,0.6994397758,2.24,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33
2020-03-11 21:00:00,1.8335,0.6026423068,1.9300000000000002,0.0,0,0.0,1.8335,0.6026423068,1.9300000000000002,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-03-11 21:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.748,0.5745398159,1.8399999999999999,0.0,0,0.0,1.748,0.5745398159,1.8399999999999999
2020-03-11 22:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-11 22:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-11 23:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-11 23:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-12 00:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-12 00:30:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-12 01:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-12 01:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
