Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-12 02:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-12 02:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-12 03:00:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-03-12 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-03-12 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-12 04:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-12 05:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-12 05:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-12 06:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-12 06:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-12 07:00:00,1.778,0.5839073129,1.8714250586,0.0015,0,0.0015,1.7765,0.5839073129,1.87,1.892,0.6213773008,1.9914250551000001,0.0015,0,0.0015,1.8905,0.6213773008,1.99
2020-03-12 07:30:00,2.04,0.6588472888,2.1437536589,0.035500000000000004,0,0.035500000000000004,2.0045,0.6588472888,2.11,2.2775,0.7369097638000001,2.3937506658,0.035500000000000004,0,0.035500000000000004,2.242,0.7369097638000001,2.36
2020-03-12 08:00:00,2.0945,0.6557247898,2.1947449168,0.0995,0,0.0995,1.995,0.6557247898,2.1,2.313,0.7275422668,2.4247240565,0.0995,0,0.0995,2.2135,0.7275422668,2.33
2020-03-12 08:30:00,2.128,0.6900722788,2.2370927004,0.0285,0,0.0285,2.0995,0.6900722788,2.21,2.337,0.7587672568,2.4570911155,0.0285,0,0.0285,2.3085,0.7587672568,2.43
2020-03-12 09:00:00,1.9165,0.5526823229,1.9946002106,0.23500000000000001,0,0.23500000000000001,1.6815,0.5526823229,1.77,2.0685000000000002,0.6026423068,2.154499942,0.23500000000000001,0,0.23500000000000001,1.8335,0.6026423068,1.9300000000000002
2020-03-12 09:30:00,1.816,0.4933548419,1.8818222552,0.315,0,0.315,1.501,0.4933548419,1.58,1.987,0.5495598239,2.0615976814,0.315,0,0.315,1.6720000000000002,0.5495598239,1.76
2020-03-12 10:00:00,1.767,0.4652523509,1.8272243294,0.35150000000000003,0,0.35150000000000003,1.4155,0.4652523509,1.49,1.957,0.5277023309000001,2.0268988011,0.35150000000000003,0,0.35150000000000003,1.6055000000000001,0.5277023309000001,1.69
2020-03-12 10:30:00,1.8645,0.4808648459,1.9255106466,0.4015,0,0.4015,1.463,0.4808648459,1.54,2.1875,0.5870298118,2.2648974039,0.4015,0,0.4015,1.786,0.5870298118,1.88
2020-03-12 11:00:00,1.7095,0.4340273609,1.7637375088,0.389,0,0.389,1.3205,0.4340273609,1.3900000000000001,1.928,0.5058448379,1.9932543741000002,0.389,0,0.389,1.5390000000000001,0.5058448379,1.62
2020-03-12 11:30:00,1.6600000000000001,0.4496398559,1.7198185951,0.292,0,0.292,1.3679999999999999,0.4496398559,1.44,1.8595000000000002,0.5152123349000001,1.9295553892,0.292,0,0.292,1.5675,0.5152123349000001,1.65
2020-03-12 12:00:00,1.8545,0.5495598239,1.9342146339,0.1825,0,0.1825,1.6720000000000002,0.5495598239,1.76,2.035,0.6088873048,2.1241395317,0.1825,0,0.1825,1.8525,0.6088873048,1.9500000000000002
2020-03-12 12:30:00,1.8399999999999999,0.5558048219,1.9221131599999999,0.149,0,0.149,1.691,0.5558048219,1.78,2.0205,0.6151323028,2.1120624991,0.149,0,0.149,1.8715000000000002,0.6151323028,1.97
2020-03-12 13:00:00,1.87,0.5308248299,1.9438814264,0.255,0,0.255,1.615,0.5308248299,1.7000000000000002,2.1835,0.6338672968,2.2736446512,0.255,0,0.255,1.9285,0.6338672968,2.03
2020-03-12 13:30:00,1.8555000000000001,0.5183348339,1.9265386708,0.2785,0,0.2785,1.577,0.5183348339,1.6600000000000001,2.1785,0.6244997998,2.2662440844000002,0.2785,0,0.2785,1.9,0.6244997998,2.0
2020-03-12 14:00:00,1.691,0.4371498599,1.7465912516,0.361,0,0.361,1.33,0.4371498599,1.4,1.8715000000000002,0.4964773409,1.9362339735,0.361,0,0.361,1.5105,0.4964773409,1.5899999999999999
2020-03-12 14:30:00,1.592,0.4496398559,1.6542792993000002,0.224,0,0.224,1.3679999999999999,0.4496398559,1.44,1.7725,0.5089673369000001,1.8441268937,0.224,0,0.224,1.5485,0.5089673369000001,1.63
2020-03-12 15:00:00,1.6895,0.5058448379,1.7636012163,0.1505,0,0.1505,1.5390000000000001,0.5058448379,1.62,1.8605,0.5620498199,1.9435432205,0.1505,0,0.1505,1.71,0.5620498199,1.8
2020-03-12 15:30:00,1.6585,0.4839873449,1.7276764743,0.186,0,0.186,1.4725000000000001,0.4839873449,1.55,1.8295,0.5401923269000001,1.9075843363,0.186,0,0.186,1.6435,0.5401923269000001,1.73
2020-03-12 16:00:00,1.7435,0.5308248299,1.8225167352,0.1285,0,0.1285,1.615,0.5308248299,1.7000000000000002,1.905,0.5839073129,1.9924790463000002,0.1285,0,0.1285,1.7765,0.5839073129,1.87
2020-03-12 16:30:00,1.8235000000000001,0.5464373249,1.9036139314,0.161,0,0.161,1.6625,0.5464373249,1.75,1.966,0.5932748098,2.053565436,0.161,0,0.161,1.8050000000000002,0.5932748098,1.9
2020-03-12 17:00:00,1.9965000000000002,0.6307447978,2.0937648507,0.0775,0,0.0775,1.919,0.6307447978,2.02,2.1485,0.6807047818,2.2537549223,0.0775,0,0.0775,2.071,0.6807047818,2.18
2020-03-12 17:30:00,2.1145,0.6775822828,2.2204116735,0.053,0,0.053,2.0615,0.6775822828,2.17,2.276,0.7306647658000001,2.3904072875,0.053,0,0.053,2.223,0.7306647658000001,2.34
2020-03-12 18:00:00,2.1275,0.6963172768,2.238551764,0.009000000000000001,0,0.009000000000000001,2.1185,0.6963172768,2.23,2.2225,0.7275422668,2.3385516885,0.009000000000000001,0,0.009000000000000001,2.2135,0.7275422668,2.33
2020-03-12 18:30:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-12 19:00:00,2.261,0.7431547618000001,2.38,0.0,0,0.0,2.261,0.7431547618000001,2.38,2.3465,0.7712572528,2.47,0.0,0,0.0,2.3465,0.7712572528,2.47
2020-03-12 19:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.299,0.7556447578000001,2.42,0.0,0,0.0,2.299,0.7556447578000001,2.42
2020-03-12 20:00:00,2.2135,0.7275422668,2.33,0.0,0,0.0,2.2135,0.7275422668,2.33,2.2800000000000002,0.7493997598000001,2.4,0.0,0,0.0,2.2800000000000002,0.7493997598000001,2.4
2020-03-12 20:30:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-03-12 21:00:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.204,0.7244197678000001,2.32,0.0,0,0.0,2.204,0.7244197678000001,2.32
2020-03-12 21:30:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-03-12 22:00:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-12 22:30:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-12 23:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-12 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-13 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-13 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-13 01:00:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-13 01:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-13 02:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-13 02:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-13 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-13 03:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-13 04:00:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-13 04:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-13 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-13 05:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-13 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-13 06:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81
2020-03-13 07:00:00,1.7205,0.5651723189,1.8109500269,0.001,0,0.001,1.7195,0.5651723189,1.81,1.7965,0.5901523108,1.8909500258,0.001,0,0.001,1.7955,0.5901523108,1.8900000000000001
2020-03-13 07:30:00,1.8345,0.5932748098,1.9280470041000002,0.029500000000000002,0,0.029500000000000002,1.8050000000000002,0.5932748098,1.9,1.939,0.6276222988,2.0380458165,0.029500000000000002,0,0.029500000000000002,1.9095,0.6276222988,2.01
2020-03-13 08:00:00,1.9815,0.6369897958,2.0813693209,0.043500000000000004,0,0.043500000000000004,1.9380000000000002,0.6369897958,2.04,2.0765,0.6682147858,2.1813672890999998,0.043500000000000004,0,0.043500000000000004,2.033,0.6682147858,2.14
2020-03-13 08:30:00,2.006,0.6182548018,2.0991129079,0.125,0,0.125,1.881,0.6182548018,1.98,2.1485,0.6650922868,2.2490887043,0.125,0,0.125,2.0235,0.6650922868,2.13
2020-03-13 09:00:00,1.967,0.5651723189,2.046584655,0.24750000000000003,0,0.24750000000000003,1.7195,0.5651723189,1.81,2.2615,0.6619697878,2.3563926349,0.24750000000000003,0,0.24750000000000003,2.014,0.6619697878,2.12
2020-03-13 09:30:00,1.975,0.5807848139,2.0586247837,0.20800000000000002,0,0.20800000000000002,1.767,0.5807848139,1.8599999999999999,2.2315,0.6650922868,2.3285059588,0.20800000000000002,0,0.20800000000000002,2.0235,0.6650922868,2.13
2020-03-13 10:00:00,2.01,0.6213773008,2.1038559242,0.11950000000000001,0,0.11950000000000001,1.8905,0.6213773008,1.99,2.257,0.7025622748,2.3638195257,0.11950000000000001,0,0.11950000000000001,2.1375,0.7025622748,2.25
2020-03-13 10:30:00,1.7069999999999999,0.4496398559,1.7652266143,0.339,0,0.339,1.3679999999999999,0.4496398559,1.44,1.8495,0.4964773409,1.9149778067,0.339,0,0.339,1.5105,0.4964773409,1.5899999999999999
2020-03-13 11:00:00,1.706,0.4933548419,1.7759039952,0.20500000000000002,0,0.20500000000000002,1.501,0.4933548419,1.58,1.8485,0.5401923269000001,1.9258141136,0.20500000000000002,0,0.20500000000000002,1.6435,0.5401923269000001,1.73
2020-03-13 11:30:00,1.7665000000000002,0.4621298519,1.8259480414,0.36050000000000004,0,0.36050000000000004,1.4060000000000001,0.4621298519,1.48,1.9185,0.5120898359,1.9856682125,0.36050000000000004,0,0.36050000000000004,1.558,0.5120898359,1.6400000000000001
2020-03-13 12:00:00,1.695,0.4839873449,1.7627446639,0.2225,0,0.2225,1.4725000000000001,0.4839873449,1.55,1.8375,0.5308248299,1.91263725,0.2225,0,0.2225,1.615,0.5308248299,1.7000000000000002
2020-03-13 12:30:00,1.639,0.4340273609,1.6954942495,0.3185,0,0.3185,1.3205,0.4340273609,1.3900000000000001,1.81,0.4902323429,1.8752140544,0.3185,0,0.3185,1.4915,0.4902323429,1.57
2020-03-13 13:00:00,1.616,0.40592486990000004,1.6662025687000002,0.381,0,0.381,1.235,0.40592486990000004,1.3,1.787,0.4621298519,1.8457879076,0.381,0,0.381,1.4060000000000001,0.4621298519,1.48
2020-03-13 13:30:00,1.6515,0.4714973489,1.7174871179,0.217,0,0.217,1.4344999999999999,0.4714973489,1.51,1.8035,0.5214573329000001,1.8773731648,0.217,0,0.217,1.5865,0.5214573329000001,1.67
2020-03-13 14:00:00,1.572,0.4496398559,1.6350412839000001,0.20400000000000001,0,0.20400000000000001,1.3679999999999999,0.4496398559,1.44,1.705,0.4933548419,1.7749433794,0.20400000000000001,0,0.20400000000000001,1.501,0.4933548419,1.58
2020-03-13 14:30:00,1.746,0.5589273209,1.8332800523000001,0.0455,0,0.0455,1.7005,0.5589273209,1.79,1.8695,0.5995198078,1.9632764069,0.0455,0,0.0455,1.824,0.5995198078,1.92
2020-03-13 15:00:00,1.6965,0.5370698279,1.7794820172999999,0.0625,0,0.0625,1.634,0.5370698279,1.72,1.7915,0.5682948179,1.8794763233,0.0625,0,0.0625,1.729,0.5682948179,1.82
2020-03-13 15:30:00,1.7105000000000001,0.5464373249,1.7956625518,0.048,0,0.048,1.6625,0.5464373249,1.75,1.7865000000000002,0.5714173169,1.8756598839,0.048,0,0.048,1.7385000000000002,0.5714173169,1.83
2020-03-13 16:00:00,1.7155,0.5526823229,1.8023312681,0.034,0,0.034,1.6815,0.5526823229,1.77,1.7915,0.5776623149,1.8823299392,0.034,0,0.034,1.7575,0.5776623149,1.85
2020-03-13 16:30:00,1.811,0.5870298118,1.9037660045,0.025,0,0.025,1.786,0.5870298118,1.88,1.8775,0.6088873048,1.9737654369,0.025,0,0.025,1.8525,0.6088873048,1.9500000000000002
2020-03-13 17:00:00,1.9635,0.6401122948,2.065206043,0.016,0,0.016,1.9475,0.6401122948,2.05,2.049,0.6682147858,2.1552057906,0.016,0,0.016,2.033,0.6682147858,2.14
2020-03-13 17:30:00,2.045,0.6682147858,2.151403263,0.012,0,0.012,2.033,0.6682147858,2.14,2.1115,0.6900722788,2.2214031602,0.012,0,0.012,2.0995,0.6900722788,2.21
2020-03-13 18:00:00,2.157,0.7088072728,2.2704750054,0.0005,0,0.0005,2.1565,0.7088072728,2.27,2.195,0.7212972688,2.3104750053,0.0005,0,0.0005,2.1945,0.7212972688,2.31
2020-03-13 18:30:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.2325,0.7337872648,2.35,0.0,0,0.0,2.2325,0.7337872648,2.35
2020-03-13 19:00:00,2.242,0.7369097638000001,2.36,0.0,0,0.0,2.242,0.7369097638000001,2.36,2.2895,0.7525222588,2.41,0.0,0,0.0,2.2895,0.7525222588,2.41
2020-03-13 19:30:00,2.2705,0.7462772608,2.39,0.0,0,0.0,2.2705,0.7462772608,2.39,2.3655,0.7775022508,2.49,0.0,0,0.0,2.3655,0.7775022508,2.49
2020-03-13 20:00:00,2.1945,0.7212972688,2.31,0.0,0,0.0,2.1945,0.7212972688,2.31,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43
2020-03-13 20:30:00,2.109,0.6931947778,2.22,0.0,0,0.0,2.109,0.6931947778,2.22,2.1755,0.7150522708,2.29,0.0,0,0.0,2.1755,0.7150522708,2.29
2020-03-13 21:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96
2020-03-13 21:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-03-13 22:00:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-13 22:30:00,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-13 23:00:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-13 23:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-14 00:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-14 00:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-14 01:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-14 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-14 02:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-14 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-14 03:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-14 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-14 04:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-14 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-14 05:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-14 05:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-14 06:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-14 06:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51
2020-03-14 07:00:00,1.4275,0.4683748499,1.5023752028000001,0.0025,0,0.0025,1.425,0.4683748499,1.5,1.437,0.4714973489,1.5123752015,0.0025,0,0.0025,1.4344999999999999,0.4714973489,1.51
2020-03-14 07:30:00,1.4665,0.4746198479,1.5413910114,0.022500000000000003,0,0.022500000000000003,1.444,0.4746198479,1.52,1.476,0.4777423469,1.5513909082000001,0.022500000000000003,0,0.022500000000000003,1.4535,0.4777423469,1.53
2020-03-14 08:00:00,1.544,0.4964773409,1.6218587331,0.0335,0,0.0335,1.5105,0.4964773409,1.5899999999999999,1.5630000000000002,0.5027223389000001,1.6418583221,0.0335,0,0.0335,1.5295,0.5027223389000001,1.6099999999999999
2020-03-14 08:30:00,1.619,0.5183348339,1.6999505875,0.042,0,0.042,1.577,0.5183348339,1.6600000000000001,1.657,0.5308248299,1.7399494246,0.042,0,0.042,1.615,0.5308248299,1.7000000000000002
2020-03-14 09:00:00,1.6255000000000002,0.5027223389000001,1.7014640754,0.096,0,0.096,1.5295,0.5027223389000001,1.6099999999999999,1.6635,0.5152123349000001,1.7414580098,0.096,0,0.096,1.5675,0.5152123349000001,1.65
2020-03-14 09:30:00,1.6495000000000002,0.4871098439,1.7199204197,0.1675,0,0.1675,1.482,0.4871098439,1.56,1.697,0.5027223389000001,1.7698979490000002,0.1675,0,0.1675,1.5295,0.5027223389000001,1.6099999999999999
2020-03-14 10:00:00,1.6455000000000002,0.5058448379,1.7214962242,0.10650000000000001,0,0.10650000000000001,1.5390000000000001,0.5058448379,1.62,1.6835,0.5183348339,1.7614889299,0.10650000000000001,0,0.10650000000000001,1.577,0.5183348339,1.6600000000000001
2020-03-14 10:30:00,1.5865,0.4558848539,1.650700836,0.1995,0,0.1995,1.387,0.4558848539,1.46,1.6245,0.4683748499,1.6906730169,0.1995,0,0.1995,1.425,0.4683748499,1.5
2020-03-14 11:00:00,1.5985,0.4808648459,1.6692612887,0.1355,0,0.1355,1.463,0.4808648459,1.54,1.646,0.4964773409,1.7192456922,0.1355,0,0.1355,1.5105,0.4964773409,1.5899999999999999
2020-03-14 11:30:00,1.5775000000000001,0.4777423469,1.6482548347,0.124,0,0.124,1.4535,0.4777423469,1.53,1.625,0.4933548419,1.6982414434000002,0.124,0,0.124,1.501,0.4933548419,1.58
2020-03-14 12:00:00,1.553,0.4621298519,1.6203002808,0.147,0,0.147,1.4060000000000001,0.4621298519,1.48,1.6005,0.4777423469,1.6702808147,0.147,0,0.147,1.4535,0.4777423469,1.53
2020-03-14 12:30:00,1.574,0.4621298519,1.6404389656,0.168,0,0.168,1.4060000000000001,0.4621298519,1.48,1.6215000000000002,0.4777423469,1.6904141504,0.168,0,0.168,1.4535,0.4777423469,1.53
2020-03-14 13:00:00,1.6440000000000001,0.5152123349000001,1.7228406049,0.0765,0,0.0765,1.5675,0.5152123349000001,1.65,1.6915,0.5308248299,1.7728359343000002,0.0765,0,0.0765,1.615,0.5308248299,1.7000000000000002
2020-03-14 13:30:00,1.6635,0.5214573329000001,1.7433158062,0.077,0,0.077,1.5865,0.5214573329000001,1.67,1.7015,0.5339473289000001,1.7833120871,0.077,0,0.077,1.6245,0.5339473289000001,1.71
2020-03-14 14:00:00,1.832,0.5745398159,1.9199791666000001,0.084,0,0.084,1.748,0.5745398159,1.8399999999999999,1.908,0.5995198078,1.9999719998,0.084,0,0.084,1.824,0.5995198078,1.92
2020-03-14 14:30:00,1.7785000000000002,0.5401923269000001,1.8587280597,0.135,0,0.135,1.6435,0.5401923269000001,1.73,1.845,0.5620498199,1.9287107093,0.135,0,0.135,1.71,0.5620498199,1.8
2020-03-14 15:00:00,1.725,0.5401923269000001,1.8076041464000001,0.0815,0,0.0815,1.6435,0.5401923269000001,1.73,1.7915,0.5620498199,1.8775974675,0.0815,0,0.0815,1.71,0.5620498199,1.8
2020-03-14 15:30:00,1.706,0.5339473289000001,1.7876061507,0.0815,0,0.0815,1.6245,0.5339473289000001,1.71,1.782,0.5589273209,1.867598391,0.0815,0,0.0815,1.7005,0.5589273209,1.79
2020-03-14 16:00:00,1.57,0.5027223389000001,1.6485235061,0.0405,0,0.0405,1.5295,0.5027223389000001,1.6099999999999999,1.6175000000000002,0.5183348339,1.6985220782,0.0405,0,0.0405,1.577,0.5183348339,1.6600000000000001
2020-03-14 16:30:00,1.6285,0.5277023309000001,1.7118650648,0.023,0,0.023,1.6055000000000001,0.5277023309000001,1.69,1.6760000000000002,0.5433148259,1.7618646373,0.023,0,0.023,1.653,0.5433148259,1.74
2020-03-14 17:00:00,1.7565,0.5745398159,1.8480769059000002,0.0085,0,0.0085,1.748,0.5745398159,1.8399999999999999,1.7850000000000001,0.5839073129,1.8780768754000001,0.0085,0,0.0085,1.7765,0.5839073129,1.87
2020-03-14 17:30:00,2.047,0.6713372848,2.1542754582,0.0045000000000000005,0,0.0045000000000000005,2.0425,0.6713372848,2.15,2.123,0.6963172768,2.2342754418,0.0045000000000000005,0,0.0045000000000000005,2.1185,0.6963172768,2.23
2020-03-14 18:00:00,2.062,0.6775822828,2.1704750056,0.0005,0,0.0005,2.0615,0.6775822828,2.17,2.1095,0.6931947778,2.2204750055,0.0005,0,0.0005,2.109,0.6931947778,2.22
2020-03-14 18:30:00,2.147,0.7056847738,2.26,0.0,0,0.0,2.147,0.7056847738,2.26,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-14 19:00:00,2.3085,0.7587672568,2.43,0.0,0,0.0,2.3085,0.7587672568,2.43,2.4035,0.7899922468,2.5300000000000002,0.0,0,0.0,2.4035,0.7899922468,2.5300000000000002
2020-03-14 19:30:00,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34,2.337,0.7681347538000001,2.46,0.0,0,0.0,2.337,0.7681347538000001,2.46
2020-03-14 20:00:00,2.0425,0.6713372848,2.15,0.0,0,0.0,2.0425,0.6713372848,2.15,2.1185,0.6963172768,2.23,0.0,0,0.0,2.1185,0.6963172768,2.23
2020-03-14 20:30:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-03-14 21:00:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85
2020-03-14 21:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-14 22:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63
2020-03-14 22:30:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-14 23:00:00,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-14 23:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-15 00:00:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-15 00:30:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69
2020-03-15 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-15 01:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-15 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-15 02:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-15 03:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-15 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-15 04:00:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-15 04:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65
2020-03-15 05:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-15 05:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-15 06:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-15 06:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-15 07:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-15 07:30:00,1.35,0.4433948579,1.4209500343,0.001,0,0.001,1.349,0.4433948579,1.42,1.3595000000000002,0.4465173569,1.4309500340999999,0.001,0,0.001,1.3585,0.4465173569,1.43
2020-03-15 08:00:00,1.4275,0.4683748499,1.5023752028000001,0.0025,0,0.0025,1.425,0.4683748499,1.5,1.418,0.4652523509,1.4923752042,0.0025,0,0.0025,1.4155,0.4652523509,1.49
2020-03-15 08:30:00,1.517,0.4964773409,1.5961762903999999,0.006500000000000001,0,0.006500000000000001,1.5105,0.4964773409,1.5899999999999999,1.5455,0.5058448379,1.6261762666,0.006500000000000001,0,0.006500000000000001,1.5390000000000001,0.5058448379,1.62
2020-03-15 09:00:00,1.6280000000000001,0.5277023309000001,1.7113894209,0.022500000000000003,0,0.022500000000000003,1.6055000000000001,0.5277023309000001,1.69,1.6375000000000002,0.5308248299,1.7213893371,0.022500000000000003,0,0.022500000000000003,1.615,0.5308248299,1.7000000000000002
2020-03-15 09:30:00,1.6965,0.5464373249,1.782331619,0.034,0,0.034,1.6625,0.5464373249,1.75,1.7155,0.5526823229,1.8023312681,0.034,0,0.034,1.6815,0.5526823229,1.77
2020-03-15 10:00:00,1.7785000000000002,0.5807848139,1.8709284460000002,0.0115,0,0.0115,1.767,0.5807848139,1.8599999999999999,1.8165,0.5932748098,1.9109283739,0.0115,0,0.0115,1.8050000000000002,0.5932748098,1.9
2020-03-15 10:30:00,1.7810000000000001,0.5776623149,1.872339379,0.0235,0,0.0235,1.7575,0.5776623149,1.85,1.819,0.5901523108,1.9123390782,0.0235,0,0.0235,1.7955,0.5901523108,1.8900000000000001
2020-03-15 11:00:00,1.7945,0.5807848139,1.8861445464000002,0.0275,0,0.0275,1.767,0.5807848139,1.8599999999999999,1.8515000000000001,0.5995198078,1.9461439438,0.0275,0,0.0275,1.824,0.5995198078,1.92
2020-03-15 11:30:00,1.907,0.6182548018,2.0047164388,0.026000000000000002,0,0.026000000000000002,1.881,0.6182548018,1.98,1.9735,0.6401122948,2.0747158842,0.026000000000000002,0,0.026000000000000002,1.9475,0.6401122948,2.05
2020-03-15 12:00:00,1.97,0.6338672968,2.0694655711,0.0415,0,0.0415,1.9285,0.6338672968,2.03,2.065,0.6650922868,2.169463701,0.0415,0,0.0415,2.0235,0.6650922868,2.13
2020-03-15 12:30:00,1.9645000000000001,0.6213773008,2.0604295669,0.074,0,0.074,1.8905,0.6213773008,1.99,2.0595,0.6526022908,2.1604235696,0.074,0,0.074,1.9855,0.6526022908,2.09
2020-03-15 13:00:00,1.8615,0.5870298118,1.9518673751,0.0755,0,0.0755,1.786,0.5870298118,1.88,1.909,0.6026423068,2.001863819,0.0755,0,0.0755,1.8335,0.6026423068,1.9300000000000002
2020-03-15 13:30:00,1.951,0.6120098038,2.0447388586,0.089,0,0.089,1.862,0.6120098038,1.96,2.008,0.6307447978,2.1047334748,0.089,0,0.089,1.919,0.6307447978,2.02
2020-03-15 14:00:00,1.929,0.6120098038,2.0237581377,0.067,0,0.067,1.862,0.6120098038,1.96,1.9955,0.6338672968,2.0937545224,0.067,0,0.067,1.9285,0.6338672968,2.03
2020-03-15 14:30:00,1.839,0.5807848139,1.9285310472,0.07200000000000001,0,0.07200000000000001,1.767,0.5807848139,1.8599999999999999,1.9340000000000002,0.6120098038,2.028524587,0.07200000000000001,0,0.07200000000000001,1.862,0.6120098038,1.96
2020-03-15 15:00:00,1.8210000000000002,0.5558048219,1.9039327719,0.13,0,0.13,1.691,0.5558048219,1.78,1.897,0.5807848139,1.9839153208,0.13,0,0.13,1.767,0.5807848139,1.8599999999999999
2020-03-15 15:30:00,1.581,0.4558848539,1.6454154491000001,0.194,0,0.194,1.387,0.4558848539,1.46,1.638,0.4746198479,1.7053762048,0.194,0,0.194,1.444,0.4746198479,1.52
2020-03-15 16:00:00,1.601,0.4933548419,1.6752910195,0.1,0,0.1,1.501,0.4933548419,1.58,1.6295000000000002,0.5027223389000001,1.7052858998,0.1,0,0.1,1.5295,0.5027223389000001,1.6099999999999999
2020-03-15 16:30:00,1.7115,0.5433148259,1.7956679119,0.0585,0,0.0585,1.653,0.5433148259,1.74,1.7495,0.5558048219,1.8356658874,0.0585,0,0.0585,1.691,0.5558048219,1.78
2020-03-15 17:00:00,1.8025,0.5714173169,1.8909056031,0.064,0,0.064,1.7385000000000002,0.5714173169,1.83,1.831,0.5807848139,1.9209039539,0.064,0,0.064,1.767,0.5807848139,1.8599999999999999
2020-03-15 17:30:00,1.427,0.4496398559,1.4961634269,0.059000000000000004,0,0.059000000000000004,1.3679999999999999,0.4496398559,1.44,1.4365,0.4527623549,1.5061626738,0.059000000000000004,0,0.059000000000000004,1.3775,0.4527623549,1.45
2020-03-15 18:00:00,1.566,0.5089673369000001,1.6466340668,0.0175,0,0.0175,1.5485,0.5089673369000001,1.63,1.585,0.5152123349000001,1.666633958,0.0175,0,0.0175,1.5675,0.5152123349000001,1.65
2020-03-15 18:30:00,2.1195,0.6963172768,2.2309500219,0.001,0,0.001,2.1185,0.6963172768,2.23,2.148,0.7056847738,2.2609500216000002,0.001,0,0.001,2.147,0.7056847738,2.26
2020-03-15 19:00:00,2.185,0.7181747698000001,2.3,0.0,0,0.0,2.185,0.7181747698000001,2.3,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-15 19:30:00,2.166,0.7119297718,2.2800000000000002,0.0,0,0.0,2.166,0.7119297718,2.2800000000000002,2.223,0.7306647658000001,2.34,0.0,0,0.0,2.223,0.7306647658000001,2.34
2020-03-15 20:00:00,1.957,0.6432347938,2.06,0.0,0,0.0,1.957,0.6432347938,2.06,1.9855,0.6526022908,2.09,0.0,0,0.0,1.9855,0.6526022908,2.09
2020-03-15 20:30:00,1.881,0.6182548018,1.98,0.0,0,0.0,1.881,0.6182548018,1.98,1.8905,0.6213773008,1.99,0.0,0,0.0,1.8905,0.6213773008,1.99
2020-03-15 21:00:00,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-03-15 21:30:00,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-15 22:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-15 22:30:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-15 23:00:00,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-15 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-16 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-16 00:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-16 01:00:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-16 01:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72
2020-03-16 02:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-16 02:30:00,1.5485,0.5089673369000001,1.63,0.0,0,0.0,1.5485,0.5089673369000001,1.63,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-16 03:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-16 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-16 04:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-16 04:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-03-16 05:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-16 05:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79
2020-03-16 06:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-16 06:30:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6815,0.5526823229,1.77,0.0,0,0.0,1.6815,0.5526823229,1.77
2020-03-16 07:00:00,1.9425,0.6369897958,2.0442754829,0.0045000000000000005,0,0.0045000000000000005,1.9380000000000002,0.6369897958,2.04,2.0945,0.6869497798,2.2042754479,0.0045000000000000005,0,0.0045000000000000005,2.09,0.6869497798,2.2
2020-03-16 07:30:00,1.9015,0.6088873048,1.9966086245999999,0.049,0,0.049,1.8525,0.6088873048,1.9500000000000002,1.987,0.6369897958,2.086606096,0.049,0,0.049,1.9380000000000002,0.6369897958,2.04
2020-03-16 08:00:00,1.9649999999999999,0.6088873048,2.0571749439,0.1125,0,0.1125,1.8525,0.6088873048,1.9500000000000002,2.079,0.6463572928,2.1771584118,0.1125,0,0.1125,1.9665,0.6463572928,2.07
2020-03-16 08:30:00,1.9695,0.5901523108,2.056017996,0.17400000000000002,0,0.17400000000000002,1.7955,0.5901523108,1.8900000000000001,2.112,0.6369897958,2.2059691748,0.17400000000000002,0,0.17400000000000002,1.9380000000000002,0.6369897958,2.04
2020-03-16 09:00:00,1.9395,0.5589273209,2.018430083,0.23900000000000002,0,0.23900000000000002,1.7005,0.5589273209,1.79,2.158,0.6307447978,2.2482889049,0.23900000000000002,0,0.23900000000000002,1.919,0.6307447978,2.02
2020-03-16 09:30:00,1.8685,0.5152123349000001,1.9382301205,0.301,0,0.301,1.5675,0.5152123349000001,1.65,1.9729999999999999,0.5495598239,2.0481076632,0.301,0,0.301,1.6720000000000002,0.5495598239,1.76
2020-03-16 10:00:00,1.7365,0.4808648459,1.8018499521,0.2735,0,0.2735,1.463,0.4808648459,1.54,1.708,0.4714973489,1.7718842372,0.2735,0,0.2735,1.4344999999999999,0.4714973489,1.51
2020-03-16 10:30:00,1.6455000000000002,0.4496398559,1.7058271454,0.2775,0,0.2775,1.3679999999999999,0.4496398559,1.44,1.7215,0.4746198479,1.7857284928000001,0.2775,0,0.2775,1.444,0.4746198479,1.52
2020-03-16 11:00:00,1.5785,0.4402723589,1.6387501334999999,0.23900000000000002,0,0.23900000000000002,1.3395000000000001,0.4402723589,1.4100000000000001,1.683,0.4746198479,1.7486431883,0.23900000000000002,0,0.23900000000000002,1.444,0.4746198479,1.52
2020-03-16 11:30:00,1.6145,0.40592486990000004,1.6647478037,0.3795,0,0.3795,1.235,0.40592486990000004,1.3,1.8235000000000001,0.4746198479,1.8842548262,0.3795,0,0.3795,1.444,0.4746198479,1.52
2020-03-16 12:00:00,1.5575,0.39031237490000004,1.6056618572999999,0.37,0,0.37,1.1875,0.39031237490000004,1.25,1.776,0.4621298519,1.8351403216,0.37,0,0.37,1.4060000000000001,0.4621298519,1.48
2020-03-16 12:30:00,1.5985,0.37157738090000003,1.6411191303,0.468,0,0.468,1.1305,0.37157738090000003,1.19,1.8359999999999999,0.4496398559,1.8902571254,0.468,0,0.468,1.3679999999999999,0.4496398559,1.44
2020-03-16 13:00:00,1.6005,0.37469987990000003,1.6437762165,0.4605,0,0.4605,1.1400000000000001,0.37469987990000003,1.2,1.838,0.4527623549,1.8929442015,0.4605,0,0.4605,1.3775,0.4527623549,1.45
2020-03-16 13:30:00,1.5845,0.37469987990000003,1.6282015385,0.4445,0,0.4445,1.1400000000000001,0.37469987990000003,1.2,1.8315000000000001,0.4558848539,1.8873852945,0.4445,0,0.4445,1.387,0.4558848539,1.46
2020-03-16 14:00:00,1.5270000000000001,0.36533238290000003,1.5700945035,0.41550000000000004,0,0.41550000000000004,1.1115,0.36533238290000003,1.17,1.8025,0.4558848539,1.8592571769,0.41550000000000004,0,0.41550000000000004,1.387,0.4558848539,1.46
2020-03-16 14:30:00,1.6815,0.4215373649,1.7335328090000002,0.399,0,0.399,1.2825,0.4215373649,1.35,2.109,0.5620498199,2.1826087602,0.399,0,0.399,1.71,0.5620498199,1.8
2020-03-16 15:00:00,1.645,0.41529236690000004,1.6966121389,0.3815,0,0.3815,1.2635,0.41529236690000004,1.33,1.9775,0.5245798319,2.0458959529,0.3815,0,0.3815,1.596,0.5245798319,1.6800000000000002
2020-03-16 15:30:00,1.4745,0.40280237090000004,1.5285287043,0.249,0,0.249,1.2255,0.40280237090000004,1.29,1.655,0.4621298519,1.7183099255,0.249,0,0.249,1.4060000000000001,0.4621298519,1.48
2020-03-16 16:00:00,1.22,0.36220988390000003,1.2726334901,0.11800000000000001,0,0.11800000000000001,1.102,0.36220988390000003,1.16,1.296,0.38718987590000004,1.352601937,0.11800000000000001,0,0.11800000000000001,1.178,0.38718987590000004,1.24
2020-03-16 16:30:00,1.2885,0.37782237890000003,1.3427516524,0.139,0,0.139,1.1495,0.37782237890000003,1.21,1.3645,0.40280237090000004,1.4227121986,0.139,0,0.139,1.2255,0.40280237090000004,1.29
2020-03-16 17:00:00,1.3465,0.4184148659,1.4100117907,0.07350000000000001,0,0.07350000000000001,1.2730000000000001,0.4184148659,1.34,1.4225,0.4433948579,1.4900017617,0.07350000000000001,0,0.07350000000000001,1.349,0.4433948579,1.42
2020-03-16 17:30:00,1.301,0.4184148659,1.3666279668999999,0.028,0,0.028,1.2730000000000001,0.4184148659,1.34,1.3485,0.4340273609,1.4166269798,0.028,0,0.028,1.3205,0.4340273609,1.3900000000000001
2020-03-16 18:00:00,1.3679999999999999,0.4465173569,1.4390280574,0.0095,0,0.0095,1.3585,0.4465173569,1.43,1.4060000000000001,0.4590073529,1.4790279747000001,0.0095,0,0.0095,1.3965,0.4590073529,1.47
2020-03-16 18:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-16 19:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62
2020-03-16 19:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-16 20:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-16 20:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-16 21:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-16 21:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-16 22:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-16 22:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-03-16 23:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-16 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-17 00:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-17 00:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-03-17 01:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-17 01:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-17 02:00:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-03-17 02:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-17 03:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-17 03:30:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-03-17 04:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-03-17 04:30:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-03-17 05:00:00,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-17 05:30:00,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-17 06:00:00,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-03-17 06:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-03-17 07:00:00,1.1725,0.38406737690000003,1.2338006322,0.004,0,0.004,1.1685,0.38406737690000003,1.23,1.1725,0.38406737690000003,1.2338006322,0.004,0,0.004,1.1685,0.38406737690000003,1.23
2020-03-17 07:30:00,1.242,0.40592486990000004,1.3066518281000001,0.007,0,0.007,1.235,0.40592486990000004,1.3,1.2705,0.41529236690000004,1.3366517871,0.007,0,0.007,1.2635,0.41529236690000004,1.33
2020-03-17 08:00:00,1.3365,0.4371498599,1.4061764647000001,0.006500000000000001,0,0.006500000000000001,1.33,0.4371498599,1.4,1.384,0.4527623549,1.4561764144,0.006500000000000001,0,0.006500000000000001,1.3775,0.4527623549,1.45
2020-03-17 08:30:00,1.3635,0.4402723589,1.4328195979,0.024,0,0.024,1.3395000000000001,0.4402723589,1.4100000000000001,1.4015,0.4527623549,1.4728190656,0.024,0,0.024,1.3775,0.4527623549,1.45
2020-03-17 09:00:00,1.353,0.4371498599,1.4218681373,0.023,0,0.023,1.33,0.4371498599,1.4,1.4100000000000001,0.4558848539,1.481867403,0.023,0,0.023,1.387,0.4558848539,1.46
2020-03-17 09:30:00,1.361,0.4277823629,1.4266459792,0.059500000000000004,0,0.059500000000000004,1.3014999999999999,0.4277823629,1.37,1.4275,0.4496398559,1.4966403209,0.059500000000000004,0,0.059500000000000004,1.3679999999999999,0.4496398559,1.44
2020-03-17 10:00:00,1.381,0.4309048619,1.4466651306,0.07,0,0.07,1.311,0.4309048619,1.38,1.4475,0.4527623549,1.5166575090999999,0.07,0,0.07,1.3775,0.4527623549,1.45
2020-03-17 10:30:00,1.48,0.4590073529,1.5495443684999999,0.0835,0,0.0835,1.3965,0.4590073529,1.47,1.537,0.4777423469,1.6095361910000001,0.0835,0,0.0835,1.4535,0.4777423469,1.53
2020-03-17 11:00:00,1.484,0.4527623549,1.5515314209,0.10650000000000001,0,0.10650000000000001,1.3775,0.4527623549,1.45,1.56,0.4777423469,1.6315139442,0.10650000000000001,0,0.10650000000000001,1.4535,0.4777423469,1.53
2020-03-17 11:30:00,1.447,0.4371498599,1.5115915454,0.117,0,0.117,1.33,0.4371498599,1.4,1.5230000000000001,0.4621298519,1.5915693513,0.117,0,0.117,1.4060000000000001,0.4621298519,1.48
2020-03-17 12:00:00,1.601,0.4714973489,1.6689849460000001,0.1665,0,0.1665,1.4344999999999999,0.4714973489,1.51,1.6960000000000002,0.5027223389000001,1.7689391595,0.1665,0,0.1665,1.5295,0.5027223389000001,1.6099999999999999
2020-03-17 12:30:00,1.663,0.5152123349000001,1.7409803991000001,0.0955,0,0.0955,1.5675,0.5152123349000001,1.65,1.7675,0.5495598239,1.8509652212,0.0955,0,0.0955,1.6720000000000002,0.5495598239,1.76
2020-03-17 13:00:00,1.6735,0.5027223389000001,1.7473786081,0.14400000000000002,0,0.14400000000000002,1.5295,0.5027223389000001,1.6099999999999999,1.7685,0.5339473289000001,1.8473472873,0.14400000000000002,0,0.14400000000000002,1.6245,0.5339473289000001,1.71
2020-03-17 13:30:00,1.5185,0.4558848539,1.5854567954,0.1315,0,0.1315,1.387,0.4558848539,1.46,1.5755,0.4746198479,1.6454374039,0.1315,0,0.1315,1.444,0.4746198479,1.52
