Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-17 14:00:00,1.3515000000000001,0.4184148659,1.4147873515,0.0785,0,0.0785,1.2730000000000001,0.4184148659,1.34,1.3895,0.4309048619,1.4547815128,0.0785,0,0.0785,1.311,0.4309048619,1.38
2020-03-17 14:30:00,1.3519999999999999,0.41529236690000004,1.4143449897,0.08850000000000001,0,0.08850000000000001,1.2635,0.41529236690000004,1.33,1.3995,0.4309048619,1.4643357709,0.08850000000000001,0,0.08850000000000001,1.311,0.4309048619,1.38
2020-03-17 15:00:00,1.381,0.40904736890000004,1.4403057835,0.1365,0,0.1365,1.2445,0.40904736890000004,1.31,1.438,0.4277823629,1.5002805571,0.1365,0,0.1365,1.3014999999999999,0.4277823629,1.37
2020-03-17 15:30:00,1.343,0.40280237090000004,1.4021051137,0.11750000000000001,0,0.11750000000000001,1.2255,0.40280237090000004,1.29,1.4095,0.4246598639,1.4720822837,0.11750000000000001,0,0.11750000000000001,1.292,0.4246598639,1.3599999999999999
2020-03-17 16:00:00,1.3545,0.40904736890000004,1.4149169587000001,0.11,0,0.11,1.2445,0.40904736890000004,1.31,1.421,0.4309048619,1.4848973028,0.11,0,0.11,1.311,0.4309048619,1.38
2020-03-17 16:30:00,1.4265,0.4496398559,1.4956865480000001,0.0585,0,0.0585,1.3679999999999999,0.4496398559,1.44,1.474,0.4652523509,1.5456829397,0.0585,0,0.0585,1.4155,0.4652523509,1.49
2020-03-17 17:00:00,1.453,0.4683748499,1.5266250358,0.028,0,0.028,1.425,0.4683748499,1.5,1.4815,0.4777423469,1.5566245533,0.028,0,0.028,1.4535,0.4777423469,1.53
2020-03-17 17:30:00,1.5175,0.4933548419,1.5956833176,0.0165,0,0.0165,1.501,0.4933548419,1.58,1.5270000000000001,0.4964773409,1.6056832658,0.0165,0,0.0165,1.5105,0.4964773409,1.5899999999999999
2020-03-17 18:00:00,1.585,0.5183348339,1.667601871,0.008,0,0.008,1.577,0.5183348339,1.6600000000000001,1.585,0.5183348339,1.667601871,0.008,0,0.008,1.577,0.5183348339,1.6600000000000001
2020-03-17 18:30:00,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75
2020-03-17 19:00:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78
2020-03-17 19:30:00,1.6625,0.5464373249,1.75,0.0,0,0.0,1.6625,0.5464373249,1.75,1.6720000000000002,0.5495598239,1.76,0.0,0,0.0,1.6720000000000002,0.5495598239,1.76
2020-03-17 20:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-17 20:30:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-17 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-17 21:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-17 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-17 22:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-17 23:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-17 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0165,0.3341073929,1.07,0.0,0,0.0,1.0165,0.3341073929,1.07
2020-03-18 00:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-03-18 00:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-18 01:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-18 01:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-18 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-18 02:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-18 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-18 03:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-18 04:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-03-18 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-03-18 05:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-03-18 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-18 06:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-18 06:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-18 07:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-18 07:30:00,1.3745,0.4496398559,1.4461764242,0.006500000000000001,0,0.006500000000000001,1.3679999999999999,0.4496398559,1.44,1.403,0.4590073529,1.4761763953,0.006500000000000001,0,0.006500000000000001,1.3965,0.4590073529,1.47
2020-03-18 08:00:00,1.3905,0.4496398559,1.4613918879,0.022500000000000003,0,0.022500000000000003,1.3679999999999999,0.4496398559,1.44,1.4285,0.4621298519,1.5013914380000002,0.022500000000000003,0,0.022500000000000003,1.4060000000000001,0.4621298519,1.48
2020-03-18 08:30:00,1.446,0.4527623549,1.5152259732,0.0685,0,0.0685,1.3775,0.4527623549,1.45,1.4745,0.4621298519,1.5452230422,0.0685,0,0.0685,1.4060000000000001,0.4621298519,1.48
2020-03-18 09:00:00,1.4405000000000001,0.4527623549,1.5099781454999999,0.063,0,0.063,1.3775,0.4527623549,1.45,1.488,0.4683748499,1.5599740382,0.063,0,0.063,1.425,0.4683748499,1.5
2020-03-18 09:30:00,1.454,0.4590073529,1.5247307139,0.0575,0,0.0575,1.3965,0.4590073529,1.47,1.5015,0.4746198479,1.5747273574,0.0575,0,0.0575,1.444,0.4746198479,1.52
2020-03-18 10:00:00,1.443,0.4527623549,1.5123632996,0.0655,0,0.0655,1.3775,0.4527623549,1.45,1.5,0.4714973489,1.5723580222,0.0655,0,0.0655,1.4344999999999999,0.4714973489,1.51
2020-03-18 10:30:00,1.502,0.4465173569,1.5669657782000002,0.14350000000000002,0,0.14350000000000002,1.3585,0.4465173569,1.43,1.5590000000000002,0.4652523509,1.6269421471,0.14350000000000002,0,0.14350000000000002,1.4155,0.4652523509,1.49
2020-03-18 11:00:00,1.4935,0.4309048619,1.5544199079,0.1825,0,0.1825,1.311,0.4309048619,1.38,1.56,0.4527623549,1.6243748798,0.1825,0,0.1825,1.3775,0.4527623549,1.45
2020-03-18 11:30:00,1.499,0.4277823629,1.5588453259000001,0.1975,0,0.1975,1.3014999999999999,0.4277823629,1.37,1.5750000000000002,0.4527623549,1.6387857548,0.1975,0,0.1975,1.3775,0.4527623549,1.45
2020-03-18 12:00:00,1.6445,0.4683748499,1.7098991929,0.2195,0,0.2195,1.425,0.4683748499,1.5,1.768,0.5089673369000001,1.8398020953,0.2195,0,0.2195,1.5485,0.5089673369000001,1.63
2020-03-18 12:30:00,1.7000000000000002,0.4964773409,1.7710137634,0.1895,0,0.1895,1.5105,0.4964773409,1.5899999999999999,1.833,0.5401923269000001,1.9109413256,0.1895,0,0.1895,1.6435,0.5401923269000001,1.73
2020-03-18 13:00:00,1.7875,0.4871098439,1.8526824472,0.3055,0,0.3055,1.482,0.4871098439,1.56,1.9015,0.5245798319,1.9725329528,0.3055,0,0.3055,1.596,0.5245798319,1.6800000000000002
2020-03-18 13:30:00,1.8170000000000002,0.5120898359,1.8877830914,0.259,0,0.259,1.558,0.5120898359,1.6400000000000001,1.9025,0.5401923269000001,1.9777042246,0.259,0,0.259,1.6435,0.5401923269000001,1.73
2020-03-18 14:00:00,1.6995,0.5058448379,1.7731833662,0.1605,0,0.1605,1.5390000000000001,0.5058448379,1.62,1.823,0.5464373249,1.9031349793999999,0.1605,0,0.1605,1.6625,0.5464373249,1.75
2020-03-18 14:30:00,1.6195,0.4933548419,1.6929794003,0.11850000000000001,0,0.11850000000000001,1.501,0.4933548419,1.58,1.7429999999999999,0.5339473289000001,1.8229505616,0.11850000000000001,0,0.11850000000000001,1.6245,0.5339473289000001,1.71
2020-03-18 15:00:00,1.5939999999999999,0.4902323429,1.667682149,0.10250000000000001,0,0.10250000000000001,1.4915,0.4902323429,1.57,1.6985000000000001,0.5245798319,1.777663143,0.10250000000000001,0,0.10250000000000001,1.596,0.5245798319,1.6800000000000002
2020-03-18 15:30:00,1.5985,0.4933548419,1.6729020444,0.0975,0,0.0975,1.501,0.4933548419,1.58,1.722,0.5339473289000001,1.8028820677000001,0.0975,0,0.0975,1.6245,0.5339473289000001,1.71
2020-03-18 16:00:00,1.4165,0.4402723589,1.4833448689,0.077,0,0.077,1.3395000000000001,0.4402723589,1.4100000000000001,1.464,0.4558848539,1.5333385145,0.077,0,0.077,1.387,0.4558848539,1.46
2020-03-18 16:30:00,1.4344999999999999,0.4590073529,1.5061467392,0.038,0,0.038,1.3965,0.4590073529,1.47,1.4725000000000001,0.4714973489,1.54614553,0.038,0,0.038,1.4344999999999999,0.4714973489,1.51
2020-03-18 17:00:00,1.4765000000000001,0.4777423469,1.551866618,0.023,0,0.023,1.4535,0.4777423469,1.53,1.5145,0.4902323429,1.5918662004000002,0.023,0,0.023,1.4915,0.4902323429,1.57
2020-03-18 17:30:00,1.5110000000000001,0.4902323429,1.5885366694,0.0195,0,0.0195,1.4915,0.4902323429,1.57,1.53,0.4964773409,1.6085365243,0.0195,0,0.0195,1.5105,0.4964773409,1.5899999999999999
2020-03-18 18:00:00,1.5594999999999999,0.5120898359,1.6414250668,0.0015,0,0.0015,1.558,0.5120898359,1.6400000000000001,1.569,0.5152123349000001,1.6514250663999999,0.0015,0,0.0015,1.5675,0.5152123349000001,1.65
2020-03-18 18:30:00,1.7005,0.5589273209,1.79,0.0,0,0.0,1.7005,0.5589273209,1.79,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-18 19:00:00,1.862,0.6120098038,1.96,0.0,0,0.0,1.862,0.6120098038,1.96,1.9285,0.6338672968,2.03,0.0,0,0.0,1.9285,0.6338672968,2.03
2020-03-18 19:30:00,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-18 20:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-18 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-18 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-18 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-18 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-18 22:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-03-18 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-18 23:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-03-19 00:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-19 00:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-19 01:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-19 01:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-19 02:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-03-19 02:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-03-19 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-19 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-19 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-19 04:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-19 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-19 05:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-19 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-19 06:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-19 07:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-19 07:30:00,1.3505,0.4433948579,1.4214250771999999,0.0015,0,0.0015,1.349,0.4433948579,1.42,1.3885,0.4558848539,1.4614250751,0.0015,0,0.0015,1.387,0.4558848539,1.46
2020-03-19 08:00:00,1.408,0.4621298519,1.4819001316,0.002,0,0.002,1.4060000000000001,0.4621298519,1.48,1.4365,0.4714973489,1.511900129,0.002,0,0.002,1.4344999999999999,0.4714973489,1.51
2020-03-19 08:30:00,1.463,0.4777423469,1.5390278587,0.0095,0,0.0095,1.4535,0.4777423469,1.53,1.52,0.4964773409,1.5990277515,0.0095,0,0.0095,1.5105,0.4964773409,1.5899999999999999
2020-03-19 09:00:00,1.4635,0.4777423469,1.5395031665999999,0.01,0,0.01,1.4535,0.4777423469,1.53,1.5015,0.4902323429,1.5795030864,0.01,0,0.01,1.4915,0.4902323429,1.57
2020-03-19 09:30:00,1.4535,0.4714973489,1.5280615171,0.019,0,0.019,1.4344999999999999,0.4714973489,1.51,1.501,0.4871098439,1.5780611522,0.019,0,0.019,1.482,0.4871098439,1.56
2020-03-19 10:00:00,1.4845000000000002,0.4746198479,1.5585263071000002,0.0405,0,0.0405,1.444,0.4746198479,1.52,1.532,0.4902323429,1.6085247123,0.0405,0,0.0405,1.4915,0.4902323429,1.57
2020-03-19 10:30:00,1.516,0.4871098439,1.5923353918,0.034,0,0.034,1.482,0.4871098439,1.56,1.5445,0.4964773409,1.6223347373,0.034,0,0.034,1.5105,0.4964773409,1.5899999999999999
2020-03-19 11:00:00,1.5165000000000002,0.4871098439,1.5928114295,0.0345,0,0.0345,1.482,0.4871098439,1.56,1.5545,0.4995998399,1.6328105371000001,0.0345,0,0.0345,1.52,0.4995998399,1.6
2020-03-19 11:30:00,1.5350000000000001,0.4871098439,1.6104350344,0.053,0,0.053,1.482,0.4871098439,1.56,1.5825,0.5027223389000001,1.6604324738,0.053,0,0.053,1.5295,0.5027223389000001,1.6099999999999999
2020-03-19 12:00:00,1.5545,0.4933548419,1.6309105586000001,0.053500000000000006,0,0.053500000000000006,1.501,0.4933548419,1.58,1.5925,0.5058448379,1.6709085103999999,0.053500000000000006,0,0.053500000000000006,1.5390000000000001,0.5058448379,1.62
2020-03-19 12:30:00,1.5665,0.5027223389000001,1.6451905665000002,0.037,0,0.037,1.5295,0.5027223389000001,1.6099999999999999,1.6139999999999999,0.5183348339,1.69518937,0.037,0,0.037,1.577,0.5183348339,1.6600000000000001
2020-03-19 13:00:00,1.5590000000000002,0.4964773409,1.6361450883000002,0.0485,0,0.0485,1.5105,0.4964773409,1.5899999999999999,1.597,0.5089673369000001,1.6761434157,0.0485,0,0.0485,1.5485,0.5089673369000001,1.63
2020-03-19 13:30:00,1.6095000000000002,0.5120898359,1.6890015541999999,0.051500000000000004,0,0.051500000000000004,1.558,0.5120898359,1.6400000000000001,1.638,0.5214573329000001,1.7190002182000002,0.051500000000000004,0,0.051500000000000004,1.5865,0.5214573329000001,1.67
2020-03-19 14:00:00,1.5495,0.4902323429,1.6252009107,0.058,0,0.058,1.4915,0.4902323429,1.57,1.5779999999999998,0.4995998399,1.6551990817000002,0.058,0,0.058,1.52,0.4995998399,1.6
2020-03-19 14:30:00,1.5325,0.4714973489,1.6033920294000001,0.098,0,0.098,1.4344999999999999,0.4714973489,1.51,1.5705,0.4839873449,1.6433849214,0.098,0,0.098,1.4725000000000001,0.4839873449,1.55
2020-03-19 15:00:00,1.4855,0.4714973489,1.55853136,0.051000000000000004,0,0.051000000000000004,1.4344999999999999,0.4714973489,1.51,1.5425,0.4902323429,1.6185283439,0.051000000000000004,0,0.051000000000000004,1.4915,0.4902323429,1.57
2020-03-19 15:30:00,1.4885000000000002,0.4808648459,1.5642452652999999,0.025500000000000002,0,0.025500000000000002,1.463,0.4808648459,1.54,1.5455,0.4995998399,1.6242445167000001,0.025500000000000002,0,0.025500000000000002,1.52,0.4995998399,1.6
2020-03-19 16:00:00,1.4815,0.4808648459,1.5575857119,0.018500000000000003,0,0.018500000000000003,1.463,0.4808648459,1.54,1.5385,0.4995998399,1.6175853145999999,0.018500000000000003,0,0.018500000000000003,1.52,0.4995998399,1.6
2020-03-19 16:30:00,1.5265,0.4964773409,1.6052077747,0.016,0,0.016,1.5105,0.4964773409,1.5899999999999999,1.574,0.5120898359,1.6552075399000001,0.016,0,0.016,1.558,0.5120898359,1.6400000000000001
2020-03-19 17:00:00,1.5819999999999999,0.5152123349000001,1.6637811605000001,0.0145,0,0.0145,1.5675,0.5152123349000001,1.65,1.62,0.5277023309000001,1.7037810159,0.0145,0,0.0145,1.6055000000000001,0.5277023309000001,1.69
2020-03-19 17:30:00,1.6625,0.5433148259,1.7490275155,0.0095,0,0.0095,1.653,0.5433148259,1.74,1.691,0.5526823229,1.7790274731,0.0095,0,0.0095,1.6815,0.5526823229,1.77
2020-03-19 18:00:00,1.7395,0.5714173169,1.8309500266,0.001,0,0.001,1.7385000000000002,0.5714173169,1.83,1.768,0.5807848139,1.8609500262,0.001,0,0.001,1.767,0.5807848139,1.8599999999999999
2020-03-19 18:30:00,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-03-19 19:00:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-03-19 19:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-19 20:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-19 20:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-19 21:00:00,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-19 21:30:00,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-03-19 22:00:00,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-19 22:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-19 23:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-03-19 23:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-20 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-03-20 00:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-20 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-20 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-20 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-20 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-20 03:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-20 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-20 04:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-20 04:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-20 05:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-20 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-20 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-20 06:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-20 07:00:00,1.3315000000000001,0.4371498599,1.4014250783,0.0015,0,0.0015,1.33,0.4371498599,1.4,1.341,0.4402723589,1.4114250777000001,0.0015,0,0.0015,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-20 07:30:00,1.404,0.4558848539,1.4761595442,0.017,0,0.017,1.387,0.4558848539,1.46,1.442,0.4683748499,1.5161592924,0.017,0,0.017,1.425,0.4683748499,1.5
2020-03-20 08:00:00,1.4625,0.4652523509,1.5347201699,0.047,0,0.047,1.4155,0.4652523509,1.49,1.51,0.4808648459,1.584717956,0.047,0,0.047,1.463,0.4808648459,1.54
2020-03-20 08:30:00,1.662,0.4902323429,1.7327930488,0.1705,0,0.1705,1.4915,0.4902323429,1.57,1.7475,0.5183348339,1.8227526574000001,0.1705,0,0.1705,1.577,0.5183348339,1.6600000000000001
2020-03-20 09:00:00,1.521,0.4590073529,1.5887506884,0.1245,0,0.1245,1.3965,0.4590073529,1.47,1.5779999999999998,0.4777423469,1.6487333775000002,0.1245,0,0.1245,1.4535,0.4777423469,1.53
2020-03-20 09:30:00,1.5190000000000001,0.4433948579,1.5823905965,0.17,0,0.17,1.349,0.4433948579,1.42,1.576,0.4621298519,1.6423580608,0.17,0,0.17,1.4060000000000001,0.4621298519,1.48
2020-03-20 10:00:00,1.513,0.4340273609,1.5740231097000001,0.1925,0,0.1925,1.3205,0.4340273609,1.3900000000000001,1.5795,0.4558848539,1.6439742243,0.1925,0,0.1925,1.387,0.4558848539,1.46
2020-03-20 10:30:00,1.4705,0.4340273609,1.5332155752,0.15,0,0.15,1.3205,0.4340273609,1.3900000000000001,1.518,0.4496398559,1.5831929761999999,0.15,0,0.15,1.3679999999999999,0.4496398559,1.44
2020-03-20 11:00:00,1.6840000000000002,0.4808648459,1.7513100811000002,0.221,0,0.221,1.463,0.4808648459,1.54,1.7885,0.5152123349000001,1.861229701,0.221,0,0.221,1.5675,0.5152123349000001,1.65
2020-03-20 11:30:00,1.74,0.4902323429,1.8077410628,0.2485,0,0.2485,1.4915,0.4902323429,1.57,1.854,0.5277023309000001,1.9276373492,0.2485,0,0.2485,1.6055000000000001,0.5277023309000001,1.69
2020-03-20 12:00:00,1.749,0.4964773409,1.8181008635,0.23850000000000002,0,0.23850000000000002,1.5105,0.4964773409,1.5899999999999999,1.8725,0.5370698279,1.9479990375,0.23850000000000002,0,0.23850000000000002,1.634,0.5370698279,1.72
2020-03-20 12:30:00,1.6175000000000002,0.4371498599,1.675531632,0.28750000000000003,0,0.28750000000000003,1.33,0.4371498599,1.4,1.6840000000000002,0.4590073529,1.7454351177,0.28750000000000003,0,0.28750000000000003,1.3965,0.4590073529,1.47
2020-03-20 13:00:00,1.595,0.40904736890000004,1.6466161514,0.35050000000000003,0,0.35050000000000003,1.2445,0.40904736890000004,1.31,1.6520000000000001,0.4277823629,1.7064881336000002,0.35050000000000003,0,0.35050000000000003,1.3014999999999999,0.4277823629,1.37
2020-03-20 13:30:00,1.601,0.40904736890000004,1.6524287428000002,0.35650000000000004,0,0.35650000000000004,1.2445,0.40904736890000004,1.31,1.6295000000000002,0.4184148659,1.6823618071,0.35650000000000004,0,0.35650000000000004,1.2730000000000001,0.4184148659,1.34
2020-03-20 14:00:00,1.4425,0.39967987190000004,1.496846769,0.2265,0,0.2265,1.216,0.39967987190000004,1.28,1.49,0.41529236690000004,1.5467927301,0.2265,0,0.2265,1.2635,0.41529236690000004,1.33
2020-03-20 14:30:00,1.4745,0.38718987590000004,1.5244888488,0.29650000000000004,0,0.29650000000000004,1.178,0.38718987590000004,1.24,1.522,0.40280237090000004,1.5743994887000001,0.29650000000000004,0,0.29650000000000004,1.2255,0.40280237090000004,1.29
2020-03-20 15:00:00,1.3865,0.39343487390000004,1.4412401778000001,0.1895,0,0.1895,1.197,0.39343487390000004,1.26,1.4435,0.41216986790000004,1.50119161,0.1895,0,0.1895,1.254,0.41216986790000004,1.32
2020-03-20 15:30:00,1.359,0.39031237490000004,1.4139394435,0.1715,0,0.1715,1.1875,0.39031237490000004,1.25,1.4065,0.40592486990000004,1.4639047954,0.1715,0,0.1715,1.235,0.40592486990000004,1.3
2020-03-20 16:00:00,1.374,0.39967987190000004,1.4309507329,0.158,0,0.158,1.216,0.39967987190000004,1.28,1.4215,0.41529236690000004,1.4809220101,0.158,0,0.158,1.2635,0.41529236690000004,1.33
2020-03-20 16:30:00,1.401,0.4184148659,1.4621463675,0.128,0,0.128,1.2730000000000001,0.4184148659,1.34,1.439,0.4309048619,1.5021318185,0.128,0,0.128,1.311,0.4309048619,1.38
2020-03-20 17:00:00,1.452,0.4527623549,1.5209529085,0.0745,0,0.0745,1.3775,0.4527623549,1.45,1.49,0.4652523509,1.5609483496,0.0745,0,0.0745,1.4155,0.4652523509,1.49
2020-03-20 17:30:00,1.512,0.4871098439,1.5885276202,0.03,0,0.03,1.482,0.4871098439,1.56,1.5405,0.4964773409,1.6185271082,0.03,0,0.03,1.5105,0.4964773409,1.5899999999999999
2020-03-20 18:00:00,1.6235,0.5308248299,1.7080770621,0.0085,0,0.0085,1.615,0.5308248299,1.7000000000000002,1.6425,0.5370698279,1.7280770382,0.0085,0,0.0085,1.634,0.5370698279,1.72
2020-03-20 18:30:00,1.691,0.5558048219,1.78,0.0,0,0.0,1.691,0.5558048219,1.78,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82
2020-03-20 19:00:00,1.71,0.5620498199,1.8,0.0,0,0.0,1.71,0.5620498199,1.8,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-20 19:30:00,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001
2020-03-20 20:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-20 20:30:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999
2020-03-20 21:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-03-20 21:30:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-20 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-20 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-20 23:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-20 23:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-21 00:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-21 00:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-21 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-21 01:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-21 02:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-21 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-21 03:00:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-03-21 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-21 04:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-21 04:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-03-21 05:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-21 05:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-21 06:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-21 06:30:00,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-03-21 07:00:00,1.1715,0.38406737690000003,1.2328503559,0.003,0,0.003,1.1685,0.38406737690000003,1.23,1.1525,0.37782237890000003,1.2128503618,0.003,0,0.003,1.1495,0.37782237890000003,1.21
2020-03-21 07:30:00,1.1755,0.37782237890000003,1.2347266904,0.026000000000000002,0,0.026000000000000002,1.1495,0.37782237890000003,1.21,1.147,0.36845488190000003,1.204727355,0.026000000000000002,0,0.026000000000000002,1.121,0.36845488190000003,1.18
2020-03-21 08:00:00,1.302,0.38718987590000004,1.3583519426000001,0.124,0,0.124,1.178,0.38718987590000004,1.24,1.2925,0.38406737690000003,1.3483560361,0.124,0,0.124,1.1685,0.38406737690000003,1.23
2020-03-21 08:30:00,1.3745,0.38718987590000004,1.427993785,0.1965,0,0.1965,1.178,0.38718987590000004,1.24,1.3935,0.39343487390000004,1.4479755695,0.1965,0,0.1965,1.197,0.39343487390000004,1.26
2020-03-21 09:00:00,1.3735,0.39031237490000004,1.4278816478,0.186,0,0.186,1.1875,0.39031237490000004,1.25,1.3925,0.39655737290000004,1.4478653252,0.186,0,0.186,1.2065000000000001,0.39655737290000004,1.27
2020-03-21 09:30:00,1.407,0.37469987990000003,1.4560388043999999,0.267,0,0.267,1.1400000000000001,0.37469987990000003,1.2,1.4545,0.39031237490000004,1.5059594948,0.267,0,0.267,1.1875,0.39031237490000004,1.25
2020-03-21 10:00:00,1.4415,0.3528423869,1.484055255,0.368,0,0.368,1.0735000000000001,0.3528423869,1.13,1.4889999999999999,0.36845488190000003,1.5339100365,0.368,0,0.368,1.121,0.36845488190000003,1.18
2020-03-21 10:30:00,1.42,0.3528423869,1.4631806963,0.34650000000000003,0,0.34650000000000003,1.0735000000000001,0.3528423869,1.13,1.496,0.37782237890000003,1.5429730231,0.34650000000000003,0,0.34650000000000003,1.1495,0.37782237890000003,1.21
2020-03-21 11:00:00,1.47,0.3278623949,1.5061187702,0.47250000000000003,0,0.47250000000000003,0.9975,0.3278623949,1.05,1.5175,0.3434748899,1.5558860016,0.47250000000000003,0,0.47250000000000003,1.045,0.3434748899,1.1
2020-03-21 11:30:00,1.5135,0.3341073929,1.5499387085,0.497,0,0.497,1.0165,0.3341073929,1.07,1.5325,0.3403523909,1.5698394822,0.497,0,0.497,1.0355,0.3403523909,1.09
2020-03-21 12:00:00,1.4795,0.3216173969,1.5140534997000001,0.501,0,0.501,0.9785,0.3216173969,1.03,1.5175,0.3341073929,1.5538449086,0.501,0,0.501,1.0165,0.3341073929,1.07
2020-03-21 12:30:00,1.5005000000000002,0.3216173969,1.5345807245,0.522,0,0.522,0.9785,0.3216173969,1.03,1.5385,0.3341073929,1.5743601875,0.522,0,0.522,1.0165,0.3341073929,1.07
2020-03-21 13:00:00,1.4825,0.3216173969,1.5169851680000002,0.504,0,0.504,0.9785,0.3216173969,1.03,1.5015,0.3278623949,1.5368786549,0.504,0,0.504,0.9975,0.3278623949,1.05
2020-03-21 13:30:00,1.6425,0.37782237890000003,1.6853949092,0.493,0,0.493,1.1495,0.37782237890000003,1.21,1.709,0.39967987190000004,1.7551139564,0.493,0,0.493,1.216,0.39967987190000004,1.28
2020-03-21 14:00:00,1.751,0.4184148659,1.8002977532000002,0.47800000000000004,0,0.47800000000000004,1.2730000000000001,0.4184148659,1.34,1.7890000000000001,0.4309048619,1.8401630362999999,0.47800000000000004,0,0.47800000000000004,1.311,0.4309048619,1.38
2020-03-21 14:30:00,1.3525,0.2966374049,1.3846479697,0.45,0,0.45,0.9025000000000001,0.2966374049,0.9500000000000001,1.3715,0.3028824029,1.4045461901,0.45,0,0.45,0.9215000000000001,0.3028824029,0.97
2020-03-21 15:00:00,1.291,0.3091274009,1.3274941619,0.35050000000000003,0,0.35050000000000003,0.9405,0.3091274009,0.99,1.291,0.3091274009,1.3274941619,0.35050000000000003,0,0.35050000000000003,0.9405,0.3091274009,0.99
2020-03-21 15:30:00,1.2385,0.3309848939,1.2819646056,0.2315,0,0.2315,1.007,0.3309848939,1.06,1.2385,0.3309848939,1.2819646056,0.2315,0,0.2315,1.007,0.3309848939,1.06
2020-03-21 16:00:00,1.214,0.3434748899,1.261654073,0.169,0,0.169,1.045,0.3434748899,1.1,1.2235,0.3465973889,1.2716453908,0.169,0,0.169,1.0545,0.3465973889,1.11
2020-03-21 16:30:00,1.2395,0.37157738090000003,1.2939976816,0.109,0,0.109,1.1305,0.37157738090000003,1.19,1.2585,0.37782237890000003,1.3139908675,0.109,0,0.109,1.1495,0.37782237890000003,1.21
2020-03-21 17:00:00,1.329,0.41529236690000004,1.3923752188,0.0655,0,0.0655,1.2635,0.41529236690000004,1.33,1.348,0.4215373649,1.4123730916000001,0.0655,0,0.0655,1.2825,0.4215373649,1.35
2020-03-21 17:30:00,1.424,0.4558848539,1.4951946362,0.037,0,0.037,1.387,0.4558848539,1.46,1.4335,0.4590073529,1.5051943396,0.037,0,0.037,1.3965,0.4590073529,1.47
2020-03-21 18:00:00,1.514,0.4933548419,1.5923551739000001,0.013000000000000001,0,0.013000000000000001,1.501,0.4933548419,1.58,1.5235,0.4964773409,1.6023551417,0.013000000000000001,0,0.013000000000000001,1.5105,0.4964773409,1.5899999999999999
2020-03-21 18:30:00,1.597,0.5245798319,1.680950029,0.001,0,0.001,1.596,0.5245798319,1.6800000000000002,1.6255000000000002,0.5339473289000001,1.7109500285,0.001,0,0.001,1.6245,0.5339473289000001,1.71
2020-03-21 19:00:00,1.8050000000000002,0.5932748098,1.9,0.0,0,0.0,1.8050000000000002,0.5932748098,1.9,1.843,0.6057648058,1.94,0.0,0,0.0,1.843,0.6057648058,1.94
2020-03-21 19:30:00,1.8145,0.5963973088,1.9100000000000001,0.0,0,0.0,1.8145,0.5963973088,1.9100000000000001,1.8715000000000002,0.6151323028,1.97,0.0,0,0.0,1.8715000000000002,0.6151323028,1.97
2020-03-21 20:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-21 20:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-21 21:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-21 21:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-21 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-21 22:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-03-21 23:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-03-21 23:30:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-03-22 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-03-22 00:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-22 01:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-22 01:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-22 02:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-22 02:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-22 03:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-22 03:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-03-22 04:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-22 04:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-03-22 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-22 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-22 06:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-22 06:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49
2020-03-22 07:00:00,1.438,0.4714973489,1.5133253946,0.0035,0,0.0035,1.4344999999999999,0.4714973489,1.51,1.419,0.4652523509,1.4933253999,0.0035,0,0.0035,1.4155,0.4652523509,1.49
2020-03-22 07:30:00,1.157,0.37469987990000003,1.2161615847,0.017,0,0.017,1.1400000000000001,0.37469987990000003,1.2,1.157,0.37469987990000003,1.2161615847,0.017,0,0.017,1.1400000000000001,0.37469987990000003,1.2
2020-03-22 08:00:00,1.2405,0.39343487390000004,1.3013958852,0.043500000000000004,0,0.043500000000000004,1.197,0.39343487390000004,1.26,1.2405,0.39343487390000004,1.3013958852,0.043500000000000004,0,0.043500000000000004,1.197,0.39343487390000004,1.26
2020-03-22 08:30:00,1.344,0.40592486990000004,1.4039626063,0.109,0,0.109,1.235,0.40592486990000004,1.3,1.3345,0.40280237090000004,1.3939655663,0.109,0,0.109,1.2255,0.40280237090000004,1.29
2020-03-22 09:00:00,1.6760000000000002,0.4746198479,1.741907001,0.232,0,0.232,1.444,0.4746198479,1.52,1.7045,0.4839873449,1.7718814859,0.232,0,0.232,1.4725000000000001,0.4839873449,1.55
2020-03-22 09:30:00,1.7735,0.4683748499,1.8343056588,0.34850000000000003,0,0.34850000000000003,1.425,0.4683748499,1.5,1.8305,0.4871098439,1.8942033286000002,0.34850000000000003,0,0.34850000000000003,1.482,0.4871098439,1.56
2020-03-22 10:00:00,1.7970000000000002,0.4590073529,1.8546958646,0.4005,0,0.4005,1.3965,0.4590073529,1.47,1.8635000000000002,0.4808648459,1.9245423482000001,0.4005,0,0.4005,1.463,0.4808648459,1.54
2020-03-22 10:30:00,1.5145,0.3497198879,1.5543533220999999,0.4505,0,0.4505,1.064,0.3497198879,1.12,1.5525,0.36220988390000003,1.5941932912999999,0.4505,0,0.4505,1.102,0.36220988390000003,1.16
2020-03-22 11:00:00,1.556,0.3528423869,1.5955042306,0.48250000000000004,0,0.48250000000000004,1.0735000000000001,0.3528423869,1.13,1.6035,0.36845488190000003,1.6452875888,0.48250000000000004,0,0.48250000000000004,1.121,0.36845488190000003,1.18
2020-03-22 11:30:00,1.5510000000000002,0.3465973889,1.5892547782,0.4965,0,0.4965,1.0545,0.3465973889,1.11,1.5985,0.36220988390000003,1.639023566,0.4965,0,0.4965,1.102,0.36220988390000003,1.16
2020-03-22 12:00:00,1.58,0.3497198879,1.6182410204000002,0.516,0,0.516,1.064,0.3497198879,1.12,1.637,0.36845488190000003,1.6779535154,0.516,0,0.516,1.121,0.36845488190000003,1.18
2020-03-22 12:30:00,1.5775000000000001,0.3497198879,1.6158001888,0.5135000000000001,0,0.5135000000000001,1.064,0.3497198879,1.12,1.625,0.36533238290000003,1.6655607914,0.5135000000000001,0,0.5135000000000001,1.1115,0.36533238290000003,1.17
2020-03-22 13:00:00,1.5765,0.3528423869,1.6155030176,0.503,0,0.503,1.0735000000000001,0.3528423869,1.13,1.6145,0.36533238290000003,1.6553180963,0.503,0,0.503,1.1115,0.36533238290000003,1.17
2020-03-22 13:30:00,1.63,0.37469987990000003,1.6725130792,0.49,0,0.49,1.1400000000000001,0.37469987990000003,1.2,1.6775,0.39031237490000004,1.722309496,0.49,0,0.49,1.1875,0.39031237490000004,1.25
2020-03-22 14:00:00,1.6960000000000002,0.40280237090000004,1.743176913,0.47050000000000003,0,0.47050000000000003,1.2255,0.40280237090000004,1.29,1.7245,0.41216986790000004,1.7730719811000002,0.47050000000000003,0,0.47050000000000003,1.254,0.41216986790000004,1.32
2020-03-22 14:30:00,1.3805,0.3060049019,1.4140082213,0.4495,0,0.4495,0.931,0.3060049019,0.98,1.409,0.3153723989,1.4438631341,0.4495,0,0.4495,0.9595,0.3153723989,1.01
2020-03-22 15:00:00,1.3519999999999999,0.3091274009,1.386889956,0.41150000000000003,0,0.41150000000000003,0.9405,0.3091274009,0.99,1.371,0.3153723989,1.4068051571,0.41150000000000003,0,0.41150000000000003,0.9595,0.3153723989,1.01
2020-03-22 15:30:00,1.3105,0.3091274009,1.3464657441,0.37,0,0.37,0.9405,0.3091274009,0.99,1.3295,0.3153723989,1.366393062,0.37,0,0.37,0.9595,0.3153723989,1.01
2020-03-22 16:00:00,1.288,0.3216173969,1.3275472685,0.3095,0,0.3095,0.9785,0.3216173969,1.03,1.2974999999999999,0.3247398959,1.3375209344,0.3095,0,0.3095,0.988,0.3247398959,1.04
2020-03-22 16:30:00,1.3625,0.36845488190000003,1.4114408418,0.24150000000000002,0,0.24150000000000002,1.121,0.36845488190000003,1.18,1.3625,0.36845488190000003,1.4114408418,0.24150000000000002,0,0.24150000000000002,1.121,0.36845488190000003,1.18
2020-03-22 17:00:00,1.385,0.40592486990000004,1.4432601983,0.15,0,0.15,1.235,0.40592486990000004,1.3,1.3945,0.40904736890000004,1.4532549673,0.15,0,0.15,1.2445,0.40904736890000004,1.31
2020-03-22 17:30:00,1.413,0.4433948579,1.4809348399,0.064,0,0.064,1.349,0.4433948579,1.42,1.413,0.4433948579,1.4809348399,0.064,0,0.064,1.349,0.4433948579,1.42
2020-03-22 18:00:00,1.434,0.4652523509,1.5075860672,0.018500000000000003,0,0.018500000000000003,1.4155,0.4652523509,1.49,1.434,0.4652523509,1.5075860672,0.018500000000000003,0,0.018500000000000003,1.4155,0.4652523509,1.49
2020-03-22 18:30:00,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002,1.6075,0.5277023309000001,1.6919001153000002,0.002,0,0.002,1.6055000000000001,0.5277023309000001,1.69
2020-03-22 19:00:00,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-22 19:30:00,1.7195,0.5651723189,1.81,0.0,0,0.0,1.7195,0.5651723189,1.81,1.7385000000000002,0.5714173169,1.83,0.0,0,0.0,1.7385000000000002,0.5714173169,1.83
2020-03-22 20:00:00,1.5295,0.5027223389000001,1.6099999999999999,0.0,0,0.0,1.5295,0.5027223389000001,1.6099999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-03-22 20:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-22 21:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-22 21:30:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-22 22:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-22 22:30:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-22 23:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-22 23:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-23 00:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-23 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-23 01:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001
2020-03-23 01:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
