Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-23 02:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-23 02:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-23 03:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-03-23 03:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-03-23 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-23 04:30:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-03-23 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-03-23 05:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-23 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-03-23 06:30:00,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3,1.2355,0.40592486990000004,1.3004750094,0.0005,0,0.0005,1.235,0.40592486990000004,1.3
2020-03-23 07:00:00,1.2995,0.4215373649,1.3661603127,0.017,0,0.017,1.2825,0.4215373649,1.35,1.309,0.4246598639,1.3761602378,0.017,0,0.017,1.292,0.4246598639,1.3599999999999999
2020-03-23 07:30:00,1.3805,0.4309048619,1.4461878336,0.0695,0,0.0695,1.311,0.4309048619,1.38,1.3995,0.4371498599,1.4661856124,0.0695,0,0.0695,1.33,0.4371498599,1.4
2020-03-23 08:00:00,1.4425,0.4277823629,1.5045942975000002,0.14100000000000001,0,0.14100000000000001,1.3014999999999999,0.4277823629,1.37,1.471,0.4371498599,1.534581702,0.14100000000000001,0,0.14100000000000001,1.33,0.4371498599,1.4
2020-03-23 08:30:00,1.544,0.4340273609,1.6038440541,0.2235,0,0.2235,1.3205,0.4340273609,1.3900000000000001,1.5915,0.4496398559,1.6537981286,0.2235,0,0.2235,1.3679999999999999,0.4496398559,1.44
2020-03-23 09:00:00,1.595,0.4246598639,1.6505638431,0.303,0,0.303,1.292,0.4246598639,1.3599999999999999,1.6615,0.4465173569,1.7204534286,0.303,0,0.303,1.3585,0.4465173569,1.43
2020-03-23 09:30:00,1.799,0.4683748499,1.8589717588,0.374,0,0.374,1.425,0.4683748499,1.5,1.932,0.5120898359,1.9987145869,0.374,0,0.374,1.558,0.5120898359,1.6400000000000001
2020-03-23 10:00:00,1.8639999999999999,0.4714973489,1.9227079211,0.4295,0,0.4295,1.4344999999999999,0.4714973489,1.51,2.016,0.5214573329000001,2.0823481337,0.4295,0,0.4295,1.5865,0.5214573329000001,1.67
2020-03-23 10:30:00,1.7565,0.4309048619,1.8085826633000002,0.4455,0,0.4455,1.311,0.4309048619,1.38,1.842,0.4590073529,1.8983286728,0.4455,0,0.4455,1.3965,0.4590073529,1.47
2020-03-23 11:00:00,1.5750000000000002,0.36845488190000003,1.6175240338,0.454,0,0.454,1.121,0.36845488190000003,1.18,1.6415000000000002,0.39031237490000004,1.6872658355999999,0.454,0,0.454,1.1875,0.39031237490000004,1.25
2020-03-23 11:30:00,1.596,0.36845488190000003,1.6379789376,0.47500000000000003,0,0.47500000000000003,1.121,0.36845488190000003,1.18,1.653,0.38718987590000004,1.6977411463,0.47500000000000003,0,0.47500000000000003,1.178,0.38718987590000004,1.24
2020-03-23 12:00:00,1.6245,0.37469987990000003,1.6671533373,0.48450000000000004,0,0.48450000000000004,1.1400000000000001,0.37469987990000003,1.2,1.6815,0.39343487390000004,1.7269143725,0.48450000000000004,0,0.48450000000000004,1.197,0.39343487390000004,1.26
2020-03-23 12:30:00,1.658,0.39031237490000004,1.7033225618999999,0.47050000000000003,0,0.47050000000000003,1.1875,0.39031237490000004,1.25,1.7245,0.41216986790000004,1.7730719811000002,0.47050000000000003,0,0.47050000000000003,1.254,0.41216986790000004,1.32
2020-03-23 13:00:00,1.921,0.4777423469,1.9795147764,0.4675,0,0.4675,1.4535,0.4777423469,1.53,2.0065,0.5058448379,2.0692803701,0.4675,0,0.4675,1.5390000000000001,0.5058448379,1.62
2020-03-23 13:30:00,1.9,0.4746198479,1.9583830065,0.456,0,0.456,1.444,0.4746198479,1.52,1.9475,0.4902323429,2.008253968,0.456,0,0.456,1.4915,0.4902323429,1.57
2020-03-23 14:00:00,1.52,0.3434748899,1.5583244207,0.47500000000000003,0,0.47500000000000003,1.045,0.3434748899,1.1,1.558,0.3559648859,1.5981473649,0.47500000000000003,0,0.47500000000000003,1.083,0.3559648859,1.1400000000000001
2020-03-23 14:30:00,1.479,0.3372298919,1.5169591293,0.453,0,0.453,1.026,0.3372298919,1.08,1.517,0.3497198879,1.5567893242,0.453,0,0.453,1.064,0.3497198879,1.12
2020-03-23 15:00:00,1.4365,0.3372298919,1.4755528625,0.41050000000000003,0,0.41050000000000003,1.026,0.3372298919,1.08,1.446,0.3403523909,1.4855153146,0.41050000000000003,0,0.41050000000000003,1.0355,0.3403523909,1.09
2020-03-23 15:30:00,1.3940000000000001,0.3372298919,1.4342105843000001,0.368,0,0.368,1.026,0.3372298919,1.08,1.4225,0.3465973889,1.4641161156,0.368,0,0.368,1.0545,0.3465973889,1.11
2020-03-23 16:00:00,1.3935,0.3528423869,1.4374769563,0.32,0,0.32,1.0735000000000001,0.3528423869,1.13,1.403,0.3559648859,1.4474529353,0.32,0,0.32,1.083,0.3559648859,1.1400000000000001
2020-03-23 16:30:00,1.434,0.39031237490000004,1.486169489,0.24650000000000002,0,0.24650000000000002,1.1875,0.39031237490000004,1.25,1.4435,0.39343487390000004,1.4961561583,0.24650000000000002,0,0.24650000000000002,1.197,0.39343487390000004,1.26
2020-03-23 17:00:00,1.4415,0.4215373649,1.5018708333,0.159,0,0.159,1.2825,0.4215373649,1.35,1.4415,0.4215373649,1.5018708333,0.159,0,0.159,1.2825,0.4215373649,1.35
2020-03-23 17:30:00,1.487,0.4652523509,1.5580849624000002,0.07150000000000001,0,0.07150000000000001,1.4155,0.4652523509,1.49,1.506,0.4714973489,1.5780829350999999,0.07150000000000001,0,0.07150000000000001,1.4344999999999999,0.4714973489,1.51
2020-03-23 18:00:00,1.533,0.4964773409,1.6113903158,0.022500000000000003,0,0.022500000000000003,1.5105,0.4964773409,1.5899999999999999,1.533,0.4964773409,1.6113903158,0.022500000000000003,0,0.022500000000000003,1.5105,0.4964773409,1.5899999999999999
2020-03-23 18:30:00,1.579,0.5183348339,1.6619001173,0.002,0,0.002,1.577,0.5183348339,1.6600000000000001,1.5979999999999999,0.5245798319,1.6819001159,0.002,0,0.002,1.596,0.5245798319,1.6800000000000002
2020-03-23 19:00:00,1.634,0.5370698279,1.72,0.0,0,0.0,1.634,0.5370698279,1.72,1.6435,0.5401923269000001,1.73,0.0,0,0.0,1.6435,0.5401923269000001,1.73
2020-03-23 19:30:00,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-23 20:00:00,1.5390000000000001,0.5058448379,1.62,0.0,0,0.0,1.5390000000000001,0.5058448379,1.62,1.558,0.5120898359,1.6400000000000001,0.0,0,0.0,1.558,0.5120898359,1.6400000000000001
2020-03-23 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4915,0.4902323429,1.57,0.0,0,0.0,1.4915,0.4902323429,1.57
2020-03-23 21:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-23 21:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-23 22:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-23 22:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-23 23:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-23 23:30:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-03-24 00:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-24 00:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-24 01:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-24 01:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-24 02:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-24 02:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-24 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-24 03:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-24 04:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-24 04:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-24 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-24 05:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-24 06:00:00,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-03-24 06:30:00,1.217,0.39967987190000004,1.2809500381,0.001,0,0.001,1.216,0.39967987190000004,1.28,1.2265,0.40280237090000004,1.2909500378,0.001,0,0.001,1.2255,0.40280237090000004,1.29
2020-03-24 07:00:00,1.2835,0.41529236690000004,1.3490144551,0.02,0,0.02,1.2635,0.41529236690000004,1.33,1.293,0.4184148659,1.3590143487,0.02,0,0.02,1.2730000000000001,0.4184148659,1.34
2020-03-24 07:30:00,1.2650000000000001,0.39655737290000004,1.3257008524,0.0585,0,0.0585,1.2065000000000001,0.39655737290000004,1.27,1.2555,0.39343487390000004,1.3157018089,0.0585,0,0.0585,1.197,0.39343487390000004,1.26
2020-03-24 08:00:00,1.33,0.39655737290000004,1.387860854,0.12350000000000001,0,0.12350000000000001,1.2065000000000001,0.39655737290000004,1.27,1.3395000000000001,0.39967987190000004,1.3978570206,0.12350000000000001,0,0.12350000000000001,1.216,0.39967987190000004,1.28
2020-03-24 08:30:00,1.4405000000000001,0.40592486990000004,1.4966012328,0.20550000000000002,0,0.20550000000000002,1.235,0.40592486990000004,1.3,1.469,0.41529236690000004,1.5265741875,0.20550000000000002,0,0.20550000000000002,1.2635,0.41529236690000004,1.33
2020-03-24 09:00:00,1.5015,0.39967987190000004,1.5537844928,0.28550000000000003,0,0.28550000000000003,1.216,0.39967987190000004,1.28,1.549,0.41529236690000004,1.6037046954,0.28550000000000003,0,0.28550000000000003,1.2635,0.41529236690000004,1.33
2020-03-24 09:30:00,1.767,0.4652523509,1.8272243294,0.35150000000000003,0,0.35150000000000003,1.4155,0.4652523509,1.49,1.843,0.4902323429,1.9070859315000002,0.35150000000000003,0,0.35150000000000003,1.4915,0.4902323429,1.57
2020-03-24 10:00:00,1.79,0.4590073529,1.8479144325,0.3935,0,0.3935,1.3965,0.4590073529,1.47,1.8565,0.4808648459,1.9177651707,0.3935,0,0.3935,1.463,0.4808648459,1.54
2020-03-24 10:30:00,1.5845,0.38094487790000003,1.6296500391,0.42550000000000004,0,0.42550000000000004,1.159,0.38094487790000003,1.22,1.6225,0.39343487390000004,1.6695200658,0.42550000000000004,0,0.42550000000000004,1.197,0.39343487390000004,1.26
2020-03-24 11:00:00,1.486,0.3403523909,1.5244788454,0.4505,0,0.4505,1.0355,0.3403523909,1.09,1.505,0.3465973889,1.5443946225,0.4505,0,0.4505,1.0545,0.3465973889,1.11
2020-03-24 11:30:00,1.4645000000000001,0.3247398959,1.5000720816,0.47650000000000003,0,0.47650000000000003,0.988,0.3247398959,1.04,1.5025,0.3372298919,1.5398799466000002,0.47650000000000003,0,0.47650000000000003,1.026,0.3372298919,1.08
2020-03-24 12:00:00,1.4895,0.3278623949,1.5251570411,0.492,0,0.492,0.9975,0.3278623949,1.05,1.518,0.3372298919,1.5550073955000001,0.492,0,0.492,1.026,0.3372298919,1.08
2020-03-24 12:30:00,1.5075,0.3341073929,1.5440803088,0.491,0,0.491,1.0165,0.3341073929,1.07,1.5550000000000002,0.3497198879,1.5938409582,0.491,0,0.491,1.064,0.3497198879,1.12
2020-03-24 13:00:00,1.4889999999999999,0.3309848939,1.5253432401,0.482,0,0.482,1.007,0.3309848939,1.06,1.5270000000000001,0.3434748899,1.5651530277,0.482,0,0.482,1.045,0.3434748899,1.1
2020-03-24 13:30:00,1.6560000000000001,0.39031237490000004,1.7013758402999999,0.4685,0,0.4685,1.1875,0.39031237490000004,1.25,1.675,0.39655737290000004,1.7213026317,0.4685,0,0.4685,1.2065000000000001,0.39655737290000004,1.27
2020-03-24 14:00:00,1.2765,0.2654124149,1.3038005983,0.46900000000000003,0,0.46900000000000003,0.8075,0.2654124149,0.85,1.267,0.2622899159,1.2938643669,0.46900000000000003,0,0.46900000000000003,0.798,0.2622899159,0.84
2020-03-24 14:30:00,1.339,0.2966374049,1.3714644545,0.4365,0,0.4365,0.9025000000000001,0.2966374049,0.9500000000000001,1.3485,0.2997599039,1.3814153069000001,0.4365,0,0.4365,0.912,0.2997599039,0.96
2020-03-24 15:00:00,1.302,0.2966374049,1.3353642761,0.3995,0,0.3995,0.9025000000000001,0.2966374049,0.9500000000000001,1.321,0.3028824029,1.355278108,0.3995,0,0.3995,0.9215000000000001,0.3028824029,0.97
2020-03-24 15:30:00,1.303,0.3122498999,1.3398914135,0.353,0,0.353,0.9500000000000001,0.3122498999,1.0,1.322,0.3184948979,1.359824621,0.353,0,0.353,0.969,0.3184948979,1.02
2020-03-24 16:00:00,1.283,0.3247398959,1.3234594818,0.295,0,0.295,0.988,0.3247398959,1.04,1.302,0.3309848939,1.3434117016,0.295,0,0.295,1.007,0.3309848939,1.06
2020-03-24 16:30:00,1.338,0.36220988390000003,1.3861601639,0.23600000000000002,0,0.23600000000000002,1.102,0.36220988390000003,1.16,1.3665,0.37157738090000003,1.4161186391,0.23600000000000002,0,0.23600000000000002,1.1305,0.37157738090000003,1.19
2020-03-24 17:00:00,1.341,0.39031237490000004,1.3966476828,0.1535,0,0.1535,1.1875,0.39031237490000004,1.25,1.341,0.39031237490000004,1.3966476828,0.1535,0,0.1535,1.1875,0.39031237490000004,1.25
2020-03-24 17:30:00,1.43,0.4465173569,1.498091369,0.07150000000000001,0,0.07150000000000001,1.3585,0.4465173569,1.43,1.43,0.4465173569,1.498091369,0.07150000000000001,0,0.07150000000000001,1.3585,0.4465173569,1.43
2020-03-24 18:00:00,1.5070000000000001,0.4902323429,1.5847323907000002,0.0155,0,0.0155,1.4915,0.4902323429,1.57,1.5070000000000001,0.4902323429,1.5847323907000002,0.0155,0,0.0155,1.4915,0.4902323429,1.57
2020-03-24 18:30:00,1.522,0.4995998399,1.6019001217,0.002,0,0.002,1.52,0.4995998399,1.6,1.5314999999999999,0.5027223389000001,1.6119001210000001,0.002,0,0.002,1.5295,0.5027223389000001,1.6099999999999999
2020-03-24 19:00:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-24 19:30:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-24 20:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.6245,0.5339473289000001,1.71,0.0,0,0.0,1.6245,0.5339473289000001,1.71
2020-03-24 20:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-24 21:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-24 21:30:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-24 22:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-24 22:30:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-24 23:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-03-24 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-25 00:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-25 00:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-25 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-25 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-25 02:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-25 02:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-25 03:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-25 03:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-25 04:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-03-25 04:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-25 05:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.988,0.3247398959,1.04,0.0,0,0.0,0.988,0.3247398959,1.04
2020-03-25 05:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-03-25 06:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1
2020-03-25 06:30:00,1.1415,0.37469987990000003,1.2014250913,0.0015,0,0.0015,1.1400000000000001,0.37469987990000003,1.2,1.1225,0.36845488190000003,1.1814250928,0.0015,0,0.0015,1.121,0.36845488190000003,1.18
2020-03-25 07:00:00,1.2235,0.39343487390000004,1.2852016379,0.026500000000000003,0,0.026500000000000003,1.197,0.39343487390000004,1.26,1.214,0.39031237490000004,1.2752018468,0.026500000000000003,0,0.026500000000000003,1.1875,0.39031237490000004,1.25
2020-03-25 07:30:00,1.2825,0.39343487390000004,1.341490682,0.0855,0,0.0855,1.197,0.39343487390000004,1.26,1.2825,0.39343487390000004,1.341490682,0.0855,0,0.0855,1.197,0.39343487390000004,1.26
2020-03-25 08:00:00,1.358,0.39343487390000004,1.4138440508,0.161,0,0.161,1.197,0.39343487390000004,1.26,1.3675,0.39655737290000004,1.4238377717000001,0.161,0,0.161,1.2065000000000001,0.39655737290000004,1.27
2020-03-25 08:30:00,1.4255,0.39031237490000004,1.4779695530999999,0.23800000000000002,0,0.23800000000000002,1.1875,0.39031237490000004,1.25,1.454,0.39967987190000004,1.5079323592,0.23800000000000002,0,0.23800000000000002,1.216,0.39967987190000004,1.28
2020-03-25 09:00:00,1.505,0.39343487390000004,1.5555757776,0.308,0,0.308,1.197,0.39343487390000004,1.26,1.5145,0.39655737290000004,1.5655567700000002,0.308,0,0.308,1.2065000000000001,0.39655737290000004,1.27
2020-03-25 09:30:00,1.498,0.37157738090000003,1.5433968219,0.3675,0,0.3675,1.1305,0.37157738090000003,1.19,1.5265,0.38094487790000003,1.5733153689,0.3675,0,0.3675,1.159,0.38094487790000003,1.22
2020-03-25 10:00:00,1.784,0.4496398559,1.8397912925000002,0.41600000000000004,0,0.41600000000000004,1.3679999999999999,0.4496398559,1.44,1.803,0.4558848539,1.8597419176,0.41600000000000004,0,0.41600000000000004,1.387,0.4558848539,1.46
2020-03-25 10:30:00,1.6595,0.39967987190000004,1.7069517421,0.4435,0,0.4435,1.216,0.39967987190000004,1.28,1.6975,0.41216986790000004,1.7468229016999999,0.4435,0,0.4435,1.254,0.41216986790000004,1.32
2020-03-25 11:00:00,1.4795,0.3309848939,1.5160709910999999,0.47250000000000003,0,0.47250000000000003,1.007,0.3309848939,1.06,1.5270000000000001,0.3465973889,1.5658412276,0.47250000000000003,0,0.47250000000000003,1.0545,0.3465973889,1.11
2020-03-25 11:30:00,1.482,0.3278623949,1.5178332418,0.48450000000000004,0,0.48450000000000004,0.9975,0.3278623949,1.05,1.5390000000000001,0.3465973889,1.5775457997,0.48450000000000004,0,0.48450000000000004,1.0545,0.3465973889,1.11
2020-03-25 12:00:00,1.4889999999999999,0.3278623949,1.5246687345,0.49150000000000005,0,0.49150000000000005,0.9975,0.3278623949,1.05,1.4985,0.3309848939,1.5346182750000001,0.49150000000000005,0,0.49150000000000005,1.007,0.3309848939,1.06
2020-03-25 12:30:00,1.4795,0.3247398959,1.5147198586,0.49150000000000005,0,0.49150000000000005,0.988,0.3247398959,1.04,1.4985,0.3309848939,1.5346182750000001,0.49150000000000005,0,0.49150000000000005,1.007,0.3309848939,1.06
2020-03-25 13:00:00,1.4895,0.3309848939,1.5258313308,0.48250000000000004,0,0.48250000000000004,1.007,0.3309848939,1.06,1.518,0.3403523909,1.555687549,0.48250000000000004,0,0.48250000000000004,1.0355,0.3403523909,1.09
2020-03-25 13:30:00,1.6405,0.38406737690000003,1.6848584510000002,0.47200000000000003,0,0.47200000000000003,1.1685,0.38406737690000003,1.23,1.669,0.39343487390000004,1.7147454622,0.47200000000000003,0,0.47200000000000003,1.197,0.39343487390000004,1.26
2020-03-25 14:00:00,1.744,0.4246598639,1.7949573811000001,0.452,0,0.452,1.292,0.4246598639,1.3599999999999999,1.8010000000000002,0.4433948579,1.8547776147000001,0.452,0,0.452,1.349,0.4433948579,1.42
2020-03-25 14:30:00,1.7075,0.4215373649,1.7587637703999999,0.425,0,0.425,1.2825,0.4215373649,1.35,1.755,0.4371498599,1.8086251684999999,0.425,0,0.425,1.33,0.4371498599,1.4
2020-03-25 15:00:00,1.6735,0.4215373649,1.7257740292000001,0.391,0,0.391,1.2825,0.4215373649,1.35,1.7305000000000001,0.4402723589,1.7856287408,0.391,0,0.391,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-25 15:30:00,1.6285,0.4215373649,1.6821729994,0.34600000000000003,0,0.34600000000000003,1.2825,0.4215373649,1.35,1.6855,0.4402723589,1.7420533861,0.34600000000000003,0,0.34600000000000003,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-25 16:00:00,1.6385,0.4402723589,1.696620759,0.299,0,0.299,1.3395000000000001,0.4402723589,1.4100000000000001,1.686,0.4558848539,1.7465471651,0.299,0,0.299,1.387,0.4558848539,1.46
2020-03-25 16:30:00,1.38,0.37782237890000003,1.4307864096,0.2305,0,0.2305,1.1495,0.37782237890000003,1.21,1.399,0.38406737690000003,1.450761438,0.2305,0,0.2305,1.1685,0.38406737690000003,1.23
2020-03-25 17:00:00,1.3559999999999999,0.39655737290000004,1.4127964291000001,0.1495,0,0.1495,1.2065000000000001,0.39655737290000004,1.27,1.375,0.40280237090000004,1.4327856609,0.1495,0,0.1495,1.2255,0.40280237090000004,1.29
2020-03-25 17:30:00,1.416,0.4433948579,1.4837974929,0.067,0,0.067,1.349,0.4433948579,1.42,1.435,0.4496398559,1.5037955313,0.067,0,0.067,1.3679999999999999,0.4496398559,1.44
2020-03-25 18:00:00,1.4849999999999999,0.4808648459,1.5609151162,0.022,0,0.022,1.463,0.4808648459,1.54,1.4945,0.4839873449,1.5709150200000002,0.022,0,0.022,1.4725000000000001,0.4839873449,1.55
2020-03-25 18:30:00,1.5615,0.5120898359,1.6433253634,0.0035,0,0.0035,1.558,0.5120898359,1.6400000000000001,1.5805,0.5183348339,1.663325359,0.0035,0,0.0035,1.577,0.5183348339,1.6600000000000001
2020-03-25 19:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.596,0.5245798319,1.6800000000000002,0.0,0,0.0,1.596,0.5245798319,1.6800000000000002
2020-03-25 19:30:00,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-25 20:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-25 20:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-25 21:00:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-25 21:30:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-25 22:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-03-25 22:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-25 23:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-03-25 23:30:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-26 00:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-26 00:30:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-26 01:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-26 01:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-26 02:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-26 02:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-03-26 03:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001
2020-03-26 03:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-26 04:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-26 04:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-26 05:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-26 05:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-03-26 06:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-26 06:30:00,1.141,0.37469987990000003,1.2009500406,0.001,0,0.001,1.1400000000000001,0.37469987990000003,1.2,1.1219999999999999,0.36845488190000003,1.1809500413,0.001,0,0.001,1.121,0.36845488190000003,1.18
2020-03-26 07:00:00,1.204,0.39031237490000004,1.2656854862,0.0165,0,0.0165,1.1875,0.39031237490000004,1.25,1.1945000000000001,0.38718987590000004,1.2556855697,0.0165,0,0.0165,1.178,0.38718987590000004,1.24
2020-03-26 07:30:00,1.274,0.39031237490000004,1.3324487795,0.08650000000000001,0,0.08650000000000001,1.1875,0.39031237490000004,1.25,1.274,0.39031237490000004,1.3324487795,0.08650000000000001,0,0.08650000000000001,1.1875,0.39031237490000004,1.25
2020-03-26 08:00:00,1.3465,0.39031237490000004,1.4019293848,0.159,0,0.159,1.1875,0.39031237490000004,1.25,1.3559999999999999,0.39343487390000004,1.4119231564999999,0.159,0,0.159,1.197,0.39343487390000004,1.26
2020-03-26 08:30:00,1.428,0.39031237490000004,1.4803809476,0.24050000000000002,0,0.24050000000000002,1.1875,0.39031237490000004,1.25,1.4755,0.40592486990000004,1.530318676,0.24050000000000002,0,0.24050000000000002,1.235,0.40592486990000004,1.3
2020-03-26 09:00:00,1.478,0.38406737690000003,1.5270860323000002,0.3095,0,0.3095,1.1685,0.38406737690000003,1.23,1.5255,0.39967987190000004,1.5769889822,0.3095,0,0.3095,1.216,0.39967987190000004,1.28
2020-03-26 09:30:00,1.4995,0.37157738090000003,1.5448527438,0.369,0,0.369,1.1305,0.37157738090000003,1.19,1.5470000000000002,0.38718987590000004,1.5947178434,0.369,0,0.369,1.178,0.38718987590000004,1.24
2020-03-26 10:00:00,1.7565,0.4402723589,1.8108373754,0.417,0,0.417,1.3395000000000001,0.4402723589,1.4100000000000001,1.8135,0.4590073529,1.8706870396,0.417,0,0.417,1.3965,0.4590073529,1.47
2020-03-26 10:30:00,1.412,0.3122498999,1.4461134119,0.462,0,0.462,0.9500000000000001,0.3122498999,1.0,1.4025,0.3091274009,1.4361636397,0.462,0,0.462,0.9405,0.3091274009,0.99
2020-03-26 11:00:00,1.413,0.3028824029,1.4450974881,0.49150000000000005,0,0.49150000000000005,0.9215000000000001,0.3028824029,0.97,1.4035,0.2997599039,1.4351544342,0.49150000000000005,0,0.49150000000000005,0.912,0.2997599039,0.96
2020-03-26 11:30:00,1.4685000000000001,0.3153723989,1.5019826896000001,0.509,0,0.509,0.9595,0.3153723989,1.01,1.4969999999999999,0.3247398959,1.5318175479,0.509,0,0.509,0.988,0.3247398959,1.04
2020-03-26 12:00:00,1.4855,0.3184948979,1.5192594413,0.5165000000000001,0,0.5165000000000001,0.969,0.3184948979,1.02,1.5235,0.3309848939,1.5590392073000001,0.5165000000000001,0,0.5165000000000001,1.007,0.3309848939,1.06
2020-03-26 12:30:00,1.4775,0.3153723989,1.5107832406,0.518,0,0.518,0.9595,0.3153723989,1.01,1.5155,0.3278623949,1.5505592539,0.518,0,0.518,0.9975,0.3278623949,1.05
2020-03-26 13:00:00,1.517,0.3309848939,1.5526879918,0.51,0,0.51,1.007,0.3309848939,1.06,1.5455,0.3403523909,1.5825327801,0.51,0,0.51,1.0355,0.3403523909,1.09
2020-03-26 13:30:00,1.5015,0.3309848939,1.5375478041,0.49450000000000005,0,0.49450000000000005,1.007,0.3309848939,1.06,1.53,0.3403523909,1.5673990398000002,0.49450000000000005,0,0.49450000000000005,1.0355,0.3403523909,1.09
2020-03-26 14:00:00,1.4165,0.3122498999,1.4505075836,0.4665,0,0.4665,0.9500000000000001,0.3122498999,1.0,1.426,0.3153723989,1.460457377,0.4665,0,0.4665,0.9595,0.3153723989,1.01
2020-03-26 14:30:00,1.3605,0.3028824029,1.3938070168,0.439,0,0.439,0.9215000000000001,0.3028824029,0.97,1.3795,0.3091274009,1.4137114274,0.439,0,0.439,0.9405,0.3091274009,0.99
2020-03-26 15:00:00,1.349,0.3091274009,1.3839655884,0.40850000000000003,0,0.40850000000000003,0.9405,0.3091274009,0.99,1.387,0.3216173969,1.4238001089,0.40850000000000003,0,0.40850000000000003,0.9785,0.3216173969,1.03
2020-03-26 15:30:00,1.322,0.3184948979,1.359824621,0.353,0,0.353,0.969,0.3184948979,1.02,1.341,0.3247398959,1.3797597617,0.353,0,0.353,0.988,0.3247398959,1.04
2020-03-26 16:00:00,1.2810000000000001,0.3309848939,1.3230691592000001,0.274,0,0.274,1.007,0.3309848939,1.06,1.2905,0.3341073929,1.3330483862,0.274,0,0.274,1.0165,0.3341073929,1.07
2020-03-26 16:30:00,1.3705,0.38094487790000003,1.4224588746,0.21150000000000002,0,0.21150000000000002,1.159,0.38094487790000003,1.22,1.3895,0.38718987590000004,1.442437607,0.21150000000000002,0,0.21150000000000002,1.178,0.38718987590000004,1.24
2020-03-26 17:00:00,1.433,0.4215373649,1.4937144138,0.1505,0,0.1505,1.2825,0.4215373649,1.35,1.452,0.4277823629,1.5137046442000002,0.1505,0,0.1505,1.3014999999999999,0.4277823629,1.37
2020-03-26 17:30:00,1.455,0.4558848539,1.524747848,0.068,0,0.068,1.387,0.4558848539,1.46,1.474,0.4621298519,1.5447459338,0.068,0,0.068,1.4060000000000001,0.4621298519,1.48
2020-03-26 18:00:00,1.686,0.5464373249,1.7723401903,0.0235,0,0.0235,1.6625,0.5464373249,1.75,1.7145000000000001,0.5558048219,1.8023399374,0.0235,0,0.0235,1.691,0.5558048219,1.78
2020-03-26 18:30:00,1.819,0.5963973088,1.9142755157,0.0045000000000000005,0,0.0045000000000000005,1.8145,0.5963973088,1.9100000000000001,1.8475000000000001,0.6057648058,1.9442755077,0.0045000000000000005,0,0.0045000000000000005,1.843,0.6057648058,1.94
2020-03-26 19:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.786,0.5870298118,1.88,0.0,0,0.0,1.786,0.5870298118,1.88
2020-03-26 19:30:00,1.729,0.5682948179,1.82,0.0,0,0.0,1.729,0.5682948179,1.82,1.767,0.5807848139,1.8599999999999999,0.0,0,0.0,1.767,0.5807848139,1.8599999999999999
2020-03-26 20:00:00,1.5675,0.5152123349000001,1.65,0.0,0,0.0,1.5675,0.5152123349000001,1.65,1.577,0.5183348339,1.6600000000000001,0.0,0,0.0,1.577,0.5183348339,1.6600000000000001
2020-03-26 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-03-26 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-26 21:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-26 22:00:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-26 22:30:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-03-26 23:00:00,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06
2020-03-26 23:30:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-03-27 00:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-27 00:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-27 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-27 01:30:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-27 02:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-27 02:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-03-27 03:00:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-03-27 03:30:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-27 04:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-27 04:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-27 05:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-27 05:30:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-27 06:00:00,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-27 06:30:00,1.1615,0.38094487790000003,1.2223752493,0.0025,0,0.0025,1.159,0.38094487790000003,1.22,1.152,0.37782237890000003,1.2123752513000001,0.0025,0,0.0025,1.1495,0.37782237890000003,1.21
2020-03-27 07:00:00,1.2545,0.40280237090000004,1.317581117,0.029,0,0.029,1.2255,0.40280237090000004,1.29,1.2545,0.40280237090000004,1.317581117,0.029,0,0.029,1.2255,0.40280237090000004,1.29
2020-03-27 07:30:00,1.275,0.39343487390000004,1.3343222999,0.078,0,0.078,1.197,0.39343487390000004,1.26,1.275,0.39343487390000004,1.3343222999,0.078,0,0.078,1.197,0.39343487390000004,1.26
2020-03-27 08:00:00,1.3535,0.39655737290000004,1.4103971072,0.147,0,0.147,1.2065000000000001,0.39655737290000004,1.27,1.3820000000000001,0.40592486990000004,1.4403815467,0.147,0,0.147,1.235,0.40592486990000004,1.3
2020-03-27 08:30:00,1.44,0.40280237090000004,1.4952758107,0.21450000000000002,0,0.21450000000000002,1.2255,0.40280237090000004,1.29,1.478,0.41529236690000004,1.5352367081,0.21450000000000002,0,0.21450000000000002,1.2635,0.41529236690000004,1.33
2020-03-27 09:00:00,1.4895,0.39655737290000004,1.5413850914,0.28300000000000003,0,0.28300000000000003,1.2065000000000001,0.39655737290000004,1.27,1.518,0.40592486990000004,1.5713366921,0.28300000000000003,0,0.28300000000000003,1.235,0.40592486990000004,1.3
2020-03-27 09:30:00,1.584,0.40592486990000004,1.6351853106,0.34900000000000003,0,0.34900000000000003,1.235,0.40592486990000004,1.3,1.6219999999999999,0.4184148659,1.6750985046,0.34900000000000003,0,0.34900000000000003,1.2730000000000001,0.4184148659,1.34
2020-03-27 10:00:00,1.819,0.4652523509,1.877557123,0.4035,0,0.4035,1.4155,0.4652523509,1.49,1.895,0.4902323429,1.9573841600000002,0.4035,0,0.4035,1.4915,0.4902323429,1.57
2020-03-27 10:30:00,1.838,0.4652523509,1.895970398,0.42250000000000004,0,0.42250000000000004,1.4155,0.4652523509,1.49,1.9045,0.4871098439,1.9658067682,0.42250000000000004,0,0.42250000000000004,1.482,0.4871098439,1.56
2020-03-27 11:00:00,1.838,0.4558848539,1.8936934810000001,0.451,0,0.451,1.387,0.4558848539,1.46,1.9045,0.4777423469,1.9635065572000001,0.451,0,0.451,1.4535,0.4777423469,1.53
2020-03-27 11:30:00,1.7934999999999999,0.4309048619,1.8445382213000001,0.48250000000000004,0,0.48250000000000004,1.311,0.4309048619,1.38,1.841,0.4465173569,1.8943755567,0.48250000000000004,0,0.48250000000000004,1.3585,0.4465173569,1.43
2020-03-27 12:00:00,1.4525000000000001,0.3184948979,1.4870088264999999,0.48350000000000004,0,0.48350000000000004,0.969,0.3184948979,1.02,1.4809999999999999,0.3278623949,1.5168568653999999,0.48350000000000004,0,0.48350000000000004,0.9975,0.3278623949,1.05
2020-03-27 12:30:00,1.565,0.3559648859,1.6049722739,0.482,0,0.482,1.083,0.3559648859,1.1400000000000001,1.6315,0.37782237890000003,1.6746766852000001,0.482,0,0.482,1.1495,0.37782237890000003,1.21
2020-03-27 13:00:00,1.6715,0.39655737290000004,1.7178969701,0.465,0,0.465,1.2065000000000001,0.39655737290000004,1.27,1.7000000000000002,0.40592486990000004,1.7477914635,0.465,0,0.465,1.235,0.40592486990000004,1.3
2020-03-27 13:30:00,1.5035,0.3403523909,1.5415420851000001,0.468,0,0.468,1.0355,0.3403523909,1.09,1.5035,0.3403523909,1.5415420851000001,0.468,0,0.468,1.0355,0.3403523909,1.09
2020-03-27 14:00:00,1.437,0.3247398959,1.4732362336,0.449,0,0.449,0.988,0.3247398959,1.04,1.4275,0.3216173969,1.4632819277,0.449,0,0.449,0.9785,0.3216173969,1.03
2020-03-27 14:30:00,1.367,0.3122498999,1.4022086150000002,0.417,0,0.417,0.9500000000000001,0.3122498999,1.0,1.3765,0.3153723989,1.4121657127,0.417,0,0.417,0.9595,0.3153723989,1.01
2020-03-27 15:00:00,1.337,0.3184948979,1.3744118742,0.368,0,0.368,0.969,0.3184948979,1.02,1.337,0.3184948979,1.3744118742,0.368,0,0.368,0.969,0.3184948979,1.02
2020-03-27 15:30:00,1.3235000000000001,0.3247398959,1.3627575903,0.3355,0,0.3355,0.988,0.3247398959,1.04,1.3519999999999999,0.3341073929,1.3926707256,0.3355,0,0.3355,1.0165,0.3341073929,1.07
2020-03-27 16:00:00,1.2974999999999999,0.3372298919,1.3406081642,0.2715,0,0.2715,1.026,0.3372298919,1.08,1.2974999999999999,0.3372298919,1.3406081642,0.2715,0,0.2715,1.026,0.3372298919,1.08
2020-03-27 16:30:00,1.3395000000000001,0.37157738090000003,1.3900827314,0.209,0,0.209,1.1305,0.37157738090000003,1.19,1.3679999999999999,0.38094487790000003,1.4200503512,0.209,0,0.209,1.159,0.38094487790000003,1.22
2020-03-27 17:00:00,1.387,0.41216986790000004,1.4469460943999999,0.133,0,0.133,1.254,0.41216986790000004,1.32,1.3965,0.41529236690000004,1.456942003,0.133,0,0.133,1.2635,0.41529236690000004,1.33
2020-03-27 17:30:00,1.459,0.4590073529,1.5294995096,0.0625,0,0.0625,1.3965,0.4590073529,1.47,1.4685000000000001,0.4621298519,1.5394987009,0.0625,0,0.0625,1.4060000000000001,0.4621298519,1.48
2020-03-27 18:00:00,1.514,0.4902323429,1.5913905083,0.022500000000000003,0,0.022500000000000003,1.4915,0.4902323429,1.57,1.514,0.4902323429,1.5913905083,0.022500000000000003,0,0.022500000000000003,1.4915,0.4902323429,1.57
2020-03-27 18:30:00,1.5230000000000001,0.4995998399,1.6028502737,0.003,0,0.003,1.52,0.4995998399,1.6,1.5230000000000001,0.4995998399,1.6028502737,0.003,0,0.003,1.52,0.4995998399,1.6
2020-03-27 19:00:00,1.6055000000000001,0.5277023309000001,1.69,0.0,0,0.0,1.6055000000000001,0.5277023309000001,1.69,1.615,0.5308248299,1.7000000000000002,0.0,0,0.0,1.615,0.5308248299,1.7000000000000002
2020-03-27 19:30:00,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74,1.653,0.5433148259,1.74,0.0,0,0.0,1.653,0.5433148259,1.74
2020-03-27 20:00:00,1.7575,0.5776623149,1.85,0.0,0,0.0,1.7575,0.5776623149,1.85,1.7765,0.5839073129,1.87,0.0,0,0.0,1.7765,0.5839073129,1.87
2020-03-27 20:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-27 21:00:00,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-27 21:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-03-27 22:00:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-03-27 22:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-03-27 23:00:00,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09
2020-03-27 23:30:00,1.045,0.3434748899,1.1,0.0,0,0.0,1.045,0.3434748899,1.1,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-28 00:00:00,1.0355,0.3403523909,1.09,0.0,0,0.0,1.0355,0.3403523909,1.09,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-28 00:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-28 01:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-28 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-28 02:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-03-28 02:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-28 03:00:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-28 03:30:00,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-03-28 04:00:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-28 04:30:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9785,0.3216173969,1.03,0.0,0,0.0,0.9785,0.3216173969,1.03
2020-03-28 05:00:00,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05,0.9405,0.3091274009,0.99,0.0,0,0.0,0.9405,0.3091274009,0.99
2020-03-28 05:30:00,1.007,0.3309848939,1.06,0.0,0,0.0,1.007,0.3309848939,1.06,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-28 06:00:00,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08,0.969,0.3184948979,1.02,0.0,0,0.0,0.969,0.3184948979,1.02
2020-03-28 06:30:00,1.037,0.3403523909,1.0914251005,0.0015,0,0.0015,1.0355,0.3403523909,1.09,0.9895,0.3247398959,1.0414251053,0.0015,0,0.0015,0.988,0.3247398959,1.04
2020-03-28 07:00:00,1.0735000000000001,0.3465973889,1.1280656009,0.019,0,0.019,1.0545,0.3465973889,1.11,1.0355,0.3341073929,1.0880661745,0.019,0,0.019,1.0165,0.3341073929,1.07
2020-03-28 07:30:00,1.127,0.3497198879,1.180013983,0.063,0,0.063,1.064,0.3497198879,1.12,1.089,0.3372298919,1.1400197367,0.063,0,0.063,1.026,0.3372298919,1.08
2020-03-28 08:00:00,1.2185,0.35908738490000003,1.2703094111,0.126,0,0.126,1.0925,0.35908738490000003,1.15,1.1805,0.3465973889,1.2303292242000001,0.126,0,0.126,1.0545,0.3465973889,1.11
2020-03-28 08:30:00,1.2875,0.3559648859,1.3358020999,0.20450000000000002,0,0.20450000000000002,1.083,0.3559648859,1.1400000000000001,1.2685,0.3497198879,1.3158253114,0.20450000000000002,0,0.20450000000000002,1.064,0.3497198879,1.12
2020-03-28 09:00:00,1.341,0.3497198879,1.3858517237,0.277,0,0.277,1.064,0.3497198879,1.12,1.322,0.3434748899,1.3658912841,0.277,0,0.277,1.045,0.3434748899,1.1
2020-03-28 09:30:00,1.6875,0.4402723589,1.7439885321,0.34800000000000003,0,0.34800000000000003,1.3395000000000001,0.4402723589,1.4100000000000001,1.678,0.4371498599,1.7340080738,0.34800000000000003,0,0.34800000000000003,1.33,0.4371498599,1.4
2020-03-28 10:00:00,1.7245,0.4371498599,1.7790447577,0.3945,0,0.3945,1.33,0.4371498599,1.4,1.7435,0.4433948579,1.7989972902,0.3945,0,0.3945,1.349,0.4433948579,1.42
2020-03-28 10:30:00,1.51,0.35908738490000003,1.5521094517,0.41750000000000004,0,0.41750000000000004,1.0925,0.35908738490000003,1.15,1.5385,0.36845488190000003,1.5820054520000002,0.41750000000000004,0,0.41750000000000004,1.121,0.36845488190000003,1.18
2020-03-28 11:00:00,1.5205000000000002,0.3559648859,1.5616117475,0.4375,0,0.4375,1.083,0.3559648859,1.1400000000000001,1.5205000000000002,0.3559648859,1.5616117475,0.4375,0,0.4375,1.083,0.3559648859,1.1400000000000001
2020-03-28 11:30:00,1.3635,0.2997599039,1.3960616928,0.4515,0,0.4515,0.912,0.2997599039,0.96,1.3635,0.2997599039,1.3960616928,0.4515,0,0.4515,0.912,0.2997599039,0.96
