Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-03-28 12:00:00,1.4625,0.3184948979,1.4967782902,0.49350000000000005,0,0.49350000000000005,0.969,0.3184948979,1.02,1.4625,0.3184948979,1.4967782902,0.49350000000000005,0,0.49350000000000005,0.969,0.3184948979,1.02
2020-03-28 12:30:00,1.4365,0.3309848939,1.474138138,0.4295,0,0.4295,1.007,0.3309848939,1.06,1.4555,0.3372298919,1.4940563075,0.4295,0,0.4295,1.026,0.3372298919,1.08
2020-03-28 13:00:00,1.4125,0.3434748899,1.4536613258,0.3675,0,0.3675,1.045,0.3434748899,1.1,1.422,0.3465973889,1.4636303324,0.3675,0,0.3675,1.0545,0.3465973889,1.11
2020-03-28 13:30:00,1.3165,0.37469987990000003,1.3687849539,0.17650000000000002,0,0.17650000000000002,1.1400000000000001,0.37469987990000003,1.2,1.3165,0.37469987990000003,1.3687849539,0.17650000000000002,0,0.17650000000000002,1.1400000000000001,0.37469987990000003,1.2
2020-03-28 14:00:00,1.2925,0.3559648859,1.3406219638999999,0.20950000000000002,0,0.20950000000000002,1.083,0.3559648859,1.1400000000000001,1.2925,0.3559648859,1.3406219638999999,0.20950000000000002,0,0.20950000000000002,1.083,0.3559648859,1.1400000000000001
2020-03-28 14:30:00,1.299,0.3497198879,1.3452527644,0.23500000000000001,0,0.23500000000000001,1.064,0.3497198879,1.12,1.2895,0.3465973889,1.3352677634,0.23500000000000001,0,0.23500000000000001,1.0545,0.3465973889,1.11
2020-03-28 15:00:00,1.2469999999999999,0.3559648859,1.2968114743,0.164,0,0.164,1.083,0.3559648859,1.1400000000000001,1.2375,0.3528423869,1.2868193346,0.164,0,0.164,1.0735000000000001,0.3528423869,1.13
2020-03-28 15:30:00,1.3475000000000001,0.3528423869,1.3929300054,0.274,0,0.274,1.0735000000000001,0.3528423869,1.13,1.3094999999999999,0.3403523909,1.3530077605,0.274,0,0.274,1.0355,0.3403523909,1.09
2020-03-28 16:00:00,1.3785,0.3465973889,1.4214049388,0.324,0,0.324,1.0545,0.3465973889,1.11,1.35,0.3372298919,1.3914826625,0.324,0,0.324,1.026,0.3372298919,1.08
2020-03-28 16:30:00,1.324,0.37469987990000003,1.376,0.184,0,0.184,1.1400000000000001,0.37469987990000003,1.2,1.305,0.36845488190000003,1.3560176990000001,0.184,0,0.184,1.121,0.36845488190000003,1.18
2020-03-28 17:00:00,1.328,0.41216986790000004,1.3904919993,0.074,0,0.074,1.254,0.41216986790000004,1.32,1.309,0.40592486990000004,1.3704948012,0.074,0,0.074,1.235,0.40592486990000004,1.3
2020-03-28 17:30:00,1.4225,0.4527623549,1.4928161307,0.045,0,0.045,1.3775,0.4527623549,1.45,1.413,0.4496398559,1.4828165766999999,0.045,0,0.045,1.3679999999999999,0.4496398559,1.44
2020-03-28 18:00:00,1.5245000000000002,0.4964773409,1.6033059596,0.014,0,0.014,1.5105,0.4964773409,1.5899999999999999,1.534,0.4995998399,1.6133059226,0.014,0,0.014,1.52,0.4995998399,1.6
2020-03-28 18:30:00,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001
2020-03-28 19:00:00,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6,1.52,0.4995998399,1.6,0.0,0,0.0,1.52,0.4995998399,1.6
2020-03-28 19:30:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.501,0.4933548419,1.58,0.0,0,0.0,1.501,0.4933548419,1.58
2020-03-28 20:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46
2020-03-28 20:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-28 21:00:00,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-28 21:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-28 22:00:00,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-28 22:30:00,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54,1.3585,0.4465173569,1.43,0.0,0,0.0,1.3585,0.4465173569,1.43
2020-03-28 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22
2020-03-28 23:30:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.026,0.3372298919,1.08,0.0,0,0.0,1.026,0.3372298919,1.08
2020-03-29 00:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-29 00:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-29 01:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-29 01:30:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2020-03-29 02:00:00,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003,0.00285,0.0009367497,0.003,0.0,0,0.0,0.00285,0.0009367497,0.003
2020-03-29 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-29 03:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-29 03:30:00,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-03-29 04:00:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-29 04:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-03-29 05:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-29 05:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.33,0.4371498599,1.4,0.0,0,0.0,1.33,0.4371498599,1.4
2020-03-29 06:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-29 06:30:00,1.362,0.4465173569,1.4333254166,0.0035,0,0.0035,1.3585,0.4465173569,1.43,1.3145,0.4309048619,1.3833254316999999,0.0035,0,0.0035,1.311,0.4309048619,1.38
2020-03-29 07:00:00,1.4115,0.4527623549,1.4823380181,0.034,0,0.034,1.3775,0.4527623549,1.45,1.345,0.4309048619,1.4123399024,0.034,0,0.034,1.311,0.4309048619,1.38
2020-03-29 07:30:00,1.234,0.37782237890000003,1.2905447493,0.0845,0,0.0845,1.1495,0.37782237890000003,1.21,1.2055,0.36845488190000003,1.2605511691,0.0845,0,0.0845,1.121,0.36845488190000003,1.18
2020-03-29 08:00:00,1.2345,0.3497198879,1.2830799858,0.1705,0,0.1705,1.064,0.3497198879,1.12,1.2155,0.3434748899,1.2630974824,0.1705,0,0.1705,1.045,0.3434748899,1.1
2020-03-29 08:30:00,1.3125,0.3559648859,1.3599144275000001,0.2295,0,0.2295,1.083,0.3559648859,1.1400000000000001,1.2745,0.3434748899,1.3199716853,0.2295,0,0.2295,1.045,0.3434748899,1.1
2020-03-29 09:00:00,1.2575,0.3559648859,1.3069113398,0.17450000000000002,0,0.17450000000000002,1.083,0.3559648859,1.1400000000000001,1.2195,0.3434748899,1.2669472167,0.17450000000000002,0,0.17450000000000002,1.045,0.3434748899,1.1
2020-03-29 09:30:00,1.1625,0.3559648859,1.2157784543,0.0795,0,0.0795,1.083,0.3559648859,1.1400000000000001,1.1435,0.3497198879,1.1957826935,0.0795,0,0.0795,1.064,0.3497198879,1.12
2020-03-29 10:00:00,1.5470000000000002,0.4433948579,1.6092880413000001,0.198,0,0.198,1.349,0.4433948579,1.42,1.528,0.4371498599,1.5893029919,0.198,0,0.198,1.33,0.4371498599,1.4
2020-03-29 10:30:00,1.631,0.4527623549,1.6926768002,0.2535,0,0.2535,1.3775,0.4527623549,1.45,1.6215000000000002,0.4496398559,1.6826878053,0.2535,0,0.2535,1.3679999999999999,0.4496398559,1.44
2020-03-29 11:00:00,1.6219999999999999,0.4340273609,1.6790663328000002,0.3015,0,0.3015,1.3205,0.4340273609,1.3900000000000001,1.603,0.4277823629,1.6590981737,0.3015,0,0.3015,1.3014999999999999,0.4277823629,1.37
2020-03-29 11:30:00,1.784,0.4964773409,1.8517952776,0.2735,0,0.2735,1.5105,0.4964773409,1.5899999999999999,1.784,0.4964773409,1.8517952776,0.2735,0,0.2735,1.5105,0.4964773409,1.5899999999999999
2020-03-29 12:00:00,1.7655,0.4433948579,1.8203266877000002,0.41650000000000004,0,0.41650000000000004,1.349,0.4433948579,1.42,1.7465000000000002,0.4371498599,1.800378363,0.41650000000000004,0,0.41650000000000004,1.33,0.4371498599,1.4
2020-03-29 12:30:00,1.686,0.40904736890000004,1.7349108766999999,0.4415,0,0.4415,1.2445,0.40904736890000004,1.31,1.686,0.40904736890000004,1.7349108766999999,0.4415,0,0.4415,1.2445,0.40904736890000004,1.31
2020-03-29 13:00:00,1.6015000000000001,0.39343487390000004,1.6491189313999999,0.4045,0,0.4045,1.197,0.39343487390000004,1.26,1.611,0.39655737290000004,1.6590897354,0.4045,0,0.4045,1.2065000000000001,0.39655737290000004,1.27
2020-03-29 13:30:00,1.659,0.38094487790000003,1.7021750790999999,0.5,0,0.5,1.159,0.38094487790000003,1.22,1.659,0.38094487790000003,1.7021750790999999,0.5,0,0.5,1.159,0.38094487790000003,1.22
2020-03-29 14:00:00,1.637,0.37782237890000003,1.6800353419,0.48750000000000004,0,0.48750000000000004,1.1495,0.37782237890000003,1.21,1.6179999999999999,0.37157738090000003,1.6601185952000002,0.48750000000000004,0,0.48750000000000004,1.1305,0.37157738090000003,1.19
2020-03-29 14:30:00,1.5470000000000002,0.36220988390000003,1.5888376254,0.445,0,0.445,1.102,0.36220988390000003,1.16,1.5185,0.3528423869,1.558954778,0.445,0,0.445,1.0735000000000001,0.3528423869,1.13
2020-03-29 15:00:00,1.678,0.41216986790000004,1.7278796254,0.424,0,0.424,1.254,0.41216986790000004,1.32,1.6400000000000001,0.39967987190000004,1.6880000000000002,0.424,0,0.424,1.216,0.39967987190000004,1.28
2020-03-29 15:30:00,1.653,0.4184148659,1.7051334259000002,0.38,0,0.38,1.2730000000000001,0.4184148659,1.34,1.615,0.40592486990000004,1.6652327165,0.38,0,0.38,1.235,0.40592486990000004,1.3
2020-03-29 16:00:00,1.5155,0.39343487390000004,1.5657366477,0.3185,0,0.3185,1.197,0.39343487390000004,1.26,1.4965,0.38718987590000004,1.5457775551,0.3185,0,0.3185,1.178,0.38718987590000004,1.24
2020-03-29 16:30:00,1.3940000000000001,0.37469987990000003,1.4434805160000002,0.254,0,0.254,1.1400000000000001,0.37469987990000003,1.2,1.3845,0.37157738090000003,1.4334957272,0.254,0,0.254,1.1305,0.37157738090000003,1.19
2020-03-29 17:00:00,1.343,0.39031237490000004,1.398568107,0.1555,0,0.1555,1.1875,0.39031237490000004,1.25,1.343,0.39031237490000004,1.398568107,0.1555,0,0.1555,1.1875,0.39031237490000004,1.25
2020-03-29 17:30:00,1.3275000000000001,0.41529236690000004,1.3909435646000001,0.064,0,0.064,1.2635,0.41529236690000004,1.33,1.318,0.41216986790000004,1.3809446042,0.064,0,0.064,1.254,0.41216986790000004,1.32
2020-03-29 18:00:00,1.4045,0.4527623549,1.4756740833,0.027,0,0.027,1.3775,0.4527623549,1.45,1.3855,0.4465173569,1.4556744141,0.027,0,0.027,1.3585,0.4465173569,1.43
2020-03-29 18:30:00,1.4785,0.4839873449,1.5557011281,0.006,0,0.006,1.4725000000000001,0.4839873449,1.55,1.4595,0.4777423469,1.5357011428,0.006,0,0.006,1.4535,0.4777423469,1.53
2020-03-29 19:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-29 19:30:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-29 20:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-29 20:30:00,1.4344999999999999,0.4714973489,1.51,0.0,0,0.0,1.4344999999999999,0.4714973489,1.51,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47
2020-03-29 21:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-03-29 21:30:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-03-29 22:00:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-29 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-29 23:00:00,1.4155,0.4652523509,1.49,0.0,0,0.0,1.4155,0.4652523509,1.49,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38
2020-03-29 23:30:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-30 00:00:00,1.3965,0.4590073529,1.47,0.0,0,0.0,1.3965,0.4590073529,1.47,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-30 00:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-03-30 01:00:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-30 01:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-03-30 02:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29
2020-03-30 02:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-03-30 03:00:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-30 03:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-30 04:00:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48
2020-03-30 04:30:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-03-30 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-30 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-30 06:00:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-03-30 06:30:00,1.159,0.38094487790000003,1.22,0.0,0,0.0,1.159,0.38094487790000003,1.22,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-03-30 07:00:00,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-30 07:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-30 08:00:00,1.3295,0.4340273609,1.3985528235,0.009000000000000001,0,0.009000000000000001,1.3205,0.4340273609,1.3900000000000001,1.3295,0.4340273609,1.3985528235,0.009000000000000001,0,0.009000000000000001,1.3205,0.4340273609,1.3900000000000001
2020-03-30 08:30:00,1.4055,0.4309048619,1.4700711717,0.0945,0,0.0945,1.311,0.4309048619,1.38,1.396,0.4277823629,1.4600732002,0.0945,0,0.0945,1.3014999999999999,0.4277823629,1.37
2020-03-30 09:00:00,1.455,0.4215373649,1.5148329116,0.17250000000000001,0,0.17250000000000001,1.2825,0.4215373649,1.35,1.474,0.4277823629,1.5348204292,0.17250000000000001,0,0.17250000000000001,1.3014999999999999,0.4277823629,1.37
2020-03-30 09:30:00,1.494,0.4215373649,1.5523304255,0.21150000000000002,0,0.21150000000000002,1.2825,0.4215373649,1.35,1.5225,0.4309048619,1.5823037793,0.21150000000000002,0,0.21150000000000002,1.311,0.4309048619,1.38
2020-03-30 10:00:00,1.5415,0.4340273609,1.6014374793,0.221,0,0.221,1.3205,0.4340273609,1.3900000000000001,1.5510000000000002,0.4371498599,1.6114282485,0.221,0,0.221,1.33,0.4371498599,1.4
2020-03-30 10:30:00,1.549,0.4340273609,1.6086580588000001,0.2285,0,0.2285,1.3205,0.4340273609,1.3900000000000001,1.568,0.4402723589,1.6286386186000001,0.2285,0,0.2285,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-30 11:00:00,1.633,0.4246598639,1.6873129526000001,0.341,0,0.341,1.292,0.4246598639,1.3599999999999999,1.671,0.4371498599,1.7272350738000002,0.341,0,0.341,1.33,0.4371498599,1.4
2020-03-30 11:30:00,1.8565,0.4808648459,1.9177651707,0.3935,0,0.3935,1.463,0.4808648459,1.54,1.9325,0.5058448379,1.9976073813,0.3935,0,0.3935,1.5390000000000001,0.5058448379,1.62
2020-03-30 12:00:00,1.513,0.35908738490000003,1.5550282152000001,0.42050000000000004,0,0.42050000000000004,1.0925,0.35908738490000003,1.15,1.5225,0.36220988390000003,1.5649927316,0.42050000000000004,0,0.42050000000000004,1.102,0.36220988390000003,1.16
2020-03-30 12:30:00,1.5939999999999999,0.39031237490000004,1.6410910243,0.40650000000000003,0,0.40650000000000003,1.1875,0.39031237490000004,1.25,1.6415000000000002,0.40592486990000004,1.6909456674,0.40650000000000003,0,0.40650000000000003,1.235,0.40592486990000004,1.3
2020-03-30 13:00:00,1.6315,0.39655737290000004,1.6790026802,0.425,0,0.425,1.2065000000000001,0.39655737290000004,1.27,1.6695,0.40904736890000004,1.7188804495999999,0.425,0,0.425,1.2445,0.40904736890000004,1.31
2020-03-30 13:30:00,1.5205000000000002,0.38718987590000004,1.5690239800999999,0.3425,0,0.3425,1.178,0.38718987590000004,1.24,1.5394999999999999,0.39343487390000004,1.5889780520999999,0.3425,0,0.3425,1.197,0.39343487390000004,1.26
2020-03-30 14:00:00,1.4215,0.40904736890000004,1.4791828825,0.177,0,0.177,1.2445,0.40904736890000004,1.31,1.412,0.40592486990000004,1.4691899128,0.177,0,0.177,1.235,0.40592486990000004,1.3
2020-03-30 14:30:00,1.405,0.4215373649,1.4668738017,0.12250000000000001,0,0.12250000000000001,1.2825,0.4215373649,1.35,1.405,0.4215373649,1.4668738017,0.12250000000000001,0,0.12250000000000001,1.2825,0.4215373649,1.35
2020-03-30 15:00:00,1.385,0.4340273609,1.4514147409,0.0645,0,0.0645,1.3205,0.4340273609,1.3900000000000001,1.3945,0.4371498599,1.4614137847,0.0645,0,0.0645,1.33,0.4371498599,1.4
2020-03-30 15:30:00,1.4205,0.4465173569,1.4890258561,0.062,0,0.062,1.3585,0.4465173569,1.43,1.4205,0.4465173569,1.4890258561,0.062,0,0.062,1.3585,0.4465173569,1.43
2020-03-30 16:00:00,1.466,0.4309048619,1.5280166884000002,0.155,0,0.155,1.311,0.4309048619,1.38,1.4755,0.4340273609,1.5380117035,0.155,0,0.155,1.3205,0.4340273609,1.3900000000000001
2020-03-30 16:30:00,1.4515,0.4402723589,1.5168032173000001,0.112,0,0.112,1.3395000000000001,0.4402723589,1.4100000000000001,1.4705,0.4465173569,1.5367979698,0.112,0,0.112,1.3585,0.4465173569,1.43
2020-03-30 17:00:00,1.4745,0.4652523509,1.5461597589,0.059000000000000004,0,0.059000000000000004,1.4155,0.4652523509,1.49,1.484,0.4683748499,1.5561590536,0.059000000000000004,0,0.059000000000000004,1.425,0.4683748499,1.5
2020-03-30 17:30:00,1.572,0.4995998399,1.649479918,0.052000000000000005,0,0.052000000000000005,1.52,0.4995998399,1.6,1.572,0.4995998399,1.649479918,0.052000000000000005,0,0.052000000000000005,1.52,0.4995998399,1.6
2020-03-30 18:00:00,1.771,0.5807848139,1.8638004185,0.004,0,0.004,1.767,0.5807848139,1.8599999999999999,1.79,0.5870298118,1.8838004141,0.004,0,0.004,1.786,0.5870298118,1.88
2020-03-30 18:30:00,1.896,0.6213773008,1.9952257391,0.0055000000000000005,0,0.0055000000000000005,1.8905,0.6213773008,1.99,1.9340000000000002,0.6338672968,2.0352257246,0.0055000000000000005,0,0.0055000000000000005,1.9285,0.6338672968,2.03
2020-03-30 19:00:00,1.8525,0.6057648058,1.9490272574,0.0095,0,0.0095,1.843,0.6057648058,1.94,1.8715000000000002,0.6120098038,1.9690272344,0.0095,0,0.0095,1.862,0.6120098038,1.96
2020-03-30 19:30:00,1.8365,0.6026423068,1.932850227,0.003,0,0.003,1.8335,0.6026423068,1.9300000000000002,1.846,0.6057648058,1.9428502258,0.003,0,0.003,1.843,0.6057648058,1.94
2020-03-30 20:00:00,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67,1.5865,0.5214573329000001,1.67,0.0,0,0.0,1.5865,0.5214573329000001,1.67
2020-03-30 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55
2020-03-30 21:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52
2020-03-30 21:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44
2020-03-30 22:00:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-30 22:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-03-30 23:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-30 23:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16
2020-03-31 00:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-03-31 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-03-31 01:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-31 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-31 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-31 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-03-31 03:00:00,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-03-31 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1305,0.37157738090000003,1.19,0.0,0,0.0,1.1305,0.37157738090000003,1.19
2020-03-31 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-03-31 04:30:00,1.311,0.4309048619,1.38,0.0,0,0.0,1.311,0.4309048619,1.38,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33
2020-03-31 05:00:00,1.083,0.3559648859,1.1400000000000001,0.0,0,0.0,1.083,0.3559648859,1.1400000000000001,1.0545,0.3465973889,1.11,0.0,0,0.0,1.0545,0.3465973889,1.11
2020-03-31 05:30:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.064,0.3497198879,1.12,0.0,0,0.0,1.064,0.3497198879,1.12
2020-03-31 06:00:00,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17,1.0925,0.35908738490000003,1.15,0.0,0,0.0,1.0925,0.35908738490000003,1.15
2020-03-31 06:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21
2020-03-31 07:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-03-31 07:30:00,1.3035,0.4277823629,1.3719001420999999,0.002,0,0.002,1.3014999999999999,0.4277823629,1.37,1.294,0.4246598639,1.3619001432,0.002,0,0.002,1.292,0.4246598639,1.3599999999999999
2020-03-31 08:00:00,1.3655,0.4371498599,1.4337678508,0.035500000000000004,0,0.035500000000000004,1.33,0.4371498599,1.4,1.3655,0.4371498599,1.4337678508,0.035500000000000004,0,0.035500000000000004,1.33,0.4371498599,1.4
2020-03-31 08:30:00,1.463,0.4496398559,1.5305374873000002,0.095,0,0.095,1.3679999999999999,0.4496398559,1.44,1.482,0.4558848539,1.5505337791,0.095,0,0.095,1.387,0.4558848539,1.46
2020-03-31 09:00:00,1.484,0.4340273609,1.5461680859,0.1635,0,0.1635,1.3205,0.4340273609,1.3900000000000001,1.5030000000000001,0.4402723589,1.5661573197,0.1635,0,0.1635,1.3395000000000001,0.4402723589,1.4100000000000001
2020-03-31 09:30:00,1.468,0.4277823629,1.5290591061,0.1665,0,0.1665,1.3014999999999999,0.4277823629,1.37,1.4965,0.4371498599,1.5590420937,0.1665,0,0.1665,1.33,0.4371498599,1.4
2020-03-31 10:00:00,1.6225,0.4277823629,1.6779463639,0.321,0,0.321,1.3014999999999999,0.4277823629,1.37,1.6415000000000002,0.4340273609,1.6979110695,0.321,0,0.321,1.3205,0.4340273609,1.3900000000000001
2020-03-31 10:30:00,1.4945,0.41216986790000004,1.5502948913,0.24050000000000002,0,0.24050000000000002,1.254,0.41216986790000004,1.32,1.5135,0.4184148659,1.5702717122,0.24050000000000002,0,0.24050000000000002,1.2730000000000001,0.4184148659,1.34
2020-03-31 11:00:00,1.4015,0.41216986790000004,1.4608512073,0.14750000000000002,0,0.14750000000000002,1.254,0.41216986790000004,1.32,1.4395,0.4246598639,1.5008318527,0.14750000000000002,0,0.14750000000000002,1.292,0.4246598639,1.3599999999999999
2020-03-31 11:30:00,1.465,0.4246598639,1.5253068544000001,0.17300000000000001,0,0.17300000000000001,1.292,0.4246598639,1.3599999999999999,1.4935,0.4340273609,1.5552883977,0.17300000000000001,0,0.17300000000000001,1.3205,0.4340273609,1.3900000000000001
2020-03-31 12:00:00,1.488,0.40280237090000004,1.5415556266000001,0.2625,0,0.2625,1.2255,0.40280237090000004,1.29,1.4975,0.40592486990000004,1.5515415721,0.2625,0,0.2625,1.235,0.40592486990000004,1.3
2020-03-31 12:30:00,1.629,0.41529236690000004,1.6811034323,0.3655,0,0.3655,1.2635,0.41529236690000004,1.33,1.6480000000000001,0.4215373649,1.7010578326,0.3655,0,0.3655,1.2825,0.4215373649,1.35
2020-03-31 13:00:00,1.595,0.4246598639,1.6505638431,0.303,0,0.303,1.292,0.4246598639,1.3599999999999999,1.6139999999999999,0.4309048619,1.6705313526,0.303,0,0.303,1.311,0.4309048619,1.38
2020-03-31 13:30:00,1.5175,0.41529236690000004,1.5733003528,0.254,0,0.254,1.2635,0.41529236690000004,1.33,1.5175,0.41529236690000004,1.5733003528,0.254,0,0.254,1.2635,0.41529236690000004,1.33
2020-03-31 14:00:00,1.4235,0.38094487790000003,1.4735912764,0.2645,0,0.2645,1.159,0.38094487790000003,1.22,1.4140000000000001,0.37782237890000003,1.4636071023000001,0.2645,0,0.2645,1.1495,0.37782237890000003,1.21
2020-03-31 14:30:00,1.3495,0.38094487790000003,1.4022372303,0.1905,0,0.1905,1.159,0.38094487790000003,1.22,1.3685,0.38718987590000004,1.4222194801999999,0.1905,0,0.1905,1.178,0.38718987590000004,1.24
2020-03-31 15:00:00,1.428,0.37469987990000003,1.4763414239000001,0.28800000000000003,0,0.28800000000000003,1.1400000000000001,0.37469987990000003,1.2,1.447,0.38094487790000003,1.4963047818000001,0.28800000000000003,0,0.28800000000000003,1.159,0.38094487790000003,1.22
2020-03-31 15:30:00,1.4415,0.3559648859,1.4848007442,0.35850000000000004,0,0.35850000000000004,1.083,0.3559648859,1.1400000000000001,1.4605000000000001,0.36220988390000003,1.5047445797,0.35850000000000004,0,0.35850000000000004,1.102,0.36220988390000003,1.16
2020-03-31 16:00:00,1.4885000000000002,0.39655737290000004,1.5404187742,0.28200000000000003,0,0.28200000000000003,1.2065000000000001,0.39655737290000004,1.27,1.498,0.39967987190000004,1.5504025284,0.28200000000000003,0,0.28200000000000003,1.216,0.39967987190000004,1.28
2020-03-31 16:30:00,1.532,0.41216986790000004,1.5864765993,0.278,0,0.278,1.254,0.41216986790000004,1.32,1.5510000000000002,0.4184148659,1.6064470113,0.278,0,0.278,1.2730000000000001,0.4184148659,1.34
2020-03-31 17:00:00,1.5325,0.4309048619,1.5919281548000002,0.2215,0,0.2215,1.311,0.4309048619,1.38,1.542,0.4340273609,1.6019187713,0.2215,0,0.2215,1.3205,0.4340273609,1.3900000000000001
2020-03-31 17:30:00,1.5775000000000001,0.4465173569,1.6394767458000001,0.219,0,0.219,1.3585,0.4465173569,1.43,1.587,0.4496398559,1.6494680961000001,0.219,0,0.219,1.3679999999999999,0.4496398559,1.44
2020-03-31 18:00:00,1.5815000000000001,0.4714973489,1.6502884596,0.147,0,0.147,1.4344999999999999,0.4714973489,1.51,1.591,0.4746198479,1.6602846142,0.147,0,0.147,1.444,0.4746198479,1.52
2020-03-31 18:30:00,1.562,0.4902323429,1.63712301,0.07050000000000001,0,0.07050000000000001,1.4915,0.4902323429,1.57,1.562,0.4902323429,1.63712301,0.07050000000000001,0,0.07050000000000001,1.4915,0.4902323429,1.57
2020-03-31 19:00:00,1.51,0.4871098439,1.5866240890999999,0.028,0,0.028,1.482,0.4871098439,1.56,1.5005000000000002,0.4839873449,1.5766242419,0.028,0,0.028,1.4725000000000001,0.4839873449,1.55
2020-03-31 19:30:00,1.5075,0.4933548419,1.5861762984999999,0.006500000000000001,0,0.006500000000000001,1.501,0.4933548419,1.58,1.498,0.4902323429,1.5761763067999999,0.006500000000000001,0,0.006500000000000001,1.4915,0.4902323429,1.57
2020-03-31 20:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-31 20:30:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-31 21:00:00,1.4725000000000001,0.4839873449,1.55,0.0,0,0.0,1.4725000000000001,0.4839873449,1.55,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53
2020-03-31 21:30:00,1.444,0.4746198479,1.52,0.0,0,0.0,1.444,0.4746198479,1.52,1.425,0.4683748499,1.5,0.0,0,0.0,1.425,0.4683748499,1.5
2020-03-31 22:00:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2825,0.4215373649,1.35,0.0,0,0.0,1.2825,0.4215373649,1.35
2020-03-31 22:30:00,1.2635,0.41529236690000004,1.33,0.0,0,0.0,1.2635,0.41529236690000004,1.33,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-03-31 23:00:00,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13,0.9975,0.3278623949,1.05,0.0,0,0.0,0.9975,0.3278623949,1.05
2020-03-31 23:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-01 00:00:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32
2020-04-01 00:30:00,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-01 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-01 01:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26
2020-04-01 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-01 02:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-04-01 03:00:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23
2020-04-01 03:30:00,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18
2020-04-01 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-01 04:30:00,1.121,0.36845488190000003,1.18,0.0,0,0.0,1.121,0.36845488190000003,1.18,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-01 05:00:00,1.102,0.36220988390000003,1.16,0.0,0,0.0,1.102,0.36220988390000003,1.16,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-01 05:30:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-01 06:00:00,1.1495,0.37782237890000003,1.21,0.0,0,0.0,1.1495,0.37782237890000003,1.21,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-01 06:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.235,0.40592486990000004,1.3,0.0,0,0.0,1.235,0.40592486990000004,1.3
2020-04-01 07:00:00,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-01 07:30:00,1.32,0.4309048619,1.3885528437999999,0.009000000000000001,0,0.009000000000000001,1.311,0.4309048619,1.38,1.339,0.4371498599,1.4085528034,0.009000000000000001,0,0.009000000000000001,1.33,0.4371498599,1.4
2020-04-01 08:00:00,1.441,0.4590073529,1.5123388344,0.044500000000000005,0,0.044500000000000005,1.3965,0.4590073529,1.47,1.46,0.4652523509,1.5323380011999999,0.044500000000000005,0,0.044500000000000005,1.4155,0.4652523509,1.49
2020-04-01 08:30:00,1.4565000000000001,0.4496398559,1.5243255065999999,0.08850000000000001,0,0.08850000000000001,1.3679999999999999,0.4496398559,1.44,1.4755,0.4558848539,1.5443222624000001,0.08850000000000001,0,0.08850000000000001,1.387,0.4558848539,1.46
2020-04-01 09:00:00,1.492,0.4402723589,1.5556039824,0.1525,0,0.1525,1.3395000000000001,0.4402723589,1.4100000000000001,1.5110000000000001,0.4465173569,1.575594729,0.1525,0,0.1525,1.3585,0.4465173569,1.43
2020-04-01 09:30:00,1.5155,0.4371498599,1.5772888924,0.1855,0,0.1855,1.33,0.4371498599,1.4,1.525,0.4402723589,1.5872821898,0.1855,0,0.1855,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-01 10:00:00,1.5550000000000002,0.4309048619,1.6135997025000002,0.244,0,0.244,1.311,0.4309048619,1.38,1.5835,0.4402723589,1.6435668529,0.244,0,0.244,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-01 10:30:00,1.517,0.4184148659,1.5736454493,0.244,0,0.244,1.2730000000000001,0.4184148659,1.34,1.5455,0.4277823629,1.6036109254,0.244,0,0.244,1.3014999999999999,0.4277823629,1.37
2020-04-01 11:00:00,1.449,0.41216986790000004,1.5064809988999999,0.195,0,0.195,1.254,0.41216986790000004,1.32,1.449,0.41216986790000004,1.5064809988999999,0.195,0,0.195,1.254,0.41216986790000004,1.32
2020-04-01 11:30:00,1.4645000000000001,0.40592486990000004,1.5197155161,0.2295,0,0.2295,1.235,0.40592486990000004,1.3,1.4929999999999999,0.41529236690000004,1.5496827900999999,0.2295,0,0.2295,1.2635,0.41529236690000004,1.33
2020-04-01 12:00:00,1.674,0.4465173569,1.7325281383000002,0.3155,0,0.3155,1.3585,0.4465173569,1.43,1.7215,0.4621298519,1.7824495084,0.3155,0,0.3155,1.4060000000000001,0.4621298519,1.48
2020-04-01 12:30:00,1.5205000000000002,0.4433948579,1.5838305623,0.1715,0,0.1715,1.349,0.4433948579,1.42,1.5394999999999999,0.4496398559,1.6038192697,0.1715,0,0.1715,1.3679999999999999,0.4496398559,1.44
2020-04-01 13:00:00,1.456,0.4558848539,1.5257021334,0.069,0,0.069,1.387,0.4558848539,1.46,1.456,0.4558848539,1.5257021334,0.069,0,0.069,1.387,0.4558848539,1.46
2020-04-01 13:30:00,1.433,0.4433948579,1.500029333,0.084,0,0.084,1.349,0.4433948579,1.42,1.433,0.4433948579,1.500029333,0.084,0,0.084,1.349,0.4433948579,1.42
2020-04-01 14:00:00,1.6320000000000001,0.4933548419,1.7049407614,0.131,0,0.131,1.501,0.4933548419,1.58,1.6320000000000001,0.4933548419,1.7049407614,0.131,0,0.131,1.501,0.4933548419,1.58
2020-04-01 14:30:00,1.3575,0.40280237090000004,1.416,0.132,0,0.132,1.2255,0.40280237090000004,1.29,1.3765,0.40904736890000004,1.4359916434,0.132,0,0.132,1.2445,0.40904736890000004,1.31
2020-04-01 15:00:00,1.4125,0.4277823629,1.4758570391,0.111,0,0.111,1.3014999999999999,0.4277823629,1.37,1.4125,0.4277823629,1.4758570391,0.111,0,0.111,1.3014999999999999,0.4277823629,1.37
2020-04-01 15:30:00,1.4085,0.4246598639,1.4711248248,0.1165,0,0.1165,1.292,0.4246598639,1.3599999999999999,1.418,0.4277823629,1.4811217877,0.1165,0,0.1165,1.3014999999999999,0.4277823629,1.37
2020-04-01 16:00:00,1.401,0.4309048619,1.4657694225,0.09,0,0.09,1.311,0.4309048619,1.38,1.4295,0.4402723589,1.4957640188,0.09,0,0.09,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-01 16:30:00,1.4405000000000001,0.4465173569,1.5081173694,0.082,0,0.082,1.3585,0.4465173569,1.43,1.4785,0.4590073529,1.5481117531000002,0.082,0,0.082,1.3965,0.4590073529,1.47
2020-04-01 17:00:00,1.498,0.4714973489,1.5704501743,0.0635,0,0.0635,1.4344999999999999,0.4714973489,1.51,1.517,0.4777423469,1.5904486002,0.0635,0,0.0635,1.4535,0.4777423469,1.53
2020-04-01 17:30:00,1.592,0.5058448379,1.6704319801,0.053,0,0.053,1.5390000000000001,0.5058448379,1.62,1.6015000000000001,0.5089673369000001,1.6804314921999999,0.053,0,0.053,1.5485,0.5089673369000001,1.63
2020-04-01 18:00:00,1.866,0.5995198078,1.9599438767000001,0.042,0,0.042,1.824,0.5995198078,1.92,1.8755000000000002,0.6026423068,1.9699436540000002,0.042,0,0.042,1.8335,0.6026423068,1.9300000000000002
2020-04-01 18:30:00,1.667,0.5433148259,1.7533054497,0.014,0,0.014,1.653,0.5433148259,1.74,1.6764999999999999,0.5464373249,1.7633054188,0.014,0,0.014,1.6625,0.5464373249,1.75
2020-04-01 19:00:00,1.639,0.5370698279,1.7247507066,0.005,0,0.005,1.634,0.5370698279,1.72,1.6485,0.5401923269000001,1.7347507026,0.005,0,0.005,1.6435,0.5401923269000001,1.73
2020-04-01 19:30:00,1.5585,0.5120898359,1.6404750074,0.0005,0,0.0005,1.558,0.5120898359,1.6400000000000001,1.549,0.5089673369000001,1.6304750075,0.0005,0,0.0005,1.5485,0.5089673369000001,1.63
2020-04-01 20:00:00,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999,1.5105,0.4964773409,1.5899999999999999,0.0,0,0.0,1.5105,0.4964773409,1.5899999999999999
2020-04-01 20:30:00,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56,1.482,0.4871098439,1.56,0.0,0,0.0,1.482,0.4871098439,1.56
2020-04-01 21:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3775,0.4527623549,1.45,0.0,0,0.0,1.3775,0.4527623549,1.45
2020-04-01 21:30:00,1.3679999999999999,0.4496398559,1.44,0.0,0,0.0,1.3679999999999999,0.4496398559,1.44,1.349,0.4433948579,1.42,0.0,0,0.0,1.349,0.4433948579,1.42
2020-04-01 22:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-01 22:30:00,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-01 23:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-01 23:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.292,0.4246598639,1.3599999999999999,0.0,0,0.0,1.292,0.4246598639,1.3599999999999999
2020-04-02 00:00:00,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-02 00:30:00,1.3205,0.4340273609,1.3900000000000001,0.0,0,0.0,1.3205,0.4340273609,1.3900000000000001,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31
2020-04-02 01:00:00,1.387,0.4558848539,1.46,0.0,0,0.0,1.387,0.4558848539,1.46,1.3014999999999999,0.4277823629,1.37,0.0,0,0.0,1.3014999999999999,0.4277823629,1.37
2020-04-02 01:30:00,1.2255,0.40280237090000004,1.29,0.0,0,0.0,1.2255,0.40280237090000004,1.29,1.178,0.38718987590000004,1.24,0.0,0,0.0,1.178,0.38718987590000004,1.24
2020-04-02 02:00:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-02 02:30:00,1.2445,0.40904736890000004,1.31,0.0,0,0.0,1.2445,0.40904736890000004,1.31,1.1875,0.39031237490000004,1.25,0.0,0,0.0,1.1875,0.39031237490000004,1.25
2020-04-02 03:00:00,1.197,0.39343487390000004,1.26,0.0,0,0.0,1.197,0.39343487390000004,1.26,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2
2020-04-02 03:30:00,1.1685,0.38406737690000003,1.23,0.0,0,0.0,1.1685,0.38406737690000003,1.23,1.1115,0.36533238290000003,1.17,0.0,0,0.0,1.1115,0.36533238290000003,1.17
2020-04-02 04:00:00,1.1400000000000001,0.37469987990000003,1.2,0.0,0,0.0,1.1400000000000001,0.37469987990000003,1.2,1.0735000000000001,0.3528423869,1.13,0.0,0,0.0,1.0735000000000001,0.3528423869,1.13
2020-04-02 04:30:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.2065000000000001,0.39655737290000004,1.27,0.0,0,0.0,1.2065000000000001,0.39655737290000004,1.27
2020-04-02 05:00:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-02 05:30:00,1.4060000000000001,0.4621298519,1.48,0.0,0,0.0,1.4060000000000001,0.4621298519,1.48,1.3395000000000001,0.4402723589,1.4100000000000001,0.0,0,0.0,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-02 06:00:00,1.254,0.41216986790000004,1.32,0.0,0,0.0,1.254,0.41216986790000004,1.32,1.216,0.39967987190000004,1.28,0.0,0,0.0,1.216,0.39967987190000004,1.28
2020-04-02 06:30:00,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34,1.2730000000000001,0.4184148659,1.34,0.0,0,0.0,1.2730000000000001,0.4184148659,1.34
2020-04-02 07:00:00,1.4535,0.4777423469,1.53,0.0,0,0.0,1.4535,0.4777423469,1.53,1.463,0.4808648459,1.54,0.0,0,0.0,1.463,0.4808648459,1.54
2020-04-02 07:30:00,1.245,0.40904736890000004,1.3104750093,0.0005,0,0.0005,1.2445,0.40904736890000004,1.31,1.264,0.41529236690000004,1.3304750092,0.0005,0,0.0005,1.2635,0.41529236690000004,1.33
2020-04-02 08:00:00,1.3105,0.4277823629,1.3785528644,0.009000000000000001,0,0.009000000000000001,1.3014999999999999,0.4277823629,1.37,1.3105,0.4277823629,1.3785528644,0.009000000000000001,0,0.009000000000000001,1.3014999999999999,0.4277823629,1.37
2020-04-02 08:30:00,1.3625,0.4277823629,1.4280770287,0.061,0,0.061,1.3014999999999999,0.4277823629,1.37,1.3815,0.4340273609,1.4480752743,0.061,0,0.061,1.3205,0.4340273609,1.3900000000000001
2020-04-02 09:00:00,1.5955,0.4933548419,1.6700357032,0.0945,0,0.0945,1.501,0.4933548419,1.58,1.6525,0.5120898359,1.7300266616000002,0.0945,0,0.0945,1.558,0.5120898359,1.6400000000000001
2020-04-02 09:30:00,1.6545,0.5027223389000001,1.7291905620999999,0.125,0,0.125,1.5295,0.5027223389000001,1.6099999999999999,1.7115,0.5214573329000001,1.7891757879,0.125,0,0.125,1.5865,0.5214573329000001,1.67
2020-04-02 10:00:00,1.6295000000000002,0.4621298519,1.6937633394,0.2235,0,0.2235,1.4060000000000001,0.4621298519,1.48,1.6485,0.4683748499,1.7137465536,0.2235,0,0.2235,1.425,0.4683748499,1.5
2020-04-02 10:30:00,1.5979999999999999,0.4309048619,1.6550779438,0.28700000000000003,0,0.28700000000000003,1.311,0.4309048619,1.38,1.6360000000000001,0.4433948579,1.6950206488,0.28700000000000003,0,0.28700000000000003,1.349,0.4433948579,1.42
2020-04-02 11:00:00,1.5175,0.37469987990000003,1.5630758939,0.3775,0,0.3775,1.1400000000000001,0.37469987990000003,1.2,1.546,0.38406737690000003,1.5929920747000001,0.3775,0,0.3775,1.1685,0.38406737690000003,1.23
2020-04-02 11:30:00,1.565,0.38406737690000003,1.6114381,0.3965,0,0.3965,1.1685,0.38406737690000003,1.23,1.717,0.4340273609,1.7710078345,0.3965,0,0.3965,1.3205,0.4340273609,1.3900000000000001
2020-04-02 12:00:00,1.663,0.4184148659,1.7148294376000002,0.39,0,0.39,1.2730000000000001,0.4184148659,1.34,1.8245,0.4714973489,1.8844389085,0.39,0,0.39,1.4344999999999999,0.4714973489,1.51
2020-04-02 12:30:00,1.7185000000000001,0.41529236690000004,1.7679677598999999,0.455,0,0.455,1.2635,0.41529236690000004,1.33,1.8895,0.4714973489,1.9474393444,0.455,0,0.455,1.4344999999999999,0.4714973489,1.51
2020-04-02 13:00:00,1.7355,0.4402723589,1.7904747974,0.396,0,0.396,1.3395000000000001,0.4402723589,1.4100000000000001,1.8875000000000002,0.4902323429,1.9501240986,0.396,0,0.396,1.4915,0.4902323429,1.57
2020-04-02 13:30:00,1.736,0.4621298519,1.7964576254,0.33,0,0.33,1.4060000000000001,0.4621298519,1.48,1.831,0.4933548419,1.8963016638,0.33,0,0.33,1.501,0.4933548419,1.58
2020-04-02 14:00:00,1.6280000000000001,0.4340273609,1.6848631250000001,0.3075,0,0.3075,1.3205,0.4340273609,1.3900000000000001,1.7229999999999999,0.4652523509,1.7847097103,0.3075,0,0.3075,1.4155,0.4652523509,1.49
2020-04-02 14:30:00,1.717,0.4683748499,1.7797370592,0.292,0,0.292,1.425,0.4683748499,1.5,1.8405,0.5089673369000001,1.9095779638,0.292,0,0.292,1.5485,0.5089673369000001,1.63
2020-04-02 15:00:00,1.6535000000000002,0.4465173569,1.7127288167999999,0.295,0,0.295,1.3585,0.4465173569,1.43,1.7770000000000001,0.4871098439,1.8425539341000001,0.295,0,0.295,1.482,0.4871098439,1.56
2020-04-02 15:30:00,1.468,0.3528423869,1.5098085143,0.3945,0,0.3945,1.0735000000000001,0.3528423869,1.13,1.6295000000000002,0.40592486990000004,1.6792990353000001,0.3945,0,0.3945,1.235,0.40592486990000004,1.3
2020-04-02 16:00:00,1.437,0.36220988390000003,1.4819463553,0.335,0,0.335,1.102,0.36220988390000003,1.16,1.57,0.40592486990000004,1.6216272691,0.335,0,0.335,1.235,0.40592486990000004,1.3
2020-04-02 16:30:00,1.5725,0.41216986790000004,1.6256199587,0.3185,0,0.3185,1.254,0.41216986790000004,1.32,1.658,0.4402723589,1.7154602152,0.3185,0,0.3185,1.3395000000000001,0.4402723589,1.4100000000000001
2020-04-02 17:00:00,1.71,0.4933548419,1.7797468921,0.209,0,0.209,1.501,0.4933548419,1.58,1.767,0.5120898359,1.8397078572,0.209,0,0.209,1.558,0.5120898359,1.6400000000000001
2020-04-02 17:30:00,1.7685,0.5152123349000001,1.8420195439,0.201,0,0.201,1.5675,0.5152123349000001,1.65,1.816,0.5308248299,1.891991279,0.201,0,0.201,1.615,0.5308248299,1.7000000000000002
2020-04-02 18:00:00,1.8785,0.5932748098,1.9699586925,0.07350000000000001,0,0.07350000000000001,1.8050000000000002,0.5932748098,1.9,1.9165,0.6057648058,2.0099560319,0.07350000000000001,0,0.07350000000000001,1.843,0.6057648058,1.94
2020-04-02 18:30:00,1.9445000000000001,0.6276222988,2.0432792271,0.035,0,0.035,1.9095,0.6276222988,2.01,1.9825,0.6401122948,2.0832786659,0.035,0,0.035,1.9475,0.6401122948,2.05
2020-04-02 19:00:00,1.949,0.6338672968,2.0494849963,0.0205,0,0.0205,1.9285,0.6338672968,2.03,1.9775,0.6432347938,2.0794848521000002,0.0205,0,0.0205,1.957,0.6432347938,2.06
